Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-24 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,73.11,13.17,74.2867484818,0.0,0,0.0,73.11,13.17,74.2867484818,132.9
2021-08-24 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,73.69,12.9,74.8106015214,0.0,0,0.0,73.69,12.9,74.8106015214,132.99
2021-08-24 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,80.27,12.3,81.2069141145,0.0,0,0.0,80.27,12.3,81.2069141145,133.4
2021-08-24 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,77.34,10.91,78.1057213013,0.0,0,0.0,77.34,10.91,78.1057213013,133.4
2021-08-24 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,74.07,9.63,74.6933852493,0.0,0,0.0,74.07,9.63,74.6933852493,133.9
2021-08-24 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.9,8.44,71.4005854318,0.0,0,0.0,70.9,8.44,71.4005854318,133.59
2021-08-24 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.94,7.96,66.4187112191,0.0,0,0.0,65.94,7.96,66.4187112191,134.02
2021-08-25 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,62.93,7.25,63.3462500863,0.0,0,0.0,62.93,7.25,63.3462500863,134.6
2021-08-25 00:30:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,64.225,6.51,64.554091466,3.225,0,3.225,61.0,6.51,61.3463943521,135.03
2021-08-25 01:00:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,63.46,6.1,63.752502696,3.18,0,3.18,60.28,6.1,60.5878568692,134.09
2021-08-25 01:30:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,64.052,6.0,64.3324078828,3.242,0,3.242,60.81,6.0,61.1052870053,133.84
2021-08-25 02:00:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,63.205,6.05,63.493893604,3.215,0,3.215,59.99,6.05,60.2942998964,133.84
2021-08-25 02:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,62.821,6.09,63.1154984215,3.371,0,3.371,59.45,6.09,59.7611127741,133.84
2021-08-25 03:00:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,62.168,5.95,62.452083424,3.2880000000000003,0,3.2880000000000003,58.88,5.95,59.1798690435,133.84
2021-08-25 03:30:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,62.042,5.67,62.300551073,3.332,0,3.332,58.71,5.67,58.9831586133,133.92
2021-08-25 04:00:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,62.075,5.5,62.3181805335,3.285,0,3.285,58.79,5.5,59.0467111701,133.92
2021-08-25 04:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,62.604,5.66,62.8593383357,3.354,0,3.354,59.25,5.66,59.519728662,134.16
2021-08-25 05:00:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,62.234,5.55,62.4809831549,3.224,0,3.224,59.01,5.55,59.2704192663,134.05
2021-08-25 05:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,62.894,6.1,63.1891227665,3.304,0,3.304,59.59,6.1,59.9014031555,134.23
2021-08-25 06:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,64.157,6.99,64.5366620534,3.237,0,3.237,60.92,6.99,61.3197072726,133.99
2021-08-25 06:30:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,67.923,8.84,68.4958358515,3.4130000000000003,0,3.4130000000000003,64.51,8.84,65.1128689277,133.87
2021-08-25 07:00:00,6.027,0.0,6.027,6.027,0,6.027,0.0,0.0,0.0,0.0,72.907,10.08,73.6005234288,6.027,0,6.027,66.88,10.08,67.6353517031,133.67
2021-08-25 07:30:00,13.513,0.0,13.513,13.513,0,13.513,0.0,0.0,0.0,0.0,82.673,11.47,83.464877817,13.513,0,13.513,69.16,11.47,70.1046824399,134.49
2021-08-25 08:00:00,30.089,0.0,30.089,30.089,0,30.089,0.0,0.0,0.0,0.0,95.309,12.94,96.1834137521,30.089,0,30.089,65.22,12.94,66.491292663,134.49
2021-08-25 08:30:00,60.56,0.0,60.56,60.56,0,60.56,0.0,0.0,0.0,0.0,117.04,13.87,117.8589771719,60.56,0,60.56,56.48,13.87,58.1581232503,133.92
2021-08-25 09:00:00,83.945,0.0,83.945,83.945,0,83.945,0.0,0.0,0.0,0.0,134.105,15.11,134.9535591417,83.945,0,83.945,50.16,15.11,52.3864266771,133.68
2021-08-25 09:30:00,104.052,0.0,104.052,104.052,0,104.052,0.0,0.0,0.0,0.0,146.202,15.82,147.055422219,104.052,0,104.052,42.15,15.82,45.0210495213,133.6
2021-08-25 10:00:00,118.197,0.0,118.197,118.197,0,118.197,0.0,0.0,0.0,0.0,156.807,16.78,157.7022626629,118.197,0,118.197,38.61,16.78,42.0986995049,133.6
2021-08-25 10:30:00,134.351,0.0,134.351,134.351,0,134.351,0.0,0.0,0.0,0.0,165.891,17.39,166.7999879526,134.351,0,134.351,31.54,17.39,36.0164365256,133.67
2021-08-25 11:00:00,142.969,0.0,142.969,142.969,0,142.969,0.0,0.0,0.0,0.0,171.079,18.06,172.0296132676,142.969,0,142.969,28.11,18.06,33.4116102575,133.67
2021-08-25 11:30:00,145.065,0.0,145.065,145.065,0,145.065,0.0,0.0,0.0,0.0,173.065,18.17,174.0162151209,145.065,0,145.065,28.0,18.17,33.3788690641,133.34
2021-08-25 12:00:00,142.592,0.0,142.592,142.592,0,142.592,0.0,0.0,0.0,0.0,172.072,18.01,173.0119454951,142.592,0,142.592,29.48,18.01,34.5460634516,133.34
2021-08-25 12:30:00,156.475,0.0,156.475,156.475,0,156.475,0.0,0.0,0.0,0.0,180.235,18.65,181.1973446963,156.475,0,156.475,23.76,18.65,30.2052992039,133.24
2021-08-25 13:00:00,162.668,0.0,162.668,162.668,0,162.668,0.0,0.0,0.0,0.0,182.978,18.59,183.919918943,162.668,0,162.668,20.31,18.59,27.5333288943,133.24
2021-08-25 13:30:00,163.778,0.0,163.778,163.778,0,163.778,0.0,0.0,0.0,0.0,179.458,18.13,180.3714796302,163.778,0,163.778,15.68,18.13,23.9699666249,133.14
2021-08-25 14:00:00,147.65,0.0,147.65,147.65,0,147.65,0.0,0.0,0.0,0.0,168.12,18.29,169.1119703037,147.65,0,147.65,20.47,18.29,27.4507741239,133.21
2021-08-25 14:30:00,146.025,0.0,146.025,146.025,0,146.025,0.0,0.0,0.0,0.0,165.795,18.74,166.8507405587,146.025,0,146.025,19.77,18.74,27.2404203345,133.21
2021-08-25 15:00:00,146.719,0.0,146.719,146.719,0,146.719,0.0,0.0,0.0,0.0,166.589,18.82,167.6487021155,146.719,0,146.719,19.87,18.82,27.3680342736,133.21
2021-08-25 15:30:00,146.901,0.0,146.901,146.901,0,146.901,0.0,0.0,0.0,0.0,165.931,18.58,166.9680004103,146.901,0,146.901,19.03,18.58,26.5961895767,133.3
2021-08-25 16:00:00,143.061,0.0,143.061,143.061,0,143.061,0.0,0.0,0.0,0.0,163.891,18.36,164.9161892629,143.061,0,143.061,20.83,18.36,27.7664995993,133.37
2021-08-25 16:30:00,129.282,0.0,129.282,129.282,0,129.282,0.0,0.0,0.0,0.0,156.832,17.0,157.7506774122,129.282,0,129.282,27.55,17.0,32.3728667251,133.37
2021-08-25 17:00:00,111.585,0.0,111.585,111.585,0,111.585,0.0,0.0,0.0,0.0,148.705,15.85,149.5473153387,111.585,0,111.585,37.12,15.85,40.3623203,133.8
2021-08-25 17:30:00,95.885,0.0,95.885,95.885,0,95.885,0.0,0.0,0.0,0.0,142.535,14.96,143.3179256932,95.885,0,95.885,46.65,14.96,48.9900408246,134.02
2021-08-25 18:00:00,105.864,0.0,105.864,105.864,0,105.864,0.0,0.0,0.0,0.0,149.924,14.49,150.622594175,105.864,0,105.864,44.06,14.49,46.3815017006,134.13
2021-08-25 18:30:00,55.506,0.0,55.506,55.506,0,55.506,0.0,0.0,0.0,0.0,119.936,14.33,120.7890433607,55.506,0,55.506,64.43,14.33,66.0043468266,134.31
2021-08-25 19:00:00,46.52,0.0,46.52,46.52,0,46.52,0.0,0.0,0.0,0.0,112.99,14.09,113.8651316251,46.52,0,46.52,66.47,14.09,67.9469572534,133.95
2021-08-25 19:30:00,33.993,0.0,33.993,33.993,0,33.993,0.0,0.0,0.0,0.0,104.053,13.93,104.9812921858,33.993,0,33.993,70.06,13.93,71.4314251573,133.76
2021-08-25 20:00:00,8.183,0.0,8.183,8.183,0,8.183,0.0,0.0,0.0,0.0,88.693,13.67,89.7402760693,8.183,0,8.183,80.51,13.67,81.6622862771,133.64
2021-08-25 20:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,85.548,13.45,86.5988614475,3.058,0,3.058,82.49,13.45,83.5793192124,133.64
2021-08-25 21:00:00,6.627,0.0,6.627,6.627,0,6.627,0.0,0.0,0.0,0.0,87.987,13.01,88.9436465915,6.627,0,6.627,81.36,13.01,82.3936265739,133.51
2021-08-25 21:30:00,7.49,0.0,7.49,7.49,0,7.49,0.0,0.0,0.0,0.0,85.93,11.67,86.7188203333,7.49,0,7.49,78.44,11.67,79.3033574321,133.51
2021-08-25 22:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,78.958,10.54,79.6583791198,3.278,0,3.278,75.68,10.54,76.4104312251,133.95
2021-08-25 22:30:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,74.517,9.13,75.0742311915,3.307,0,3.307,71.21,9.13,71.792903549,134.6
2021-08-25 23:00:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,70.459,7.9,70.9004984538,3.319,0,3.319,67.14,7.9,67.6031774401,134.6
2021-08-25 23:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,63.034,7.65,63.4965168808,3.194,0,3.194,59.84,7.65,60.3270097054,134.52
2021-08-26 00:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,59.819,6.91,60.2167822206,3.1390000000000002,0,3.1390000000000002,56.68,6.91,57.0996541145,135.09
2021-08-26 00:30:00,3.328,0.0,3.328,3.328,0,3.328,0.0,0.0,0.0,0.0,59.418,6.31,59.7521114606,3.328,0,3.328,56.09,6.31,56.4438145415,134.32
2021-08-26 01:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,58.634,5.97,58.937143263,3.304,0,3.304,55.33,5.97,55.6511437439,134.32
2021-08-26 01:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,59.181,6.05,59.4894382307,3.371,0,3.371,55.81,6.05,56.1369628676,134.32
2021-08-26 02:00:00,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0,58.345,5.85,58.6375436474,3.295,0,3.295,55.05,5.85,55.3599584537,134.32
2021-08-26 02:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,54.763,6.4,55.1357068423,3.343,0,3.343,51.42,6.4,51.8167579071,134.71
2021-08-26 03:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,53.85,6.14,54.1989123507,3.33,0,3.33,50.52,6.14,50.8917478576,134.71
2021-08-26 03:30:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,54.088,6.07,54.4275357149,3.488,0,3.488,50.6,6.07,50.9627795553,134.85
2021-08-26 04:00:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,53.98,6.15,54.3292085346,3.56,0,3.56,50.42,6.15,50.7936895687,134.78
2021-08-26 04:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,54.181,6.04,54.5166246296,3.491,0,3.491,50.69,6.04,51.0485817629,134.66
2021-08-26 05:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,54.409,6.18,54.7588502527,3.569,0,3.569,50.84,6.18,51.214236302,134.74
2021-08-26 05:30:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,55.762,6.62,56.153584427,3.642,0,3.642,52.12,6.62,52.5387361858,134.65
2021-08-26 06:00:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,57.722,7.34,58.1868102236,3.422,0,3.422,54.3,7.34,54.7938463698,134.43
2021-08-26 06:30:00,11.712,0.0,11.712,11.712,0,11.712,0.0,0.0,0.0,0.0,68.272,8.47,68.7953987124,11.712,0,11.712,56.56,8.47,57.1906854304,134.02
2021-08-26 07:00:00,13.139,0.0,13.139,13.139,0,13.139,0.0,0.0,0.0,0.0,75.559,9.39,76.1402297147,13.139,0,13.139,62.42,9.39,63.1223296465,134.41
2021-08-26 07:30:00,12.6,0.0,12.6,12.6,0,12.6,0.0,0.0,0.0,0.0,81.98,10.69,82.6740376418,12.6,0,12.6,69.38,10.69,70.1987214983,135.34
2021-08-26 08:00:00,17.019,0.0,17.019,17.019,0,17.019,0.0,0.0,0.0,0.0,90.149,13.8,91.1991348698,17.019,0,17.019,73.13,13.8,74.4206752187,134.63
2021-08-26 08:30:00,19.727,0.0,19.727,19.727,0,19.727,0.0,0.0,0.0,0.0,97.067,15.48,98.2936055346,19.727,0,19.727,77.34,15.48,78.8739881076,133.22
2021-08-26 09:00:00,22.638,0.0,22.638,22.638,0,22.638,0.0,0.0,0.0,0.0,101.938,16.9,103.3294045468,22.638,0,22.638,79.3,16.9,81.0808238735,132.49
2021-08-26 09:30:00,27.158,0.0,27.158,27.158,0,27.158,0.0,0.0,0.0,0.0,107.218,17.96,108.711826054,27.158,0,27.158,80.06,17.96,82.0497726993,132.18
2021-08-26 10:00:00,34.708,0.0,34.708,34.708,0,34.708,0.0,0.0,0.0,0.0,113.908,17.29,115.2127447985,34.708,0,34.708,79.2,17.29,81.0653076229,131.92
2021-08-26 10:30:00,44.075,0.0,44.075,44.075,0,44.075,0.0,0.0,0.0,0.0,121.495,16.57,122.619737094,44.075,0,44.075,77.42,16.57,79.1733623133,132.03
2021-08-26 11:00:00,58.75,0.0,58.75,58.75,0,58.75,0.0,0.0,0.0,0.0,127.07,17.67,128.2926880223,58.75,0,58.75,68.32,17.67,70.5680614726,132.03
2021-08-26 11:30:00,85.956,0.0,85.956,85.956,0,85.956,0.0,0.0,0.0,0.0,140.746,19.09,142.0347303162,85.956,0,85.956,54.79,19.09,58.0204463961,132.17
2021-08-26 12:00:00,114.371,0.0,114.371,114.371,0,114.371,0.0,0.0,0.0,0.0,154.311,19.85,155.5824772299,114.371,0,114.371,39.94,19.85,44.6007410252,132.17
2021-08-26 12:30:00,135.651,0.0,135.651,135.651,0,135.651,0.0,0.0,0.0,0.0,166.461,20.05,167.6641494804,135.651,0,135.651,30.81,20.05,36.7594695283,132.17
2021-08-26 13:00:00,141.331,0.0,141.331,141.331,0,141.331,0.0,0.0,0.0,0.0,169.061,19.89,170.2270067322,141.331,0,141.331,27.73,19.89,34.1257234356,132.17
2021-08-26 13:30:00,147.747,0.0,147.747,147.747,0,147.747,0.0,0.0,0.0,0.0,172.677,20.0,173.8313732587,147.747,0,147.747,24.93,20.0,31.960990285,132.24
2021-08-26 14:00:00,154.063,0.0,154.063,154.063,0,154.063,0.0,0.0,0.0,0.0,178.153,19.97,179.2687711482,154.063,0,154.063,24.09,19.97,31.2910370554,132.24
2021-08-26 14:30:00,153.209,0.0,153.209,153.209,0,153.209,0.0,0.0,0.0,0.0,175.279,20.31,176.4517609462,153.209,0,153.209,22.07,20.31,29.9930158537,131.96
2021-08-26 15:00:00,149.267,0.0,149.267,149.267,0,149.267,0.0,0.0,0.0,0.0,173.377,19.86,174.510755339,149.267,0,149.267,24.11,19.86,31.2363842338,131.96
2021-08-26 15:30:00,142.63,0.0,142.63,142.63,0,142.63,0.0,0.0,0.0,0.0,170.08,18.19,171.0499415376,142.63,0,142.63,27.45,18.19,32.9299043424,132.13
2021-08-26 16:00:00,133.482,0.0,133.482,133.482,0,133.482,0.0,0.0,0.0,0.0,164.972,16.73,165.8181343641,133.482,0,133.482,31.49,16.73,35.6582809457,132.49
2021-08-26 16:30:00,117.82,0.0,117.82,117.82,0,117.82,0.0,0.0,0.0,0.0,156.57,15.1,157.2964554591,117.82,0,117.82,38.75,15.1,41.5881293159,133.37
2021-08-26 17:00:00,102.447,0.0,102.447,102.447,0,102.447,0.0,0.0,0.0,0.0,149.017,14.48,149.7188588288,102.447,0,102.447,46.57,14.48,48.7692044225,133.81
2021-08-26 17:30:00,88.529,0.0,88.529,88.529,0,88.529,0.0,0.0,0.0,0.0,142.519,13.66,143.1721375163,88.529,0,88.529,53.99,13.66,55.6912533527,134.03
2021-08-26 18:00:00,68.624,0.0,68.624,68.624,0,68.624,0.0,0.0,0.0,0.0,131.664,13.4,132.3441305688,68.624,0,68.624,63.04,13.4,64.4484414086,134.12
2021-08-26 18:30:00,47.359,0.0,47.359,47.359,0,47.359,0.0,0.0,0.0,0.0,118.479,12.93,119.1824581933,47.359,0,47.359,71.12,12.93,72.2858167278,133.92
2021-08-26 19:00:00,28.667,0.0,28.667,28.667,0,28.667,0.0,0.0,0.0,0.0,106.157,12.63,106.9056852978,28.667,0,28.667,77.49,12.63,78.5125276628,133.92
2021-08-26 19:30:00,11.595,0.0,11.595,11.595,0,11.595,0.0,0.0,0.0,0.0,94.705,12.86,95.5741420312,11.595,0,11.595,83.11,12.86,84.0990588532,133.74
2021-08-26 20:00:00,5.633,0.0,5.633,5.633,0,5.633,0.0,0.0,0.0,0.0,90.133,12.63,91.0135956272,5.633,0,5.633,84.5,12.63,85.4386733277,133.74
2021-08-26 20:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,88.496,12.48,89.3716533136,2.906,0,2.906,85.59,12.48,86.4950778946,133.74
2021-08-26 21:00:00,2.731,0.0,2.731,2.731,0,2.731,0.0,0.0,0.0,0.0,90.381,12.63,91.2592026099,2.731,0,2.731,87.65,12.63,88.5552900735,133.74
2021-08-26 21:30:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,87.97,11.24,88.6851650503,2.67,0,2.67,85.3,11.24,86.0373616518,133.59
2021-08-26 22:00:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,84.235,10.24,84.8551284543,2.725,0,2.725,81.51,10.24,82.15070115340001,134.14
2021-08-26 22:30:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,79.094,9.46,79.6577205047,2.844,0,2.844,76.25,9.46,76.8345892161,134.05
2021-08-26 23:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,75.336,8.44,75.8072984349,3.166,0,3.166,72.17,8.44,72.6618366132,133.77
2021-08-26 23:30:00,3.296,0.0,3.296,3.296,0,3.296,0.0,0.0,0.0,0.0,72.036,7.68,72.4442385287,3.296,0,3.296,68.74,7.68,69.1676947715,133.99
2021-08-27 00:00:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,70.174,7.08,70.5302536221,3.024,0,3.024,67.15,7.08,67.52221042,134.11
2021-08-27 00:30:00,2.406,0.0,2.406,2.406,0,2.406,0.0,0.0,0.0,0.0,68.076,6.7,68.404910467,2.406,0,2.406,65.67,6.7,66.0108998575,133.92
2021-08-27 01:00:00,2.415,0.0,2.415,2.415,0,2.415,0.0,0.0,0.0,0.0,66.605,6.21,66.8938721035,2.415,0,2.415,64.19,6.21,64.489690649,134.11
2021-08-27 01:30:00,2.416,0.0,2.416,2.416,0,2.416,0.0,0.0,0.0,0.0,67.176,6.24,67.4651952936,2.416,0,2.416,64.76,6.24,65.0599354442,134.28
2021-08-27 02:00:00,2.426,0.0,2.426,2.426,0,2.426,0.0,0.0,0.0,0.0,67.376,5.99,67.6417435908,2.426,0,2.426,64.95,5.99,65.2256283987,134.28
2021-08-27 02:30:00,2.427,0.0,2.427,2.427,0,2.427,0.0,0.0,0.0,0.0,67.417,5.68,67.6558518459,2.427,0,2.427,64.99,5.68,65.2377383115,134.16
2021-08-27 03:00:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,66.818,5.46,67.0407094533,2.438,0,2.438,64.38,5.46,64.6111135951,134.16
2021-08-27 03:30:00,2.433,0.0,2.433,2.433,0,2.433,0.0,0.0,0.0,0.0,66.393,5.3,66.6042074422,2.433,0,2.433,63.96,5.3,64.1792147038,134.31
2021-08-27 04:00:00,2.428,0.0,2.428,2.428,0,2.428,0.0,0.0,0.0,0.0,65.618,5.52,65.8497708728,2.428,0,2.428,63.19,5.52,63.4306432255,134.55
2021-08-27 04:30:00,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0,65.647,5.61,65.8862710206,2.407,0,2.407,63.24,5.61,63.4883430245,134.55
2021-08-27 05:00:00,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0,65.157,5.32,65.373825412,2.407,0,2.407,62.75,5.32,62.9751133385,134.55
2021-08-27 05:30:00,2.394,0.0,2.394,2.394,0,2.394,0.0,0.0,0.0,0.0,64.884,4.96,65.0733052488,2.394,0,2.394,62.49,4.96,62.6865352368,134.82
2021-08-27 06:00:00,2.394,0.0,2.394,2.394,0,2.394,0.0,0.0,0.0,0.0,66.864,5.68,67.1048202143,2.394,0,2.394,64.47,5.68,64.7197288313,135.24
2021-08-27 06:30:00,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0,71.232,7.52,71.6278453117,2.472,0,2.472,68.76,7.52,69.1699934943,134.97
2021-08-27 07:00:00,4.615,0.0,4.615,4.615,0,4.615,0.0,0.0,0.0,0.0,74.535,9.11,75.0896685637,4.615,0,4.615,69.92,9.11,70.5109814142,134.05
2021-08-27 07:30:00,9.956,0.0,9.956,9.956,0,9.956,0.0,0.0,0.0,0.0,81.096,10.63,81.7897188894,9.956,0,9.956,71.14,10.63,71.9298025856,133.61
2021-08-27 08:00:00,18.358,0.0,18.358,18.358,0,18.358,0.0,0.0,0.0,0.0,88.118,10.98,88.7994500208,18.358,0,18.358,69.76,10.98,70.6188218537,134.48
2021-08-27 08:30:00,31.297,0.0,31.297,31.297,0,31.297,0.0,0.0,0.0,0.0,98.687,12.57,99.4843146883,31.297,0,31.297,67.39,12.57,68.5522939076,135.4
2021-08-27 09:00:00,42.904,0.0,42.904,42.904,0,42.904,0.0,0.0,0.0,0.0,106.794,13.26,107.6140605869,42.904,0,42.904,63.89,13.26,65.2515110936,135.09
2021-08-27 09:30:00,60.296,0.0,60.296,60.296,0,60.296,0.0,0.0,0.0,0.0,117.006,13.51,117.7833780123,60.296,0,60.296,56.71,13.51,58.2970342299,135.01
2021-08-27 10:00:00,69.704,0.0,69.704,69.704,0,69.704,0.0,0.0,0.0,0.0,123.004,13.98,123.7958982196,69.704,0,69.704,53.3,13.98,55.1029073643,135.01
2021-08-27 10:30:00,72.778,0.0,72.778,72.778,0,72.778,0.0,0.0,0.0,0.0,126.508,14.05,127.2858066086,72.778,0,72.778,53.73,14.05,55.5366131484,134.74
2021-08-27 11:00:00,49.483,0.0,49.483,49.483,0,49.483,0.0,0.0,0.0,0.0,113.443,14.62,114.381198844,49.483,0,49.483,63.96,14.62,65.6096486807,134.55
2021-08-27 11:30:00,49.399,0.0,49.399,49.399,0,49.399,0.0,0.0,0.0,0.0,112.859,14.71,113.8136107019,49.399,0,49.399,63.46,14.71,65.142579777,134.31
2021-08-27 12:00:00,54.049,0.0,54.049,54.049,0,54.049,0.0,0.0,0.0,0.0,114.359,14.85,115.3191370979,54.049,0,54.049,60.31,14.85,62.1113403494,134.16
2021-08-27 12:30:00,55.524,0.0,55.524,55.524,0,55.524,0.0,0.0,0.0,0.0,117.454,14.85,118.3890392562,55.524,0,55.524,61.93,14.85,63.6855352494,134.06
2021-08-27 13:00:00,53.481,0.0,53.481,53.481,0,53.481,0.0,0.0,0.0,0.0,116.211,14.69,117.1357871062,53.481,0,53.481,62.73,14.69,64.4270828146,134.06
2021-08-27 13:30:00,55.211,0.0,55.211,55.211,0,55.211,0.0,0.0,0.0,0.0,116.691,14.11,117.5409783054,55.211,0,55.211,61.48,14.11,63.0783837776,134.06
2021-08-27 14:00:00,56.945,0.0,56.945,56.945,0,56.945,0.0,0.0,0.0,0.0,115.445,13.44,116.2247031616,56.945,0,56.945,58.5,13.44,60.0240251899,134.27
2021-08-27 14:30:00,54.862,0.0,54.862,54.862,0,54.862,0.0,0.0,0.0,0.0,113.182,13.11,113.9387432966,54.862,0,54.862,58.32,13.11,59.7753670001,134.51
2021-08-27 15:00:00,49.332,0.0,49.332,49.332,0,49.332,0.0,0.0,0.0,0.0,111.022,12.77,111.7540038835,49.332,0,49.332,61.69,12.77,62.9978491696,134.4
2021-08-27 15:30:00,48.545,0.0,48.545,48.545,0,48.545,0.0,0.0,0.0,0.0,109.645,12.82,110.3919309778,48.545,0,48.545,61.1,12.82,62.4304605141,134.63
2021-08-27 16:00:00,40.429,0.0,40.429,40.429,0,40.429,0.0,0.0,0.0,0.0,106.629,12.6,107.3708696109,40.429,0,40.429,66.2,12.6,67.388426306,134.71
2021-08-27 16:30:00,36.632,0.0,36.632,36.632,0,36.632,0.0,0.0,0.0,0.0,105.142,12.44,105.8753690147,36.632,0,36.632,68.51,12.44,69.6302642534,134.87
2021-08-27 17:00:00,34.338,0.0,34.338,34.338,0,34.338,0.0,0.0,0.0,0.0,105.068,12.79,105.8436050217,34.338,0,34.338,70.73,12.79,71.8770964912,135.0
2021-08-27 17:30:00,41.961,0.0,41.961,41.961,0,41.961,0.0,0.0,0.0,0.0,109.841,13.24,110.6360830878,41.961,0,41.961,67.88,13.24,69.1591787111,134.92
2021-08-27 18:00:00,46.792,0.0,46.792,46.792,0,46.792,0.0,0.0,0.0,0.0,113.442,13.32,114.2213192184,46.792,0,46.792,66.65,13.32,67.9679696622,134.92
2021-08-27 18:30:00,40.657,0.0,40.657,40.657,0,40.657,0.0,0.0,0.0,0.0,109.977,12.8,110.7193773872,40.657,0,40.657,69.32,12.8,70.491860523,134.92
2021-08-27 19:00:00,35.838,0.0,35.838,35.838,0,35.838,0.0,0.0,0.0,0.0,106.398,12.47,107.1262587044,35.838,0,35.838,70.56,12.47,71.6534332743,134.92
2021-08-27 19:30:00,28.347,0.0,28.347,28.347,0,28.347,0.0,0.0,0.0,0.0,100.727,12.02,101.4416528306,28.347,0,28.347,72.38,12.02,73.3712804849,134.81
2021-08-27 20:00:00,27.506,0.0,27.506,27.506,0,27.506,0.0,0.0,0.0,0.0,99.586,11.24,100.2183066909,27.506,0,27.506,72.08,11.24,72.9511069142,134.81
2021-08-27 20:30:00,26.834,0.0,26.834,26.834,0,26.834,0.0,0.0,0.0,0.0,98.354,10.93,98.9594574359,26.834,0,26.834,71.52,10.93,72.350364892,134.88
2021-08-27 21:00:00,26.022,0.0,26.022,26.022,0,26.022,0.0,0.0,0.0,0.0,97.782,10.37,98.3303433534,26.022,0,26.022,71.76,10.37,72.505410143,134.98
2021-08-27 21:30:00,26.757,0.0,26.757,26.757,0,26.757,0.0,0.0,0.0,0.0,95.627,9.02,96.0514629196,26.757,0,26.757,68.87,9.02,69.4581694259,135.15
2021-08-27 22:00:00,4.789,0.0,4.789,4.789,0,4.789,0.0,0.0,0.0,0.0,76.959,9.28,77.516489091,4.789,0,4.789,72.17,9.28,72.7641896815,135.7
2021-08-27 22:30:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,72.98,9.29,73.5689098737,2.54,0,2.54,70.44,9.29,71.049966221,135.39
2021-08-27 23:00:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,70.057,8.34,70.5516750262,2.567,0,2.567,67.49,8.34,68.0033506527,134.41
2021-08-27 23:30:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,68.74,7.76,69.1766232191,2.55,0,2.55,66.19,7.76,66.6433319995,134.88
2021-08-28 00:00:00,2.5540000000000003,0.0,2.5540000000000003,2.5540000000000003,0,2.5540000000000003,0.0,0.0,0.0,0.0,67.834,7.21,68.2160952855,2.5540000000000003,0,2.5540000000000003,65.28,7.21,65.6769556237,135.2
2021-08-28 00:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,66.032,6.69,66.3700318216,3.062,0,3.062,62.97,6.69,63.3243791916,134.72
2021-08-28 01:00:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,65.314,6.27,65.6142629007,3.2439999999999998,0,3.2439999999999998,62.07,6.27,62.3858782097,134.72
2021-08-28 01:30:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,67.045,5.79,67.2945475132,3.285,0,3.285,63.76,5.79,64.0223531276,134.74
2021-08-28 02:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,67.278,5.35,67.4903829001,3.098,0,3.098,64.18,5.35,64.4026001028,134.74
2021-08-28 02:30:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,66.09,5.42,66.3118729942,3.08,0,3.08,63.01,5.42,63.2426794183,135.09
2021-08-28 03:00:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,66.726,4.34,66.8669924253,3.096,0,3.096,63.63,4.34,63.7778370596,135.09
2021-08-28 03:30:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,66.611,4.29,66.7490031461,3.091,0,3.091,63.52,4.29,63.6647037219,135.59
2021-08-28 04:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,66.607,3.88,66.7199134367,3.087,0,3.087,63.52,3.88,63.6383909287,135.45
2021-08-28 04:30:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,66.841,3.85,66.9517869888,3.071,0,3.071,63.77,3.85,63.886112732,135.58
2021-08-28 05:00:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,66.662,3.77,66.7685191089,3.102,0,3.102,63.56,3.77,63.6717087881,135.58
2021-08-28 05:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,67.33,4.05,67.4516967911,3.07,0,3.07,64.26,4.05,64.3874995632,135.58
2021-08-28 06:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,67.683,4.42,67.8271692539,3.013,0,3.013,64.67,4.42,64.8208708673,135.58
2021-08-28 06:30:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,68.884,4.84,69.0538272364,3.144,0,3.144,65.74,4.84,65.9179277587,135.32
2021-08-28 07:00:00,5.578,0.0,5.578,5.578,0,5.578,0.0,0.0,0.0,0.0,70.328,6.02,70.5851824677,5.578,0,5.578,64.75,6.02,65.0292464972,135.32
2021-08-28 07:30:00,12.007,0.0,12.007,12.007,0,12.007,0.0,0.0,0.0,0.0,75.107,7.41,75.4716473187,12.007,0,12.007,63.1,7.41,63.5335981981,135.14
2021-08-28 08:00:00,22.242,0.0,22.242,22.242,0,22.242,0.0,0.0,0.0,0.0,85.302,8.22,85.6971388321,22.242,0,22.242,63.06,8.22,63.5934902329,134.91
2021-08-28 08:30:00,28.838,0.0,28.838,28.838,0,28.838,0.0,0.0,0.0,0.0,94.418,9.19,94.86419147390001,28.838,0,28.838,65.58,9.19,66.2207860116,134.46
2021-08-28 09:00:00,33.334,0.0,33.334,33.334,0,33.334,0.0,0.0,0.0,0.0,97.554,10.4,98.1067934243,33.334,0,33.334,64.22,10.4,65.056655309,134.22
2021-08-28 09:30:00,33.444,0.0,33.444,33.444,0,33.444,0.0,0.0,0.0,0.0,101.874,11.32,102.5009964634,33.444,0,33.444,68.43,11.32,69.3599834198,134.3
2021-08-28 10:00:00,35.438,0.0,35.438,35.438,0,35.438,0.0,0.0,0.0,0.0,103.868,11.92,104.5497385171,35.438,0,35.438,68.43,11.92,69.4604297424,134.1
2021-08-28 10:30:00,43.506,0.0,43.506,43.506,0,43.506,0.0,0.0,0.0,0.0,112.286,11.43,112.8662513597,43.506,0,43.506,68.78,11.43,69.7232622587,134.0
2021-08-28 11:00:00,60.432,0.0,60.432,60.432,0,60.432,0.0,0.0,0.0,0.0,119.102,12.36,119.7416218531,60.432,0,60.432,58.67,12.36,59.9578059972,133.85
2021-08-28 11:30:00,70.129,0.0,70.129,70.129,0,70.129,0.0,0.0,0.0,0.0,124.029,12.48,124.6552976853,70.129,0,70.129,53.9,12.48,55.3259468966,133.85
2021-08-28 12:00:00,85.252,0.0,85.252,85.252,0,85.252,0.0,0.0,0.0,0.0,132.082,12.74,132.6949973586,85.252,0,85.252,46.83,12.74,48.5320152065,134.03
2021-08-28 12:30:00,103.493,0.0,103.493,103.493,0,103.493,0.0,0.0,0.0,0.0,139.603,13.99,140.3022370064,103.493,0,103.493,36.11,13.99,38.725343123100004,134.03
2021-08-28 13:00:00,104.646,0.0,104.646,104.646,0,104.646,0.0,0.0,0.0,0.0,138.426,13.49,139.0817657926,104.646,0,104.646,33.78,13.49,36.3740085776,133.86
2021-08-28 13:30:00,105.365,0.0,105.365,105.365,0,105.365,0.0,0.0,0.0,0.0,135.755,13.17,136.3923345537,105.365,0,105.365,30.39,13.17,33.1210054195,134.08
2021-08-28 14:00:00,103.348,0.0,103.348,103.348,0,103.348,0.0,0.0,0.0,0.0,132.298,12.67,132.9033096051,103.348,0,103.348,28.95,12.67,31.6011297266,134.28
2021-08-28 14:30:00,100.512,0.0,100.512,100.512,0,100.512,0.0,0.0,0.0,0.0,130.052,11.62,130.5700850272,100.512,0,100.512,29.54,11.62,31.743282754,134.45
2021-08-28 15:00:00,101.95,0.0,101.95,101.95,0,101.95,0.0,0.0,0.0,0.0,130.0,12.08,130.5600490196,101.95,0,101.95,28.05,12.08,30.5406106684,134.76
2021-08-28 15:30:00,103.597,0.0,103.597,103.597,0,103.597,0.0,0.0,0.0,0.0,131.597,12.03,132.1457199799,103.597,0,103.597,28.0,12.03,30.4749224773,134.76
2021-08-28 16:00:00,103.797,0.0,103.797,103.797,0,103.797,0.0,0.0,0.0,0.0,130.027,12.02,130.5813965655,103.797,0,103.797,26.23,12.02,28.8529599868,134.76
2021-08-28 16:30:00,97.826,0.0,97.826,97.826,0,97.826,0.0,0.0,0.0,0.0,125.586,11.93,126.1513705673,97.826,0,97.826,27.76,11.93,30.2149383584,134.87
2021-08-28 17:00:00,82.069,0.0,82.069,82.069,0,82.069,0.0,0.0,0.0,0.0,119.879,11.27,120.4075892168,82.069,0,82.069,37.81,11.27,39.4538844729,134.63
2021-08-28 17:30:00,67.861,0.0,67.861,67.861,0,67.861,0.0,0.0,0.0,0.0,116.581,11.25,117.1225514621,67.861,0,67.861,48.72,11.25,50.0020089596,134.55
2021-08-28 18:00:00,53.956,0.0,53.956,53.956,0,53.956,0.0,0.0,0.0,0.0,111.006,10.64,111.5147597226,53.956,0,53.956,57.05,10.64,58.0337152007,134.19
2021-08-28 18:30:00,37.716,0.0,37.716,37.716,0,37.716,0.0,0.0,0.0,0.0,103.076,10.13,103.5725768531,37.716,0,37.716,65.36,10.13,66.14035455,134.71
2021-08-28 19:00:00,20.341,0.0,20.341,20.341,0,20.341,0.0,0.0,0.0,0.0,93.531,10.46,94.1140773795,20.341,0,20.341,73.19,10.46,73.933670949,134.71
2021-08-28 19:30:00,9.327,0.0,9.327,9.327,0,9.327,0.0,0.0,0.0,0.0,86.277,10.47,86.9099627718,9.327,0,9.327,76.95,10.47,77.6590200814,134.71
2021-08-28 20:00:00,4.912,0.0,4.912,4.912,0,4.912,0.0,0.0,0.0,0.0,83.272,10.12,83.8846850385,4.912,0,4.912,78.36,10.12,79.0107840741,134.55
2021-08-28 20:30:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,79.804,9.86,80.4108078308,3.324,0,3.324,76.48,9.86,77.1129690778,134.4
2021-08-28 21:00:00,25.936,0.0,25.936,25.936,0,25.936,0.0,0.0,0.0,0.0,91.966,8.85,92.3908418405,25.936,0,25.936,66.03,8.85,66.6204428085,134.52
2021-08-28 21:30:00,33.858,0.0,33.858,33.858,0,33.858,0.0,0.0,0.0,0.0,94.288,8.39,94.6605463961,33.858,0,33.858,60.43,8.39,61.0096467782,134.93
2021-08-28 22:00:00,18.089,0.0,18.089,18.089,0,18.089,0.0,0.0,0.0,0.0,83.809,7.38,84.133304232,18.089,0,18.089,65.72,7.38,66.1330688839,134.86
2021-08-28 22:30:00,10.839,0.0,10.839,10.839,0,10.839,0.0,0.0,0.0,0.0,77.449,6.38,77.7113376606,10.839,0,10.839,66.61,6.38,66.9148451392,135.17
2021-08-28 23:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,70.997,5.34,71.1975393465,3.277,0,3.277,67.72,5.34,67.9302141907,135.28
2021-08-28 23:30:00,3.375,0.0,3.375,3.375,0,3.375,0.0,0.0,0.0,0.0,66.675,5.65,66.9139606136,3.375,0,3.375,63.3,5.65,63.5516522209,135.07
2021-08-29 00:00:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,60.807,5.44,61.049855438,3.487,0,3.487,57.32,5.44,57.5775650753,135.07
2021-08-29 00:30:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,57.622,4.28,57.7807345402,3.482,0,3.482,54.14,4.28,54.3089127124,135.33
2021-08-29 01:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,56.513,3.54,56.623765055,3.493,0,3.493,53.02,3.54,53.1380466333,135.21
2021-08-29 01:30:00,3.364,0.0,3.364,3.364,0,3.364,0.0,0.0,0.0,0.0,54.114,3.76,54.2444706491,3.364,0,3.364,50.75,3.76,50.8890960816,135.45
2021-08-29 02:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,52.438,3.71,52.569077831,3.348,0,3.348,49.09,3.71,49.2299928905,135.61
2021-08-29 02:30:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,52.971,3.5300000000000002,53.0884897223,3.3609999999999998,0,3.3609999999999998,49.61,3.5300000000000002,49.7354300273,135.68
2021-08-29 03:00:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,49.436,3.61,49.5676325438,3.426,0,3.426,46.01,3.61,46.151405179,135.68
2021-08-29 03:30:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,48.142,3.13,48.2436427315,3.542,0,3.542,44.6,3.13,44.7096958165,136.26
2021-08-29 04:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,48.34,2.5300000000000002,48.4061617979,3.5300000000000002,0,3.5300000000000002,44.81,2.5300000000000002,44.8813658437,136.26
2021-08-29 04:30:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,48.125,2.48,48.1888578927,3.455,0,3.455,44.67,2.48,44.7387896573,135.81
2021-08-29 05:00:00,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0,47.735,2.3,47.7903779541,3.295,0,3.295,44.44,2.3,44.4994786486,135.81
2021-08-29 05:30:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,48.075,2.61,48.1457965455,3.335,0,3.335,44.74,2.61,44.8160651999,135.64
2021-08-29 06:00:00,8.748,0.0,8.748,8.748,0,8.748,0.0,0.0,0.0,0.0,52.138,2.76,52.2110011779,8.748,0,8.748,43.39,2.76,43.4776919811,135.42
2021-08-29 06:30:00,12.67,0.0,12.67,12.67,0,12.67,0.0,0.0,0.0,0.0,55.42,3.18,55.5111592385,12.67,0,12.67,42.75,3.18,42.8681105252,135.26
2021-08-29 07:00:00,14.885,0.0,14.885,14.885,0,14.885,0.0,0.0,0.0,0.0,57.105,3.36,57.2037640807,14.885,0,14.885,42.22,3.36,42.3534886403,135.26
2021-08-29 07:30:00,19.601,0.0,19.601,19.601,0,19.601,0.0,0.0,0.0,0.0,62.461,4.12,62.5967325106,19.601,0,19.601,42.86,4.12,43.0575661179,135.37
2021-08-29 08:00:00,23.376,0.0,23.376,23.376,0,23.376,0.0,0.0,0.0,0.0,66.706,4.87,66.8835356123,23.376,0,23.376,43.33,4.87,43.6028187162,135.26
2021-08-29 08:30:00,40.59,0.0,40.59,40.59,0,40.59,0.0,0.0,0.0,0.0,79.04,6.03,79.2696820985,40.59,0,40.59,38.45,6.03,38.9199614594,135.12
2021-08-29 09:00:00,59.15,0.0,59.15,59.15,0,59.15,0.0,0.0,0.0,0.0,92.44,7.25,92.7238701738,59.15,0,59.15,33.29,7.25,34.0703184605,134.79
2021-08-29 09:30:00,82.238,0.0,82.238,82.238,0,82.238,0.0,0.0,0.0,0.0,110.918,8.82,111.2681226767,82.238,0,82.238,28.68,8.82,30.0055794812,133.96
2021-08-29 10:00:00,127.213,0.0,127.213,127.213,0,127.213,0.0,0.0,0.0,0.0,139.903,10.99,140.3339927067,127.213,0,127.213,12.69,10.99,16.7873821664,133.96
2021-08-29 10:30:00,135.89,0.0,135.89,135.89,0,135.89,0.0,0.0,0.0,0.0,147.03,11.94,147.5140145884,135.89,0,135.89,11.14,11.94,16.3298254737,133.96
2021-08-29 11:00:00,145.252,0.0,145.252,145.252,0,145.252,0.0,0.0,0.0,0.0,153.382,13.3,153.9575523448,145.252,0,145.252,8.13,13.3,15.5880370798,133.96
2021-08-29 11:30:00,138.5,0.0,138.5,138.5,0,138.5,0.0,0.0,0.0,0.0,150.34,12.9,150.892430559,138.5,0,138.5,11.84,12.9,17.5098715015,133.51
2021-08-29 12:00:00,136.462,0.0,136.462,136.462,0,136.462,0.0,0.0,0.0,0.0,148.692,12.25,149.1957551809,136.462,0,136.462,12.23,12.25,17.3099797805,133.51
2021-08-29 12:30:00,141.664,0.0,141.664,141.664,0,141.664,0.0,0.0,0.0,0.0,150.514,12.82,151.0589838308,141.664,0,141.664,8.85,12.82,15.5780261908,133.51
2021-08-29 13:00:00,149.978,0.0,149.978,149.978,0,149.978,0.0,0.0,0.0,0.0,158.788,12.88,159.3095205692,149.978,0,149.978,8.81,12.88,15.604822972400001,133.51
2021-08-29 13:30:00,146.73,0.0,146.73,146.73,0,146.73,0.0,0.0,0.0,0.0,152.98,12.54,153.4931008222,146.73,0,146.73,6.25,12.54,14.0112133664,133.74
2021-08-29 14:00:00,151.068,0.0,151.068,151.068,0,151.068,0.0,0.0,0.0,0.0,153.008,12.42,153.5112519133,151.068,0,151.068,1.94,12.42,12.5706006221,133.82
2021-08-29 14:30:00,136.06,0.0,136.06,136.06,0,136.06,0.0,0.0,0.0,0.0,146.2,11.96,146.6883826348,136.06,0,136.06,10.14,11.96,15.679961734599999,133.82
2021-08-29 15:00:00,120.366,0.0,120.366,120.366,0,120.366,0.0,0.0,0.0,0.0,135.216,11.12,135.6724771499,120.366,0,120.366,14.85,11.12,18.5520052824,133.73
2021-08-29 15:30:00,100.996,0.0,100.996,100.996,0,100.996,0.0,0.0,0.0,0.0,125.806,10.27,126.2244926153,100.996,0,100.996,24.81,10.27,26.8516107524,133.84
2021-08-29 16:00:00,95.381,0.0,95.381,95.381,0,95.381,0.0,0.0,0.0,0.0,123.771,9.75,124.1544318218,95.381,0,95.381,28.39,9.75,30.0175715207,134.03
2021-08-29 16:30:00,81.945,0.0,81.945,81.945,0,81.945,0.0,0.0,0.0,0.0,119.415,8.6,119.7242758383,81.945,0,81.945,37.47,8.6,38.4442570484,134.14
2021-08-29 17:00:00,70.727,0.0,70.727,70.727,0,70.727,0.0,0.0,0.0,0.0,120.587,7.16,120.799379837,70.727,0,70.727,49.86,7.16,50.3714720849,134.44
2021-08-29 17:30:00,57.885,0.0,57.885,57.885,0,57.885,0.0,0.0,0.0,0.0,116.415,7.21,116.6380569325,57.885,0,57.885,58.53,7.21,58.9724088028,134.56
2021-08-29 18:00:00,40.542,0.0,40.542,40.542,0,40.542,0.0,0.0,0.0,0.0,106.562,7.89,106.8536941055,40.542,0,40.542,66.02,7.89,66.4897924497,135.26
2021-08-29 18:30:00,26.866,0.0,26.866,26.866,0,26.866,0.0,0.0,0.0,0.0,97.626,8.22,97.971446228,26.866,0,26.866,70.76,8.22,71.2358477173,135.67
2021-08-29 19:00:00,17.815,0.0,17.815,17.815,0,17.815,0.0,0.0,0.0,0.0,92.305,8.35,92.681905057,17.815,0,17.815,74.49,8.35,74.9565380737,135.52
2021-08-29 19:30:00,10.18,0.0,10.18,10.18,0,10.18,0.0,0.0,0.0,0.0,86.9,8.1,87.2766864632,10.18,0,10.18,76.72,8.1,77.14640886,135.26
2021-08-29 20:00:00,4.67,0.0,4.67,4.67,0,4.67,0.0,0.0,0.0,0.0,82.05,7.41,82.3839219751,4.67,0,4.67,77.38,7.41,77.733985489,135.26
2021-08-29 20:30:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,81.014,7.34,81.3458283872,3.2439999999999998,0,3.2439999999999998,77.77,7.34,78.1156098357,135.26
2021-08-29 21:00:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,80.141,7.1,80.4548934559,3.181,0,3.181,76.96,7.1,77.2868138818,135.26
2021-08-29 21:30:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,76.226,7.4,76.5843526838,3.226,0,3.226,73.0,7.4,73.3741098754,135.44
2021-08-29 22:00:00,3.279,0.0,3.279,3.279,0,3.279,0.0,0.0,0.0,0.0,74.329,7.51,74.7074316317,3.279,0,3.279,71.05,7.51,71.4458018361,135.57
2021-08-29 22:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,72.154,6.28,72.4267776171,3.304,0,3.304,68.85,6.28,69.1358148864,135.46
2021-08-29 23:00:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,72.165,6.19,72.4299891274,3.265,0,3.265,68.9,6.19,69.1774970637,135.75
2021-08-29 23:30:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,70.269,5.14,70.4567382228,3.249,0,3.249,67.02,5.14,67.2168133728,134.82
2021-08-30 00:00:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,64.458,4.43,64.6100507971,3.238,0,3.238,61.22,4.43,61.3800724991,135.44
2021-08-30 00:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,62.603,3.5700000000000003,62.7047088264,3.273,0,3.273,59.33,3.5700000000000003,59.4373098315,136.24
2021-08-30 01:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,61.555,2.63,61.6111590948,3.235,0,3.235,58.32,2.63,58.37927115,136.07
2021-08-30 01:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,62.461,2.68,62.518468639299996,3.261,0,3.261,59.2,2.68,59.2606311138,135.51
2021-08-30 02:00:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,61.855,2.68,61.9130311405,3.265,0,3.265,58.59,2.68,58.6512617085,135.51
2021-08-30 02:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,61.712,2.51,61.7630232744,3.282,0,3.282,58.43,2.51,58.4838866697,135.51
2021-08-30 03:00:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,58.245,2.47,58.2973492107,3.275,0,3.275,54.97,2.47,55.0254650139,135.51
2021-08-30 03:30:00,3.296,0.0,3.296,3.296,0,3.296,0.0,0.0,0.0,0.0,53.536,2.31,53.5858133838,3.296,0,3.296,50.24,2.31,50.2930780526,135.51
2021-08-30 04:00:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,53.733,2.4,53.786571642,3.263,0,3.263,50.47,2.4,50.5270313793,135.76
2021-08-30 04:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,54.038,2.5,54.0957987648,3.268,0,3.268,50.77,2.5,50.8315148309,135.76
2021-08-30 05:00:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,53.875,2.46,53.9311340971,3.285,0,3.285,50.59,2.46,50.6497749255,135.76
2021-08-30 05:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,54.459,2.66,54.5239239325,3.309,0,3.309,51.15,2.66,51.2191185008,135.76
2021-08-30 06:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,55.093,2.95,55.1719235572,3.273,0,3.273,51.82,2.95,51.9039006241,135.53
2021-08-30 06:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,55.798,3.43,55.9033246239,3.208,0,3.208,52.59,3.43,52.7017362143,135.36
2021-08-30 07:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,56.924,4.07,57.0693146621,3.294,0,3.294,53.63,4.07,53.7842151565,135.2
2021-08-30 07:30:00,5.275,0.0,5.275,5.275,0,5.275,0.0,0.0,0.0,0.0,60.965,5.39,61.2028048785,5.275,0,5.275,55.69,5.39,55.9502296689,135.35
2021-08-30 08:00:00,9.47,0.0,9.47,9.47,0,9.47,0.0,0.0,0.0,0.0,72.45,5.72,72.675449087,9.47,0,9.47,62.98,5.72,63.239218844,135.35
2021-08-30 08:30:00,14.49,0.0,14.49,14.49,0,14.49,0.0,0.0,0.0,0.0,82.13,7.04,82.4311743214,14.49,0,14.49,67.64,7.04,68.0053762581,135.64
2021-08-30 09:00:00,23.044,0.0,23.044,23.044,0,23.044,0.0,0.0,0.0,0.0,95.154,7.55,95.4530576566,23.044,0,23.044,72.11,7.55,72.5041695353,134.96
2021-08-30 09:30:00,55.728,0.0,55.728,55.728,0,55.728,0.0,0.0,0.0,0.0,117.148,7.71,117.4014395312,55.728,0,55.728,61.42,7.71,61.9020233918,134.74
2021-08-30 10:00:00,61.557,0.0,61.557,61.557,0,61.557,0.0,0.0,0.0,0.0,122.407,8.57,122.7066361245,61.557,0,61.557,60.85,8.57,61.4505280693,134.96
2021-08-30 10:30:00,39.477,0.0,39.477,39.477,0,39.477,0.0,0.0,0.0,0.0,112.457,9.19,112.8318791344,39.477,0,39.477,72.98,9.19,73.5563491481,134.49
2021-08-30 11:00:00,49.936,0.0,49.936,49.936,0,49.936,0.0,0.0,0.0,0.0,117.996,9.23,118.3564485611,49.936,0,49.936,68.06,9.23,68.6830146397,134.08
2021-08-30 11:30:00,63.796,0.0,63.796,63.796,0,63.796,0.0,0.0,0.0,0.0,125.546,9.5,125.9049169651,63.796,0,63.796,61.75,9.5,62.4764955803,134.08
2021-08-30 12:00:00,74.906,0.0,74.906,74.906,0,74.906,0.0,0.0,0.0,0.0,131.326,9.19,131.6471586325,74.906,0,74.906,56.42,9.19,57.1635591964,134.19
2021-08-30 12:30:00,95.521,0.0,95.521,95.521,0,95.521,0.0,0.0,0.0,0.0,143.991,9.82,144.3254671948,95.521,0,95.521,48.47,9.82,49.4547601349,134.27
2021-08-30 13:00:00,99.993,0.0,99.993,99.993,0,99.993,0.0,0.0,0.0,0.0,145.653,9.77,145.9803045243,99.993,0,99.993,45.66,9.77,46.6935595131,134.11
2021-08-30 13:30:00,101.772,0.0,101.772,101.772,0,101.772,0.0,0.0,0.0,0.0,145.592,9.35,145.8919222027,101.772,0,101.772,43.82,9.35,44.8064158352,134.11
2021-08-30 14:00:00,100.505,0.0,100.505,100.505,0,100.505,0.0,0.0,0.0,0.0,142.485,8.97,142.7670694698,100.505,0,100.505,41.98,8.97,42.9276286324,134.28
2021-08-30 14:30:00,68.341,0.0,68.341,68.341,0,68.341,0.0,0.0,0.0,0.0,122.961,8.02,123.2222703938,68.341,0,68.341,54.62,8.02,55.2056591302,134.44
2021-08-30 15:00:00,64.141,0.0,64.141,64.141,0,64.141,0.0,0.0,0.0,0.0,119.141,7.33,119.3662715385,64.141,0,64.141,55.0,7.33,55.4862947042,134.54
2021-08-30 15:30:00,48.159,0.0,48.159,48.159,0,48.159,0.0,0.0,0.0,0.0,110.919,8.12,111.2158215408,48.159,0,48.159,62.76,8.12,63.2831099109,135.24
2021-08-30 16:00:00,37.214,0.0,37.214,37.214,0,37.214,0.0,0.0,0.0,0.0,105.284,8.35,105.6145972676,37.214,0,37.214,68.07,8.35,68.580226013,135.37
2021-08-30 16:30:00,31.62,0.0,31.62,31.62,0,31.62,0.0,0.0,0.0,0.0,104.1,8.79,104.4704460601,31.62,0,31.62,72.48,8.79,73.0110573817,135.37
2021-08-30 17:00:00,35.655,0.0,35.655,35.655,0,35.655,0.0,0.0,0.0,0.0,109.725,9.65,110.1485275662,35.655,0,35.655,74.07,9.65,74.6959664239,135.12
2021-08-30 17:30:00,38.265,0.0,38.265,38.265,0,38.265,0.0,0.0,0.0,0.0,115.065,10.67,115.5586566424,38.265,0,38.265,76.8,10.67,77.5376611718,134.98
2021-08-30 18:00:00,30.474,0.0,30.474,30.474,0,30.474,0.0,0.0,0.0,0.0,111.264,11.69,111.8764219843,30.474,0,30.474,80.79,11.69,81.6313677455,134.83
2021-08-30 18:30:00,25.774,0.0,25.774,25.774,0,25.774,0.0,0.0,0.0,0.0,108.184,11.56,108.7998688235,25.774,0,25.774,82.41,11.56,83.2168354361,134.95
2021-08-30 19:00:00,22.634,0.0,22.634,22.634,0,22.634,0.0,0.0,0.0,0.0,105.254,11.11,105.8387292819,22.634,0,22.634,82.62,11.11,83.3636401556,134.95
2021-08-30 19:30:00,16.855,0.0,16.855,16.855,0,16.855,0.0,0.0,0.0,0.0,99.985,10.86,100.5730571525,16.855,0,16.855,83.13,10.86,83.836367407,134.95
2021-08-30 20:00:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,89.845,10.48,90.4541564827,3.455,0,3.455,86.39,10.48,87.0233445691,135.06
2021-08-30 20:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,87.817,10.42,88.4330361856,2.6470000000000002,0,2.6470000000000002,85.17,10.42,85.8050423926,135.13
2021-08-30 21:00:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,84.02,9.38,84.5419706418,2.88,0,2.88,81.14,9.38,81.6803770804,135.13
2021-08-30 21:30:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,81.789,8.27,82.2060424847,2.899,0,2.899,78.89,8.27,79.3222856453,135.13
2021-08-30 22:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,78.625,7.15,78.9494339752,2.865,0,2.865,75.76,7.15,76.0966497291,135.13
2021-08-30 22:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,77.151,7.33,77.4984238614,2.891,0,2.891,74.26,7.33,74.6208851462,135.66
2021-08-30 23:00:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,74.67,6.07,74.9163119754,2.94,0,2.94,71.73,6.07,71.9863723214,135.83
2021-08-30 23:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,71.813,4.85,71.9765897289,2.973,0,2.973,68.84,4.85,69.0106375858,136.08
2021-08-31 00:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,70.457,4.55,70.6037629946,2.947,0,2.947,67.51,4.55,67.6631554097,136.08
2021-08-31 00:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,67.647,4.68,67.8086941992,3.167,0,3.167,64.48,4.68,64.6496156214,135.27
2021-08-31 01:00:00,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0,67.633,4.26,67.7670295129,3.053,0,3.053,64.58,4.26,64.7203522858,134.93
2021-08-31 01:30:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,68.964,4.35,69.1010549558,3.2439999999999998,0,3.2439999999999998,65.72,4.35,65.8638056902,135.05
2021-08-31 02:00:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,68.523,4.07,68.6437646768,2.933,0,2.933,65.59,4.07,65.7161547871,134.98
2021-08-31 02:30:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,69.783,3.98,69.8964054083,3.153,0,3.153,66.63,3.98,66.7487625353,135.12
2021-08-31 03:00:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,69.477,3.9,69.586374593,3.307,0,3.307,66.17,3.9,66.2848315982,134.96
2021-08-31 03:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,69.508,3.89,69.6167664001,2.898,0,2.898,66.61,3.89,66.7234906161,134.96
2021-08-31 04:00:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,68.228,4.17,68.3553135023,3.188,0,3.188,65.04,4.17,65.1735414106,134.96
2021-08-31 04:30:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,69.95,3.9,70.0586361557,3.06,0,3.06,66.89,3.9,67.0035976646,134.96
2021-08-31 05:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,68.359,4.44,68.5030399398,3.229,0,3.229,65.13,4.44,65.2811649712,134.96
2021-08-31 05:30:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,67.05,4.93,67.23100029,2.96,0,2.96,64.09,4.93,64.2793357153,135.04
2021-08-31 06:00:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,68.227,6.01,68.4911938062,3.097,0,3.097,65.13,6.01,65.4067045493,135.2
2021-08-31 06:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,72.778,7.9,73.2055140273,3.018,0,3.018,69.76,7.9,70.2058943394,134.89
2021-08-31 07:00:00,4.05,0.0,4.05,4.05,0,4.05,0.0,0.0,0.0,0.0,73.85,9.52,74.461083124,4.05,0,4.05,69.8,9.52,70.4462234616,134.31
2021-08-31 07:30:00,8.073,0.0,8.073,8.073,0,8.073,0.0,0.0,0.0,0.0,79.633,10.98,80.3864110967,8.073,0,8.073,71.56,10.98,72.3974723316,134.62
2021-08-31 08:00:00,14.253,0.0,14.253,14.253,0,14.253,0.0,0.0,0.0,0.0,88.683,12.22,89.5209634052,14.253,0,14.253,74.43,12.22,75.4264761208,134.76
2021-08-31 08:30:00,30.68,0.0,30.68,30.68,0,30.68,0.0,0.0,0.0,0.0,104.27,13.17,105.0984386183,30.68,0,30.68,73.59,13.17,74.7591934146,134.22
2021-08-31 09:00:00,64.239,0.0,64.239,64.239,0,64.239,0.0,0.0,0.0,0.0,125.989,14.33,126.8013289402,64.239,0,64.239,61.75,14.33,63.3909409932,134.22
2021-08-31 09:30:00,44.549,0.0,44.549,44.549,0,44.549,0.0,0.0,0.0,0.0,115.539,14.85,116.4894116261,44.549,0,44.549,70.99,14.85,72.5265647884,133.89
2021-08-31 10:00:00,48.999,0.0,48.999,48.999,0,48.999,0.0,0.0,0.0,0.0,118.499,14.81,119.4208905552,48.999,0,48.999,69.5,14.81,71.0604397678,133.77
2021-08-31 10:30:00,57.362,0.0,57.362,57.362,0,57.362,0.0,0.0,0.0,0.0,123.762,14.7,124.631948729,57.362,0,57.362,66.4,14.7,68.00772015,134.27
2021-08-31 11:00:00,68.044,0.0,68.044,68.044,0,68.044,0.0,0.0,0.0,0.0,130.444,15.37,131.346389505,68.044,0,68.044,62.4,15.37,64.2650519334,134.27
2021-08-31 11:30:00,76.534,0.0,76.534,76.534,0,76.534,0.0,0.0,0.0,0.0,135.544,16.39,136.5313445184,76.534,0,76.534,59.01,16.39,61.2438747958,134.36
2021-08-31 12:00:00,76.583,0.0,76.583,76.583,0,76.583,0.0,0.0,0.0,0.0,136.583,16.52,137.5784368606,76.583,0,76.583,60.0,16.52,62.2327116555,134.36
2021-08-31 12:30:00,88.374,0.0,88.374,88.374,0,88.374,0.0,0.0,0.0,0.0,145.204,16.58,146.1475214159,88.374,0,88.374,56.83,16.58,59.1992001635,134.2
2021-08-31 13:00:00,91.642,0.0,91.642,91.642,0,91.642,0.0,0.0,0.0,0.0,147.192,15.95,148.053663798,91.642,0,91.642,55.55,15.95,57.7945066594,134.2
2021-08-31 13:30:00,77.013,0.0,77.013,77.013,0,77.013,0.0,0.0,0.0,0.0,139.043,15.22,139.8735294793,77.013,0,77.013,62.03,15.22,63.8699405041,134.4
2021-08-31 14:00:00,71.345,0.0,71.345,71.345,0,71.345,0.0,0.0,0.0,0.0,135.315,15.34,136.1817345498,71.345,0,71.345,63.97,15.34,65.7835579761,134.4
2021-08-31 14:30:00,65.431,0.0,65.431,65.431,0,65.431,0.0,0.0,0.0,0.0,131.071,14.99,131.9253847483,65.431,0,65.431,65.64,14.99,67.3298574185,134.4
2021-08-31 15:00:00,67.752,0.0,67.752,67.752,0,67.752,0.0,0.0,0.0,0.0,133.342,15.38,134.2260532237,67.752,0,67.752,65.59,15.38,67.3690767341,134.4
2021-08-31 15:30:00,76.126,0.0,76.126,76.126,0,76.126,0.0,0.0,0.0,0.0,136.456,14.87,137.2638220217,76.126,0,76.126,60.33,14.87,62.1355437733,134.31
2021-08-31 16:00:00,71.47,0.0,71.47,71.47,0,71.47,0.0,0.0,0.0,0.0,134.38,14.65,135.1762068561,71.47,0,71.47,62.91,14.65,64.5932705473,134.59
2021-08-31 16:30:00,63.472,0.0,63.472,63.472,0,63.472,0.0,0.0,0.0,0.0,130.642,14.44,131.4376116795,63.472,0,63.472,67.17,14.44,68.7046031937,134.59
