Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-31 17:00:00,60.644,0.0,60.644,60.644,0,60.644,0.0,0.0,0.0,0.0,131.184,14.75,132.0106221332,60.644,0,60.644,70.54,14.75,72.0656235663,134.59
2021-08-31 17:30:00,56.701,0.0,56.701,56.701,0,56.701,0.0,0.0,0.0,0.0,130.891,14.83,131.7284433257,56.701,0,56.701,74.19,14.83,75.6576830203,134.59
2021-08-31 18:00:00,55.623,0.0,55.623,55.623,0,55.623,0.0,0.0,0.0,0.0,130.433,14.74,131.2632282439,55.623,0,55.623,74.81,14.74,76.2483029319,134.59
2021-08-31 18:30:00,55.387,0.0,55.387,55.387,0,55.387,0.0,0.0,0.0,0.0,128.617,14.18,129.3963101831,55.387,0,55.387,73.23,14.18,74.5902493628,134.59
2021-08-31 19:00:00,53.449,0.0,53.449,53.449,0,53.449,0.0,0.0,0.0,0.0,124.879,14.26,125.6905415733,53.449,0,53.449,71.43,14.26,72.8394982135,134.74
2021-08-31 19:30:00,29.582,0.0,29.582,29.582,0,29.582,0.0,0.0,0.0,0.0,109.742,14.02,110.633932245,29.582,0,29.582,80.16,14.02,81.3768148799,134.99
2021-08-31 20:00:00,27.087,0.0,27.087,27.087,0,27.087,0.0,0.0,0.0,0.0,106.347,13.21,107.1643061332,27.087,0,27.087,79.26,13.21,80.3532930252,134.99
2021-08-31 20:30:00,31.408,0.0,31.408,31.408,0,31.408,0.0,0.0,0.0,0.0,106.728,13.17,107.5375045461,31.408,0,31.408,75.32,13.17,76.4627445231,135.18
2021-08-31 21:00:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,89.279,12.6,90.1637390584,3.709,0,3.709,85.57,12.6,86.4926869741,135.29
2021-08-31 21:30:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,86.765,10.69,87.4210576749,3.335,0,3.335,83.43,10.69,84.1120740441,135.51
2021-08-31 22:00:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,82.508,8.57,82.9518834265,3.268,0,3.268,79.24,8.57,79.70208592,135.65
2021-08-31 22:30:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,80.292,7.52,80.6433857424,3.092,0,3.092,77.2,7.52,77.5653943457,135.41
2021-08-31 23:00:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,78.944,6.2,79.1870894528,3.404,0,3.404,75.54,6.2,75.7940076787,135.29
2021-08-31 23:30:00,11.465,0.0,11.465,11.465,0,11.465,0.0,0.0,0.0,0.0,78.305,5.5,78.4979173291,11.465,0,11.465,66.84,5.5,67.0659048996,135.68
2021-09-01 00:00:00,9.265,0.0,9.265,9.265,0,9.265,0.0,0.0,0.0,0.0,74.535,5.49,74.736914072,9.265,0,9.265,65.27,5.49,65.5004809143,135.55
2021-09-01 00:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,69.546,5.37,69.7530143865,2.886,0,2.886,66.66,5.37,66.8759485914,134.49
2021-09-01 01:00:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,69.004,5.21,69.2004054612,3.144,0,3.144,65.86,5.21,66.0657528527,134.62
2021-09-01 01:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,69.981,5.2,70.1739293541,3.251,0,3.251,66.73,5.2,66.9323008719,134.62
2021-09-01 02:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,69.854,5.09,70.0391991388,3.184,0,3.184,66.67,5.09,66.8640187246,134.62
2021-09-01 02:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,69.601,4.99,69.7796481863,2.891,0,2.891,66.71,4.99,66.8963691092,134.62
2021-09-01 03:00:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,68.28,4.75,68.4450210023,2.94,0,2.94,65.34,4.75,65.5124270654,134.62
2021-09-01 03:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,67.483,4.49,67.6322067435,3.323,0,3.323,64.16,4.49,64.3169161263,134.98
2021-09-01 04:00:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,66.935,4.4,67.0794620208,3.125,0,3.125,63.81,4.4,63.9615204635,134.98
2021-09-01 04:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,66.877,4.15,67.0056387851,2.947,0,2.947,63.93,4.15,64.0645565036,135.12
2021-09-01 05:00:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,67.533,4.13,67.6591678119,3.323,0,3.323,64.21,4.13,64.3426841218,134.52
2021-09-01 05:30:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,68.754,4.89,68.9276767054,3.154,0,3.154,65.6,4.89,65.7820043781,134.22
2021-09-01 06:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,70.551,6.23,70.8255356563,2.931,0,2.931,67.62,6.23,67.9063862976,133.93
2021-09-01 06:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,74.428,8.25,74.8838412743,2.958,0,2.958,71.47,8.25,71.9445856198,133.54
2021-09-01 07:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,76.166,10.25,76.8525995396,3.406,0,3.406,72.76,10.25,73.4784328902,133.3
2021-09-01 07:30:00,16.897,0.0,16.897,16.897,0,16.897,0.0,0.0,0.0,0.0,87.907,12.33,88.7675027755,16.897,0,16.897,71.01,12.33,72.0725259721,133.78
2021-09-01 08:00:00,25.841,0.0,25.841,25.841,0,25.841,0.0,0.0,0.0,0.0,97.511,14.11,98.5265812915,25.841,0,25.841,71.67,14.11,73.0457459405,133.34
2021-09-01 08:30:00,32.358,0.0,32.358,32.358,0,32.358,0.0,0.0,0.0,0.0,107.858,15.75,109.0018837635,32.358,0,32.358,75.5,15.75,77.1253038892,132.74
2021-09-01 09:00:00,48.923,0.0,48.923,48.923,0,48.923,0.0,0.0,0.0,0.0,120.813,16.03,121.8718255751,48.923,0,48.923,71.89,16.03,73.6555021706,132.74
2021-09-01 09:30:00,65.707,0.0,65.707,65.707,0,65.707,0.0,0.0,0.0,0.0,132.997,16.5,134.0166109443,65.707,0,65.707,67.29,16.5,69.2834330847,133.17
2021-09-01 10:00:00,72.326,0.0,72.326,72.326,0,72.326,0.0,0.0,0.0,0.0,137.166,16.46,138.1500747593,72.326,0,72.326,64.84,16.46,66.8966157589,133.17
2021-09-01 10:30:00,65.668,0.0,65.668,65.668,0,65.668,0.0,0.0,0.0,0.0,134.618,16.15,135.5832896193,65.668,0,65.668,68.95,16.15,70.8161351671,133.29
2021-09-01 11:00:00,66.352,0.0,66.352,66.352,0,66.352,0.0,0.0,0.0,0.0,135.302,16.71,136.3299501357,66.352,0,66.352,68.95,16.71,70.945941392,133.37
2021-09-01 11:30:00,62.282,0.0,62.282,62.282,0,62.282,0.0,0.0,0.0,0.0,133.202,16.82,134.2597676298,62.282,0,62.282,70.92,16.82,72.8873020491,133.09
2021-09-01 12:00:00,69.868,0.0,69.868,69.868,0,69.868,0.0,0.0,0.0,0.0,137.958,16.68,138.9627006214,69.868,0,69.868,68.09,16.68,70.1032845165,133.09
2021-09-01 12:30:00,80.002,0.0,80.002,80.002,0,80.002,0.0,0.0,0.0,0.0,143.282,17.19,144.3094855649,80.002,0,80.002,63.28,17.19,65.5732758065,133.09
2021-09-01 13:00:00,77.32,0.0,77.32,77.32,0,77.32,0.0,0.0,0.0,0.0,141.69,16.97,142.7026173551,77.32,0,77.32,64.37,16.97,66.5693457982,133.35
2021-09-01 13:30:00,77.013,0.0,77.013,77.013,0,77.013,0.0,0.0,0.0,0.0,140.193,15.87,141.0883912624,77.013,0,77.013,63.18,15.87,65.1426841633,133.43
2021-09-01 14:00:00,74.738,0.0,74.738,74.738,0,74.738,0.0,0.0,0.0,0.0,135.748,15.94,136.6806610461,74.738,0,74.738,61.01,15.94,63.0579392305,133.62
2021-09-01 14:30:00,69.572,0.0,69.572,69.572,0,69.572,0.0,0.0,0.0,0.0,131.992,15.39,132.8861925258,69.572,0,69.572,62.42,15.39,64.2892564897,133.62
2021-09-01 15:00:00,70.85,0.0,70.85,70.85,0,70.85,0.0,0.0,0.0,0.0,134.5,15.26,135.3629107252,70.85,0,70.85,63.65,15.26,65.4537248749,133.62
2021-09-01 15:30:00,62.891,0.0,62.891,62.891,0,62.891,0.0,0.0,0.0,0.0,129.921,15.54,130.8470780759,62.891,0,62.891,67.03,15.54,68.8077938899,133.69
2021-09-01 16:00:00,57.081,0.0,57.081,57.081,0,57.081,0.0,0.0,0.0,0.0,126.731,15.56,127.6826533285,57.081,0,57.081,69.65,15.56,71.3669118009,133.61
2021-09-01 16:30:00,57.921,0.0,57.921,57.921,0,57.921,0.0,0.0,0.0,0.0,128.521,15.3,129.4285032016,57.921,0,57.921,70.6,15.3,72.2388399685,133.71
2021-09-01 17:00:00,53.451,0.0,53.451,53.451,0,53.451,0.0,0.0,0.0,0.0,127.941,14.86,128.8010833844,53.451,0,53.451,74.49,14.86,75.9577494401,133.71
2021-09-01 17:30:00,53.998,0.0,53.998,53.998,0,53.998,0.0,0.0,0.0,0.0,129.438,14.87,130.2893424037,53.998,0,53.998,75.44,14.87,76.891550251,133.71
2021-09-01 18:00:00,58.702,0.0,58.702,58.702,0,58.702,0.0,0.0,0.0,0.0,132.242,14.76,133.0631585526,58.702,0,58.702,73.54,14.76,75.0065943768,133.71
2021-09-01 18:30:00,45.309,0.0,45.309,45.309,0,45.309,0.0,0.0,0.0,0.0,122.669,14.73,123.550218377,45.309,0,45.309,77.36,14.73,78.7498730158,133.71
2021-09-01 19:00:00,40.859,0.0,40.859,40.859,0,40.859,0.0,0.0,0.0,0.0,118.329,14.7,119.2385937564,40.859,0,40.859,77.47,14.7,78.8523360466,133.55
2021-09-01 19:30:00,29.889,0.0,29.889,29.889,0,29.889,0.0,0.0,0.0,0.0,111.769,13.97,112.6386712502,29.889,0,29.889,81.88,13.97,83.0632006366,133.55
2021-09-01 20:00:00,24.814,0.0,24.814,24.814,0,24.814,0.0,0.0,0.0,0.0,107.354,14.38,108.3128141819,24.814,0,24.814,82.54,14.38,83.7832680193,133.55
2021-09-01 20:30:00,24.498,0.0,24.498,24.498,0,24.498,0.0,0.0,0.0,0.0,106.008,14.88,107.0472347331,24.498,0,24.498,81.51,14.88,82.8570727216,133.55
2021-09-01 21:00:00,26.784,0.0,26.784,26.784,0,26.784,0.0,0.0,0.0,0.0,103.384,13.73,104.2917271695,26.784,0,26.784,76.6,13.73,77.8207742187,133.29
2021-09-01 21:30:00,20.98,0.0,20.98,20.98,0,20.98,0.0,0.0,0.0,0.0,99.67,12.28,100.4236391494,20.98,0,20.98,78.69,12.28,79.6424164626,133.75
2021-09-01 22:00:00,15.706,0.0,15.706,15.706,0,15.706,0.0,0.0,0.0,0.0,92.766,10.54,93.3628531912,15.706,0,15.706,77.06,10.54,77.7774723169,134.34
2021-09-01 22:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,82.682,8.68,83.1363670363,3.102,0,3.102,79.58,8.68,80.0519756158,134.55
2021-09-01 23:00:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,77.54,7.84,77.9353398658,2.95,0,2.95,74.59,7.84,75.000891328,134.17
2021-09-01 23:30:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,76.626,7.22,76.9653966143,3.056,0,3.056,73.57,7.22,73.9234286272,134.74
2021-09-02 00:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,73.167,6.52,73.4569281212,3.007,0,3.007,70.16,6.52,70.4623019777,134.22
2021-09-02 00:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,69.901,6.44,70.1970327079,3.101,0,3.101,66.8,6.44,67.1097131569,134.49
2021-09-02 01:00:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,69.659,5.78,69.8983882575,3.049,0,3.049,66.61,5.78,66.8603058623,134.78
2021-09-02 01:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,71.085,5.43,71.2920901994,2.975,0,2.975,68.11,5.43,68.3261077481,134.9
2021-09-02 02:00:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,72.145,5.36,72.3438361231,3.145,0,3.145,69.0,5.36,69.2078723846,135.09
2021-09-02 02:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,71.531,4.95,71.7020673412,3.001,0,3.001,68.53,4.95,68.7085394984,134.94
2021-09-02 03:00:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,71.161,4.96,71.3336492898,3.511,0,3.511,67.65,4.96,67.8315863002,135.09
2021-09-02 03:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,70.975,4.66,71.127816113,3.135,0,3.135,67.84,4.66,67.9998617646,135.09
2021-09-02 04:00:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,71.211,4.46,71.350529928,3.221,0,3.221,67.99,4.46,68.1361262474,135.09
2021-09-02 04:30:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,70.805,4.43,70.9434487814,3.205,0,3.205,67.6,4.43,67.7449990774,135.17
2021-09-02 05:00:00,3.4050000000000002,0.0,3.4050000000000002,3.4050000000000002,0,3.4050000000000002,0.0,0.0,0.0,0.0,70.255,4.37,70.3907801136,3.4050000000000002,0,3.4050000000000002,66.85,4.37,66.9926816899,135.24
2021-09-02 05:30:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,68.564,5.35,68.7724115907,3.254,0,3.254,65.31,5.35,65.5287616242,135.36
2021-09-02 06:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,70.537,6.31,70.8186731661,3.087,0,3.087,67.45,6.31,67.7445097406,135.36
2021-09-02 06:30:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,74.129,8.53,74.6181582525,3.609,0,3.609,70.52,8.53,71.0340150914,135.12
2021-09-02 07:00:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,76.737,10.27,77.4211861767,3.327,0,3.327,73.41,10.27,74.124901349,134.47
2021-09-02 07:30:00,14.203,0.0,14.203,14.203,0,14.203,0.0,0.0,0.0,0.0,88.683,12.02,89.4938818523,14.203,0,14.203,74.48,12.02,75.4436929107,134.98
2021-09-02 08:00:00,46.124,0.0,46.124,46.124,0,46.124,0.0,0.0,0.0,0.0,111.454,12.51,112.153886317,46.124,0,46.124,65.33,12.51,66.5169827939,134.18
2021-09-02 08:30:00,41.019,0.0,41.019,41.019,0,41.019,0.0,0.0,0.0,0.0,115.069,13.88,115.9031024649,41.019,0,41.019,74.05,13.88,75.3396104317,134.18
2021-09-02 09:00:00,34.92,0.0,34.92,34.92,0,34.92,0.0,0.0,0.0,0.0,114.85,14.33,115.7405348182,34.92,0,34.92,79.93,14.33,81.2043952012,133.78
2021-09-02 09:30:00,39.385,0.0,39.385,39.385,0,39.385,0.0,0.0,0.0,0.0,119.675,14.85,120.5928195416,39.385,0,39.385,80.29,14.85,81.6517397243,133.89
2021-09-02 10:00:00,44.747,0.0,44.747,44.747,0,44.747,0.0,0.0,0.0,0.0,123.777,14.75,124.6527505874,44.747,0,44.747,79.03,14.75,80.3946727091,133.6
2021-09-02 10:30:00,52.937,0.0,52.937,52.937,0,52.937,0.0,0.0,0.0,0.0,129.557,15.03,130.4259067402,52.937,0,52.937,76.62,15.03,78.0802491031,133.6
2021-09-02 11:00:00,60.125,0.0,60.125,60.125,0,60.125,0.0,0.0,0.0,0.0,134.475,15.12,135.322355969,60.125,0,60.125,74.35,15.12,75.8718452392,133.6
2021-09-02 11:30:00,69.121,0.0,69.121,69.121,0,69.121,0.0,0.0,0.0,0.0,138.571,15.2,139.4021593843,69.121,0,69.121,69.45,15.2,71.0938991757,133.84
2021-09-02 12:00:00,72.904,0.0,72.904,72.904,0,72.904,0.0,0.0,0.0,0.0,141.494,15.25,142.3134376508,72.904,0,72.904,68.59,15.25,70.26486035,134.2
2021-09-02 12:30:00,80.672,0.0,80.672,80.672,0,80.672,0.0,0.0,0.0,0.0,146.752,15.05,147.5217001122,80.672,0,80.672,66.08,15.05,67.772183822,134.28
2021-09-02 13:00:00,86.558,0.0,86.558,86.558,0,86.558,0.0,0.0,0.0,0.0,150.328,14.94,151.0685645129,86.558,0,86.558,63.77,14.94,65.4966907561,134.08
2021-09-02 13:30:00,84.544,0.0,84.544,84.544,0,84.544,0.0,0.0,0.0,0.0,148.894,14.02,149.5526115987,84.544,0,84.544,64.35,14.02,65.85956954,133.99
2021-09-02 14:00:00,82.182,0.0,82.182,82.182,0,82.182,0.0,0.0,0.0,0.0,146.352,13.74,146.9955628718,82.182,0,82.182,64.17,13.74,65.6245114268,134.22
2021-09-02 14:30:00,69.872,0.0,69.872,69.872,0,69.872,0.0,0.0,0.0,0.0,138.152,14.15,138.8747550997,69.872,0,69.872,68.28,14.15,69.7307744113,134.36
2021-09-02 15:00:00,76.199,0.0,76.199,76.199,0,76.199,0.0,0.0,0.0,0.0,140.709,14.12,141.4156889493,76.199,0,76.199,64.51,14.12,66.0372205654,134.36
2021-09-02 15:30:00,74.523,0.0,74.523,74.523,0,74.523,0.0,0.0,0.0,0.0,137.033,14.04,137.7503709215,74.523,0,74.523,62.51,14.04,64.0673216234,134.36
2021-09-02 16:00:00,70.972,0.0,70.972,70.972,0,70.972,0.0,0.0,0.0,0.0,133.562,14.36,134.3317439923,70.972,0,70.972,62.59,14.36,64.2161794254,134.49
2021-09-02 16:30:00,62.375,0.0,62.375,62.375,0,62.375,0.0,0.0,0.0,0.0,128.295,13.98,129.0544358982,62.375,0,62.375,65.92,13.98,67.3861024248,134.3
2021-09-02 17:00:00,71.944,0.0,71.944,71.944,0,71.944,0.0,0.0,0.0,0.0,135.054,13.48,135.7250651722,71.944,0,71.944,63.11,13.48,64.5335765319,134.49
2021-09-02 17:30:00,73.996,0.0,73.996,73.996,0,73.996,0.0,0.0,0.0,0.0,138.996,13.31,139.6318162741,73.996,0,73.996,65.0,13.31,66.3487460319,134.49
2021-09-02 18:00:00,70.546,0.0,70.546,70.546,0,70.546,0.0,0.0,0.0,0.0,135.816,13.67,136.5022152055,70.546,0,70.546,65.27,13.67,66.6861439881,134.62
2021-09-02 18:30:00,62.998,0.0,62.998,62.998,0,62.998,0.0,0.0,0.0,0.0,130.448,13.5,131.1446937699,62.998,0,62.998,67.45,13.5,68.7877350986,134.36
2021-09-02 19:00:00,53.48,0.0,53.48,53.48,0,53.48,0.0,0.0,0.0,0.0,123.42,13.31,124.1356213985,53.48,0,53.48,69.94,13.31,71.1952224521,134.49
2021-09-02 19:30:00,45.869,0.0,45.869,45.869,0,45.869,0.0,0.0,0.0,0.0,116.329,12.97,117.0498062408,45.869,0,45.869,70.46,12.97,71.6437889841,134.3
2021-09-02 20:00:00,42.531,0.0,42.531,42.531,0,42.531,0.0,0.0,0.0,0.0,113.411,12.37,114.0836176714,42.531,0,42.531,70.88,12.37,71.9513120103,134.3
2021-09-02 20:30:00,42.114,0.0,42.114,42.114,0,42.114,0.0,0.0,0.0,0.0,114.624,11.85,115.2349073675,42.114,0,42.114,72.51,11.85,73.471917084,134.39
2021-09-02 21:00:00,42.111,0.0,42.111,42.111,0,42.111,0.0,0.0,0.0,0.0,112.031,11.22,112.5914444396,42.111,0,42.111,69.92,11.22,70.8145098126,134.39
2021-09-02 21:30:00,33.013,0.0,33.013,33.013,0,33.013,0.0,0.0,0.0,0.0,103.923,10.0,104.4030168578,33.013,0,33.013,70.91,10.0,71.6116477956,134.66
2021-09-02 22:00:00,22.979,0.0,22.979,22.979,0,22.979,0.0,0.0,0.0,0.0,95.079,9.59,95.5614165916,22.979,0,22.979,72.1,9.59,72.7349853922,134.66
2021-09-02 22:30:00,10.382,0.0,10.382,10.382,0,10.382,0.0,0.0,0.0,0.0,85.842,8.16,86.2289659221,10.382,0,10.382,75.46,8.16,75.8999156785,135.28
2021-09-02 23:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,78.583,7.8100000000000005,78.9701461883,3.273,0,3.273,75.31,7.8100000000000005,75.7138837995,135.28
2021-09-02 23:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,77.394,6.87,77.6983148852,3.314,0,3.314,74.08,6.87,74.3978716093,134.5
2021-09-03 00:00:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,74.058,6.57,74.3488551627,3.238,0,3.238,70.82,6.57,71.1240978853,134.7
2021-09-03 00:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,68.975,6.9,69.3192659006,3.135,0,3.135,65.84,6.9,66.2005709945,135.03
2021-09-03 01:00:00,3.814,0.0,3.814,3.814,0,3.814,0.0,0.0,0.0,0.0,67.804,7.32,68.1979824922,3.814,0,3.814,63.99,7.32,64.4073171309,135.31
2021-09-03 01:30:00,3.638,0.0,3.638,3.638,0,3.638,0.0,0.0,0.0,0.0,70.088,6.92,70.4287877505,3.638,0,3.638,66.45,6.92,66.8093473999,134.59
2021-09-03 02:00:00,3.358,0.0,3.358,3.358,0,3.358,0.0,0.0,0.0,0.0,69.748,6.99,70.0973865704,3.358,0,3.358,66.39,6.99,66.7569636817,134.36
2021-09-03 02:30:00,3.308,0.0,3.308,3.308,0,3.308,0.0,0.0,0.0,0.0,69.308,6.14,69.5794399518,3.308,0,3.308,66.0,6.14,66.2849877423,134.83
2021-09-03 03:00:00,3.607,0.0,3.607,3.607,0,3.607,0.0,0.0,0.0,0.0,70.257,5.88,70.5026272489,3.607,0,3.607,66.65,5.88,66.9088701145,134.83
2021-09-03 03:30:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,70.079,5.62,70.3039873763,3.289,0,3.289,66.79,5.62,67.0260285262,134.74
2021-09-03 04:00:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,69.917,5.8100000000000005,70.1579859246,3.327,0,3.327,66.59,5.8100000000000005,66.842981681,134.74
2021-09-03 04:30:00,3.454,0.0,3.454,3.454,0,3.454,0.0,0.0,0.0,0.0,69.304,6.07,69.5693130338,3.454,0,3.454,65.85,6.07,66.1291720801,134.74
2021-09-03 05:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,66.885,6.58,67.2078836521,3.395,0,3.395,63.49,6.58,63.8300595331,134.63
2021-09-03 05:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,67.756,7.11,68.1280238668,3.346,0,3.346,64.41,7.11,64.8012360993,134.63
2021-09-03 06:00:00,3.481,0.0,3.481,3.481,0,3.481,0.0,0.0,0.0,0.0,69.621,7.54,70.0281032229,3.481,0,3.481,66.14,7.54,66.5683949033,134.63
2021-09-03 06:30:00,5.799,0.0,5.799,5.799,0,5.799,0.0,0.0,0.0,0.0,75.349,9.26,75.9158705476,5.799,0,5.799,69.55,9.26,70.1637377853,134.63
2021-09-03 07:00:00,18.88,0.0,18.88,18.88,0,18.88,0.0,0.0,0.0,0.0,87.27,9.84,87.8229952803,18.88,0,18.88,68.39,9.84,69.0942667665,134.14
2021-09-03 07:30:00,26.728,0.0,26.728,26.728,0,26.728,0.0,0.0,0.0,0.0,97.778,10.99,98.3936856917,26.728,0,26.728,71.05,10.99,71.8949414076,134.99
2021-09-03 08:00:00,31.99,0.0,31.99,31.99,0,31.99,0.0,0.0,0.0,0.0,105.36,12.01,106.042301465,31.99,0,31.99,73.37,12.01,74.346465955,134.55
2021-09-03 08:30:00,40.527,0.0,40.527,40.527,0,40.527,0.0,0.0,0.0,0.0,115.497,13.62,116.2972975137,40.527,0,40.527,74.97,13.62,76.1971475844,134.42
2021-09-03 09:00:00,51.117,0.0,51.117,51.117,0,51.117,0.0,0.0,0.0,0.0,123.717,14.24,124.5338254813,51.117,0,51.117,72.6,14.24,73.9833602914,134.42
2021-09-03 09:30:00,63.002,0.0,63.002,63.002,0,63.002,0.0,0.0,0.0,0.0,133.002,14.82,133.8251262058,63.002,0,63.002,70.0,14.82,71.5516065508,134.11
2021-09-03 10:00:00,74.398,0.0,74.398,74.398,0,74.398,0.0,0.0,0.0,0.0,140.478,14.9,141.2659848796,74.398,0,74.398,66.08,14.9,67.7390315845,134.0
2021-09-03 10:30:00,79.906,0.0,79.906,79.906,0,79.906,0.0,0.0,0.0,0.0,143.266,14.41,143.9888705977,79.906,0,79.906,63.36,14.41,64.9779785774,134.0
2021-09-03 11:00:00,92.313,0.0,92.313,92.313,0,92.313,0.0,0.0,0.0,0.0,150.193,14.67,150.9077405205,92.313,0,92.313,57.88,14.67,59.7101607769,134.0
2021-09-03 11:30:00,107.014,0.0,107.014,107.014,0,107.014,0.0,0.0,0.0,0.0,159.494,15.3,160.2261715077,107.014,0,107.014,52.48,15.3,54.6648003746,134.0
2021-09-03 12:00:00,109.931,0.0,109.931,109.931,0,109.931,0.0,0.0,0.0,0.0,160.281,15.16,160.9963495269,109.931,0,109.931,50.35,15.16,52.5827737952,133.81
2021-09-03 12:30:00,121.624,0.0,121.624,121.624,0,121.624,0.0,0.0,0.0,0.0,168.074,15.25,168.7644274603,121.624,0,121.624,46.45,15.25,48.8893137608,134.01
2021-09-03 13:00:00,125.308,0.0,125.308,125.308,0,125.308,0.0,0.0,0.0,0.0,170.088,15.08,170.7551877514,125.308,0,125.308,44.78,15.08,47.2509767095,134.01
2021-09-03 13:30:00,134.76,0.0,134.76,134.76,0,134.76,0.0,0.0,0.0,0.0,175.12,15.07,175.7672304498,134.76,0,134.76,40.36,15.07,43.0817188608,134.14
2021-09-03 14:00:00,148.507,0.0,148.507,148.507,0,148.507,0.0,0.0,0.0,0.0,181.687,15.63,182.3580622539,148.507,0,148.507,33.18,15.63,36.6770950322,134.36
2021-09-03 14:30:00,130.838,0.0,130.838,130.838,0,130.838,0.0,0.0,0.0,0.0,168.358,14.9,169.0160529772,130.838,0,130.838,37.52,14.9,40.3702910567,134.43
2021-09-03 15:00:00,124.721,0.0,124.721,124.721,0,124.721,0.0,0.0,0.0,0.0,164.321,14.34,164.9455262837,124.721,0,124.721,39.6,14.34,42.1164528421,134.5
2021-09-03 15:30:00,126.373,0.0,126.373,126.373,0,126.373,0.0,0.0,0.0,0.0,165.163,14.47,165.7956497288,126.373,0,126.373,38.79,14.47,41.4010265573,134.5
2021-09-03 16:00:00,123.394,0.0,123.394,123.394,0,123.394,0.0,0.0,0.0,0.0,163.414,14.17,164.0272059629,123.394,0,123.394,40.02,14.17,42.4545557037,134.5
2021-09-03 16:30:00,142.678,0.0,142.678,142.678,0,142.678,0.0,0.0,0.0,0.0,174.088,14.08,174.656457493,142.678,0,142.678,31.41,14.08,34.4214250141,134.5
2021-09-03 17:00:00,127.334,0.0,127.334,127.334,0,127.334,0.0,0.0,0.0,0.0,165.384,12.96,165.8910155976,127.334,0,127.334,38.05,12.96,40.1965682615,134.71
2021-09-03 17:30:00,112.985,0.0,112.985,112.985,0,112.985,0.0,0.0,0.0,0.0,157.155,12.88,157.681921681,112.985,0,112.985,44.17,12.88,46.0096000852,134.91
2021-09-03 18:00:00,92.308,0.0,92.308,92.308,0,92.308,0.0,0.0,0.0,0.0,146.598,12.69,147.1462187893,92.308,0,92.308,54.29,12.69,55.753387341,134.81
2021-09-03 18:30:00,71.808,0.0,71.808,71.808,0,71.808,0.0,0.0,0.0,0.0,133.348,11.97,133.8841663678,71.808,0,71.808,61.54,11.97,62.6933210159,134.96
2021-09-03 19:00:00,54.672,0.0,54.672,54.672,0,54.672,0.0,0.0,0.0,0.0,122.042,11.96,122.6266339912,54.672,0,54.672,67.37,11.96,68.4233768532,134.96
2021-09-03 19:30:00,44.802,0.0,44.802,44.802,0,44.802,0.0,0.0,0.0,0.0,115.212,11.83,115.8177613495,44.802,0,44.802,70.41,11.83,71.3968976917,134.75
2021-09-03 20:00:00,39.82,0.0,39.82,39.82,0,39.82,0.0,0.0,0.0,0.0,110.01,11.16,110.574615984,39.82,0,39.82,70.19,11.16,71.0716659436,134.75
2021-09-03 20:30:00,39.035,0.0,39.035,39.035,0,39.035,0.0,0.0,0.0,0.0,111.525,10.87,112.0534806465,39.035,0,39.035,72.49,10.87,73.3004570245,134.75
2021-09-03 21:00:00,38.951,0.0,38.951,38.951,0,38.951,0.0,0.0,0.0,0.0,110.031,10.62,110.5423238448,38.951,0,38.951,71.08,10.62,71.8689835743,134.66
2021-09-03 21:30:00,32.473,0.0,32.473,32.473,0,32.473,0.0,0.0,0.0,0.0,104.013,9.65,104.4596892059,32.473,0,32.473,71.54,9.65,72.1879082672,132.6
2021-09-03 22:00:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,84.882,9.33,85.3932246961,3.542,0,3.542,81.34,9.33,81.8733442581,132.96
2021-09-03 22:30:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,82.234,7.75,82.5983853111,2.714,0,2.714,79.52,7.75,79.8967640146,132.96
2021-09-03 23:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,79.448,6.79,79.7376247702,3.128,0,3.128,76.32,6.79,76.6214493468,133.45
2021-09-03 23:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,76.593,6.12,76.8371137472,2.973,0,2.973,73.62,6.12,73.8739385711,133.71
2021-09-04 00:00:00,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0,73.516,4.89,73.6784524539,2.576,0,2.576,70.94,4.89,71.1083377671,134.11
2021-09-04 00:30:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,71.076,4.31,71.206557816,2.976,0,2.976,68.1,4.31,68.2362520952,134.51
2021-09-04 01:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,67.187,4.63,67.346342655,3.017,0,3.017,64.17,4.63,64.3368152771,134.88
2021-09-04 01:30:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,65.964,5.29,66.1757765047,2.904,0,2.904,63.06,5.29,63.2814957156,135.09
2021-09-04 02:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,67.405,4.87,67.5806993527,2.805,0,2.805,64.6,4.87,64.7833072635,134.72
2021-09-04 02:30:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,70.723,3.9699999999999998,70.8343393348,3.103,0,3.103,67.62,3.9699999999999998,67.7364399714,134.72
2021-09-04 03:00:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,70.841,3.58,70.9314012339,2.691,0,2.691,68.15,3.58,68.2439660336,134.52
2021-09-04 03:30:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,70.583,3.29,70.6596347924,2.8529999999999998,0,2.8529999999999998,67.73,3.29,67.8098591652,134.52
2021-09-04 04:00:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,70.079,3.25,70.1543209004,3.169,0,3.169,66.91,3.25,66.9888841525,134.68
2021-09-04 04:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,69.924,3.13,69.9940188588,2.914,0,2.914,67.01,3.13,67.0830604549,134.68
2021-09-04 05:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,69.818,3.27,69.89453500810001,2.778,0,2.778,67.04,3.27,67.1197027705,134.68
2021-09-04 05:30:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,69.951,3.47,70.0370137927,3.091,0,3.091,66.86,3.47,66.9499850635,134.68
2021-09-04 06:00:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,68.085,3.87,68.1948980863,2.965,0,2.965,65.12,3.87,65.2348932704,134.68
2021-09-04 06:30:00,2.599,0.0,2.599,2.599,0,2.599,0.0,0.0,0.0,0.0,68.639,4.9,68.8136782987,2.599,0,2.599,66.04,4.9,66.2215342619,134.68
2021-09-04 07:00:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,72.001,4.87,72.1655104673,3.911,0,3.911,68.09,4.87,68.2639363061,134.55
2021-09-04 07:30:00,10.142,0.0,10.142,10.142,0,10.142,0.0,0.0,0.0,0.0,79.112,5.65,79.313498498,10.142,0,10.142,68.97,5.65,69.2010361194,134.66
2021-09-04 08:00:00,22.723,0.0,22.723,22.723,0,22.723,0.0,0.0,0.0,0.0,88.283,6.33,88.5096434802,22.723,0,22.723,65.56,6.33,65.8648806269,134.95
2021-09-04 08:30:00,40.329,0.0,40.329,40.329,0,40.329,0.0,0.0,0.0,0.0,100.949,7.58,101.2331813241,40.329,0,40.329,60.62,7.58,61.0920682249,134.95
2021-09-04 09:00:00,63.298,0.0,63.298,63.298,0,63.298,0.0,0.0,0.0,0.0,117.868,8.52,118.1755297175,63.298,0,63.298,54.57,8.52,55.2311080823,134.71
2021-09-04 09:30:00,87.517,0.0,87.517,87.517,0,87.517,0.0,0.0,0.0,0.0,135.307,9.92,135.6701538622,87.517,0,87.517,47.79,9.92,48.8087133614,134.54
2021-09-04 10:00:00,108.845,0.0,108.845,108.845,0,108.845,0.0,0.0,0.0,0.0,148.985,11.23,149.4076407852,108.845,0,108.845,40.14,11.23,41.6813207564,134.92
2021-09-04 10:30:00,128.112,0.0,128.112,128.112,0,128.112,0.0,0.0,0.0,0.0,160.122,12.43,160.6037352741,128.112,0,128.112,32.01,12.43,34.3386808133,134.92
2021-09-04 11:00:00,144.022,0.0,144.022,144.022,0,144.022,0.0,0.0,0.0,0.0,169.752,13.27,170.269886956,144.022,0,144.022,25.73,13.27,28.9504024152,134.92
2021-09-04 11:30:00,155.685,0.0,155.685,155.685,0,155.685,0.0,0.0,0.0,0.0,175.955,13.86,176.500032932,155.685,0,155.685,20.27,13.86,24.5554983659,134.62
2021-09-04 12:00:00,164.874,0.0,164.874,164.874,0,164.874,0.0,0.0,0.0,0.0,181.874,14.56,182.4558726816,164.874,0,164.874,17.0,14.56,22.3828863197,134.75
2021-09-04 12:30:00,170.456,0.0,170.456,170.456,0,170.456,0.0,0.0,0.0,0.0,186.156,15.15,186.7714615138,170.456,0,170.456,15.7,15.15,21.8177106957,134.84
2021-09-04 13:00:00,173.1,0.0,173.1,173.1,0,173.1,0.0,0.0,0.0,0.0,186.9,15.0,187.5009599975,173.1,0,173.1,13.8,15.0,20.3823453018,134.56
2021-09-04 13:30:00,172.326,0.0,172.326,172.326,0,172.326,0.0,0.0,0.0,0.0,186.076,14.98,186.6780066746,172.326,0,172.326,13.75,14.98,20.3337871534,134.74
2021-09-04 14:00:00,169.058,0.0,169.058,169.058,0,169.058,0.0,0.0,0.0,0.0,181.168,14.77,181.7690763689,169.058,0,169.058,12.11,14.77,19.0998691095,134.74
2021-09-04 14:30:00,165.056,0.0,165.056,165.056,0,165.056,0.0,0.0,0.0,0.0,180.206,13.98,180.74745596,165.056,0,165.056,15.15,13.98,20.6146283013,134.98
2021-09-04 15:00:00,155.461,0.0,155.461,155.461,0,155.461,0.0,0.0,0.0,0.0,174.751,12.92,175.2279612419,155.461,0,155.461,19.29,12.92,23.2170303872,134.88
2021-09-04 15:30:00,132.831,0.0,132.831,132.831,0,132.831,0.0,0.0,0.0,0.0,165.031,10.59,165.3704298265,132.831,0,132.831,32.2,10.59,33.8967269806,135.04
2021-09-04 16:00:00,107.289,0.0,107.289,107.289,0,107.289,0.0,0.0,0.0,0.0,150.319,9.6,150.6252361359,107.289,0,107.289,43.03,9.6,44.0878770185,135.37
2021-09-04 16:30:00,90.278,0.0,90.278,90.278,0,90.278,0.0,0.0,0.0,0.0,140.078,8.54,140.3380835126,90.278,0,90.278,49.8,8.54,50.5269393492,135.49
2021-09-04 17:00:00,85.472,0.0,85.472,85.472,0,85.472,0.0,0.0,0.0,0.0,138.272,8.71,138.5460576271,85.472,0,85.472,52.8,8.71,53.5135879941,135.72
2021-09-04 17:30:00,82.17,0.0,82.17,82.17,0,82.17,0.0,0.0,0.0,0.0,137.66,9.46,137.9846629158,82.17,0,82.17,55.49,9.46,56.2906004587,135.72
2021-09-04 18:00:00,73.032,0.0,73.032,73.032,0,73.032,0.0,0.0,0.0,0.0,131.792,9.71,132.1492162822,73.032,0,73.032,58.76,9.71,59.5568778564,135.59
2021-09-04 18:30:00,56.367,0.0,56.367,56.367,0,56.367,0.0,0.0,0.0,0.0,119.847,9.44,120.2182058134,56.367,0,56.367,63.48,9.44,64.1780647885,135.45
2021-09-04 19:00:00,41.935,0.0,41.935,41.935,0,41.935,0.0,0.0,0.0,0.0,109.665,9.2,110.0502259198,41.935,0,41.935,67.73,9.2,68.3519780255,135.45
2021-09-04 19:30:00,32.46,0.0,32.46,32.46,0,32.46,0.0,0.0,0.0,0.0,102.83,8.47,103.1782428616,32.46,0,32.46,70.37,8.47,70.8779077005,135.45
2021-09-04 20:00:00,13.533,0.0,13.533,13.533,0,13.533,0.0,0.0,0.0,0.0,89.583,7.92,89.932420678,13.533,0,13.533,76.05,7.92,76.4612902062,135.35
2021-09-04 20:30:00,11.049,0.0,11.049,11.049,0,11.049,0.0,0.0,0.0,0.0,89.019,8.3,89.4051025445,11.049,0,11.049,77.97,8.3,78.4105279921,134.37
2021-09-04 21:00:00,9.15,0.0,9.15,9.15,0,9.15,0.0,0.0,0.0,0.0,87.73,7.52,88.0517081038,9.15,0,9.15,78.58,7.52,78.9390068344,134.37
2021-09-04 21:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,81.654,6.67,81.9259703391,3.484,0,3.484,78.17,6.67,78.4540489714,134.7
2021-09-04 22:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,80.573,5.57,80.7652971826,3.383,0,3.383,77.19,5.57,77.3907035761,134.96
2021-09-04 22:30:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,77.981,4.73,78.1243192674,3.401,0,3.401,74.58,4.73,74.7298420981,135.07
2021-09-04 23:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,75.809,3.8200000000000003,75.9051834923,3.479,0,3.479,72.33,3.8200000000000003,72.43080353,135.37
2021-09-04 23:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,72.244,3.84,72.345982169,3.464,0,3.464,68.78,3.84,68.8871105505,135.72
2021-09-05 00:00:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,70.116,4.32,70.2489562627,3.2560000000000002,0,3.2560000000000002,66.86,4.32,66.9994179079,135.72
2021-09-05 00:30:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,68.034,4.47,68.1806868255,3.414,0,3.414,64.62,4.47,64.7744185617,135.22
2021-09-05 01:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,67.819,4.3,67.9551820026,3.5789999999999997,0,3.5789999999999997,64.24,4.3,64.3837526089,134.93
2021-09-05 01:30:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,67.657,4.31,67.7941424387,3.237,0,3.237,64.42,4.31,64.5640186172,134.85
2021-09-05 02:00:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,68.39,4.33,68.5269363097,3.13,0,3.13,65.26,4.33,65.403489968,134.96
2021-09-05 02:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,67.529,4.22,67.6607289423,3.119,0,3.119,64.41,4.22,64.5480944723,134.96
2021-09-05 03:00:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,66.983,3.98,67.1011377623,3.153,0,3.153,63.83,3.98,63.9539623479,135.08
2021-09-05 03:30:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,66.251,3.7800000000000002,66.3587477353,3.161,0,3.161,63.09,3.7800000000000002,63.2031367892,135.16
2021-09-05 04:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,64.948,3.5,65.0422378459,3.348,0,3.348,61.6,3.5,61.6993516984,135.16
2021-09-05 04:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,65.077,3.69,65.181531349,3.3970000000000002,0,3.3970000000000002,61.68,3.69,61.7902783616,135.16
2021-09-05 05:00:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,64.582,3.04,64.6535097578,3.102,0,3.102,61.48,3.04,61.5551135163,135.09
2021-09-05 05:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,64.839,3.02,64.909293025,3.309,0,3.309,61.53,3.02,61.6040688591,135.48
2021-09-05 06:00:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,64.98,3.27,65.0622263683,3.26,0,3.26,61.72,3.27,61.8065635673,135.56
2021-09-05 06:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,66.181,3.63,66.2804772237,3.301,0,3.301,62.88,3.63,62.9846909971,135.41
2021-09-05 07:00:00,5.299,0.0,5.299,5.299,0,5.299,0.0,0.0,0.0,0.0,67.629,3.73,67.7317838315,5.299,0,5.299,62.33,3.73,62.4415070286,135.23
2021-09-05 07:30:00,14.19,0.0,14.19,14.19,0,14.19,0.0,0.0,0.0,0.0,76.23,4.57,76.3668632327,14.19,0,14.19,62.04,4.57,62.2080903099,135.23
2021-09-05 08:00:00,21.639,0.0,21.639,21.639,0,21.639,0.0,0.0,0.0,0.0,81.909,6.17,82.14105661,21.639,0,21.639,60.27,6.17,60.5849964925,134.79
2021-09-05 08:30:00,23.245,0.0,23.245,23.245,0,23.245,0.0,0.0,0.0,0.0,87.745,7.51,88.0657999737,23.245,0,23.245,64.5,7.51,64.935738234,135.2
2021-09-05 09:00:00,23.743,0.0,23.743,23.743,0,23.743,0.0,0.0,0.0,0.0,93.673,8.15,94.0268760993,23.743,0,23.743,69.93,8.15,70.403319524,134.84
2021-09-05 09:30:00,28.218,0.0,28.218,28.218,0,28.218,0.0,0.0,0.0,0.0,98.548,9.14,98.9709447464,28.218,0,28.218,70.33,9.14,70.9214248306,134.34
2021-09-05 10:00:00,35.044,0.0,35.044,35.044,0,35.044,0.0,0.0,0.0,0.0,103.814,9.91,104.2859276029,35.044,0,35.044,68.77,9.91,69.4803641326,134.5
2021-09-05 10:30:00,36.388,0.0,36.388,36.388,0,36.388,0.0,0.0,0.0,0.0,107.078,10.04,107.5476623828,36.388,0,36.388,70.69,10.04,71.3994236671,134.35
2021-09-05 11:00:00,42.138,0.0,42.138,42.138,0,42.138,0.0,0.0,0.0,0.0,110.978,10.29,111.4540290165,42.138,0,42.138,68.84,10.29,69.6048108969,134.35
2021-09-05 11:30:00,53.427,0.0,53.427,53.427,0,53.427,0.0,0.0,0.0,0.0,118.737,10.62,119.2109876186,53.427,0,53.427,65.31,10.62,66.1678207288,134.35
2021-09-05 12:00:00,69.981,0.0,69.981,69.981,0,69.981,0.0,0.0,0.0,0.0,129.111,10.96,129.5753522897,69.981,0,69.981,59.13,10.96,60.1371640502,134.35
2021-09-05 12:30:00,86.714,0.0,86.714,86.714,0,86.714,0.0,0.0,0.0,0.0,138.124,11.51,138.6027397853,86.714,0,86.714,51.41,11.51,52.6827125346,134.25
2021-09-05 13:00:00,100.281,0.0,100.281,100.281,0,100.281,0.0,0.0,0.0,0.0,144.661,12.32,145.1846662737,100.281,0,100.281,44.38,12.32,46.0582978409,134.25
2021-09-05 13:30:00,115.423,0.0,115.423,115.423,0,115.423,0.0,0.0,0.0,0.0,151.763,12.97,152.3162140713,115.423,0,115.423,36.34,12.97,38.5851849808,134.16
2021-09-05 14:00:00,123.939,0.0,123.939,123.939,0,123.939,0.0,0.0,0.0,0.0,157.369,12.95,157.9009330593,123.939,0,123.939,33.43,12.95,35.8506262149,134.16
2021-09-05 14:30:00,136.793,0.0,136.793,136.793,0,136.793,0.0,0.0,0.0,0.0,165.153,12.99,165.6630722551,136.793,0,136.793,28.36,12.99,31.1934239865,134.05
2021-09-05 15:00:00,127.247,0.0,127.247,127.247,0,127.247,0.0,0.0,0.0,0.0,160.137,12.65,160.6358654504,127.247,0,127.247,32.89,12.65,35.2388223413,134.05
2021-09-05 15:30:00,113.573,0.0,113.573,113.573,0,113.573,0.0,0.0,0.0,0.0,152.523,12.1,153.0022075952,113.573,0,113.573,38.95,12.1,40.7861802575,133.92
2021-09-05 16:00:00,98.556,0.0,98.556,98.556,0,98.556,0.0,0.0,0.0,0.0,143.826,12.06,144.3307378073,98.556,0,98.556,45.27,12.06,46.8488687163,134.11
2021-09-05 16:30:00,90.305,0.0,90.305,90.305,0,90.305,0.0,0.0,0.0,0.0,139.725,12.0,140.2393512,90.305,0,90.305,49.42,12.0,50.8560360233,133.98
2021-09-05 17:00:00,97.103,0.0,97.103,97.103,0,97.103,0.0,0.0,0.0,0.0,143.473,12.02,143.9756303303,97.103,0,97.103,46.37,12.02,47.9025813501,134.18
2021-09-05 17:30:00,94.639,0.0,94.639,94.639,0,94.639,0.0,0.0,0.0,0.0,143.369,11.57,143.8350967636,94.639,0,94.639,48.73,11.57,50.0847062485,134.45
2021-09-05 18:00:00,81.218,0.0,81.218,81.218,0,81.218,0.0,0.0,0.0,0.0,136.538,11.35,137.0089338109,81.218,0,81.218,55.32,11.35,56.472337476,134.45
2021-09-05 18:30:00,68.123,0.0,68.123,68.123,0,68.123,0.0,0.0,0.0,0.0,126.873,10.74,127.3267675275,68.123,0,68.123,58.75,10.74,59.7236142577,134.57
2021-09-05 19:00:00,55.186,0.0,55.186,55.186,0,55.186,0.0,0.0,0.0,0.0,117.906,10.84,118.4032534857,55.186,0,55.186,62.72,10.84,63.6498546738,135.34
2021-09-05 19:30:00,44.328,0.0,44.328,44.328,0,44.328,0.0,0.0,0.0,0.0,110.878,10.73,111.3959774139,44.328,0,44.328,66.55,10.73,67.4094607603,135.19
2021-09-05 20:00:00,38.513,0.0,38.513,38.513,0,38.513,0.0,0.0,0.0,0.0,106.503,11.05,107.074700602,38.513,0,38.513,67.99,11.05,68.8820920124,135.08
2021-09-05 20:30:00,38.243,0.0,38.243,38.243,0,38.243,0.0,0.0,0.0,0.0,109.533,10.89,110.0730220763,38.243,0,38.243,71.29,10.89,72.1169619438,134.54
2021-09-05 21:00:00,38.213,0.0,38.213,38.213,0,38.213,0.0,0.0,0.0,0.0,107.773,10.19,108.2536633514,38.213,0,38.213,69.56,10.19,70.3024160325,134.45
2021-09-05 21:30:00,34.615,0.0,34.615,34.615,0,34.615,0.0,0.0,0.0,0.0,102.545,9.05,102.9435744716,34.615,0,34.615,67.93,9.05,68.5301933457,135.39
2021-09-05 22:00:00,17.995,0.0,17.995,17.995,0,17.995,0.0,0.0,0.0,0.0,90.265,8.21,90.6375988484,17.995,0,17.995,72.27,8.21,72.7348403449,135.39
2021-09-05 22:30:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,79.408,7.49,79.7604573959,3.138,0,3.138,76.27,7.49,76.6368905945,135.61
2021-09-05 23:00:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,75.972,6.87,76.2819879395,3.282,0,3.282,72.69,6.87,73.0139233297,135.78
2021-09-05 23:30:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,71.361,6.15,71.6255179458,3.161,0,3.161,68.2,6.15,68.476729624,135.4
2021-09-06 00:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,68.869,5.47,69.0858890151,3.1390000000000002,0,3.1390000000000002,65.73,5.47,65.9572118877,134.87
2021-09-06 00:30:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,69.509,4.99,69.687884033,3.249,0,3.249,66.26,4.99,66.4476312595,135.18
2021-09-06 01:00:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,68.745,4.87,68.9172832097,3.185,0,3.185,65.56,4.87,65.7406305111,134.55
2021-09-06 01:30:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,69.314,5.06,69.4984474359,3.434,0,3.434,65.88,5.06,66.0740342343,134.55
2021-09-06 02:00:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,68.787,4.94,68.9641571325,3.357,0,3.357,65.43,4.94,65.6162213176,134.41
2021-09-06 02:30:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,68.261,4.76,68.4267617311,3.271,0,3.271,64.99,4.76,65.1640828985,134.54
2021-09-06 03:00:00,3.938,0.0,3.938,3.938,0,3.938,0.0,0.0,0.0,0.0,67.908,4.67,68.0683874056,3.938,0,3.938,63.97,4.67,64.1402354221,134.54
2021-09-06 03:30:00,3.824,0.0,3.824,3.824,0,3.824,0.0,0.0,0.0,0.0,67.334,4.35,67.4743659177,3.824,0,3.824,63.51,4.35,63.6587982921,134.54
2021-09-06 04:00:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,67.481,4.3,67.6178627361,3.911,0,3.911,63.57,4.3,63.7152642622,134.75
2021-09-06 04:30:00,4.164,0.0,4.164,4.164,0,4.164,0.0,0.0,0.0,0.0,68.534,4.64,68.690892817,4.164,0,4.164,64.37,4.64,64.5370165099,134.75
2021-09-06 05:00:00,3.848,0.0,3.848,3.848,0,3.848,0.0,0.0,0.0,0.0,68.378,4.52,68.5272302373,3.848,0,3.848,64.53,4.52,64.6881078715,134.75
2021-09-06 05:30:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,68.716,5.14,68.9079694665,3.576,0,3.576,65.14,5.14,65.342476231,134.87
2021-09-06 06:00:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,69.776,5.75,70.012517995,3.556,0,3.556,66.22,5.75,66.4691725539,134.71
2021-09-06 06:30:00,3.751,0.0,3.751,3.751,0,3.751,0.0,0.0,0.0,0.0,75.021,6.69,75.3186998095,3.751,0,3.751,71.27,6.69,71.5833011253,134.58
2021-09-06 07:00:00,4.975,0.0,4.975,4.975,0,4.975,0.0,0.0,0.0,0.0,78.925,8.58,79.3899995276,4.975,0,4.975,73.95,8.58,74.4460804878,134.71
2021-09-06 07:30:00,25.758,0.0,25.758,25.758,0,25.758,0.0,0.0,0.0,0.0,95.298,10.88,95.9170641961,25.758,0,25.758,69.54,10.88,70.3859787174,134.58
2021-09-06 08:00:00,34.201,0.0,34.201,34.201,0,34.201,0.0,0.0,0.0,0.0,104.691,12.01,105.3776332103,34.201,0,34.201,70.49,12.01,71.5058053587,135.32
2021-09-06 08:30:00,41.559,0.0,41.559,41.559,0,41.559,0.0,0.0,0.0,0.0,114.109,13.18,114.8676467984,41.559,0,41.559,72.55,13.18,73.7374728344,135.32
2021-09-06 09:00:00,51.499,0.0,51.499,51.499,0,51.499,0.0,0.0,0.0,0.0,122.499,14.09,123.3066628411,51.499,0,51.499,71.0,14.09,72.3845846849,134.8
2021-09-06 09:30:00,69.988,0.0,69.988,69.988,0,69.988,0.0,0.0,0.0,0.0,133.408,14.57,134.2012643905,69.988,0,69.988,63.42,14.57,65.0721238319,134.7
2021-09-06 10:00:00,87.214,0.0,87.214,87.214,0,87.214,0.0,0.0,0.0,0.0,143.324,14.97,144.1036775242,87.214,0,87.214,56.11,14.97,58.0726527722,134.47
2021-09-06 10:30:00,108.651,0.0,108.651,108.651,0,108.651,0.0,0.0,0.0,0.0,156.921,15.6,157.6945155705,108.651,0,108.651,48.27,15.6,50.7282258708,134.47
2021-09-06 11:00:00,121.468,0.0,121.468,121.468,0,121.468,0.0,0.0,0.0,0.0,165.558,16.52,166.3801723884,121.468,0,121.468,44.09,16.52,47.0833144543,134.57
2021-09-06 11:30:00,122.673,0.0,122.673,122.673,0,122.673,0.0,0.0,0.0,0.0,166.183,17.31,167.0820923648,122.673,0,122.673,43.51,17.31,46.8268747623,134.07
2021-09-06 12:00:00,143.759,0.0,143.759,143.759,0,143.759,0.0,0.0,0.0,0.0,178.159,18.38,179.1045886654,143.759,0,143.759,34.4,18.38,39.0023640309,133.7
2021-09-06 12:30:00,141.296,0.0,141.296,141.296,0,141.296,0.0,0.0,0.0,0.0,176.956,18.88,177.9603336027,141.296,0,141.296,35.66,18.88,40.3495972718,133.7
2021-09-06 13:00:00,133.39,0.0,133.39,133.39,0,133.39,0.0,0.0,0.0,0.0,173.76,18.83,174.777305449,133.39,0,133.39,40.37,18.83,44.5455474767,133.49
2021-09-06 13:30:00,121.425,0.0,121.425,121.425,0,121.425,0.0,0.0,0.0,0.0,166.645,17.62,167.5739252539,121.425,0,121.425,45.22,17.62,48.5315649861,133.26
2021-09-06 14:00:00,125.364,0.0,125.364,125.364,0,125.364,0.0,0.0,0.0,0.0,167.924,17.74,168.8584536705,125.364,0,125.364,42.56,17.74,46.1092311799,133.39
2021-09-06 14:30:00,112.24,0.0,112.24,112.24,0,112.24,0.0,0.0,0.0,0.0,161.12,18.4,162.1672420682,112.24,0,112.24,48.88,18.4,52.2284826508,133.48
2021-09-06 15:00:00,128.093,0.0,128.093,128.093,0,128.093,0.0,0.0,0.0,0.0,165.833,18.47,166.8583974183,128.093,0,128.093,37.74,18.47,42.0172405091,133.36
2021-09-06 15:30:00,127.803,0.0,127.803,127.803,0,127.803,0.0,0.0,0.0,0.0,165.063,18.16,166.0589641332,127.803,0,127.803,37.26,18.16,41.4498878165,133.71
2021-09-06 16:00:00,119.937,0.0,119.937,119.937,0,119.937,0.0,0.0,0.0,0.0,161.287,17.87,162.2739451329,119.937,0,119.937,41.35,17.87,45.0461918479,133.91
2021-09-06 16:30:00,108.062,0.0,108.062,108.062,0,108.062,0.0,0.0,0.0,0.0,156.152,16.68,157.0403435554,108.062,0,108.062,48.09,16.68,50.9005942991,134.01
2021-09-06 17:00:00,96.662,0.0,96.662,96.662,0,96.662,0.0,0.0,0.0,0.0,149.242,16.33,150.1327528023,96.662,0,96.662,52.58,16.33,55.057472699,134.11
2021-09-06 17:30:00,95.785,0.0,95.785,95.785,0,95.785,0.0,0.0,0.0,0.0,145.765,16.2,146.662453358,95.785,0,95.785,49.98,16.2,52.5398934144,134.35
2021-09-06 18:00:00,74.717,0.0,74.717,74.717,0,74.717,0.0,0.0,0.0,0.0,134.077,16.01,135.0294857763,74.717,0,74.717,59.36,16.01,61.4811328783,134.55
2021-09-06 18:30:00,55.407,0.0,55.407,55.407,0,55.407,0.0,0.0,0.0,0.0,124.837,15.18,125.756546426,55.407,0,55.407,69.43,15.18,71.0700872379,134.3
2021-09-06 19:00:00,41.449,0.0,41.449,41.449,0,41.449,0.0,0.0,0.0,0.0,114.739,15.11,115.729642793,41.449,0,41.449,73.29,15.11,74.8313851268,134.3
2021-09-06 19:30:00,33.798,0.0,33.798,33.798,0,33.798,0.0,0.0,0.0,0.0,105.778,15.38,106.8902693607,33.798,0,33.798,71.98,15.38,73.6047878877,134.22
2021-09-06 20:00:00,30.508,0.0,30.508,30.508,0,30.508,0.0,0.0,0.0,0.0,105.068,14.72,106.0941234188,30.508,0,30.508,74.56,14.72,75.9991578901,133.72
2021-09-06 20:30:00,30.364,0.0,30.364,30.364,0,30.364,0.0,0.0,0.0,0.0,106.384,14.65,107.3879786382,30.364,0,30.364,76.02,14.65,77.4187503128,133.64
2021-09-06 21:00:00,30.611,0.0,30.611,30.611,0,30.611,0.0,0.0,0.0,0.0,104.481,13.46,105.3444396302,30.611,0,30.611,73.87,13.46,75.0862737123,133.64
2021-09-06 21:30:00,13.931000000000001,0.0,13.931000000000001,13.931000000000001,0,13.931000000000001,0.0,0.0,0.0,0.0,92.791,12.47,93.6251599785,13.931000000000001,0,13.931000000000001,78.86,12.47,79.8398428105,133.97
2021-09-06 22:00:00,5.666,0.0,5.666,5.666,0,5.666,0.0,0.0,0.0,0.0,84.426,10.75,85.1076493389,5.666,0,5.666,78.76,10.75,79.4902516036,134.26
2021-09-06 22:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,78.383,9.33,78.9363261686,3.573,0,3.573,74.81,9.33,75.3895549795,134.8
2021-09-06 23:00:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,75.065,8.09,75.4996842709,3.785,0,3.785,71.28,8.09,71.7376226258,134.9
2021-09-06 23:30:00,3.895,0.0,3.895,3.895,0,3.895,0.0,0.0,0.0,0.0,73.765,7.42,74.1372485664,3.895,0,3.895,69.87,7.42,70.2628870742,135.27
2021-09-07 00:00:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,68.211,7.16,68.5857574209,3.791,0,3.791,64.42,7.16,64.816679952,134.53
2021-09-07 00:30:00,3.9619999999999997,0.0,3.9619999999999997,3.9619999999999997,0,3.9619999999999997,0.0,0.0,0.0,0.0,66.862,6.94,67.2212068026,3.9619999999999997,0,3.9619999999999997,62.9,6.94,63.2817003564,134.92
2021-09-07 01:00:00,3.781,0.0,3.781,3.781,0,3.781,0.0,0.0,0.0,0.0,67.271,6.15,67.5515354452,3.781,0,3.781,63.49,6.15,63.7871664208,135.12
2021-09-07 01:30:00,3.7119999999999997,0.0,3.7119999999999997,3.7119999999999997,0,3.7119999999999997,0.0,0.0,0.0,0.0,68.442,5.83,68.689855612,3.7119999999999997,0,3.7119999999999997,64.73,5.83,64.9920133555,135.45
2021-09-07 02:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,68.617,5.52,68.8386743699,3.777,0,3.777,64.84,5.52,65.0745418731,134.06
2021-09-07 02:30:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,65.721,5.41,65.9432933739,3.571,0,3.571,62.15,5.41,62.385019035,133.89
2021-09-07 03:00:00,3.752,0.0,3.752,3.752,0,3.752,0.0,0.0,0.0,0.0,66.732,5.29,66.9413468941,3.752,0,3.752,62.98,5.29,63.2017760826,134.27
2021-09-07 03:30:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,67.062,4.98,67.2466522884,3.632,0,3.632,63.43,4.98,63.6251939093,134.08
2021-09-07 04:00:00,3.67,0.0,3.67,3.67,0,3.67,0.0,0.0,0.0,0.0,67.01,4.83,67.1838447843,3.67,0,3.67,63.34,4.83,63.5238892071,134.08
2021-09-07 04:30:00,3.868,0.0,3.868,3.868,0,3.868,0.0,0.0,0.0,0.0,67.378,5.01,67.5640065715,3.868,0,3.868,63.51,5.01,63.7073009945,134.08
2021-09-07 05:00:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,66.494,5.17,66.6946844659,3.734,0,3.734,62.76,5.17,62.972585305,134.08
2021-09-07 05:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,63.919,6.14,64.213224191,3.789,0,3.789,60.13,6.14,60.4426711852,134.19
2021-09-07 06:00:00,3.719,0.0,3.719,3.719,0,3.719,0.0,0.0,0.0,0.0,62.479,7.23,62.8959326268,3.719,0,3.719,58.76,7.23,59.2031291403,134.12
2021-09-07 06:30:00,3.686,0.0,3.686,3.686,0,3.686,0.0,0.0,0.0,0.0,69.906,8.25,70.3911310891,3.686,0,3.686,66.22,8.25,66.7319331355,134.36
2021-09-07 07:00:00,4.242,0.0,4.242,4.242,0,4.242,0.0,0.0,0.0,0.0,73.442,10.33,74.1649261039,4.242,0,4.242,69.2,10.33,69.9667699698,134.36
2021-09-07 07:30:00,12.714,0.0,12.714,12.714,0,12.714,0.0,0.0,0.0,0.0,85.794,12.14,86.6486585932,12.714,0,12.714,73.08,12.14,74.0814821666,134.1
2021-09-07 08:00:00,33.058,0.0,33.058,33.058,0,33.058,0.0,0.0,0.0,0.0,102.068,13.62,102.9727198048,33.058,0,33.058,69.01,13.62,70.3412005869,133.78
2021-09-07 08:30:00,69.909,0.0,69.909,69.909,0,69.909,0.0,0.0,0.0,0.0,126.549,15.04,127.4395974609,69.909,0,69.909,56.64,15.04,58.6028258704,134.27
2021-09-07 09:00:00,92.047,0.0,92.047,92.047,0,92.047,0.0,0.0,0.0,0.0,141.107,15.89,141.9988646046,92.047,0,92.047,49.06,15.89,51.5691351488,134.27
2021-09-07 09:30:00,94.21,0.0,94.21,94.21,0,94.21,0.0,0.0,0.0,0.0,145.12,16.73,146.0811668217,94.21,0,94.21,50.91,16.73,53.5884409178,134.18
2021-09-07 10:00:00,110.166,0.0,110.166,110.166,0,110.166,0.0,0.0,0.0,0.0,153.626,17.31,154.5981370392,110.166,0,110.166,43.46,17.31,46.7804200494,133.84
2021-09-07 10:30:00,119.482,0.0,119.482,119.482,0,119.482,0.0,0.0,0.0,0.0,159.362,17.43,160.3123574276,119.482,0,119.482,39.88,17.43,43.5226297459,134.0
2021-09-07 11:00:00,131.938,0.0,131.938,131.938,0,131.938,0.0,0.0,0.0,0.0,167.438,18.35,168.4405127753,131.938,0,131.938,35.5,18.35,39.9621383312,134.0
2021-09-07 11:30:00,147.84,0.0,147.84,147.84,0,147.84,0.0,0.0,0.0,0.0,177.97,19.13,178.9951893208,147.84,0,147.84,30.13,19.13,35.6899677781,133.84
