Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-07 12:00:00,156.752,0.0,156.752,156.752,0,156.752,0.0,0.0,0.0,0.0,185.172,19.93,186.2414413711,156.752,0,156.752,28.42,19.93,34.7116882332,133.59
2021-09-07 12:30:00,153.938,0.0,153.938,153.938,0,153.938,0.0,0.0,0.0,0.0,184.528,20.4,185.6522092085,153.938,0,153.938,30.59,20.4,36.7683029252,133.25
2021-09-07 13:00:00,155.506,0.0,155.506,155.506,0,155.506,0.0,0.0,0.0,0.0,185.616,20.64,186.7600306704,155.506,0,155.506,30.11,20.64,36.5050914257,133.09
2021-09-07 13:30:00,156.962,0.0,156.962,156.962,0,156.962,0.0,0.0,0.0,0.0,186.122,20.55,187.2530410541,156.962,0,156.962,29.16,20.55,35.6736331203,133.01
2021-09-07 14:00:00,151.057,0.0,151.057,151.057,0,151.057,0.0,0.0,0.0,0.0,181.057,20.45,182.2082318365,151.057,0,151.057,30.0,20.45,36.3070585424,133.01
2021-09-07 14:30:00,146.965,0.0,146.965,146.965,0,146.965,0.0,0.0,0.0,0.0,177.735,20.3,178.8905258112,146.965,0,146.965,30.77,20.3,36.8630289043,133.01
2021-09-07 15:00:00,141.044,0.0,141.044,141.044,0,141.044,0.0,0.0,0.0,0.0,171.114,20.2,172.302179313,141.044,0,141.044,30.07,20.2,36.2249209799,133.15
2021-09-07 15:30:00,137.913,0.0,137.913,137.913,0,137.913,0.0,0.0,0.0,0.0,168.583,19.5,169.7070354729,137.913,0,137.913,30.67,19.5,36.3441728479,133.47
2021-09-07 16:00:00,140.313,0.0,140.313,140.313,0,140.313,0.0,0.0,0.0,0.0,169.873,19.2,170.9546025382,140.313,0,140.313,29.56,19.2,35.2481715838,133.91
2021-09-07 16:30:00,131.247,0.0,131.247,131.247,0,131.247,0.0,0.0,0.0,0.0,164.267,18.34,165.2876368305,131.247,0,131.247,33.02,18.34,37.7713648152,133.91
2021-09-07 17:00:00,114.576,0.0,114.576,114.576,0,114.576,0.0,0.0,0.0,0.0,155.696,17.55,156.6819929539,114.576,0,114.576,41.12,17.55,44.7085774768,134.33
2021-09-07 17:30:00,99.248,0.0,99.248,99.248,0,99.248,0.0,0.0,0.0,0.0,148.168,16.73,149.1095205679,99.248,0,99.248,48.92,16.73,51.7016373048,134.55
2021-09-07 18:00:00,78.269,0.0,78.269,78.269,0,78.269,0.0,0.0,0.0,0.0,136.399,16.53,137.3969726777,78.269,0,78.269,58.13,16.53,60.4345745414,134.55
2021-09-07 18:30:00,56.778,0.0,56.778,56.778,0,56.778,0.0,0.0,0.0,0.0,123.928,16.91,125.0763658091,56.778,0,56.778,67.15,16.91,69.2464482844,134.03
2021-09-07 19:00:00,41.363,0.0,41.363,41.363,0,41.363,0.0,0.0,0.0,0.0,114.603,17.31,115.9029063872,41.363,0,41.363,73.24,17.31,75.2577816574,134.03
2021-09-07 19:30:00,35.623,0.0,35.623,35.623,0,35.623,0.0,0.0,0.0,0.0,109.793,16.81,111.072404084,35.623,0,35.623,74.17,16.81,76.0510683686,133.69
2021-09-07 20:00:00,34.218,0.0,34.218,34.218,0,34.218,0.0,0.0,0.0,0.0,106.108,16.22,107.3405611314,34.218,0,34.218,71.89,16.22,73.6970861025,133.81
2021-09-07 20:30:00,33.958,0.0,33.958,33.958,0,33.958,0.0,0.0,0.0,0.0,105.958,15.57,107.0958573615,33.958,0,33.958,72.0,15.57,73.6642715297,133.54
2021-09-07 21:00:00,34.049,0.0,34.049,34.049,0,34.049,0.0,0.0,0.0,0.0,103.859,14.25,104.832029366,34.049,0,34.049,69.81,14.25,71.2495515775,133.43
2021-09-07 21:30:00,11.51,0.0,11.51,11.51,0,11.51,0.0,0.0,0.0,0.0,89.92,13.3,90.8982750111,11.51,0,11.51,78.41,13.3,79.5299823966,134.02
2021-09-07 22:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,79.583,10.86,80.3205670361,3.103,0,3.103,76.48,10.86,77.2472005965,134.14
2021-09-07 22:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,77.365,9.55,77.9522015404,3.055,0,3.055,74.31,9.55,74.921149217,134.32
2021-09-07 23:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,72.795,8.43,73.2814910124,2.835,0,2.835,69.96,8.43,70.4660663014,134.12
2021-09-07 23:30:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,69.302,7.53,69.7098852674,2.662,0,2.662,66.64,7.53,67.0640775677,134.55
2021-09-08 00:00:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,67.47,6.33,67.766288079,3.08,0,3.08,64.39,6.33,64.7003941255,135.03
2021-09-08 00:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,67.72,5.86,67.9730681962,3.07,0,3.07,64.65,5.86,64.9150375491,135.45
2021-09-08 01:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,66.686,5.62,66.9223953247,3.056,0,3.056,63.63,5.62,63.8777058135,135.64
2021-09-08 01:30:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,67.793,5.59,68.0230765917,2.933,0,2.933,64.86,5.59,65.1004431629,135.75
2021-09-08 02:00:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,67.548,5.28,67.7540456652,2.998,0,2.998,64.55,5.28,64.765584225,135.83
2021-09-08 02:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,68.4,5.04,68.5854328557,2.85,0,2.85,65.55,5.04,65.7434719193,136.01
2021-09-08 03:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,67.47,5.06,67.6594745767,2.93,0,2.93,64.54,5.06,64.7380506348,135.94
2021-09-08 03:30:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,66.399,4.98,66.5854909196,2.6790000000000003,0,2.6790000000000003,63.72,4.98,63.9143082572,135.94
2021-09-08 04:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,66.386,5.05,66.5778003241,2.726,0,2.726,63.66,5.05,63.8599882556,135.74
2021-09-08 04:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,65.517,5.26,65.7278090993,2.827,0,2.827,62.69,5.26,62.9102829433,135.03
2021-09-08 05:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,64.633,5.12,64.8354770862,2.983,0,2.983,61.65,5.12,61.8622413108,135.03
2021-09-08 05:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,64.127,5.59,64.3701812099,2.887,0,2.887,61.24,5.59,61.4945989498,135.15
2021-09-08 06:00:00,2.626,0.0,2.626,2.626,0,2.626,0.0,0.0,0.0,0.0,64.646,6.5,64.9719579203,2.626,0,2.626,62.02,6.5,62.3596856952,135.23
2021-09-08 06:30:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,70.072,9.2,70.6733696947,2.702,0,2.702,67.37,9.2,67.9952711591,135.01
2021-09-08 07:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,75.09,11.84,76.0177196448,3.31,0,3.31,71.78,11.84,72.7499415807,134.16
2021-09-08 07:30:00,11.321,0.0,11.321,11.321,0,11.321,0.0,0.0,0.0,0.0,84.981,14.46,86.2024475349,11.321,0,11.321,73.66,14.46,75.0658857271,134.71
2021-09-08 08:00:00,53.421,0.0,53.421,53.421,0,53.421,0.0,0.0,0.0,0.0,114.261,15.37,115.2901254271,53.421,0,53.421,60.84,15.37,62.7514342466,134.59
2021-09-08 08:30:00,69.867,0.0,69.867,69.867,0,69.867,0.0,0.0,0.0,0.0,126.717,16.34,127.7661680141,69.867,0,69.867,56.85,16.34,59.1516534004,134.26
2021-09-08 09:00:00,53.63,0.0,53.63,53.63,0,53.63,0.0,0.0,0.0,0.0,118.88,17.36,120.1408506712,53.63,0,53.63,65.25,17.36,67.5198644845,134.0
2021-09-08 09:30:00,52.716,0.0,52.716,52.716,0,52.716,0.0,0.0,0.0,0.0,118.386,17.87,119.7271142891,52.716,0,52.716,65.67,17.87,68.0579591231,133.66
2021-09-08 10:00:00,53.474,0.0,53.474,53.474,0,53.474,0.0,0.0,0.0,0.0,117.874,18.38,119.2983833755,53.474,0,53.474,64.4,18.38,66.9715193198,133.42
2021-09-08 10:30:00,68.143,0.0,68.143,68.143,0,68.143,0.0,0.0,0.0,0.0,126.063,18.26,127.3785993368,68.143,0,68.143,57.92,18.26,60.7301737195,133.51
2021-09-08 11:00:00,72.747,0.0,72.747,72.747,0,72.747,0.0,0.0,0.0,0.0,127.787,18.6,129.1335640684,72.747,0,72.747,55.04,18.6,58.097862267,133.51
2021-09-08 11:30:00,77.811,0.0,77.811,77.811,0,77.811,0.0,0.0,0.0,0.0,131.071,18.96,132.4352243212,77.811,0,77.811,53.26,18.96,56.5341418967,133.66
2021-09-08 12:00:00,74.037,0.0,74.037,74.037,0,74.037,0.0,0.0,0.0,0.0,130.097,19.71,131.581584992,74.037,0,74.037,56.06,19.71,59.4239657041,133.66
2021-09-08 12:30:00,56.469,0.0,56.469,56.469,0,56.469,0.0,0.0,0.0,0.0,120.759,19.56,122.332864272,56.469,0,56.469,64.29,19.56,67.1996852671,133.73
2021-09-08 13:00:00,66.299,0.0,66.299,66.299,0,66.299,0.0,0.0,0.0,0.0,126.899,19.75,128.42670556,66.299,0,66.299,60.6,19.75,63.737135957,133.53
2021-09-08 13:30:00,70.013,0.0,70.013,70.013,0,70.013,0.0,0.0,0.0,0.0,126.353,19.28,127.8154881421,70.013,0,70.013,56.34,19.28,59.5475776166,133.71
2021-09-08 14:00:00,55.54,0.0,55.54,55.54,0,55.54,0.0,0.0,0.0,0.0,116.74,18.35,118.1733899827,55.54,0,55.54,61.2,18.35,63.8918030736,133.87
2021-09-08 14:30:00,59.711,0.0,59.711,59.711,0,59.711,0.0,0.0,0.0,0.0,120.651,18.53,122.0656573365,59.711,0,59.711,60.94,18.53,63.6949330795,134.05
2021-09-08 15:00:00,87.099,0.0,87.099,87.099,0,87.099,0.0,0.0,0.0,0.0,134.119,18.96,135.4525295482,87.099,0,87.099,47.02,18.96,50.6987376569,134.05
2021-09-08 15:30:00,96.362,0.0,96.362,96.362,0,96.362,0.0,0.0,0.0,0.0,139.532,18.81,140.7941586999,96.362,0,96.362,43.17,18.81,47.0899670843,134.05
2021-09-08 16:00:00,97.955,0.0,97.955,97.955,0,97.955,0.0,0.0,0.0,0.0,139.425,19.05,140.7204076351,97.955,0,97.955,41.47,19.05,45.6362071167,134.44
2021-09-08 16:30:00,61.874,0.0,61.874,61.874,0,61.874,0.0,0.0,0.0,0.0,124.354,18.13,125.6686683943,61.874,0,61.874,62.48,18.13,65.0572617008,134.22
2021-09-08 17:00:00,32.462,0.0,32.462,32.462,0,32.462,0.0,0.0,0.0,0.0,112.632,18.48,114.1379771329,32.462,0,32.462,80.17,18.48,82.2723483316,134.22
2021-09-08 17:30:00,54.548,0.0,54.548,54.548,0,54.548,0.0,0.0,0.0,0.0,125.988,17.97,127.2631016595,54.548,0,54.548,71.44,17.97,73.6654226893,133.88
2021-09-08 18:00:00,54.051,0.0,54.051,54.051,0,54.051,0.0,0.0,0.0,0.0,124.891,17.79,126.1516784708,54.051,0,54.051,70.84,17.79,73.0396447144,134.09
2021-09-08 18:30:00,46.333,0.0,46.333,46.333,0,46.333,0.0,0.0,0.0,0.0,118.843,17.6,120.139163677,46.333,0,46.333,72.51,17.6,74.6154146273,134.33
2021-09-08 19:00:00,41.361,0.0,41.361,41.361,0,41.361,0.0,0.0,0.0,0.0,114.561,17.75,115.9279311512,41.361,0,41.361,73.2,17.75,75.3213283207,134.33
2021-09-08 19:30:00,36.28,0.0,36.28,36.28,0,36.28,0.0,0.0,0.0,0.0,110.74,17.31,112.084716621,36.28,0,36.28,74.46,17.31,76.4455865306,134.7
2021-09-08 20:00:00,34.333,0.0,34.333,34.333,0,34.333,0.0,0.0,0.0,0.0,108.773,16.63,110.036913938,34.333,0,34.333,74.44,16.63,76.2749664045,135.0
2021-09-08 20:30:00,34.239,0.0,34.239,34.239,0,34.239,0.0,0.0,0.0,0.0,108.979,16.31,110.1927336125,34.239,0,34.239,74.74,16.31,76.4989130642,134.63
2021-09-08 21:00:00,34.275,0.0,34.275,34.275,0,34.275,0.0,0.0,0.0,0.0,106.165,15.03,107.223636037,34.275,0,34.275,71.89,15.03,73.4443530845,134.95
2021-09-08 21:30:00,15.565,0.0,15.565,15.565,0,15.565,0.0,0.0,0.0,0.0,92.515,13.37,93.4761045669,15.565,0,15.565,76.95,13.37,78.1028770277,135.36
2021-09-08 22:00:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,79.321,13.02,80.3824697369,3.111,0,3.111,76.21,13.02,77.3141933929,135.62
2021-09-08 22:30:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,74.052,11.82,74.9894066119,2.722,0,2.722,71.33,11.82,72.3027060351,133.62
2021-09-08 23:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,73.55,10.37,74.2774487984,2.85,0,2.85,70.7,10.37,71.4564685665,133.27
2021-09-08 23:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,72.948,9.37,73.5473154099,2.908,0,2.908,70.04,9.37,70.6639830465,133.27
2021-09-09 00:00:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,70.336,8.58,70.8573870249,2.806,0,2.806,67.53,8.58,68.072882266,133.39
2021-09-09 00:30:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,67.965,8.2,68.4578792032,2.8449999999999998,0,2.8449999999999998,65.12,8.2,65.634247158,133.73
2021-09-09 01:00:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,68.004,7.53,68.4196237639,2.774,0,2.774,65.23,7.53,65.66318451,134.08
2021-09-09 01:30:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,66.497,7.15,66.8802923812,2.547,0,2.547,63.95,7.15,64.3484654052,134.33
2021-09-09 02:00:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,64.781,7.06,65.1645728982,2.701,0,2.701,62.08,7.06,62.48015685,134.75
2021-09-09 02:30:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,63.27,7.02,63.6582539817,2.64,0,2.64,60.63,7.02,61.0350497665,134.83
2021-09-09 03:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,62.923,6.87,63.2969259048,2.623,0,2.623,60.3,6.87,60.6900889767,135.0
2021-09-09 03:30:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,62.709,6.75,63.0712389366,2.819,0,2.819,59.89,6.75,60.2691844976,135.0
2021-09-09 04:00:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,62.878,6.54,63.2172008555,2.658,0,2.658,60.22,6.54,60.5740868689,135.09
2021-09-09 04:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,63.759,6.47,64.0864336736,2.649,0,2.649,61.11,6.47,61.4515500211,135.09
2021-09-09 05:00:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,64.017,6.77,64.3739791298,2.6870000000000003,0,2.6870000000000003,61.33,6.77,61.7025266906,135.09
2021-09-09 05:30:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,63.404,7.38,63.832057902,2.644,0,2.644,60.76,7.38,61.2065519369,134.85
2021-09-09 06:00:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,64.409,8.73,64.9979398212,2.749,0,2.749,61.66,8.73,62.274942794,134.68
2021-09-09 06:30:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,69.92,11.24,70.817681408,2.79,0,2.79,67.13,11.24,68.0644878038,133.6
2021-09-09 07:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,74.963,13.67,76.1992143595,3.063,0,3.063,71.9,13.67,73.1879696398,133.6
2021-09-09 07:30:00,11.463,0.0,11.463,11.463,0,11.463,0.0,0.0,0.0,0.0,86.043,16.08,87.5326467611,11.463,0,11.463,74.58,16.08,76.2937926702,132.9
2021-09-09 08:00:00,15.139,0.0,15.139,15.139,0,15.139,0.0,0.0,0.0,0.0,93.029,17.62,94.6829406018,15.139,0,15.139,77.89,17.62,79.8581022815,132.61
2021-09-09 08:30:00,25.193,0.0,25.193,25.193,0,25.193,0.0,0.0,0.0,0.0,101.063,18.28,102.7029131476,25.193,0,25.193,75.87,18.28,78.0411128829,133.34
2021-09-09 09:00:00,24.122,0.0,24.122,24.122,0,24.122,0.0,0.0,0.0,0.0,101.032,19.16,102.8327312873,24.122,0,24.122,76.91,19.16,79.2606693133,133.34
2021-09-09 09:30:00,27.523,0.0,27.523,27.523,0,27.523,0.0,0.0,0.0,0.0,105.143,19.79,106.9892263221,27.523,0,27.523,77.62,19.79,80.1031116749,133.18
2021-09-09 10:00:00,32.21,0.0,32.21,32.21,0,32.21,0.0,0.0,0.0,0.0,108.3,19.6,110.0593021966,32.21,0,32.21,76.09,19.6,78.5738385215,132.97
2021-09-09 10:30:00,35.551,0.0,35.551,35.551,0,35.551,0.0,0.0,0.0,0.0,109.601,18.98,111.232277694,35.551,0,35.551,74.05,18.98,76.443723745,133.39
2021-09-09 11:00:00,41.602,0.0,41.602,41.602,0,41.602,0.0,0.0,0.0,0.0,114.962,18.91,116.5068647935,41.602,0,41.602,73.36,18.91,75.7580206975,133.39
2021-09-09 11:30:00,56.808,0.0,56.808,56.808,0,56.808,0.0,0.0,0.0,0.0,124.748,18.69,126.1403171234,56.808,0,56.808,67.94,18.69,70.4638893335,133.47
2021-09-09 12:00:00,73.442,0.0,73.442,73.442,0,73.442,0.0,0.0,0.0,0.0,134.572,18.98,135.9038762655,73.442,0,73.442,61.13,18.98,64.0087283111,133.61
2021-09-09 12:30:00,76.927,0.0,76.927,76.927,0,76.927,0.0,0.0,0.0,0.0,137.707,19.06,139.0197879764,76.927,0,76.927,60.78,19.06,63.6984458209,133.39
2021-09-09 13:00:00,85.209,0.0,85.209,85.209,0,85.209,0.0,0.0,0.0,0.0,144.179,18.99,145.424221301,85.209,0,85.209,58.97,18.99,61.9522477397,133.47
2021-09-09 13:30:00,83.439,0.0,83.439,83.439,0,83.439,0.0,0.0,0.0,0.0,140.829,18.24,142.0052986371,83.439,0,83.439,57.39,18.24,60.2188483782,133.47
2021-09-09 14:00:00,85.432,0.0,85.432,85.432,0,85.432,0.0,0.0,0.0,0.0,140.122,17.79,141.2468016771,85.432,0,85.432,54.69,17.79,57.5106963964,133.75
2021-09-09 14:30:00,91.593,0.0,91.593,91.593,0,91.593,0.0,0.0,0.0,0.0,143.663,18.11,144.7999643267,91.593,0,91.593,52.07,18.11,55.1294567359,133.84
2021-09-09 15:00:00,82.557,0.0,82.557,82.557,0,82.557,0.0,0.0,0.0,0.0,139.157,17.68,140.2756324135,82.557,0,82.557,56.6,17.68,59.2970690675,133.84
2021-09-09 15:30:00,69.847,0.0,69.847,69.847,0,69.847,0.0,0.0,0.0,0.0,132.157,17.56,133.3185142769,69.847,0,69.847,62.31,17.56,64.7370813367,133.84
2021-09-09 16:00:00,87.762,0.0,87.762,87.762,0,87.762,0.0,0.0,0.0,0.0,142.102,17.58,143.1853163002,87.762,0,87.762,54.34,17.58,57.1129757586,133.98
2021-09-09 16:30:00,85.109,0.0,85.109,85.109,0,85.109,0.0,0.0,0.0,0.0,141.479,17.06,142.5038632494,85.109,0,85.109,56.37,17.06,58.8949955429,133.98
2021-09-09 17:00:00,81.699,0.0,81.699,81.699,0,81.699,0.0,0.0,0.0,0.0,140.259,17.05,141.291505693,81.699,0,81.699,58.56,17.05,60.9916067996,134.05
2021-09-09 17:30:00,76.332,0.0,76.332,76.332,0,76.332,0.0,0.0,0.0,0.0,136.892,16.39,137.869691245,76.332,0,76.332,60.56,16.39,62.7387097413,134.37
2021-09-09 18:00:00,62.208,0.0,62.208,62.208,0,62.208,0.0,0.0,0.0,0.0,130.588,16.47,131.6225157182,62.208,0,62.208,68.38,16.47,70.3355194763,134.56
2021-09-09 18:30:00,52.191,0.0,52.191,52.191,0,52.191,0.0,0.0,0.0,0.0,124.601,16.27,125.6587525841,52.191,0,52.191,72.41,16.27,74.2153690283,133.99
2021-09-09 19:00:00,47.981,0.0,47.981,47.981,0,47.981,0.0,0.0,0.0,0.0,120.931,16.19,122.0099293541,47.981,0,47.981,72.95,16.19,74.7249529943,133.99
2021-09-09 19:30:00,45.62,0.0,45.62,45.62,0,45.62,0.0,0.0,0.0,0.0,118.32,15.77,119.3663072228,45.62,0,45.62,72.7,15.77,74.39074472,134.15
2021-09-09 20:00:00,44.038,0.0,44.038,44.038,0,44.038,0.0,0.0,0.0,0.0,116.398,14.66,117.3175605099,44.038,0,44.038,72.36,14.66,73.8301103886,134.15
2021-09-09 20:30:00,44.013,0.0,44.013,44.013,0,44.013,0.0,0.0,0.0,0.0,115.213,13.65,116.0187823975,44.013,0,44.013,71.2,13.65,72.4966378531,133.7
2021-09-09 21:00:00,43.996,0.0,43.996,43.996,0,43.996,0.0,0.0,0.0,0.0,112.616,12.7,113.3298436247,43.996,0,43.996,68.62,12.7,69.7853451664,133.81
2021-09-09 21:30:00,44.122,0.0,44.122,44.122,0,44.122,0.0,0.0,0.0,0.0,109.842,11.82,110.4761393424,44.122,0,44.122,65.72,11.82,66.7744771601,134.2
2021-09-09 22:00:00,35.818,0.0,35.818,35.818,0,35.818,0.0,0.0,0.0,0.0,99.718,10.65,100.2851036994,35.818,0,35.818,63.9,10.65,64.7814209477,134.2
2021-09-09 22:30:00,4.384,0.0,4.384,4.384,0,4.384,0.0,0.0,0.0,0.0,78.234,10.14,78.8883917696,4.384,0,4.384,73.85,10.14,74.5428876554,133.95
2021-09-09 23:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,74.197,8.9,74.7288753361,3.317,0,3.317,70.88,8.9,71.4365760658,133.95
2021-09-09 23:30:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,70.328,8.59,70.8506576116,3.338,0,3.338,66.99,8.59,67.5384942089,134.42
2021-09-10 00:00:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,69.96,7.74,70.3868538862,3.36,0,3.36,66.6,7.74,67.0482482993,134.66
2021-09-10 00:30:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,68.758,7.42,69.1572047151,3.548,0,3.548,65.21,7.42,65.6307892685,134.82
2021-09-10 01:00:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,67.761,6.61,68.0826352384,3.461,0,3.461,64.3,6.61,64.6388590555,134.82
2021-09-10 01:30:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,68.672,6.26,68.9567341454,3.582,0,3.582,65.09,6.26,65.3903333835,135.03
2021-09-10 02:00:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,68.088,6.21,68.3706065791,3.558,0,3.558,64.53,6.21,64.8281188991,135.15
2021-09-10 02:30:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,67.503,5.89,67.759479846,3.473,0,3.473,64.03,5.89,64.3003343693,134.32
2021-09-10 03:00:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,65.702,6.0,65.9753954441,3.482,0,3.482,62.22,6.0,62.5086266047,134.41
2021-09-10 03:30:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,66.271,5.5600000000000005,66.5038272658,3.511,0,3.511,62.76,5.5600000000000005,63.0058029074,134.53
2021-09-10 04:00:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,66.073,5.55,66.3056847412,3.553,0,3.553,62.52,5.55,62.7658577572,134.53
2021-09-10 04:30:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,66.482,5.67,66.7233484172,3.722,0,3.722,62.76,5.67,63.0156052101,134.61
2021-09-10 05:00:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,66.787,5.54,67.0163783638,3.537,0,3.537,63.25,5.54,63.4921577835,134.61
2021-09-10 05:30:00,3.541,0.0,3.541,3.541,0,3.541,0.0,0.0,0.0,0.0,65.861,6.25,66.1568879332,3.541,0,3.541,62.32,6.25,62.6326184987,134.61
2021-09-10 06:00:00,3.581,0.0,3.581,3.581,0,3.581,0.0,0.0,0.0,0.0,65.861,7.65,66.3037994462,3.581,0,3.581,62.28,7.65,62.7480748709,134.61
2021-09-10 06:30:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,69.968,9.4,70.5966077372,3.678,0,3.678,66.29,9.4,66.9531485443,134.27
2021-09-10 07:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,73.245,10.98,74.0634216398,3.5949999999999998,0,3.5949999999999998,69.65,10.98,70.510161679,134.82
2021-09-10 07:30:00,6.053,0.0,6.053,6.053,0,6.053,0.0,0.0,0.0,0.0,80.203,13.3,81.2982854001,6.053,0,6.053,74.15,13.3,75.3333425516,134.6
2021-09-10 08:00:00,23.213,0.0,23.213,23.213,0,23.213,0.0,0.0,0.0,0.0,94.353,13.5,95.3138951518,23.213,0,23.213,71.14,13.5,72.4095960491,133.95
2021-09-10 08:30:00,48.468,0.0,48.468,48.468,0,48.468,0.0,0.0,0.0,0.0,113.168,14.38,114.0779585371,48.468,0,48.468,64.7,14.38,66.2787628128,134.08
2021-09-10 09:00:00,58.765,0.0,58.765,58.765,0,58.765,0.0,0.0,0.0,0.0,121.465,15.52,122.4525076305,58.765,0,58.765,62.7,15.52,64.5922626945,133.75
2021-09-10 09:30:00,72.888,0.0,72.888,72.888,0,72.888,0.0,0.0,0.0,0.0,130.488,16.0,131.4652735288,72.888,0,72.888,57.6,16.0,59.7809334153,133.75
2021-09-10 10:00:00,62.594,0.0,62.594,62.594,0,62.594,0.0,0.0,0.0,0.0,125.754,16.53,126.8357576396,62.594,0,62.594,63.16,16.53,65.2872613915,133.68
2021-09-10 10:30:00,64.467,0.0,64.467,64.467,0,64.467,0.0,0.0,0.0,0.0,126.857,16.34,127.9050196396,64.467,0,64.467,62.39,16.34,64.4942454797,133.68
2021-09-10 11:00:00,69.879,0.0,69.879,69.879,0,69.879,0.0,0.0,0.0,0.0,128.909,16.36,129.9429870405,69.879,0,69.879,59.03,16.36,61.2551263161,133.68
2021-09-10 11:30:00,76.481,0.0,76.481,76.481,0,76.481,0.0,0.0,0.0,0.0,133.451,16.66,134.4868952761,76.481,0,76.481,56.97,16.66,59.3560148595,133.68
2021-09-10 12:00:00,72.575,0.0,72.575,72.575,0,72.575,0.0,0.0,0.0,0.0,133.985,16.17,134.9572122008,72.575,0,72.575,61.41,16.17,63.5032046435,133.68
2021-09-10 12:30:00,76.282,0.0,76.282,76.282,0,76.282,0.0,0.0,0.0,0.0,136.932,15.69,137.8279678585,76.282,0,76.282,60.65,15.69,62.646616828,133.48
2021-09-10 13:00:00,74.818,0.0,74.818,74.818,0,74.818,0.0,0.0,0.0,0.0,136.278,15.65,137.1736701558,74.818,0,74.818,61.46,15.65,63.4212432865,133.7
2021-09-10 13:30:00,69.064,0.0,69.064,69.064,0,69.064,0.0,0.0,0.0,0.0,129.804,15.23,130.6944196054,69.064,0,69.064,60.74,15.23,62.6202882459,133.78
2021-09-10 14:00:00,63.381,0.0,63.381,63.381,0,63.381,0.0,0.0,0.0,0.0,126.801,15.64,127.7619004281,63.381,0,63.381,63.42,15.64,65.3200275566,134.03
2021-09-10 14:30:00,71.703,0.0,71.703,71.703,0,71.703,0.0,0.0,0.0,0.0,130.223,15.33,131.122227822,71.703,0,71.703,58.52,15.33,60.494622075,134.34
2021-09-10 15:00:00,64.369,0.0,64.369,64.369,0,64.369,0.0,0.0,0.0,0.0,125.539,14.9,126.4201349509,64.369,0,64.369,61.17,14.9,62.9585490621,134.57
2021-09-10 15:30:00,69.699,0.0,69.699,69.699,0,69.699,0.0,0.0,0.0,0.0,125.289,14.66,126.1437637024,69.699,0,69.699,55.59,14.66,57.490553137,134.57
2021-09-10 16:00:00,75.23,0.0,75.23,75.23,0,75.23,0.0,0.0,0.0,0.0,126.86,14.47,127.68257712,75.23,0,75.23,51.63,14.47,53.6193789595,135.03
2021-09-10 16:30:00,86.667,0.0,86.667,86.667,0,86.667,0.0,0.0,0.0,0.0,133.447,14.22,134.2024970297,86.667,0,86.667,46.78,14.22,48.8935251337,135.11
2021-09-10 17:00:00,67.86,0.0,67.86,67.86,0,67.86,0.0,0.0,0.0,0.0,123.88,14.35,124.7083674017,67.86,0,67.86,56.02,14.35,57.8287376656,135.11
2021-09-10 17:30:00,63.317,0.0,63.317,63.317,0,63.317,0.0,0.0,0.0,0.0,123.247,14.4,124.0853859606,63.317,0,63.317,59.93,14.4,61.6357436882,134.55
2021-09-10 18:00:00,51.407,0.0,51.407,51.407,0,51.407,0.0,0.0,0.0,0.0,117.237,14.87,118.1762711757,51.407,0,51.407,65.83,14.87,67.4885605121,134.55
2021-09-10 18:30:00,45.128,0.0,45.128,45.128,0,45.128,0.0,0.0,0.0,0.0,115.068,14.54,115.9829997198,45.128,0,45.128,69.94,14.54,71.4353917887,134.32
2021-09-10 19:00:00,41.269,0.0,41.269,41.269,0,41.269,0.0,0.0,0.0,0.0,113.229,13.94,114.0838728349,41.269,0,41.269,71.96,13.94,73.297784414,134.32
2021-09-10 19:30:00,36.363,0.0,36.363,36.363,0,36.363,0.0,0.0,0.0,0.0,109.463,13.76,110.32445771,36.363,0,36.363,73.1,13.76,74.3837858676,134.44
2021-09-10 20:00:00,36.305,0.0,36.305,36.305,0,36.305,0.0,0.0,0.0,0.0,108.865,13.37,109.6829299618,36.305,0,36.305,72.56,13.37,73.7815051351,134.44
2021-09-10 20:30:00,30.457,0.0,30.457,30.457,0,30.457,0.0,0.0,0.0,0.0,104.217,12.22,104.9309844088,30.457,0,30.457,73.76,12.22,74.7654064391,134.44
2021-09-10 21:00:00,30.297,0.0,30.297,30.297,0,30.297,0.0,0.0,0.0,0.0,99.577,12.15,100.315509414,30.297,0,30.297,69.28,12.15,70.337336458,134.96
2021-09-10 21:30:00,3.972,0.0,3.972,3.972,0,3.972,0.0,0.0,0.0,0.0,82.642,12.17,83.5332811758,3.972,0,3.972,78.67,12.17,79.6057648666,134.19
2021-09-10 22:00:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,78.553,10.7,79.2783943392,2.6630000000000003,0,2.6630000000000003,75.89,10.7,76.6406034684,133.51
2021-09-10 22:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,76.8,9.4,77.3731219481,2.65,0,2.65,74.15,9.4,74.7434445286,134.17
2021-09-10 23:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,74.665,8.74,75.1747951444,2.665,0,2.665,72.0,8.74,72.5285295591,134.58
2021-09-10 23:30:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,72.098,7.95,72.5349853795,2.698,0,2.698,69.4,7.95,69.853865319,134.26
2021-09-11 00:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,69.831,7.55,70.2379602565,2.761,0,2.761,67.07,7.55,67.4936100679,133.61
2021-09-11 00:30:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,68.165,7.6,68.5873692818,2.805,0,2.805,65.36,7.6,65.8003768986,133.9
2021-09-11 01:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,67.386,7.26,67.775958835,2.776,0,2.776,64.61,7.26,65.0166109544,133.52
2021-09-11 01:30:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,67.289,6.72,67.6237230637,2.8689999999999998,0,2.8689999999999998,64.42,6.72,64.7695514883,133.61
2021-09-11 02:00:00,0.86,0.0,0.86,0.86,0,0.86,0.0,0.0,0.0,0.0,66.05,6.82,66.4011664054,0.86,0,0.86,65.19,6.82,65.5457740819,134.11
2021-09-11 02:30:00,0.587,0.0,0.587,0.587,0,0.587,0.0,0.0,0.0,0.0,64.677,6.38,64.9909126648,0.587,0,0.587,64.09,6.38,64.4067737121,134.11
2021-09-11 03:00:00,0.604,0.0,0.604,0.604,0,0.604,0.0,0.0,0.0,0.0,64.384,6.27,64.6885797958,0.604,0,0.604,63.78,6.27,64.0874504096,134.39
2021-09-11 03:30:00,0.671,0.0,0.671,0.671,0,0.671,0.0,0.0,0.0,0.0,63.731,5.82,63.9961933321,0.671,0,0.671,63.06,5.82,63.3280032845,134.49
2021-09-11 04:00:00,0.895,0.0,0.895,0.895,0,0.895,0.0,0.0,0.0,0.0,63.485,5.73,63.7430633481,0.895,0,0.895,62.59,5.73,62.8517382417,134.63
2021-09-11 04:30:00,0.646,0.0,0.646,0.646,0,0.646,0.0,0.0,0.0,0.0,62.906,5.6,63.1547689094,0.646,0,0.646,62.26,5.6,62.5113397713,134.7
2021-09-11 05:00:00,0.869,0.0,0.869,0.869,0,0.869,0.0,0.0,0.0,0.0,63.049,5.61,63.2980923962,0.869,0,0.869,62.18,5.61,62.4325596144,134.7
2021-09-11 05:30:00,0.751,0.0,0.751,0.751,0,0.751,0.0,0.0,0.0,0.0,63.311,5.65,63.5626086705,0.751,0,0.751,62.56,5.65,62.8146169295,134.7
2021-09-11 06:00:00,0.733,0.0,0.733,0.733,0,0.733,0.0,0.0,0.0,0.0,63.573,5.69,63.8271292555,0.733,0,0.733,62.84,5.69,63.097081549,134.61
2021-09-11 06:30:00,0.8270000000000001,0.0,0.8270000000000001,0.8270000000000001,0,0.8270000000000001,0.0,0.0,0.0,0.0,64.827,6.5600000000000005,65.1580657248,0.8270000000000001,0,0.8270000000000001,64.0,6.5600000000000005,64.3353215582,134.61
2021-09-11 07:00:00,1.165,0.0,1.165,1.165,0,1.165,0.0,0.0,0.0,0.0,65.995,7.24,66.390945354,1.165,0,1.165,64.83,7.24,65.2330169469,134.44
2021-09-11 07:30:00,5.5600000000000005,0.0,5.5600000000000005,5.5600000000000005,0,5.5600000000000005,0.0,0.0,0.0,0.0,72.4,8.64,72.9137133878,5.5600000000000005,0,5.5600000000000005,66.84,8.64,67.3961067125,134.54
2021-09-11 08:00:00,18.654,0.0,18.654,18.654,0,18.654,0.0,0.0,0.0,0.0,83.154,9.62,83.7086143476,18.654,0,18.654,64.5,9.62,65.2134525999,133.97
2021-09-11 08:30:00,38.358,0.0,38.358,38.358,0,38.358,0.0,0.0,0.0,0.0,97.838,10.07,98.354863347,38.358,0,38.358,59.48,10.07,60.3264063243,133.85
2021-09-11 09:00:00,60.452,0.0,60.452,60.452,0,60.452,0.0,0.0,0.0,0.0,115.502,9.69,115.9077568759,60.452,0,60.452,55.05,9.69,55.8963200935,134.07
2021-09-11 09:30:00,74.052,0.0,74.052,74.052,0,74.052,0.0,0.0,0.0,0.0,123.622,10.05,124.0298406997,74.052,0,74.052,49.57,10.05,50.5785270644,134.52
2021-09-11 10:00:00,105.899,0.0,105.899,105.899,0,105.899,0.0,0.0,0.0,0.0,142.159,10.93,142.5785614354,105.899,0,105.899,36.26,10.93,37.8715262433,134.96
2021-09-11 10:30:00,119.469,0.0,119.469,119.469,0,119.469,0.0,0.0,0.0,0.0,150.659,12.38,151.1667909331,119.469,0,119.469,31.19,12.38,33.5571229398,134.96
2021-09-11 11:00:00,117.397,0.0,117.397,117.397,0,117.397,0.0,0.0,0.0,0.0,150.107,12.56,150.631553962,117.397,0,117.397,32.71,12.56,35.0385173773,134.68
2021-09-11 11:30:00,97.79,0.0,97.79,97.79,0,97.79,0.0,0.0,0.0,0.0,137.99,11.57,138.4742033738,97.79,0,97.79,40.2,11.57,41.8318646489,134.76
2021-09-11 12:00:00,97.018,0.0,97.018,97.018,0,97.018,0.0,0.0,0.0,0.0,140.488,11.53,140.9603456437,97.018,0,97.018,43.47,11.53,44.9731230848,134.76
2021-09-11 12:30:00,73.319,0.0,73.319,73.319,0,73.319,0.0,0.0,0.0,0.0,128.269,11.56,128.7888580623,73.319,0,73.319,54.95,11.56,56.1527924506,135.04
2021-09-11 13:00:00,61.538,0.0,61.538,61.538,0,61.538,0.0,0.0,0.0,0.0,120.318,10.62,120.7857836171,61.538,0,61.538,58.78,10.62,59.73167334,134.79
2021-09-11 13:30:00,76.99,0.0,76.99,76.99,0,76.99,0.0,0.0,0.0,0.0,122.7,10.54,123.1518639729,76.99,0,76.99,45.71,10.54,46.9094414804,134.96
2021-09-11 14:00:00,86.252,0.0,86.252,86.252,0,86.252,0.0,0.0,0.0,0.0,125.342,10.1,125.7482682346,86.252,0,86.252,39.09,10.1,40.3737303206,135.37
2021-09-11 14:30:00,85.975,0.0,85.975,85.975,0,85.975,0.0,0.0,0.0,0.0,125.585,9.37,125.9340665785,85.975,0,85.975,39.61,9.37,40.7031816938,135.7
2021-09-11 15:00:00,88.081,0.0,88.081,88.081,0,88.081,0.0,0.0,0.0,0.0,124.171,9.05,124.5003604051,88.081,0,88.081,36.09,9.05,37.2073998017,136.05
2021-09-11 15:30:00,97.337,0.0,97.337,97.337,0,97.337,0.0,0.0,0.0,0.0,130.157,9.45,130.4996059343,97.337,0,97.337,32.82,9.45,34.1534024659,136.19
2021-09-11 16:00:00,84.378,0.0,84.378,84.378,0,84.378,0.0,0.0,0.0,0.0,124.488,8.86,124.8028915691,84.378,0,84.378,40.11,8.86,41.0768998343,136.19
2021-09-11 16:30:00,72.176,0.0,72.176,72.176,0,72.176,0.0,0.0,0.0,0.0,117.856,8.31,118.1486048838,72.176,0,72.176,45.68,8.31,46.4297157002,136.08
2021-09-11 17:00:00,65.985,0.0,65.985,65.985,0,65.985,0.0,0.0,0.0,0.0,112.705,9.72,113.1233637451,65.985,0,65.985,46.72,9.72,47.7204023453,136.08
2021-09-11 17:30:00,52.811,0.0,52.811,52.811,0,52.811,0.0,0.0,0.0,0.0,107.081,10.13,107.5590882306,52.811,0,52.811,54.27,10.13,55.2073346576,135.29
2021-09-11 18:00:00,60.419,0.0,60.419,60.419,0,60.419,0.0,0.0,0.0,0.0,114.299,10.21,114.7541088633,60.419,0,60.419,53.88,10.21,54.8388411621,134.7
2021-09-11 18:30:00,58.866,0.0,58.866,58.866,0,58.866,0.0,0.0,0.0,0.0,114.846,10.18,115.2962970611,58.866,0,58.866,55.98,10.18,56.8980913564,134.4
2021-09-11 19:00:00,38.659,0.0,38.659,38.659,0,38.659,0.0,0.0,0.0,0.0,101.659,10.52,102.2018721991,38.659,0,38.659,63.0,10.52,63.8722975945,134.24
2021-09-11 19:30:00,22.382,0.0,22.382,22.382,0,22.382,0.0,0.0,0.0,0.0,90.132,10.13,90.6994725674,22.382,0,22.382,67.75,10.13,68.5031342349,133.91
2021-09-11 20:00:00,21.506,0.0,21.506,21.506,0,21.506,0.0,0.0,0.0,0.0,90.076,10.54,90.6905583619,21.506,0,21.506,68.57,10.54,69.3753306298,133.91
2021-09-11 20:30:00,21.321,0.0,21.321,21.321,0,21.321,0.0,0.0,0.0,0.0,90.921,9.59,91.4253593977,21.321,0,21.321,69.6,9.59,70.2575839323,133.64
2021-09-11 21:00:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,78.816,8.57,79.2805572382,3.466,0,3.466,75.35,8.57,75.8357923411,134.04
2021-09-11 21:30:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,76.082,7.87,76.4879573789,2.972,0,2.972,73.11,7.87,73.532367023,134.04
2021-09-11 22:00:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,72.796,7.03,73.1346601551,2.936,0,2.936,69.86,7.03,70.2128229029,133.55
2021-09-11 22:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,71.094,5.8100000000000005,71.3310096382,2.964,0,2.964,68.13,5.8100000000000005,68.3772842397,134.11
2021-09-11 23:00:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,68.533,4.8,68.7008885605,3.223,0,3.223,65.31,4.8,65.4861519712,134.6
2021-09-11 23:30:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,68.635,4.33,68.7714484725,3.035,0,3.035,65.6,4.33,65.742747889,134.63
2021-09-12 00:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,67.683,3.9,67.7952689279,3.003,0,3.003,64.68,3.9,64.7974721729,134.63
2021-09-12 00:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,66.839,3.71,66.9418854007,2.829,0,2.829,64.01,3.71,64.1174250887,134.76
2021-09-12 01:00:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,64.703,3.61,64.8036288259,2.7030000000000003,0,2.7030000000000003,62.0,3.61,62.1050086547,135.12
2021-09-12 01:30:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,65.149,3.16,65.225591611,3.099,0,3.099,62.05,3.16,62.1304120379,135.29
2021-09-12 02:00:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,63.974,3.36,64.0621750802,2.914,0,2.914,61.06,3.36,61.1523768958,135.6
2021-09-12 02:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,64.182,3.15,64.2592532169,2.922,0,2.922,61.26,3.15,61.3409333154,134.89
2021-09-12 03:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,63.523,2.59,63.5757786346,2.983,0,2.983,60.54,2.59,60.5953768864,134.82
2021-09-12 03:30:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,63.429,2.68,63.4855923891,3.339,0,3.339,60.09,2.68,60.1497339977,134.82
2021-09-12 04:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,63.489,2.69,63.5459614846,2.999,0,2.999,60.49,2.69,60.5497828237,134.82
2021-09-12 04:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,62.792,2.21,62.8308790644,2.992,0,2.992,59.8,2.21,59.8408230224,134.82
2021-09-12 05:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,62.919,2.33,62.9621271956,2.9290000000000003,0,2.9290000000000003,59.99,2.33,60.0352313229,134.92
2021-09-12 05:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,62.761,2.95,62.8302922244,3.051,0,3.051,59.71,2.95,59.7828286383,134.92
2021-09-12 06:00:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,63.785,3.12,63.8612607533,2.785,0,2.785,61.0,3.12,61.0797380479,134.85
2021-09-12 06:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,64.976,3.63,65.0773192134,3.026,0,3.026,61.95,3.63,62.0562599582,134.57
2021-09-12 07:00:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,65.664,3.8200000000000003,65.7750203041,3.404,0,3.404,62.26,3.8200000000000003,62.3770791237,134.57
2021-09-12 07:30:00,7.625,0.0,7.625,7.625,0,7.625,0.0,0.0,0.0,0.0,68.085,5.25,68.2871124371,7.625,0,7.625,60.46,5.25,60.687511895,134.85
2021-09-12 08:00:00,15.89,0.0,15.89,15.89,0,15.89,0.0,0.0,0.0,0.0,74.99,6.19,75.2450410326,15.89,0,15.89,59.1,6.19,59.4232791084,134.77
2021-09-12 08:30:00,34.665,0.0,34.665,34.665,0,34.665,0.0,0.0,0.0,0.0,88.475,7.03,88.7538535783,34.665,0,34.665,53.81,7.03,54.2672737476,134.51
2021-09-12 09:00:00,61.59,0.0,61.59,61.59,0,61.59,0.0,0.0,0.0,0.0,108.05,7.75,108.3275818986,61.59,0,61.59,46.46,7.75,47.1019543119,134.36
2021-09-12 09:30:00,79.701,0.0,79.701,79.701,0,79.701,0.0,0.0,0.0,0.0,120.421,8.59,120.7269867967,79.701,0,79.701,40.72,8.59,41.6161807474,134.05
2021-09-12 10:00:00,94.901,0.0,94.901,94.901,0,94.901,0.0,0.0,0.0,0.0,131.381,9.45,131.7204223384,94.901,0,94.901,36.48,9.45,37.6841199977,134.27
2021-09-12 10:30:00,108.351,0.0,108.351,108.351,0,108.351,0.0,0.0,0.0,0.0,139.151,10.69,139.5610149755,108.351,0,108.351,30.8,10.69,32.6023940839,134.79
2021-09-12 11:00:00,122.743,0.0,122.743,122.743,0,122.743,0.0,0.0,0.0,0.0,148.243,12.23,148.7466300425,122.743,0,122.743,25.5,12.23,28.2811403589,134.59
2021-09-12 11:30:00,114.643,0.0,114.643,114.643,0,114.643,0.0,0.0,0.0,0.0,145.693,11.85,146.1741179176,114.643,0,114.643,31.05,11.85,33.2343948343,134.46
2021-09-12 12:00:00,123.921,0.0,123.921,123.921,0,123.921,0.0,0.0,0.0,0.0,149.501,12.94,150.0599633513,123.921,0,123.921,25.58,12.94,28.6667054263,134.57
2021-09-12 12:30:00,121.192,0.0,121.192,121.192,0,121.192,0.0,0.0,0.0,0.0,150.022,12.73,150.5611283964,121.192,0,121.192,28.83,12.73,31.5154216218,134.36
2021-09-12 13:00:00,113.982,0.0,113.982,113.982,0,113.982,0.0,0.0,0.0,0.0,148.582,11.75,149.0458762395,113.982,0,113.982,34.6,11.75,36.5406964904,134.28
2021-09-12 13:30:00,111.88,0.0,111.88,111.88,0,111.88,0.0,0.0,0.0,0.0,145.83,11.55,146.2866754014,111.88,0,111.88,33.95,11.55,35.8609118679,134.16
2021-09-12 14:00:00,117.483,0.0,117.483,117.483,0,117.483,0.0,0.0,0.0,0.0,145.913,11.17,146.3399209683,117.483,0,117.483,28.43,11.17,30.5456019748,134.31
2021-09-12 14:30:00,100.007,0.0,100.007,100.007,0,100.007,0.0,0.0,0.0,0.0,134.037,10.17,134.4222685012,100.007,0,100.007,34.03,10.17,35.5171761265,134.71
2021-09-12 15:00:00,94.41,0.0,94.41,94.41,0,94.41,0.0,0.0,0.0,0.0,129.79,10.06,130.1792905957,94.41,0,94.41,35.38,10.06,36.7824414633,134.9
2021-09-12 15:30:00,87.745,0.0,87.745,87.745,0,87.745,0.0,0.0,0.0,0.0,125.055,9.7,125.4306303301,87.745,0,87.745,37.31,9.7,38.5503060948,135.0
2021-09-12 16:00:00,67.568,0.0,67.568,67.568,0,67.568,0.0,0.0,0.0,0.0,114.328,9.54,114.7253380209,67.568,0,67.568,46.76,9.54,47.7232563851,135.11
2021-09-12 16:30:00,67.997,0.0,67.997,67.997,0,67.997,0.0,0.0,0.0,0.0,114.357,9.91,114.7855894658,67.997,0,67.997,46.36,9.91,47.4073591334,134.96
2021-09-12 17:00:00,62.391,0.0,62.391,62.391,0,62.391,0.0,0.0,0.0,0.0,114.721,10.67,115.216130559,62.391,0,62.391,52.33,10.67,53.4067205509,134.75
2021-09-12 17:30:00,66.271,0.0,66.271,66.271,0,66.271,0.0,0.0,0.0,0.0,120.361,10.95,120.8580689114,66.271,0,66.271,54.09,10.95,55.1872322191,134.42
2021-09-12 18:00:00,54.227,0.0,54.227,54.227,0,54.227,0.0,0.0,0.0,0.0,115.937,11.42,116.4980874049,54.227,0,54.227,61.71,11.42,62.7577923449,134.26
2021-09-12 18:30:00,48.213,0.0,48.213,48.213,0,48.213,0.0,0.0,0.0,0.0,112.203,11.41,112.7816532464,48.213,0,48.213,63.99,11.41,64.9992938423,133.95
2021-09-12 19:00:00,41.21,0.0,41.21,41.21,0,41.21,0.0,0.0,0.0,0.0,107.63,11.06,108.1967675118,41.21,0,41.21,66.42,11.06,67.334537943,133.85
2021-09-12 19:30:00,38.539,0.0,38.539,38.539,0,38.539,0.0,0.0,0.0,0.0,105.529,10.79,106.0791871245,38.539,0,38.539,66.99,10.79,67.8534022728,133.92
2021-09-12 20:00:00,38.043,0.0,38.043,38.043,0,38.043,0.0,0.0,0.0,0.0,104.693,10.73,105.2414231612,38.043,0,38.043,66.65,10.73,67.5081876516,134.05
2021-09-12 20:30:00,38.105,0.0,38.105,38.105,0,38.105,0.0,0.0,0.0,0.0,103.565,10.21,104.0670616718,38.105,0,38.105,65.46,10.21,66.2514580972,133.95
2021-09-12 21:00:00,38.277,0.0,38.277,38.277,0,38.277,0.0,0.0,0.0,0.0,100.297,8.99,100.6990978559,38.277,0,38.277,62.02,8.99,62.66817773,134.08
2021-09-12 21:30:00,28.613,0.0,28.613,28.613,0,28.613,0.0,0.0,0.0,0.0,90.203,8.43,90.5960601185,28.613,0,28.613,61.59,8.43,62.1642421332,134.38
2021-09-12 22:00:00,20.963,0.0,20.963,20.963,0,20.963,0.0,0.0,0.0,0.0,82.743,7.74,83.1042216076,20.963,0,20.963,61.78,7.74,62.2629584906,133.78
2021-09-12 22:30:00,7.288,0.0,7.288,7.288,0,7.288,0.0,0.0,0.0,0.0,71.548,6.79,71.8694678149,7.288,0,7.288,64.26,6.79,64.6177351816,134.24
2021-09-12 23:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,64.615,6.14,64.9060692463,2.865,0,2.865,61.75,6.14,62.0545091029,133.88
2021-09-12 23:30:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,60.255,5.72,60.5258905345,2.615,0,2.615,57.64,5.72,57.9231214628,133.64
2021-09-13 00:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,57.156,5.22,57.39387368,2.846,0,2.846,54.31,5.22,54.5602831738,134.22
2021-09-13 00:30:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,55.944,5.02,56.1687772343,3.094,0,3.094,52.85,5.02,53.0878790309,134.73
2021-09-13 01:00:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,55.159,4.91,55.3771015944,2.859,0,2.859,52.3,4.91,52.5299733486,134.73
2021-09-13 01:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,56.636,4.83,56.8415815755,2.876,0,2.876,53.76,4.83,53.9765365691,134.73
2021-09-13 02:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,56.494,4.91,56.7069672615,2.874,0,2.874,53.62,4.91,53.844335821,134.73
2021-09-13 02:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,57.34,4.68,57.5306700813,2.88,0,2.88,54.46,4.68,54.6607171559,134.73
2021-09-13 03:00:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,54.15,5.06,54.3858998271,2.73,0,2.73,51.42,5.06,51.6683655635,134.73
2021-09-13 03:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,53.478,4.55,53.6712118738,3.048,0,3.048,50.43,4.55,50.6348437343,135.23
2021-09-13 04:00:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,56.223,4.02,56.3665337678,2.963,0,2.963,53.26,4.02,53.4114968897,135.51
2021-09-13 04:30:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,56.331,4.26,56.4918503945,3.141,0,3.141,53.19,4.26,53.3603195268,135.34
2021-09-13 05:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,56.426,4.29,56.5888467456,3.036,0,3.036,53.39,4.29,53.562078003,135.34
2021-09-13 05:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,57.161,4.75,57.3580196747,2.9210000000000003,0,2.9210000000000003,54.24,4.75,54.4475903966,135.34
2021-09-13 06:00:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,59.235,5.44,59.4842737621,2.735,0,2.735,56.5,5.44,56.7612861024,135.34
2021-09-13 06:30:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,64.431,7.96,64.920839189,3.221,0,3.221,61.21,7.96,61.7254056285,135.12
2021-09-13 07:00:00,7.218,0.0,7.218,7.218,0,7.218,0.0,0.0,0.0,0.0,72.108,9.26,72.7001462447,7.218,0,7.218,64.89,9.26,65.54738515,134.43
2021-09-13 07:30:00,9.128,0.0,9.128,9.128,0,9.128,0.0,0.0,0.0,0.0,80.678,11.53,81.4977336127,9.128,0,9.128,71.55,11.53,72.4730529231,134.43
2021-09-13 08:00:00,13.947,0.0,13.947,13.947,0,13.947,0.0,0.0,0.0,0.0,89.287,12.82,90.2026649773,13.947,0,13.947,75.34,12.82,76.4229546668,133.73
2021-09-13 08:30:00,28.109,0.0,28.109,28.109,0,28.109,0.0,0.0,0.0,0.0,100.599,13.83,101.5452002854,28.109,0,28.109,72.49,13.83,73.7974864071,134.17
2021-09-13 09:00:00,38.935,0.0,38.935,38.935,0,38.935,0.0,0.0,0.0,0.0,108.255,14.41,109.209858186,38.935,0,38.935,69.32,14.41,70.801910285,133.86
2021-09-13 09:30:00,65.286,0.0,65.286,65.286,0,65.286,0.0,0.0,0.0,0.0,124.596,14.6,125.448488297,65.286,0,65.286,59.31,14.6,61.0805705605,133.73
2021-09-13 10:00:00,80.062,0.0,80.062,80.062,0,80.062,0.0,0.0,0.0,0.0,131.982,14.84,132.813681238,80.062,0,80.062,51.92,14.84,53.999185179,133.8
2021-09-13 10:30:00,59.329,0.0,59.329,59.329,0,59.329,0.0,0.0,0.0,0.0,119.569,14.87,120.4900936218,59.329,0,59.329,60.24,14.87,62.0481627448,133.8
2021-09-13 11:00:00,64.636,0.0,64.636,64.636,0,64.636,0.0,0.0,0.0,0.0,120.936,15.11,121.8762823358,64.636,0,64.636,56.3,15.11,58.2923845798,133.67
2021-09-13 11:30:00,68.319,0.0,68.319,68.319,0,68.319,0.0,0.0,0.0,0.0,122.859,15.19,123.7944666817,68.319,0,68.319,54.54,15.19,56.6157902003,133.67
2021-09-13 12:00:00,63.082,0.0,63.082,63.082,0,63.082,0.0,0.0,0.0,0.0,119.582,15.31,120.558080708,63.082,0,63.082,56.5,15.31,58.5375614456,133.75
2021-09-13 12:30:00,58.551,0.0,58.551,58.551,0,58.551,0.0,0.0,0.0,0.0,119.541,15.62,120.5571859368,58.551,0,58.551,60.99,15.62,62.958434701,133.43
2021-09-13 13:00:00,62.329,0.0,62.329,62.329,0,62.329,0.0,0.0,0.0,0.0,121.189,15.22,122.1409927952,62.329,0,62.329,58.86,15.22,60.7959538127,133.43
2021-09-13 13:30:00,56.496,0.0,56.496,56.496,0,56.496,0.0,0.0,0.0,0.0,117.586,14.96,118.533830597,56.496,0,56.496,61.09,14.96,62.8950689641,133.6
2021-09-13 14:00:00,58.507,0.0,58.507,58.507,0,58.507,0.0,0.0,0.0,0.0,116.467,14.96,117.4238633711,58.507,0,58.507,57.96,14.96,59.8595288989,133.73
2021-09-13 14:30:00,58.67,0.0,58.67,58.67,0,58.67,0.0,0.0,0.0,0.0,115.15,14.68,116.0819749143,58.67,0,58.67,56.48,14.68,58.3566003122,133.81
2021-09-13 15:00:00,66.814,0.0,66.814,66.814,0,66.814,0.0,0.0,0.0,0.0,120.074,15.32,121.0473786416,66.814,0,66.814,53.26,15.32,55.419581377,133.92
2021-09-13 15:30:00,52.191,0.0,52.191,52.191,0,52.191,0.0,0.0,0.0,0.0,111.361,14.88,112.3507308432,52.191,0,52.191,59.17,14.88,61.0123208869,133.92
2021-09-13 16:00:00,55.827,0.0,55.827,55.827,0,55.827,0.0,0.0,0.0,0.0,115.587,14.94,116.5485228092,55.827,0,55.827,59.76,14.94,61.5991980467,133.92
2021-09-13 16:30:00,84.164,0.0,84.164,84.164,0,84.164,0.0,0.0,0.0,0.0,133.044,13.91,133.7691819366,84.164,0,84.164,48.88,13.91,50.8206896844,133.81
2021-09-13 17:00:00,74.323,0.0,74.323,74.323,0,74.323,0.0,0.0,0.0,0.0,130.453,13.92,131.1935654253,74.323,0,74.323,56.13,13.92,57.8302974227,133.97
2021-09-13 17:30:00,64.664,0.0,64.664,64.664,0,64.664,0.0,0.0,0.0,0.0,127.264,13.99,128.0306439724,64.664,0,64.664,62.6,13.99,64.144213301,133.82
2021-09-13 18:00:00,54.655,0.0,54.655,54.655,0,54.655,0.0,0.0,0.0,0.0,122.495,14.17,123.3118563845,54.655,0,54.655,67.84,14.17,69.3040727519,133.66
2021-09-13 18:30:00,48.734,0.0,48.734,48.734,0,48.734,0.0,0.0,0.0,0.0,119.584,14.23,120.4276793599,48.734,0,48.734,70.85,14.23,72.2648974261,133.52
2021-09-13 19:00:00,45.346,0.0,45.346,45.346,0,45.346,0.0,0.0,0.0,0.0,116.126,13.76,116.9383832452,45.346,0,45.346,70.78,13.76,72.1051038415,133.52
2021-09-13 19:30:00,43.546,0.0,43.546,43.546,0,43.546,0.0,0.0,0.0,0.0,113.906,13.53,114.7067466891,43.546,0,43.546,70.36,13.53,71.6490788496,133.44
2021-09-13 20:00:00,43.266,0.0,43.266,43.266,0,43.266,0.0,0.0,0.0,0.0,113.166,13.22,113.9355605419,43.266,0,43.266,69.9,13.22,71.1391481535,133.44
2021-09-13 20:30:00,42.962,0.0,42.962,42.962,0,42.962,0.0,0.0,0.0,0.0,111.592,12.09,112.2450113101,42.962,0,42.962,68.63,12.09,69.686763449,133.44
2021-09-13 21:00:00,37.361,0.0,37.361,37.361,0,37.361,0.0,0.0,0.0,0.0,104.351,11.09,104.9386454125,37.361,0,37.361,66.99,11.09,67.9017540274,134.03
2021-09-13 21:30:00,12.388,0.0,12.388,12.388,0,12.388,0.0,0.0,0.0,0.0,86.098,10.71,86.7615681278,12.388,0,12.388,73.71,10.71,74.4840130498,134.44
2021-09-13 22:00:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,75.712,9.87,76.3526282717,2.792,0,2.792,72.92,9.87,73.5849393558,134.36
2021-09-13 22:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,68.522,8.14,69.0037976056,2.632,0,2.632,65.89,8.14,66.390900732,134.53
2021-09-13 23:00:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,65.076,7.28,65.4819377844,2.936,0,2.936,62.14,7.28,62.5649902102,133.86
2021-09-13 23:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,65.61,5.94,65.878340143,2.91,0,2.91,62.7,5.94,62.9807399131,134.2
2021-09-14 00:00:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,62.954,5.46,63.1903292918,2.534,0,2.534,60.42,5.46,60.6662014634,133.72
2021-09-14 00:30:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,61.652,5.15,61.8667245294,2.762,0,2.762,58.89,5.15,59.1147578867,134.0
2021-09-14 01:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,60.907,4.88,61.1021853046,3.017,0,3.017,57.89,4.88,58.0953225312,134.12
2021-09-14 01:30:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,61.728,4.89,61.9213863217,2.708,0,2.708,59.02,4.89,59.222229779,134.25
2021-09-14 02:00:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,61.616,5.26,61.8401087968,2.696,0,2.696,58.92,5.26,59.1543235952,134.64
2021-09-14 02:30:00,2.625,0.0,2.625,2.625,0,2.625,0.0,0.0,0.0,0.0,60.545,4.99,60.7502849788,2.625,0,2.625,57.92,4.99,58.1345551286,135.27
2021-09-14 03:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,59.387,4.46,59.5542388836,3.017,0,3.017,56.37,4.46,56.5461625577,135.52
2021-09-14 03:30:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,59.081,4.29,59.2365483549,2.991,0,2.991,56.09,4.29,56.2538194259,135.69
2021-09-14 04:00:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,59.284,4.52,59.4560598762,2.834,0,2.834,56.45,4.52,56.6306710185,135.69
2021-09-14 04:30:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,58.725,4.68,58.9111876047,2.745,0,2.745,55.98,4.68,56.1752863811,135.56
2021-09-14 05:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,58.362,4.75,58.5549788148,2.872,0,2.872,55.49,4.75,55.6929313288,135.67
2021-09-14 05:30:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,58.529,5.17,58.7568952634,3.099,0,3.099,55.43,5.17,55.6705828962,135.74
2021-09-14 06:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,60.158,6.1,60.4664780188,3.098,0,3.098,57.06,6.1,57.3851339634,135.5
2021-09-14 06:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,66.72,8.69,67.2835381055,2.94,0,2.94,63.78,8.69,64.3692822704,135.19
2021-09-14 07:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,72.136,10.14,72.845192676,3.156,0,3.156,68.98,10.14,69.7213023401,134.38
