Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-14 07:30:00,8.161,0.0,8.161,8.161,0,8.161,0.0,0.0,0.0,0.0,82.291,12.51,83.2364630496,8.161,0,8.161,74.13,12.51,75.1781683735,134.85
2021-09-14 08:00:00,21.266,0.0,21.266,21.266,0,21.266,0.0,0.0,0.0,0.0,96.736,14.13,97.7625214282,21.266,0,21.266,75.47,14.13,76.7813636243,134.21
2021-09-14 08:30:00,28.224,0.0,28.224,28.224,0,28.224,0.0,0.0,0.0,0.0,104.844,15.24,105.9458443546,28.224,0,28.224,76.62,15.24,78.1209446947,133.16
2021-09-14 09:00:00,37.915,0.0,37.915,37.915,0,37.915,0.0,0.0,0.0,0.0,111.525,15.78,112.6358469804,37.915,0,37.915,73.61,15.78,75.2824049828,133.16
2021-09-14 09:30:00,41.603,0.0,41.603,41.603,0,41.603,0.0,0.0,0.0,0.0,114.693,16.08,115.8147255275,41.603,0,41.603,73.09,16.08,74.8379215371,133.16
2021-09-14 10:00:00,62.51,0.0,62.51,62.51,0,62.51,0.0,0.0,0.0,0.0,125.71,16.15,126.7431520833,62.51,0,62.51,63.2,16.15,65.2308400988,133.01
2021-09-14 10:30:00,70.402,0.0,70.402,70.402,0,70.402,0.0,0.0,0.0,0.0,129.172,15.77,130.131081929,70.402,0,70.402,58.77,15.77,60.8490410771,132.93
2021-09-14 11:00:00,64.13,0.0,64.13,64.13,0,64.13,0.0,0.0,0.0,0.0,127.02,16.36,128.0692390857,64.13,0,64.13,62.89,16.36,64.9830877998,133.08
2021-09-14 11:30:00,54.439,0.0,54.439,54.439,0,54.439,0.0,0.0,0.0,0.0,123.689,16.72,124.8139700554,54.439,0,54.439,69.25,16.72,71.2398827905,133.08
2021-09-14 12:00:00,62.639,0.0,62.639,62.639,0,62.639,0.0,0.0,0.0,0.0,127.169,16.77,128.2699787986,62.639,0,62.639,64.53,16.77,66.6734864845,133.0
2021-09-14 12:30:00,66.894,0.0,66.894,66.894,0,66.894,0.0,0.0,0.0,0.0,129.984,16.74,131.0574982822,66.894,0,66.894,63.09,16.74,65.2730855713,133.0
2021-09-14 13:00:00,64.933,0.0,64.933,64.933,0,64.933,0.0,0.0,0.0,0.0,129.063,16.24,130.0807271236,64.933,0,64.933,64.13,16.24,66.1543233659,133.0
2021-09-14 13:30:00,63.123,0.0,63.123,63.123,0,63.123,0.0,0.0,0.0,0.0,126.673,15.31,127.5948471883,63.123,0,63.123,63.55,15.31,65.368177273,133.12
2021-09-14 14:00:00,64.43,0.0,64.43,64.43,0,64.43,0.0,0.0,0.0,0.0,128.64,15.48,129.5680516177,64.43,0,64.43,64.21,15.48,66.0496366379,133.4
2021-09-14 14:30:00,59.381,0.0,59.381,59.381,0,59.381,0.0,0.0,0.0,0.0,125.721,15.8,126.7099437337,59.381,0,59.381,66.34,15.8,68.195568771,133.4
2021-09-14 15:00:00,51.943,0.0,51.943,51.943,0,51.943,0.0,0.0,0.0,0.0,120.703,15.74,121.7249432491,51.943,0,51.943,68.76,15.74,70.5385369851,133.4
2021-09-14 15:30:00,55.142,0.0,55.142,55.142,0,55.142,0.0,0.0,0.0,0.0,122.212,15.5,123.1910018792,55.142,0,55.142,67.07,15.5,68.8377432808,133.4
2021-09-14 16:00:00,60.847,0.0,60.847,60.847,0,60.847,0.0,0.0,0.0,0.0,125.317,15.49,126.2707036054,60.847,0,60.847,64.47,15.49,66.3047585019,133.54
2021-09-14 16:30:00,76.412,0.0,76.412,76.412,0,76.412,0.0,0.0,0.0,0.0,133.752,15.26,134.6197054818,76.412,0,76.412,57.34,15.26,59.3358508829,133.64
2021-09-14 17:00:00,72.661,0.0,72.661,72.661,0,72.661,0.0,0.0,0.0,0.0,129.991,15.11,130.866237743,72.661,0,72.661,57.33,15.11,59.2877812032,133.92
2021-09-14 17:30:00,68.566,0.0,68.566,68.566,0,68.566,0.0,0.0,0.0,0.0,127.926,14.74,128.7723925226,68.566,0,68.566,59.36,14.74,61.1627108621,133.92
2021-09-14 18:00:00,63.097,0.0,63.097,63.097,0,63.097,0.0,0.0,0.0,0.0,124.337,14.79,125.2135522577,63.097,0,63.097,61.24,14.79,63.0006484094,133.92
2021-09-14 18:30:00,34.022,0.0,34.022,34.022,0,34.022,0.0,0.0,0.0,0.0,108.342,14.87,109.3576968668,34.022,0,34.022,74.32,14.87,75.7930029752,134.01
2021-09-14 19:00:00,25.185,0.0,25.185,25.185,0,25.185,0.0,0.0,0.0,0.0,102.575,14.98,103.6630649026,25.185,0,25.185,77.39,14.98,78.8264708077,133.6
2021-09-14 19:30:00,24.512,0.0,24.512,24.512,0,24.512,0.0,0.0,0.0,0.0,102.812,14.9,103.8860786824,24.512,0,24.512,78.3,14.9,79.7050813938,133.63
2021-09-14 20:00:00,40.755,0.0,40.755,40.755,0,40.755,0.0,0.0,0.0,0.0,113.245,14.11,114.1206472335,40.755,0,40.755,72.49,14.11,73.850471901,133.63
2021-09-14 20:30:00,41.491,0.0,41.491,41.491,0,41.491,0.0,0.0,0.0,0.0,112.331,12.9,113.0692865503,41.491,0,41.491,70.84,12.9,72.004969273,133.46
2021-09-14 21:00:00,41.357,0.0,41.357,41.357,0,41.357,0.0,0.0,0.0,0.0,108.677,11.57,109.2911489051,41.357,0,41.357,67.32,11.57,68.3070076932,133.7
2021-09-14 21:30:00,25.964,0.0,25.964,25.964,0,25.964,0.0,0.0,0.0,0.0,96.874,10.51,97.4424546899,25.964,0,25.964,70.91,10.51,71.6846441018,134.16
2021-09-14 22:00:00,9.656,0.0,9.656,9.656,0,9.656,0.0,0.0,0.0,0.0,81.596,9.1,82.1018709653,9.656,0,9.656,71.94,9.1,72.5132649934,134.47
2021-09-14 22:30:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,72.853,7.99,73.2898335992,3.023,0,3.023,69.83,7.99,70.2856244192,134.91
2021-09-14 23:00:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,68.285,6.67,68.6099856071,2.705,0,2.705,65.58,6.67,65.9183229459,133.5
2021-09-14 23:30:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,66.043,5.79,66.2963192719,2.833,0,2.833,63.21,5.79,63.4746264266,133.5
2021-09-15 00:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,64.26,5.12,64.4636486712,2.86,0,2.86,61.4,5.12,61.6131025026,133.89
2021-09-15 00:30:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,61.191,4.8100000000000005,61.3797570947,2.951,0,2.951,58.24,4.8100000000000005,58.4382896738,134.22
2021-09-15 01:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,58.457,4.58,58.6361428558,2.807,0,2.807,55.65,4.58,55.8381491455,134.6
2021-09-15 01:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,58.855,4.58,59.0329350871,2.865,0,2.865,55.99,4.58,56.1770104224,134.94
2021-09-15 02:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,58.643,4.65,58.8270681659,3.013,0,3.013,55.63,4.65,55.8240037976,134.94
2021-09-15 02:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,57.967,4.31,58.127009118,2.737,0,2.737,55.23,4.31,55.3979151232,134.94
2021-09-15 03:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,56.739,3.88,56.8715088687,2.999,0,2.999,53.74,3.88,53.8798849294,135.12
2021-09-15 03:30:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,57.548,3.91,57.680676175,3.158,0,3.158,54.39,3.91,54.5303603509,135.24
2021-09-15 04:00:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,57.29,3.8,57.4158871742,3.02,0,3.02,54.27,3.8,54.4028758431,135.24
2021-09-15 04:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,57.24,3.9699999999999998,57.3775086598,3.0,0,3.0,54.24,3.9699999999999998,54.3850944653,135.24
2021-09-15 05:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,56.945,3.94,57.0811407121,2.665,0,2.665,54.28,3.94,54.4228077188,135.24
2021-09-15 05:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,53.951,5.07,54.188700861,2.891,0,2.891,51.06,5.07,51.3110952914,135.23
2021-09-15 06:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,57.735,6.09,58.0553040213,3.315,0,3.315,54.42,6.09,54.7596977713,135.23
2021-09-15 06:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,65.435,8.13,65.9381234568,3.095,0,3.095,62.34,8.13,62.8678972131,135.03
2021-09-15 07:00:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,70.952,9.96,71.6476650282,3.042,0,3.042,67.91,9.96,68.6365041359,134.4
2021-09-15 07:30:00,6.22,0.0,6.22,6.22,0,6.22,0.0,0.0,0.0,0.0,81.7,11.86,82.5563419732,6.22,0,6.22,75.48,11.86,76.406086145,134.32
2021-09-15 08:00:00,16.09,0.0,16.09,16.09,0,16.09,0.0,0.0,0.0,0.0,90.82,13.16,91.7685022216,16.09,0,16.09,74.73,13.16,75.8798952292,134.03
2021-09-15 08:30:00,44.308,0.0,44.308,44.308,0,44.308,0.0,0.0,0.0,0.0,110.108,14.23,111.0237117196,44.308,0,44.308,65.8,14.23,67.3211177863,133.58
2021-09-15 09:00:00,69.937,0.0,69.937,69.937,0,69.937,0.0,0.0,0.0,0.0,125.647,14.33,126.4615258053,69.937,0,69.937,55.71,14.33,57.5234995458,133.51
2021-09-15 09:30:00,89.403,0.0,89.403,89.403,0,89.403,0.0,0.0,0.0,0.0,137.453,15.03,138.2722969687,89.403,0,89.403,48.05,15.03,50.345837961,133.59
2021-09-15 10:00:00,107.556,0.0,107.556,107.556,0,107.556,0.0,0.0,0.0,0.0,147.756,15.53,148.5699042067,107.556,0,107.556,40.2,15.53,43.0954858425,133.48
2021-09-15 10:30:00,115.364,0.0,115.364,115.364,0,115.364,0.0,0.0,0.0,0.0,151.684,15.66,152.4902339693,115.364,0,115.364,36.32,15.66,39.5522186483,133.6
2021-09-15 11:00:00,124.874,0.0,124.874,124.874,0,124.874,0.0,0.0,0.0,0.0,157.374,16.14,158.1994800118,124.874,0,124.874,32.5,16.14,36.28704452,133.6
2021-09-15 11:30:00,120.185,0.0,120.185,120.185,0,120.185,0.0,0.0,0.0,0.0,155.355,16.33,156.2108988675,120.185,0,120.185,35.17,16.33,38.7762530423,133.51
2021-09-15 12:00:00,137.21,0.0,137.21,137.21,0,137.21,0.0,0.0,0.0,0.0,165.08,17.52,166.0070986434,137.21,0,137.21,27.87,17.52,32.9194061307,133.39
2021-09-15 12:30:00,144.133,0.0,144.133,144.133,0,144.133,0.0,0.0,0.0,0.0,168.623,18.29,169.6120285505,144.133,0,144.133,24.49,18.29,30.5660628803,133.15
2021-09-15 13:00:00,140.519,0.0,140.519,140.519,0,140.519,0.0,0.0,0.0,0.0,164.599,18.26,165.6087509795,140.519,0,140.519,24.08,18.26,30.2204235576,133.15
2021-09-15 13:30:00,137.654,0.0,137.654,137.654,0,137.654,0.0,0.0,0.0,0.0,161.204,17.83,162.1870479292,137.654,0,137.654,23.55,17.83,29.5383039459,133.36
2021-09-15 14:00:00,136.089,0.0,136.089,136.089,0,136.089,0.0,0.0,0.0,0.0,158.419,17.87,159.4237010642,136.089,0,136.089,22.33,17.87,28.6001013984,133.63
2021-09-15 14:30:00,133.058,0.0,133.058,133.058,0,133.058,0.0,0.0,0.0,0.0,155.818,17.46,156.7931781807,133.058,0,133.058,22.76,17.46,28.6856967843,133.73
2021-09-15 15:00:00,124.951,0.0,124.951,124.951,0,124.951,0.0,0.0,0.0,0.0,151.321,16.83,152.2540440875,124.951,0,124.951,26.37,16.83,31.2829953809,133.92
2021-09-15 15:30:00,115.624,0.0,115.624,115.624,0,115.624,0.0,0.0,0.0,0.0,145.674,15.94,146.5435016505,115.624,0,115.624,30.05,15.94,34.015968309,133.7
2021-09-15 16:00:00,131.346,0.0,131.346,131.346,0,131.346,0.0,0.0,0.0,0.0,156.116,15.58,156.89149708,131.346,0,131.346,24.77,15.58,29.2624212942,133.84
2021-09-15 16:30:00,118.883,0.0,118.883,118.883,0,118.883,0.0,0.0,0.0,0.0,151.203,14.6,151.9062447992,118.883,0,118.883,32.32,14.6,35.4646641039,133.84
2021-09-15 17:00:00,101.979,0.0,101.979,101.979,0,101.979,0.0,0.0,0.0,0.0,143.259,13.66,143.9087790269,101.979,0,101.979,41.28,13.66,43.4814213199,133.97
2021-09-15 17:30:00,98.156,0.0,98.156,98.156,0,98.156,0.0,0.0,0.0,0.0,144.036,13.46,144.6635437697,98.156,0,98.156,45.88,13.46,47.8136591363,134.25
2021-09-15 18:00:00,79.219,0.0,79.219,79.219,0,79.219,0.0,0.0,0.0,0.0,134.739,13.26,135.3899025814,79.219,0,79.219,55.52,13.26,57.0815031337,134.16
2021-09-15 18:30:00,60.881,0.0,60.881,60.881,0,60.881,0.0,0.0,0.0,0.0,124.221,13.32,124.9330990611,60.881,0,60.881,63.34,13.32,64.7254045951,134.02
2021-09-15 19:00:00,49.781,0.0,49.781,49.781,0,49.781,0.0,0.0,0.0,0.0,116.391,12.92,117.1058977208,49.781,0,49.781,66.61,12.92,67.8514443472,133.79
2021-09-15 19:30:00,44.193,0.0,44.193,44.193,0,44.193,0.0,0.0,0.0,0.0,113.643,13.07,114.3921166383,44.193,0,44.193,69.45,13.07,70.6691403655,133.79
2021-09-15 20:00:00,43.709,0.0,43.709,43.709,0,43.709,0.0,0.0,0.0,0.0,113.869,12.83,114.5895198567,43.709,0,43.709,70.16,12.83,71.3234498605,133.7
2021-09-15 20:30:00,43.307,0.0,43.307,43.307,0,43.307,0.0,0.0,0.0,0.0,111.677,12.1,112.3305939137,43.307,0,43.307,68.37,12.1,69.4324628686,133.7
2021-09-15 21:00:00,41.839,0.0,41.839,41.839,0,41.839,0.0,0.0,0.0,0.0,107.199,10.82,107.743668032,41.839,0,41.839,65.36,10.82,66.2495433947,134.09
2021-09-15 21:30:00,29.219,0.0,29.219,29.219,0,29.219,0.0,0.0,0.0,0.0,96.669,9.56,97.1405639319,29.219,0,29.219,67.45,9.56,68.1241227466,134.57
2021-09-15 22:00:00,17.827,0.0,17.827,17.827,0,17.827,0.0,0.0,0.0,0.0,85.197,11.45,85.9629647523,17.827,0,17.827,67.37,11.45,68.3360768555,134.57
2021-09-15 22:30:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,71.665,18.73,74.0721616061,3.765,0,3.765,67.9,18.73,70.4359489181,134.57
2021-09-15 23:00:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,67.477,17.97,69.8288366579,3.047,0,3.047,64.43,17.97,66.889055906,132.63
2021-09-15 23:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,65.393,17.0,67.5665926994,3.243,0,3.243,62.15,17.0,64.4330854453,132.63
2021-09-16 00:00:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,63.022,16.36,65.110844596,3.352,0,3.352,59.67,16.36,61.8721140741,133.11
2021-09-16 00:30:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,61.876,16.17,63.9539543422,3.406,0,3.406,58.47,16.17,60.6647327531,133.52
2021-09-16 01:00:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,60.807,15.87,62.8438393878,3.367,0,3.367,57.44,15.87,59.5920338636,133.74
2021-09-16 01:30:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,62.059,15.92,64.068446844,3.509,0,3.509,58.55,15.92,60.6757686395,133.84
2021-09-16 02:00:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,60.891,15.82,62.9125288079,3.491,0,3.491,57.4,15.82,59.5401746722,133.84
2021-09-16 02:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,60.953,15.42,62.8732423929,3.573,0,3.573,57.38,15.42,59.4158295406,133.99
2021-09-16 03:00:00,3.719,0.0,3.719,3.719,0,3.719,0.0,0.0,0.0,0.0,60.059,15.21,61.955044839,3.719,0,3.719,56.34,15.21,58.3570021506,133.99
2021-09-16 03:30:00,3.623,0.0,3.623,3.623,0,3.623,0.0,0.0,0.0,0.0,59.943,15.02,61.7961459073,3.623,0,3.623,56.32,15.02,58.288444824,134.08
2021-09-16 04:00:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,59.619,15.01,61.4794702401,3.379,0,3.379,56.24,15.01,58.2085706748,134.08
2021-09-16 04:30:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,59.522,15.07,61.4001089901,3.242,0,3.242,56.28,15.07,58.2627093431,134.2
2021-09-16 05:00:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,59.896,15.25,61.8069034656,3.356,0,3.356,56.54,15.25,58.5605165619,134.27
2021-09-16 05:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,58.479,15.9,60.6020085558,3.3890000000000002,0,3.3890000000000002,55.09,15.9,57.3386265967,134.08
2021-09-16 06:00:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,59.468,16.85,61.8091055104,3.218,0,3.218,56.25,16.85,58.719545298,134.08
2021-09-16 06:30:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,65.972,18.63,68.5520363228,3.202,0,3.202,62.77,18.63,65.4763300743,133.85
2021-09-16 07:00:00,3.754,0.0,3.754,3.754,0,3.754,0.0,0.0,0.0,0.0,71.094,20.36,73.9519197587,3.754,0,3.754,67.34,20.36,70.350587773,132.98
2021-09-16 07:30:00,12.123,0.0,12.123,12.123,0,12.123,0.0,0.0,0.0,0.0,84.643,21.77,87.3977708469,12.123,0,12.123,72.52,21.77,75.7171268604,132.63
2021-09-16 08:00:00,24.269,0.0,24.269,24.269,0,24.269,0.0,0.0,0.0,0.0,96.769,23.22,99.5158668806,24.269,0,24.269,72.5,23.22,76.1276454384,132.86
2021-09-16 08:30:00,44.959,0.0,44.959,44.959,0,44.959,0.0,0.0,0.0,0.0,112.069,24.2,114.6520857246,44.959,0,44.959,67.11,24.2,71.3399754696,132.69
2021-09-16 09:00:00,59.612,0.0,59.612,59.612,0,59.612,0.0,0.0,0.0,0.0,121.032,24.67,123.5206619315,59.612,0,59.612,61.42,24.67,66.1893140922,132.44
2021-09-16 09:30:00,76.26,0.0,76.26,76.26,0,76.26,0.0,0.0,0.0,0.0,130.79,25.22,133.1993712448,76.26,0,76.26,54.53,25.22,60.0796912442,132.44
2021-09-16 10:00:00,84.388,0.0,84.388,84.388,0,84.388,0.0,0.0,0.0,0.0,134.878,25.81,137.3252743817,84.388,0,84.388,50.49,25.81,56.7044636691,132.3
2021-09-16 10:30:00,81.497,0.0,81.497,81.497,0,81.497,0.0,0.0,0.0,0.0,129.467,26.04,132.0597807396,81.497,0,81.497,47.97,26.04,54.5820712322,132.52
2021-09-16 11:00:00,87.456,0.0,87.456,87.456,0,87.456,0.0,0.0,0.0,0.0,133.756,27.22,136.4976041401,87.456,0,87.456,46.3,27.22,53.7086436247,132.68
2021-09-16 11:30:00,85.513,0.0,85.513,85.513,0,85.513,0.0,0.0,0.0,0.0,132.923,27.05,135.6474342883,85.513,0,85.513,47.41,27.05,54.5839775026,132.09
2021-09-16 12:00:00,107.087,0.0,107.087,107.087,0,107.087,0.0,0.0,0.0,0.0,146.127,27.79,148.7460393725,107.087,0,107.087,39.04,27.79,47.9208274136,132.09
2021-09-16 12:30:00,99.592,0.0,99.592,99.592,0,99.592,0.0,0.0,0.0,0.0,140.922,27.25,143.5324791955,99.592,0,99.592,41.33,27.25,49.5048623874,131.97
2021-09-16 13:00:00,95.408,0.0,95.408,95.408,0,95.408,0.0,0.0,0.0,0.0,139.018,26.82,141.5814843968,95.408,0,95.408,43.61,26.82,51.1971141765,132.18
2021-09-16 13:30:00,112.653,0.0,112.653,112.653,0,112.653,0.0,0.0,0.0,0.0,147.963,26.37,150.2944651975,112.653,0,112.653,35.31,26.37,44.0700918992,132.27
2021-09-16 14:00:00,123.498,0.0,123.498,123.498,0,123.498,0.0,0.0,0.0,0.0,153.138,27.52,155.5911226388,123.498,0,123.498,29.64,27.52,40.4460134006,132.38
2021-09-16 14:30:00,112.39,0.0,112.39,112.39,0,112.39,0.0,0.0,0.0,0.0,145.17,27.04,147.6668226109,112.39,0,112.39,32.78,27.04,42.493411254,132.38
2021-09-16 15:00:00,103.021,0.0,103.021,103.021,0,103.021,0.0,0.0,0.0,0.0,139.591,26.83,142.1460382177,103.021,0,103.021,36.57,26.83,45.3565188259,132.38
2021-09-16 15:30:00,93.864,0.0,93.864,93.864,0,93.864,0.0,0.0,0.0,0.0,134.814,26.46,137.3861208274,93.864,0,93.864,40.95,26.46,48.7548366831,132.48
2021-09-16 16:00:00,110.114,0.0,110.114,110.114,0,110.114,0.0,0.0,0.0,0.0,145.094,26.95,147.575646148,110.114,0,110.114,34.98,26.95,44.157704877,132.6
2021-09-16 16:30:00,108.75,0.0,108.75,108.75,0,108.75,0.0,0.0,0.0,0.0,147.85,25.42,150.0193284214,108.75,0,108.75,39.1,25.42,46.6367494579,132.5
2021-09-16 17:00:00,92.253,0.0,92.253,92.253,0,92.253,0.0,0.0,0.0,0.0,139.153,24.43,141.2812171132,92.253,0,92.253,46.9,24.43,52.8813284629,132.79
2021-09-16 17:30:00,76.818,0.0,76.818,76.818,0,76.818,0.0,0.0,0.0,0.0,131.818,24.22,134.0246004434,76.818,0,76.818,55.0,24.22,60.096658809,132.79
2021-09-16 18:00:00,66.038,0.0,66.038,66.038,0,66.038,0.0,0.0,0.0,0.0,126.798,24.0,129.0493425167,66.038,0,66.038,60.76,24.0,65.3282297326,132.7
2021-09-16 18:30:00,51.691,0.0,51.691,51.691,0,51.691,0.0,0.0,0.0,0.0,117.801,24.05,120.2309365388,51.691,0,51.691,66.11,24.05,70.3486645218,132.55
2021-09-16 19:00:00,43.213,0.0,43.213,43.213,0,43.213,0.0,0.0,0.0,0.0,111.163,24.42,113.8136589738,43.213,0,43.213,67.95,24.42,72.2048398655,132.55
2021-09-16 19:30:00,39.977,0.0,39.977,39.977,0,39.977,0.0,0.0,0.0,0.0,109.307,24.79,112.0828459177,39.977,0,39.977,69.33,24.79,73.6287511778,132.27
2021-09-16 20:00:00,37.737,0.0,37.737,37.737,0,37.737,0.0,0.0,0.0,0.0,107.567,24.61,110.3463256706,37.737,0,37.737,69.83,24.61,74.0397258234,132.27
2021-09-16 20:30:00,38.048,0.0,38.048,38.048,0,38.048,0.0,0.0,0.0,0.0,105.258,23.29,107.8038527326,38.048,0,38.048,67.21,23.29,71.130922952,132.27
2021-09-16 21:00:00,25.856,0.0,25.856,25.856,0,25.856,0.0,0.0,0.0,0.0,95.336,22.43,97.9390514351,25.856,0,25.856,69.48,22.43,73.0107889288,132.57
2021-09-16 21:30:00,19.557,0.0,19.557,19.557,0,19.557,0.0,0.0,0.0,0.0,86.657,13.4,87.6869183459,19.557,0,19.557,67.1,13.4,68.4249223602,132.9
2021-09-16 22:00:00,19.145,0.0,19.145,19.145,0,19.145,0.0,0.0,0.0,0.0,82.335,11.13,83.083868019,19.145,0,19.145,63.19,11.13,64.1627072371,132.47
2021-09-16 22:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,71.998,9.96,72.683654311,3.348,0,3.348,68.65,9.96,69.3687544936,133.21
2021-09-16 23:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,66.903,8.98,67.5029762973,2.803,0,2.803,64.1,8.98,64.7259638785,132.93
2021-09-16 23:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,61.497,8.15,62.0346960096,2.8970000000000002,0,2.8970000000000002,58.6,8.15,59.1640304577,132.63
2021-09-17 00:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,58.888,7.15,59.3204774424,2.8280000000000003,0,2.8280000000000003,56.06,7.15,56.5141230136,132.87
2021-09-17 00:30:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,58.267,8.65,58.9055667064,2.877,0,2.877,55.39,8.65,56.0613467551,130.76
2021-09-17 01:00:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,56.483,8.52,57.1219720335,2.873,0,2.873,53.61,8.52,54.2828011436,130.76
2021-09-17 01:30:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,53.952,8.97,54.6925881999,2.912,0,2.912,51.04,8.97,51.8222201377,130.88
2021-09-17 02:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,53.665,8.92,54.4012741119,2.825,0,2.825,50.84,8.92,51.6165864815,131.1
2021-09-17 02:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,53.566,8.72,54.2711226713,2.806,0,2.806,50.76,8.72,51.5035532755,131.22
2021-09-17 03:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,52.798,8.69,53.5083629352,3.078,0,3.078,49.72,8.69,50.4737010729,131.22
2021-09-17 03:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,51.616,8.54,52.3177126411,2.956,0,2.956,48.66,8.54,49.4037164594,131.22
2021-09-17 04:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,51.551,8.49,52.2454371309,3.041,0,3.041,48.51,8.49,49.2473369838,131.22
2021-09-17 04:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,53.21,7.96,53.8020975428,2.89,0,2.89,50.32,7.96,50.9456965798,131.22
2021-09-17 05:00:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,53.851,7.93,54.4317471794,2.8609999999999998,0,2.8609999999999998,50.99,7.93,51.6029553417,131.22
2021-09-17 05:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,52.389,8.39,53.0565681231,2.789,0,2.789,49.6,8.39,50.3045932296,131.22
2021-09-17 06:00:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,54.291,9.17,55.0599816655,2.8609999999999998,0,2.8609999999999998,51.43,9.17,52.2411121627,130.69
2021-09-17 06:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,60.121,10.78,61.0798087833,2.961,0,2.961,57.16,10.78,58.1676370502,130.8
2021-09-17 07:00:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,65.493,12.64,66.7015940514,3.133,0,3.133,62.36,12.64,63.6281321429,130.8
2021-09-17 07:30:00,5.719,0.0,5.719,5.719,0,5.719,0.0,0.0,0.0,0.0,78.409,14.71,79.7769100743,5.719,0,5.719,72.69,14.71,74.1634694442,130.3
2021-09-17 08:00:00,21.564,0.0,21.564,21.564,0,21.564,0.0,0.0,0.0,0.0,92.734,17.74,94.4155832265,21.564,0,21.564,71.17,17.74,73.3476414072,130.07
2021-09-17 08:30:00,35.59,0.0,35.59,35.59,0,35.59,0.0,0.0,0.0,0.0,103.49,19.09,105.2359643848,35.59,0,35.59,67.9,19.09,70.5325322103,130.28
2021-09-17 09:00:00,37.38,0.0,37.38,37.38,0,37.38,0.0,0.0,0.0,0.0,104.89,19.85,106.7517428429,37.38,0,37.38,67.51,19.85,70.3677667686,130.28
2021-09-17 09:30:00,41.116,0.0,41.116,41.116,0,41.116,0.0,0.0,0.0,0.0,107.306,12.8,108.066727701,41.116,0,41.116,66.19,12.8,67.4162895746,129.97
2021-09-17 10:00:00,62.991,0.0,62.991,62.991,0,62.991,0.0,0.0,0.0,0.0,119.991,10.52,120.4512784532,62.991,0,62.991,57.0,10.52,57.9626638449,130.71
2021-09-17 10:30:00,77.137,0.0,77.137,77.137,0,77.137,0.0,0.0,0.0,0.0,127.557,10.18,127.962575189,77.137,0,77.137,50.42,10.18,51.4374260631,131.07
2021-09-17 11:00:00,73.204,0.0,73.204,73.204,0,73.204,0.0,0.0,0.0,0.0,124.304,10.2,124.7217880565,73.204,0,73.204,51.1,10.2,52.1080607968,131.24
2021-09-17 11:30:00,62.234,0.0,62.234,62.234,0,62.234,0.0,0.0,0.0,0.0,117.554,10.23,117.9982873435,62.234,0,62.234,55.32,10.23,56.2579354403,131.1
2021-09-17 12:00:00,61.453,0.0,61.453,61.453,0,61.453,0.0,0.0,0.0,0.0,119.153,9.73,119.5496144243,61.453,0,61.453,57.7,9.73,58.5146383395,131.24
2021-09-17 12:30:00,78.271,0.0,78.271,78.271,0,78.271,0.0,0.0,0.0,0.0,129.421,9.82,129.7930184602,78.271,0,78.271,51.15,9.82,52.0841137008,131.24
2021-09-17 13:00:00,86.561,0.0,86.561,86.561,0,86.561,0.0,0.0,0.0,0.0,132.831,9.65,133.1810687035,86.561,0,86.561,46.27,9.65,47.2655836735,131.24
2021-09-17 13:30:00,108.781,0.0,108.781,108.781,0,108.781,0.0,0.0,0.0,0.0,144.451,9.63,144.7716419089,108.781,0,108.781,35.67,9.63,36.9470675426,131.34
2021-09-17 14:00:00,130.941,0.0,130.941,130.941,0,130.941,0.0,0.0,0.0,0.0,154.321,10.49,154.6771189963,130.941,0,130.941,23.38,10.49,25.6254658494,131.57
2021-09-17 14:30:00,133.773,0.0,133.773,133.773,0,133.773,0.0,0.0,0.0,0.0,152.693,9.69,153.0001580032,133.773,0,133.773,18.92,9.69,21.2570576515,131.89
2021-09-17 15:00:00,129.431,0.0,129.431,129.431,0,129.431,0.0,0.0,0.0,0.0,149.661,9.9,149.9880825966,129.431,0,129.431,20.23,9.9,22.5224976412,131.89
2021-09-17 15:30:00,113.097,0.0,113.097,113.097,0,113.097,0.0,0.0,0.0,0.0,137.737,8.32,137.9880558925,113.097,0,113.097,24.64,8.32,26.0067683498,132.06
2021-09-17 16:00:00,107.348,0.0,107.348,107.348,0,107.348,0.0,0.0,0.0,0.0,136.358,8.49,136.6220489672,107.348,0,107.348,29.01,8.49,30.2268126007,132.19
2021-09-17 16:30:00,83.53,0.0,83.53,83.53,0,83.53,0.0,0.0,0.0,0.0,125.87,7.99,126.1233404252,83.53,0,83.53,42.34,7.99,43.0873032342,131.96
2021-09-17 17:00:00,61.793,0.0,61.793,61.793,0,61.793,0.0,0.0,0.0,0.0,116.423,7.26,116.6491428558,61.793,0,61.793,54.63,7.26,55.1102939568,131.96
2021-09-17 17:30:00,68.407,0.0,68.407,68.407,0,68.407,0.0,0.0,0.0,0.0,121.867,6.92,122.0633118058,68.407,0,68.407,53.46,6.92,53.9060107966,131.74
2021-09-17 18:00:00,57.297,0.0,57.297,57.297,0,57.297,0.0,0.0,0.0,0.0,115.617,6.77,115.8150404265,57.297,0,57.297,58.32,6.77,58.7116283201,131.74
2021-09-17 18:30:00,56.638,0.0,56.638,56.638,0,56.638,0.0,0.0,0.0,0.0,116.638,6.5,116.8189755305,56.638,0,56.638,60.0,6.5,60.3510563288,131.65
2021-09-17 19:00:00,46.546,0.0,46.546,46.546,0,46.546,0.0,0.0,0.0,0.0,109.986,6.16,110.1583668906,46.546,0,46.546,63.44,6.16,63.7383652128,131.75
2021-09-17 19:30:00,41.572,0.0,41.572,41.572,0,41.572,0.0,0.0,0.0,0.0,106.742,6.12,106.9172996479,41.572,0,41.572,65.17,6.12,65.4567284548,130.72
2021-09-17 20:00:00,41.033,0.0,41.033,41.033,0,41.033,0.0,0.0,0.0,0.0,107.433,6.08,107.6049064355,41.033,0,41.033,66.4,6.08,66.677780407,130.6
2021-09-17 20:30:00,40.989,0.0,40.989,40.989,0,40.989,0.0,0.0,0.0,0.0,106.619,4.88,106.7306214776,40.989,0,40.989,65.63,4.88,65.8111791415,130.72
2021-09-17 21:00:00,27.804,0.0,27.804,27.804,0,27.804,0.0,0.0,0.0,0.0,94.464,3.41,94.5255277478,27.804,0,27.804,66.66,3.41,66.7471624865,130.96
2021-09-17 21:30:00,26.314,0.0,26.314,26.314,0,26.314,0.0,0.0,0.0,0.0,89.924,1.88,89.9436500038,26.314,0,26.314,63.61,1.88,63.6377757311,130.32
2021-09-17 22:00:00,20.299,0.0,20.299,20.299,0,20.299,0.0,0.0,0.0,0.0,82.289,1.09,82.2962187527,20.299,0,20.299,61.99,1.09,61.9995822567,130.32
2021-09-17 22:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,69.4,0.67,69.4032340745,3.07,0,3.07,66.33,0.67,66.3333837521,130.72
2021-09-17 23:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,66.032,-0.08,66.0320484613,2.992,0,2.992,63.04,-0.08,63.0400507614,131.03
2021-09-17 23:30:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,64.213,-0.55,64.2153553988,3.153,0,3.153,61.06,-0.55,61.0624770215,131.18
2021-09-18 00:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,60.895,-1.49,60.913226191,2.985,0,2.985,57.91,-1.49,57.929165366,131.18
2021-09-18 00:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,58.992,-2.09,59.0290112064,3.162,0,3.162,55.83,-2.09,55.869105953100004,131.54
2021-09-18 01:00:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,57.401,-2.5700000000000003,57.4585041661,3.101,0,3.101,54.3,-2.5700000000000003,54.3607845786,131.78
2021-09-18 01:30:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,57.33,-2.7,57.393544062,3.2,0,3.2,54.13,-2.7,54.197296058,132.09
2021-09-18 02:00:00,3.252,0.0,3.252,3.252,0,3.252,0.0,0.0,0.0,0.0,57.692,-2.6,57.7505572614,3.252,0,3.252,54.44,-2.6,54.5020513375,132.09
2021-09-18 02:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,56.854,-2.83,56.9243903437,3.194,0,3.194,53.66,-2.83,53.7345745307,131.95
2021-09-18 03:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,55.855,-3.22,55.9477383368,2.935,0,2.935,52.92,-3.22,53.0178724583,131.95
2021-09-18 03:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,55.778,-3.41,55.882138327,2.998,0,2.998,52.78,-3.41,52.8900415957,132.26
2021-09-18 04:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,55.593,-3.4,55.6968728835,3.063,0,3.063,52.53,-3.4,52.6399173632,132.26
2021-09-18 04:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,55.038,-3.61,55.1562647756,3.028,0,3.028,52.01,-3.61,52.1351340269,132.28
2021-09-18 05:00:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,54.997,-3.46,55.1057311811,2.997,0,2.997,52.0,-3.46,52.1149844095,132.28
2021-09-18 05:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,55.961,-3.2,56.0524176196,3.111,0,3.111,52.85,-3.2,52.9467893266,132.28
2021-09-18 06:00:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,55.037,-2.88,55.1123014308,2.607,0,2.607,52.43,-2.88,52.5090401741,132.28
2021-09-18 06:30:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,58.105,-2.1,58.1429361574,2.805,0,2.805,55.3,-2.1,55.3398590529,132.28
2021-09-18 07:00:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,60.648,-0.79,60.6531450462,2.278,0,2.278,58.37,-0.79,58.3753458234,131.82
2021-09-18 07:30:00,5.492,0.0,5.492,5.492,0,5.492,0.0,0.0,0.0,0.0,65.362,0.19,65.3622761538,5.492,0,5.492,59.87,0.19,59.8703014858,132.96
2021-09-18 08:00:00,12.526,0.0,12.526,12.526,0,12.526,0.0,0.0,0.0,0.0,73.616,1.17,73.6252969841,12.526,0,12.526,61.09,1.17,61.1012029341,132.62
2021-09-18 08:30:00,32.268,0.0,32.268,32.268,0,32.268,0.0,0.0,0.0,0.0,90.428,2.27,90.4564872411,32.268,0,32.268,58.16,2.27,58.2042824885,131.96
2021-09-18 09:00:00,51.378,0.0,51.378,51.378,0,51.378,0.0,0.0,0.0,0.0,104.908,3.31,104.9602046682,51.378,0,51.378,53.53,3.31,53.6322384392,131.67
2021-09-18 09:30:00,64.907,0.0,64.907,64.907,0,64.907,0.0,0.0,0.0,0.0,114.927,4.43,115.0123481588,64.907,0,64.907,50.02,4.43,50.2157873582,131.27
2021-09-18 10:00:00,102.462,0.0,102.462,102.462,0,102.462,0.0,0.0,0.0,0.0,135.522,4.63,135.6010670459,102.462,0,102.462,33.06,4.63,33.3826377029,131.27
2021-09-18 10:30:00,99.609,0.0,99.609,99.609,0,99.609,0.0,0.0,0.0,0.0,133.889,6.04,134.0251689833,99.609,0,99.609,34.28,6.04,34.8080450471,131.43
2021-09-18 11:00:00,106.602,0.0,106.602,106.602,0,106.602,0.0,0.0,0.0,0.0,138.942,7.01,139.1187243472,106.602,0,106.602,32.34,7.01,33.0910214409,131.21
2021-09-18 11:30:00,113.763,0.0,113.763,113.763,0,113.763,0.0,0.0,0.0,0.0,143.073,7.79,143.2849169627,113.763,0,113.763,29.31,7.79,30.3275485326,131.0
2021-09-18 12:00:00,95.02,0.0,95.02,95.02,0,95.02,0.0,0.0,0.0,0.0,132.1,7.11,132.2912018994,95.02,0,95.02,37.08,7.11,37.7555095317,130.91
2021-09-18 12:30:00,91.751,0.0,91.751,91.751,0,91.751,0.0,0.0,0.0,0.0,130.801,6.13,130.9445627012,91.751,0,91.751,39.05,6.13,39.5282101796,130.91
2021-09-18 13:00:00,98.644,0.0,98.644,98.644,0,98.644,0.0,0.0,0.0,0.0,133.224,4.9,133.3140809367,98.644,0,98.644,34.58,4.9,34.9254405842,131.02
2021-09-18 13:30:00,75.029,0.0,75.029,75.029,0,75.029,0.0,0.0,0.0,0.0,118.029,4.19,118.1033485596,75.029,0,75.029,43.0,4.19,43.2036584099,131.19
2021-09-18 14:00:00,87.667,0.0,87.667,87.667,0,87.667,0.0,0.0,0.0,0.0,123.867,3.9699999999999998,123.9306039241,87.667,0,87.667,36.2,3.9699999999999998,36.4170413406,131.19
2021-09-18 14:30:00,86.458,0.0,86.458,86.458,0,86.458,0.0,0.0,0.0,0.0,124.388,3.81,124.4463364025,86.458,0,86.458,37.93,3.81,38.1208735472,131.37
2021-09-18 15:00:00,86.666,0.0,86.666,86.666,0,86.666,0.0,0.0,0.0,0.0,122.326,3.87,122.3872018473,86.666,0,86.666,35.66,3.87,35.8693810931,131.53
2021-09-18 15:30:00,68.445,0.0,68.445,68.445,0,68.445,0.0,0.0,0.0,0.0,112.235,2.75,112.2686854158,68.445,0,68.445,43.79,2.75,43.8762646541,131.53
2021-09-18 16:00:00,49.327,0.0,49.327,49.327,0,49.327,0.0,0.0,0.0,0.0,101.817,2.71,101.8530588102,49.327,0,49.327,52.49,2.71,52.5599105783,131.7
2021-09-18 16:30:00,63.618,0.0,63.618,63.618,0,63.618,0.0,0.0,0.0,0.0,113.858,2.93,113.8956937904,63.618,0,63.618,50.24,2.93,50.3253663673,131.7
2021-09-18 17:00:00,56.69,0.0,56.69,56.69,0,56.69,0.0,0.0,0.0,0.0,111.32,3.43,111.3728301697,56.69,0,56.69,54.63,3.43,54.7375721055,131.7
2021-09-18 17:30:00,52.847,0.0,52.847,52.847,0,52.847,0.0,0.0,0.0,0.0,111.057,4.37,111.1429446659,52.847,0,52.847,58.21,4.37,58.3738040563,131.54
2021-09-18 18:00:00,62.563,0.0,62.563,62.563,0,62.563,0.0,0.0,0.0,0.0,117.323,4.45,117.4073627546,62.563,0,62.563,54.76,4.45,54.9405141949,131.18
2021-09-18 18:30:00,50.214,0.0,50.214,50.214,0,50.214,0.0,0.0,0.0,0.0,110.434,4.19,110.5134582574,50.214,0,50.214,60.22,4.19,60.365590364,131.07
2021-09-18 19:00:00,32.988,0.0,32.988,32.988,0,32.988,0.0,0.0,0.0,0.0,100.048,4.45,100.1469160983,32.988,0,32.988,67.06,4.45,67.2074854462,131.07
2021-09-18 19:30:00,38.438,0.0,38.438,38.438,0,38.438,0.0,0.0,0.0,0.0,102.398,4.04,102.477665879,38.438,0,38.438,63.96,4.04,64.0874652331,130.83
2021-09-18 20:00:00,37.302,0.0,37.302,37.302,0,37.302,0.0,0.0,0.0,0.0,101.832,3.7199999999999998,101.8999245535,37.302,0,37.302,64.53,3.7199999999999998,64.637135611,130.83
2021-09-18 20:30:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,78.576,3.29,78.6448464682,3.5060000000000002,0,3.5060000000000002,75.07,3.29,75.1420587953,130.83
2021-09-18 21:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,74.118,2.63,74.1646467261,2.768,0,2.768,71.35,2.63,71.3984551654,130.99
2021-09-18 21:30:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,71.804,1.34,71.8165023933,2.504,0,2.504,69.3,1.34,69.3129540562,131.4
2021-09-18 22:00:00,2.455,0.0,2.455,2.455,0,2.455,0.0,0.0,0.0,0.0,70.735,0.54,70.7370611844,2.455,0,2.455,68.28,0.54,68.2821352917,131.6
2021-09-18 22:30:00,2.539,0.0,2.539,2.539,0,2.539,0.0,0.0,0.0,0.0,66.409,-0.16,66.4091927447,2.539,0,2.539,63.87,-0.16,63.8702004068,130.16
2021-09-18 23:00:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,62.667,-0.72,62.6711360117,2.5869999999999997,0,2.5869999999999997,60.08,-0.72,60.0843140928,130.58
2021-09-18 23:30:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,57.901,-1.09,57.9112588449,2.6109999999999998,0,2.6109999999999998,55.29,-1.09,55.3007432138,130.99
2021-09-19 00:00:00,2.5540000000000003,0.0,2.5540000000000003,2.5540000000000003,0,2.5540000000000003,0.0,0.0,0.0,0.0,54.344,-1.52,54.3652530207,2.5540000000000003,0,2.5540000000000003,51.79,-1.52,51.8123006631,131.4
2021-09-19 00:30:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,53.304,-1.81,53.3347214861,2.714,0,2.714,50.59,-1.81,50.6223685736,131.87
2021-09-19 01:00:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,52.15,-2.25,52.1985153046,2.65,0,2.65,49.5,-2.25,49.5511099775,132.06
2021-09-19 01:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,53.056,-2.66,53.1226386393,2.706,0,2.706,50.35,-2.66,50.4202151919,131.97
2021-09-19 02:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,51.303,-2.7199999999999998,51.3750543455,2.623,0,2.623,48.68,-2.7199999999999998,48.7559309213,131.97
2021-09-19 02:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,49.768,-2.9,49.8524204427,2.628,0,2.628,47.14,-2.9,47.229118137,132.21
2021-09-19 03:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,50.082,-3.17,50.1822241835,2.742,0,2.742,47.34,-3.17,47.4460166927,132.43
2021-09-19 03:30:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,52.017,-3.75,52.15199698,2.727,0,2.727,49.29,-3.75,49.4324448111,132.43
2021-09-19 04:00:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,52.136,-3.84,52.2772234917,2.616,0,2.616,49.52,-3.84,49.6686621523,132.06
2021-09-19 04:30:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,52.276,-3.8200000000000003,52.415384917,2.696,0,2.696,49.58,-3.8200000000000003,49.7269423954,132.06
2021-09-19 05:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,51.717,-3.63,51.8442377608,2.757,0,2.757,48.96,-3.63,49.0943835892,132.06
2021-09-19 05:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,51.944,-3.43,52.0571228172,2.7039999999999997,0,2.7039999999999997,49.24,-3.43,49.3593202952,131.97
2021-09-19 06:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,52.611,-3.15,52.7052162599,2.831,0,2.831,49.78,-3.15,49.8795639516,131.97
2021-09-19 06:30:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,54.782,-2.51,54.8394714052,2.822,0,2.822,51.96,-2.51,52.0205891931,131.75
2021-09-19 07:00:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,56.169,-2.09,56.2078700984,2.659,0,2.659,53.51,-2.09,53.5508001808,131.48
2021-09-19 07:30:00,5.925,0.0,5.925,5.925,0,5.925,0.0,0.0,0.0,0.0,61.325,-1.49,61.3430984301,5.925,0,5.925,55.4,-1.49,55.4200333814,131.62
2021-09-19 08:00:00,17.054,0.0,17.054,17.054,0,17.054,0.0,0.0,0.0,0.0,70.254,-0.87,70.2593866754,17.054,0,17.054,53.2,-0.87,53.2071132463,131.62
2021-09-19 08:30:00,26.969,0.0,26.969,26.969,0,26.969,0.0,0.0,0.0,0.0,81.339,0.7000000000000001,81.3420120295,26.969,0,26.969,54.37,0.7000000000000001,54.3745059748,131.95
2021-09-19 09:00:00,41.878,0.0,41.878,41.878,0,41.878,0.0,0.0,0.0,0.0,94.478,1.6400000000000001,94.4922329295,41.878,0,41.878,52.6,1.6400000000000001,52.6255603296,131.53
2021-09-19 09:30:00,73.282,0.0,73.282,73.282,0,73.282,0.0,0.0,0.0,0.0,115.602,3.09,115.6432899221,73.282,0,73.282,42.32,3.09,42.4326584131,131.32
2021-09-19 10:00:00,92.202,0.0,92.202,92.202,0,92.202,0.0,0.0,0.0,0.0,127.562,3.7,127.6156488993,92.202,0,92.202,35.36,3.7,35.5530533147,130.93
2021-09-19 10:30:00,95.866,0.0,95.866,95.866,0,95.866,0.0,0.0,0.0,0.0,130.876,4.11,130.9405188473,95.866,0,95.866,35.01,4.11,35.2504212741,130.85
2021-09-19 11:00:00,92.975,0.0,92.975,92.975,0,92.975,0.0,0.0,0.0,0.0,129.615,4.41,129.6900008675,92.975,0,92.975,36.64,4.41,36.9044401123,131.15
2021-09-19 11:30:00,95.354,0.0,95.354,95.354,0,95.354,0.0,0.0,0.0,0.0,131.734,4.76,131.8199694887,95.354,0,95.354,36.38,4.76,36.6900804033,131.24
2021-09-19 12:00:00,69.847,0.0,69.847,69.847,0,69.847,0.0,0.0,0.0,0.0,120.167,4.31,120.2442680089,69.847,0,69.847,50.32,4.31,50.5042423961,131.24
2021-09-19 12:30:00,53.276,0.0,53.276,53.276,0,53.276,0.0,0.0,0.0,0.0,115.386,4.54,115.4752813203,53.276,0,53.276,62.11,4.54,62.2757071417,131.24
2021-09-19 13:00:00,56.408,0.0,56.408,56.408,0,56.408,0.0,0.0,0.0,0.0,117.178,3.81,117.2399240191,56.408,0,56.408,60.77,3.81,60.8893176181,131.13
2021-09-19 13:30:00,72.924,0.0,72.924,72.924,0,72.924,0.0,0.0,0.0,0.0,124.314,2.91,124.3480546531,72.924,0,72.924,51.39,2.91,51.4723246026,131.26
2021-09-19 14:00:00,101.477,0.0,101.477,101.477,0,101.477,0.0,0.0,0.0,0.0,136.297,2.9699999999999998,136.3293552724,101.477,0,101.477,34.82,2.9699999999999998,34.9464347252,131.44
2021-09-19 14:30:00,139.043,0.0,139.043,139.043,0,139.043,0.0,0.0,0.0,0.0,155.453,4.39,155.5149745491,139.043,0,139.043,16.41,4.39,16.9870597809,131.6
2021-09-19 15:00:00,142.639,0.0,142.639,142.639,0,142.639,0.0,0.0,0.0,0.0,156.219,4.79,156.2924184374,142.639,0,142.639,13.58,4.79,14.4000173611,131.5
2021-09-19 15:30:00,141.468,0.0,141.468,141.468,0,141.468,0.0,0.0,0.0,0.0,155.288,4.62,155.3567100064,141.468,0,141.468,13.82,4.62,14.5717809481,131.5
2021-09-19 16:00:00,126.728,0.0,126.728,126.728,0,126.728,0.0,0.0,0.0,0.0,147.528,3.7199999999999998,147.5748934745,126.728,0,126.728,20.8,3.7199999999999998,21.1300354945,131.59
2021-09-19 16:30:00,107.094,0.0,107.094,107.094,0,107.094,0.0,0.0,0.0,0.0,139.614,3.5700000000000003,139.6596358867,107.094,0,107.094,32.52,3.5700000000000003,32.7153679484,131.73
2021-09-19 17:00:00,100.464,0.0,100.464,100.464,0,100.464,0.0,0.0,0.0,0.0,137.974,3.36,138.0149059921,100.464,0,100.464,37.51,3.36,37.6601872008,131.52
2021-09-19 17:30:00,91.543,0.0,91.543,91.543,0,91.543,0.0,0.0,0.0,0.0,133.183,3.5,133.2289814155,91.543,0,91.543,41.64,3.5,41.7868352475,131.4
2021-09-19 18:00:00,65.071,0.0,65.071,65.071,0,65.071,0.0,0.0,0.0,0.0,118.461,3.7800000000000002,118.5212931123,65.071,0,65.071,53.39,3.7800000000000002,53.5236443079,131.4
2021-09-19 18:30:00,45.524,0.0,45.524,45.524,0,45.524,0.0,0.0,0.0,0.0,107.094,3.7,107.1578967505,45.524,0,45.524,61.57,3.7,61.6810740827,131.05
2021-09-19 19:00:00,44.176,0.0,44.176,44.176,0,44.176,0.0,0.0,0.0,0.0,105.986,3.14,106.0325034883,44.176,0,44.176,61.81,3.14,61.8897059292,131.05
2021-09-19 19:30:00,39.13,0.0,39.13,39.13,0,39.13,0.0,0.0,0.0,0.0,102.93,3.11,102.9769731542,39.13,0,39.13,63.8,3.11,63.8757551814,131.05
2021-09-19 20:00:00,38.549,0.0,38.549,38.549,0,38.549,0.0,0.0,0.0,0.0,103.299,3.21,103.3488630852,38.549,0,38.549,64.75,3.21,64.8295195108,130.97
2021-09-19 20:30:00,36.649,0.0,36.649,36.649,0,36.649,0.0,0.0,0.0,0.0,99.729,2.18,99.7528237244,36.649,0,36.649,63.08,2.18,63.117658385,130.88
2021-09-19 21:00:00,29.975,0.0,29.975,29.975,0,29.975,0.0,0.0,0.0,0.0,91.925,1.28,91.9339111808,29.975,0,29.975,61.95,1.28,61.9632221564,131.29
2021-09-19 21:30:00,21.892,0.0,21.892,21.892,0,21.892,0.0,0.0,0.0,0.0,83.322,0.39,83.3229127191,21.892,0,21.892,61.43,0.39,61.431237982,131.2
2021-09-19 22:00:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,69.576,-0.11,69.5760869552,2.786,0,2.786,66.79,-0.11,66.7900905824,131.39
2021-09-19 22:30:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,66.786,-0.81,66.790911777,2.7560000000000002,0,2.7560000000000002,64.03,-0.81,64.0351231747,131.57
2021-09-19 23:00:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,62.791,-1.46,62.8079714766,2.551,0,2.551,60.24,-1.46,60.2576899657,131.84
2021-09-19 23:30:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,59.941,-1.94,59.9723859872,2.651,0,2.651,57.29,-1.94,57.3228375083,131.5
2021-09-20 00:00:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,58.422,-2.5700000000000003,58.478500186,2.662,0,2.662,55.76,-2.5700000000000003,55.8191947273,131.71
2021-09-20 00:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,56.899,-3.09,56.9828421632,2.649,0,2.649,54.25,-3.09,54.3379296624,131.71
2021-09-20 01:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,56.659,-3.39,56.7603240037,2.6189999999999998,0,2.6189999999999998,54.04,-3.39,54.1462251685,131.97
2021-09-20 01:30:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,57.748,-3.3,57.8422121292,2.618,0,2.618,55.13,-3.3,55.2286782388,132.1
2021-09-20 02:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,57.312,-3.17,57.3996014272,2.7720000000000002,0,2.7720000000000002,54.54,-3.17,54.6320464563,132.02
2021-09-20 02:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,56.964,-3.36,57.0630081226,2.724,0,2.724,54.24,-3.36,54.3439711468,132.02
2021-09-20 03:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,56.04,-3.71,56.1626717669,3.09,0,3.09,52.95,-3.71,53.0798134887,132.17
2021-09-20 03:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,54.969,-4.04,55.1172619149,3.1390000000000002,0,3.1390000000000002,51.83,-4.04,51.9872147744,132.31
2021-09-20 04:00:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,55.002,-3.86,55.137279621,2.652,0,2.652,52.35,-3.86,52.4921146459,132.46
2021-09-20 04:30:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,54.03,-3.85,54.1669954862,3.01,0,3.01,51.02,-3.85,51.1650554578,132.54
2021-09-20 05:00:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,53.854,-3.96,53.999397367,3.134,0,3.134,50.72,-3.96,50.8743550328,132.65
2021-09-20 05:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,52.591,-2.93,52.6725562414,2.9210000000000003,0,2.9210000000000003,49.67,-2.93,49.7563443191,132.65
2021-09-20 06:00:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,55.363,-1.8399999999999999,55.3935679389,2.633,0,2.633,52.73,-1.8399999999999999,52.7620934005,132.41
2021-09-20 06:30:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,62.441,0.07,62.441039237,3.011,0,3.011,59.43,0.07,59.430041225,132.07
2021-09-20 07:00:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,66.691,1.74,66.7136948535,2.991,0,2.991,63.7,1.74,63.7237600899,131.48
2021-09-20 07:30:00,13.479,0.0,13.479,13.479,0,13.479,0.0,0.0,0.0,0.0,81.479,3.87,81.5708547277,13.479,0,13.479,68.0,3.87,68.1100352371,131.48
2021-09-20 08:00:00,52.946,0.0,52.946,52.946,0,52.946,0.0,0.0,0.0,0.0,109.406,4.7,109.5069077091,52.946,0,52.946,56.46,4.7,56.6552874849,130.7
2021-09-20 08:30:00,68.401,0.0,68.401,68.401,0,68.401,0.0,0.0,0.0,0.0,120.841,5.59,120.9702251837,68.401,0,68.401,52.44,5.59,52.7370998444,130.47
2021-09-20 09:00:00,83.608,0.0,83.608,83.608,0,83.608,0.0,0.0,0.0,0.0,130.098,6.71,130.2709242464,83.608,0,83.608,46.49,6.71,46.9717383115,130.19
2021-09-20 09:30:00,87.38,0.0,87.38,87.38,0,87.38,0.0,0.0,0.0,0.0,133.89,6.83,134.064092881,87.38,0,87.38,46.51,6.83,47.0088183217,130.19
2021-09-20 10:00:00,108.536,0.0,108.536,108.536,0,108.536,0.0,0.0,0.0,0.0,145.676,7.47,145.8673982629,108.536,0,108.536,37.14,7.47,37.8837762109,130.36
2021-09-20 10:30:00,121.341,0.0,121.341,121.341,0,121.341,0.0,0.0,0.0,0.0,151.521,7.99,151.7315179552,121.341,0,121.341,30.18,7.99,31.2197453545,130.36
2021-09-20 11:00:00,134.837,0.0,134.837,134.837,0,134.837,0.0,0.0,0.0,0.0,158.237,8.86,158.4848502823,134.837,0,134.837,23.4,8.86,25.0211830256,130.36
2021-09-20 11:30:00,145.122,0.0,145.122,145.122,0,145.122,0.0,0.0,0.0,0.0,163.022,9.73,163.3121103409,145.122,0,145.122,17.9,9.73,20.373583386299998,130.09
2021-09-20 12:00:00,153.438,0.0,153.438,153.438,0,153.438,0.0,0.0,0.0,0.0,167.838,10.32,168.154978053,153.438,0,153.438,14.4,10.32,17.7161621126,129.87
2021-09-20 12:30:00,161.426,0.0,161.426,161.426,0,161.426,0.0,0.0,0.0,0.0,173.326,11.09,173.6804260013,161.426,0,161.426,11.9,11.09,16.2664716518,129.87
2021-09-20 13:00:00,163.412,0.0,163.412,163.412,0,163.412,0.0,0.0,0.0,0.0,173.932,12.68,174.3935865335,163.412,0,163.412,10.52,12.68,16.4758247138,129.61
2021-09-20 13:30:00,163.85,0.0,163.85,163.85,0,163.85,0.0,0.0,0.0,0.0,173.02,14.49,173.6256907834,163.85,0,163.85,9.17,14.49,17.147857009,130.56
2021-09-20 14:00:00,159.958,0.0,159.958,159.958,0,159.958,0.0,0.0,0.0,0.0,169.798,14.1,170.3824251618,159.958,0,159.958,9.84,14.1,17.1940571129,131.48
2021-09-20 14:30:00,153.066,0.0,153.066,153.066,0,153.066,0.0,0.0,0.0,0.0,165.306,13.82,165.8826875717,153.066,0,153.066,12.24,13.82,18.4610400574,131.81
2021-09-20 15:00:00,144.83,0.0,144.83,144.83,0,144.83,0.0,0.0,0.0,0.0,159.82,13.16,160.3608992242,144.83,0,144.83,14.99,13.16,19.9470724669,131.99
2021-09-20 15:30:00,135.419,0.0,135.419,135.419,0,135.419,0.0,0.0,0.0,0.0,154.789,12.45,155.2888824771,135.419,0,135.419,19.37,12.45,23.0260591504,132.3
2021-09-20 16:00:00,121.68,0.0,121.68,121.68,0,121.68,0.0,0.0,0.0,0.0,147.96,11.86,148.43456875,121.68,0,121.68,26.28,11.86,28.8322389002,132.3
2021-09-20 16:30:00,124.481,0.0,124.481,124.481,0,124.481,0.0,0.0,0.0,0.0,151.691,11.13,152.0987717932,124.481,0,124.481,27.21,11.13,29.3983162783,132.01
2021-09-20 17:00:00,104.353,0.0,104.353,104.353,0,104.353,0.0,0.0,0.0,0.0,141.463,10.3,141.8374787177,104.353,0,104.353,37.11,10.3,38.5128822604,132.01
2021-09-20 17:30:00,69.008,0.0,69.008,69.008,0,69.008,0.0,0.0,0.0,0.0,124.408,10.16,124.822177773,69.008,0,69.008,55.4,10.16,56.3239345217,132.01
2021-09-20 18:00:00,64.693,0.0,64.693,64.693,0,64.693,0.0,0.0,0.0,0.0,121.123,10.03,121.5375745562,64.693,0,64.693,56.43,10.03,57.3144466954,131.9
2021-09-20 18:30:00,57.897,0.0,57.897,57.897,0,57.897,0.0,0.0,0.0,0.0,116.587,9.9,117.0065748965,57.897,0,57.897,58.69,9.9,59.5191238175,131.76
2021-09-20 19:00:00,42.911,0.0,42.911,42.911,0,42.911,0.0,0.0,0.0,0.0,107.001,9.63,107.4334719768,42.911,0,42.911,64.09,9.63,64.8094514712,131.72
2021-09-20 19:30:00,22.717,0.0,22.717,22.717,0,22.717,0.0,0.0,0.0,0.0,97.377,10.32,97.9223290624,22.717,0,22.717,74.66,10.32,75.3698746184,131.34
2021-09-20 20:00:00,16.779,0.0,16.779,16.779,0,16.779,0.0,0.0,0.0,0.0,94.729,10.16,95.2722889459,16.779,0,16.779,77.95,10.16,78.6093385038,131.34
2021-09-20 20:30:00,21.734,0.0,21.734,21.734,0,21.734,0.0,0.0,0.0,0.0,94.684,17.64,96.3131842273,21.734,0,21.734,72.95,17.64,75.052462318,131.34
2021-09-20 21:00:00,39.177,0.0,39.177,39.177,0,39.177,0.0,0.0,0.0,0.0,98.967,16.13,100.2728477156,39.177,0,39.177,59.79,16.13,61.9275463748,132.75
2021-09-20 21:30:00,9.158,0.0,9.158,9.158,0,9.158,0.0,0.0,0.0,0.0,78.798,15.46,80.3002889409,9.158,0,9.158,69.64,15.46,71.3354133653,132.98
2021-09-20 22:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,70.988,14.31,72.4159667753,2.988,0,2.988,68.0,14.31,69.4893955939,132.9
2021-09-20 22:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,67.16,13.1,68.4256940045,2.74,0,2.74,64.42,13.1,65.7384697114,133.56
2021-09-20 23:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,62.91,12.18,64.0782373353,3.0,0,3.0,59.91,12.18,61.135591107,134.06
2021-09-20 23:30:00,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0,60.1,11.84,61.2551679452,2.45,0,2.45,57.65,11.84,58.8532760346,134.61
