Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-21 00:00:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,58.107,11.15,59.1671019148,3.077,0,3.077,55.03,11.15,56.1482270424,133.78
2021-09-21 00:30:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,56.581,10.8,57.6025134955,3.221,0,3.221,53.36,10.8,54.4419837993,134.1
2021-09-21 01:00:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,55.691,10.57,56.6852042512,3.031,0,3.031,52.66,10.57,53.7103388558,134.1
2021-09-21 01:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,56.508,10.42,57.4606862472,2.968,0,2.968,53.54,10.42,54.5445505986,134.19
2021-09-21 02:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,56.171,10.46,57.1366155893,3.021,0,3.021,53.15,10.46,54.1694941826,134.34
2021-09-21 02:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,55.878,10.41,56.8394140012,3.238,0,3.238,52.64,10.41,53.6594604893,134.34
2021-09-21 03:00:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,55.09,10.09,56.0063942778,3.13,0,3.13,51.96,10.09,52.9306121257,134.47
2021-09-21 03:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,54.669,9.9,55.5581637656,3.069,0,3.069,51.6,9.9,52.5411267485,134.55
2021-09-21 04:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,54.105,9.99,55.0195522065,2.805,0,2.805,51.3,9.99,52.2636594586,134.68
2021-09-21 04:30:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,54.363,10.04,55.2823422894,2.693,0,2.693,51.67,10.04,52.636399003,134.77
2021-09-21 05:00:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,53.933,10.14,54.8779380899,2.743,0,2.743,51.19,10.14,52.1846308792,134.77
2021-09-21 05:30:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,53.646,10.72,54.7065966406,2.636,0,2.636,51.01,10.72,52.1242601866,134.77
2021-09-21 06:00:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,55.501,11.54,56.6880287274,2.581,0,2.581,52.92,11.54,54.1636224786,134.47
2021-09-21 06:30:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,62.07,13.33,63.4852250528,2.56,0,2.56,59.51,13.33,60.9846620061,134.33
2021-09-21 07:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,67.666,14.93,69.293523911,2.776,0,2.776,64.89,14.93,66.5854113151,133.95
2021-09-21 07:30:00,16.894,0.0,16.894,16.894,0,16.894,0.0,0.0,0.0,0.0,83.254,17.2,85.0121668704,16.894,0,16.894,66.36,17.2,68.5528234284,133.56
2021-09-21 08:00:00,53.388,0.0,53.388,53.388,0,53.388,0.0,0.0,0.0,0.0,111.248,16.38,112.4474183963,53.388,0,53.388,57.86,16.38,60.133883959,132.69
2021-09-21 08:30:00,66.171,0.0,66.171,66.171,0,66.171,0.0,0.0,0.0,0.0,139.361,17.38,140.4405665077,66.171,0,66.171,73.19,17.38,75.2252650378,132.77
2021-09-21 09:00:00,65.429,0.0,65.429,65.429,0,65.429,0.0,0.0,0.0,0.0,145.899,20.27,147.3003431802,65.429,0,65.429,80.47,20.27,82.983695989,132.77
2021-09-21 09:30:00,91.009,0.0,91.009,91.009,0,91.009,0.0,0.0,0.0,0.0,161.389,21.03,162.7534031011,91.009,0,91.009,70.38,21.03,73.4547840511,132.39
2021-09-21 10:00:00,88.113,0.0,88.113,88.113,0,88.113,0.0,0.0,0.0,0.0,156.993,20.91,158.3793867553,88.113,0,88.113,68.88,20.91,71.9839044509,132.39
2021-09-21 10:30:00,102.056,0.0,102.056,102.056,0,102.056,0.0,0.0,0.0,0.0,163.196,20.55,164.4847619568,102.056,0,102.056,61.14,20.55,64.501179059,132.39
2021-09-21 11:00:00,125.003,0.0,125.003,125.003,0,125.003,0.0,0.0,0.0,0.0,174.513,21.55,175.8385329471,125.003,0,125.003,49.51,21.55,53.9966906393,132.6
2021-09-21 11:30:00,137.889,0.0,137.889,137.889,0,137.889,0.0,0.0,0.0,0.0,179.659,21.9,180.9888567868,137.889,0,137.889,41.77,21.9,47.1629398999,132.41
2021-09-21 12:00:00,145.966,0.0,145.966,145.966,0,145.966,0.0,0.0,0.0,0.0,182.626,22.06,183.9535253155,145.966,0,145.966,36.66,22.06,42.7855022175,132.41
2021-09-21 12:30:00,150.408,0.0,150.408,150.408,0,150.408,0.0,0.0,0.0,0.0,185.498,22.96,186.9135351011,150.408,0,150.408,35.09,22.96,41.934111413,132.41
2021-09-21 13:00:00,143.424,0.0,143.424,143.424,0,143.424,0.0,0.0,0.0,0.0,182.404,22.06,183.7331293371,143.424,0,143.424,38.98,22.06,44.7893290863,132.28
2021-09-21 13:30:00,136.291,0.0,136.291,136.291,0,136.291,0.0,0.0,0.0,0.0,176.971,20.54,178.1589920296,136.291,0,136.291,40.68,20.54,45.5714164801,132.54
2021-09-21 14:00:00,136.524,0.0,136.524,136.524,0,136.524,0.0,0.0,0.0,0.0,175.294,20.51,176.4897915915,136.524,0,136.524,38.77,20.51,43.8608367453,132.89
2021-09-21 14:30:00,128.57,0.0,128.57,128.57,0,128.57,0.0,0.0,0.0,0.0,169.15,19.33,170.2509071929,128.57,0,128.57,40.58,19.33,44.9486963103,132.89
2021-09-21 15:00:00,115.678,0.0,115.678,115.678,0,115.678,0.0,0.0,0.0,0.0,162.628,18.86,163.7179464323,115.678,0,115.678,46.95,18.86,50.5964633151,133.06
2021-09-21 15:30:00,100.438,0.0,100.438,100.438,0,100.438,0.0,0.0,0.0,0.0,156.088,19.06,157.2474080677,100.438,0,100.438,55.65,19.06,58.8235165559,133.14
2021-09-21 16:00:00,90.155,0.0,90.155,90.155,0,90.155,0.0,0.0,0.0,0.0,153.465,19.11,154.6502451501,90.155,0,90.155,63.31,19.11,66.1312951635,133.14
2021-09-21 16:30:00,72.201,0.0,72.201,72.201,0,72.201,0.0,0.0,0.0,0.0,145.551,18.82,146.7626859968,72.201,0,72.201,73.35,18.82,75.7259196048,132.97
2021-09-21 17:00:00,77.781,0.0,77.781,77.781,0,77.781,0.0,0.0,0.0,0.0,154.551,19.42,155.7663249904,77.781,0,77.781,76.77,19.42,79.1881891446,132.97
2021-09-21 17:30:00,67.447,0.0,67.447,67.447,0,67.447,0.0,0.0,0.0,0.0,152.407,20.33,153.7569593514,67.447,0,67.447,84.96,20.33,87.3585170433,132.76
2021-09-21 18:00:00,50.874,0.0,50.874,50.874,0,50.874,0.0,0.0,0.0,0.0,144.034,21.82,145.6774023519,50.874,0,50.874,93.16,21.82,95.6812311794,132.32
2021-09-21 18:30:00,48.437,0.0,48.437,48.437,0,48.437,0.0,0.0,0.0,0.0,144.547,22.2,146.2418380936,48.437,0,48.437,96.11,22.2,98.6406209429,131.84
2021-09-21 19:00:00,42.961,0.0,42.961,42.961,0,42.961,0.0,0.0,0.0,0.0,140.741,21.36,142.3526560377,42.961,0,42.961,97.78,21.36,100.0858531462,131.72
2021-09-21 19:30:00,34.637,0.0,34.637,34.637,0,34.637,0.0,0.0,0.0,0.0,135.517,21.2,137.1652189478,34.637,0,34.637,100.88,21.2,103.0835311774,131.72
2021-09-21 20:00:00,38.828,0.0,38.828,38.828,0,38.828,0.0,0.0,0.0,0.0,138.598,20.28,140.0738519639,38.828,0,38.828,99.77,20.28,101.8102710929,131.51
2021-09-21 20:30:00,35.719,0.0,35.719,35.719,0,35.719,0.0,0.0,0.0,0.0,132.939,18.02,134.1547543734,35.719,0,35.719,97.22,18.02,98.8759262915,131.75
2021-09-21 21:00:00,9.332,0.0,9.332,9.332,0,9.332,0.0,0.0,0.0,0.0,114.032,16.66,115.2425816441,9.332,0,9.332,104.7,16.66,106.0171948318,132.62
2021-09-21 21:30:00,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0,105.145,15.02,106.212388284,2.575,0,2.575,102.57,15.02,103.6639054831,132.93
2021-09-21 22:00:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,97.456,12.69,98.2787262636,2.516,0,2.516,94.94,12.69,95.7843395342,133.52
2021-09-21 22:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,90.308,10.15,90.8766051523,3.008,0,3.008,87.3,10.15,87.8880680184,134.1
2021-09-21 23:00:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,82.753,8.6,83.1986719185,2.973,0,2.973,79.78,8.6,80.2421859124,133.533
2021-09-21 23:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,77.723,7.73,78.1064506235,2.923,0,2.923,74.8,7.73,75.1983570299,134.03
2021-09-22 00:00:00,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0,74.335,6.44,74.6134426561,2.9450000000000003,0,2.9450000000000003,71.39,6.44,71.6798835099,134.59
2021-09-22 00:30:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,70.845,6.07,71.1045633205,2.955,0,2.955,67.89,6.07,68.1608171899,134.953
2021-09-22 01:00:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,70.318,5.86,70.5617511404,2.888,0,2.888,67.43,5.86,67.6841525026,135.29
2021-09-22 01:30:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,68.483,7.15,68.8552379199,2.6029999999999998,0,2.6029999999999998,65.88,7.15,66.2668612506,135.52
2021-09-22 02:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,65.744,7.06,66.121986782,2.944,0,2.944,62.8,7.06,63.195597948,135.83
2021-09-22 02:30:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,65.188,6.71,65.5324304753,3.158,0,3.158,62.03,6.71,62.3918664571,136.23
2021-09-22 03:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,63.397,5.75,63.6572235414,3.087,0,3.087,60.31,5.75,60.5834845482,136.23
2021-09-22 03:30:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,62.651,5.41,62.8841466588,3.091,0,3.091,59.56,5.41,59.8051979346,136.53
2021-09-22 04:00:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,62.246,5.49,62.487635705,3.096,0,3.096,59.15,5.49,59.4042304891,136.65
2021-09-22 04:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,62.961,5.84,63.2312669571,3.061,0,3.061,59.9,5.84,60.1840144889,136.65
2021-09-22 05:00:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,63.322,6.13,63.618020906,2.622,0,2.622,60.7,6.13,61.0087444552,136.43
2021-09-22 05:30:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,66.275,6.8,66.6229361782,2.9050000000000002,0,2.9050000000000002,63.37,6.8,63.7337971566,136.43
2021-09-22 06:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,70.197,8.18,70.6719973469,3.447,0,3.447,66.75,8.18,67.2493486957,136.1
2021-09-22 06:30:00,18.272,0.0,18.272,18.272,0,18.272,0.0,0.0,0.0,0.0,89.152,12.09,89.9680343455,18.272,0,18.272,70.88,12.09,71.9037029645,135.36
2021-09-22 07:00:00,22.685,0.0,22.685,22.685,0,22.685,0.0,0.0,0.0,0.0,103.415,15.22,104.5289941834,22.685,0,22.685,80.73,15.22,82.1521837811,133.85
2021-09-22 07:30:00,30.425,0.0,30.425,30.425,0,30.425,0.0,0.0,0.0,0.0,121.355,18.96,122.8271860176,30.425,0,30.425,90.93,18.96,92.885663587,133.18
2021-09-22 08:00:00,50.441,0.0,50.441,50.441,0,50.441,0.0,0.0,0.0,0.0,137.271,21.16,138.89230735,50.441,0,50.441,86.83,21.16,89.3711055096,131.93
2021-09-22 08:30:00,57.501,0.0,57.501,57.501,0,57.501,0.0,0.0,0.0,0.0,143.331,21.94,145.0004798647,57.501,0,57.501,85.83,21.94,88.5897990742,131.75
2021-09-22 09:00:00,69.061,0.0,69.061,69.061,0,69.061,0.0,0.0,0.0,0.0,150.101,21.62,151.6500398978,69.061,0,69.061,81.04,21.62,83.8743464952,131.75
2021-09-22 09:30:00,105.178,0.0,105.178,105.178,0,105.178,0.0,0.0,0.0,0.0,168.768,21.91,170.1842704952,105.178,0,105.178,63.59,21.91,67.258725828,132.25
2021-09-22 10:00:00,108.667,0.0,108.667,108.667,0,108.667,0.0,0.0,0.0,0.0,167.927,22.72,169.4570025965,108.667,0,108.667,59.26,22.72,63.466101188,132.25
2021-09-22 10:30:00,113.776,0.0,113.776,113.776,0,113.776,0.0,0.0,0.0,0.0,168.516,22.55,170.0180718512,113.776,0,113.776,54.74,22.55,59.2027879411,132.25
2021-09-22 11:00:00,92.352,0.0,92.352,92.352,0,92.352,0.0,0.0,0.0,0.0,154.222,22.2,155.8116339815,92.352,0,92.352,61.87,22.2,65.7323124498,132.39
2021-09-22 11:30:00,91.547,0.0,91.547,91.547,0,91.547,0.0,0.0,0.0,0.0,156.527,21.94,158.0571584238,91.547,0,91.547,64.98,21.94,68.5839923014,132.41
2021-09-22 12:00:00,72.116,0.0,72.116,72.116,0,72.116,0.0,0.0,0.0,0.0,147.206,21.81,148.8129111872,72.116,0,72.116,75.09,21.81,78.1932490692,132.41
2021-09-22 12:30:00,66.611,0.0,66.611,66.611,0,66.611,0.0,0.0,0.0,0.0,148.231,22.12,149.8723582286,66.611,0,66.611,81.62,22.12,84.5642879708,132.19
2021-09-22 13:00:00,67.134,0.0,67.134,67.134,0,67.134,0.0,0.0,0.0,0.0,150.224,22.78,151.9413655855,67.134,0,67.134,83.09,22.78,86.1561170202,132.11
2021-09-22 13:30:00,77.787,0.0,77.787,77.787,0,77.787,0.0,0.0,0.0,0.0,155.017,21.3,156.4735130589,77.787,0,77.787,77.23,21.3,80.1134376993,132.47
2021-09-22 14:00:00,83.464,0.0,83.464,83.464,0,83.464,0.0,0.0,0.0,0.0,154.974,21.04,156.3957233303,83.464,0,83.464,71.51,21.04,74.5410068352,132.94
2021-09-22 14:30:00,87.439,0.0,87.439,87.439,0,87.439,0.0,0.0,0.0,0.0,152.569,20.13,153.8912494621,87.439,0,87.439,65.13,20.13,68.1698892474,132.94
2021-09-22 15:00:00,95.659,0.0,95.659,95.659,0,95.659,0.0,0.0,0.0,0.0,151.099,19.51,152.3533652434,95.659,0,95.659,55.44,19.51,58.7727292203,133.16
2021-09-22 15:30:00,84.807,0.0,84.807,84.807,0,84.807,0.0,0.0,0.0,0.0,146.587,19.45,147.8717385743,84.807,0,84.807,61.78,19.45,64.7693669878,133.43
2021-09-22 16:00:00,66.186,0.0,66.186,66.186,0,66.186,0.0,0.0,0.0,0.0,137.526,20.71,139.0766147704,66.186,0,66.186,71.34,20.71,74.2852589684,133.43
2021-09-22 16:30:00,51.708,0.0,51.708,51.708,0,51.708,0.0,0.0,0.0,0.0,132.198,20.77,133.8196700937,51.708,0,51.708,80.49,20.77,83.1266082551,133.2
2021-09-22 17:00:00,52.745,0.0,52.745,52.745,0,52.745,0.0,0.0,0.0,0.0,137.605,21.29,139.2422354209,52.745,0,52.745,84.86,21.29,87.489906275,132.82
2021-09-22 17:30:00,60.815,0.0,60.815,60.815,0,60.815,0.0,0.0,0.0,0.0,146.985,20.46,148.4021624674,60.815,0,60.815,86.17,20.46,88.565684664,132.95
2021-09-22 18:00:00,40.025,0.0,40.025,40.025,0,40.025,0.0,0.0,0.0,0.0,137.645,21.25,139.2756566131,40.025,0,40.025,97.62,21.25,99.9060904049,132.69
2021-09-22 18:30:00,23.798000000000002,0.0,23.798000000000002,23.798000000000002,0,23.798000000000002,0.0,0.0,0.0,0.0,129.518,22.38,131.4373490451,23.798000000000002,0,23.798000000000002,105.72,22.38,108.062865037,132.09
2021-09-22 19:00:00,30.004,0.0,30.004,30.004,0,30.004,0.0,0.0,0.0,0.0,132.304,22.29,134.1685228211,30.004,0,30.004,102.3,22.29,104.7002106015,131.63
2021-09-22 19:30:00,26.527,0.0,26.527,26.527,0,26.527,0.0,0.0,0.0,0.0,132.297,22.8,134.2472949783,26.527,0,26.527,105.77,22.8,108.199505082,131.45
2021-09-22 20:00:00,33.308,0.0,33.308,33.308,0,33.308,0.0,0.0,0.0,0.0,137.568,21.79,139.2830166388,33.308,0,33.308,104.26,21.79,106.5126832823,131.45
2021-09-22 20:30:00,22.425,0.0,22.425,22.425,0,22.425,0.0,0.0,0.0,0.0,125.275,20.23,126.8979059126,22.425,0,22.425,102.85,20.23,104.8206821195,131.81
2021-09-22 21:00:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,109.78,18.53,111.3328760969,3.23,0,3.23,106.55,18.53,108.149264445,131.95
2021-09-22 21:30:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,104.311,15.62,105.4740210715,2.6310000000000002,0,2.6310000000000002,101.68,15.62,102.8727699637,132.22
2021-09-22 22:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,98.235,13.77,99.1954037494,2.665,0,2.665,95.57,13.77,96.5569148223,133.26
2021-09-22 22:30:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,91.988,12.08,92.7777912218,2.658,0,2.658,89.33,12.08,90.1430823746,133.19
2021-09-22 23:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,84.034,10.01,84.6280878669,2.974,0,2.974,81.06,10.01,81.6757228312,133.19
2021-09-22 23:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,73.88,9.44,74.4806552066,2.95,0,2.95,70.93,9.44,71.5554225758,133.74
2021-09-23 00:00:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,70.479,8.51,70.9909116789,2.699,0,2.699,67.78,8.51,68.3121402095,133.97
2021-09-23 00:30:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,67.944,7.55,68.3621944937,2.604,0,2.604,65.34,7.55,65.7747527551,134.83
2021-09-23 01:00:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,67.036,7.41,67.4442984692,2.596,0,2.596,64.44,7.41,64.8646413695,134.83
2021-09-23 01:30:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,67.924,7.64,68.3523180002,2.774,0,2.774,65.15,7.64,65.5964335921,134.66
2021-09-23 02:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,66.983,7.03,67.3508959777,2.863,0,2.863,64.12,7.03,64.5042269933,134.66
2021-09-23 02:30:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,66.179,7.0,66.5481783447,2.769,0,2.769,63.41,7.0,63.7952043652,134.96
2021-09-23 03:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,65.262,6.47,65.5819300112,2.552,0,2.552,62.71,6.47,63.0428822311,134.96
2021-09-23 03:30:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,63.538,6.51,63.8706313105,2.508,0,2.508,61.03,6.51,61.3762250387,135.29
2021-09-23 04:00:00,2.48,0.0,2.48,2.48,0,2.48,0.0,0.0,0.0,0.0,63.49,6.64,63.8362726042,2.48,0,2.48,61.01,6.64,61.370267231,135.29
2021-09-23 04:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,63.857,6.77,64.2148685975,2.6470000000000002,0,2.6470000000000002,61.21,6.77,61.5832525935,135.29
2021-09-23 05:00:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,63.882,6.8,64.2428978487,2.982,0,2.982,60.9,6.8,61.2784627745,135.14
2021-09-23 05:30:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,65.27,7.63,65.7144565526,2.55,0,2.55,62.72,7.63,63.1823970739,135.14
2021-09-23 06:00:00,2.414,0.0,2.414,2.414,0,2.414,0.0,0.0,0.0,0.0,68.914,9.25,69.5320206524,2.414,0,2.414,66.5,9.25,67.14024501,134.63
2021-09-23 06:30:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,80.125,13.12,81.1920564156,2.495,0,2.495,77.63,13.12,78.7308789485,134.25
2021-09-23 07:00:00,2.409,0.0,2.409,2.409,0,2.409,0.0,0.0,0.0,0.0,90.699,16.56,92.1983850238,2.409,0,2.409,88.29,16.56,89.829603695,133.73
2021-09-23 07:30:00,3.857,0.0,3.857,3.857,0,3.857,0.0,0.0,0.0,0.0,105.447,20.55,107.430779151,3.857,0,3.857,101.59,20.55,103.6476270833,133.4
2021-09-23 08:00:00,9.793,0.0,9.793,9.793,0,9.793,0.0,0.0,0.0,0.0,113.193,23.34,115.5742655136,9.793,0,9.793,103.4,23.34,106.0014886688,132.05
2021-09-23 08:30:00,21.519,0.0,21.519,21.519,0,21.519,0.0,0.0,0.0,0.0,112.819,28.65,116.3999538703,21.519,0,21.519,91.3,28.65,95.6896676763,131.13
2021-09-23 09:00:00,27.052,0.0,27.052,27.052,0,27.052,0.0,0.0,0.0,0.0,116.352,31.39,120.5119081419,27.052,0,27.052,89.3,31.39,94.656336819,130.77
2021-09-23 09:30:00,32.754,0.0,32.754,32.754,0,32.754,0.0,0.0,0.0,0.0,118.944,32.03,123.1811513017,32.754,0,32.754,86.19,32.03,91.94910005,132.36
2021-09-23 10:00:00,33.553,0.0,33.553,33.553,0,33.553,0.0,0.0,0.0,0.0,118.173,32.43,122.5420859501,33.553,0,33.553,84.62,32.43,90.6214615861,132.27
2021-09-23 10:30:00,34.153,0.0,34.153,34.153,0,34.153,0.0,0.0,0.0,0.0,118.873,32.13,123.138649615,34.153,0,34.153,84.72,32.13,90.608031101,132.14
2021-09-23 11:00:00,32.929,0.0,32.929,32.929,0,32.929,0.0,0.0,0.0,0.0,119.939,32.01,124.1370364597,32.929,0,32.929,87.01,32.01,92.7112733167,132.14
2021-09-23 11:30:00,33.801,0.0,33.801,33.801,0,33.801,0.0,0.0,0.0,0.0,121.251,31.62,125.3061427106,33.801,0,33.801,87.45,31.62,92.9910044037,131.91
2021-09-23 12:00:00,41.468,0.0,41.468,41.468,0,41.468,0.0,0.0,0.0,0.0,125.318,31.13,129.1265968885,41.468,0,41.468,83.85,31.13,89.4421567271,132.11
2021-09-23 12:30:00,53.227,0.0,53.227,53.227,0,53.227,0.0,0.0,0.0,0.0,132.957,30.87,136.4936656003,53.227,0,53.227,79.73,30.87,85.4975426547,132.11
2021-09-23 13:00:00,64.281,0.0,64.281,64.281,0,64.281,0.0,0.0,0.0,0.0,138.171,30.15,141.4222321313,64.281,0,64.281,73.89,30.15,79.804477318,132.24
2021-09-23 13:30:00,77.482,0.0,77.482,77.482,0,77.482,0.0,0.0,0.0,0.0,142.942,28.95,145.8441560845,77.482,0,77.482,65.46,28.95,71.5759324075,132.56
2021-09-23 14:00:00,62.322,0.0,62.322,62.322,0,62.322,0.0,0.0,0.0,0.0,129.562,27.14,132.3740588031,62.322,0,62.322,67.24,27.14,72.5106695597,133.34
2021-09-23 14:30:00,61.772,0.0,61.772,61.772,0,61.772,0.0,0.0,0.0,0.0,128.462,26.13,131.0925716584,61.772,0,61.772,66.69,26.13,71.6263429193,133.62
2021-09-23 15:00:00,61.689,0.0,61.689,61.689,0,61.689,0.0,0.0,0.0,0.0,125.819,25.93,128.4631684998,61.689,0,61.689,64.13,25.93,69.1738519963,132.95
2021-09-23 15:30:00,55.692,0.0,55.692,55.692,0,55.692,0.0,0.0,0.0,0.0,125.422,25.55,127.9979710152,55.692,0,55.692,69.73,25.55,74.2635536451,133.1
2021-09-23 16:00:00,56.413,0.0,56.413,56.413,0,56.413,0.0,0.0,0.0,0.0,127.253,25.21,129.7261350268,56.413,0,56.413,70.84,25.21,75.1920853548,133.0
2021-09-23 16:30:00,75.763,0.0,75.763,75.763,0,75.763,0.0,0.0,0.0,0.0,133.363,23.27,135.3779253387,75.763,0,75.763,57.6,23.27,62.1228854771,133.21
2021-09-23 17:00:00,64.748,0.0,64.748,64.748,0,64.748,0.0,0.0,0.0,0.0,122.728,21.22,124.5489878883,64.748,0,64.748,57.98,21.22,61.7411434944,133.21
2021-09-23 17:30:00,77.205,0.0,77.205,77.205,0,77.205,0.0,0.0,0.0,0.0,131.865,20.44,133.4397685287,77.205,0,77.205,54.66,20.44,58.3567408274,133.44
2021-09-23 18:00:00,68.721,0.0,68.721,68.721,0,68.721,0.0,0.0,0.0,0.0,127.231,20.26,128.833982167,68.721,0,68.721,58.51,20.26,61.9183954895,133.23
2021-09-23 18:30:00,54.47,0.0,54.47,54.47,0,54.47,0.0,0.0,0.0,0.0,119.16,20.32,120.8801389807,54.47,0,54.47,64.69,20.32,67.8063308254,133.07
2021-09-23 19:00:00,45.37,0.0,45.37,45.37,0,45.37,0.0,0.0,0.0,0.0,114.18,20.27,115.9652762684,45.37,0,45.37,68.81,20.27,71.7334580234,132.99
2021-09-23 19:30:00,41.865,0.0,41.865,41.865,0,41.865,0.0,0.0,0.0,0.0,113.235,20.66,115.1043041115,41.865,0,41.865,71.37,20.66,74.300151413,132.82
2021-09-23 20:00:00,41.979,0.0,41.979,41.979,0,41.979,0.0,0.0,0.0,0.0,113.029,20.18,114.8163195761,41.979,0,41.979,71.05,20.18,73.8602389652,132.59
2021-09-23 20:30:00,26.251,0.0,26.251,26.251,0,26.251,0.0,0.0,0.0,0.0,98.931,19.3,100.7959957588,26.251,0,26.251,72.68,19.3,75.19888563,132.99
2021-09-23 21:00:00,21.559,0.0,21.559,21.559,0,21.559,0.0,0.0,0.0,0.0,92.819,18.19,94.5845804611,21.559,0,21.559,71.26,18.19,73.5449773948,132.99
2021-09-23 21:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,78.938,17.07,80.7625701919,3.198,0,3.198,75.74,17.07,77.6397610764,133.48
2021-09-23 22:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,74.175,15.93,75.866300325,2.985,0,2.985,71.19,15.93,72.9505380378,133.97
2021-09-23 22:30:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,67.631,14.94,69.2615027342,3.081,0,3.081,64.55,14.94,66.2563664865,133.86
2021-09-23 23:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,62.786,13.59,64.2399400373,3.036,0,3.036,59.75,13.59,61.2760197794,133.94
2021-09-23 23:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,60.963,12.49,62.2293135829,2.893,0,2.893,58.07,12.49,59.3980218526,134.05
2021-09-24 00:00:00,2.915,0.0,2.915,2.915,0,2.915,0.0,0.0,0.0,0.0,58.775,11.81,59.9497850288,2.915,0,2.915,55.86,11.81,57.0947957348,134.05
2021-09-24 00:30:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,57.02,11.27,58.1230874954,2.81,0,2.81,54.21,11.27,55.3690978796,134.88
2021-09-24 01:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,56.288,11.0,57.3527588177,2.928,0,2.928,53.36,11.0,54.4820117103,134.88
2021-09-24 01:30:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,57.338,10.59,58.3077554361,3.228,0,3.228,54.11,10.59,55.136559559,134.96
2021-09-24 02:00:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,57.004,10.57,57.9756924581,3.074,0,3.074,53.93,10.57,54.9560715481,134.14
2021-09-24 02:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,56.575,10.49,57.5392972237,3.045,0,3.045,53.53,10.49,54.5481530393,134.14
2021-09-24 03:00:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,55.617,10.12,56.5302139479,2.977,0,2.977,52.64,10.12,53.603955078,134.25
2021-09-24 03:30:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,55.123,9.91,56.0067248551,3.033,0,3.033,52.09,9.91,53.0242982037,134.57
2021-09-24 04:00:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,54.961,9.96,55.8561824779,3.061,0,3.061,51.9,9.96,52.8470585747,134.64
2021-09-24 04:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,54.732,9.84,55.6095083956,2.992,0,2.992,51.74,9.84,52.6673826956,134.64
2021-09-24 05:00:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,53.078,10.31,54.0700488626,2.798,0,2.798,50.28,10.31,51.3261580483,134.64
2021-09-24 05:30:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,56.312,10.83,57.3439643206,2.842,0,2.842,53.47,10.83,54.5557494679,134.64
2021-09-24 06:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,58.768,11.57,59.8960994056,2.908,0,2.908,55.86,11.57,57.0456352406,134.2
2021-09-24 06:30:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,64.995,14.26,66.54094698,2.805,0,2.805,62.19,14.26,63.80394737,133.89
2021-09-24 07:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,71.138,15.87,72.8867062227,2.868,0,2.868,68.27,15.87,70.090297474,133.41
2021-09-24 07:30:00,27.836,0.0,27.836,27.836,0,27.836,0.0,0.0,0.0,0.0,93.516,18.51,95.330280373,27.836,0,27.836,65.68,18.51,68.2384239267,133.75
2021-09-24 08:00:00,45.44,0.0,45.44,45.44,0,45.44,0.0,0.0,0.0,0.0,107.53,19.69,109.317871366,45.44,0,45.44,62.09,19.69,65.1372719724,133.67
2021-09-24 08:30:00,34.282,0.0,34.282,34.282,0,34.282,0.0,0.0,0.0,0.0,104.902,21.09,107.0010173036,34.282,0,34.282,70.62,21.09,73.7019165287,133.67
2021-09-24 09:00:00,49.449,0.0,49.449,49.449,0,49.449,0.0,0.0,0.0,0.0,113.959,21.4,115.9509106519,49.449,0,49.449,64.51,21.4,67.9669044462,133.21
2021-09-24 09:30:00,70.964,0.0,70.964,70.964,0,70.964,0.0,0.0,0.0,0.0,127.684,21.68,129.5114908261,70.964,0,70.964,56.72,21.68,60.7221606994,133.34
2021-09-24 10:00:00,81.382,0.0,81.382,81.382,0,81.382,0.0,0.0,0.0,0.0,132.752,22.38,134.6252498753,81.382,0,81.382,51.37,22.38,56.0333945072,133.19
2021-09-24 10:30:00,83.858,0.0,83.858,83.858,0,83.858,0.0,0.0,0.0,0.0,134.348,23.08,136.3160720678,83.858,0,83.858,50.49,23.08,55.515101549,133.43
2021-09-24 11:00:00,66.584,0.0,66.584,66.584,0,66.584,0.0,0.0,0.0,0.0,123.594,22.7,125.6613179781,66.584,0,66.584,57.01,22.7,61.3631004758,133.62
2021-09-24 11:30:00,79.241,0.0,79.241,79.241,0,79.241,0.0,0.0,0.0,0.0,128.251,22.64,130.2339763695,79.241,0,79.241,49.01,22.64,53.9865696262,133.74
2021-09-24 12:00:00,93.969,0.0,93.969,93.969,0,93.969,0.0,0.0,0.0,0.0,137.389,23.44,139.374211822,93.969,0,93.969,43.42,23.44,49.3429832904,133.97
2021-09-24 12:30:00,110.112,0.0,110.112,110.112,0,110.112,0.0,0.0,0.0,0.0,146.832,23.57,148.7117383531,110.112,0,110.112,36.72,23.57,43.6337403852,134.09
2021-09-24 13:00:00,113.965,0.0,113.965,113.965,0,113.965,0.0,0.0,0.0,0.0,148.435,23.3,150.2525847531,113.965,0,113.965,34.47,23.3,41.6061401719,134.09
2021-09-24 13:30:00,99.824,0.0,99.824,99.824,0,99.824,0.0,0.0,0.0,0.0,138.544,22.42,140.3463442203,99.824,0,99.824,38.72,22.42,44.7425390428,134.23
2021-09-24 14:00:00,97.435,0.0,97.435,97.435,0,97.435,0.0,0.0,0.0,0.0,136.235,21.61,137.9382736045,97.435,0,97.435,38.8,21.61,44.4120715572,134.36
2021-09-24 14:30:00,92.649,0.0,92.649,92.649,0,92.649,0.0,0.0,0.0,0.0,132.719,20.71,134.3251170147,92.649,0,92.649,40.07,20.71,45.1055318115,133.47
2021-09-24 15:00:00,90.4,0.0,90.4,90.4,0,90.4,0.0,0.0,0.0,0.0,130.71,20.77,132.3499036645,90.4,0,90.4,40.31,20.77,45.3463228939,133.47
2021-09-24 15:30:00,79.177,0.0,79.177,79.177,0,79.177,0.0,0.0,0.0,0.0,123.187,19.24,124.6804498267,79.177,0,79.177,44.01,19.24,48.0318404811,133.55
2021-09-24 16:00:00,71.532,0.0,71.532,71.532,0,71.532,0.0,0.0,0.0,0.0,121.022,19.28,122.5481247674,71.532,0,71.532,49.49,19.28,53.1128845008,133.63
2021-09-24 16:30:00,63.762,0.0,63.762,63.762,0,63.762,0.0,0.0,0.0,0.0,119.962,19.3,121.5046149082,63.762,0,63.762,56.2,19.3,59.4216290588,132.9
2021-09-24 17:00:00,54.919,0.0,54.919,54.919,0,54.919,0.0,0.0,0.0,0.0,117.919,19.01,119.4414947202,54.919,0,54.919,63.0,19.01,65.8056236199,132.8
2021-09-24 17:30:00,59.666,0.0,59.666,59.666,0,59.666,0.0,0.0,0.0,0.0,120.656,19.04,122.1490562223,59.666,0,59.666,60.99,19.04,63.892892406,132.21
2021-09-24 18:00:00,52.246,0.0,52.246,52.246,0,52.246,0.0,0.0,0.0,0.0,118.086,19.33,119.6576462078,52.246,0,52.246,65.84,19.33,68.6189077441,132.21
2021-09-24 18:30:00,14.228,0.0,14.228,14.228,0,14.228,0.0,0.0,0.0,0.0,97.318,20.22,99.3963858699,14.228,0,14.228,83.09,20.22,85.5148905162,132.21
2021-09-24 19:00:00,10.603,0.0,10.603,10.603,0,10.603,0.0,0.0,0.0,0.0,95.583,20.22,97.6983023855,10.603,0,10.603,84.98,20.22,87.3524401491,131.76
2021-09-24 19:30:00,35.974,0.0,35.974,35.974,0,35.974,0.0,0.0,0.0,0.0,111.364,19.41,113.0428617649,35.974,0,35.974,75.39,19.41,77.8485722412,131.56
2021-09-24 20:00:00,21.378,0.0,21.378,21.378,0,21.378,0.0,0.0,0.0,0.0,101.068,18.98,102.8347267415,21.378,0,21.378,79.69,18.98,81.9190850779,131.73
2021-09-24 20:30:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,88.97,18.06,90.7844948215,3.03,0,3.03,85.94,18.06,87.8171236149,131.81
2021-09-24 21:00:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,84.34,16.23,85.8874175884,2.59,0,2.59,81.75,16.23,83.3455181758,132.25
2021-09-24 21:30:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,78.269,14.87,79.6690232211,2.569,0,2.569,75.7,14.87,77.1466583852,132.63
2021-09-24 22:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,74.798,14.19,76.1321016655,2.778,0,2.778,72.02,14.19,73.404608166,133.29
2021-09-24 22:30:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,71.086,12.21,72.1269956119,2.746,0,2.746,68.34,12.21,69.4221844946,133.64
2021-09-24 23:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,66.332,5.39,66.5506297791,2.742,0,2.742,63.59,5.39,63.8180240998,133.95
2021-09-24 23:30:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,63.867,-0.6000000000000001,63.8698182947,2.577,0,2.577,61.29,-0.6000000000000001,61.2929367872,132.65
2021-09-25 00:00:00,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0,59.675,-1.16,59.6862733382,2.575,0,2.575,57.1,-1.16,57.1117816217,130.92
2021-09-25 00:30:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,58.096,-1.21,58.1085993292,2.606,0,2.606,55.49,-1.21,55.5031908993,131.0
2021-09-25 01:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,57.119,-1.69,57.1439958438,2.6189999999999998,0,2.6189999999999998,54.5,-1.69,54.5261964564,130.83
2021-09-25 01:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,57.377,-1.71,57.402475809,2.637,0,2.637,54.74,-1.71,54.7667024751,131.04
2021-09-25 02:00:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,57.453,-1.5899999999999999,57.474997251,2.633,0,2.633,54.82,-1.5899999999999999,54.8430533432,131.12
2021-09-25 02:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,55.919,-1.9100000000000001,55.9516099947,2.649,0,2.649,53.27,-1.9100000000000001,53.3042306013,131.01
2021-09-25 03:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,54.766,-2.09,54.8058651606,2.656,0,2.656,52.11,-2.09,52.1518954593,131.11
2021-09-25 03:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,53.955,-2.33,54.0052860839,2.665,0,2.665,51.29,-2.33,51.3428962954,131.26
2021-09-25 04:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,54.149,-2.55,54.209009408,2.649,0,2.649,51.5,-2.55,51.5630924208,131.41
2021-09-25 04:30:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,55.069,-2.74,55.1371232565,2.659,0,2.659,52.41,-2.74,52.481574862,131.41
2021-09-25 05:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,55.154,-2.84,55.2270704999,2.654,0,2.654,52.5,-2.84,52.5767591242,131.49
2021-09-25 05:30:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,56.239,-2.89,56.3132064528,2.659,0,2.659,53.58,-2.89,53.6578838569,131.49
2021-09-25 06:00:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,57.094,-2.6,57.1531699558,2.544,0,2.544,54.55,-2.6,54.6119263531,131.49
2021-09-25 06:30:00,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0,59.597,-1.9300000000000002,59.628242545,2.407,0,2.407,57.19,-1.9300000000000002,57.2225567412,131.26
2021-09-25 07:00:00,5.876,0.0,5.876,5.876,0,5.876,0.0,0.0,0.0,0.0,64.146,-0.63,64.1490936491,5.876,0,5.876,58.27,-0.63,58.2734055981,131.04
2021-09-25 07:30:00,11.71,0.0,11.71,11.71,0,11.71,0.0,0.0,0.0,0.0,72.42,0.89,72.4254685867,11.71,0,11.71,60.71,0.89,60.7165232865,131.13
2021-09-25 08:00:00,11.666,0.0,11.666,11.666,0,11.666,0.0,0.0,0.0,0.0,76.666,1.72,76.6852916536,11.666,0,11.666,65.0,1.72,65.0227529408,130.77
2021-09-25 08:30:00,20.581,0.0,20.581,20.581,0,20.581,0.0,0.0,0.0,0.0,85.591,2.15,85.6179991649,20.581,0,20.581,65.01,2.15,65.0455425068,130.56
2021-09-25 09:00:00,42.177,0.0,42.177,42.177,0,42.177,0.0,0.0,0.0,0.0,101.717,2.66,101.751774869,42.177,0,42.177,59.54,2.66,59.5993892586,130.99
2021-09-25 09:30:00,54.423,0.0,54.423,54.423,0,54.423,0.0,0.0,0.0,0.0,111.553,3.03,111.5941428078,54.423,0,54.423,57.13,3.03,57.2102945282,131.1
2021-09-25 10:00:00,52.812,0.0,52.812,52.812,0,52.812,0.0,0.0,0.0,0.0,110.502,3.13,110.5463201739,52.812,0,52.812,57.69,3.13,57.7748474684,131.1
2021-09-25 10:30:00,57.734,0.0,57.734,57.734,0,57.734,0.0,0.0,0.0,0.0,113.234,3.45,113.2865449027,57.734,0,57.734,55.5,3.45,55.6071263419,131.1
2021-09-25 11:00:00,63.912,0.0,63.912,63.912,0,63.912,0.0,0.0,0.0,0.0,115.582,3.54,115.6361981561,63.912,0,63.912,51.67,3.54,51.7911237569,130.9
2021-09-25 11:30:00,64.565,0.0,64.565,64.565,0,64.565,0.0,0.0,0.0,0.0,115.875,3.19,115.9189015001,64.565,0,64.565,51.31,3.19,51.4090672936,131.06
2021-09-25 12:00:00,66.869,0.0,66.869,66.869,0,66.869,0.0,0.0,0.0,0.0,117.069,3.19,117.1124539108,66.869,0,66.869,50.2,3.19,50.3012534635,131.06
2021-09-25 12:30:00,72.698,0.0,72.698,72.698,0,72.698,0.0,0.0,0.0,0.0,120.868,3.6,120.9216003202,72.698,0,72.698,48.17,3.6,48.3043362443,131.06
2021-09-25 13:00:00,62.258,0.0,62.258,62.258,0,62.258,0.0,0.0,0.0,0.0,115.878,3.89,115.9432748546,62.258,0,62.258,53.62,3.89,53.760919821,131.06
2021-09-25 13:30:00,47.422,0.0,47.422,47.422,0,47.422,0.0,0.0,0.0,0.0,105.732,3.34,105.784740979,47.422,0,47.422,58.31,3.34,58.4055793568,131.06
2021-09-25 14:00:00,36.052,0.0,36.052,36.052,0,36.052,0.0,0.0,0.0,0.0,97.912,2.79,97.9517424245,36.052,0,36.052,61.86,2.79,61.9228851072,131.18
2021-09-25 14:30:00,27.55,0.0,27.55,27.55,0,27.55,0.0,0.0,0.0,0.0,92.53,2.16,92.5552078492,27.55,0,27.55,64.98,2.16,65.0158903654,131.18
2021-09-25 15:00:00,29.697,0.0,29.697,29.697,0,29.697,0.0,0.0,0.0,0.0,93.117,2.09,93.1404519476,29.697,0,29.697,63.42,2.09,63.4544285295,131.37
2021-09-25 15:30:00,32.353,0.0,32.353,32.353,0,32.353,0.0,0.0,0.0,0.0,93.433,1.6600000000000001,93.4477452323,32.353,0,32.353,61.08,1.6600000000000001,61.1025531381,131.48
2021-09-25 16:00:00,24.228,0.0,24.228,24.228,0,24.228,0.0,0.0,0.0,0.0,88.348,1.72,88.3647412943,24.228,0,24.228,64.12,1.72,64.1430650967,131.48
2021-09-25 16:30:00,18.436,0.0,18.436,18.436,0,18.436,0.0,0.0,0.0,0.0,86.606,2.5700000000000003,86.6441234937,18.436,0,18.436,68.17,2.5700000000000003,68.2184271293,131.48
2021-09-25 17:00:00,16.585,0.0,16.585,16.585,0,16.585,0.0,0.0,0.0,0.0,88.385,3.15,88.4411144491,16.585,0,16.585,71.8,3.15,71.8690649724,131.18
2021-09-25 17:30:00,15.23,0.0,15.23,15.23,0,15.23,0.0,0.0,0.0,0.0,91.89,3.69,91.964059284,15.23,0,15.23,76.66,3.69,76.7487569932,130.63
2021-09-25 18:00:00,21.543,0.0,21.543,21.543,0,21.543,0.0,0.0,0.0,0.0,98.323,4.32,98.4178577749,21.543,0,21.543,76.78,4.32,76.9014356173,130.63
2021-09-25 18:30:00,37.294,0.0,37.294,37.294,0,37.294,0.0,0.0,0.0,0.0,106.744,3.75,106.8098499016,37.294,0,37.294,69.45,3.75,69.5511682145,130.63
2021-09-25 19:00:00,29.154,0.0,29.154,29.154,0,29.154,0.0,0.0,0.0,0.0,101.004,3.4,101.0612092546,29.154,0,29.154,71.85,3.4,71.9304003882,130.72
2021-09-25 19:30:00,18.048,0.0,18.048,18.048,0,18.048,0.0,0.0,0.0,0.0,95.118,3.61,95.1864802585,18.048,0,18.048,77.07,3.61,77.1545008408,130.54
2021-09-25 20:00:00,38.327,0.0,38.327,38.327,0,38.327,0.0,0.0,0.0,0.0,103.217,2.14,103.2391819466,38.327,0,38.327,64.89,2.14,64.92527782,130.54
2021-09-25 20:30:00,25.597,0.0,25.597,25.597,0,25.597,0.0,0.0,0.0,0.0,92.657,5.53,92.8218753797,25.597,0,25.597,67.06,5.53,67.2876251624,130.62
2021-09-25 21:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,76.495,11.0,77.2818544356,2.6550000000000002,0,2.6550000000000002,73.84,11.0,74.6548431115,130.27
2021-09-25 21:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,73.264,10.02,73.9460215022,2.664,0,2.664,70.6,10.02,71.3075059163,128.98
2021-09-25 22:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,71.177,9.72,71.8376205689,2.967,0,2.967,68.21,9.72,68.8990747398,128.68
2021-09-25 22:30:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,66.461,8.69,67.0267157259,2.831,0,2.831,63.63,8.69,64.2206586699,129.95
2021-09-25 23:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,61.145,7.97,61.6622406745,2.865,0,2.865,58.28,7.97,58.8224387458,130.87
2021-09-25 23:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,58.282,7.5,58.7625860901,3.162,0,3.162,55.12,7.5,55.6279102609,130.2
2021-09-26 00:00:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,56.727,6.97,57.1535950663,2.8970000000000002,0,2.8970000000000002,53.83,6.97,54.2793680877,130.53
2021-09-26 00:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,55.341,6.91,55.7707305045,2.9210000000000003,0,2.9210000000000003,52.42,6.91,52.8734763374,130.66
2021-09-26 01:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,54.462,6.57,54.8568532091,2.902,0,2.902,51.56,6.57,51.9769035245,130.3
2021-09-26 01:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,55.879,6.28,56.2307837488,3.019,0,3.019,52.86,6.28,53.2317386528,130.47
2021-09-26 02:00:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,53.626,6.54,54.0233234446,3.196,0,3.196,50.43,6.54,50.8523008329,130.56
2021-09-26 02:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,54.095,6.07,54.4344920524,3.135,0,3.135,50.96,6.07,51.3202348007,130.73
2021-09-26 03:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,53.993,5.44,54.266358354,3.013,0,3.013,50.98,5.44,51.2694255868,130.8
2021-09-26 03:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,53.842,4.7,54.0467479503,3.132,0,3.132,50.71,4.7,50.9273413797,131.05
2021-09-26 04:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,53.402,4.07,53.5568716786,3.372,0,3.372,50.03,4.07,50.1952766702,130.27
2021-09-26 04:30:00,3.159,0.0,3.159,3.159,0,3.159,0.0,0.0,0.0,0.0,53.159,4.14,53.3199670011,3.159,0,3.159,50.0,4.14,50.1711032368,129.74
2021-09-26 05:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,52.907,4.39,53.088819435,3.027,0,3.027,49.88,4.39,50.0728119841,129.85
2021-09-26 05:30:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,52.968,5.49,53.2517523092,2.718,0,2.718,50.25,5.49,50.5490118598,130.09
2021-09-26 06:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,52.292,6.04,52.6396700598,2.862,0,2.862,49.43,6.04,49.7976555673,130.31
2021-09-26 06:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,54.564,6.35,54.9322546051,2.874,0,2.874,51.69,6.35,52.0785810099,130.31
2021-09-26 07:00:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,57.388,7.14,57.8304603475,2.758,0,2.758,54.63,7.14,55.0946140743,130.06
2021-09-26 07:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,57.916,8.07,58.4755329689,2.886,0,2.886,55.03,8.07,55.6185742356,130.53
2021-09-26 08:00:00,6.193,0.0,6.193,6.193,0,6.193,0.0,0.0,0.0,0.0,63.663,9.03,64.300221376,6.193,0,6.193,57.47,9.03,58.1750960463,130.33
2021-09-26 08:30:00,13.043,0.0,13.043,13.043,0,13.043,0.0,0.0,0.0,0.0,71.723,9.82,72.3921344415,13.043,0,13.043,58.68,9.82,59.4960065887,130.33
2021-09-26 09:00:00,35.342,0.0,35.342,35.342,0,35.342,0.0,0.0,0.0,0.0,88.452,10.67,89.0932388232,35.342,0,35.342,53.11,10.67,54.1712192959,130.18
2021-09-26 09:30:00,60.074,0.0,60.074,60.074,0,60.074,0.0,0.0,0.0,0.0,107.634,11.32,108.2276321278,60.074,0,60.074,47.56,11.32,48.88860808,130.18
2021-09-26 10:00:00,85.633,0.0,85.633,85.633,0,85.633,0.0,0.0,0.0,0.0,122.643,12.24,123.2522740115,85.633,0,85.633,37.01,12.24,38.9815045887,130.18
2021-09-26 10:30:00,107.668,0.0,107.668,107.668,0,107.668,0.0,0.0,0.0,0.0,135.478,13.89,136.1881807794,107.668,0,107.668,27.81,13.89,31.0858199184,130.37
2021-09-26 11:00:00,114.508,0.0,114.508,114.508,0,114.508,0.0,0.0,0.0,0.0,140.858,13.9,141.5421709739,114.508,0,114.508,26.35,13.9,29.7914836824,130.11
2021-09-26 11:30:00,115.712,0.0,115.712,115.712,0,115.712,0.0,0.0,0.0,0.0,139.962,13.54,140.6154082738,115.712,0,115.712,24.25,13.54,27.7739824296,130.88
2021-09-26 12:00:00,129.682,0.0,129.682,129.682,0,129.682,0.0,0.0,0.0,0.0,145.172,14.37,145.8814809494,129.682,0,129.682,15.49,14.37,21.1290558237,131.05
2021-09-26 12:30:00,141.262,0.0,141.262,141.262,0,141.262,0.0,0.0,0.0,0.0,152.022,15.24,152.7839850377,141.262,0,141.262,10.76,15.24,18.6557015414,130.52
2021-09-26 13:00:00,123.953,0.0,123.953,123.953,0,123.953,0.0,0.0,0.0,0.0,144.743,15.19,145.5378718719,123.953,0,123.953,20.79,15.19,25.7480135156,130.52
2021-09-26 13:30:00,92.367,0.0,92.367,92.367,0,92.367,0.0,0.0,0.0,0.0,125.207,13.54,125.9369860248,92.367,0,92.367,32.84,13.54,35.5217848651,130.6
2021-09-26 14:00:00,63.575,0.0,63.575,63.575,0,63.575,0.0,0.0,0.0,0.0,108.055,12.7,108.7987730859,63.575,0,63.575,44.48,12.7,46.2575442496,130.98
2021-09-26 14:30:00,50.392,0.0,50.392,50.392,0,50.392,0.0,0.0,0.0,0.0,97.992,11.68,98.6856345372,50.392,0,50.392,47.6,11.68,49.0120638211,131.16
2021-09-26 15:00:00,49.102,0.0,49.102,49.102,0,49.102,0.0,0.0,0.0,0.0,98.492,11.99,99.2191219675,49.102,0,49.102,49.39,11.99,50.8245236082,131.02
2021-09-26 15:30:00,62.091,0.0,62.091,62.091,0,62.091,0.0,0.0,0.0,0.0,106.061,11.45,106.6772619681,62.091,0,62.091,43.97,11.45,45.4363664921,131.1
2021-09-26 16:00:00,76.638,0.0,76.638,76.638,0,76.638,0.0,0.0,0.0,0.0,115.468,12.35,116.1265754425,76.638,0,76.638,38.83,12.35,40.7466734839,131.42
2021-09-26 16:30:00,73.171,0.0,73.171,73.171,0,73.171,0.0,0.0,0.0,0.0,115.331,12.14,115.968181675,73.171,0,73.171,42.16,12.14,43.8730577918,131.15
2021-09-26 17:00:00,52.816,0.0,52.816,52.816,0,52.816,0.0,0.0,0.0,0.0,105.616,12.51,106.3543114124,52.816,0,52.816,52.8,12.51,54.2617738376,130.58
2021-09-26 17:30:00,36.856,0.0,36.856,36.856,0,36.856,0.0,0.0,0.0,0.0,97.236,13.03,98.1051507109,36.856,0,36.856,60.38,13.03,61.7699384814,129.64
2021-09-26 18:00:00,40.051,0.0,40.051,40.051,0,40.051,0.0,0.0,0.0,0.0,98.751,8.0,99.0745174149,40.051,0,40.051,58.7,8.0,59.2426366733,129.21
2021-09-26 18:30:00,29.469,0.0,29.469,29.469,0,29.469,0.0,0.0,0.0,0.0,91.199,2.94,91.2463763719,29.469,0,29.469,61.73,2.94,61.7999716828,129.56
2021-09-26 19:00:00,23.144,0.0,23.144,23.144,0,23.144,0.0,0.0,0.0,0.0,86.584,2.93,86.633561372,23.144,0,23.144,63.44,2.93,63.5076255264,129.92
2021-09-26 19:30:00,25.776,0.0,25.776,25.776,0,25.776,0.0,0.0,0.0,0.0,90.426,3.17,90.4815471574,25.776,0,25.776,64.65,3.17,64.7276710534,129.78
2021-09-26 20:00:00,21.687,0.0,21.687,21.687,0,21.687,0.0,0.0,0.0,0.0,86.957,2.73,86.9998433849,21.687,0,21.687,65.27,2.73,65.3270678969,129.66
2021-09-26 20:30:00,21.458,0.0,21.458,21.458,0,21.458,0.0,0.0,0.0,0.0,83.278,1.8,83.2974506453,21.458,0,21.458,61.82,1.8,61.8461995599,129.91
2021-09-26 21:00:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,70.613,0.72,70.6166706168,3.363,0,3.363,67.25,0.72,67.2538541646,129.76
2021-09-26 21:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,66.806,-0.54,66.8081824031,2.916,0,2.916,63.89,-0.54,63.8922820065,130.87
2021-09-26 22:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,63.262,-1.53,63.2804989234,3.192,0,3.192,60.07,-1.53,60.0894816087,130.87
2021-09-26 22:30:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,58.963,-1.98,58.9962352104,2.833,0,2.833,56.13,-1.98,56.1649116442,131.52
2021-09-26 23:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,55.431,-2.79,55.5011699066,2.801,0,2.801,52.63,-2.79,52.7038992865,131.07
2021-09-26 23:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,54.132,-3.15,54.2235735082,2.872,0,2.872,51.26,-3.15,51.3566947924,131.89
2021-09-27 00:00:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,52.696,-3.44,52.8081623994,2.496,0,2.496,50.2,-3.44,50.3177264987,131.48
2021-09-27 00:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,51.722,-3.44,51.8362699661,2.602,0,2.602,49.12,-3.44,49.2403086912,131.6
2021-09-27 01:00:00,2.512,0.0,2.512,2.512,0,2.512,0.0,0.0,0.0,0.0,50.982,-3.59,51.1082422316,2.512,0,2.512,48.47,-3.59,48.6027674109,131.6
2021-09-27 01:30:00,2.624,0.0,2.624,2.624,0,2.624,0.0,0.0,0.0,0.0,51.564,-3.29,51.668851313,2.624,0,2.624,48.94,-3.29,49.0504607522,131.6
2021-09-27 02:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,51.535,-3.51,51.6543930852,2.665,0,2.665,48.87,-3.51,48.9958875825,131.04
2021-09-27 02:30:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,49.536,-3.51,49.6601993149,2.636,0,2.636,46.9,-3.51,47.0311609468,131.13
2021-09-27 03:00:00,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0,48.591,-3.48,48.7154562844,2.591,0,2.591,46.0,-3.48,46.1314469749,131.13
2021-09-27 03:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,47.232,-3.68,47.3751435248,2.752,0,2.752,44.48,-3.68,44.631970604,131.34
2021-09-27 04:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,47.37,-3.84,47.5253879521,2.7199999999999998,0,2.7199999999999998,44.65,-3.84,44.8148200934,131.34
2021-09-27 04:30:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,48.105,-3.6,48.239517255,2.735,0,2.735,45.37,-3.6,45.5126015517,131.45
2021-09-27 05:00:00,2.457,0.0,2.457,2.457,0,2.457,0.0,0.0,0.0,0.0,47.717,-3.27,47.8289137343,2.457,0,2.457,45.26,-3.27,45.3779737318,131.22
2021-09-27 05:30:00,2.484,0.0,2.484,2.484,0,2.484,0.0,0.0,0.0,0.0,48.884,-1.96,48.923277241,2.484,0,2.484,46.4,-1.96,46.4413781019,130.97
2021-09-27 06:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,51.299,-1.2,51.3130334418,2.649,0,2.649,48.65,-1.2,48.6647973385,130.44
2021-09-27 06:30:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,56.558,2.29,56.6043413883,2.578,0,2.578,53.98,2.29,54.0285526365,131.59
2021-09-27 07:00:00,2.51,0.0,2.51,2.51,0,2.51,0.0,0.0,0.0,0.0,62.86,10.83,63.7861152603,2.51,0,2.51,60.35,10.83,61.3140391754,131.59
2021-09-27 07:30:00,2.7,0.0,2.7,2.7,0,2.7,0.0,0.0,0.0,0.0,69.56,13.07,70.7772456373,2.7,0,2.7,66.86,13.07,68.1255055027,132.04
2021-09-27 08:00:00,9.889,0.0,9.889,9.889,0,9.889,0.0,0.0,0.0,0.0,81.009,14.41,82.2806549621,9.889,0,9.889,71.12,14.41,72.5651603733,131.32
2021-09-27 08:30:00,46.025,0.0,46.025,46.025,0,46.025,0.0,0.0,0.0,0.0,105.055,15.74,106.2275888129,46.025,0,46.025,59.03,15.74,61.0924586181,131.11
2021-09-27 09:00:00,45.444,0.0,45.444,45.444,0,45.444,0.0,0.0,0.0,0.0,106.584,16.05,107.7856741687,45.444,0,45.444,61.14,16.05,63.2115661885,131.11
2021-09-27 09:30:00,83.495,0.0,83.495,83.495,0,83.495,0.0,0.0,0.0,0.0,129.305,16.17,130.3121326853,83.495,0,83.495,45.81,16.17,48.5800885137,131.23
2021-09-27 10:00:00,78.44,0.0,78.44,78.44,0,78.44,0.0,0.0,0.0,0.0,126.88,17.01,128.015133871,78.44,0,78.44,48.44,17.01,51.3397867156,131.23
2021-09-27 10:30:00,88.32,0.0,88.32,88.32,0,88.32,0.0,0.0,0.0,0.0,131.69,18.05,132.921249618,88.32,0,88.32,43.37,18.05,46.9761577824,131.23
2021-09-27 11:00:00,115.45,0.0,115.45,115.45,0,115.45,0.0,0.0,0.0,0.0,146.83,18.62,148.0059231923,115.45,0,115.45,31.38,18.62,36.4884748928,131.23
2021-09-27 11:30:00,116.827,0.0,116.827,116.827,0,116.827,0.0,0.0,0.0,0.0,148.257,19.42,149.5234912948,116.827,0,116.827,31.43,19.42,36.9456533303,131.15
2021-09-27 12:00:00,115.558,0.0,115.558,115.558,0,115.558,0.0,0.0,0.0,0.0,146.188,18.36,147.3364209692,115.558,0,115.558,30.63,18.36,35.7111537198,131.06
2021-09-27 12:30:00,149.324,0.0,149.324,149.324,0,149.324,0.0,0.0,0.0,0.0,165.724,20.11,166.9396785549,149.324,0,149.324,16.4,20.11,25.9494142516,131.29
2021-09-27 13:00:00,126.761,0.0,126.761,126.761,0,126.761,0.0,0.0,0.0,0.0,153.721,18.84,154.8712092062,126.761,0,126.761,26.96,18.84,32.8905335925,131.29
2021-09-27 13:30:00,140.528,0.0,140.528,140.528,0,140.528,0.0,0.0,0.0,0.0,157.558,17.69,158.547972122,140.528,0,140.528,17.03,17.69,24.5551827523,131.48
2021-09-27 14:00:00,135.546,0.0,135.546,135.546,0,135.546,0.0,0.0,0.0,0.0,154.806,17.79,155.8248431284,135.546,0,135.546,19.26,17.79,26.218918742,131.75
2021-09-27 14:30:00,122.58,0.0,122.58,122.58,0,122.58,0.0,0.0,0.0,0.0,147.33,17.8,148.401377689,122.58,0,122.58,24.75,17.8,30.4861033915,131.84
2021-09-27 15:00:00,120.234,0.0,120.234,120.234,0,120.234,0.0,0.0,0.0,0.0,146.134,17.19,147.1415714745,120.234,0,120.234,25.9,17.19,31.0854644488,131.57
2021-09-27 15:30:00,81.121,0.0,81.121,81.121,0,81.121,0.0,0.0,0.0,0.0,127.301,17.4,128.4846473358,81.121,0,81.121,46.18,17.4,49.3492897619,131.57
2021-09-27 16:00:00,64.237,0.0,64.237,64.237,0,64.237,0.0,0.0,0.0,0.0,119.317,16.56,120.4606993546,64.237,0,64.237,55.08,16.56,57.5155631112,131.48
2021-09-27 16:30:00,53.98,0.0,53.98,53.98,0,53.98,0.0,0.0,0.0,0.0,116.78,16.27,117.9079356956,53.98,0,53.98,62.8,16.27,64.8733604802,131.48
2021-09-27 17:00:00,53.269,0.0,53.269,53.269,0,53.269,0.0,0.0,0.0,0.0,119.079,17.48,120.3551354991,53.269,0,53.269,65.81,17.48,68.0918974622,131.57
2021-09-27 17:30:00,46.039,0.0,46.039,46.039,0,46.039,0.0,0.0,0.0,0.0,117.209,17.85,118.5604157424,46.039,0,46.039,71.17,17.85,73.374323847,130.9
2021-09-27 18:00:00,34.265,0.0,34.265,34.265,0,34.265,0.0,0.0,0.0,0.0,114.715,18.32,116.1686430368,34.265,0,34.265,80.45,18.32,82.5095442964,130.9
