Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-27 18:30:00,31.021,0.0,31.021,31.021,0,31.021,0.0,0.0,0.0,0.0,109.481,18.55,111.0413970598,31.021,0,31.021,78.46,18.55,80.6230370304,130.47
2021-09-27 19:00:00,21.625,0.0,21.625,21.625,0,21.625,0.0,0.0,0.0,0.0,102.385,19.33,104.193748013,21.625,0,21.625,80.76,19.33,83.0411133114,130.24
2021-09-27 19:30:00,20.37,0.0,20.37,20.37,0,20.37,0.0,0.0,0.0,0.0,105.25,19.49,107.039350708,20.37,0,20.37,84.88,19.49,87.0888884991,129.59
2021-09-27 20:00:00,19.492,0.0,19.492,19.492,0,19.492,0.0,0.0,0.0,0.0,100.672,18.7,102.3940505303,19.492,0,19.492,81.18,18.7,83.3059565697,129.59
2021-09-27 20:30:00,9.509,0.0,9.509,9.509,0,9.509,0.0,0.0,0.0,0.0,90.979,17.3,92.609224384,9.509,0,9.509,81.47,17.3,83.2865589396,129.97
2021-09-27 21:00:00,1.7690000000000001,0.0,1.7690000000000001,1.7690000000000001,0,1.7690000000000001,0.0,0.0,0.0,0.0,83.389,15.13,84.7504703291,1.7690000000000001,0,1.7690000000000001,81.62,15.13,83.0104890963,130.17
2021-09-27 21:30:00,1.8940000000000001,0.0,1.8940000000000001,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0,0.0,78.234,12.93,79.2952940344,1.8940000000000001,0,1.8940000000000001,76.34,12.93,77.4272594117,130.78
2021-09-27 22:00:00,1.9889999999999999,0.0,1.9889999999999999,1.9889999999999999,0,1.9889999999999999,0.0,0.0,0.0,0.0,74.159,11.44,75.0361971384,1.9889999999999999,0,1.9889999999999999,72.17,11.44,73.07107841,131.48
2021-09-27 22:30:00,1.9580000000000002,0.0,1.9580000000000002,1.9580000000000002,0,1.9580000000000002,0.0,0.0,0.0,0.0,70.078,10.14,70.8078080723,1.9580000000000002,0,1.9580000000000002,68.12,10.14,68.870559748,131.97
2021-09-27 23:00:00,1.699,0.0,1.699,1.699,0,1.699,0.0,0.0,0.0,0.0,65.739,9.15,66.372724978,1.699,0,1.699,64.04,9.15,64.6903709991,132.13
2021-09-27 23:30:00,1.73,0.0,1.73,1.73,0,1.73,0.0,0.0,0.0,0.0,61.07,7.82,61.5686389325,1.73,0,1.73,59.34,7.82,59.8530533891,132.5
2021-09-28 00:00:00,1.701,0.0,1.701,1.701,0,1.701,0.0,0.0,0.0,0.0,57.511,6.71,57.9011158873,1.701,0,1.701,55.81,6.71,56.211922223,132.89
2021-09-28 00:30:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,56.688,6.74,57.0872747992,2.278,0,2.278,54.41,6.74,54.8258670702,133.14
2021-09-28 01:00:00,2.432,0.0,2.432,2.432,0,2.432,0.0,0.0,0.0,0.0,55.852,6.51,56.2301165213,2.432,0,2.432,53.42,6.51,53.8152069586,133.14
2021-09-28 01:30:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,56.641,6.48,57.0104664163,2.521,0,2.521,54.12,6.48,54.5065574037,133.06
2021-09-28 02:00:00,2.341,0.0,2.341,2.341,0,2.341,0.0,0.0,0.0,0.0,55.431,6.44,55.8038471882,2.341,0,2.341,53.09,6.44,53.4791707116,133.15
2021-09-28 02:30:00,2.033,0.0,2.033,2.033,0,2.033,0.0,0.0,0.0,0.0,54.503,6.29,54.8647528838,2.033,0,2.033,52.47,6.29,52.8456715351,133.15
2021-09-28 03:00:00,1.932,0.0,1.932,1.932,0,1.932,0.0,0.0,0.0,0.0,53.382,6.05,53.7237417163,1.932,0,1.932,51.45,6.05,51.8044882225,133.3
2021-09-28 03:30:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,52.189,6.03,52.5362029557,2.279,0,2.279,49.91,6.03,50.2729450102,133.3
2021-09-28 04:00:00,2.27,0.0,2.27,2.27,0,2.27,0.0,0.0,0.0,0.0,51.91,6.08,52.2648495645,2.27,0,2.27,49.64,6.08,50.010958799,132.89
2021-09-28 04:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0,2.2800000000000002,0.0,0.0,0.0,0.0,52.65,6.07,52.9987490418,2.2800000000000002,0,2.2800000000000002,50.37,6.07,50.7344242108,132.89
2021-09-28 05:00:00,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0,52.195,6.57,52.6068714618,2.505,0,2.505,49.69,6.57,50.1224600354,132.89
2021-09-28 05:30:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,53.611,7.32,54.1084256008,2.691,0,2.691,50.92,7.32,51.4434524502,132.68
2021-09-28 06:00:00,2.378,0.0,2.378,2.378,0,2.378,0.0,0.0,0.0,0.0,55.988,8.19,56.5838514419,2.378,0,2.378,53.61,8.19,54.2319850273,132.25
2021-09-28 06:30:00,2.414,0.0,2.414,2.414,0,2.414,0.0,0.0,0.0,0.0,62.814,11.01,63.7716135596,2.414,0,2.414,60.4,11.01,61.3952775057,132.39
2021-09-28 07:00:00,2.355,0.0,2.355,2.355,0,2.355,0.0,0.0,0.0,0.0,70.095,13.4,71.3643400096,2.355,0,2.355,67.74,13.4,69.0526436858,131.85
2021-09-28 07:30:00,6.524,0.0,6.524,6.524,0,6.524,0.0,0.0,0.0,0.0,81.364,16.09,82.9396684102,6.524,0,6.524,74.84,16.09,76.5500731548,131.48
2021-09-28 08:00:00,19.783,0.0,19.783,19.783,0,19.783,0.0,0.0,0.0,0.0,93.983,17.38,95.5765069931,19.783,0,19.783,74.2,17.38,76.2082961363,130.7
2021-09-28 08:30:00,19.099,0.0,19.099,19.099,0,19.099,0.0,0.0,0.0,0.0,97.549,18.21,99.23412468,19.099,0,19.099,78.45,18.21,80.5357473424,130.36
2021-09-28 09:00:00,23.906,0.0,23.906,23.906,0,23.906,0.0,0.0,0.0,0.0,100.266,18.23,101.9097819446,23.906,0,23.906,76.36,18.23,78.5059392658,130.36
2021-09-28 09:30:00,37.943,0.0,37.943,37.943,0,37.943,0.0,0.0,0.0,0.0,109.643,18.45,111.1844860986,37.943,0,37.943,71.7,18.45,74.0357514989,130.1
2021-09-28 10:00:00,39.413,0.0,39.413,39.413,0,39.413,0.0,0.0,0.0,0.0,111.003,18.53,112.5390017238,39.413,0,39.413,71.59,18.53,73.9492325856,130.21
2021-09-28 10:30:00,41.87,0.0,41.87,41.87,0,41.87,0.0,0.0,0.0,0.0,111.71,17.43,113.0616159446,41.87,0,41.87,69.84,17.43,71.9821540383,130.21
2021-09-28 11:00:00,23.893,0.0,23.893,23.893,0,23.893,0.0,0.0,0.0,0.0,104.403,19.41,106.1919700778,23.893,0,23.893,80.51,19.41,82.8167144965,130.53
2021-09-28 11:30:00,21.349,0.0,21.349,21.349,0,21.349,0.0,0.0,0.0,0.0,102.499,19.84,104.4014875421,21.349,0,21.349,81.15,19.84,83.540098755,129.96
2021-09-28 12:00:00,31.54,0.0,31.54,31.54,0,31.54,0.0,0.0,0.0,0.0,107.21,19.75,109.0139743336,31.54,0,31.54,75.67,19.75,78.2049320695,129.88
2021-09-28 12:30:00,36.782,0.0,36.782,36.782,0,36.782,0.0,0.0,0.0,0.0,112.442,17.41,113.7818591165,36.782,0,36.782,75.66,17.41,77.6372571643,129.88
2021-09-28 13:00:00,33.442,0.0,33.442,33.442,0,33.442,0.0,0.0,0.0,0.0,110.962,15.36,112.0200653633,33.442,0,33.442,77.52,15.36,79.0270839649,129.88
2021-09-28 13:30:00,29.87,0.0,29.87,29.87,0,29.87,0.0,0.0,0.0,0.0,110.67,22.16,112.8667998129,29.87,0,29.87,80.8,22.16,83.7836833757,130.14
2021-09-28 14:00:00,16.032,0.0,16.032,16.032,0,16.032,0.0,0.0,0.0,0.0,101.972,24.85,104.9562350887,16.032,0,16.032,85.94,24.85,89.4606399485,131.15
2021-09-28 14:30:00,19.534,0.0,19.534,19.534,0,19.534,0.0,0.0,0.0,0.0,104.694,24.76,107.58202097,19.534,0,19.534,85.16,24.76,88.6864318822,131.14
2021-09-28 15:00:00,20.251,0.0,20.251,20.251,0,20.251,0.0,0.0,0.0,0.0,103.161,23.62,105.8305075156,20.251,0,20.251,82.91,23.62,86.2088887528,131.14
2021-09-28 15:30:00,11.774000000000001,0.0,11.774000000000001,11.774000000000001,0,11.774000000000001,0.0,0.0,0.0,0.0,98.404,24.35,101.3719375172,11.774000000000001,0,11.774000000000001,86.63,24.35,89.9871068543,131.14
2021-09-28 16:00:00,34.269,0.0,34.269,34.269,0,34.269,0.0,0.0,0.0,0.0,116.039,27.93,119.3529824554,34.269,0,34.269,81.77,27.93,86.4084359308,130.95
2021-09-28 16:30:00,41.364,0.0,41.364,41.364,0,41.364,0.0,0.0,0.0,0.0,125.314,34.65,130.016233971,41.364,0,41.364,83.95,34.65,90.8197390439,131.07
2021-09-28 17:00:00,30.9,0.0,30.9,30.9,0,30.9,0.0,0.0,0.0,0.0,124.14,36.11,129.2852338823,30.9,0,30.9,93.24,36.11,99.9881477976,131.46
2021-09-28 17:30:00,34.593,0.0,34.593,34.593,0,34.593,0.0,0.0,0.0,0.0,128.663,36.96,133.8663855081,34.593,0,34.593,94.07,36.96,101.0703047388,131.03
2021-09-28 18:00:00,41.84,0.0,41.84,41.84,0,41.84,0.0,0.0,0.0,0.0,133.16,36.75,138.1381486049,41.84,0,41.84,91.32,36.75,98.4373145713,131.16
2021-09-28 18:30:00,41.133,0.0,41.133,41.133,0,41.133,0.0,0.0,0.0,0.0,132.033,35.98,136.8476287299,41.133,0,41.133,90.9,35.98,97.7618044023,131.25
2021-09-28 19:00:00,41.453,0.0,41.453,41.453,0,41.453,0.0,0.0,0.0,0.0,128.853,35.04,133.5323826231,41.453,0,41.453,87.4,35.04,94.1624213792,131.45
2021-09-28 19:30:00,41.517,0.0,41.517,41.517,0,41.517,0.0,0.0,0.0,0.0,127.707,33.89,132.1272490783,41.517,0,41.517,86.19,33.89,92.6134342307,131.57
2021-09-28 20:00:00,36.46,0.0,36.46,36.46,0,36.46,0.0,0.0,0.0,0.0,120.44,33.02,124.8844025489,36.46,0,36.46,83.98,33.02,90.2383554815,131.71
2021-09-28 20:30:00,40.992,0.0,40.992,40.992,0,40.992,0.0,0.0,0.0,0.0,118.162,30.26,121.9751033777,40.992,0,40.992,77.17,30.26,82.8907503887,131.89
2021-09-28 21:00:00,5.896,0.0,5.896,5.896,0,5.896,0.0,0.0,0.0,0.0,93.846,29.74,98.4456160324,5.896,0,5.896,87.95,29.74,92.8421784535,132.7
2021-09-28 21:30:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,88.3,27.74,92.5548356381,3.38,0,3.38,84.92,27.74,89.3359614041,132.7
2021-09-28 22:00:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,81.26,26.29,85.4069768813,3.27,0,3.27,77.99,26.29,82.3019088479,133.01
2021-09-28 22:30:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,77.549,24.34,81.2790440458,3.259,0,3.259,74.29,24.34,78.1756976304,133.72
2021-09-28 23:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,71.987,21.99,75.2707663638,3.017,0,3.017,68.97,21.99,72.3907521718,134.4
2021-09-28 23:30:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,68.412,21.08,71.5860890397,3.242,0,3.242,65.17,21.08,68.4944910194,134.4
2021-09-29 00:00:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,66.088,20.06,69.065384557,3.038,0,3.038,63.05,20.06,66.1642358076,134.77
2021-09-29 00:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,64.701,19.93,67.700991876,3.111,0,3.111,61.59,19.93,64.7343262883,134.9
2021-09-29 01:00:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,64.214,20.08,67.280340338,3.374,0,3.374,60.84,20.08,64.068026347,134.66
2021-09-29 01:30:00,3.527,0.0,3.527,3.527,0,3.527,0.0,0.0,0.0,0.0,66.387,19.87,69.2968301512,3.527,0,3.527,62.86,19.87,65.9256892266,134.45
2021-09-29 02:00:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,65.851,19.59,68.7031462234,3.3609999999999998,0,3.3609999999999998,62.49,19.59,65.4886875727,134.32
2021-09-29 02:30:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,65.657,19.62,68.5258057158,3.377,0,3.377,62.28,19.62,65.2973414466,134.32
2021-09-29 03:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,64.822,19.51,67.6943999456,3.122,0,3.122,61.7,19.51,64.7111281002,134.32
2021-09-29 03:30:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,64.217,19.19,67.0229750832,2.957,0,2.957,61.26,19.19,64.195355751,134.32
2021-09-29 04:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,64.325,19.18,67.1236025925,2.765,0,2.765,61.56,19.18,64.4787251735,134.46
2021-09-29 04:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,63.672,19.45,66.5764679448,2.802,0,2.802,60.87,19.45,63.9019514569,134.46
2021-09-29 05:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,61.701,19.67,64.7604995425,2.761,0,2.761,58.94,19.67,62.1355976876,134.46
2021-09-29 05:30:00,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0,61.429,20.51,64.7625056726,2.759,0,2.759,58.67,20.51,62.1516612811,134.77
2021-09-29 06:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,63.742,21.6,67.3023221293,2.692,0,2.692,61.05,21.6,64.7584936514,134.6
2021-09-29 06:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,72.014,23.98,75.9016244622,2.914,0,2.914,69.1,23.98,73.1426715399,134.16
2021-09-29 07:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,77.701,25.85,81.8881426154,2.801,0,2.801,74.9,25.85,79.2352983209,134.16
2021-09-29 07:30:00,4.078,0.0,4.078,4.078,0,4.078,0.0,0.0,0.0,0.0,85.968,29.01,90.7307947943,4.078,0,4.078,81.89,29.01,86.8766493369,132.74
2021-09-29 08:00:00,17.569,0.0,17.569,17.569,0,17.569,0.0,0.0,0.0,0.0,98.369,30.87,103.0990643071,17.569,0,17.569,80.8,30.87,86.4962247731,132.74
2021-09-29 08:30:00,43.932,0.0,43.932,43.932,0,43.932,0.0,0.0,0.0,0.0,115.572,31.3,119.735446648,43.932,0,43.932,71.64,31.3,78.1791506733,132.61
2021-09-29 09:00:00,58.847,0.0,58.847,58.847,0,58.847,0.0,0.0,0.0,0.0,124.567,31.74,128.5471317805,58.847,0,58.847,65.72,31.74,72.9831898453,132.82
2021-09-29 09:30:00,76.568,0.0,76.568,76.568,0,76.568,0.0,0.0,0.0,0.0,136.378,31.95,140.070558591,76.568,0,76.568,59.81,31.95,67.8088386569,133.04
2021-09-29 10:00:00,90.834,0.0,90.834,90.834,0,90.834,0.0,0.0,0.0,0.0,143.184,31.59,146.627371101,90.834,0,90.834,52.35,31.59,61.1428703939,132.94
2021-09-29 10:30:00,105.866,0.0,105.866,105.866,0,105.866,0.0,0.0,0.0,0.0,150.616,31.33,153.8400089574,105.866,0,105.866,44.75,31.33,54.6272038457,133.33
2021-09-29 11:00:00,125.585,0.0,125.585,125.585,0,125.585,0.0,0.0,0.0,0.0,161.245,31.64,164.3199306992,125.585,0,125.585,35.66,31.64,47.6731077233,133.5
2021-09-29 11:30:00,130.525,0.0,130.525,130.525,0,130.525,0.0,0.0,0.0,0.0,164.515,32.13,167.623155098,130.525,0,130.525,33.99,32.13,46.7723957052,133.5
2021-09-29 12:00:00,146.141,0.0,146.141,146.141,0,146.141,0.0,0.0,0.0,0.0,172.731,32.59,175.7785722464,146.141,0,146.141,26.59,32.59,42.061100794,133.24
2021-09-29 12:30:00,150.266,0.0,150.266,150.266,0,150.266,0.0,0.0,0.0,0.0,177.006,32.92,180.0412464854,150.266,0,150.266,26.74,32.92,42.4117200783,133.15
2021-09-29 13:00:00,151.308,0.0,151.308,151.308,0,151.308,0.0,0.0,0.0,0.0,176.498,32.31,179.4309898095,151.308,0,151.308,25.19,32.31,40.9691615731,133.03
2021-09-29 13:30:00,156.856,0.0,156.856,156.856,0,156.856,0.0,0.0,0.0,0.0,178.646,31.52,181.4053574622,156.856,0,156.856,21.79,31.52,38.3185920931,133.03
2021-09-29 14:00:00,156.534,0.0,156.534,156.534,0,156.534,0.0,0.0,0.0,0.0,175.814,31.71,178.6507394219,156.534,0,156.534,19.28,31.71,37.1112179806,133.4
2021-09-29 14:30:00,153.706,0.0,153.706,153.706,0,153.706,0.0,0.0,0.0,0.0,172.796,31.42,175.6293654717,153.706,0,153.706,19.09,31.42,36.7647181412,133.77
2021-09-29 15:00:00,145.222,0.0,145.222,145.222,0,145.222,0.0,0.0,0.0,0.0,166.032,31.01,168.9030642824,145.222,0,145.222,20.81,31.01,37.3453638354,134.06
2021-09-29 15:30:00,127.28,0.0,127.28,127.28,0,127.28,0.0,0.0,0.0,0.0,155.88,29.86,158.7141896618,127.28,0,127.28,28.6,29.86,41.3470627736,134.25
2021-09-29 16:00:00,111.841,0.0,111.841,111.841,0,111.841,0.0,0.0,0.0,0.0,150.211,28.98,152.9809952935,111.841,0,111.841,38.37,28.98,48.0842728967,134.51
2021-09-29 16:30:00,99.679,0.0,99.679,99.679,0,99.679,0.0,0.0,0.0,0.0,144.559,28.39,147.3203875266,99.679,0,99.679,44.88,28.39,53.1056164638,134.37
2021-09-29 17:00:00,78.281,0.0,78.281,78.281,0,78.281,0.0,0.0,0.0,0.0,133.901,28.54,136.9087630541,78.281,0,78.281,55.62,28.54,62.5149262177,134.19
2021-09-29 17:30:00,46.71,0.0,46.71,46.71,0,46.71,0.0,0.0,0.0,0.0,118.14,29.61,121.7941365584,46.71,0,46.71,71.43,29.61,77.32397429,133.59
2021-09-29 18:00:00,27.657,0.0,27.657,27.657,0,27.657,0.0,0.0,0.0,0.0,110.977,31.1,115.2523515118,27.657,0,27.657,83.32,31.1,88.9349897397,133.59
2021-09-29 18:30:00,19.64,0.0,19.64,19.64,0,19.64,0.0,0.0,0.0,0.0,108.03,31.25,112.4590743337,19.64,0,19.64,88.39,31.25,93.7515578537,132.93
2021-09-29 19:00:00,18.804,0.0,18.804,18.804,0,18.804,0.0,0.0,0.0,0.0,109.394,32.01,113.9810832375,18.804,0,18.804,90.59,32.01,96.0790726433,132.39
2021-09-29 19:30:00,19.773,0.0,19.773,19.773,0,19.773,0.0,0.0,0.0,0.0,112.303,32.82,117.0004966186,19.773,0,19.773,92.53,32.82,98.1781711991,132.16
2021-09-29 20:00:00,19.513,0.0,19.513,19.513,0,19.513,0.0,0.0,0.0,0.0,110.543,31.65,114.9846831061,19.513,0,19.513,91.03,31.65,96.3752219193,131.89
2021-09-29 20:30:00,19.51,0.0,19.51,19.51,0,19.51,0.0,0.0,0.0,0.0,105.64,29.65,109.7220675161,19.51,0,19.51,86.13,29.65,91.0906109322,132.36
2021-09-29 21:00:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,90.353,28.85,94.8471776544,3.043,0,3.043,87.31,28.85,91.9530238763,132.95
2021-09-29 21:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,86.027,27.81,90.4104022168,2.277,0,2.277,83.75,27.81,88.2465784039,132.95
2021-09-29 22:00:00,2.192,0.0,2.192,2.192,0,2.192,0.0,0.0,0.0,0.0,80.712,25.9,84.7657769622,2.192,0,2.192,78.52,25.9,82.6813183252,132.48
2021-09-29 22:30:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,76.479,23.75,80.0818327775,2.309,0,2.309,74.17,23.75,77.8797239338,133.12
2021-09-29 23:00:00,2.157,0.0,2.157,2.157,0,2.157,0.0,0.0,0.0,0.0,71.247,21.89,74.5339326012,2.157,0,2.157,69.09,21.89,72.4748245945,133.37
2021-09-29 23:30:00,2.393,0.0,2.393,2.393,0,2.393,0.0,0.0,0.0,0.0,66.883,20.99,70.099328021,2.393,0,2.393,64.49,20.99,67.819910056,134.25
2021-09-30 00:00:00,2.19,0.0,2.19,2.19,0,2.19,0.0,0.0,0.0,0.0,63.58,20.1,66.6815296765,2.19,0,2.19,61.39,20.1,64.5967653989,134.73
2021-09-30 00:30:00,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0,62.532,19.8,65.591851811,2.222,0,2.222,60.31,19.8,63.4770517589,134.73
2021-09-30 01:00:00,2.002,0.0,2.002,2.002,0,2.002,0.0,0.0,0.0,0.0,59.632,19.96,62.8838375419,2.002,0,2.002,57.63,19.96,60.9886751783,134.6
2021-09-30 01:30:00,1.822,0.0,1.822,1.822,0,1.822,0.0,0.0,0.0,0.0,62.052,19.81,65.1374454826,1.822,0,1.822,60.23,19.81,63.404171787,134.93
2021-09-30 02:00:00,1.804,0.0,1.804,1.804,0,1.804,0.0,0.0,0.0,0.0,62.134,19.32,65.0683975214,1.804,0,1.804,60.33,19.32,63.3480173328,134.93
2021-09-30 02:30:00,1.703,0.0,1.703,1.703,0,1.703,0.0,0.0,0.0,0.0,61.153,19.35,64.1413432117,1.703,0,1.703,59.45,19.35,62.5197968647,134.8
2021-09-30 03:00:00,1.6219999999999999,0.0,1.6219999999999999,1.6219999999999999,0,1.6219999999999999,0.0,0.0,0.0,0.0,58.882,19.4,61.995563744500004,1.6219999999999999,0,1.6219999999999999,57.26,19.4,60.457155077,134.8
2021-09-30 03:30:00,1.6219999999999999,0.0,1.6219999999999999,1.6219999999999999,0,1.6219999999999999,0.0,0.0,0.0,0.0,54.502,19.68,57.9462717006,1.6219999999999999,0,1.6219999999999999,52.88,19.68,56.4233710443,135.08
2021-09-30 04:00:00,1.663,0.0,1.663,1.663,0,1.663,0.0,0.0,0.0,0.0,53.483,19.81,57.0339143756,1.663,0,1.663,51.82,19.81,55.4774593867,134.97
2021-09-30 04:30:00,1.754,0.0,1.754,1.754,0,1.754,0.0,0.0,0.0,0.0,52.984,19.87,56.5872879364,1.754,0,1.754,51.23,19.87,54.948428549,135.06
2021-09-30 05:00:00,1.721,0.0,1.721,1.721,0,1.721,0.0,0.0,0.0,0.0,52.591,20.25,56.3549091118,1.721,0,1.721,50.87,20.25,54.7523460685,134.81
2021-09-30 05:30:00,1.99,0.0,1.99,1.99,0,1.99,0.0,0.0,0.0,0.0,57.38,20.53,60.9421471561,1.99,0,1.99,55.39,20.53,59.0722692979,134.68
2021-09-30 06:00:00,1.8050000000000002,0.0,1.8050000000000002,1.8050000000000002,0,1.8050000000000002,0.0,0.0,0.0,0.0,61.005,21.38,64.64297661,1.8050000000000002,0,1.8050000000000002,59.2,21.38,62.942389532,133.97
2021-09-30 06:30:00,1.7890000000000001,0.0,1.7890000000000001,1.7890000000000001,0,1.7890000000000001,0.0,0.0,0.0,0.0,67.209,24.06,71.385805879,1.7890000000000001,0,1.7890000000000001,65.42,24.06,69.7040888327,133.97
2021-09-30 07:00:00,1.916,0.0,1.916,1.916,0,1.916,0.0,0.0,0.0,0.0,74.016,26.87,78.7423974489,1.916,0,1.916,72.1,26.87,76.9441804167,134.78
2021-09-30 07:30:00,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0,83.48,29.82,88.6461663018,1.82,0,1.82,81.66,29.82,86.9343890529,133.25
2021-09-30 08:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,89.808,32.76,95.5965190998,3.508,0,3.508,86.3,32.76,92.3087623143,133.25
2021-09-30 08:30:00,16.736,0.0,16.736,16.736,0,16.736,0.0,0.0,0.0,0.0,100.026,33.14,105.3729579921,16.736,0,16.736,83.29,33.14,89.6408595452,132.02
2021-09-30 09:00:00,23.259,0.0,23.259,23.259,0,23.259,0.0,0.0,0.0,0.0,104.809,33.43,110.0113238762,23.259,0,23.259,81.55,33.43,88.136073205,132.02
2021-09-30 09:30:00,29.36,0.0,29.36,29.36,0,29.36,0.0,0.0,0.0,0.0,109.83,33.93,114.9516150387,29.36,0,29.36,80.47,33.93,87.330783805,131.92
2021-09-30 10:00:00,37.514,0.0,37.514,37.514,0,37.514,0.0,0.0,0.0,0.0,113.274,33.24,118.0503988812,37.514,0,37.514,75.76,33.24,82.7313435162,131.92
2021-09-30 10:30:00,41.031,0.0,41.031,41.031,0,41.031,0.0,0.0,0.0,0.0,116.451,32.42,120.8796583425,41.031,0,41.031,75.42,32.42,82.0928303812,132.5
2021-09-30 11:00:00,34.367,0.0,34.367,34.367,0,34.367,0.0,0.0,0.0,0.0,114.067,32.89,118.7140791524,34.367,0,34.367,79.7,32.89,86.2197315004,132.8
2021-09-30 11:30:00,44.827,0.0,44.827,44.827,0,44.827,0.0,0.0,0.0,0.0,121.697,32.81,126.0422782601,44.827,0,44.827,76.87,32.81,83.5792617819,132.8
2021-09-30 12:00:00,50.69,0.0,50.69,50.69,0,50.69,0.0,0.0,0.0,0.0,124.61,32.61,128.8063049699,50.69,0,50.69,73.92,32.61,80.7934310449,132.8
2021-09-30 12:30:00,58.441,0.0,58.441,58.441,0,58.441,0.0,0.0,0.0,0.0,129.371,32.46,133.3810602784,58.441,0,58.441,70.93,32.46,78.0045928135,132.66
2021-09-30 13:00:00,42.123,0.0,42.123,42.123,0,42.123,0.0,0.0,0.0,0.0,118.653,32.55,123.0367299183,42.123,0,42.123,76.53,32.55,83.1645561522,132.66
2021-09-30 13:30:00,40.876,0.0,40.876,40.876,0,40.876,0.0,0.0,0.0,0.0,117.926,31.75,122.1253617231,40.876,0,40.876,77.05,31.75,83.3352566445,132.66
2021-09-30 14:00:00,46.922,0.0,46.922,46.922,0,46.922,0.0,0.0,0.0,0.0,118.072,31.05,122.0864434898,46.922,0,46.922,71.15,31.05,77.6300521705,132.84
2021-09-30 14:30:00,45.701,0.0,45.701,45.701,0,45.701,0.0,0.0,0.0,0.0,116.791,31.15,120.8737365229,45.701,0,45.701,71.09,31.15,77.6151441408,133.14
2021-09-30 15:00:00,58.11,0.0,58.11,58.11,0,58.11,0.0,0.0,0.0,0.0,121.46,30.49,125.2284779912,58.11,0,58.11,63.35,30.49,70.3054948066,133.29
2021-09-30 15:30:00,51.08,0.0,51.08,51.08,0,51.08,0.0,0.0,0.0,0.0,117.18,30.74,121.1449544967,51.08,0,51.08,66.1,30.74,72.8982688409,133.71
2021-09-30 16:00:00,41.934,0.0,41.934,41.934,0,41.934,0.0,0.0,0.0,0.0,114.224,30.97,118.3480590293,41.934,0,41.934,72.29,30.97,78.6446755985,133.86
2021-09-30 16:30:00,35.597,0.0,35.597,35.597,0,35.597,0.0,0.0,0.0,0.0,111.807,31.18,116.0732426057,35.597,0,35.597,76.21,31.18,82.3417057147,133.4
2021-09-30 17:00:00,21.86,0.0,21.86,21.86,0,21.86,0.0,0.0,0.0,0.0,107.8,32.36,112.552252754,21.86,0,21.86,85.94,32.36,91.8305678954,133.23
2021-09-30 17:30:00,17.466,0.0,17.466,17.466,0,17.466,0.0,0.0,0.0,0.0,108.756,33.42,113.775058497,17.466,0,17.466,91.29,33.42,97.2150219873,132.6
2021-09-30 18:00:00,8.35,0.0,8.35,8.35,0,8.35,0.0,0.0,0.0,0.0,105.42,34.66,110.9715819478,8.35,0,8.35,97.07,34.66,103.0723071441,132.01
2021-09-30 18:30:00,5.3870000000000005,0.0,5.3870000000000005,5.3870000000000005,0,5.3870000000000005,0.0,0.0,0.0,0.0,104.147,34.72,109.7819475551,5.3870000000000005,0,5.3870000000000005,98.76,34.72,104.6853189325,131.65
2021-09-30 19:00:00,22.979,0.0,22.979,22.979,0,22.979,0.0,0.0,0.0,0.0,114.819,33.83,119.6990879706,22.979,0,22.979,91.84,33.83,97.8726442884,131.65
2021-09-30 19:30:00,38.103,0.0,38.103,38.103,0,38.103,0.0,0.0,0.0,0.0,122.373,32.88,126.7132413325,38.103,0,38.103,84.27,32.88,90.4573230866,131.78
2021-09-30 20:00:00,25.782,0.0,25.782,25.782,0,25.782,0.0,0.0,0.0,0.0,110.922,32.18,115.4956383765,25.782,0,25.782,85.14,32.18,91.0185255868,132.36
2021-09-30 20:30:00,13.208,0.0,13.208,13.208,0,13.208,0.0,0.0,0.0,0.0,100.188,30.76,104.803687645,13.208,0,13.208,86.98,30.76,92.2588640728,132.25
2021-09-30 21:00:00,2.152,0.0,2.152,2.152,0,2.152,0.0,0.0,0.0,0.0,90.962,29.28,95.5583792454,2.152,0,2.152,88.81,29.28,93.5122157795,132.61
2021-09-30 21:30:00,2.301,0.0,2.301,2.301,0,2.301,0.0,0.0,0.0,0.0,86.401,27.32,90.6174111361,2.301,0,2.301,84.1,27.32,88.4261974756,132.72
2021-09-30 22:00:00,2.206,0.0,2.206,2.206,0,2.206,0.0,0.0,0.0,0.0,79.286,25.39,83.2521585066,2.206,0,2.206,77.08,25.39,81.1540417971,133.21
2021-09-30 22:30:00,2.196,0.0,2.196,2.196,0,2.196,0.0,0.0,0.0,0.0,75.936,23.71,79.5514939897,2.196,0,2.196,73.74,23.71,77.458064138,133.39
2021-09-30 23:00:00,2.059,0.0,2.059,2.059,0,2.059,0.0,0.0,0.0,0.0,70.549,22.62,74.086610133,2.059,0,2.059,68.49,22.62,72.1286662846,134.12
2021-09-30 23:30:00,1.875,0.0,1.875,1.875,0,1.875,0.0,0.0,0.0,0.0,62.515,22.2,66.3397710653,1.875,0,1.875,60.64,22.2,64.5759212091,134.58
2021-10-01 00:00:00,1.808,0.0,1.808,1.808,0,1.808,0.0,0.0,0.0,0.0,58.668,21.27,62.4047043419,1.808,0,1.808,56.86,21.27,60.7080925413,134.58
2021-10-01 00:30:00,2.038,0.0,2.038,2.038,0,2.038,0.0,0.0,0.0,0.0,56.888,20.97,60.6299055252,2.038,0,2.038,54.85,20.97,58.7219158407,134.68
2021-10-01 01:00:00,1.951,0.0,1.951,1.951,0,1.951,0.0,0.0,0.0,0.0,56.051,20.8,59.7859063743,1.951,0,1.951,54.1,20.8,57.9607625899,134.68
2021-10-01 01:30:00,2.125,0.0,2.125,2.125,0,2.125,0.0,0.0,0.0,0.0,57.275,21.23,61.0830461339,2.125,0,2.125,55.15,21.23,59.0951385479,134.57
2021-10-01 02:00:00,2.283,0.0,2.283,2.283,0,2.283,0.0,0.0,0.0,0.0,57.003,21.09,60.7793559443,2.283,0,2.283,54.72,21.09,58.6435546331,134.41
2021-10-01 02:30:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,56.555,20.92,60.3002025287,2.205,0,2.205,54.35,20.92,58.2371779879,134.33
2021-10-01 03:00:00,2.018,0.0,2.018,2.018,0,2.018,0.0,0.0,0.0,0.0,55.528,20.63,59.2364388194,2.018,0,2.018,53.51,20.63,57.3490802019,134.48
2021-10-01 03:30:00,2.007,0.0,2.007,2.007,0,2.007,0.0,0.0,0.0,0.0,55.177,20.14,58.7377300293,2.007,0,2.007,53.17,20.14,56.8565607472,135.28
2021-10-01 04:00:00,1.987,0.0,1.987,1.987,0,1.987,0.0,0.0,0.0,0.0,54.937,20.18,58.5261169821,1.987,0,1.987,52.95,20.18,56.6651118414,135.28
2021-10-01 04:30:00,2.172,0.0,2.172,2.172,0,2.172,0.0,0.0,0.0,0.0,54.742,20.38,58.4125925122,2.172,0,2.172,52.57,20.38,56.3821718276,135.28
2021-10-01 05:00:00,1.988,0.0,1.988,1.988,0,1.988,0.0,0.0,0.0,0.0,54.598,20.54,58.3338084133,1.988,0,1.988,52.61,20.54,56.4774618764,135.1
2021-10-01 05:30:00,2.143,0.0,2.143,2.143,0,2.143,0.0,0.0,0.0,0.0,55.803,21.13,59.6695207707,2.143,0,2.143,53.66,21.13,57.6703780116,135.1
2021-10-01 06:00:00,2.043,0.0,2.043,2.043,0,2.043,0.0,0.0,0.0,0.0,57.913,22.19,62.01863969,2.043,0,2.043,55.87,22.19,60.1153308233,134.53
2021-10-01 06:30:00,2.0,0.0,2.0,2.0,0,2.0,0.0,0.0,0.0,0.0,65.72,24.06,69.9857271163,2.0,0,2.0,63.72,24.06,68.1111004169,134.53
2021-10-01 07:00:00,1.972,0.0,1.972,1.972,0,1.972,0.0,0.0,0.0,0.0,71.422,26.41,76.1484746006,1.972,0,1.972,69.45,26.41,74.3020228527,134.53
2021-10-01 07:30:00,2.076,0.0,2.076,2.076,0,2.076,0.0,0.0,0.0,0.0,79.626,29.52,84.9219069263,2.076,0,2.076,77.55,29.52,82.9785086634,133.71
2021-10-01 08:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,85.034,31.84,90.7995966731,3.154,0,3.154,81.88,31.84,87.8528314854,132.55
2021-10-01 08:30:00,13.421,0.0,13.421,13.421,0,13.421,0.0,0.0,0.0,0.0,92.171,32.09,97.597445361,13.421,0,13.421,78.75,32.09,85.0372306699,132.28
2021-10-01 09:00:00,25.265,0.0,25.265,25.265,0,25.265,0.0,0.0,0.0,0.0,99.835,32.22,104.9054604156,25.265,0,25.265,74.57,32.22,81.2330800844,132.28
2021-10-01 09:30:00,30.095,0.0,30.095,30.095,0,30.095,0.0,0.0,0.0,0.0,101.165,32.7,106.3186118467,30.095,0,30.095,71.07,32.7,78.231930182,132.53
2021-10-01 10:00:00,48.886,0.0,48.886,48.886,0,48.886,0.0,0.0,0.0,0.0,110.026,31.65,114.4877424705,48.886,0,48.886,61.14,31.65,68.8463659172,131.79
2021-10-01 10:30:00,59.097,0.0,59.097,59.097,0,59.097,0.0,0.0,0.0,0.0,116.387,31.52,120.5796175521,59.097,0,59.097,57.29,31.52,65.3884890481,132.8
2021-10-01 11:00:00,59.239,0.0,59.239,59.239,0,59.239,0.0,0.0,0.0,0.0,116.839,31.99,121.1392257735,59.239,0,59.239,57.6,31.99,65.8871770529,133.42
2021-10-01 11:30:00,73.944,0.0,73.944,73.944,0,73.944,0.0,0.0,0.0,0.0,127.254,32.11,131.242647855,73.944,0,73.944,53.31,32.11,62.233497411,133.56
2021-10-01 12:00:00,74.525,0.0,74.525,74.525,0,74.525,0.0,0.0,0.0,0.0,126.565,29.09,129.8650350364,74.525,0,74.525,52.04,29.09,59.6187026025,134.05
2021-10-01 12:30:00,119.59,0.0,119.59,119.59,0,119.59,0.0,0.0,0.0,0.0,152.11,26.1,154.3329585669,119.59,0,119.59,32.52,26.1,41.6984460142,133.35
2021-10-01 13:00:00,150.622,0.0,150.622,150.622,0,150.622,0.0,0.0,0.0,0.0,167.882,19.56,169.0176308081,150.622,0,150.622,17.26,19.56,26.086417922,132.51
2021-10-01 13:30:00,158.004,0.0,158.004,158.004,0,158.004,0.0,0.0,0.0,0.0,169.564,19.38,170.6679070476,158.004,0,158.004,11.56,19.38,22.5658591682,132.14
2021-10-01 14:00:00,141.673,0.0,141.673,141.673,0,141.673,0.0,0.0,0.0,0.0,158.603,17.26,159.5393970435,141.673,0,141.673,16.93,17.26,24.1771069402,132.14
2021-10-01 14:30:00,144.626,0.0,144.626,144.626,0,144.626,0.0,0.0,0.0,0.0,159.376,17.05,160.2854075579,144.626,0,144.626,14.75,17.05,22.5447333096,132.52
2021-10-01 15:00:00,138.786,0.0,138.786,138.786,0,138.786,0.0,0.0,0.0,0.0,154.136,15.99,154.963178194,138.786,0,138.786,15.35,15.99,22.1653468279,132.65
2021-10-01 15:30:00,125.379,0.0,125.379,125.379,0,125.379,0.0,0.0,0.0,0.0,146.499,14.67,147.231674245,125.379,0,125.379,21.12,14.67,25.7150403461,132.56
2021-10-01 16:00:00,105.376,0.0,105.376,105.376,0,105.376,0.0,0.0,0.0,0.0,135.566,14.26,136.3139316284,105.376,0,105.376,30.19,14.26,33.3883767201,132.7
2021-10-01 16:30:00,89.435,0.0,89.435,89.435,0,89.435,0.0,0.0,0.0,0.0,129.305,13.66,130.0245308586,89.435,0,89.435,39.87,13.66,42.1451361369,132.47
2021-10-01 17:00:00,69.002,0.0,69.002,69.002,0,69.002,0.0,0.0,0.0,0.0,119.142,14.25,119.9911607745,69.002,0,69.002,50.14,14.25,52.125637646,132.25
2021-10-01 17:30:00,47.666,0.0,47.666,47.666,0,47.666,0.0,0.0,0.0,0.0,108.236,15.78,109.3802545984,47.666,0,47.666,60.57,15.78,62.5917989836,131.48
2021-10-01 18:00:00,25.255,0.0,25.255,25.255,0,25.255,0.0,0.0,0.0,0.0,96.615,17.8,98.241021091,25.255,0,25.255,71.36,17.8,73.5465131736,130.2
2021-10-01 18:30:00,9.614,0.0,9.614,9.614,0,9.614,0.0,0.0,0.0,0.0,89.694,18.4,91.5618568837,9.614,0,9.614,80.08,18.4,82.1666988506,129.8
2021-10-01 19:00:00,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0,88.996,23.18,91.9652130754,3.866,0,3.866,85.13,23.18,88.2294128962,129.71
2021-10-01 19:30:00,32.25,0.0,32.25,32.25,0,32.25,0.0,0.0,0.0,0.0,109.67,52.62,121.6403440475,32.25,0,32.25,77.42,52.62,93.6094055103,129.78
2021-10-01 20:00:00,21.815,0.0,21.815,21.815,0,21.815,0.0,0.0,0.0,0.0,102.745,51.47,114.916038589,21.815,0,21.815,80.93,51.47,95.9105093303,132.86
2021-10-01 20:30:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,79.103,50.64,93.9238745421,3.293,0,3.293,75.81,50.64,91.1677887195,133.74
2021-10-01 21:00:00,1.974,0.0,1.974,1.974,0,1.974,0.0,0.0,0.0,0.0,64.804,49.09,81.2981335333,1.974,0,1.974,62.83,49.09,79.7335374858,134.16
2021-10-01 21:30:00,2.055,0.0,2.055,2.055,0,2.055,0.0,0.0,0.0,0.0,60.725,47.07,76.8317026038,2.055,0,2.055,58.67,47.07,75.2180417187,134.9
2021-10-01 22:00:00,1.9849999999999999,0.0,1.9849999999999999,1.9849999999999999,0,1.9849999999999999,0.0,0.0,0.0,0.0,58.525,46.38,74.6744938048,1.9849999999999999,0,1.9849999999999999,56.54,46.38,73.1291733852,134.33
2021-10-01 22:30:00,1.9689999999999999,0.0,1.9689999999999999,1.9689999999999999,0,1.9689999999999999,0.0,0.0,0.0,0.0,56.179,45.41,72.236750626,1.9689999999999999,0,1.9689999999999999,54.21,45.41,70.7162795967,135.13
2021-10-01 23:00:00,1.9809999999999999,0.0,1.9809999999999999,1.9809999999999999,0,1.9809999999999999,0.0,0.0,0.0,0.0,53.621,44.32,69.5663283565,1.9809999999999999,0,1.9809999999999999,51.64,44.32,68.0510984482,135.32
2021-10-01 23:30:00,2.195,0.0,2.195,2.195,0,2.195,0.0,0.0,0.0,0.0,47.635,44.82,65.4058531402,2.195,0,2.195,45.44,44.82,63.8249637681,135.23
2021-10-02 00:00:00,2.157,0.0,2.157,2.157,0,2.157,0.0,0.0,0.0,0.0,44.577,44.4,62.9163645564,2.157,0,2.157,42.42,44.4,61.4069735454,135.03
2021-10-02 00:30:00,2.199,0.0,2.199,2.199,0,2.199,0.0,0.0,0.0,0.0,42.639,44.16,61.3855839835,2.199,0,2.199,40.44,44.16,59.8790380684,135.3
2021-10-02 01:00:00,2.046,0.0,2.046,2.046,0,2.046,0.0,0.0,0.0,0.0,41.846,43.77,60.5549388242,2.046,0,2.046,39.8,43.77,59.159554596,135.39
2021-10-02 01:30:00,1.9929999999999999,0.0,1.9929999999999999,1.9929999999999999,0,1.9929999999999999,0.0,0.0,0.0,0.0,42.043,43.48,60.4824292584,1.9929999999999999,0,1.9929999999999999,40.05,43.48,59.1144051818,135.52
2021-10-02 02:00:00,2.364,0.0,2.364,2.364,0,2.364,0.0,0.0,0.0,0.0,41.734,43.54,60.3113451682,2.364,0,2.364,39.37,43.54,58.7003279378,135.18
2021-10-02 02:30:00,2.39,0.0,2.39,2.39,0,2.39,0.0,0.0,0.0,0.0,40.97,43.39,59.6760672297,2.39,0,2.39,38.58,43.39,58.0612478336,135.18
2021-10-02 03:00:00,2.018,0.0,2.018,2.018,0,2.018,0.0,0.0,0.0,0.0,39.858,43.14,58.7343150467,2.018,0,2.018,37.84,43.14,57.3840151959,135.18
2021-10-02 03:30:00,2.2720000000000002,0.0,2.2720000000000002,2.2720000000000002,0,2.2720000000000002,0.0,0.0,0.0,0.0,39.592,43.22,58.6130946462,2.2720000000000002,0,2.2720000000000002,37.32,43.22,57.1029841602,135.5
2021-10-02 04:00:00,2.225,0.0,2.225,2.225,0,2.225,0.0,0.0,0.0,0.0,40.015,43.25,58.9216660067,2.225,0,2.225,37.79,43.25,57.4338454224,135.95
2021-10-02 04:30:00,2.3,0.0,2.3,2.3,0,2.3,0.0,0.0,0.0,0.0,41.8,43.27,60.1625539684,2.3,0,2.3,39.5,43.27,58.5879074554,136.17
2021-10-02 05:00:00,2.063,0.0,2.063,2.063,0,2.063,0.0,0.0,0.0,0.0,40.973,43.42,59.6999424539,2.063,0,2.063,38.91,43.42,58.3033832638,136.29
2021-10-02 05:30:00,2.078,0.0,2.078,2.078,0,2.078,0.0,0.0,0.0,0.0,41.408,43.6,60.1297136531,2.078,0,2.078,39.33,43.6,58.7180457781,136.41
2021-10-02 06:00:00,2.209,0.0,2.209,2.209,0,2.209,0.0,0.0,0.0,0.0,42.539,43.85,61.0932813082,2.209,0,2.209,40.33,43.85,59.5762654083,136.27
2021-10-02 06:30:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,45.041,44.33,63.1968399606,2.311,0,2.311,42.73,44.33,61.5711117327,135.92
2021-10-02 07:00:00,2.195,0.0,2.195,2.195,0,2.195,0.0,0.0,0.0,0.0,47.285,44.96,65.2477802304,2.195,0,2.195,45.09,44.96,63.6750319984,135.34
2021-10-02 07:30:00,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0,51.472,45.68,68.8188141717,2.342,0,2.342,49.13,45.68,67.0851645299,136.13
2021-10-02 08:00:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,54.062,46.03,71.0032446019,2.302,0,2.302,51.76,46.03,69.2665756336,136.73
2021-10-02 08:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,58.798,46.68,75.0748107157,2.918,0,2.918,55.88,46.68,72.8120649343,135.34
2021-10-02 09:00:00,4.071,0.0,4.071,4.071,0,4.071,0.0,0.0,0.0,0.0,62.491,47.95,78.7675541134,4.071,0,4.071,58.42,47.95,75.5784288008,135.34
2021-10-02 09:30:00,5.609,0.0,5.609,5.609,0,5.609,0.0,0.0,0.0,0.0,66.469,49.19,82.690894668,5.609,0,5.609,60.86,49.19,78.2534069546,134.3
2021-10-02 10:00:00,6.514,0.0,6.514,6.514,0,6.514,0.0,0.0,0.0,0.0,69.244,50.18,85.5147001164,6.514,0,6.514,62.73,50.18,80.3310979634,134.3
2021-10-02 10:30:00,10.545,0.0,10.545,10.545,0,10.545,0.0,0.0,0.0,0.0,72.015,50.42,87.9109585035,10.545,0,10.545,61.47,50.42,79.5030647208,134.69
2021-10-02 11:00:00,11.155,0.0,11.155,11.155,0,11.155,0.0,0.0,0.0,0.0,72.885,50.68,88.7732258341,11.155,0,11.155,61.73,50.68,79.8689883497,134.41
2021-10-02 11:30:00,12.948,0.0,12.948,12.948,0,12.948,0.0,0.0,0.0,0.0,74.428,50.62,90.0106192846,12.948,0,12.948,61.48,50.62,79.637772445,134.41
2021-10-02 12:00:00,16.143,0.0,16.143,16.143,0,16.143,0.0,0.0,0.0,0.0,76.253,50.48,91.4480749333,16.143,0,16.143,60.11,50.48,78.4948565194,134.57
2021-10-02 12:30:00,16.39,0.0,16.39,16.39,0,16.39,0.0,0.0,0.0,0.0,77.14,50.9,92.4196386057,16.39,0,16.39,60.75,50.9,79.2551102453,134.08
2021-10-02 13:00:00,17.564,0.0,17.564,17.564,0,17.564,0.0,0.0,0.0,0.0,78.034,50.41,92.9003404515,17.564,0,17.564,60.47,50.41,78.7260376242,134.08
2021-10-02 13:30:00,14.295,0.0,14.295,14.295,0,14.295,0.0,0.0,0.0,0.0,76.025,50.59,91.3189395744,14.295,0,14.295,61.73,50.59,79.8119101388,134.19
2021-10-02 14:00:00,11.594,0.0,11.594,11.594,0,11.594,0.0,0.0,0.0,0.0,73.254,50.5,88.9741452108,11.594,0,11.594,61.66,50.5,79.7007252163,134.63
2021-10-02 14:30:00,8.733,0.0,8.733,8.733,0,8.733,0.0,0.0,0.0,0.0,70.893,50.69,87.1509813427,8.733,0,8.733,62.16,50.69,80.2081149261,135.34
2021-10-02 15:00:00,21.472,0.0,21.472,21.472,0,21.472,0.0,0.0,0.0,0.0,78.442,50.14,93.0976206141,21.472,0,21.472,56.97,50.14,75.8920318611,135.78
2021-10-02 15:30:00,20.526,0.0,20.526,20.526,0,20.526,0.0,0.0,0.0,0.0,78.086,50.16,92.8086687546,20.526,0,20.526,57.56,50.16,76.3490615528,136.21
2021-10-02 16:00:00,17.658,0.0,17.658,17.658,0,17.658,0.0,0.0,0.0,0.0,75.248,50.19,90.4505257254,17.658,0,17.658,57.59,50.19,76.3913882581,136.21
2021-10-02 16:30:00,18.738,0.0,18.738,18.738,0,18.738,0.0,0.0,0.0,0.0,78.098,50.75,93.1389290469,18.738,0,18.738,59.36,50.75,78.0971964926,136.4
2021-10-02 17:00:00,15.873,0.0,15.873,15.873,0,15.873,0.0,0.0,0.0,0.0,77.903,51.21,93.2273645932,15.873,0,15.873,62.03,51.21,80.4374601787,136.55
2021-10-02 17:30:00,9.152,0.0,9.152,9.152,0,9.152,0.0,0.0,0.0,0.0,75.852,52.02,91.9761181177,9.152,0,9.152,66.7,52.02,84.5870581117,135.95
2021-10-02 18:00:00,13.127,0.0,13.127,13.127,0,13.127,0.0,0.0,0.0,0.0,79.067,43.99,90.48044313,13.127,0,13.127,65.94,43.99,79.2666619708,134.92
2021-10-02 18:30:00,20.895,0.0,20.895,20.895,0,20.895,0.0,0.0,0.0,0.0,82.395,42.48,92.70105946,20.895,0,20.895,61.5,42.48,74.7449021673,134.03
2021-10-02 19:00:00,23.242,0.0,23.242,23.242,0,23.242,0.0,0.0,0.0,0.0,82.182,42.2,92.3835544023,23.242,0,23.242,58.94,42.2,72.4897482407,133.92
2021-10-02 19:30:00,31.615,0.0,31.615,31.615,0,31.615,0.0,0.0,0.0,0.0,87.345,41.37,96.6469136858,31.615,0,31.615,55.73,41.37,69.4068426022,133.8
2021-10-02 20:00:00,14.99,0.0,14.99,14.99,0,14.99,0.0,0.0,0.0,0.0,75.92,40.71,86.1460997376,14.99,0,14.99,60.93,40.71,73.2787076851,134.12
2021-10-02 20:30:00,9.29,0.0,9.29,9.29,0,9.29,0.0,0.0,0.0,0.0,69.21,39.58,79.7282917163,9.29,0,9.29,59.92,39.58,71.8121354647,134.33
2021-10-02 21:00:00,1.7000000000000002,0.0,1.7000000000000002,1.7000000000000002,0,1.7000000000000002,0.0,0.0,0.0,0.0,61.43,38.46,72.4763168214,1.7000000000000002,0,1.7000000000000002,59.73,38.46,71.0411465279,134.42
2021-10-02 21:30:00,1.754,0.0,1.754,1.754,0,1.754,0.0,0.0,0.0,0.0,57.714,37.49,68.8215511014,1.754,0,1.754,55.96,37.49,67.3574175574,134.82
2021-10-02 22:00:00,1.7069999999999999,0.0,1.7069999999999999,1.7069999999999999,0,1.7069999999999999,0.0,0.0,0.0,0.0,54.807,28.12,61.5998510469,1.7069999999999999,0,1.7069999999999999,53.1,28.12,60.086141497,134.72
2021-10-02 22:30:00,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0,1.8399999999999999,0.0,0.0,0.0,0.0,51.14,17.95,54.1987278448,1.8399999999999999,0,1.8399999999999999,49.3,17.95,52.466108108,134.63
2021-10-02 23:00:00,1.807,0.0,1.807,1.807,0,1.807,0.0,0.0,0.0,0.0,50.147,17.53,53.1227118001,1.807,0,1.807,48.34,17.53,51.4203899246,132.86
2021-10-02 23:30:00,1.824,0.0,1.824,1.824,0,1.824,0.0,0.0,0.0,0.0,45.284,17.16,48.4262971535,1.824,0,1.824,43.46,17.16,46.7251238629,133.34
2021-10-03 00:00:00,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0,43.75,16.8,46.8647255406,1.82,0,1.82,41.93,16.8,45.1703984928,133.34
2021-10-03 00:30:00,1.846,0.0,1.846,1.846,0,1.846,0.0,0.0,0.0,0.0,43.126,16.7,46.2465336647,1.846,0,1.846,41.28,16.7,44.5300842128,133.9
2021-10-03 01:00:00,1.718,0.0,1.718,1.718,0,1.718,0.0,0.0,0.0,0.0,40.768,16.4,43.9430292993,1.718,0,1.718,39.05,16.4,42.3540139774,134.28
2021-10-03 01:30:00,1.799,0.0,1.799,1.799,0,1.799,0.0,0.0,0.0,0.0,41.639,16.66,44.8482097859,1.799,0,1.799,39.84,16.66,43.1831124399,134.28
2021-10-03 02:00:00,1.7309999999999999,0.0,1.7309999999999999,1.7309999999999999,0,1.7309999999999999,0.0,0.0,0.0,0.0,41.101,16.52,44.2967561002,1.7309999999999999,0,1.7309999999999999,39.37,16.52,42.6955185002,133.47
2021-10-03 02:30:00,1.772,0.0,1.772,1.772,0,1.772,0.0,0.0,0.0,0.0,40.722,16.32,43.8705332085,1.772,0,1.772,38.95,16.32,42.2308524659,133.39
2021-10-03 03:00:00,1.792,0.0,1.792,1.792,0,1.792,0.0,0.0,0.0,0.0,39.842,16.17,42.9983007106,1.792,0,1.792,38.05,16.17,41.3433356177,133.62
2021-10-03 03:30:00,1.7690000000000001,0.0,1.7690000000000001,1.7690000000000001,0,1.7690000000000001,0.0,0.0,0.0,0.0,39.219,15.99,42.3533949171,1.7690000000000001,0,1.7690000000000001,37.45,15.99,40.7207883028,133.9
2021-10-03 04:00:00,1.729,0.0,1.729,1.729,0,1.729,0.0,0.0,0.0,0.0,38.139,15.98,41.351465766,1.729,0,1.729,36.41,15.98,39.7624005815,133.9
2021-10-03 04:30:00,1.842,0.0,1.842,1.842,0,1.842,0.0,0.0,0.0,0.0,37.882,16.0,41.1223287765,1.842,0,1.842,36.04,16.0,39.4319870156,133.22
2021-10-03 05:00:00,1.742,0.0,1.742,1.742,0,1.742,0.0,0.0,0.0,0.0,37.542,16.08,40.8407659576,1.742,0,1.742,35.8,16.08,39.2454634321,133.51
2021-10-03 05:30:00,1.831,0.0,1.831,1.831,0,1.831,0.0,0.0,0.0,0.0,37.861,16.17,41.1694573804,1.831,0,1.831,36.03,16.17,39.4921485868,133.51
2021-10-03 06:00:00,1.849,0.0,1.849,1.849,0,1.849,0.0,0.0,0.0,0.0,38.099,16.33,41.4512086796,1.849,0,1.849,36.25,16.33,39.758412946199996,133.51
2021-10-03 06:30:00,1.741,0.0,1.741,1.741,0,1.741,0.0,0.0,0.0,0.0,39.521,16.51,42.8309413975,1.741,0,1.741,37.78,16.51,41.2299466408,133.34
2021-10-03 07:00:00,1.7530000000000001,0.0,1.7530000000000001,1.7530000000000001,0,1.7530000000000001,0.0,0.0,0.0,0.0,40.933,16.94,44.2998204172,1.7530000000000001,0,1.7530000000000001,39.18,16.94,42.6853136336,133.25
2021-10-03 07:30:00,1.932,0.0,1.932,1.932,0,1.932,0.0,0.0,0.0,0.0,45.132,17.34,48.3484542049,1.932,0,1.932,43.2,17.34,46.5501407087,133.25
2021-10-03 08:00:00,4.157,0.0,4.157,4.157,0,4.157,0.0,0.0,0.0,0.0,49.767,17.83,52.8645740454,4.157,0,4.157,45.61,17.83,48.9712262456,133.52
2021-10-03 08:30:00,7.848,0.0,7.848,7.848,0,7.848,0.0,0.0,0.0,0.0,56.028,19.11,59.1973722728,7.848,0,7.848,48.18,19.11,51.8315010394,132.47
2021-10-03 09:00:00,31.009,0.0,31.009,31.009,0,31.009,0.0,0.0,0.0,0.0,72.959,18.95,75.3798260876,31.009,0,31.009,41.95,18.95,46.0315652569,131.71
2021-10-03 09:30:00,81.755,0.0,81.755,81.755,0,81.755,0.0,0.0,0.0,0.0,110.175,19.45,111.8786535716,81.755,0,81.755,28.42,19.45,34.4383347449,131.86
2021-10-03 10:00:00,102.198,0.0,102.198,102.198,0,102.198,0.0,0.0,0.0,0.0,124.028,20.13,125.6509517831,102.198,0,102.198,21.83,20.13,29.694541586,132.08
2021-10-03 10:30:00,116.005,0.0,116.005,116.005,0,116.005,0.0,0.0,0.0,0.0,133.845,21.33,135.5339548785,116.005,0,116.005,17.84,21.33,27.8070944185,132.52
2021-10-03 11:00:00,113.666,0.0,113.666,113.666,0,113.666,0.0,0.0,0.0,0.0,132.676,21.97,134.4827196185,113.666,0,113.666,19.01,21.97,29.052727927,132.15
2021-10-03 11:30:00,71.991,0.0,71.991,71.991,0,71.991,0.0,0.0,0.0,0.0,106.551,21.23,108.6454255871,71.991,0,71.991,34.56,21.23,40.5599124753,132.65
2021-10-03 12:00:00,108.138,0.0,108.138,108.138,0,108.138,0.0,0.0,0.0,0.0,131.078,21.84,132.8850167777,108.138,0,108.138,22.94,21.84,31.673793584,132.3
2021-10-03 12:30:00,88.798,0.0,88.798,88.798,0,88.798,0.0,0.0,0.0,0.0,118.748,22.17,120.7998195528,88.798,0,88.798,29.95,22.17,37.2627347359,132.51
2021-10-03 13:00:00,70.928,0.0,70.928,70.928,0,70.928,0.0,0.0,0.0,0.0,109.838,22.53,112.1248729944,70.928,0,70.928,38.91,22.53,44.9620840264,132.16
2021-10-03 13:30:00,69.833,0.0,69.833,69.833,0,69.833,0.0,0.0,0.0,0.0,104.493,21.78,106.738725161,69.833,0,69.833,34.66,21.78,40.9351193964,132.55
2021-10-03 14:00:00,92.026,0.0,92.026,92.026,0,92.026,0.0,0.0,0.0,0.0,118.786,21.24,120.6700103423,92.026,0,92.026,26.76,21.24,34.1648240154,133.13
2021-10-03 14:30:00,63.975,0.0,63.975,63.975,0,63.975,0.0,0.0,0.0,0.0,100.675,20.83,102.8073174682,63.975,0,63.975,36.7,20.83,42.1992760601,133.35
2021-10-03 15:00:00,70.119,0.0,70.119,70.119,0,70.119,0.0,0.0,0.0,0.0,104.529,20.95,106.6077592908,70.119,0,70.119,34.41,20.95,40.2858610433,133.35
2021-10-03 15:30:00,61.114,0.0,61.114,61.114,0,61.114,0.0,0.0,0.0,0.0,98.024,20.31,100.1059472559,61.114,0,61.114,36.91,20.31,42.1288998195,133.35
2021-10-03 16:00:00,64.172,0.0,64.172,64.172,0,64.172,0.0,0.0,0.0,0.0,100.862,20.6,102.9441744054,64.172,0,64.172,36.69,20.6,42.077501114,133.45
2021-10-03 16:30:00,67.466,0.0,67.466,67.466,0,67.466,0.0,0.0,0.0,0.0,106.136,20.97,108.1877599177,67.466,0,67.466,38.67,20.97,43.9898829278,133.15
2021-10-03 17:00:00,42.507,0.0,42.507,42.507,0,42.507,0.0,0.0,0.0,0.0,92.957,22.02,95.5294941314,42.507,0,42.507,50.45,22.02,55.0461887872,132.92
2021-10-03 17:30:00,31.382,0.0,31.382,31.382,0,31.382,0.0,0.0,0.0,0.0,85.762,14.98,87.0604447726,31.382,0,31.382,54.38,14.98,56.4055387351,131.81
2021-10-03 18:00:00,20.618,0.0,20.618,20.618,0,20.618,0.0,0.0,0.0,0.0,79.038,14.85,80.4209421979,20.618,0,20.618,58.42,14.85,60.2778475064,130.62
2021-10-03 18:30:00,23.054,0.0,23.054,23.054,0,23.054,0.0,0.0,0.0,0.0,77.694,14.65,79.0631401856,23.054,0,23.054,54.64,14.65,56.5698868657,130.22
2021-10-03 19:00:00,18.785,0.0,18.785,18.785,0,18.785,0.0,0.0,0.0,0.0,75.605,15.63,77.203710565,18.785,0,18.785,56.82,15.63,58.9305464085,130.11
2021-10-03 19:30:00,23.049,0.0,23.049,23.049,0,23.049,0.0,0.0,0.0,0.0,78.999,15.05,80.4198016722,23.049,0,23.049,55.95,15.05,57.9388039228,129.63
2021-10-03 20:00:00,23.01,0.0,23.01,23.01,0,23.01,0.0,0.0,0.0,0.0,76.59,13.85,77.832195138,23.01,0,23.01,53.58,13.85,55.3411140112,130.2
2021-10-03 20:30:00,7.209,0.0,7.209,7.209,0,7.209,0.0,0.0,0.0,0.0,65.499,13.02,66.7805316017,7.209,0,7.209,58.29,13.02,59.7264137547,130.91
2021-10-03 21:00:00,6.028,0.0,6.028,6.028,0,6.028,0.0,0.0,0.0,0.0,61.778,11.87,62.9080136708,6.028,0,6.028,55.75,11.87,56.9996438585,130.78
2021-10-03 21:30:00,1.915,0.0,1.915,1.915,0,1.915,0.0,0.0,0.0,0.0,56.415,11.3,57.5355735611,1.915,0,1.915,54.5,11.3,55.6591412079,131.56
2021-10-03 22:00:00,1.749,0.0,1.749,1.749,0,1.749,0.0,0.0,0.0,0.0,53.409,9.63,54.2702329182,1.749,0,1.749,51.66,9.63,52.5499048524,131.76
2021-10-03 22:30:00,1.7770000000000001,0.0,1.7770000000000001,1.7770000000000001,0,1.7770000000000001,0.0,0.0,0.0,0.0,50.747,8.72,51.4907410026,1.7770000000000001,0,1.7770000000000001,48.97,8.72,49.740318656,132.19
2021-10-03 23:00:00,1.762,0.0,1.762,1.762,0,1.762,0.0,0.0,0.0,0.0,47.452,8.06,48.1316517896,1.762,0,1.762,45.69,8.06,46.3954706841,132.19
2021-10-03 23:30:00,1.7770000000000001,0.0,1.7770000000000001,1.7770000000000001,0,1.7770000000000001,0.0,0.0,0.0,0.0,43.427,7.8100000000000005,44.1236946436,1.7770000000000001,0,1.7770000000000001,41.65,7.8100000000000005,42.375920049,132.51
2021-10-04 00:00:00,1.947,0.0,1.947,1.947,0,1.947,0.0,0.0,0.0,0.0,41.827,7.31,42.4609706554,1.947,0,1.947,39.88,7.31,40.5444262507,132.85
2021-10-04 00:30:00,1.774,0.0,1.774,1.774,0,1.774,0.0,0.0,0.0,0.0,40.354,7.1,40.9738369695,1.774,0,1.774,38.58,7.1,39.2278778422,133.25
2021-10-04 01:00:00,1.784,0.0,1.784,1.784,0,1.784,0.0,0.0,0.0,0.0,39.724,7.21,40.373014205,1.784,0,1.784,37.94,7.21,38.6190069784,132.99
2021-10-04 01:30:00,1.87,0.0,1.87,1.87,0,1.87,0.0,0.0,0.0,0.0,41.97,7.65,42.661497864,1.87,0,1.87,40.1,7.65,40.8231858139,132.25
2021-10-04 02:00:00,1.983,0.0,1.983,1.983,0,1.983,0.0,0.0,0.0,0.0,41.883,7.64,42.5741152462,1.983,0,1.983,39.9,7.64,40.6248643075,132.02
2021-10-04 02:30:00,1.9300000000000002,0.0,1.9300000000000002,1.9300000000000002,0,1.9300000000000002,0.0,0.0,0.0,0.0,42.24,7.24,42.8559820795,1.9300000000000002,0,1.9300000000000002,40.31,7.24,40.9550204493,132.02
2021-10-04 03:00:00,1.929,0.0,1.929,1.929,0,1.929,0.0,0.0,0.0,0.0,41.429,7.07,42.0279304868,1.929,0,1.929,39.5,7.07,40.1277323057,132.28
2021-10-04 03:30:00,1.9380000000000002,0.0,1.9380000000000002,1.9380000000000002,0,1.9380000000000002,0.0,0.0,0.0,0.0,41.788,6.87,42.348953281,1.9380000000000002,0,1.9380000000000002,39.85,6.87,40.4378461345,132.51
2021-10-04 04:00:00,1.8940000000000001,0.0,1.8940000000000001,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0,0.0,42.084,6.76,42.6234754097,1.8940000000000001,0,1.8940000000000001,40.19,6.76,40.7545543467,132.87
2021-10-04 04:30:00,1.915,0.0,1.915,1.915,0,1.915,0.0,0.0,0.0,0.0,42.225,7.01,42.8029289302,1.915,0,1.915,40.31,7.01,40.914987474,132.87
2021-10-04 05:00:00,1.851,0.0,1.851,1.851,0,1.851,0.0,0.0,0.0,0.0,42.351,7.03,42.9305031534,1.851,0,1.851,40.5,7.03,41.1056066735,132.73
2021-10-04 05:30:00,1.847,0.0,1.847,1.847,0,1.847,0.0,0.0,0.0,0.0,44.477,7.72,45.1420195494,1.847,0,1.847,42.63,7.72,43.3233805237,132.73
2021-10-04 06:00:00,1.7610000000000001,0.0,1.7610000000000001,1.7610000000000001,0,1.7610000000000001,0.0,0.0,0.0,0.0,46.751,8.18,47.4612305045,1.7610000000000001,0,1.7610000000000001,44.99,8.18,45.7275901399,132.42
2021-10-04 06:30:00,1.833,0.0,1.833,1.833,0,1.833,0.0,0.0,0.0,0.0,52.393,9.84,53.309024086,1.833,0,1.833,50.56,9.84,51.5086322862,132.32
2021-10-04 07:00:00,1.81,0.0,1.81,1.81,0,1.81,0.0,0.0,0.0,0.0,57.99,11.14,59.0503149865,1.81,0,1.81,56.18,11.14,57.273833467,131.86
2021-10-04 07:30:00,1.931,0.0,1.931,1.931,0,1.931,0.0,0.0,0.0,0.0,64.061,13.4,65.4474729917,1.931,0,1.931,62.13,13.4,63.5586099596,132.55
2021-10-04 08:00:00,8.244,0.0,8.244,8.244,0,8.244,0.0,0.0,0.0,0.0,74.634,14.81,76.0892243094,8.244,0,8.244,66.39,14.81,68.0218214987,131.56
2021-10-04 08:30:00,24.705,0.0,24.705,24.705,0,24.705,0.0,0.0,0.0,0.0,88.715,15.66,90.0865518543,24.705,0,24.705,64.01,15.66,65.8977670335,130.99
2021-10-04 09:00:00,47.643,0.0,47.643,47.643,0,47.643,0.0,0.0,0.0,0.0,103.783,15.97,105.0045331831,47.643,0,47.643,56.14,15.97,58.3672896407,130.88
2021-10-04 09:30:00,68.645,0.0,68.645,68.645,0,68.645,0.0,0.0,0.0,0.0,119.395,16.07,120.4716187531,68.645,0,68.645,50.75,16.07,53.2335176369,130.98
