Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-04 10:00:00,77.974,0.0,77.974,77.974,0,77.974,0.0,0.0,0.0,0.0,122.394,16.07,123.4444657974,77.974,0,77.974,44.42,16.07,47.2374988754,130.91
2021-10-04 10:30:00,80.172,0.0,80.172,80.172,0,80.172,0.0,0.0,0.0,0.0,125.442,15.83,126.4368785758,80.172,0,80.172,45.27,15.83,47.9579169689,131.38
2021-10-04 11:00:00,64.263,0.0,64.263,64.263,0,64.263,0.0,0.0,0.0,0.0,114.893,16.3,116.0434894727,64.263,0,64.263,50.63,16.3,53.1891614899,131.38
2021-10-04 11:30:00,74.16,0.0,74.16,74.16,0,74.16,0.0,0.0,0.0,0.0,119.67,16.38,120.7858158063,74.16,0,74.16,45.51,16.38,48.3680111231,131.38
2021-10-04 12:00:00,75.526,0.0,75.526,75.526,0,75.526,0.0,0.0,0.0,0.0,120.606,16.2,121.6891418164,75.526,0,75.526,45.08,16.2,47.9024675774,131.29
2021-10-04 12:30:00,65.635,0.0,65.635,65.635,0,65.635,0.0,0.0,0.0,0.0,118.045,16.64,119.2120447983,65.635,0,65.635,52.41,16.64,54.9881596346,131.29
2021-10-04 13:00:00,53.804,0.0,53.804,53.804,0,53.804,0.0,0.0,0.0,0.0,110.604,16.7,111.8576542575,53.804,0,53.804,56.8,16.7,59.2041383689,131.14
2021-10-04 13:30:00,55.729,0.0,55.729,55.729,0,55.729,0.0,0.0,0.0,0.0,112.399,16.41,113.5905951257,55.729,0,55.729,56.67,16.41,58.9981101392,131.07
2021-10-04 14:00:00,45.033,0.0,45.033,45.033,0,45.033,0.0,0.0,0.0,0.0,102.393,16.64,103.7362812568,45.033,0,45.033,57.36,16.64,59.7248624946,131.07
2021-10-04 14:30:00,48.524,0.0,48.524,48.524,0,48.524,0.0,0.0,0.0,0.0,104.344,16.47,105.6358425725,48.524,0,48.524,55.82,16.47,58.1990833261,131.07
2021-10-04 15:00:00,63.873,0.0,63.873,63.873,0,63.873,0.0,0.0,0.0,0.0,115.013,15.27,116.0222524734,63.873,0,63.873,51.14,15.27,53.3710829944,131.07
2021-10-04 15:30:00,63.026,0.0,63.026,63.026,0,63.026,0.0,0.0,0.0,0.0,115.596,15.52,116.6332097475,63.026,0,63.026,52.57,15.52,54.8130942385,130.82
2021-10-04 16:00:00,33.124,0.0,33.124,33.124,0,33.124,0.0,0.0,0.0,0.0,96.804,16.33,98.1717032347,33.124,0,33.124,63.68,16.33,65.7404844825,130.82
2021-10-04 16:30:00,23.576999999999998,0.0,23.576999999999998,23.576999999999998,0,23.576999999999998,0.0,0.0,0.0,0.0,91.317,16.94,92.8749594293,23.576999999999998,0,23.576999999999998,67.74,16.94,69.8260066164,130.46
2021-10-04 17:00:00,27.693,0.0,27.693,27.693,0,27.693,0.0,0.0,0.0,0.0,95.783,17.0,97.2799213045,27.693,0,27.693,68.09,17.0,70.1801118551,130.46
2021-10-04 17:30:00,49.562,0.0,49.562,49.562,0,49.562,0.0,0.0,0.0,0.0,109.312,16.62,110.5682492581,49.562,0,49.562,59.75,16.62,62.0184399997,130.26
2021-10-04 18:00:00,31.965,0.0,31.965,31.965,0,31.965,0.0,0.0,0.0,0.0,99.765,17.8,101.3404915372,31.965,0,31.965,67.8,17.8,70.0976461802,130.33
2021-10-04 18:30:00,25.031,0.0,25.031,25.031,0,25.031,0.0,0.0,0.0,0.0,96.551,18.15,98.2421401487,25.031,0,25.031,71.52,18.15,73.787078137,130.33
2021-10-04 19:00:00,23.676,0.0,23.676,23.676,0,23.676,0.0,0.0,0.0,0.0,96.706,18.78,98.5126328752,23.676,0,23.676,73.03,18.78,75.4060295998,130.22
2021-10-04 19:30:00,23.344,0.0,23.344,23.344,0,23.344,0.0,0.0,0.0,0.0,96.764,18.05,98.433095024,23.344,0,23.344,73.42,18.05,75.6062094011,130.03
2021-10-04 20:00:00,23.353,0.0,23.353,23.353,0,23.353,0.0,0.0,0.0,0.0,93.343,16.38,94.7692990847,23.353,0,23.353,69.99,16.38,71.8811832123,130.24
2021-10-04 20:30:00,23.459,0.0,23.459,23.459,0,23.459,0.0,0.0,0.0,0.0,89.939,14.95,91.1730564421,23.459,0,23.459,66.48,14.95,68.1402443494,130.24
2021-10-04 21:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,75.501,14.35,76.8526089408,2.831,0,2.831,72.67,14.35,74.0732839828,130.66
2021-10-04 21:30:00,1.988,0.0,1.988,1.988,0,1.988,0.0,0.0,0.0,0.0,69.678,13.61,70.9947588488,1.988,0,1.988,67.69,13.61,69.0446826338,131.54
2021-10-04 22:00:00,1.98,0.0,1.98,1.98,0,1.98,0.0,0.0,0.0,0.0,66.0,12.29,67.1345224158,1.98,0,1.98,64.02,12.29,65.1889906349,131.54
2021-10-04 22:30:00,2.056,0.0,2.056,2.056,0,2.056,0.0,0.0,0.0,0.0,63.416,11.51,64.4520686712,2.056,0,2.056,61.36,11.51,62.4301986221,131.32
2021-10-04 23:00:00,2.057,0.0,2.057,2.057,0,2.057,0.0,0.0,0.0,0.0,57.937,11.2,59.0096260707,2.057,0,2.057,55.88,11.2,56.9913537302,130.99
2021-10-04 23:30:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,57.224,10.43,58.1667523247,2.354,0,2.354,54.87,10.43,55.8525003917,131.51
2021-10-05 00:00:00,2.013,0.0,2.013,2.013,0,2.013,0.0,0.0,0.0,0.0,54.283,10.25,55.2422536561,2.013,0,2.013,52.27,10.25,53.2655179267,131.92
2021-10-05 00:30:00,1.987,0.0,1.987,1.987,0,1.987,0.0,0.0,0.0,0.0,51.827,10.01,52.7848276401,1.987,0,1.987,49.84,10.01,50.835280072,131.81
2021-10-05 01:00:00,2.143,0.0,2.143,2.143,0,2.143,0.0,0.0,0.0,0.0,50.883,10.0,51.8563370187,2.143,0,2.143,48.74,10.0,49.7552771071,132.08
2021-10-05 01:30:00,2.001,0.0,2.001,2.001,0,2.001,0.0,0.0,0.0,0.0,52.571,10.23,53.5570998188,2.001,0,2.001,50.57,10.23,51.5943582187,132.19
2021-10-05 02:00:00,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0,52.976,10.21,53.9509098718,2.066,0,2.066,50.91,10.21,51.923715198400004,132.19
2021-10-05 02:30:00,1.935,0.0,1.935,1.935,0,1.935,0.0,0.0,0.0,0.0,54.165,9.7,55.0266955668,1.935,0,1.935,52.23,9.7,53.1230919657,131.85
2021-10-05 03:00:00,1.976,0.0,1.976,1.976,0,1.976,0.0,0.0,0.0,0.0,54.076,8.86,54.797019773,1.976,0,1.976,52.1,8.86,52.8479857705,131.93
2021-10-05 03:30:00,2.147,0.0,2.147,2.147,0,2.147,0.0,0.0,0.0,0.0,54.667,8.39,55.3070790135,2.147,0,2.147,52.52,8.39,53.1859238897,131.93
2021-10-05 04:00:00,1.936,0.0,1.936,1.936,0,1.936,0.0,0.0,0.0,0.0,54.306,7.8,54.8632995362,1.936,0,1.936,52.37,7.8,52.9476807802,131.82
2021-10-05 04:30:00,1.982,0.0,1.982,1.982,0,1.982,0.0,0.0,0.0,0.0,54.322,7.75,54.8720528502,1.982,0,1.982,52.34,7.75,52.9106614965,132.38
2021-10-05 05:00:00,1.984,0.0,1.984,1.984,0,1.984,0.0,0.0,0.0,0.0,52.344,8.09,52.9654834397,1.984,0,1.984,50.36,8.09,51.005663411,132.38
2021-10-05 05:30:00,1.967,0.0,1.967,1.967,0,1.967,0.0,0.0,0.0,0.0,52.727,8.76,53.4497346018,1.967,0,1.967,50.76,8.76,51.5103407094,132.54
2021-10-05 06:00:00,1.979,0.0,1.979,1.979,0,1.979,0.0,0.0,0.0,0.0,54.519,9.64,55.3647086238,1.979,0,1.979,52.54,9.64,53.4170497126,132.64
2021-10-05 06:30:00,2.06,0.0,2.06,2.06,0,2.06,0.0,0.0,0.0,0.0,60.29,11.25,61.3306334551,2.06,0,2.06,58.23,11.25,59.306790505,132.33
2021-10-05 07:00:00,1.905,0.0,1.905,1.905,0,1.905,0.0,0.0,0.0,0.0,65.505,12.67,66.7190671772,1.905,0,1.905,63.6,12.67,64.8497409401,131.66
2021-10-05 07:30:00,2.129,0.0,2.129,2.129,0,2.129,0.0,0.0,0.0,0.0,71.989,15.17,73.5700008223,2.129,0,2.129,69.86,15.17,71.4881004084,131.89
2021-10-05 08:00:00,4.342,0.0,4.342,4.342,0,4.342,0.0,0.0,0.0,0.0,77.462,17.05,79.3162274948,4.342,0,4.342,73.12,17.05,75.0815350136,131.04
2021-10-05 08:30:00,6.819,0.0,6.819,6.819,0,6.819,0.0,0.0,0.0,0.0,81.579,18.4,83.6283040663,6.819,0,6.819,74.76,18.4,76.9910228533,130.64
2021-10-05 09:00:00,11.08,0.0,11.08,11.08,0,11.08,0.0,0.0,0.0,0.0,85.78,18.74,87.8031662299,11.08,0,11.08,74.7,18.74,77.0147881903,130.41
2021-10-05 09:30:00,24.922,0.0,24.922,24.922,0,24.922,0.0,0.0,0.0,0.0,97.342,18.94,99.1674773502,24.922,0,24.922,72.42,18.94,74.8557279037,130.12
2021-10-05 10:00:00,34.209,0.0,34.209,34.209,0,34.209,0.0,0.0,0.0,0.0,100.719,18.46,102.3967214368,34.209,0,34.209,66.51,18.46,69.0242834081,130.12
2021-10-05 10:30:00,30.503,0.0,30.503,30.503,0,30.503,0.0,0.0,0.0,0.0,97.603,17.64,99.1842487949,30.503,0,30.503,67.1,17.64,69.3799654079,130.37
2021-10-05 11:00:00,53.447,0.0,53.447,53.447,0,53.447,0.0,0.0,0.0,0.0,112.237,17.1,113.5321723962,53.447,0,53.447,58.79,17.1,61.2264166843,130.55
2021-10-05 11:30:00,62.315,0.0,62.315,62.315,0,62.315,0.0,0.0,0.0,0.0,120.515,17.84,121.8282841749,62.315,0,62.315,58.2,17.84,60.8728642336,130.55
2021-10-05 12:00:00,62.991,0.0,62.991,62.991,0,62.991,0.0,0.0,0.0,0.0,119.341,17.76,120.6552604779,62.991,0,62.991,56.35,17.76,59.0824855604,130.65
2021-10-05 12:30:00,76.405,0.0,76.405,76.405,0,76.405,0.0,0.0,0.0,0.0,124.825,17.94,126.1075898786,76.405,0,76.405,48.42,17.94,51.6366149162,130.56
2021-10-05 13:00:00,105.165,0.0,105.165,105.165,0,105.165,0.0,0.0,0.0,0.0,145.445,17.3,146.4702632789,105.165,0,105.165,40.28,17.3,43.837978968,130.56
2021-10-05 13:30:00,108.322,0.0,108.322,108.322,0,108.322,0.0,0.0,0.0,0.0,146.162,16.94,147.1403882148,108.322,0,108.322,37.84,16.94,41.4587650564,131.25
2021-10-05 14:00:00,114.38,0.0,114.38,114.38,0,114.38,0.0,0.0,0.0,0.0,148.26,17.76,149.3199424056,114.38,0,114.38,33.88,17.76,38.2527384641,131.62
2021-10-05 14:30:00,107.427,0.0,107.427,107.427,0,107.427,0.0,0.0,0.0,0.0,140.807,17.87,141.9364229118,107.427,0,107.427,33.38,17.87,37.8623995542,131.86
2021-10-05 15:00:00,102.068,0.0,102.068,102.068,0,102.068,0.0,0.0,0.0,0.0,136.178,17.39,137.283865709,102.068,0,102.068,34.11,17.39,38.2871283854,131.86
2021-10-05 15:30:00,78.324,0.0,78.324,78.324,0,78.324,0.0,0.0,0.0,0.0,119.784,16.26,120.882563904,78.324,0,78.324,41.46,16.26,44.5344720413,132.1
2021-10-05 16:00:00,60.504,0.0,60.504,60.504,0,60.504,0.0,0.0,0.0,0.0,109.244,15.7,110.36639677,60.504,0,60.504,48.74,15.7,51.2062261839,132.18
2021-10-05 16:30:00,59.061,0.0,59.061,59.061,0,59.061,0.0,0.0,0.0,0.0,114.071,17.02,115.3337480575,59.061,0,59.061,55.01,17.02,57.5828142765,132.03
2021-10-05 17:00:00,46.817,0.0,46.817,46.817,0,46.817,0.0,0.0,0.0,0.0,104.257,17.37,105.6940819015,46.817,0,46.817,57.44,17.37,60.0089201703,131.68
2021-10-05 17:30:00,28.092,0.0,28.092,28.092,0,28.092,0.0,0.0,0.0,0.0,93.842,17.92,95.5376751025,28.092,0,28.092,65.75,17.92,68.148286112,130.78
2021-10-05 18:00:00,11.541,0.0,11.541,11.541,0,11.541,0.0,0.0,0.0,0.0,85.651,19.49,87.8405026227,11.541,0,11.541,74.11,19.49,76.6299693332,130.78
2021-10-05 18:30:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,82.01,19.96,84.4040384105,3.63,0,3.63,78.38,19.96,80.8815553757,129.89
2021-10-05 19:00:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,81.264,20.76,83.8738057799,2.534,0,2.534,78.73,20.76,81.4210691406,129.61
2021-10-05 19:30:00,10.174,0.0,10.174,10.174,0,10.174,0.0,0.0,0.0,0.0,86.284,20.11,88.5965053261,10.174,0,10.174,76.11,20.11,78.7219423033,129.23
2021-10-05 20:00:00,4.266,0.0,4.266,4.266,0,4.266,0.0,0.0,0.0,0.0,79.846,18.79,82.0271163458,4.266,0,4.266,75.58,18.79,77.8806811732,129.23
2021-10-05 20:30:00,2.419,0.0,2.419,2.419,0,2.419,0.0,0.0,0.0,0.0,75.759,17.21,77.6891896019,2.419,0,2.419,73.34,17.21,75.3321956404,129.23
2021-10-05 21:00:00,2.465,0.0,2.465,2.465,0,2.465,0.0,0.0,0.0,0.0,71.985,15.8,73.698576818,2.465,0,2.465,69.52,15.8,71.2928495713,129.52
2021-10-05 21:30:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,69.592,13.69,70.9257538839,2.642,0,2.642,66.95,13.69,68.3353393201,129.84
2021-10-05 22:00:00,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0,65.996,12.5,67.1693532498,2.566,0,2.566,63.43,12.5,64.6499412219,130.64
2021-10-05 22:30:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,61.305,11.33,62.3431786565,2.305,0,2.305,59.0,11.33,60.0780234362,130.64
2021-10-05 23:00:00,2.283,0.0,2.283,2.283,0,2.283,0.0,0.0,0.0,0.0,55.923,9.77,56.7700169896,2.283,0,2.283,53.64,9.77,54.5224953574,131.04
2021-10-05 23:30:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,52.138,9.18,52.9399985266,2.508,0,2.508,49.63,9.18,50.4718664208,131.38
2021-10-06 00:00:00,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0,50.111,8.6,50.8436064909,2.401,0,2.401,47.71,8.6,48.4789036592,130.42
2021-10-06 00:30:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,50.324,8.46,51.0301535957,2.714,0,2.714,47.61,8.46,48.3558031678,130.77
2021-10-06 01:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,49.243,8.54,49.9780416683,2.783,0,2.783,46.46,8.54,47.2383657634,131.08
2021-10-06 01:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,51.322,8.82,52.0743707019,2.882,0,2.882,48.44,8.82,49.2364296025,131.48
2021-10-06 02:00:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,51.443,8.85,52.1987044763,2.593,0,2.593,48.85,8.85,49.6451911065,131.48
2021-10-06 02:30:00,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0,51.003,8.6,51.7229737061,2.323,0,2.323,48.68,8.6,49.4338183838,131.73
2021-10-06 03:00:00,2.454,0.0,2.454,2.454,0,2.454,0.0,0.0,0.0,0.0,50.354,8.47,51.061396534,2.454,0,2.454,47.9,8.47,48.6430971465,131.73
2021-10-06 03:30:00,2.344,0.0,2.344,2.344,0,2.344,0.0,0.0,0.0,0.0,49.734,8.28,50.4185398043,2.344,0,2.344,47.39,8.28,48.1079047559,131.86
2021-10-06 04:00:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,49.015,8.07,49.6748943129,2.305,0,2.305,46.71,8.07,47.401993629,132.04
2021-10-06 04:30:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,48.958,8.44,49.6801707324,2.268,0,2.268,46.69,8.44,47.4467037844,132.5
2021-10-06 05:00:00,2.243,0.0,2.243,2.243,0,2.243,0.0,0.0,0.0,0.0,48.813,8.42,49.533881021,2.243,0,2.243,46.57,8.42,47.3250599577,132.5
2021-10-06 05:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,49.796,8.83,50.5728238879,2.366,0,2.366,47.43,8.83,48.2449354855,132.42
2021-10-06 06:00:00,2.318,0.0,2.318,2.318,0,2.318,0.0,0.0,0.0,0.0,52.198,9.99,53.1453789525,2.318,0,2.318,49.88,9.99,50.8705661459,131.92
2021-10-06 06:30:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,57.927,11.96,59.1487863696,2.577,0,2.577,55.35,11.96,56.6274147388,131.67
2021-10-06 07:00:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,61.496,13.58,62.9775707375,2.496,0,2.496,59.0,13.58,60.5426824645,131.07
2021-10-06 07:30:00,2.5620000000000003,0.0,2.5620000000000003,2.5620000000000003,0,2.5620000000000003,0.0,0.0,0.0,0.0,68.582,15.69,70.3538685788,2.5620000000000003,0,2.5620000000000003,66.02,15.69,67.8587982505,131.32
2021-10-06 08:00:00,6.437,0.0,6.437,6.437,0,6.437,0.0,0.0,0.0,0.0,76.237,16.62,78.027588512,6.437,0,6.437,69.8,16.62,71.7514069548,131.32
2021-10-06 08:30:00,24.286,0.0,24.286,24.286,0,24.286,0.0,0.0,0.0,0.0,89.696,17.4,91.368114876,24.286,0,24.286,65.41,17.4,67.6847700742,130.8
2021-10-06 09:00:00,56.115,0.0,56.115,56.115,0,56.115,0.0,0.0,0.0,0.0,111.355,17.93,112.7892766401,56.115,0,56.115,55.24,17.93,58.0770393529,131.08
2021-10-06 09:30:00,79.146,0.0,79.146,79.146,0,79.146,0.0,0.0,0.0,0.0,127.556,18.21,128.8492810845,79.146,0,79.146,48.41,18.21,51.7216801738,131.86
2021-10-06 10:00:00,98.982,0.0,98.982,98.982,0,98.982,0.0,0.0,0.0,0.0,140.632,18.5,141.8436090347,98.982,0,98.982,41.65,18.5,45.5738137531,131.863
2021-10-06 10:30:00,104.872,0.0,104.872,104.872,0,104.872,0.0,0.0,0.0,0.0,144.732,17.44,145.7789608414,104.872,0,104.872,39.86,17.44,43.5083118496,132.28
2021-10-06 11:00:00,97.295,0.0,97.295,97.295,0,97.295,0.0,0.0,0.0,0.0,139.195,17.39,140.2770833921,97.295,0,97.295,41.9,17.39,45.3654284671,131.84
2021-10-06 11:30:00,98.105,0.0,98.105,98.105,0,98.105,0.0,0.0,0.0,0.0,139.595,17.53,140.6913818434,98.105,0,98.105,41.49,17.53,45.041325469,131.84
2021-10-06 12:00:00,98.658,0.0,98.658,98.658,0,98.658,0.0,0.0,0.0,0.0,140.708,17.28,141.7650861954,98.658,0,98.658,42.05,17.28,45.4620820025,131.84
2021-10-06 12:30:00,85.787,0.0,85.787,85.787,0,85.787,0.0,0.0,0.0,0.0,134.297,16.99,135.3674418352,85.787,0,85.787,48.51,16.99,51.3992237295,131.95
2021-10-06 13:00:00,107.725,0.0,107.725,107.725,0,107.725,0.0,0.0,0.0,0.0,147.635,17.15,148.627775752,107.725,0,107.725,39.91,17.15,43.4388144405,131.95
2021-10-06 13:30:00,99.976,0.0,99.976,99.976,0,99.976,0.0,0.0,0.0,0.0,138.936,16.49,139.9111582255,99.976,0,99.976,38.96,16.49,42.306048031,132.14
2021-10-06 14:00:00,106.413,0.0,106.413,106.413,0,106.413,0.0,0.0,0.0,0.0,142.323,17.08,143.3442106574,106.413,0,106.413,35.91,17.08,39.7649908839,132.55
2021-10-06 14:30:00,98.898,0.0,98.898,98.898,0,98.898,0.0,0.0,0.0,0.0,130.418,16.31,131.4339028714,98.898,0,98.898,31.52,16.31,35.4898083962,132.68
2021-10-06 15:00:00,106.35,0.0,106.35,106.35,0,106.35,0.0,0.0,0.0,0.0,134.89,16.54,135.900271155,106.35,0,106.35,28.54,16.54,32.9864093226,132.87
2021-10-06 15:30:00,109.963,0.0,109.963,109.963,0,109.963,0.0,0.0,0.0,0.0,138.133,16.06,139.0634721593,109.963,0,109.963,28.17,16.06,32.4264167,132.8
2021-10-06 16:00:00,84.935,0.0,84.935,84.935,0,84.935,0.0,0.0,0.0,0.0,124.835,15.3,125.7691028234,84.935,0,84.935,39.9,15.3,42.7328913134,133.04
2021-10-06 16:30:00,65.705,0.0,65.705,65.705,0,65.705,0.0,0.0,0.0,0.0,115.745,15.45,116.7716041039,65.705,0,65.705,50.04,15.45,52.3708325311,132.84
2021-10-06 17:00:00,47.949,0.0,47.949,47.949,0,47.949,0.0,0.0,0.0,0.0,104.919,16.36,106.1868455177,47.949,0,47.949,56.97,16.36,59.2725104918,132.37
2021-10-06 17:30:00,37.67,0.0,37.67,37.67,0,37.67,0.0,0.0,0.0,0.0,96.45,16.45,97.8427565025,37.67,0,37.67,58.78,16.45,61.0384378896,131.92
2021-10-06 18:00:00,30.099,0.0,30.099,30.099,0,30.099,0.0,0.0,0.0,0.0,93.389,17.32,94.9815125222,30.099,0,30.099,63.29,17.32,65.6171204793,131.48
2021-10-06 18:30:00,27.017,0.0,27.017,27.017,0,27.017,0.0,0.0,0.0,0.0,92.237,17.43,93.8694256348,27.017,0,27.017,65.22,17.43,67.5089127449,131.22
2021-10-06 19:00:00,31.904,0.0,31.904,31.904,0,31.904,0.0,0.0,0.0,0.0,95.954,17.85,97.60016709,31.904,0,31.904,64.05,17.85,66.4907888357,131.15
2021-10-06 19:30:00,38.964,0.0,38.964,38.964,0,38.964,0.0,0.0,0.0,0.0,100.354,17.28,101.8308583682,38.964,0,38.964,61.39,17.28,63.7756262219,130.74
2021-10-06 20:00:00,24.693,0.0,24.693,24.693,0,24.693,0.0,0.0,0.0,0.0,88.423,16.61,89.9695450083,24.693,0,24.693,63.73,16.61,65.8589781275,130.91
2021-10-06 20:30:00,3.767,0.0,3.767,3.767,0,3.767,0.0,0.0,0.0,0.0,74.317,15.6,75.936661034,3.767,0,3.767,70.55,15.6,72.2541521298,131.19
2021-10-06 21:00:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,70.314,14.22,71.7374866858,3.324,0,3.324,66.99,14.22,68.4826145821,131.49
2021-10-06 21:30:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,67.796,12.61,68.95875373,3.636,0,3.636,64.16,12.61,65.3874429841,132.18
2021-10-06 22:00:00,3.583,0.0,3.583,3.583,0,3.583,0.0,0.0,0.0,0.0,64.933,11.0,65.8581391249,3.583,0,3.583,61.35,11.0,62.3283442745,132.63
2021-10-06 22:30:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,59.801,9.48,60.54774976,3.321,0,3.321,56.48,9.48,57.2700689715,132.71
2021-10-06 23:00:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,55.944,9.28,56.7084608855,3.374,0,3.374,52.57,9.28,53.3827996643,130.96
2021-10-06 23:30:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,52.142,8.43,52.819059666,3.392,0,3.392,48.75,8.43,49.4735019985,131.43
2021-10-07 00:00:00,3.46,0.0,3.46,3.46,0,3.46,0.0,0.0,0.0,0.0,49.33,7.92,49.9617383605,3.46,0,3.46,45.87,7.92,46.5487196387,132.21
2021-10-07 00:30:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,49.46,7.78,50.0681535509,3.65,0,3.65,45.81,7.78,46.4659498988,132.09
2021-10-07 01:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,50.52,7.89,51.1324016647,3.59,0,3.59,46.93,7.89,47.5886225899,131.98
2021-10-07 01:30:00,3.646,0.0,3.646,3.646,0,3.646,0.0,0.0,0.0,0.0,52.516,8.17,53.1477107315,3.646,0,3.646,48.87,8.17,49.5482169205,131.98
2021-10-07 02:00:00,3.668,0.0,3.668,3.668,0,3.668,0.0,0.0,0.0,0.0,53.368,7.87,53.945160339,3.668,0,3.668,49.7,7.87,50.3192497957,131.98
2021-10-07 02:30:00,3.68,0.0,3.68,3.68,0,3.68,0.0,0.0,0.0,0.0,52.6,7.96,53.1988872064,3.68,0,3.68,48.92,7.96,49.5633735736,131.98
2021-10-07 03:00:00,3.92,0.0,3.92,3.92,0,3.92,0.0,0.0,0.0,0.0,49.75,7.65,50.3347295612,3.92,0,3.92,45.83,7.65,46.4640872072,131.98
2021-10-07 03:30:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,49.521,7.45,50.0782581666,3.761,0,3.761,45.76,7.45,46.3624859126,132.33
2021-10-07 04:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,48.937,7.32,49.4814345891,3.717,0,3.717,45.22,7.32,45.8086323743,132.47
2021-10-07 04:30:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,47.752,7.51,48.338945003,3.722,0,3.722,44.03,7.51,44.6658818339,132.6
2021-10-07 05:00:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,46.944,7.71,47.5729254514,3.714,0,3.714,43.23,7.71,43.912150938,132.6
2021-10-07 05:30:00,4.073,0.0,4.073,4.073,0,4.073,0.0,0.0,0.0,0.0,47.143,8.31,47.8698083242,4.073,0,4.073,43.07,8.31,43.8643477097,132.6
2021-10-07 06:00:00,3.748,0.0,3.748,3.748,0,3.748,0.0,0.0,0.0,0.0,48.558,9.19,49.4199905301,3.748,0,3.748,44.81,9.19,45.7426737303,132.02
2021-10-07 06:30:00,6.616,0.0,6.616,6.616,0,6.616,0.0,0.0,0.0,0.0,52.716,10.99,53.8493895601,6.616,0,6.616,46.1,10.99,47.3918779961,131.68
2021-10-07 07:00:00,4.469,0.0,4.469,4.469,0,4.469,0.0,0.0,0.0,0.0,56.189,12.85,57.6396237063,4.469,0,4.469,51.72,12.85,53.2924094032,130.62
2021-10-07 07:30:00,7.904,0.0,7.904,7.904,0,7.904,0.0,0.0,0.0,0.0,64.224,14.84,65.9162178527,7.904,0,7.904,56.32,14.84,58.2423213823,131.19
2021-10-07 08:00:00,9.168,0.0,9.168,9.168,0,9.168,0.0,0.0,0.0,0.0,68.768,16.63,70.7502277311,9.168,0,9.168,59.6,16.63,61.8766264433,130.53
2021-10-07 08:30:00,8.123,0.0,8.123,8.123,0,8.123,0.0,0.0,0.0,0.0,72.513,17.81,74.6681409237,8.123,0,8.123,64.39,17.81,66.8076956645,130.8
2021-10-07 09:00:00,12.947,0.0,12.947,12.947,0,12.947,0.0,0.0,0.0,0.0,76.477,17.71,78.5008001806,12.947,0,12.947,63.53,17.71,65.9522933642,130.89
2021-10-07 09:30:00,21.037,0.0,21.037,21.037,0,21.037,0.0,0.0,0.0,0.0,83.797,17.8,85.666663347,21.037,0,21.037,62.76,17.8,65.235401432,131.02
2021-10-07 10:00:00,31.145,0.0,31.145,31.145,0,31.145,0.0,0.0,0.0,0.0,90.435,17.68,92.147010939,31.145,0,31.145,59.29,17.68,61.8699159527,131.02
2021-10-07 10:30:00,43.064,0.0,43.064,43.064,0,43.064,0.0,0.0,0.0,0.0,96.544,17.15,98.0554253267,43.064,0,43.064,53.48,17.15,56.1625578121,131.21
2021-10-07 11:00:00,39.578,0.0,39.578,39.578,0,39.578,0.0,0.0,0.0,0.0,93.648,17.64,95.2948975759,39.578,0,39.578,54.07,17.64,56.874726373,131.21
2021-10-07 11:30:00,38.714,0.0,38.714,38.714,0,38.714,0.0,0.0,0.0,0.0,91.884,17.41,93.5188620333,38.714,0,38.714,53.17,17.41,55.9478060338,131.21
2021-10-07 12:00:00,48.483,0.0,48.483,48.483,0,48.483,0.0,0.0,0.0,0.0,97.763,17.31,99.2836354542,48.483,0,48.483,49.28,17.31,52.2317384356,131.21
2021-10-07 12:30:00,55.417,0.0,55.417,55.417,0,55.417,0.0,0.0,0.0,0.0,102.927,17.51,104.4057825458,55.417,0,55.417,47.51,17.51,50.6339826599,131.21
2021-10-07 13:00:00,71.144,0.0,71.144,71.144,0,71.144,0.0,0.0,0.0,0.0,109.614,17.67,111.0290858109,71.144,0,71.144,38.47,17.67,42.3340265035,131.21
2021-10-07 13:30:00,80.725,0.0,80.725,80.725,0,80.725,0.0,0.0,0.0,0.0,114.725,16.77,115.9442043614,80.725,0,80.725,34.0,16.77,37.9108546461,131.32
2021-10-07 14:00:00,73.733,0.0,73.733,73.733,0,73.733,0.0,0.0,0.0,0.0,111.923,16.6,113.1473284218,73.733,0,73.733,38.19,16.6,41.6417590887,131.48
2021-10-07 14:30:00,68.662,0.0,68.662,68.662,0,68.662,0.0,0.0,0.0,0.0,108.322,16.47,109.5669502359,68.662,0,68.662,39.66,16.47,42.9438761641,131.48
2021-10-07 15:00:00,59.789,0.0,59.789,59.789,0,59.789,0.0,0.0,0.0,0.0,101.849,16.46,103.1704919102,59.789,0,59.789,42.06,16.46,45.1660846211,131.37
2021-10-07 15:30:00,47.672,0.0,47.672,47.672,0,47.672,0.0,0.0,0.0,0.0,92.562,16.65,94.047574897,47.672,0,47.672,44.89,16.65,47.8783312157,131.37
2021-10-07 16:00:00,46.336,0.0,46.336,46.336,0,46.336,0.0,0.0,0.0,0.0,93.076,16.67,94.5570234092,46.336,0,46.336,46.74,16.67,49.6237493545,131.25
2021-10-07 16:30:00,45.328,0.0,45.328,45.328,0,45.328,0.0,0.0,0.0,0.0,95.958,16.98,97.4487463439,45.328,0,45.328,50.63,16.98,53.4014728261,131.18
2021-10-07 17:00:00,35.254,0.0,35.254,35.254,0,35.254,0.0,0.0,0.0,0.0,90.564,17.38,92.2166064004,35.254,0,35.254,55.31,17.38,57.9763788107,131.34
2021-10-07 17:30:00,16.856,0.0,16.856,16.856,0,16.856,0.0,0.0,0.0,0.0,82.016,18.67,84.1141673917,16.856,0,16.856,65.16,18.67,67.78196294,131.12
2021-10-07 18:00:00,19.281,0.0,19.281,19.281,0,19.281,0.0,0.0,0.0,0.0,85.011,18.87,87.0801184025,19.281,0,19.281,65.73,18.87,68.3850115157,130.69
2021-10-07 18:30:00,41.542,0.0,41.542,41.542,0,41.542,0.0,0.0,0.0,0.0,97.032,17.85,98.6601820594,41.542,0,41.542,55.49,17.85,58.2903302444,130.5
2021-10-07 19:00:00,39.739,0.0,39.739,39.739,0,39.739,0.0,0.0,0.0,0.0,97.589,18.5,99.3270502985,39.739,0,39.739,57.85,18.5,60.7360889422,130.61
2021-10-07 19:30:00,27.764,0.0,27.764,27.764,0,27.764,0.0,0.0,0.0,0.0,90.274,18.85,92.221025672,27.764,0,27.764,62.51,18.85,65.2902948377,130.35
2021-10-07 20:00:00,27.129,0.0,27.129,27.129,0,27.129,0.0,0.0,0.0,0.0,88.119,17.67,89.8731720871,27.129,0,27.129,60.99,17.67,63.4981023338,130.43
2021-10-07 20:30:00,4.881,0.0,4.881,4.881,0,4.881,0.0,0.0,0.0,0.0,72.751,17.14,74.7428096943,4.881,0,4.881,67.87,17.14,70.0008321379,130.96
2021-10-07 21:00:00,3.814,0.0,3.814,3.814,0,3.814,0.0,0.0,0.0,0.0,68.904,15.76,70.6833701517,3.814,0,3.814,65.09,15.76,66.9707824353,131.13
2021-10-07 21:30:00,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0,66.091,13.81,67.5184151251,3.601,0,3.601,62.49,13.81,63.9977827741,131.13
2021-10-07 22:00:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,63.752,12.27,64.9220332707,3.612,0,3.612,60.14,12.27,61.3789255364,131.86
2021-10-07 22:30:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,60.03,11.12,61.0512514204,3.7,0,3.7,56.33,11.12,57.4170993694,131.99
2021-10-07 23:00:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,55.651,10.07,56.5547407474,3.691,0,3.691,51.96,10.07,52.9268032286,131.59
2021-10-07 23:30:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,53.675,9.22,54.4611239785,3.525,0,3.525,50.15,9.22,50.9904981345,132.41
2021-10-08 00:00:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,51.292,9.39,52.1444279286,3.352,0,3.352,47.94,9.39,48.8509539313,133.35
2021-10-08 00:30:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,51.136,9.31,51.9765966181,3.596,0,3.596,47.54,9.31,48.4430356192,132.97
2021-10-08 01:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,50.672,9.07,51.4773395194,3.402,0,3.402,47.27,9.07,48.1322947718,132.9
2021-10-08 01:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,52.468,9.39,53.3016240278,3.658,0,3.658,48.81,9.39,49.7050118197,133.07
2021-10-08 02:00:00,3.705,0.0,3.705,3.705,0,3.705,0.0,0.0,0.0,0.0,52.135,9.39,52.9738645466,3.705,0,3.705,48.43,9.39,49.3319065109,133.07
2021-10-08 02:30:00,3.896,0.0,3.896,3.896,0,3.896,0.0,0.0,0.0,0.0,52.186,9.4,53.0258295173,3.896,0,3.896,48.29,9.4,49.1963829971,132.95
2021-10-08 03:00:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,51.088,9.04,51.8816474681,3.488,0,3.488,47.6,9.04,48.4508162986,133.04
2021-10-08 03:30:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,50.232,8.75,50.9883940128,3.802,0,3.802,46.43,8.75,47.247300452,133.25
2021-10-08 04:00:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,50.196,8.54,50.9172860235,3.526,0,3.526,46.67,8.54,47.4449206976,133.25
2021-10-08 04:30:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,51.166,8.43,51.8558044581,3.556,0,3.556,47.61,8.43,48.3505635955,133.37
2021-10-08 05:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,52.763,8.29,53.4102824276,3.503,0,3.503,49.26,8.29,49.952694622,133.37
2021-10-08 05:30:00,3.787,0.0,3.787,3.787,0,3.787,0.0,0.0,0.0,0.0,50.807,8.98,51.5944924289,3.787,0,3.787,47.02,8.98,47.8698318359,132.82
2021-10-08 06:00:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,52.205,9.84,53.1242658773,3.535,0,3.535,48.67,9.84,49.6547530454,132.82
2021-10-08 06:30:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,56.487,11.63,57.6718134707,3.307,0,3.307,53.18,11.63,54.4368377112,132.28
2021-10-08 07:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,61.917,13.59,63.3908746509,3.157,0,3.157,58.76,13.59,60.3110744391,132.28
2021-10-08 07:30:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,68.838,16.18,70.7139494301,3.148,0,3.148,65.69,16.18,67.6532962981,131.94
2021-10-08 08:00:00,3.891,0.0,3.891,3.891,0,3.891,0.0,0.0,0.0,0.0,73.371,17.97,75.5395561345,3.891,0,3.891,69.48,17.97,71.7662267365,131.13
2021-10-08 08:30:00,7.535,0.0,7.535,7.535,0,7.535,0.0,0.0,0.0,0.0,79.175,19.29,81.491010087,7.535,0,7.535,71.64,19.29,74.1916012767,130.64
2021-10-08 09:00:00,11.909,0.0,11.909,11.909,0,11.909,0.0,0.0,0.0,0.0,81.639,20.46,84.1637565761,11.909,0,11.909,69.73,20.46,72.6696945088,130.64
2021-10-08 09:30:00,14.838,0.0,14.838,14.838,0,14.838,0.0,0.0,0.0,0.0,85.098,20.53,87.5394225706,14.838,0,14.838,70.26,20.53,73.1980088527,130.89
2021-10-08 10:00:00,19.691,0.0,19.691,19.691,0,19.691,0.0,0.0,0.0,0.0,88.111,20.15,90.3856781852,19.691,0,19.691,68.42,20.15,71.3254435668,130.89
2021-10-08 10:30:00,29.428,0.0,29.428,29.428,0,29.428,0.0,0.0,0.0,0.0,95.898,19.22,97.8050857778,29.428,0,29.428,66.47,19.22,69.1929859162,131.13
2021-10-08 11:00:00,32.477,0.0,32.477,32.477,0,32.477,0.0,0.0,0.0,0.0,98.537,19.35,100.4189368048,32.477,0,32.477,66.06,19.35,68.8356455625,131.83
2021-10-08 11:30:00,35.6,0.0,35.6,35.6,0,35.6,0.0,0.0,0.0,0.0,100.41,19.14,102.2179421628,35.6,0,35.6,64.81,19.14,67.5771832796,131.95
2021-10-08 12:00:00,34.016,0.0,34.016,34.016,0,34.016,0.0,0.0,0.0,0.0,97.696,19.03,99.532152172,34.016,0,34.016,63.68,19.03,66.4626458998,132.06
2021-10-08 12:30:00,27.685,0.0,27.685,27.685,0,27.685,0.0,0.0,0.0,0.0,95.055,19.53,97.0405787545,27.685,0,27.685,67.37,19.53,70.1436939432,132.06
2021-10-08 13:00:00,25.343,0.0,25.343,25.343,0,25.343,0.0,0.0,0.0,0.0,93.563,19.45,95.5632642232,25.343,0,25.343,68.22,19.45,70.9385008299,131.86
2021-10-08 13:30:00,26.073,0.0,26.073,26.073,0,26.073,0.0,0.0,0.0,0.0,93.423,18.65,95.266360427,26.073,0,26.073,67.35,18.65,69.8845118749,132.11
2021-10-08 14:00:00,26.531,0.0,26.531,26.531,0,26.531,0.0,0.0,0.0,0.0,92.021,17.86,93.738167472,26.531,0,26.531,65.49,17.86,67.881659526,132.11
2021-10-08 14:30:00,26.337,0.0,26.337,26.337,0,26.337,0.0,0.0,0.0,0.0,90.917,17.36,92.5595510415,26.337,0,26.337,64.58,17.36,66.8726102377,132.11
2021-10-08 15:00:00,23.761,0.0,23.761,23.761,0,23.761,0.0,0.0,0.0,0.0,87.681,16.84,89.283499937,23.761,0,23.761,63.92,16.84,66.1010741214,132.19
2021-10-08 15:30:00,21.214,0.0,21.214,21.214,0,21.214,0.0,0.0,0.0,0.0,85.234,16.33,86.7842362183,21.214,0,21.214,64.02,16.33,66.0698819433,132.3
2021-10-08 16:00:00,18.093,0.0,18.093,18.093,0,18.093,0.0,0.0,0.0,0.0,83.803,16.74,85.4585888545,18.093,0,18.093,65.71,16.74,67.8087877786,132.19
2021-10-08 16:30:00,14.505,0.0,14.505,14.505,0,14.505,0.0,0.0,0.0,0.0,83.095,17.46,84.9095437804,14.505,0,14.505,68.59,17.46,70.7773954028,131.97
2021-10-08 17:00:00,23.298,0.0,23.298,23.298,0,23.298,0.0,0.0,0.0,0.0,90.768,17.62,92.4623935662,23.298,0,23.298,67.47,17.62,69.7328136533,131.82
2021-10-08 17:30:00,27.015,0.0,27.015,27.015,0,27.015,0.0,0.0,0.0,0.0,95.505,18.36,97.253764066,27.015,0,27.015,68.49,18.36,70.9081779487,131.82
2021-10-08 18:00:00,7.258,0.0,7.258,7.258,0,7.258,0.0,0.0,0.0,0.0,82.738,19.99,85.1186039829,7.258,0,7.258,75.48,19.99,78.0822034781,131.62
2021-10-08 18:30:00,20.711,0.0,20.711,20.711,0,20.711,0.0,0.0,0.0,0.0,90.031,19.53,92.1249252971,20.711,0,20.711,69.32,19.53,72.0186316171,130.96
2021-10-08 19:00:00,21.025,0.0,21.025,21.025,0,21.025,0.0,0.0,0.0,0.0,89.975,19.39,92.0406036758,21.025,0,21.025,68.95,19.39,71.624539091,130.96
2021-10-08 19:30:00,21.805,0.0,21.805,21.805,0,21.805,0.0,0.0,0.0,0.0,88.965,18.62,90.8926599072,21.805,0,21.805,67.16,18.62,69.6933999745,130.88
2021-10-08 20:00:00,21.836,0.0,21.836,21.836,0,21.836,0.0,0.0,0.0,0.0,86.046,17.64,87.8355492725,21.836,0,21.836,64.21,17.64,66.5889908318,131.19
2021-10-08 20:30:00,4.303,0.0,4.303,4.303,0,4.303,0.0,0.0,0.0,0.0,74.553,16.86,76.4356553514,4.303,0,4.303,70.25,16.86,72.2448759429,131.19
2021-10-08 21:00:00,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0,70.992,15.66,72.6986909373,3.682,0,3.682,67.31,15.66,69.1076819174,131.54
2021-10-08 21:30:00,3.684,0.0,3.684,3.684,0,3.684,0.0,0.0,0.0,0.0,67.994,14.28,69.4773519645,3.684,0,3.684,64.31,14.28,65.876357671,132.32
2021-10-08 22:00:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,65.467,12.38,66.6272653574,3.657,0,3.657,61.81,12.38,63.0376117885,132.32
2021-10-08 22:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,62.739,11.1,63.7133590466,3.769,0,3.769,58.97,11.1,60.0055905729,131.76
2021-10-08 23:00:00,3.842,0.0,3.842,3.842,0,3.842,0.0,0.0,0.0,0.0,59.192,10.08,60.044144294,3.842,0,3.842,55.35,10.08,56.2603670447,131.76
2021-10-08 23:30:00,3.746,0.0,3.746,3.746,0,3.746,0.0,0.0,0.0,0.0,56.386,9.37,57.159232815,3.746,0,3.746,52.64,9.37,53.4674340136,132.73
2021-10-09 00:00:00,3.7560000000000002,0.0,3.7560000000000002,3.7560000000000002,0,3.7560000000000002,0.0,0.0,0.0,0.0,53.616,8.61,54.3029240097,3.7560000000000002,0,3.7560000000000002,49.86,8.61,50.5979416577,132.73
2021-10-09 00:30:00,3.786,0.0,3.786,3.786,0,3.786,0.0,0.0,0.0,0.0,53.756,8.44,54.4145305594,3.786,0,3.786,49.97,8.44,50.6777515287,133.19
2021-10-09 01:00:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,52.795,8.47,53.4701124461,3.785,0,3.785,49.01,8.47,49.7365157606,132.9
2021-10-09 01:30:00,3.7960000000000003,0.0,3.7960000000000003,3.7960000000000003,0,3.7960000000000003,0.0,0.0,0.0,0.0,53.706,8.68,54.4029120176,3.7960000000000003,0,3.7960000000000003,49.91,8.68,50.6591600799,132.7
2021-10-09 02:00:00,3.857,0.0,3.857,3.857,0,3.857,0.0,0.0,0.0,0.0,53.397,8.62,54.0882982631,3.857,0,3.857,49.54,8.62,50.2843514426,132.7
2021-10-09 02:30:00,3.841,0.0,3.841,3.841,0,3.841,0.0,0.0,0.0,0.0,52.231,8.29,52.8847942324,3.841,0,3.841,48.39,8.29,49.0949712292,132.92
2021-10-09 03:00:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,51.096,8.3,51.7657339946,3.616,0,3.616,47.48,8.3,48.2000041494,132.92
2021-10-09 03:30:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,50.871,8.49,51.574593949,3.721,0,3.721,47.15,8.49,47.908272772,132.81
2021-10-09 04:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,49.893,8.07,50.5414320039,3.373,0,3.373,46.52,8.07,47.2147784068,132.41
2021-10-09 04:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,49.833,8.17,50.4982850105,3.393,0,3.393,46.44,8.17,47.1531812288,132.58
2021-10-09 05:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,49.426,8.2,50.1015915516,3.306,0,3.306,46.12,8.2,46.8432962119,132.58
2021-10-09 05:30:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,50.667,8.28,51.3391009758,3.6470000000000002,0,3.6470000000000002,47.02,8.28,47.7434686633,132.57
2021-10-09 06:00:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,51.422,8.46,52.1132774252,3.452,0,3.452,47.97,8.46,48.7102915204,132.57
2021-10-09 06:30:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,53.617,9.29,54.4158689079,3.197,0,3.197,50.42,9.29,51.2687087803,132.43
2021-10-09 07:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,56.037,10.2,56.9577507368,3.187,0,3.187,52.85,10.2,53.8252960977,132.07
2021-10-09 07:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,58.982,11.08,60.0136878054,3.362,0,3.362,55.62,11.08,56.7128803712,131.66
2021-10-09 08:00:00,6.199,0.0,6.199,6.199,0,6.199,0.0,0.0,0.0,0.0,65.209,11.67,66.245019292,6.199,0,6.199,59.01,11.67,60.1528802303,131.66
2021-10-09 08:30:00,17.374,0.0,17.374,17.374,0,17.374,0.0,0.0,0.0,0.0,76.494,12.63,77.5296648774,17.374,0,17.374,59.12,12.63,60.4540428756,131.39
2021-10-09 09:00:00,35.332,0.0,35.332,35.332,0,35.332,0.0,0.0,0.0,0.0,91.132,13.23,92.0873190184,35.332,0,35.332,55.8,13.23,57.3469519678,131.39
2021-10-09 09:30:00,55.469,0.0,55.469,55.469,0,55.469,0.0,0.0,0.0,0.0,107.039,13.61,107.9007860073,55.469,0,55.469,51.57,13.61,53.3357009891,131.39
2021-10-09 10:00:00,72.425,0.0,72.425,72.425,0,72.425,0.0,0.0,0.0,0.0,120.075,13.9,120.8768614128,72.425,0,72.425,47.65,13.9,49.6360000403,131.39
2021-10-09 10:30:00,86.988,0.0,86.988,86.988,0,86.988,0.0,0.0,0.0,0.0,130.828,14.43,131.621390678,86.988,0,86.988,43.84,14.43,46.1537701602,131.26
2021-10-09 11:00:00,100.615,0.0,100.615,100.615,0,100.615,0.0,0.0,0.0,0.0,139.735,14.94,140.5313980041,100.615,0,100.615,39.12,14.94,41.8757447695,131.15
2021-10-09 11:30:00,109.715,0.0,109.715,109.715,0,109.715,0.0,0.0,0.0,0.0,145.155,15.14,145.9424325719,109.715,0,109.715,35.44,15.14,38.538463903,131.15
2021-10-09 12:00:00,119.87,0.0,119.87,119.87,0,119.87,0.0,0.0,0.0,0.0,151.28,15.08,152.0297497202,119.87,0,119.87,31.41,15.08,34.8424238537,131.29
2021-10-09 12:30:00,131.36,0.0,131.36,131.36,0,131.36,0.0,0.0,0.0,0.0,157.26,14.58,157.934429432,131.36,0,131.36,25.9,14.58,29.7218169027,131.29
2021-10-09 13:00:00,138.026,0.0,138.026,138.026,0,138.026,0.0,0.0,0.0,0.0,158.536,14.56,159.2031937368,138.026,0,138.026,20.51,14.56,25.1526082147,131.43
2021-10-09 13:30:00,146.896,0.0,146.896,146.896,0,146.896,0.0,0.0,0.0,0.0,162.396,14.58,163.0491864929,146.896,0,146.896,15.5,14.58,21.2797180432,131.82
2021-10-09 14:00:00,132.816,0.0,132.816,132.816,0,132.816,0.0,0.0,0.0,0.0,154.706,13.7,155.311417597,132.816,0,132.816,21.89,13.7,25.8236732476,131.82
2021-10-09 14:30:00,107.295,0.0,107.295,107.295,0,107.295,0.0,0.0,0.0,0.0,137.015,12.82,137.6134536483,107.295,0,107.295,29.72,12.82,32.3671252971,132.19
2021-10-09 15:00:00,96.016,0.0,96.016,96.016,0,96.016,0.0,0.0,0.0,0.0,128.076,12.06,128.6425488553,96.016,0,96.016,32.06,12.06,34.2532801349,132.19
2021-10-09 15:30:00,86.14,0.0,86.14,86.14,0,86.14,0.0,0.0,0.0,0.0,119.91,11.34,120.4450235585,86.14,0,86.14,33.77,11.34,35.6231455658,132.37
2021-10-09 16:00:00,62.832,0.0,62.832,62.832,0,62.832,0.0,0.0,0.0,0.0,101.802,10.73,102.365912803,62.832,0,62.832,38.97,10.73,40.4202152394,132.37
2021-10-09 16:30:00,39.222,0.0,39.222,39.222,0,39.222,0.0,0.0,0.0,0.0,90.352,11.22,91.045990049,39.222,0,39.222,51.13,11.22,52.3465882365,132.46
2021-10-09 17:00:00,26.771,0.0,26.771,26.771,0,26.771,0.0,0.0,0.0,0.0,85.881,12.04,86.7208611639,26.771,0,26.771,59.11,12.04,60.323740766,132.14
2021-10-09 17:30:00,32.163,0.0,32.163,32.163,0,32.163,0.0,0.0,0.0,0.0,90.133,12.56,91.0039080974,32.163,0,32.163,57.97,12.56,59.315044466,131.8
2021-10-09 18:00:00,25.371,0.0,25.371,25.371,0,25.371,0.0,0.0,0.0,0.0,87.511,13.58,88.5584073987,25.371,0,25.371,62.14,13.58,63.6065719875,131.59
2021-10-09 18:30:00,20.721,0.0,20.721,20.721,0,20.721,0.0,0.0,0.0,0.0,85.771,14.26,86.9483297194,20.721,0,20.721,65.05,14.26,66.5946702072,131.1
2021-10-09 19:00:00,20.62,0.0,20.62,20.62,0,20.62,0.0,0.0,0.0,0.0,86.19,15.66,87.6010941712,20.62,0,20.62,65.57,15.66,67.4140971904,131.1
2021-10-09 19:30:00,25.993,0.0,25.993,25.993,0,25.993,0.0,0.0,0.0,0.0,88.253,15.11,89.5371660764,25.993,0,25.993,62.26,15.11,64.0673060148,130.31
2021-10-09 20:00:00,20.545,0.0,20.545,20.545,0,20.545,0.0,0.0,0.0,0.0,81.385,14.32,82.6352262961,20.545,0,20.545,60.84,14.32,62.5025439482,130.31
2021-10-09 20:30:00,4.334,0.0,4.334,4.334,0,4.334,0.0,0.0,0.0,0.0,69.364,13.43,70.6521719128,4.334,0,4.334,65.03,13.43,66.4023026709,130.68
2021-10-09 21:00:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,65.885,12.4,67.0417274912,3.785,0,3.785,62.1,12.4,63.3259030729,131.0
2021-10-09 21:30:00,3.912,0.0,3.912,3.912,0,3.912,0.0,0.0,0.0,0.0,64.512,11.67,65.5590348007,3.912,0,3.912,60.6,11.67,61.7134418097,131.48
2021-10-09 22:00:00,4.066,0.0,4.066,4.066,0,4.066,0.0,0.0,0.0,0.0,61.756,10.7,62.6761001978,4.066,0,4.066,57.69,10.7,58.6738962402,131.82
2021-10-09 22:30:00,3.878,0.0,3.878,3.878,0,3.878,0.0,0.0,0.0,0.0,58.318,9.61,59.10449411,3.878,0,3.878,54.44,9.61,55.2816940768,132.71
2021-10-09 23:00:00,3.818,0.0,3.818,3.818,0,3.818,0.0,0.0,0.0,0.0,55.088,8.92,55.8055028111,3.818,0,3.818,51.27,8.92,52.0401700612,132.71
2021-10-09 23:30:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,50.633,8.93,51.4144492239,3.883,0,3.883,46.75,8.93,47.5952455609,132.43
2021-10-10 00:00:00,3.891,0.0,3.891,3.891,0,3.891,0.0,0.0,0.0,0.0,44.811,8.44,45.5988960502,3.891,0,3.891,40.92,8.44,41.7813355459,131.98
2021-10-10 00:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,44.421,8.31,45.1916069752,3.501,0,3.501,40.92,8.31,41.7552691286,132.12
2021-10-10 01:00:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,43.807,8.19,44.5660111408,3.307,0,3.307,40.5,8.19,41.3198027585,132.12
2021-10-10 01:30:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,45.579,8.21,46.3125181889,2.979,0,2.979,42.6,8.21,43.3839152221,132.19
2021-10-10 02:00:00,3.127,0.0,3.127,3.127,0,3.127,0.0,0.0,0.0,0.0,46.027,8.39,46.7854339405,3.127,0,3.127,42.9,8.39,43.7127224044,132.47
2021-10-10 02:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,45.847,7.94,46.5294638804,3.057,0,3.057,42.79,7.94,43.5204285365,132.38
2021-10-10 03:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,44.332,7.55,44.9703093607,3.092,0,3.092,41.24,7.55,41.9254111488,132.68
2021-10-10 03:30:00,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0,43.756,7.53,44.3991940918,3.366,0,3.366,40.39,7.53,41.0859221632,132.82
2021-10-10 04:00:00,3.151,0.0,3.151,3.151,0,3.151,0.0,0.0,0.0,0.0,42.771,7.38,43.4030280165,3.151,0,3.151,39.62,7.38,40.3014739185,132.9
2021-10-10 04:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,42.262,7.43,42.9101566532,2.982,0,2.982,39.28,7.43,39.9765343671,133.23
2021-10-10 05:00:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,41.644,7.37,42.2911295191,3.024,0,3.024,38.62,7.37,39.3169340107,132.77
2021-10-10 05:30:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,42.415,7.71,43.1100490025,3.245,0,3.245,39.17,7.71,39.9215856399,132.77
2021-10-10 06:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,42.72,7.91,43.4461333147,3.0,0,3.0,39.72,7.91,40.4999567901,132.52
2021-10-10 06:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,43.804,8.43,44.6077943413,2.944,0,2.944,40.86,8.43,41.7205524892,132.52
2021-10-10 07:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,45.075,8.89,45.9433099047,3.065,0,3.065,42.01,8.89,42.9403330215,132.25
2021-10-10 07:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,47.945,9.48,48.8732383314,2.815,0,2.815,45.13,9.48,46.1149357584,131.83
2021-10-10 08:00:00,3.923,0.0,3.923,3.923,0,3.923,0.0,0.0,0.0,0.0,51.843,9.99,52.796749417,3.923,0,3.923,47.92,9.99,48.9502451475,131.51
2021-10-10 08:30:00,13.171,0.0,13.171,13.171,0,13.171,0.0,0.0,0.0,0.0,64.161,10.49,65.0128758093,13.171,0,13.171,50.99,10.49,52.0578543546,132.14
2021-10-10 09:00:00,35.05,0.0,35.05,35.05,0,35.05,0.0,0.0,0.0,0.0,81.89,10.79,82.5977977915,35.05,0,35.05,46.84,10.79,48.0667213361,132.14
2021-10-10 09:30:00,52.22,0.0,52.22,52.22,0,52.22,0.0,0.0,0.0,0.0,95.53,11.36,96.2030690779,52.22,0,52.22,43.31,11.36,44.7750566722,132.28
2021-10-10 10:00:00,64.327,0.0,64.327,64.327,0,64.327,0.0,0.0,0.0,0.0,104.787,12.15,105.489041464,64.327,0,64.327,40.46,12.15,42.2449298733,132.43
2021-10-10 10:30:00,68.992,0.0,68.992,68.992,0,68.992,0.0,0.0,0.0,0.0,108.992,12.84,109.7457136475,68.992,0,68.992,40.0,12.84,42.0103034981,132.21
2021-10-10 11:00:00,82.459,0.0,82.459,82.459,0,82.459,0.0,0.0,0.0,0.0,118.759,13.23,119.4936524716,82.459,0,82.459,36.3,13.23,38.6357722842,132.21
2021-10-10 11:30:00,113.908,0.0,113.908,113.908,0,113.908,0.0,0.0,0.0,0.0,142.068,13.77,142.7337714908,113.908,0,113.908,28.16,13.77,31.3464272286,132.21
2021-10-10 12:00:00,123.502,0.0,123.502,123.502,0,123.502,0.0,0.0,0.0,0.0,148.752,14.66,149.47265002,123.502,0,123.502,25.25,14.66,29.1972276081,132.05
2021-10-10 12:30:00,136.429,0.0,136.429,136.429,0,136.429,0.0,0.0,0.0,0.0,158.249,14.89,158.9479729377,136.429,0,136.429,21.82,14.89,26.416368032,131.78
2021-10-10 13:00:00,139.645,0.0,139.645,139.645,0,139.645,0.0,0.0,0.0,0.0,158.675,14.68,159.3526216446,139.645,0,139.645,19.03,14.68,24.0342110334,131.71
2021-10-10 13:30:00,144.858,0.0,144.858,144.858,0,144.858,0.0,0.0,0.0,0.0,160.778,13.69,161.3597886216,144.858,0,144.858,15.92,13.69,20.9967259353,131.82
2021-10-10 14:00:00,139.751,0.0,139.751,139.751,0,139.751,0.0,0.0,0.0,0.0,155.791,12.83,156.3184076844,139.751,0,139.751,16.04,12.83,20.539973223,132.17
2021-10-10 14:30:00,130.42,0.0,130.42,130.42,0,130.42,0.0,0.0,0.0,0.0,149.1,12.19,149.5974802595,130.42,0,130.42,18.68,12.19,22.305571053,132.45
2021-10-10 15:00:00,125.302,0.0,125.302,125.302,0,125.302,0.0,0.0,0.0,0.0,144.802,12.23,145.3175560763,125.302,0,125.302,19.5,12.23,23.0178821789,132.66
2021-10-10 15:30:00,119.045,0.0,119.045,119.045,0,119.045,0.0,0.0,0.0,0.0,139.945,11.67,140.4307371091,119.045,0,119.045,20.9,11.67,23.9373954306,132.66
2021-10-10 16:00:00,103.614,0.0,103.614,103.614,0,103.614,0.0,0.0,0.0,0.0,130.314,11.42,130.813435839,103.614,0,103.614,26.7,11.42,29.0397382908,132.83
2021-10-10 16:30:00,80.263,0.0,80.263,80.263,0,80.263,0.0,0.0,0.0,0.0,117.163,11.66,117.7417690074,80.263,0,80.263,36.9,11.66,38.6983927315,132.75
2021-10-10 17:00:00,58.861,0.0,58.861,58.861,0,58.861,0.0,0.0,0.0,0.0,107.481,12.13,108.1633129162,58.861,0,58.861,48.62,12.13,50.1102913582,132.34
2021-10-10 17:30:00,36.445,0.0,36.445,36.445,0,36.445,0.0,0.0,0.0,0.0,95.965,13.8,96.9521594654,36.445,0,36.445,59.52,13.8,61.0988575998,131.7
2021-10-10 18:00:00,16.513,0.0,16.513,16.513,0,16.513,0.0,0.0,0.0,0.0,82.733,14.88,84.0604763786,16.513,0,16.513,66.22,14.88,67.8712221785,130.96
2021-10-10 18:30:00,19.315,0.0,19.315,19.315,0,19.315,0.0,0.0,0.0,0.0,83.715,14.9,85.0306487391,19.315,0,19.315,64.4,14.9,66.1012102764,130.74
2021-10-10 19:00:00,22.568,0.0,22.568,22.568,0,22.568,0.0,0.0,0.0,0.0,86.368,14.94,87.6506418915,22.568,0,22.568,63.8,14.94,65.5259002227,130.54
2021-10-10 19:30:00,16.961,0.0,16.961,16.961,0,16.961,0.0,0.0,0.0,0.0,82.611,14.78,83.9227366153,16.961,0,16.961,65.65,14.78,67.2931712732,130.37
2021-10-10 20:00:00,16.525,0.0,16.525,16.525,0,16.525,0.0,0.0,0.0,0.0,79.415,13.09,80.4865847517,16.525,0,16.525,62.89,13.09,64.2378408728,130.37
2021-10-10 20:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,69.265,12.55,70.3927746647,2.975,0,2.975,66.29,12.55,67.4675225572,131.03
2021-10-10 21:00:00,2.488,0.0,2.488,2.488,0,2.488,0.0,0.0,0.0,0.0,65.758,11.41,66.740562359,2.488,0,2.488,63.27,11.41,64.2905980685,131.03
2021-10-10 21:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,61.918,10.78,62.8494003472,2.628,0,2.628,59.29,10.78,60.2620319936,131.5
2021-10-10 22:00:00,2.451,0.0,2.451,2.451,0,2.451,0.0,0.0,0.0,0.0,60.001,9.88,60.8089993422,2.451,0,2.451,57.55,9.88,58.3919249554,131.94
2021-10-10 22:30:00,1.9020000000000001,0.0,1.9020000000000001,1.9020000000000001,0,1.9020000000000001,0.0,0.0,0.0,0.0,57.122,9.35,57.8821681004,1.9020000000000001,0,1.9020000000000001,55.22,9.35,56.0059898582,132.54
2021-10-10 23:00:00,1.6640000000000001,0.0,1.6640000000000001,1.6640000000000001,0,1.6640000000000001,0.0,0.0,0.0,0.0,54.754,8.68,55.4377390953,1.6640000000000001,0,1.6640000000000001,53.09,8.68,53.7948928803,132.54
2021-10-10 23:30:00,1.663,0.0,1.663,1.663,0,1.663,0.0,0.0,0.0,0.0,49.573,8.05,50.2223538775,1.663,0,1.663,47.91,8.05,48.5815870469,132.54
2021-10-11 00:00:00,1.67,0.0,1.67,1.67,0,1.67,0.0,0.0,0.0,0.0,42.39,7.7,43.0836639575,1.67,0,1.67,40.72,7.7,41.441626416,133.48
2021-10-11 00:30:00,1.7229999999999999,0.0,1.7229999999999999,1.7229999999999999,0,1.7229999999999999,0.0,0.0,0.0,0.0,42.093,8.05,42.8558414805,1.7229999999999999,0,1.7229999999999999,40.37,8.05,41.1647834927,133.38
2021-10-11 01:00:00,1.7189999999999999,0.0,1.7189999999999999,1.7189999999999999,0,1.7189999999999999,0.0,0.0,0.0,0.0,41.659,8.05,42.4296450728,1.7189999999999999,0,1.7189999999999999,39.94,8.05,40.7431724342,132.7
2021-10-11 01:30:00,1.697,0.0,1.697,1.697,0,1.697,0.0,0.0,0.0,0.0,44.127,8.36,44.9119330357,1.697,0,1.697,42.43,8.36,43.2457454555,132.62
2021-10-11 02:00:00,1.908,0.0,1.908,1.908,0,1.908,0.0,0.0,0.0,0.0,44.278,8.57,45.0997359638,1.908,0,1.908,42.37,8.57,43.2280210049,132.62
2021-10-11 02:30:00,1.834,0.0,1.834,1.834,0,1.834,0.0,0.0,0.0,0.0,43.494,8.24,44.26765903,1.834,0,1.834,41.66,8.24,42.4670837238,132.62
2021-10-11 03:00:00,1.742,0.0,1.742,1.742,0,1.742,0.0,0.0,0.0,0.0,42.592,8.09,43.35350694,1.742,0,1.742,40.85,8.09,41.6433740228,132.62
2021-10-11 03:30:00,2.049,0.0,2.049,2.049,0,2.049,0.0,0.0,0.0,0.0,42.119,8.18,42.9059734885,2.049,0,2.049,40.07,8.18,40.8964216039,132.74
2021-10-11 04:00:00,1.908,0.0,1.908,1.908,0,1.908,0.0,0.0,0.0,0.0,42.038,8.05,42.8018217369,1.908,0,1.908,40.13,8.05,40.9294441692,132.74
2021-10-11 04:30:00,1.9889999999999999,0.0,1.9889999999999999,1.9889999999999999,0,1.9889999999999999,0.0,0.0,0.0,0.0,42.399,8.02,43.1508470485,1.9889999999999999,0,1.9889999999999999,40.41,8.02,41.1981613667,132.93
2021-10-11 05:00:00,1.6560000000000001,0.0,1.6560000000000001,1.6560000000000001,0,1.6560000000000001,0.0,0.0,0.0,0.0,42.006,7.71,42.7077058152,1.6560000000000001,0,1.6560000000000001,40.35,7.71,41.0800024343,132.82
2021-10-11 05:30:00,1.97,0.0,1.97,1.97,0,1.97,0.0,0.0,0.0,0.0,41.99,8.18,42.7793466523,1.97,0,1.97,40.02,8.18,40.8474332119,133.05
2021-10-11 06:00:00,1.75,0.0,1.75,1.75,0,1.75,0.0,0.0,0.0,0.0,43.4,8.88,44.2991467186,1.75,0,1.75,41.65,8.88,42.5861115858,132.69
