Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-11 06:30:00,1.8399999999999999,0.0,1.8399999999999999,1.8399999999999999,0,1.8399999999999999,0.0,0.0,0.0,0.0,47.97,10.83,49.1773301431,1.8399999999999999,0,1.8399999999999999,46.13,10.83,47.3842357752,132.27
2021-10-11 07:00:00,1.8940000000000001,0.0,1.8940000000000001,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0,0.0,56.024,12.34,57.3669258022,1.8940000000000001,0,1.8940000000000001,54.13,12.34,55.5187580913,132.02
2021-10-11 07:30:00,2.092,0.0,2.092,2.092,0,2.092,0.0,0.0,0.0,0.0,68.352,14.66,69.906448229,2.092,0,2.092,66.26,14.66,67.8623842788,132.02
2021-10-11 08:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,72.719,16.05,74.4691577836,3.479,0,3.479,69.24,16.05,71.0758756541,131.66
2021-10-11 08:30:00,12.668,0.0,12.668,12.668,0,12.668,0.0,0.0,0.0,0.0,81.388,17.0,83.1444919643,12.668,0,12.668,68.72,17.0,70.7915136157,131.38
2021-10-11 09:00:00,39.073,0.0,39.073,39.073,0,39.073,0.0,0.0,0.0,0.0,99.463,16.59,100.8370788401,39.073,0,39.073,60.39,16.59,62.6273119334,130.92
2021-10-11 09:30:00,56.732,0.0,56.732,56.732,0,56.732,0.0,0.0,0.0,0.0,112.342,16.79,113.5897401353,56.732,0,56.732,55.61,16.79,58.0893811294,131.15
2021-10-11 10:00:00,72.191,0.0,72.191,72.191,0,72.191,0.0,0.0,0.0,0.0,120.711,16.86,121.882751532,72.191,0,72.191,48.52,16.86,51.365844683,131.15
2021-10-11 10:30:00,92.3,0.0,92.3,92.3,0,92.3,0.0,0.0,0.0,0.0,134.0,16.79,135.0477845061,92.3,0,92.3,41.7,16.79,44.953243487,131.46
2021-10-11 11:00:00,103.23,0.0,103.23,103.23,0,103.23,0.0,0.0,0.0,0.0,140.69,16.72,141.6800427019,103.23,0,103.23,37.46,16.72,41.0220672322,131.54
2021-10-11 11:30:00,108.299,0.0,108.299,108.299,0,108.299,0.0,0.0,0.0,0.0,143.029,16.71,144.0018018672,108.299,0,108.299,34.73,16.71,38.5408484598,131.54
2021-10-11 12:00:00,99.776,0.0,99.776,99.776,0,99.776,0.0,0.0,0.0,0.0,135.816,16.56,136.8218529914,99.776,0,99.776,36.04,16.56,39.6625163095,131.4
2021-10-11 12:30:00,97.565,0.0,97.565,97.565,0,97.565,0.0,0.0,0.0,0.0,136.145,16.44,137.1340024392,97.565,0,97.565,38.58,16.44,41.9367380706,131.59
2021-10-11 13:00:00,95.328,0.0,95.328,95.328,0,95.328,0.0,0.0,0.0,0.0,133.978,15.97,134.9264443465,95.328,0,95.328,38.65,15.97,41.8194141518,131.59
2021-10-11 13:30:00,101.69,0.0,101.69,101.69,0,101.69,0.0,0.0,0.0,0.0,141.32,15.58,142.176224454,101.69,0,101.69,39.63,15.58,42.5825468942,131.59
2021-10-11 14:00:00,113.721,0.0,113.721,113.721,0,113.721,0.0,0.0,0.0,0.0,147.031,16.74,147.9808857961,113.721,0,113.721,33.31,16.74,37.2798028428,131.96
2021-10-11 14:30:00,107.219,0.0,107.219,107.219,0,107.219,0.0,0.0,0.0,0.0,140.689,16.66,141.6719814254,107.219,0,107.219,33.47,16.66,37.387116765,132.22
2021-10-11 15:00:00,112.622,0.0,112.622,112.622,0,112.622,0.0,0.0,0.0,0.0,143.552,16.1,144.4520221527,112.622,0,112.622,30.93,16.1,34.8693977579,132.45
2021-10-11 15:30:00,113.41,0.0,113.41,113.41,0,113.41,0.0,0.0,0.0,0.0,141.33,16.19,142.2542969474,113.41,0,113.41,27.92,16.19,32.2744868278,132.45
2021-10-11 16:00:00,94.921,0.0,94.921,94.921,0,94.921,0.0,0.0,0.0,0.0,130.711,15.92,131.6769225073,94.921,0,94.921,35.79,15.92,39.1710415996,132.53
2021-10-11 16:30:00,63.362,0.0,63.362,63.362,0,63.362,0.0,0.0,0.0,0.0,112.942,15.51,114.0019976316,63.362,0,63.362,49.58,15.51,51.9493647699,132.53
2021-10-11 17:00:00,51.184,0.0,51.184,51.184,0,51.184,0.0,0.0,0.0,0.0,106.894,15.82,108.058315904,51.184,0,51.184,55.71,15.82,57.9126626913,132.19
2021-10-11 17:30:00,36.045,0.0,36.045,36.045,0,36.045,0.0,0.0,0.0,0.0,99.455,16.59,100.8291878624,36.045,0,36.045,63.41,16.59,65.5443071517,131.79
2021-10-11 18:00:00,31.149,0.0,31.149,31.149,0,31.149,0.0,0.0,0.0,0.0,95.759,17.18,97.2879153904,31.149,0,31.149,64.61,17.18,66.8551007777,131.34
2021-10-11 18:30:00,38.144,0.0,38.144,38.144,0,38.144,0.0,0.0,0.0,0.0,101.304,16.94,102.7105837584,38.144,0,38.144,63.16,16.94,65.3922717146,130.85
2021-10-11 19:00:00,36.836,0.0,36.836,36.836,0,36.836,0.0,0.0,0.0,0.0,101.686,17.4,103.1639597728,36.836,0,36.836,64.85,17.4,67.1437450549,130.85
2021-10-11 19:30:00,38.076,0.0,38.076,38.076,0,38.076,0.0,0.0,0.0,0.0,102.296,16.84,103.6728374069,38.076,0,38.076,64.22,16.84,66.3912192989,130.33
2021-10-11 20:00:00,29.027,0.0,29.027,29.027,0,29.027,0.0,0.0,0.0,0.0,93.647,16.08,95.0175089602,29.027,0,29.027,64.62,16.08,66.5906209612,130.66
2021-10-11 20:30:00,5.724,0.0,5.724,5.724,0,5.724,0.0,0.0,0.0,0.0,76.974,15.85,78.5889252758,5.724,0,5.724,71.25,15.85,72.9916776078,131.23
2021-10-11 21:00:00,3.147,0.0,3.147,3.147,0,3.147,0.0,0.0,0.0,0.0,72.267,14.96,73.7991930105,3.147,0,3.147,69.12,14.96,70.7204072386,131.37
2021-10-11 21:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,65.028,13.8,66.4761670375,3.028,0,3.028,62.0,13.8,63.5172417537,131.12
2021-10-11 22:00:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,56.643,12.14,57.9293453182,2.753,0,2.753,53.89,12.14,55.2404896792,131.12
2021-10-11 22:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,52.886,11.36,54.0923154986,2.846,0,2.846,50.04,11.36,51.3132653414,130.78
2021-10-11 23:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,49.63,10.47,50.7223599609,2.86,0,2.86,46.77,10.47,47.9275891319,131.36
2021-10-11 23:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,48.0,9.68,48.9663394589,2.99,0,2.99,45.01,9.68,46.0391409564,132.24
2021-10-12 00:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,45.864,9.27,46.7914457567,2.924,0,2.924,42.94,9.27,43.9292214818,133.07
2021-10-12 00:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,45.68,9.04,46.5659102778,2.95,0,2.95,42.73,9.04,43.6757884874,132.87
2021-10-12 01:00:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,45.295,8.84,46.1495679828,2.9050000000000002,0,2.9050000000000002,42.39,8.84,43.3019364463,132.54
2021-10-12 01:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,46.62,9.09,47.4979210071,2.9,0,2.9,43.72,9.09,44.6549717277,132.88
2021-10-12 02:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,46.828,9.05,47.6944869351,3.158,0,3.158,43.67,9.05,44.5978856001,132.71
2021-10-12 02:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,47.364,8.69,48.1545906015,2.914,0,2.914,44.45,8.69,45.2914848509,132.71
2021-10-12 03:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,46.413,8.5,47.1849188725,3.103,0,3.103,43.31,8.5,44.1362220857,132.89
2021-10-12 03:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,45.585,8.48,46.367042444,3.045,0,3.045,42.54,8.48,43.3769754593,132.89
2021-10-12 04:00:00,3.365,0.0,3.365,3.365,0,3.365,0.0,0.0,0.0,0.0,45.245,8.35,46.0090482949,3.365,0,3.365,41.88,8.35,42.7042960368,132.99
2021-10-12 04:30:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,45.088,8.51,45.8840696103,3.248,0,3.248,41.84,8.51,42.6966708304,132.99
2021-10-12 05:00:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,45.523,8.57,46.3226556773,3.453,0,3.453,42.07,8.57,42.9340168165,132.99
2021-10-12 05:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,45.84,8.69,46.6564218517,3.44,0,3.44,42.4,8.69,43.2813597291,132.99
2021-10-12 06:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,47.783,9.3,48.6796167713,3.383,0,3.383,44.4,9.3,45.3635316086,132.76
2021-10-12 06:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,52.314,11.77,53.6217073208,3.214,0,3.214,49.1,11.77,50.4910180131,132.12
2021-10-12 07:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,56.768,13.38,58.3234963287,3.178,0,3.178,53.59,13.38,55.2350658549,131.03
2021-10-12 07:30:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,66.101,16.0,68.0098684089,3.031,0,3.031,63.07,16.0,65.0678484353,131.24
2021-10-12 08:00:00,5.607,0.0,5.607,5.607,0,5.607,0.0,0.0,0.0,0.0,73.907,16.81,75.794595777,5.607,0,5.607,68.3,16.81,70.3382264491,130.61
2021-10-12 08:30:00,10.704,0.0,10.704,10.704,0,10.704,0.0,0.0,0.0,0.0,78.954,17.52,80.8744985518,10.704,0,10.704,68.25,17.52,70.4628476575,130.33
2021-10-12 09:00:00,20.796,0.0,20.796,20.796,0,20.796,0.0,0.0,0.0,0.0,86.926,17.69,88.7077537535,20.796,0,20.796,66.13,17.69,68.4551897229,130.33
2021-10-12 09:30:00,32.232,0.0,32.232,32.232,0,32.232,0.0,0.0,0.0,0.0,96.632,17.68,98.2360719084,32.232,0,32.232,64.4,17.68,66.7828001809,130.63
2021-10-12 10:00:00,40.821,0.0,40.821,40.821,0,40.821,0.0,0.0,0.0,0.0,102.631,17.58,104.1257824028,40.821,0,40.821,61.81,17.58,64.2614386705,130.93
2021-10-12 10:30:00,64.918,0.0,64.918,64.918,0,64.918,0.0,0.0,0.0,0.0,120.038,17.32,121.2810943387,64.918,0,64.918,55.12,17.32,57.7771304237,131.07
2021-10-12 11:00:00,82.914,0.0,82.914,82.914,0,82.914,0.0,0.0,0.0,0.0,130.754,16.81,131.8301354623,82.914,0,82.914,47.84,16.81,50.7074126731,131.29
2021-10-12 11:30:00,120.784,0.0,120.784,120.784,0,120.784,0.0,0.0,0.0,0.0,153.484,17.51,154.4795726172,120.784,0,120.784,32.7,17.51,37.0929925997,131.57
2021-10-12 12:00:00,127.604,0.0,127.604,127.604,0,127.604,0.0,0.0,0.0,0.0,158.794,18.03,159.8143151786,127.604,0,127.604,31.19,18.03,36.0263375879,131.65
2021-10-12 12:30:00,125.577,0.0,125.577,125.577,0,125.577,0.0,0.0,0.0,0.0,159.087,18.26,160.1315121049,125.577,0,125.577,33.51,18.26,38.1621238927,131.56
2021-10-12 13:00:00,121.61,0.0,121.61,121.61,0,121.61,0.0,0.0,0.0,0.0,155.79,17.85,156.809268221,121.61,0,121.61,34.18,17.85,38.560276192,131.42
2021-10-12 13:30:00,122.018,0.0,122.018,122.018,0,122.018,0.0,0.0,0.0,0.0,155.078,17.37,156.0477586638,122.018,0,122.018,33.06,17.37,37.3454214061,131.42
2021-10-12 14:00:00,125.06,0.0,125.06,125.06,0,125.06,0.0,0.0,0.0,0.0,154.25,17.18,155.2037850698,125.06,0,125.06,29.19,17.18,33.8704664863,131.72
2021-10-12 14:30:00,114.91,0.0,114.91,114.91,0,114.91,0.0,0.0,0.0,0.0,141.99,16.71,142.9698716513,114.91,0,114.91,27.08,16.71,31.8205986744,131.98
2021-10-12 15:00:00,81.834,0.0,81.834,81.834,0,81.834,0.0,0.0,0.0,0.0,117.924,15.53,118.9422157016,81.834,0,81.834,36.09,15.53,39.2895533189,131.98
2021-10-12 15:30:00,58.436,0.0,58.436,58.436,0,58.436,0.0,0.0,0.0,0.0,103.136,15.6,104.309129495,58.436,0,58.436,44.7,15.6,47.3439542075,132.28
2021-10-12 16:00:00,36.481,0.0,36.481,36.481,0,36.481,0.0,0.0,0.0,0.0,92.641,16.31,94.0657800744,36.481,0,36.481,56.16,16.31,58.4804386098,132.52
2021-10-12 16:30:00,43.08,0.0,43.08,43.08,0,43.08,0.0,0.0,0.0,0.0,102.01,16.43,103.324658238,43.08,0,43.08,58.93,16.43,61.1775269196,132.35
2021-10-12 17:00:00,68.41,0.0,68.41,68.41,0,68.41,0.0,0.0,0.0,0.0,117.67,15.98,118.7501128421,68.41,0,68.41,49.26,15.98,51.7871412611,132.25
2021-10-12 17:30:00,58.276,0.0,58.276,58.276,0,58.276,0.0,0.0,0.0,0.0,111.526,16.34,112.7166548297,58.276,0,58.276,53.25,16.34,55.7006113072,132.25
2021-10-12 18:00:00,41.988,0.0,41.988,41.988,0,41.988,0.0,0.0,0.0,0.0,102.838,17.16,104.2598668904,41.988,0,41.988,60.85,17.16,63.2233192738,131.91
2021-10-12 18:30:00,37.814,0.0,37.814,37.814,0,37.814,0.0,0.0,0.0,0.0,101.744,17.63,103.2601493123,37.814,0,37.814,63.93,17.63,66.3163765596,131.37
2021-10-12 19:00:00,37.475,0.0,37.475,37.475,0,37.475,0.0,0.0,0.0,0.0,105.335,17.83,106.8333802002,37.475,0,37.475,67.86,17.83,70.1632988107,131.37
2021-10-12 19:30:00,37.509,0.0,37.509,37.509,0,37.509,0.0,0.0,0.0,0.0,103.329,17.15,104.7425641323,37.509,0,37.509,65.82,17.15,68.0176072793,131.16
2021-10-12 20:00:00,36.934,0.0,36.934,36.934,0,36.934,0.0,0.0,0.0,0.0,98.344,16.4,99.7020678622,36.934,0,36.934,61.41,16.4,63.5621593403,131.25
2021-10-12 20:30:00,30.016,0.0,30.016,30.016,0,30.016,0.0,0.0,0.0,0.0,89.916,14.82,91.129136153,30.016,0,30.016,59.9,14.82,61.7060969435,131.62
2021-10-12 21:00:00,7.635,0.0,7.635,7.635,0,7.635,0.0,0.0,0.0,0.0,74.825,14.33,76.1848378944,7.635,0,7.635,67.19,14.33,68.7011280839,131.51
2021-10-12 21:30:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,68.395,13.44,69.7030101574,3.185,0,3.185,65.21,13.44,66.5806105409,131.07
2021-10-12 22:00:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,64.627,12.03,65.7371282382,2.607,0,2.607,62.02,12.03,63.1759550779,130.91
2021-10-12 22:30:00,2.489,0.0,2.489,2.489,0,2.489,0.0,0.0,0.0,0.0,60.859,10.86,61.8203646139,2.489,0,2.489,58.37,10.86,59.3716809599,131.1
2021-10-12 23:00:00,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0,56.439,9.78,57.2800935841,2.449,0,2.449,53.99,9.78,54.8686476961,131.57
2021-10-12 23:30:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,55.648,8.98,56.3679013624,2.598,0,2.598,53.05,8.98,53.8046735888,132.14
2021-10-13 00:00:00,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0,53.603,8.25,54.2341599824,2.473,0,2.473,51.13,8.25,51.7913062203,132.41
2021-10-13 00:30:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,54.105,8.0,54.693244784,2.515,0,2.515,51.59,8.0,52.2065905801,133.02
2021-10-13 01:00:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,52.534,8.16,53.1639610639,2.5140000000000002,0,2.5140000000000002,50.02,8.16,50.6812194013,133.13
2021-10-13 01:30:00,2.541,0.0,2.541,2.541,0,2.541,0.0,0.0,0.0,0.0,53.961,8.45,54.6186050811,2.541,0,2.541,51.42,8.45,52.1096814421,133.34
2021-10-13 02:00:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,54.358,8.5,55.018561995,2.608,0,2.608,51.75,8.5,52.4434218945,133.24
2021-10-13 02:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,53.315,8.27,53.9525914577,2.605,0,2.605,50.71,8.27,51.3799279875,133.17
2021-10-13 03:00:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,51.697,8.31,52.360633199,2.577,0,2.577,49.12,8.31,49.8179736641,133.53
2021-10-13 03:30:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,52.546,7.96,53.1454957264,2.606,0,2.606,49.94,7.96,50.570398456,133.84
2021-10-13 04:00:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,51.858,8.01,52.472966983,2.598,0,2.598,49.26,8.01,49.9069904923,133.84
2021-10-13 04:30:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,51.357,7.84,51.951968673,2.5869999999999997,0,2.5869999999999997,48.77,7.84,49.396138513,133.75
2021-10-13 05:00:00,2.557,0.0,2.557,2.557,0,2.557,0.0,0.0,0.0,0.0,51.137,7.94,51.749747526,2.557,0,2.557,48.58,7.94,49.2245873523,133.92
2021-10-13 05:30:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,49.677,8.64,50.4227520966,2.607,0,2.607,47.07,8.64,47.856394557,133.84
2021-10-13 06:00:00,2.646,0.0,2.646,2.646,0,2.646,0.0,0.0,0.0,0.0,52.316,9.39,53.1520080147,2.646,0,2.646,49.67,9.39,50.5497873388,133.84
2021-10-13 06:30:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,55.771,11.25,56.8943489373,3.121,0,3.121,52.65,11.25,53.8385085232,133.31
2021-10-13 07:00:00,11.658,0.0,11.658,11.658,0,11.658,0.0,0.0,0.0,0.0,66.118,12.65,67.3172520532,11.658,0,11.658,54.46,12.65,55.9098747986,132.32
2021-10-13 07:30:00,7.133,0.0,7.133,7.133,0,7.133,0.0,0.0,0.0,0.0,71.413,15.55,73.0863808722,7.133,0,7.133,64.28,15.55,66.1341129826,131.61
2021-10-13 08:00:00,5.283,0.0,5.283,5.283,0,5.283,0.0,0.0,0.0,0.0,72.883,17.44,74.9405450274,5.283,0,5.283,67.6,17.44,69.8134199134,130.8
2021-10-13 08:30:00,26.213,0.0,26.213,26.213,0,26.213,0.0,0.0,0.0,0.0,86.723,17.55,88.4809653485,26.213,0,26.213,60.51,17.55,63.0036713216,130.99
2021-10-13 09:00:00,21.329,0.0,21.329,21.329,0,21.329,0.0,0.0,0.0,0.0,84.869,17.93,86.7423314247,21.329,0,21.329,63.54,17.93,66.0213336733,130.99
2021-10-13 09:30:00,40.681,0.0,40.681,40.681,0,40.681,0.0,0.0,0.0,0.0,97.181,17.73,98.7851186212,40.681,0,40.681,56.5,17.73,59.2165762266,130.99
2021-10-13 10:00:00,57.612,0.0,57.612,57.612,0,57.612,0.0,0.0,0.0,0.0,108.782,17.99,110.2595284953,57.612,0,57.612,51.17,17.99,54.2402894535,131.2
2021-10-13 10:30:00,74.285,0.0,74.285,74.285,0,74.285,0.0,0.0,0.0,0.0,120.765,17.55,122.0335516364,74.285,0,74.285,46.48,17.55,49.6829236257,131.44
2021-10-13 11:00:00,90.049,0.0,90.049,90.049,0,90.049,0.0,0.0,0.0,0.0,129.369,17.41,130.5352299611,90.049,0,90.049,39.32,17.41,43.0019825124,131.51
2021-10-13 11:30:00,97.875,0.0,97.875,97.875,0,97.875,0.0,0.0,0.0,0.0,133.305,17.75,134.4815434363,97.875,0,97.875,35.43,17.75,39.6276090624,131.65
2021-10-13 12:00:00,96.408,0.0,96.408,96.408,0,96.408,0.0,0.0,0.0,0.0,133.268,18.3,134.5185854222,96.408,0,96.408,36.86,18.3,41.1527593243,131.76
2021-10-13 12:30:00,73.648,0.0,73.648,73.648,0,73.648,0.0,0.0,0.0,0.0,119.268,18.26,120.6577118298,73.648,0,73.648,45.62,18.26,49.1387016515,131.89
2021-10-13 13:00:00,73.081,0.0,73.081,73.081,0,73.081,0.0,0.0,0.0,0.0,122.351,18.38,123.7238521911,73.081,0,73.081,49.27,18.38,52.5866646594,131.59
2021-10-13 13:30:00,63.195,0.0,63.195,63.195,0,63.195,0.0,0.0,0.0,0.0,117.075,16.68,118.257253583,63.195,0,63.195,53.88,16.68,56.4028084407,131.34
2021-10-13 14:00:00,55.821,0.0,55.821,55.821,0,55.821,0.0,0.0,0.0,0.0,110.711,17.25,112.0468117396,55.821,0,55.821,54.89,17.25,57.5367239248,131.67
2021-10-13 14:30:00,58.098,0.0,58.098,58.098,0,58.098,0.0,0.0,0.0,0.0,113.428,18.31,114.89633277,58.098,0,58.098,55.33,18.31,58.2809145433,131.67
2021-10-13 15:00:00,50.238,0.0,50.238,50.238,0,50.238,0.0,0.0,0.0,0.0,106.498,17.45,107.9181472413,50.238,0,50.238,56.26,17.45,58.9040754108,131.41
2021-10-13 15:30:00,40.496,0.0,40.496,40.496,0,40.496,0.0,0.0,0.0,0.0,98.186,17.71,99.770409922,40.496,0,40.496,57.69,17.71,60.3471639764,131.48
2021-10-13 16:00:00,35.135,0.0,35.135,35.135,0,35.135,0.0,0.0,0.0,0.0,95.585,17.92,97.25028856,35.135,0,35.135,60.45,17.92,63.0502093573,131.48
2021-10-13 16:30:00,35.812,0.0,35.812,35.812,0,35.812,0.0,0.0,0.0,0.0,95.722,17.32,97.2763264315,35.812,0,35.812,59.91,17.32,62.3633746681,131.3
2021-10-13 17:00:00,37.837,0.0,37.837,37.837,0,37.837,0.0,0.0,0.0,0.0,98.007,17.51,99.5588878453,37.837,0,37.837,60.17,17.51,62.6660115214,131.3
2021-10-13 17:30:00,19.522,0.0,19.522,19.522,0,19.522,0.0,0.0,0.0,0.0,88.502,19.11,90.5416815837,19.522,0,19.522,68.98,19.11,71.5781565843,131.08
2021-10-13 18:00:00,35.2,0.0,35.2,35.2,0,35.2,0.0,0.0,0.0,0.0,98.42,18.97,100.2315184959,35.2,0,35.2,63.22,18.97,66.0047672521,130.49
2021-10-13 18:30:00,36.051,0.0,36.051,36.051,0,36.051,0.0,0.0,0.0,0.0,99.311,19.23,101.1556603508,36.051,0,36.051,63.26,19.23,66.1182312226,130.58
2021-10-13 19:00:00,35.661,0.0,35.661,35.661,0,35.661,0.0,0.0,0.0,0.0,99.681,19.47,101.5646723078,35.661,0,35.661,64.02,19.47,66.9151798922,130.58
2021-10-13 19:30:00,35.552,0.0,35.552,35.552,0,35.552,0.0,0.0,0.0,0.0,98.702,18.37,100.3969207894,35.552,0,35.552,63.15,18.37,65.7676166514,130.41
2021-10-13 20:00:00,17.11,0.0,17.11,17.11,0,17.11,0.0,0.0,0.0,0.0,82.76,18.13,84.7225737333,17.11,0,17.11,65.65,18.13,68.1074107568,130.61
2021-10-13 20:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,72.242,17.27,74.2775838595,2.602,0,2.602,69.64,17.27,71.7494425065,131.1
2021-10-13 21:00:00,1.701,0.0,1.701,1.701,0,1.701,0.0,0.0,0.0,0.0,67.841,15.19,69.5207694218,1.701,0,1.701,66.14,15.19,67.8618869469,131.01
2021-10-13 21:30:00,1.764,0.0,1.764,1.764,0,1.764,0.0,0.0,0.0,0.0,66.344,14.5,67.9100606391,1.764,0,1.764,64.58,14.5,66.1878115668,131.01
2021-10-13 22:00:00,1.714,0.0,1.714,1.714,0,1.714,0.0,0.0,0.0,0.0,61.784,13.55,63.2523924923,1.714,0,1.714,60.07,13.55,61.5792773585,130.5
2021-10-13 22:30:00,1.8050000000000002,0.0,1.8050000000000002,1.8050000000000002,0,1.8050000000000002,0.0,0.0,0.0,0.0,58.055,12.45,59.3749570526,1.8050000000000002,0,1.8050000000000002,56.25,12.45,57.6113270113,130.91
2021-10-13 23:00:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,52.776,11.52,54.0186687729,2.5460000000000003,0,2.5460000000000003,50.23,11.52,51.5340984204,131.21
2021-10-13 23:30:00,2.358,0.0,2.358,2.358,0,2.358,0.0,0.0,0.0,0.0,49.678,10.51,50.7775913568,2.358,0,2.358,47.32,10.51,48.473111103,131.58
2021-10-14 00:00:00,2.44,0.0,2.44,2.44,0,2.44,0.0,0.0,0.0,0.0,47.85,10.15,48.914670601,2.44,0,2.44,45.41,10.15,46.530534061,132.14
2021-10-14 00:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,44.995,9.95,46.0820195412,2.665,0,2.665,42.33,9.95,43.4836911957,132.14
2021-10-14 01:00:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,42.65,9.59,43.714878474,2.59,0,2.59,40.06,9.59,41.1918887647,131.92
2021-10-14 01:30:00,2.143,0.0,2.143,2.143,0,2.143,0.0,0.0,0.0,0.0,44.813,9.87,45.8870555713,2.143,0,2.143,42.67,9.87,43.7966414237,132.09
2021-10-14 02:00:00,2.134,0.0,2.134,2.134,0,2.134,0.0,0.0,0.0,0.0,44.594,9.92,45.6840369932,2.134,0,2.134,42.46,9.92,43.6034172973,132.09
2021-10-14 02:30:00,1.921,0.0,1.921,1.921,0,1.921,0.0,0.0,0.0,0.0,44.481,9.85,45.5585542023,1.921,0,1.921,42.56,9.85,43.6849642326,132.09
2021-10-14 03:00:00,1.833,0.0,1.833,1.833,0,1.833,0.0,0.0,0.0,0.0,43.693,9.66,44.7481155916,1.833,0,1.833,41.86,9.66,42.9601582865,132.24
2021-10-14 03:30:00,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0,42.588,9.46,43.6260168248,2.008,0,2.008,40.58,9.46,41.6680693097,132.64
2021-10-14 04:00:00,1.828,0.0,1.828,1.828,0,1.828,0.0,0.0,0.0,0.0,41.998,9.17,42.9874505408,1.828,0,1.828,40.17,9.17,41.2033712213,132.64
2021-10-14 04:30:00,1.952,0.0,1.952,1.952,0,1.952,0.0,0.0,0.0,0.0,41.362,9.27,42.3880636972,1.952,0,1.952,39.41,9.27,40.4855653289,132.93
2021-10-14 05:00:00,2.026,0.0,2.026,2.026,0,2.026,0.0,0.0,0.0,0.0,41.096,9.24,42.1219517117,2.026,0,2.026,39.07,9.24,40.1477583434,132.81
2021-10-14 05:30:00,2.019,0.0,2.019,2.019,0,2.019,0.0,0.0,0.0,0.0,41.949,9.66,43.0468837548,2.019,0,2.019,39.93,9.66,41.0818755658,132.81
2021-10-14 06:00:00,1.923,0.0,1.923,1.923,0,1.923,0.0,0.0,0.0,0.0,46.983,10.54,48.1507413131,1.923,0,1.923,45.06,10.54,46.2762919863,132.26
2021-10-14 06:30:00,1.892,0.0,1.892,1.892,0,1.892,0.0,0.0,0.0,0.0,53.952,12.52,55.3856362607,1.892,0,1.892,52.06,12.52,53.5443180926,132.05
2021-10-14 07:00:00,1.959,0.0,1.959,1.959,0,1.959,0.0,0.0,0.0,0.0,58.979,14.25,60.6760656355,1.959,0,1.959,57.02,14.25,58.7736582152,131.02
2021-10-14 07:30:00,2.053,0.0,2.053,2.053,0,2.053,0.0,0.0,0.0,0.0,67.363,16.62,69.3829818399,2.053,0,2.053,65.31,16.62,67.3915462057,131.29
2021-10-14 08:00:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,72.984,17.6,75.0761230752,3.064,0,3.064,69.92,17.6,72.1010845966,131.29
2021-10-14 08:30:00,11.858,0.0,11.858,11.858,0,11.858,0.0,0.0,0.0,0.0,80.258,17.94,82.2386172306,11.858,0,11.858,68.4,17.94,70.713531944,130.6
2021-10-14 09:00:00,34.868,0.0,34.868,34.868,0,34.868,0.0,0.0,0.0,0.0,95.768,17.48,97.3501937543,34.868,0,34.868,60.9,17.48,63.3589804211,130.6
2021-10-14 09:30:00,57.778,0.0,57.778,57.778,0,57.778,0.0,0.0,0.0,0.0,111.088,17.57,112.4688785576,57.778,0,57.778,53.31,17.57,56.1307491488,130.85
2021-10-14 10:00:00,83.285,0.0,83.285,83.285,0,83.285,0.0,0.0,0.0,0.0,127.595,17.11,128.7370813907,83.285,0,83.285,44.31,17.11,47.4987178774,130.93
2021-10-14 10:30:00,100.777,0.0,100.777,100.777,0,100.777,0.0,0.0,0.0,0.0,137.887,16.91,138.9200232832,100.777,0,100.777,37.11,16.91,40.7811255362,131.28
2021-10-14 11:00:00,115.411,0.0,115.411,115.411,0,115.411,0.0,0.0,0.0,0.0,145.761,17.57,146.8161231643,115.411,0,115.411,30.35,17.57,35.0688950496,131.48
2021-10-14 11:30:00,126.686,0.0,126.686,126.686,0,126.686,0.0,0.0,0.0,0.0,152.326,17.57,153.3359552616,126.686,0,126.686,25.64,17.57,31.0823824698,131.73
2021-10-14 12:00:00,130.814,0.0,130.814,130.814,0,130.814,0.0,0.0,0.0,0.0,155.504,17.7,156.5080956884,130.814,0,130.814,24.69,17.7,30.379040472,131.73
2021-10-14 12:30:00,139.686,0.0,139.686,139.686,0,139.686,0.0,0.0,0.0,0.0,163.206,17.97,164.1923242298,139.686,0,139.686,23.52,17.97,29.599177353400002,131.73
2021-10-14 13:00:00,134.446,0.0,134.446,134.446,0,134.446,0.0,0.0,0.0,0.0,158.086,17.56,159.0582817586,134.446,0,134.446,23.64,17.56,29.4483140434,131.51
2021-10-14 13:30:00,136.782,0.0,136.782,136.782,0,136.782,0.0,0.0,0.0,0.0,160.192,16.55,161.0446502185,136.782,0,136.782,23.41,16.55,28.6693320466,131.51
2021-10-14 14:00:00,122.455,0.0,122.455,122.455,0,122.455,0.0,0.0,0.0,0.0,149.725,16.23,150.6020867219,122.455,0,122.455,27.27,16.23,31.7343000553,131.79
2021-10-14 14:30:00,115.432,0.0,115.432,115.432,0,115.432,0.0,0.0,0.0,0.0,145.012,16.07,145.8997088551,115.432,0,115.432,29.58,16.07,33.6633524771,132.05
2021-10-14 15:00:00,101.911,0.0,101.911,101.911,0,101.911,0.0,0.0,0.0,0.0,137.611,16.65,138.6146089739,101.911,0,101.911,35.7,16.65,39.3917821379,132.05
2021-10-14 15:30:00,75.964,0.0,75.964,75.964,0,75.964,0.0,0.0,0.0,0.0,118.294,16.46,119.4336721197,75.964,0,75.964,42.33,16.46,45.4176232315,132.46
2021-10-14 16:00:00,55.535,0.0,55.535,55.535,0,55.535,0.0,0.0,0.0,0.0,105.195,16.7,106.5123374309,55.535,0,55.535,49.66,16.7,52.3928010322,132.62
2021-10-14 16:30:00,37.992,0.0,37.992,37.992,0,37.992,0.0,0.0,0.0,0.0,95.002,17.27,96.5589607649,37.992,0,37.992,57.01,17.27,59.5683892681,132.28
2021-10-14 17:00:00,37.737,0.0,37.737,37.737,0,37.737,0.0,0.0,0.0,0.0,97.087,17.68,98.6836763046,37.737,0,37.737,59.35,17.68,61.927416384,131.84
2021-10-14 17:30:00,37.879,0.0,37.879,37.879,0,37.879,0.0,0.0,0.0,0.0,98.909,17.31,100.4122820227,37.879,0,37.879,61.03,17.31,63.4373470442,131.39
2021-10-14 18:00:00,21.059,0.0,21.059,21.059,0,21.059,0.0,0.0,0.0,0.0,89.649,19.16,91.6735992585,21.059,0,21.059,68.59,19.16,71.2158247863,130.74
2021-10-14 18:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,80.745,21.37,83.5250377133,3.125,0,3.125,77.62,21.37,80.5080200974,130.25
2021-10-14 19:00:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,81.515,21.66,84.3436472119,2.705,0,2.705,78.81,21.66,81.7323173537,130.11
2021-10-14 19:30:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,80.986,20.96,83.6543710514,2.716,0,2.716,78.27,20.96,81.0278624919,129.91
2021-10-14 20:00:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,78.297,19.43,80.6718359094,2.667,0,2.667,75.63,19.43,78.0859897805,130.25
2021-10-14 20:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,75.227,17.4,77.2130916943,2.707,0,2.707,72.52,17.4,74.5782166588,131.27
2021-10-14 21:00:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,72.14,15.85,73.8606938771,2.66,0,2.66,69.48,15.85,71.2649486073,131.27
2021-10-14 21:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,68.324,14.53,69.8519139036,2.854,0,2.854,65.47,14.53,67.0629689173,131.39
2021-10-14 22:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,64.719,13.13,66.0374580144,2.809,0,2.809,61.91,13.13,63.2870049852,131.39
2021-10-14 22:30:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,59.811,12.73,61.1507041742,2.6710000000000003,0,2.6710000000000003,57.14,12.73,58.5408617976,131.57
2021-10-14 23:00:00,2.731,0.0,2.731,2.731,0,2.731,0.0,0.0,0.0,0.0,57.121,11.98,58.3637647946,2.731,0,2.731,54.39,11.98,55.6937384272,131.57
2021-10-14 23:30:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,54.137,10.8,55.2037568377,2.787,0,2.787,51.35,10.8,52.4734456654,131.73
2021-10-15 00:00:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,53.757,9.48,54.5864951156,2.777,0,2.777,50.98,9.48,51.8539371697,131.92
2021-10-15 00:30:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,52.502,9.54,53.3617054075,2.792,0,2.792,49.71,9.54,50.61714828,132.08
2021-10-15 01:00:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,51.789,9.58,52.6676078914,2.839,0,2.839,48.95,9.58,49.8786417217,131.89
2021-10-15 01:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,54.231,9.84,55.1164853832,2.961,0,2.961,51.27,9.84,52.2057324439,131.91
2021-10-15 02:00:00,3.175,0.0,3.175,3.175,0,3.175,0.0,0.0,0.0,0.0,54.955,9.69,55.8027609084,3.175,0,3.175,51.78,9.69,52.6788809676,131.91
2021-10-15 02:30:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,52.759,9.29,53.5706653029,2.779,0,2.779,49.98,9.29,50.8360551184,131.83
2021-10-15 03:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,50.778,9.43,51.6462020288,3.018,0,3.018,47.76,9.43,48.6820552154,132.22
2021-10-15 03:30:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,49.835,9.33,50.7008493519,3.165,0,3.165,46.67,9.33,47.593463837,132.49
2021-10-15 04:00:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,49.644,9.41,50.5279609325,3.224,0,3.224,46.42,9.41,47.3641689466,132.49
2021-10-15 04:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,51.667,9.06,52.455338041,2.927,0,2.927,48.74,9.06,49.5749049419,132.49
2021-10-15 05:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,52.246,9.22,53.0533025928,2.816,0,2.816,49.43,9.22,50.2825347412,132.38
2021-10-15 05:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,51.852,9.77,52.7644084966,2.922,0,2.922,48.93,9.77,49.8958695685,132.28
2021-10-15 06:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,52.934,10.81,54.0265162305,2.974,0,2.974,49.96,10.81,51.1161197667,132.18
2021-10-15 06:30:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,56.99,12.75,58.3988236183,2.96,0,2.96,54.03,12.75,55.5139928306,132.0
2021-10-15 07:00:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,61.493,14.31,63.1360843654,2.753,0,2.753,58.74,14.31,60.4579498495,131.18
2021-10-15 07:30:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,68.153,17.28,70.309528579,3.033,0,3.033,65.12,17.28,67.373680321,131.94
2021-10-15 08:00:00,3.818,0.0,3.818,3.818,0,3.818,0.0,0.0,0.0,0.0,70.278,18.47,72.6645593395,3.818,0,3.818,66.46,18.47,68.9787829698,131.18
2021-10-15 08:30:00,10.13,0.0,10.13,10.13,0,10.13,0.0,0.0,0.0,0.0,78.76,18.95,81.0076545766,10.13,0,10.13,68.63,18.95,71.1981699203,130.66
2021-10-15 09:00:00,26.58,0.0,26.58,26.58,0,26.58,0.0,0.0,0.0,0.0,90.2,18.5,92.077630291,26.58,0,26.58,63.62,18.5,66.255221681,130.55
2021-10-15 09:30:00,39.472,0.0,39.472,39.472,0,39.472,0.0,0.0,0.0,0.0,101.002,18.81,102.738600847,39.472,0,39.472,61.53,18.81,64.3409434186,130.66
2021-10-15 10:00:00,74.047,0.0,74.047,74.047,0,74.047,0.0,0.0,0.0,0.0,122.107,18.15,123.4485396795,74.047,0,74.047,48.06,18.15,51.3730094505,130.66
2021-10-15 10:30:00,85.467,0.0,85.467,85.467,0,85.467,0.0,0.0,0.0,0.0,124.597,17.12,125.7676699673,85.467,0,85.467,39.13,17.12,42.711254957,131.08
2021-10-15 11:00:00,69.042,0.0,69.042,69.042,0,69.042,0.0,0.0,0.0,0.0,116.212,17.3,117.4926335733,69.042,0,69.042,47.17,17.3,50.2424014155,131.56
2021-10-15 11:30:00,55.848,0.0,55.848,55.848,0,55.848,0.0,0.0,0.0,0.0,111.468,17.98,112.9087925008,55.848,0,55.848,55.62,17.98,58.4539545283,131.56
2021-10-15 12:00:00,44.943,0.0,44.943,44.943,0,44.943,0.0,0.0,0.0,0.0,104.963,18.4,106.5635555385,44.943,0,44.943,60.02,18.4,62.7770690619,131.56
2021-10-15 12:30:00,48.252,0.0,48.252,48.252,0,48.252,0.0,0.0,0.0,0.0,107.082,18.5,108.668324382,48.252,0,48.252,58.83,18.5,61.6702432296,131.56
2021-10-15 13:00:00,50.522,0.0,50.522,50.522,0,50.522,0.0,0.0,0.0,0.0,106.992,17.55,108.421817749,50.522,0,50.522,56.47,17.55,59.1342827808,131.44
2021-10-15 13:30:00,57.567,0.0,57.567,57.567,0,57.567,0.0,0.0,0.0,0.0,107.577,16.3,108.8048754836,57.567,0,57.567,50.01,16.3,52.5993355471,131.59
2021-10-15 14:00:00,54.804,0.0,54.804,54.804,0,54.804,0.0,0.0,0.0,0.0,102.764,15.78,103.9684956898,54.804,0,54.804,47.96,15.78,50.4893057984,131.83
2021-10-15 14:30:00,54.72,0.0,54.72,54.72,0,54.72,0.0,0.0,0.0,0.0,102.21,15.58,103.3906209479,54.72,0,54.72,47.49,15.58,49.9803611432,131.92
2021-10-15 15:00:00,49.241,0.0,49.241,49.241,0,49.241,0.0,0.0,0.0,0.0,98.181,15.32,99.3690654127,49.241,0,49.241,48.94,15.32,51.2818291405,132.06
2021-10-15 15:30:00,45.777,0.0,45.777,45.777,0,45.777,0.0,0.0,0.0,0.0,96.537,15.62,97.7925189828,45.777,0,45.777,50.76,15.62,53.1089634619,132.2
2021-10-15 16:00:00,36.553,0.0,36.553,36.553,0,36.553,0.0,0.0,0.0,0.0,91.953,16.06,93.3449399218,36.553,0,36.553,55.4,16.06,57.6808772471,132.2
2021-10-15 16:30:00,47.152,0.0,47.152,47.152,0,47.152,0.0,0.0,0.0,0.0,100.042,15.93,101.3023527071,47.152,0,47.152,52.89,15.93,55.236917003,132.08
2021-10-15 17:00:00,54.966,0.0,54.966,54.966,0,54.966,0.0,0.0,0.0,0.0,104.766,15.97,105.9762032534,54.966,0,54.966,49.8,15.97,52.2980009178,132.08
2021-10-15 17:30:00,50.482,0.0,50.482,50.482,0,50.482,0.0,0.0,0.0,0.0,104.572,16.56,105.8750999244,50.482,0,50.482,54.09,16.56,56.5682039665,131.76
2021-10-15 18:00:00,42.825,0.0,42.825,42.825,0,42.825,0.0,0.0,0.0,0.0,101.245,17.12,102.6822498049,42.825,0,42.825,58.42,17.12,60.8768494586,131.47
2021-10-15 18:30:00,40.445,0.0,40.445,40.445,0,40.445,0.0,0.0,0.0,0.0,101.375,17.79,102.924121201,40.445,0,40.445,60.93,17.79,63.4740025522,131.24
2021-10-15 19:00:00,40.328,0.0,40.328,40.328,0,40.328,0.0,0.0,0.0,0.0,102.368,17.98,103.9350173137,40.328,0,40.328,62.04,17.98,64.5928943461,130.99
2021-10-15 19:30:00,40.365,0.0,40.365,40.365,0,40.365,0.0,0.0,0.0,0.0,100.685,17.11,102.1284550211,40.365,0,40.365,60.32,17.11,62.6997169053,130.8
2021-10-15 20:00:00,26.098,0.0,26.098,26.098,0,26.098,0.0,0.0,0.0,0.0,88.538,16.43,90.049554935,26.098,0,26.098,62.44,16.43,64.5654590319,131.12
2021-10-15 20:30:00,25.344,0.0,25.344,25.344,0,25.344,0.0,0.0,0.0,0.0,84.884,15.29,86.2500872811,25.344,0,25.344,59.54,15.29,61.4719098451,131.57
2021-10-15 21:00:00,4.01,0.0,4.01,4.01,0,4.01,0.0,0.0,0.0,0.0,70.31,15.28,71.9511952646,4.01,0,4.01,66.3,15.28,68.0379923278,131.87
2021-10-15 21:30:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,67.41,14.46,68.9434529161,3.18,0,3.18,64.23,14.46,65.8375614676,131.73
2021-10-15 22:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,64.202,12.72,65.4499442628,3.082,0,3.082,61.12,12.72,62.4295827313,131.53
2021-10-15 22:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,60.523,11.0,61.5144985268,2.923,0,2.923,57.6,11.0,58.6409413294,131.53
2021-10-15 23:00:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,57.834,10.01,58.6938809076,3.044,0,3.044,54.79,10.01,55.6968957842,131.13
2021-10-15 23:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,56.648,9.01,57.3600558228,3.018,0,3.018,53.63,9.01,54.3815869574,131.41
2021-10-16 00:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,54.902,8.63,55.5761325031,2.992,0,2.992,51.91,8.63,52.6224761865,132.01
2021-10-16 00:30:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,54.174,8.57,54.8476724757,3.184,0,3.184,50.99,8.57,51.7051738224,132.01
2021-10-16 01:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,52.996,8.82,53.7249329083,3.036,0,3.036,49.96,8.82,50.7325733627,131.84
2021-10-16 01:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,54.767,8.98,55.4983305064,2.987,0,2.987,51.78,8.98,52.5529142865,131.1
2021-10-16 02:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,54.698,8.91,55.4189435482,3.128,0,3.128,51.57,8.91,52.3340520121,130.97
2021-10-16 02:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,55.58,8.93,56.2928174815,3.0,0,3.0,52.58,8.93,53.3329288526,130.97
2021-10-16 03:00:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,54.427,8.62,55.1053784036,2.987,0,2.987,51.44,8.62,52.1572430253,130.97
2021-10-16 03:30:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,53.155,8.11,53.7701229774,3.025,0,3.025,50.13,8.11,50.781778228,131.13
2021-10-16 04:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,52.137,7.96,52.7411449345,3.017,0,3.017,49.12,7.96,49.7607877751,131.41
2021-10-16 04:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,51.037,7.77,51.6250740338,3.187,0,3.187,47.85,7.77,48.4767511288,131.41
2021-10-16 05:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,50.403,7.79,51.0014363425,3.013,0,3.013,47.39,7.79,48.0259950444,131.54
2021-10-16 05:30:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,50.948,7.9,51.5568492443,3.338,0,3.338,47.61,7.9,48.2609790618,131.54
2021-10-16 06:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,51.436,8.14,52.076114448,3.086,0,3.086,48.35,8.14,49.0304201491,131.54
2021-10-16 06:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,53.735,9.21,54.5185686257,3.085,0,3.085,50.65,9.21,51.4805458402,130.91
2021-10-16 07:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,55.607,10.48,56.58594215,2.957,0,2.957,52.65,10.48,53.6828920607,130.91
2021-10-16 07:30:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,58.983,11.41,60.0764711763,3.233,0,3.233,55.75,11.41,56.9056288956,130.91
2021-10-16 08:00:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,61.871,12.03,63.0296877749,3.211,0,3.211,58.66,12.03,59.8808525323,130.91
2021-10-16 08:30:00,6.445,0.0,6.445,6.445,0,6.445,0.0,0.0,0.0,0.0,67.615,13.15,68.8818606383,6.445,0,6.445,61.17,13.15,62.5674947557,131.28
2021-10-16 09:00:00,14.413,0.0,14.413,14.413,0,14.413,0.0,0.0,0.0,0.0,76.543,14.27,77.8618247217,14.413,0,14.413,62.13,14.27,63.7477042724,131.18
2021-10-16 09:30:00,23.587,0.0,23.587,23.587,0,23.587,0.0,0.0,0.0,0.0,85.927,14.86,87.2024594206,23.587,0,23.587,62.34,14.86,64.0866226291,131.4
2021-10-16 10:00:00,29.467,0.0,29.467,29.467,0,29.467,0.0,0.0,0.0,0.0,91.237,14.68,92.4104570327,29.467,0,29.467,61.77,14.68,63.4904347126,131.15
2021-10-16 10:30:00,32.012,0.0,32.012,32.012,0,32.012,0.0,0.0,0.0,0.0,91.512,14.15,92.5995067157,32.012,0,32.012,59.5,14.15,61.1594023843,131.64
2021-10-16 11:00:00,40.713,0.0,40.713,40.713,0,40.713,0.0,0.0,0.0,0.0,97.163,14.57,98.2493433515,40.713,0,40.713,56.45,14.57,58.2999777015,132.03
2021-10-16 11:30:00,43.802,0.0,43.802,43.802,0,43.802,0.0,0.0,0.0,0.0,98.172,14.37,99.2181358624,43.802,0,43.802,54.37,14.37,56.2369433736,132.64
2021-10-16 12:00:00,51.909,0.0,51.909,51.909,0,51.909,0.0,0.0,0.0,0.0,103.909,13.33,104.760532554,51.909,0,51.909,52.0,13.33,53.6813645505,132.64
2021-10-16 12:30:00,77.51,0.0,77.51,77.51,0,77.51,0.0,0.0,0.0,0.0,119.99,12.69,120.6591737084,77.51,0,77.51,42.48,12.69,44.3349354347,132.12
2021-10-16 13:00:00,99.587,0.0,99.587,99.587,0,99.587,0.0,0.0,0.0,0.0,133.187,12.23,133.7473359323,99.587,0,99.587,33.6,12.23,35.7565784157,131.77
2021-10-16 13:30:00,111.318,0.0,111.318,111.318,0,111.318,0.0,0.0,0.0,0.0,138.768,12.0,139.2858852289,111.318,0,111.318,27.45,12.0,29.9583460825,131.97
2021-10-16 14:00:00,119.714,0.0,119.714,119.714,0,119.714,0.0,0.0,0.0,0.0,143.494,13.1,144.0907284873,119.714,0,119.714,23.78,13.1,27.1495561658,132.79
2021-10-16 14:30:00,108.697,0.0,108.697,108.697,0,108.697,0.0,0.0,0.0,0.0,131.617,13.07,132.2643549449,108.697,0,108.697,22.92,13.07,26.3846792666,133.12
2021-10-16 15:00:00,103.301,0.0,103.301,103.301,0,103.301,0.0,0.0,0.0,0.0,130.021,12.32,130.6033798988,103.301,0,103.301,26.72,12.32,29.4234736223,133.68
2021-10-16 15:30:00,89.012,0.0,89.012,89.012,0,89.012,0.0,0.0,0.0,0.0,120.262,11.6,120.8201499916,89.012,0,89.012,31.25,11.6,33.3335041662,133.24
2021-10-16 16:00:00,80.87,0.0,80.87,80.87,0,80.87,0.0,0.0,0.0,0.0,113.4,11.12,113.9439090079,80.87,0,80.87,32.53,11.12,34.3781224036,133.32
2021-10-16 16:30:00,67.166,0.0,67.166,67.166,0,67.166,0.0,0.0,0.0,0.0,105.566,12.48,106.3011324305,67.166,0,67.166,38.4,12.48,40.377102422,133.44
2021-10-16 17:00:00,46.179,0.0,46.179,46.179,0,46.179,0.0,0.0,0.0,0.0,94.379,13.08,95.2810686391,46.179,0,46.179,48.2,13.08,49.9432317737,134.03
2021-10-16 17:30:00,22.231,0.0,22.231,22.231,0,22.231,0.0,0.0,0.0,0.0,82.491,14.44,83.7453203528,22.231,0,22.231,60.26,14.44,61.9659680793,133.59
2021-10-16 18:00:00,26.443,0.0,26.443,26.443,0,26.443,0.0,0.0,0.0,0.0,85.073,14.88,86.3645166084,26.443,0,26.443,58.63,14.88,60.4887700321,133.11
2021-10-16 18:30:00,36.901,0.0,36.901,36.901,0,36.901,0.0,0.0,0.0,0.0,93.061,14.92,94.2494356535,36.901,0,36.901,56.16,14.92,58.1081061471,132.66
2021-10-16 19:00:00,40.325,0.0,40.325,40.325,0,40.325,0.0,0.0,0.0,0.0,96.815,15.17,97.9962913839,40.325,0,40.325,56.49,15.17,58.4914438187,132.32
2021-10-16 19:30:00,34.054,0.0,34.054,34.054,0,34.054,0.0,0.0,0.0,0.0,91.044,14.81,92.2406962029,34.054,0,34.054,56.99,14.81,58.8829024421,132.14
2021-10-16 20:00:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,70.39,14.82,71.9331947018,3.27,0,3.27,67.12,14.82,68.736648158,132.14
2021-10-16 20:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,67.84,13.52,69.174099199,3.15,0,3.15,64.69,13.52,66.0877182236,132.43
2021-10-16 21:00:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,64.922,11.64,65.9572261697,2.822,0,2.822,62.1,11.64,63.1814814641,132.84
2021-10-16 21:30:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,62.712,10.98,63.6659669211,2.892,0,2.892,59.82,10.98,60.8193456065,132.63
2021-10-16 22:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,60.664,10.07,61.4941118807,2.874,0,2.874,57.79,10.07,58.6607961078,132.25
2021-10-16 22:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,56.171,9.19,56.9178121593,2.821,0,2.821,53.35,9.19,54.135742352,132.62
2021-10-16 23:00:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,52.586,8.66,53.2943054744,2.826,0,2.826,49.76,8.66,50.5079518492,132.97
2021-10-16 23:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,50.958,8.27,51.62470982,2.998,0,2.998,47.96,8.27,48.6677973613,132.97
2021-10-17 00:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,49.472,8.01,50.1162536908,3.002,0,3.002,46.47,8.01,47.1552860239,132.58
2021-10-17 00:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,49.299,7.61,49.8828978809,2.9290000000000003,0,2.9290000000000003,46.37,7.61,46.9903075112,132.72
2021-10-17 01:00:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,48.44,7.32,48.9899581547,2.92,0,2.92,45.52,7.32,46.1048023529,132.82
2021-10-17 01:30:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,50.799,7.46,51.3438409257,2.839,0,2.839,47.96,7.46,48.5367201199,132.24
2021-10-17 02:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,51.027,7.49,51.5737804412,3.237,0,3.237,47.79,7.49,48.3733831771,132.24
2021-10-17 02:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,50.504,7.29,51.0274251359,3.124,0,3.124,47.38,7.29,47.9375479139,132.24
2021-10-17 03:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,49.113,7.09,49.6221207628,3.063,0,3.063,46.05,7.09,46.5926024171,132.24
2021-10-17 03:30:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,47.753,6.94,48.2546641165,3.123,0,3.123,44.63,6.94,45.1663646976,132.46
2021-10-17 04:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,47.079,6.79,47.5661259827,3.009,0,3.009,44.07,6.79,44.5900100919,132.59
2021-10-17 04:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,46.918,6.72,47.3968049978,2.9779999999999998,0,2.9779999999999998,43.94,6.72,44.4508942542,132.75
2021-10-17 05:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,47.0,6.77,47.4850808149,3.0,0,3.0,44.0,6.77,44.5177818405,132.75
2021-10-17 05:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,47.663,7.11,48.1903897992,3.323,0,3.323,44.34,7.11,44.9064327241,132.9
2021-10-17 06:00:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,49.078,6.94,49.5662554971,2.968,0,2.968,46.11,6.94,46.6293437655,132.75
2021-10-17 06:30:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,50.976,7.62,51.5423803874,3.166,0,3.166,47.81,7.62,48.4134330532,132.75
2021-10-17 07:00:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,51.969,8.44,52.6498866191,3.219,0,3.219,48.75,8.44,49.4752069223,132.25
2021-10-17 07:30:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,55.303,9.18,56.0597378606,3.103,0,3.103,52.2,9.18,53.0010603668,132.08
2021-10-17 08:00:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,56.691,10.29,57.6173027918,2.871,0,2.871,53.82,10.29,54.7948583354,131.97
2021-10-17 08:30:00,4.984,0.0,4.984,4.984,0,4.984,0.0,0.0,0.0,0.0,61.554,11.35,62.5916720978,4.984,0,4.984,56.57,11.35,57.6973777567,131.62
2021-10-17 09:00:00,7.907,0.0,7.907,7.907,0,7.907,0.0,0.0,0.0,0.0,68.277,12.8,69.4664575821,7.907,0,7.907,60.37,12.8,61.7120482564,131.34
2021-10-17 09:30:00,13.343,0.0,13.343,13.343,0,13.343,0.0,0.0,0.0,0.0,76.353,12.68,77.3987274379,13.343,0,13.343,63.01,12.68,64.2731864777,130.69
2021-10-17 10:00:00,20.804,0.0,20.804,20.804,0,20.804,0.0,0.0,0.0,0.0,83.384,13.31,84.4396089285,20.804,0,20.804,62.58,13.31,63.9797819627,131.45
2021-10-17 10:30:00,29.963,0.0,29.963,29.963,0,29.963,0.0,0.0,0.0,0.0,89.713,13.68,90.7500125014,29.963,0,29.963,59.75,13.68,61.2960431023,131.37
2021-10-17 11:00:00,34.146,0.0,34.146,34.146,0,34.146,0.0,0.0,0.0,0.0,92.736,13.77,93.7527524716,34.146,0,34.146,58.59,13.77,60.1863855037,131.67
2021-10-17 11:30:00,48.552,0.0,48.552,48.552,0,48.552,0.0,0.0,0.0,0.0,101.822,13.48,102.7104185757,48.552,0,48.552,53.27,13.48,54.9490973538,131.78
2021-10-17 12:00:00,62.162,0.0,62.162,62.162,0,62.162,0.0,0.0,0.0,0.0,111.702,13.3,112.4910076584,62.162,0,62.162,49.54,13.3,51.2942647866,131.78
2021-10-17 12:30:00,66.815,0.0,66.815,66.815,0,66.815,0.0,0.0,0.0,0.0,115.805,13.72,116.61490653,66.815,0,66.815,48.99,13.72,50.8749299754,131.95
2021-10-17 13:00:00,86.142,0.0,86.142,86.142,0,86.142,0.0,0.0,0.0,0.0,128.332,13.66,129.0569557366,86.142,0,86.142,42.19,13.66,44.3462704182,132.3
2021-10-17 13:30:00,106.823,0.0,106.823,106.823,0,106.823,0.0,0.0,0.0,0.0,137.673,13.74,138.3569388538,106.823,0,106.823,30.85,13.74,33.7714391165,132.44
2021-10-17 14:00:00,116.469,0.0,116.469,116.469,0,116.469,0.0,0.0,0.0,0.0,138.999,13.13,139.617759977,116.469,0,116.469,22.53,13.13,26.0767674377,132.76
2021-10-17 14:30:00,121.584,0.0,121.584,121.584,0,121.584,0.0,0.0,0.0,0.0,142.154,12.75,142.7246377329,121.584,0,121.584,20.57,12.75,24.200979319,133.01
2021-10-17 15:00:00,116.864,0.0,116.864,116.864,0,116.864,0.0,0.0,0.0,0.0,136.674,12.8,137.2720739116,116.864,0,116.864,19.81,12.8,23.5855061425,132.93
2021-10-17 15:30:00,104.538,0.0,104.538,104.538,0,104.538,0.0,0.0,0.0,0.0,130.518,12.19,131.0860191782,104.538,0,104.538,25.98,12.19,28.6976741218,133.17
2021-10-17 16:00:00,89.109,0.0,89.109,89.109,0,89.109,0.0,0.0,0.0,0.0,122.759,11.78,123.3229114196,89.109,0,89.109,33.65,11.78,35.6523617731,132.99
2021-10-17 16:30:00,70.537,0.0,70.537,70.537,0,70.537,0.0,0.0,0.0,0.0,112.707,12.3,113.37617849,70.537,0,70.537,42.17,12.3,43.9272000018,132.99
2021-10-17 17:00:00,46.9,0.0,46.9,46.9,0,46.9,0.0,0.0,0.0,0.0,99.19,13.15,100.0578762517,46.9,0,46.9,52.29,13.15,53.9181472234,132.58
2021-10-17 17:30:00,23.388,0.0,23.388,23.388,0,23.388,0.0,0.0,0.0,0.0,87.028,14.49,88.2260329155,23.388,0,23.388,63.64,14.49,65.2687497965,132.01
2021-10-17 18:00:00,9.869,0.0,9.869,9.869,0,9.869,0.0,0.0,0.0,0.0,78.339,15.98,79.9522314948,9.869,0,9.869,68.47,15.98,70.3100369791,131.37
2021-10-17 18:30:00,25.01,0.0,25.01,25.01,0,25.01,0.0,0.0,0.0,0.0,87.39,15.67,88.7837879345,25.01,0,25.01,62.38,15.67,64.3180635592,130.82
2021-10-17 19:00:00,24.451,0.0,24.451,24.451,0,24.451,0.0,0.0,0.0,0.0,88.431,15.72,89.8173711539,24.451,0,24.451,63.98,15.72,65.882917361,130.39
2021-10-17 19:30:00,24.616,0.0,24.616,24.616,0,24.616,0.0,0.0,0.0,0.0,85.496,15.01,86.8036065841,24.616,0,24.616,60.88,15.01,62.7030661132,130.28
2021-10-17 20:00:00,24.998,0.0,24.998,24.998,0,24.998,0.0,0.0,0.0,0.0,81.678,13.71,82.820648295,24.998,0,24.998,56.68,13.71,58.3145479276,130.56
2021-10-17 20:30:00,4.891,0.0,4.891,4.891,0,4.891,0.0,0.0,0.0,0.0,68.581,13.72,69.9399167929,4.891,0,4.891,63.69,13.72,65.1510130389,131.27
2021-10-17 21:00:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,64.451,12.58,65.6672505972,3.1310000000000002,0,3.1310000000000002,61.32,12.58,62.5971149495,131.46
2021-10-17 21:30:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,62.578,11.63,63.6495324728,3.248,0,3.248,59.33,11.63,60.459125035,132.11
2021-10-17 22:00:00,3.117,0.0,3.117,3.117,0,3.117,0.0,0.0,0.0,0.0,59.877,10.98,60.8754098877,3.117,0,3.117,56.76,10.98,57.8122651347,132.0
2021-10-17 22:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,57.572,10.1,58.4512205518,3.102,0,3.102,54.47,10.1,55.3984738057,131.86
2021-10-17 23:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,55.372,8.99,56.0970452341,3.082,0,3.082,52.29,8.99,53.0571785906,132.11
2021-10-17 23:30:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,53.096,8.34,53.7470075074,3.086,0,3.086,50.01,8.34,50.7006479249,131.43
2021-10-18 00:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,51.242,7.67,51.8128503752,2.992,0,2.992,48.25,7.67,48.8558225803,131.86
2021-10-18 00:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,51.691,7.44,52.2236831428,3.001,0,3.001,48.69,7.44,49.2551489694,132.17
2021-10-18 01:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,50.87,7.24,51.3826283874,3.01,0,3.01,47.86,7.24,48.4045163182,132.17
2021-10-18 01:30:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,52.709,7.99,53.3111506254,3.089,0,3.089,49.62,7.99,50.259173292,132.27
2021-10-18 02:00:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,53.018,8.14,53.6392386598,3.118,0,3.118,49.9,8.14,50.5595648715,132.06
2021-10-18 02:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,53.366,7.95,53.9549113242,2.776,0,2.776,50.59,7.95,51.2108445546,132.06
