Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-18 03:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,52.119,7.73,52.6891171021,3.059,0,3.059,49.06,7.73,49.6652443868,132.19
2021-10-18 03:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,51.01,7.68,51.584905738,2.83,0,2.83,48.18,7.68,48.7882649825,132.29
2021-10-18 04:00:00,2.738,0.0,2.738,2.738,0,2.738,0.0,0.0,0.0,0.0,49.958,7.53,50.5222986809,2.738,0,2.738,47.22,7.53,47.8166215871,132.36
2021-10-18 04:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,48.61,7.57,49.1959043011,2.8,0,2.8,45.81,7.57,46.4312502524,132.38
2021-10-18 05:00:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,48.276,7.62,48.8736797878,2.766,0,2.766,45.51,7.62,46.1435206719,132.38
2021-10-18 05:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,48.836,8.33,49.541334217,2.886,0,2.886,45.95,8.33,46.6989443135,132.38
2021-10-18 06:00:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,49.569,9.16,50.4082469542,2.839,0,2.839,46.73,9.16,47.6193080588,132.08
2021-10-18 06:30:00,6.709,0.0,6.709,6.709,0,6.709,0.0,0.0,0.0,0.0,57.589,10.9,58.6114572503,6.709,0,6.709,50.88,10.9,52.0344539704,131.82
2021-10-18 07:00:00,8.444,0.0,8.444,8.444,0,8.444,0.0,0.0,0.0,0.0,64.454,12.85,65.7224513846,8.444,0,8.444,56.01,12.85,57.4651424779,131.32
2021-10-18 07:30:00,7.638,0.0,7.638,7.638,0,7.638,0.0,0.0,0.0,0.0,69.178,15.44,70.8801049943,7.638,0,7.638,61.54,15.44,63.4473419459,131.9
2021-10-18 08:00:00,12.552,0.0,12.552,12.552,0,12.552,0.0,0.0,0.0,0.0,77.482,16.83,79.2887711092,12.552,0,12.552,64.93,16.83,67.075731826,131.6
2021-10-18 08:30:00,15.955,0.0,15.955,15.955,0,15.955,0.0,0.0,0.0,0.0,84.185,17.67,86.0194345773,15.955,0,15.955,68.23,17.67,70.4809321732,130.9
2021-10-18 09:00:00,16.471,0.0,16.471,16.471,0,16.471,0.0,0.0,0.0,0.0,85.991,18.43,87.9438285555,16.471,0,16.471,69.52,18.43,71.9214522935,130.44
2021-10-18 09:30:00,18.147,0.0,18.147,18.147,0,18.147,0.0,0.0,0.0,0.0,88.797,19.46,90.9043387798,18.147,0,18.147,70.65,19.46,73.2810623558,130.33
2021-10-18 10:00:00,21.307,0.0,21.307,21.307,0,21.307,0.0,0.0,0.0,0.0,88.817,19.54,90.9410308332,21.307,0,21.307,67.51,19.54,70.2809483431,130.33
2021-10-18 10:30:00,12.841,0.0,12.841,12.841,0,12.841,0.0,0.0,0.0,0.0,81.081,20.09,83.5328477965,12.841,0,12.841,68.24,20.09,71.1358257139,130.33
2021-10-18 11:00:00,18.119,0.0,18.119,18.119,0,18.119,0.0,0.0,0.0,0.0,86.219,19.98,88.5037646713,18.119,0,18.119,68.1,19.98,70.9704896418,130.33
2021-10-18 11:30:00,20.147,0.0,20.147,20.147,0,20.147,0.0,0.0,0.0,0.0,89.247,19.91,91.4408831377,20.147,0,20.147,69.1,19.91,71.9111820234,130.46
2021-10-18 12:00:00,18.066,0.0,18.066,18.066,0,18.066,0.0,0.0,0.0,0.0,87.076,20.16,89.3792782249,18.066,0,18.066,69.01,20.16,71.8944065975,130.46
2021-10-18 12:30:00,15.118,0.0,15.118,15.118,0,15.118,0.0,0.0,0.0,0.0,85.048,20.63,87.514337134,15.118,0,15.118,69.93,20.63,72.9095453284,130.32
2021-10-18 13:00:00,16.992,0.0,16.992,16.992,0,16.992,0.0,0.0,0.0,0.0,84.922,20.7,87.4084440086,16.992,0,16.992,67.93,20.7,71.0139063846,130.16
2021-10-18 13:30:00,18.015,0.0,18.015,18.015,0,18.015,0.0,0.0,0.0,0.0,84.425,20.37,86.8476685064,18.015,0,18.015,66.41,20.37,69.4638395138,130.39
2021-10-18 14:00:00,14.886,0.0,14.886,14.886,0,14.886,0.0,0.0,0.0,0.0,80.506,20.33,83.0332760765,14.886,0,14.886,65.62,20.33,68.6971127486,130.39
2021-10-18 14:30:00,13.35,0.0,13.35,13.35,0,13.35,0.0,0.0,0.0,0.0,80.13,20.52,82.7157016533,13.35,0,13.35,66.78,20.52,69.8615688344,130.5
2021-10-18 15:00:00,12.977,0.0,12.977,12.977,0,12.977,0.0,0.0,0.0,0.0,80.157,20.47,82.7294720701,12.977,0,12.977,67.18,20.47,70.2294332883,130.5
2021-10-18 15:30:00,12.294,0.0,12.294,12.294,0,12.294,0.0,0.0,0.0,0.0,80.364,19.82,82.7720055091,12.294,0,12.294,68.07,19.82,70.8968074034,130.74
2021-10-18 16:00:00,10.827,0.0,10.827,10.827,0,10.827,0.0,0.0,0.0,0.0,80.937,20.54,83.5026321082,10.827,0,10.827,70.11,20.54,73.0568525191,130.74
2021-10-18 16:30:00,13.204,0.0,13.204,13.204,0,13.204,0.0,0.0,0.0,0.0,85.544,20.18,87.8920265781,13.204,0,13.204,72.34,20.18,75.1019839951,130.48
2021-10-18 17:00:00,12.94,0.0,12.94,12.94,0,12.94,0.0,0.0,0.0,0.0,87.33,20.13,89.6200078108,12.94,0,12.94,74.39,20.13,77.0654851409,130.48
2021-10-18 17:30:00,13.275,0.0,13.275,13.275,0,13.275,0.0,0.0,0.0,0.0,88.755,20.52,91.0962152068,13.275,0,13.275,75.48,20.52,78.2195678843,130.23
2021-10-18 18:00:00,23.71,0.0,23.71,23.71,0,23.71,0.0,0.0,0.0,0.0,94.68,20.91,96.9614897782,23.71,0,23.71,70.97,20.91,73.9862757544,129.99
2021-10-18 18:30:00,8.465,0.0,8.465,8.465,0,8.465,0.0,0.0,0.0,0.0,87.375,21.52,89.9861157346,8.465,0,8.465,78.91,21.52,81.7917997112,129.72
2021-10-18 19:00:00,7.325,0.0,7.325,7.325,0,7.325,0.0,0.0,0.0,0.0,86.965,21.04,89.4739784798,7.325,0,7.325,79.64,21.04,82.3723934337,129.63
2021-10-18 19:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,81.688,20.74,84.2797540575,3.218,0,3.218,78.47,20.74,81.1645766329,130.06
2021-10-18 20:00:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,79.329,19.33,81.6501019044,2.859,0,2.859,76.47,19.33,78.8752800312,130.06
2021-10-18 20:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,74.587,17.65,76.6468725324,2.867,0,2.867,71.72,17.65,73.859873409,130.35
2021-10-18 21:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,70.878,15.68,72.591688808,2.858,0,2.858,68.02,15.68,69.8038881439,130.75
2021-10-18 21:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,67.415,14.39,68.9336951353,2.875,0,2.875,64.54,14.39,66.1247586007,131.08
2021-10-18 22:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,64.272,13.22,65.6175158323,2.902,0,2.902,61.37,13.22,62.7777452606,131.59
2021-10-18 22:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,61.316,12.38,62.5533073146,3.106,0,3.106,58.21,12.38,59.5119189743,132.09
2021-10-18 23:00:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,58.503,11.32,59.5881146622,3.023,0,3.023,55.48,11.32,56.6230765678,132.19
2021-10-18 23:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,57.79,10.79,58.7886740793,3.15,0,3.15,54.64,10.79,55.6951856088,132.52
2021-10-19 00:00:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,55.954,10.02,56.8440895432,2.934,0,2.934,53.02,10.02,53.9585099868,132.44
2021-10-19 00:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,55.577,9.55,56.3915368562,3.097,0,3.097,52.48,9.55,53.3418494243,132.44
2021-10-19 01:00:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,56.353,9.43,57.1365514273,2.903,0,2.903,53.45,9.43,54.275476967,131.92
2021-10-19 01:30:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,58.781,9.95,59.6171825986,2.941,0,2.941,55.84,9.95,56.7195565921,131.51
2021-10-19 02:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,58.679,10.12,59.5452721969,2.9290000000000003,0,2.9290000000000003,55.75,10.12,56.6610704099,131.51
2021-10-19 02:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,57.801,9.82,58.6292418593,2.961,0,2.961,54.84,9.82,55.7122787184,131.53
2021-10-19 03:00:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,55.973,9.45,56.7651233505,3.283,0,3.283,52.69,9.45,53.5307257563,131.53
2021-10-19 03:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,54.515,9.26,55.295866256,3.085,0,3.085,51.43,9.26,52.256985179,131.72
2021-10-19 04:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,54.17,9.4,54.9795316459,3.22,0,3.22,50.95,9.4,51.809868751,131.81
2021-10-19 04:30:00,3.142,0.0,3.142,3.142,0,3.142,0.0,0.0,0.0,0.0,53.782,9.24,54.5699654022,3.142,0,3.142,50.64,9.24,51.4760837671,131.46
2021-10-19 05:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,53.548,9.62,54.4052635689,3.078,0,3.078,50.47,9.62,51.3786463426,131.35
2021-10-19 05:30:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,53.663,10.18,54.6200509795,3.083,0,3.083,50.58,10.18,51.5942709998,131.58
2021-10-19 06:00:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,55.131,10.94,56.2059673078,3.011,0,3.011,52.12,10.94,53.2557790291,131.58
2021-10-19 06:30:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,58.239,12.78,59.6247391692,3.059,0,3.059,55.18,12.78,56.6406285276,131.42
2021-10-19 07:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,62.172,14.27,63.7886391452,3.012,0,3.012,59.16,14.27,60.856704643,131.42
2021-10-19 07:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,70.341,16.42,72.2320751536,3.061,0,3.061,67.28,16.42,69.2547095871,131.82
2021-10-19 08:00:00,3.364,0.0,3.364,3.364,0,3.364,0.0,0.0,0.0,0.0,74.474,17.79,76.5693200701,3.364,0,3.364,71.11,17.79,73.3015429578,131.04
2021-10-19 08:30:00,6.095,0.0,6.095,6.095,0,6.095,0.0,0.0,0.0,0.0,76.415,18.57,78.6390305446,6.095,0,6.095,70.32,18.57,72.7306489728,130.3
2021-10-19 09:00:00,9.12,0.0,9.12,9.12,0,9.12,0.0,0.0,0.0,0.0,77.96,19.17,80.2823174803,9.12,0,9.12,68.84,19.17,71.4593205957,130.3
2021-10-19 09:30:00,9.597,0.0,9.597,9.597,0,9.597,0.0,0.0,0.0,0.0,80.597,20.55,83.1755908245,9.597,0,9.597,71.0,20.55,73.9141562896,130.05
2021-10-19 10:00:00,18.838,0.0,18.838,18.838,0,18.838,0.0,0.0,0.0,0.0,85.308,20.22,87.6715647402,18.838,0,18.838,66.47,20.22,69.4774013619,130.05
2021-10-19 10:30:00,36.842,0.0,36.842,36.842,0,36.842,0.0,0.0,0.0,0.0,94.842,18.79,96.6854128812,36.842,0,36.842,58.0,18.79,60.9677299889,130.8
2021-10-19 11:00:00,42.071,0.0,42.071,42.071,0,42.071,0.0,0.0,0.0,0.0,98.091,19.02,99.9179897766,42.071,0,42.071,56.02,19.02,59.1608045922,130.8
2021-10-19 11:30:00,38.417,0.0,38.417,38.417,0,38.417,0.0,0.0,0.0,0.0,96.767,19.63,98.7379825042,38.417,0,38.417,58.35,19.63,61.5634583174,130.8
2021-10-19 12:00:00,33.085,0.0,33.085,33.085,0,33.085,0.0,0.0,0.0,0.0,93.575,19.3,95.5446001876,33.085,0,33.085,60.49,19.3,63.494331243,130.65
2021-10-19 12:30:00,27.653,0.0,27.653,27.653,0,27.653,0.0,0.0,0.0,0.0,91.543,19.72,93.642934859,27.653,0,27.653,63.89,19.72,66.8641196757,130.65
2021-10-19 13:00:00,27.171,0.0,27.171,27.171,0,27.171,0.0,0.0,0.0,0.0,90.411,19.68,92.5281109772,27.171,0,27.171,63.24,19.68,66.2314124868,130.47
2021-10-19 13:30:00,24.095,0.0,24.095,24.095,0,24.095,0.0,0.0,0.0,0.0,86.725,18.76,88.7308470883,24.095,0,24.095,62.63,18.76,65.3793124773,130.47
2021-10-19 14:00:00,19.245,0.0,19.245,19.245,0,19.245,0.0,0.0,0.0,0.0,83.655,18.49,85.6740282991,19.245,0,19.245,64.41,18.49,67.0114035072,130.66
2021-10-19 14:30:00,23.842,0.0,23.842,23.842,0,23.842,0.0,0.0,0.0,0.0,89.072,17.97,90.8666169944,23.842,0,23.842,65.23,17.97,67.6599866982,130.66
2021-10-19 15:00:00,17.898,0.0,17.898,17.898,0,17.898,0.0,0.0,0.0,0.0,84.538,18.11,86.4560324327,17.898,0,17.898,66.64,18.11,69.0569453422,130.8
2021-10-19 15:30:00,11.956,0.0,11.956,11.956,0,11.956,0.0,0.0,0.0,0.0,78.206,18.84,80.4432970234,11.956,0,11.956,66.25,18.84,68.8767602316,130.92
2021-10-19 16:00:00,11.348,0.0,11.348,11.348,0,11.348,0.0,0.0,0.0,0.0,79.828,18.94,82.0440929257,11.348,0,11.348,68.48,18.94,71.0509253986,130.67
2021-10-19 16:30:00,11.864,0.0,11.864,11.864,0,11.864,0.0,0.0,0.0,0.0,83.064,19.16,85.2451388409,11.864,0,11.864,71.2,19.16,73.7329342967,130.39
2021-10-19 17:00:00,6.472,0.0,6.472,6.472,0,6.472,0.0,0.0,0.0,0.0,82.342,20.1,84.7597484895,6.472,0,6.472,75.87,20.1,78.4873677734,130.22
2021-10-19 17:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,81.775,21.41,84.5312884381,3.485,0,3.485,78.29,21.41,81.1647226324,130.22
2021-10-19 18:00:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,82.854,22.56,85.8704775578,3.214,0,3.214,79.64,22.56,82.7736866401,129.62
2021-10-19 18:30:00,4.017,0.0,4.017,4.017,0,4.017,0.0,0.0,0.0,0.0,83.947,23.01,87.0434311651,4.017,0,4.017,79.93,23.01,83.1761083485,129.38
2021-10-19 19:00:00,7.8629999999999995,0.0,7.8629999999999995,7.8629999999999995,0,7.8629999999999995,0.0,0.0,0.0,0.0,85.473,21.94,88.2439648305,7.8629999999999995,0,7.8629999999999995,77.61,21.94,80.6515697305,129.3
2021-10-19 19:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,79.584,21.54,82.4474660375,3.114,0,3.114,76.47,21.54,79.4457833998,129.67
2021-10-19 20:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,73.912,20.06,76.5858168593,2.842,0,2.842,71.07,20.06,73.8467907224,129.5
2021-10-19 20:30:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,69.748,18.06,72.0482276257,2.7880000000000003,0,2.7880000000000003,66.96,18.06,69.3527591376,129.65
2021-10-19 21:00:00,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0,66.764,16.45,68.7607024106,2.7640000000000002,0,2.7640000000000002,64.0,16.45,66.0802731532,130.03
2021-10-19 21:30:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,64.318,15.58,66.1781045664,2.818,0,2.818,61.5,15.58,63.4427805191,130.34
2021-10-19 22:00:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,61.097,14.95,62.8994905305,2.8970000000000002,0,2.8970000000000002,58.2,14.95,60.0894541496,130.82
2021-10-19 22:30:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,57.124,13.79,58.7649170509,2.754,0,2.754,54.37,13.79,56.0915412518,131.13
2021-10-19 23:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,53.446,12.65,54.9226493898,2.776,0,2.776,50.67,12.65,52.2251988986,132.12
2021-10-19 23:30:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,47.417,12.23,48.9688144537,3.027,0,3.027,44.39,12.23,46.0439463991,131.56
2021-10-20 00:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,45.344,11.79,46.8517068633,2.944,0,2.944,42.4,11.79,44.008682098,131.56
2021-10-20 00:30:00,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0,44.451,11.42,45.8945290966,2.751,0,2.751,41.7,11.42,43.2354761741,132.44
2021-10-20 01:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,43.638,11.5,45.1278743572,2.848,0,2.848,40.79,11.5,42.3801144406,132.88
2021-10-20 01:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,47.187,11.8,48.640034632,3.167,0,3.167,44.02,11.8,45.5741198489,132.36
2021-10-20 02:00:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,47.269,11.92,48.7487924056,3.249,0,3.249,44.02,11.92,45.6053374069,132.36
2021-10-20 02:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,45.75,11.77,47.2397650291,3.33,0,3.33,42.42,11.77,44.0225998778,132.36
2021-10-20 03:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,44.538,11.27,45.9417712327,3.178,0,3.178,41.36,11.27,42.8679658953,132.19
2021-10-20 03:30:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,43.756,10.79,45.0667464546,3.396,0,3.396,40.36,10.79,41.7774305098,133.13
2021-10-20 04:00:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,44.678,11.11,46.0386336027,3.038,0,3.038,41.64,11.11,43.0966553227,133.13
2021-10-20 04:30:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,44.071,11.07,45.4400477663,3.071,0,3.071,41.0,11.07,42.4681633698,133.13
2021-10-20 05:00:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,43.926,11.05,45.2945468682,3.046,0,3.046,40.88,11.05,42.3471002549,132.95
2021-10-20 05:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,46.545,11.4,47.9207368996,2.965,0,2.965,43.58,11.4,45.0463805427,132.95
2021-10-20 06:00:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,47.978,11.94,49.4414005061,2.9779999999999998,0,2.9779999999999998,45.0,11.94,46.5571004252,132.95
2021-10-20 06:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,53.384,13.31,55.0182474821,2.984,0,2.984,50.4,13.31,52.1278821745,132.84
2021-10-20 07:00:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,59.663,14.88,61.4905518677,2.933,0,2.933,56.73,14.88,58.6490178946,132.71
2021-10-20 07:30:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,69.038,17.23,71.1555924998,3.078,0,3.078,65.96,17.23,68.1732682215,132.71
2021-10-20 08:00:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,71.835,18.55,74.1914397016,3.155,0,3.155,68.68,18.55,71.1410212184,131.49
2021-10-20 08:30:00,5.995,0.0,5.995,5.995,0,5.995,0.0,0.0,0.0,0.0,75.265,19.26,77.6902041766,5.995,0,5.995,69.27,19.26,71.8977085866,130.66
2021-10-20 09:00:00,12.933,0.0,12.933,12.933,0,12.933,0.0,0.0,0.0,0.0,82.633,20.38,85.1090893442,12.933,0,12.933,69.7,20.38,72.6184163969,130.21
2021-10-20 09:30:00,9.165,0.0,9.165,9.165,0,9.165,0.0,0.0,0.0,0.0,83.115,21.29,85.7984109701,9.165,0,9.165,73.95,21.29,76.9536652798,130.11
2021-10-20 10:00:00,37.948,0.0,37.948,37.948,0,37.948,0.0,0.0,0.0,0.0,100.738,20.04,102.7119576486,37.948,0,37.948,62.79,20.04,65.910436958,129.95
2021-10-20 10:30:00,89.039,0.0,89.039,89.039,0,89.039,0.0,0.0,0.0,0.0,131.549,18.42,132.832359766,89.039,0,89.039,42.51,18.42,46.3292186422,130.31
2021-10-20 11:00:00,102.775,0.0,102.775,102.775,0,102.775,0.0,0.0,0.0,0.0,139.155,19.12,140.4624092952,102.775,0,102.775,36.38,19.12,41.098403862,130.98
2021-10-20 11:30:00,105.023,0.0,105.023,105.023,0,105.023,0.0,0.0,0.0,0.0,141.023,19.38,142.3484138619,105.023,0,105.023,36.0,19.38,40.8850143696,131.08
2021-10-20 12:00:00,93.717,0.0,93.717,93.717,0,93.717,0.0,0.0,0.0,0.0,130.917,19.77,132.4013360544,93.717,0,93.717,37.2,19.77,42.1271041018,131.08
2021-10-20 12:30:00,100.047,0.0,100.047,100.047,0,100.047,0.0,0.0,0.0,0.0,134.797,19.27,136.1674120669,100.047,0,100.047,34.75,19.27,39.7353167849,130.93
2021-10-20 13:00:00,120.353,0.0,120.353,120.353,0,120.353,0.0,0.0,0.0,0.0,152.533,18.73,153.6786549557,120.353,0,120.353,32.18,18.73,37.2339267336,130.86
2021-10-20 13:30:00,132.444,0.0,132.444,132.444,0,132.444,0.0,0.0,0.0,0.0,158.404,18.53,159.4841312357,132.444,0,132.444,25.96,18.53,31.8948663581,131.26
2021-10-20 14:00:00,132.989,0.0,132.989,132.989,0,132.989,0.0,0.0,0.0,0.0,156.579,18.88,157.7131498671,132.989,0,132.989,23.59,18.88,30.2149383584,131.56
2021-10-20 14:30:00,116.919,0.0,116.919,116.919,0,116.919,0.0,0.0,0.0,0.0,147.639,18.32,148.7712899756,116.919,0,116.919,30.72,18.32,35.7678738535,131.67
2021-10-20 15:00:00,100.923,0.0,100.923,100.923,0,100.923,0.0,0.0,0.0,0.0,136.233,17.81,137.3922355484,100.923,0,100.923,35.31,17.81,39.5473412507,131.81
2021-10-20 15:30:00,77.598,0.0,77.598,77.598,0,77.598,0.0,0.0,0.0,0.0,118.728,16.88,119.9219428795,77.598,0,77.598,41.13,16.88,44.4590969319,131.93
2021-10-20 16:00:00,36.576,0.0,36.576,36.576,0,36.576,0.0,0.0,0.0,0.0,94.576,17.64,96.2070131331,36.576,0,36.576,58.0,17.64,60.623177086,131.93
2021-10-20 16:30:00,26.485,0.0,26.485,26.485,0,26.485,0.0,0.0,0.0,0.0,89.795,17.61,91.5054868573,26.485,0,26.485,63.31,17.61,65.7135313311,131.37
2021-10-20 17:00:00,26.657,0.0,26.657,26.657,0,26.657,0.0,0.0,0.0,0.0,93.767,17.99,95.4771720832,26.657,0,26.657,67.11,17.99,69.4794372458,131.05
2021-10-20 17:30:00,19.736,0.0,19.736,19.736,0,19.736,0.0,0.0,0.0,0.0,92.886,18.96,94.8013216996,19.736,0,19.736,73.15,18.96,75.5672157751,130.83
2021-10-20 18:00:00,17.381,0.0,17.381,17.381,0,17.381,0.0,0.0,0.0,0.0,94.161,20.34,96.3328060476,17.381,0,17.381,76.78,20.34,79.428483556,130.44
2021-10-20 18:30:00,19.113,0.0,19.113,19.113,0,19.113,0.0,0.0,0.0,0.0,96.993,20.66,99.168934899,19.113,0,19.113,77.88,20.66,80.5737550323,129.92
2021-10-20 19:00:00,19.012,0.0,19.012,19.012,0,19.012,0.0,0.0,0.0,0.0,96.042,19.96,98.0941759943,19.012,0,19.012,77.03,19.96,79.5740064343,129.8
2021-10-20 19:30:00,20.32,0.0,20.32,20.32,0,20.32,0.0,0.0,0.0,0.0,95.02,18.97,96.8951046235,20.32,0,20.32,74.7,18.97,77.0710769355,130.12
2021-10-20 20:00:00,20.596,0.0,20.596,20.596,0,20.596,0.0,0.0,0.0,0.0,91.706,17.3,93.3235256299,20.596,0,20.596,71.11,17.3,73.1841656371,130.51
2021-10-20 20:30:00,16.527,0.0,16.527,16.527,0,16.527,0.0,0.0,0.0,0.0,86.077,15.95,87.5422893749,16.527,0,16.527,69.55,15.95,71.3554833212,130.78
2021-10-20 21:00:00,7.14,0.0,7.14,7.14,0,7.14,0.0,0.0,0.0,0.0,77.57,15.1,79.0260393794,7.14,0,7.14,70.43,15.1,72.030513673,130.78
2021-10-20 21:30:00,2.259,0.0,2.259,2.259,0,2.259,0.0,0.0,0.0,0.0,71.219,14.88,72.756857828,2.259,0,2.259,68.96,14.88,70.5471190057,130.97
2021-10-20 22:00:00,2.011,0.0,2.011,2.011,0,2.011,0.0,0.0,0.0,0.0,67.251,13.77,68.6462664753,2.011,0,2.011,65.24,13.77,66.6773612255,130.97
2021-10-20 22:30:00,2.134,0.0,2.134,2.134,0,2.134,0.0,0.0,0.0,0.0,63.404,12.42,64.6090056881,2.134,0,2.134,61.27,12.42,62.5161523128,131.59
2021-10-20 23:00:00,1.975,0.0,1.975,1.975,0,1.975,0.0,0.0,0.0,0.0,59.255,10.95,60.2582569031,1.975,0,1.975,57.28,10.95,58.3172435906,132.0
2021-10-20 23:30:00,2.004,0.0,2.004,2.004,0,2.004,0.0,0.0,0.0,0.0,55.634,10.73,56.6592874646,2.004,0,2.004,53.63,10.73,54.692867908,132.18
2021-10-21 00:00:00,1.982,0.0,1.982,1.982,0,1.982,0.0,0.0,0.0,0.0,51.322,10.59,52.4032039479,1.982,0,1.982,49.34,10.59,50.4636869442,132.18
2021-10-21 00:30:00,2.024,0.0,2.024,2.024,0,2.024,0.0,0.0,0.0,0.0,49.464,10.7,50.608075403,2.024,0,2.024,47.44,10.7,48.6317139324,132.0
2021-10-21 01:00:00,1.984,0.0,1.984,1.984,0,1.984,0.0,0.0,0.0,0.0,48.624,10.93,49.837318106,1.984,0,1.984,46.64,10.93,47.9035958984,132.0
2021-10-21 01:30:00,2.126,0.0,2.126,2.126,0,2.126,0.0,0.0,0.0,0.0,49.546,11.49,50.8608515068,2.126,0,2.126,47.42,11.49,48.792176627,131.9
2021-10-21 02:00:00,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0,49.929,11.31,51.1939560984,2.449,0,2.449,47.48,11.31,48.8084675031,131.6
2021-10-21 02:30:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,48.586,11.15,49.8489909226,2.396,0,2.396,46.19,11.15,47.5167191628,131.6
2021-10-21 03:00:00,2.358,0.0,2.358,2.358,0,2.358,0.0,0.0,0.0,0.0,46.968,10.8,48.1937031572,2.358,0,2.358,44.61,10.8,45.8987156683,131.6
2021-10-21 03:30:00,2.229,0.0,2.229,2.229,0,2.229,0.0,0.0,0.0,0.0,45.649,10.88,46.9276634939,2.229,0,2.229,43.42,10.88,44.7623815273,132.07
2021-10-21 04:00:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,44.893,10.67,46.1435840502,2.203,0,2.203,42.69,10.67,44.0032385172,132.07
2021-10-21 04:30:00,2.024,0.0,2.024,2.024,0,2.024,0.0,0.0,0.0,0.0,43.804,10.57,45.061239619,2.024,0,2.024,41.78,10.57,43.0963258295,132.4
2021-10-21 05:00:00,2.085,0.0,2.085,2.085,0,2.085,0.0,0.0,0.0,0.0,43.045,10.57,44.3237738127,2.085,0,2.085,40.96,10.57,42.3018498413,132.21
2021-10-21 05:30:00,1.968,0.0,1.968,1.968,0,1.968,0.0,0.0,0.0,0.0,45.328,11.15,46.679225400600004,1.968,0,1.968,43.36,11.15,44.7706611521,132.21
2021-10-21 06:00:00,2.241,0.0,2.241,2.241,0,2.241,0.0,0.0,0.0,0.0,47.411,11.95,48.8938178198,2.241,0,2.241,45.17,11.95,46.7239916959,131.91
2021-10-21 06:30:00,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0,55.208,13.11,56.74324069,2.008,0,2.008,53.2,13.11,54.791533105,131.71
2021-10-21 07:00:00,2.05,0.0,2.05,2.05,0,2.05,0.0,0.0,0.0,0.0,59.19,14.36,60.9070250464,2.05,0,2.05,57.14,14.36,58.9167989626,131.64
2021-10-21 07:30:00,2.092,0.0,2.092,2.092,0,2.092,0.0,0.0,0.0,0.0,65.012,16.8,67.147599689,2.092,0,2.092,62.92,16.8,65.1242381913,130.6
2021-10-21 08:00:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,67.098,18.8,69.6820034442,2.218,0,2.218,64.88,18.8,67.5489037661,130.6
2021-10-21 08:30:00,13.284,0.0,13.284,13.284,0,13.284,0.0,0.0,0.0,0.0,76.434,19.7,78.9319096184,13.284,0,13.284,63.15,19.7,66.1514361144,130.04
2021-10-21 09:00:00,33.116,0.0,33.116,33.116,0,33.116,0.0,0.0,0.0,0.0,90.236,19.73,92.3677898187,33.116,0,33.116,57.12,19.73,60.4315091653,130.04
2021-10-21 09:30:00,63.877,0.0,63.877,63.877,0,63.877,0.0,0.0,0.0,0.0,110.917,19.49,112.6163442356,63.877,0,63.877,47.04,19.49,50.91779355,130.38
2021-10-21 10:00:00,89.691,0.0,89.691,89.691,0,89.691,0.0,0.0,0.0,0.0,128.111,20.04,129.6689242687,89.691,0,89.691,38.42,20.04,43.3324128107,130.98
2021-10-21 10:30:00,103.491,0.0,103.491,103.491,0,103.491,0.0,0.0,0.0,0.0,137.981,19.62,139.3689375758,103.491,0,103.491,34.49,19.62,39.6800264617,132.07
2021-10-21 11:00:00,116.559,0.0,116.559,116.559,0,116.559,0.0,0.0,0.0,0.0,146.519,20.11,147.8926281496,116.559,0,116.559,29.96,20.11,36.0834269437,132.48
2021-10-21 11:30:00,129.681,0.0,129.681,129.681,0,129.681,0.0,0.0,0.0,0.0,154.891,20.33,156.2194955215,129.681,0,129.681,25.21,20.33,32.3860000618,132.6
2021-10-21 12:00:00,137.088,0.0,137.088,137.088,0,137.088,0.0,0.0,0.0,0.0,160.108,20.49,161.4137905013,137.088,0,137.088,23.02,20.49,30.8181845669,132.6
2021-10-21 12:30:00,137.795,0.0,137.795,137.795,0,137.795,0.0,0.0,0.0,0.0,158.925,20.55,160.2481142635,137.795,0,137.795,21.13,20.55,29.4750640373,132.74
2021-10-21 13:00:00,134.304,0.0,134.304,134.304,0,134.304,0.0,0.0,0.0,0.0,156.934,20.12,158.2185032036,134.304,0,134.304,22.63,20.12,30.2808735013,132.74
2021-10-21 13:30:00,128.134,0.0,128.134,128.134,0,128.134,0.0,0.0,0.0,0.0,150.784,19.05,151.9826212302,128.134,0,128.134,22.65,19.05,29.5960301392,132.96
2021-10-21 14:00:00,114.513,0.0,114.513,114.513,0,114.513,0.0,0.0,0.0,0.0,140.123,18.8,141.3785525778,114.513,0,114.513,25.61,18.8,31.769672645500002,133.13
2021-10-21 14:30:00,112.089,0.0,112.089,112.089,0,112.089,0.0,0.0,0.0,0.0,137.719,18.58,138.9666843564,112.089,0,112.089,25.63,18.58,31.6561731736,133.02
2021-10-21 15:00:00,104.408,0.0,104.408,104.408,0,104.408,0.0,0.0,0.0,0.0,133.918,18.25,135.1558109147,104.408,0,104.408,29.51,18.25,34.6972996067,133.02
2021-10-21 15:30:00,96.781,0.0,96.781,96.781,0,96.781,0.0,0.0,0.0,0.0,127.531,18.26,128.831609324,96.781,0,96.781,30.75,18.26,35.7629710734,132.93
2021-10-21 16:00:00,80.651,0.0,80.651,80.651,0,80.651,0.0,0.0,0.0,0.0,116.651,18.03,118.0361669193,80.651,0,80.651,36.0,18.03,40.2626489442,132.59
2021-10-21 16:30:00,57.456,0.0,57.456,57.456,0,57.456,0.0,0.0,0.0,0.0,104.096,17.71,105.5917672738,57.456,0,57.456,46.64,17.71,49.8892142652,132.3
2021-10-21 17:00:00,39.41,0.0,39.41,39.41,0,39.41,0.0,0.0,0.0,0.0,97.01,18.15,98.6932753535,39.41,0,39.41,57.6,18.15,60.3919075705,131.93
2021-10-21 17:30:00,25.932,0.0,25.932,25.932,0,25.932,0.0,0.0,0.0,0.0,93.192,18.78,95.0654367475,25.932,0,25.932,67.26,18.78,69.832628477,131.46
2021-10-21 18:00:00,23.912,0.0,23.912,23.912,0,23.912,0.0,0.0,0.0,0.0,96.872,19.22,98.760279384,23.912,0,23.912,72.96,19.22,75.4491219299,131.13
2021-10-21 18:30:00,34.993,0.0,34.993,34.993,0,34.993,0.0,0.0,0.0,0.0,106.623,20.08,108.4973295939,34.993,0,34.993,71.63,20.08,74.3912851079,130.7
2021-10-21 19:00:00,34.429,0.0,34.429,34.429,0,34.429,0.0,0.0,0.0,0.0,108.919,20.71,110.8704318608,34.429,0,34.429,74.49,20.71,77.3153555253,130.12
2021-10-21 19:30:00,15.73,0.0,15.73,15.73,0,15.73,0.0,0.0,0.0,0.0,95.67,20.56,97.85429219,15.73,0,15.73,79.94,20.56,82.5416089012,129.74
2021-10-21 20:00:00,4.386,0.0,4.386,4.386,0,4.386,0.0,0.0,0.0,0.0,85.606,19.1,87.7108729634,4.386,0,4.386,81.22,19.1,83.4355943228,129.74
2021-10-21 20:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,78.38,16.91,80.1833679762,3.15,0,3.15,75.23,16.91,77.1070749024,130.86
2021-10-21 21:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,74.966,15.56,76.5637953343,2.876,0,2.876,72.09,15.56,73.7501301694,130.86
2021-10-21 21:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,70.187,14.56,71.6812986001,2.827,0,2.827,67.36,14.56,68.9156237728,132.11
2021-10-21 22:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,66.074,13.32,67.4032334239,2.874,0,2.874,63.2,13.32,64.5884076286,132.11
2021-10-21 22:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,62.199,12.31,63.4054548205,2.949,0,2.949,59.25,12.31,60.5152757574,132.77
2021-10-21 23:00:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,54.278,12.15,55.6212529884,2.948,0,2.948,51.33,12.15,52.7483781741,132.77
2021-10-21 23:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,47.786,11.61,49.1761516998,3.046,0,3.046,44.74,11.61,46.2218530568,133.04
2021-10-22 00:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,45.965,11.26,47.3240829283,2.805,0,2.805,43.16,11.26,44.6046320465,133.04
2021-10-22 00:30:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,45.216,11.25,46.5945185188,2.966,0,2.966,42.25,11.25,43.7221339827,133.11
2021-10-22 01:00:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,44.325,11.22,45.7230141723,3.105,0,3.105,41.22,11.22,42.7197471903,132.96
2021-10-22 01:30:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,46.969,11.54,48.3658822002,2.839,0,2.839,44.13,11.54,45.6139068706,132.96
2021-10-22 02:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,46.862,11.46,48.2429128888,2.912,0,2.912,43.95,11.46,45.4195343437,132.82
2021-10-22 02:30:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,46.551,11.34,47.9123282778,2.871,0,2.871,43.68,11.34,45.1280179046,132.9
2021-10-22 03:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,45.526,11.1,46.8596486969,2.776,0,2.776,42.75,11.1,44.1675503056,132.9
2021-10-22 03:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,44.068,11.23,45.476384245,3.068,0,3.068,41.0,11.23,42.5101505525,133.36
2021-10-22 04:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,43.591,11.14,44.9919424008,2.931,0,2.931,40.66,11.14,42.1584534821,132.91
2021-10-22 04:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,43.698,11.24,45.1204255742,2.988,0,2.988,40.71,11.24,42.2331824517,133.04
2021-10-22 05:00:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,43.008,11.0,44.3924325083,2.818,0,2.818,40.19,11.0,41.6681665063,133.04
2021-10-22 05:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,43.803,11.4,45.2621564776,2.793,0,2.793,41.01,11.4,42.5650102784,133.12
2021-10-22 06:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,46.128,12.23,47.721748543,2.858,0,2.858,43.27,12.23,44.9651620702,132.59
2021-10-22 06:30:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,52.025,13.63,53.7808286009,2.795,0,2.795,49.23,13.63,51.0819909557,132.4
2021-10-22 07:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,58.995,14.56,60.7651514028,2.925,0,2.925,56.07,14.56,57.9295995153,132.13
2021-10-22 07:30:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,66.318,16.0,68.2207968584,3.078,0,3.078,63.24,16.0,65.2326421357,131.1
2021-10-22 08:00:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,69.521,17.64,71.724047857,3.051,0,3.051,66.47,17.64,68.7708550187,131.1
2021-10-22 08:30:00,3.982,0.0,3.982,3.982,0,3.982,0.0,0.0,0.0,0.0,74.952,18.7,77.2495456556,3.982,0,3.982,70.97,18.7,73.3923081801,130.86
2021-10-22 09:00:00,8.272,0.0,8.272,8.272,0,8.272,0.0,0.0,0.0,0.0,79.232,19.11,81.5039994356,8.272,0,8.272,70.96,19.11,73.4881874862,130.78
2021-10-22 09:30:00,14.691,0.0,14.691,14.691,0,14.691,0.0,0.0,0.0,0.0,85.441,19.18,87.5673277027,14.691,0,14.691,70.75,19.18,73.3037168225,130.58
2021-10-22 10:00:00,32.67,0.0,32.67,32.67,0,32.67,0.0,0.0,0.0,0.0,98.13,19.1,99.9715304474,32.67,0,32.67,65.46,19.1,68.1896003801,130.58
2021-10-22 10:30:00,32.725,0.0,32.725,32.725,0,32.725,0.0,0.0,0.0,0.0,97.655,19.08,99.5014845367,32.725,0,32.725,64.93,19.08,67.6753374576,130.99
2021-10-22 11:00:00,30.091,0.0,30.091,30.091,0,30.091,0.0,0.0,0.0,0.0,97.021,19.49,98.9592569748,30.091,0,30.091,66.93,19.49,69.7100064553,131.13
2021-10-22 11:30:00,37.023,0.0,37.023,37.023,0,37.023,0.0,0.0,0.0,0.0,104.133,19.65,105.9707704464,37.023,0,37.023,67.11,19.65,69.9276383128,131.13
2021-10-22 12:00:00,45.953,0.0,45.953,45.953,0,45.953,0.0,0.0,0.0,0.0,110.633,19.49,112.3366404563,45.953,0,45.953,64.68,19.49,67.5526646403,131.26
2021-10-22 12:30:00,54.137,0.0,54.137,54.137,0,54.137,0.0,0.0,0.0,0.0,118.567,19.83,120.2138194593,54.137,0,54.137,64.43,19.83,67.41256411090001,131.41
2021-10-22 13:00:00,59.126,0.0,59.126,59.126,0,59.126,0.0,0.0,0.0,0.0,121.536,19.48,123.0872442457,59.126,0,59.126,62.41,19.48,65.3794960213,131.41
2021-10-22 13:30:00,60.755,0.0,60.755,60.755,0,60.755,0.0,0.0,0.0,0.0,119.545,18.47,120.963415647,60.755,0,60.755,58.79,18.47,61.6230882056,131.62
2021-10-22 14:00:00,57.574,0.0,57.574,57.574,0,57.574,0.0,0.0,0.0,0.0,112.234,18.03,113.6730031978,57.574,0,57.574,54.66,18.03,57.5568979359,131.82
2021-10-22 14:30:00,53.891,0.0,53.891,53.891,0,53.891,0.0,0.0,0.0,0.0,107.651,17.13,109.0053884035,53.891,0,53.891,53.76,17.13,56.4231734308,131.9
2021-10-22 15:00:00,61.824,0.0,61.824,61.824,0,61.824,0.0,0.0,0.0,0.0,113.934,16.71,115.1528569164,61.824,0,61.824,52.11,16.71,54.7236347477,132.15
2021-10-22 15:30:00,54.977,0.0,54.977,54.977,0,54.977,0.0,0.0,0.0,0.0,108.287,16.83,109.5870579448,54.977,0,54.977,53.31,16.83,55.9035329832,132.15
2021-10-22 16:00:00,36.543,0.0,36.543,36.543,0,36.543,0.0,0.0,0.0,0.0,96.463,16.31,97.8321341329,36.543,0,36.543,59.92,16.31,62.100100644,132.15
2021-10-22 16:30:00,27.778,0.0,27.778,27.778,0,27.778,0.0,0.0,0.0,0.0,93.078,16.41,94.5135026544,27.778,0,27.778,65.3,16.41,67.3303653636,132.33
2021-10-22 17:00:00,25.638,0.0,25.638,25.638,0,25.638,0.0,0.0,0.0,0.0,95.358,17.26,96.9074597954,25.638,0,25.638,69.72,17.26,71.8246893484,132.33
2021-10-22 17:30:00,20.971,0.0,20.971,20.971,0,20.971,0.0,0.0,0.0,0.0,94.141,17.86,95.8201830566,20.971,0,20.971,73.17,17.86,75.3181817359,131.89
2021-10-22 18:00:00,20.673000000000002,0.0,20.673000000000002,20.673000000000002,0,20.673000000000002,0.0,0.0,0.0,0.0,94.913,18.19,96.6403314823,20.673000000000002,0,20.673000000000002,74.24,18.19,76.4359450782,131.6
2021-10-22 18:30:00,33.427,0.0,33.427,33.427,0,33.427,0.0,0.0,0.0,0.0,103.407,18.53,105.0541219991,33.427,0,33.427,69.98,18.53,72.3917212118,131.36
2021-10-22 19:00:00,32.795,0.0,32.795,32.795,0,32.795,0.0,0.0,0.0,0.0,102.975,18.29,104.5866852185,32.795,0,32.795,70.18,18.29,72.5241787268,131.14
2021-10-22 19:30:00,23.824,0.0,23.824,23.824,0,23.824,0.0,0.0,0.0,0.0,93.514,17.6,95.1558101011,23.824,0,23.824,69.69,17.6,71.8780641086,131.23
2021-10-22 20:00:00,21.734,0.0,21.734,21.734,0,21.734,0.0,0.0,0.0,0.0,88.464,16.47,89.9841107974,21.734,0,21.734,66.73,16.47,68.7324799494,130.63
2021-10-22 20:30:00,3.773,0.0,3.773,3.773,0,3.773,0.0,0.0,0.0,0.0,77.003,15.86,78.6193462769,3.773,0,3.773,73.23,15.86,74.927781897,131.04
2021-10-22 21:00:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,73.098,14.71,74.5634072719,3.208,0,3.208,69.89,14.71,71.42125874,131.45
2021-10-22 21:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,70.014,13.62,71.3264649061,3.124,0,3.124,66.89,13.62,68.2625556217,131.69
2021-10-22 22:00:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,66.58,12.27,67.7011765038,2.94,0,2.94,63.64,12.27,64.8120552058,132.06
2021-10-22 22:30:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,63.866,10.89,64.7877924921,2.926,0,2.926,60.94,10.89,61.9053769878,132.65
2021-10-22 23:00:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,61.571,10.21,62.4117948869,2.8609999999999998,0,2.8609999999999998,58.71,10.21,59.5911755212,132.91
2021-10-22 23:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,58.736,9.67,59.5266880987,2.906,0,2.906,55.83,9.67,56.6612548396,133.26
2021-10-23 00:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,56.704,9.38,57.4745858271,3.034,0,3.034,53.67,9.38,54.4835140203,132.63
2021-10-23 00:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,55.673,8.79,56.3626385915,3.073,0,3.073,52.6,8.79,53.3293924586,132.99
2021-10-23 01:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,55.023,8.8,55.7222624182,3.003,0,3.003,52.02,8.8,52.7590788396,133.31
2021-10-23 01:30:00,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0,58.193,9.06,58.8940476534,3.053,0,3.053,55.14,9.06,55.8793629169,133.31
2021-10-23 02:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,58.121,8.9,58.7984748187,2.941,0,2.941,55.18,8.9,55.8931337465,133.2
2021-10-23 02:30:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,57.763,8.9,58.4446248084,3.033,0,3.033,54.73,8.9,55.4489215405,133.2
2021-10-23 03:00:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,55.168,8.57,55.8296795979,3.038,0,3.038,52.13,8.57,52.8297435163,133.28
2021-10-23 03:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,50.444,8.67,51.1836500848,2.984,0,2.984,47.46,8.67,48.245419471700004,133.53
2021-10-23 04:00:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,49.84,8.43,50.5479030228,2.96,0,2.96,46.88,8.43,47.6319147211,133.77
2021-10-23 04:30:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,48.186,8.37,48.9075402775,2.9859999999999998,0,2.9859999999999998,45.2,8.37,45.9684337345,133.95
2021-10-23 05:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,48.079,8.43,48.8124486274,2.9290000000000003,0,2.9290000000000003,45.15,8.43,45.9302449373,133.95
2021-10-23 05:30:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,48.095,8.68,48.8719901887,3.115,0,3.115,44.98,8.68,45.809854835,133.7
2021-10-23 06:00:00,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0,48.884,8.88,49.684,2.7640000000000002,0,2.7640000000000002,46.12,8.88,46.967103381,133.7
2021-10-23 06:30:00,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0,53.379,9.66,54.2460435516,2.759,0,2.759,50.62,9.66,51.5334842602,133.43
2021-10-23 07:00:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,55.046,10.21,55.984874886,2.7560000000000002,0,2.7560000000000002,52.29,10.21,53.277464279,132.42
2021-10-23 07:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,60.743,11.67,61.8538676964,3.273,0,3.273,57.47,11.67,58.6429006786,132.0
2021-10-23 08:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,65.299,12.45,66.4752728539,2.8890000000000002,0,2.8890000000000002,62.41,12.45,63.6396935882,131.58
2021-10-23 08:30:00,4.042,0.0,4.042,4.042,0,4.042,0.0,0.0,0.0,0.0,68.842,13.86,70.2233619531,4.042,0,4.042,64.8,13.86,66.2656743722,132.19
2021-10-23 09:00:00,7.415,0.0,7.415,7.415,0,7.415,0.0,0.0,0.0,0.0,73.105,14.95,74.6179839248,7.415,0,7.415,65.69,14.95,67.3697157482,132.19
2021-10-23 09:30:00,11.149,0.0,11.149,11.149,0,11.149,0.0,0.0,0.0,0.0,77.979,15.42,79.4889982388,11.149,0,11.149,66.83,15.42,68.5858972384,131.89
2021-10-23 10:00:00,15.141,0.0,15.141,15.141,0,15.141,0.0,0.0,0.0,0.0,80.191,15.58,81.6904699521,15.141,0,15.141,65.05,15.58,66.8897518309,131.75
2021-10-23 10:30:00,19.36,0.0,19.36,19.36,0,19.36,0.0,0.0,0.0,0.0,82.62,15.48,84.0576873344,19.36,0,19.36,63.26,15.48,65.1264769506,131.67
2021-10-23 11:00:00,23.395,0.0,23.395,23.395,0,23.395,0.0,0.0,0.0,0.0,84.165,15.27,85.5389976853,23.395,0,23.395,60.77,15.27,62.6591238368,131.58
2021-10-23 11:30:00,24.803,0.0,24.803,24.803,0,24.803,0.0,0.0,0.0,0.0,85.083,15.19,86.4283112701,24.803,0,24.803,60.28,15.19,62.164415062,131.66
2021-10-23 12:00:00,24.617,0.0,24.617,24.617,0,24.617,0.0,0.0,0.0,0.0,84.787,15.24,86.1457658217,24.617,0,24.617,60.17,15.24,62.0700128887,131.78
2021-10-23 12:30:00,26.403,0.0,26.403,26.403,0,26.403,0.0,0.0,0.0,0.0,86.733,15.09,88.0359096562,26.403,0,26.403,60.33,15.09,62.1885600412,131.78
2021-10-23 13:00:00,27.91,0.0,27.91,27.91,0,27.91,0.0,0.0,0.0,0.0,87.94,15.32,89.264472216,27.91,0,27.91,60.03,15.32,61.9540418375,131.85
2021-10-23 13:30:00,32.826,0.0,32.826,32.826,0,32.826,0.0,0.0,0.0,0.0,90.456,14.69,91.6410608625,32.826,0,32.826,57.63,14.69,59.4727920986,131.93
2021-10-23 14:00:00,33.566,0.0,33.566,33.566,0,33.566,0.0,0.0,0.0,0.0,90.016,14.27,91.1400743691,33.566,0,33.566,56.45,14.27,58.2257279903,132.28
2021-10-23 14:30:00,39.761,0.0,39.761,39.761,0,39.761,0.0,0.0,0.0,0.0,88.251,13.3,89.2475714011,39.761,0,39.761,48.49,13.3,50.2809118851,132.69
2021-10-23 15:00:00,44.407,0.0,44.407,44.407,0,44.407,0.0,0.0,0.0,0.0,90.557,13.14,91.5053542095,44.407,0,44.407,46.15,13.14,47.9841859366,132.69
2021-10-23 15:30:00,32.038,0.0,32.038,32.038,0,32.038,0.0,0.0,0.0,0.0,82.818,14.06,84.0030042558,32.038,0,32.038,50.78,14.06,52.6905304585,132.58
2021-10-23 16:00:00,21.667,0.0,21.667,21.667,0,21.667,0.0,0.0,0.0,0.0,75.837,14.4,77.1920369533,21.667,0,21.667,54.17,14.4,56.0513059616,132.08
2021-10-23 16:30:00,18.769,0.0,18.769,18.769,0,18.769,0.0,0.0,0.0,0.0,75.059,15.23,76.5885525454,18.769,0,18.769,56.29,15.23,58.3139520184,131.5
2021-10-23 17:00:00,14.178,0.0,14.178,14.178,0,14.178,0.0,0.0,0.0,0.0,74.528,16.93,76.4267471766,14.178,0,14.178,60.35,16.93,62.6797208035,131.5
2021-10-23 17:30:00,10.871,0.0,10.871,10.871,0,10.871,0.0,0.0,0.0,0.0,77.541,18.27,79.6642930114,10.871,0,10.871,66.67,18.27,69.1280102419,130.5
2021-10-23 18:00:00,9.62,0.0,9.62,9.62,0,9.62,0.0,0.0,0.0,0.0,79.31,19.28,81.6198168339,9.62,0,9.62,69.69,19.28,72.307776207,130.5
2021-10-23 18:30:00,10.945,0.0,10.945,10.945,0,10.945,0.0,0.0,0.0,0.0,82.235,19.58,84.5338489896,10.945,0,10.945,71.29,19.58,73.9299702421,130.09
2021-10-23 19:00:00,10.616,0.0,10.616,10.616,0,10.616,0.0,0.0,0.0,0.0,80.306,18.79,82.4749521734,10.616,0,10.616,69.69,18.79,72.178668594,130.36
2021-10-23 19:30:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,73.149,17.55,75.224854277,2.819,0,2.819,70.33,17.55,72.4866291119,130.55
2021-10-23 20:00:00,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0,70.391,16.07,72.2020621658,2.841,0,2.841,67.55,16.07,69.4352028873,131.34
2021-10-23 20:30:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,65.952,14.98,67.6318468179,2.902,0,2.902,63.05,14.98,64.8051147673,131.65
2021-10-23 21:00:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,58.586,14.44,60.3393155082,2.7359999999999998,0,2.7359999999999998,55.85,14.44,57.6865330905,131.83
2021-10-23 21:30:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,57.199,13.55,58.782038932,2.939,0,2.939,54.26,13.55,55.9262916704,131.83
2021-10-23 22:00:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,56.248,12.5,57.6202004856,2.948,0,2.948,53.3,12.5,54.7461414165,131.72
2021-10-23 22:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,51.755,11.58,53.0346719138,2.885,0,2.885,48.87,11.58,50.2232346629,131.91
2021-10-23 23:00:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,47.651,10.81,48.8617836453,2.781,0,2.781,44.87,10.81,46.1537972436,131.91
2021-10-23 23:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,44.947,10.46,46.1480704797,3.057,0,3.057,41.89,10.46,43.176193672,132.32
2021-10-24 00:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,42.55,9.67,43.6349790879,2.86,0,2.86,39.69,9.67,40.8510097794,132.47
2021-10-24 00:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,42.129,9.86,43.2674501329,2.919,0,2.919,39.21,9.86,40.4307271762,132.77
2021-10-24 01:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,41.268,9.6,42.3698928958,2.858,0,2.858,38.41,9.6,39.5915155052,132.58
2021-10-24 01:30:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,44.054,9.79,45.1286939319,2.864,0,2.864,41.19,9.79,42.3374562297,132.83
2021-10-24 02:00:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,44.391,10.18,45.5433121435,3.221,0,3.221,41.17,10.18,42.4099198302,133.04
2021-10-24 02:30:00,3.075,0.0,3.075,3.075,0,3.075,0.0,0.0,0.0,0.0,45.235,9.77,46.2780523034,3.075,0,3.075,42.16,9.77,43.2772284233,132.88
2021-10-24 03:00:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,43.463,9.23,44.4322548269,3.113,0,3.113,40.35,9.23,41.3922142437,133.09
2021-10-24 03:30:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,42.303,9.32,43.3175046488,3.103,0,3.103,39.2,9.32,40.2927090179,133.29
2021-10-24 04:00:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,40.824,9.37,41.885509141,3.174,0,3.174,37.65,9.37,38.7984458452,133.29
2021-10-24 04:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,39.632,9.85,40.837702237,3.362,0,3.362,36.27,9.85,37.5837118976,133.29
2021-10-24 05:00:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,38.8,9.74,40.0038448152,2.91,0,2.91,35.89,9.74,37.1881661285,132.68
2021-10-24 05:30:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,38.965,9.99,40.2252573018,3.235,0,3.235,35.73,9.99,37.1003099718,132.68
2021-10-24 06:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,39.767,10.04,41.0148252343,3.087,0,3.087,36.68,10.04,38.029251899,132.68
2021-10-24 06:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,40.871,10.6,42.2232002695,3.1310000000000002,0,3.1310000000000002,37.74,10.6,39.2003520392,132.68
2021-10-24 07:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,41.752,11.34,43.2645941157,3.122,0,3.122,38.63,11.34,40.2600608544,132.4
2021-10-24 07:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,44.539,12.61,46.2896815824,3.019,0,3.019,41.52,12.61,43.3926549084,132.4
2021-10-24 08:00:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,47.437,13.29,49.2635064627,3.597,0,3.597,43.84,13.29,45.810148439,132.88
2021-10-24 08:30:00,5.32,0.0,5.32,5.32,0,5.32,0.0,0.0,0.0,0.0,53.08,14.02,54.9003351538,5.32,0,5.32,47.76,14.02,49.7752749867,132.44
2021-10-24 09:00:00,8.504,0.0,8.504,8.504,0,8.504,0.0,0.0,0.0,0.0,61.424,15.01,63.2313836319,8.504,0,8.504,52.92,15.01,55.0075131232,132.52
2021-10-24 09:30:00,8.488,0.0,8.488,8.488,0,8.488,0.0,0.0,0.0,0.0,66.408,16.04,68.3176702179,8.488,0,8.488,57.92,16.04,60.0999833611,132.04
2021-10-24 10:00:00,14.025,0.0,14.025,14.025,0,14.025,0.0,0.0,0.0,0.0,71.465,16.43,73.3293333189,14.025,0,14.025,57.44,16.43,59.7436063525,132.13
2021-10-24 10:30:00,22.341,0.0,22.341,22.341,0,22.341,0.0,0.0,0.0,0.0,78.681,16.14,80.3193585694,22.341,0,22.341,56.34,16.14,58.6062727018,131.89
2021-10-24 11:00:00,22.954,0.0,22.954,22.954,0,22.954,0.0,0.0,0.0,0.0,81.154,16.99,82.9133994961,22.954,0,22.954,58.2,16.99,60.6292017101,131.97
2021-10-24 11:30:00,18.097,0.0,18.097,18.097,0,18.097,0.0,0.0,0.0,0.0,78.437,17.13,80.2857388893,18.097,0,18.097,60.34,17.13,62.7244170957,131.97
2021-10-24 12:00:00,21.733,0.0,21.733,21.733,0,21.733,0.0,0.0,0.0,0.0,83.523,17.34,85.3039690108,21.733,0,21.733,61.79,17.34,64.1769405628,131.97
2021-10-24 12:30:00,22.96,0.0,22.96,22.96,0,22.96,0.0,0.0,0.0,0.0,87.23,17.99,89.0657790624,22.96,0,22.96,64.27,17.99,66.740340125,131.97
2021-10-24 13:00:00,36.825,0.0,36.825,36.825,0,36.825,0.0,0.0,0.0,0.0,98.885,17.63,100.4443135523,36.825,0,36.825,62.06,17.63,64.5155833888,131.76
2021-10-24 13:30:00,37.085,0.0,37.085,37.085,0,37.085,0.0,0.0,0.0,0.0,98.615,16.89,100.0509386513,37.085,0,37.085,61.53,16.89,63.8060577061,131.84
2021-10-24 14:00:00,28.364,0.0,28.364,28.364,0,28.364,0.0,0.0,0.0,0.0,87.504,16.15,88.98186622,28.364,0,28.364,59.14,16.15,61.3054818104,132.13
2021-10-24 14:30:00,32.703,0.0,32.703,32.703,0,32.703,0.0,0.0,0.0,0.0,88.473,15.39,89.8015803257,32.703,0,32.703,55.77,15.39,57.8545158134,132.41
2021-10-24 15:00:00,40.868,0.0,40.868,40.868,0,40.868,0.0,0.0,0.0,0.0,91.768,15.02,92.9890650776,40.868,0,40.868,50.9,15.02,53.0698633878,132.55
2021-10-24 15:30:00,54.995,0.0,54.995,54.995,0,54.995,0.0,0.0,0.0,0.0,100.555,14.61,101.6108268099,54.995,0,54.995,45.56,14.61,47.8452265122,132.79
2021-10-24 16:00:00,60.457,0.0,60.457,60.457,0,60.457,0.0,0.0,0.0,0.0,102.717,14.5,103.7353945816,60.457,0,60.457,42.26,14.5,44.6783795588,133.01
2021-10-24 16:30:00,52.05,0.0,52.05,52.05,0,52.05,0.0,0.0,0.0,0.0,97.02,15.38,98.2314857874,52.05,0,52.05,44.97,15.38,47.5273110958,132.76
2021-10-24 17:00:00,26.471,0.0,26.471,26.471,0,26.471,0.0,0.0,0.0,0.0,81.921,16.81,83.6279040811,26.471,0,26.471,55.45,16.81,57.9420279245,132.26
2021-10-24 17:30:00,10.903,0.0,10.903,10.903,0,10.903,0.0,0.0,0.0,0.0,72.503,18.12,74.7329874219,10.903,0,10.903,61.6,18.12,64.2097687272,131.66
2021-10-24 18:00:00,7.026,0.0,7.026,7.026,0,7.026,0.0,0.0,0.0,0.0,70.366,19.39,72.9886707373,7.026,0,7.026,63.34,19.39,66.241434918,131.05
2021-10-24 18:30:00,19.497,0.0,19.497,19.497,0,19.497,0.0,0.0,0.0,0.0,76.547,18.65,78.7862025294,19.497,0,19.497,57.05,18.65,60.0210379784,130.62
2021-10-24 19:00:00,18.907,0.0,18.907,18.907,0,18.907,0.0,0.0,0.0,0.0,76.207,18.9,78.5157108418,18.907,0,18.907,57.3,18.9,60.3365560834,129.77
2021-10-24 19:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,66.48,18.32,68.9580510165,3.44,0,3.44,63.04,18.32,65.6480311967,130.33
2021-10-24 20:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,63.321,16.65,65.4734414935,2.801,0,2.801,60.52,16.65,62.7685661777,130.77
2021-10-24 20:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,57.076,16.17,59.3223286461,2.916,0,2.916,54.16,16.17,56.5223362928,131.74
2021-10-24 21:00:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,54.655,14.68,56.5921498531,2.955,0,2.955,51.7,14.68,53.7437661501,131.35
2021-10-24 21:30:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,54.397,13.94,56.1547612318,3.107,0,3.107,51.29,13.94,53.1506133549,131.97
2021-10-24 22:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,51.793,13.1,53.4240100423,3.033,0,3.033,48.76,13.1,50.4890839687,131.75
2021-10-24 22:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,45.052,2.65,45.1298704186,2.992,0,2.992,42.06,2.65,42.1433992459,131.87
