Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-24 23:00:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,42.333,-1.9500000000000002,42.3778879724,3.023,0,3.023,39.31,-1.9500000000000002,39.3583358388,132.8
2021-10-24 23:30:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,40.641,0.59,40.6452823954,2.911,0,2.911,37.73,0.59,37.7346127581,133.72
2021-10-25 00:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,39.819,2.49,39.8967775766,2.909,0,2.909,36.91,2.49,36.9938940908,133.72
2021-10-25 00:30:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,41.064,10.98,42.5066170849,3.034,0,3.034,38.03,10.98,39.5833462456,133.72
2021-10-25 01:00:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,41.567,11.3,43.0755788005,3.267,0,3.267,38.3,11.3,39.9321925268,132.12
2021-10-25 01:30:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,48.433,11.0,49.6664422825,3.293,0,3.293,45.14,11.0,46.4609470416,131.92
2021-10-25 02:00:00,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0,50.242,10.71,51.3708347606,3.322,0,3.322,46.92,10.71,48.1268168488,132.14
2021-10-25 02:30:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,50.185,10.49,51.269623804,3.105,0,3.105,47.08,10.49,48.2344949181,132.14
2021-10-25 03:00:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,48.845,10.07,49.872225988,3.015,0,3.015,45.83,10.07,46.9232756742,132.14
2021-10-25 03:30:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,47.198,10.23,48.2939344432,3.118,0,3.118,44.08,10.23,45.251511577,132.45
2021-10-25 04:00:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,46.551,10.2,47.6553837567,3.181,0,3.181,43.37,10.2,44.5533040301,132.11
2021-10-25 04:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,45.984,10.03,47.0651586208,3.014,0,3.014,42.97,10.03,44.1250699716,132.11
2021-10-25 05:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,45.185,9.86,46.2482845628,2.995,0,2.995,42.19,9.86,43.3268473351,132.46
2021-10-25 05:30:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,46.684,10.23,47.7917226724,3.004,0,3.004,43.68,10.23,44.861958272,132.68
2021-10-25 06:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,48.08,10.79,49.2758612304,3.0,0,3.0,45.08,10.79,46.3533224268,132.68
2021-10-25 06:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,52.224,12.15,53.6187343752,2.9939999999999998,0,2.9939999999999998,49.23,12.15,50.7071533415,132.68
2021-10-25 07:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,56.171,13.56,57.7845553846,2.941,0,2.941,53.23,13.56,54.930014564,132.32
2021-10-25 07:30:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,60.959,15.51,62.9011906167,3.089,0,3.089,57.87,15.51,59.9124110682,131.92
2021-10-25 08:00:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,67.512,16.5,69.4990657779,3.592,0,3.592,63.92,16.5,66.0152739902,131.55
2021-10-25 08:30:00,12.850999999999999,0.0,12.850999999999999,12.850999999999999,0,12.850999999999999,0.0,0.0,0.0,0.0,78.091,18.08,80.1566633599,12.850999999999999,0,12.850999999999999,65.24,18.08,67.6989217049,130.93
2021-10-25 09:00:00,29.015,0.0,29.015,29.015,0,29.015,0.0,0.0,0.0,0.0,90.895,18.56,92.7705482629,29.015,0,29.015,61.88,18.56,64.6034673992,130.61
2021-10-25 09:30:00,43.741,0.0,43.741,43.741,0,43.741,0.0,0.0,0.0,0.0,103.251,18.65,104.9218351965,43.741,0,43.741,59.51,18.65,62.3639527291,130.76
2021-10-25 10:00:00,65.465,0.0,65.465,65.465,0,65.465,0.0,0.0,0.0,0.0,115.935,18.11,117.3409405323,65.465,0,65.465,50.47,18.11,53.6208261779,131.28
2021-10-25 10:30:00,91.674,0.0,91.674,91.674,0,91.674,0.0,0.0,0.0,0.0,130.224,18.55,131.5385596546,91.674,0,91.674,38.55,18.55,42.7808952688,131.74
2021-10-25 11:00:00,99.487,0.0,99.487,99.487,0,99.487,0.0,0.0,0.0,0.0,136.597,18.96,137.9065698544,99.487,0,99.487,37.11,18.96,41.6729372615,131.74
2021-10-25 11:30:00,87.285,0.0,87.285,87.285,0,87.285,0.0,0.0,0.0,0.0,128.195,18.86,129.5749112483,87.285,0,87.285,40.91,18.86,45.0480598916,131.54
2021-10-25 12:00:00,83.159,0.0,83.159,83.159,0,83.159,0.0,0.0,0.0,0.0,122.909,18.8,124.3384987886,83.159,0,83.159,39.75,18.8,43.9716101593,131.54
2021-10-25 12:30:00,96.595,0.0,96.595,96.595,0,96.595,0.0,0.0,0.0,0.0,134.605,18.53,135.8744528048,96.595,0,96.595,38.01,18.53,42.2861797754,131.09
2021-10-25 13:00:00,103.363,0.0,103.363,103.363,0,103.363,0.0,0.0,0.0,0.0,139.313,18.52,140.5386152237,103.363,0,103.363,35.95,18.52,40.4399913452,131.09
2021-10-25 13:30:00,108.879,0.0,108.879,108.879,0,108.879,0.0,0.0,0.0,0.0,140.549,18.53,141.7652365744,108.879,0,108.879,31.67,18.53,36.6926395889,131.25
2021-10-25 14:00:00,107.482,0.0,107.482,107.482,0,107.482,0.0,0.0,0.0,0.0,139.262,17.37,140.3410900057,107.482,0,107.482,31.78,17.37,36.2171961919,131.56
2021-10-25 14:30:00,91.437,0.0,91.437,91.437,0,91.437,0.0,0.0,0.0,0.0,128.207,17.6,129.4094078844,91.437,0,91.437,36.77,17.6,40.765094137,131.86
2021-10-25 15:00:00,88.993,0.0,88.993,88.993,0,88.993,0.0,0.0,0.0,0.0,127.563,18.32,128.8718020709,88.993,0,88.993,38.57,18.32,42.6997341912,131.72
2021-10-25 15:30:00,76.454,0.0,76.454,76.454,0,76.454,0.0,0.0,0.0,0.0,115.584,17.32,116.8744773507,76.454,0,76.454,39.13,17.32,42.7918134694,131.72
2021-10-25 16:00:00,55.388,0.0,55.388,55.388,0,55.388,0.0,0.0,0.0,0.0,102.298,17.52,103.7874327845,55.388,0,55.388,46.91,17.52,50.0749288567,131.72
2021-10-25 16:30:00,33.183,0.0,33.183,33.183,0,33.183,0.0,0.0,0.0,0.0,90.313,18.29,92.146416474,33.183,0,33.183,57.13,18.29,59.9863401117,131.55
2021-10-25 17:00:00,36.757,0.0,36.757,36.757,0,36.757,0.0,0.0,0.0,0.0,93.977,18.71,95.8213996402,36.757,0,36.757,57.22,18.71,60.201266598,131.13
2021-10-25 17:30:00,25.2,0.0,25.2,25.2,0,25.2,0.0,0.0,0.0,0.0,81.47,19.27,83.7179419241,25.2,0,25.2,56.27,19.27,59.4781119404,130.55
2021-10-25 18:00:00,31.258,0.0,31.258,31.258,0,31.258,0.0,0.0,0.0,0.0,88.248,24.42,91.5644358034,31.258,0,31.258,56.99,24.42,62.0015846572,131.84
2021-10-25 18:30:00,35.047,0.0,35.047,35.047,0,35.047,0.0,0.0,0.0,0.0,102.547,28.89,106.5388159733,35.047,0,35.047,67.5,28.89,73.4226266215,131.67
2021-10-25 19:00:00,35.091,0.0,35.091,35.091,0,35.091,0.0,0.0,0.0,0.0,102.271,28.53,106.1758839897,35.091,0,35.091,67.18,28.53,72.9870762533,130.85
2021-10-25 19:30:00,26.623,0.0,26.623,26.623,0,26.623,0.0,0.0,0.0,0.0,94.633,27.86,98.6487926383,26.623,0,26.623,68.01,27.86,73.4951678684,131.27
2021-10-25 20:00:00,3.847,0.0,3.847,3.847,0,3.847,0.0,0.0,0.0,0.0,80.247,27.45,84.8120481359,3.847,0,3.847,76.4,27.45,81.18166357,131.27
2021-10-25 20:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,75.549,26.23,79.9728972903,2.799,0,2.799,72.75,26.23,77.3341800241,131.6
2021-10-25 21:00:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,71.889,25.42,76.250932591,2.859,0,2.859,69.03,25.42,73.5616564523,132.17
2021-10-25 21:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,68.793,23.98,72.852709277,2.9530000000000003,0,2.9530000000000003,65.84,23.98,70.0710068431,132.51
2021-10-25 22:00:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,66.003,22.58,69.7585292921,2.8529999999999998,0,2.8529999999999998,63.15,22.58,67.0654821797,132.51
2021-10-25 22:30:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,60.322,21.44,64.0188822458,2.8120000000000003,0,2.8120000000000003,57.51,21.44,61.3764914279,132.53
2021-10-25 23:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,54.95,19.55,58.3241373704,2.85,0,2.85,52.1,19.55,55.6472146652,132.53
2021-10-25 23:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,51.638,19.35,55.1444062802,2.8280000000000003,0,2.8280000000000003,48.81,19.35,52.505605415,133.55
2021-10-26 00:00:00,2.836,0.0,2.836,2.836,0,2.836,0.0,0.0,0.0,0.0,51.126,18.99,54.5388666549,2.836,0,2.836,48.29,18.99,51.8897311614,133.55
2021-10-26 00:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,51.547,18.52,54.7730189875,2.8970000000000002,0,2.8970000000000002,48.65,18.52,52.0558632625,133.55
2021-10-26 01:00:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,53.069,18.53,56.2110279305,2.829,0,2.829,50.24,18.53,53.5482819519,132.86
2021-10-26 01:30:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,57.838,18.91,60.8508204053,2.838,0,2.838,55.0,18.91,58.1600214924,132.69
2021-10-26 02:00:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,58.455,19.1,61.4963171662,2.855,0,2.855,55.6,19.1,58.7891996884,132.69
2021-10-26 02:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,57.471,18.89,60.4958506098,2.901,0,2.901,54.57,18.89,57.7470085805,132.44
2021-10-26 03:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,55.304,18.49,58.3130561367,2.954,0,2.954,52.35,18.49,55.5193894059,132.55
2021-10-26 03:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,53.504,18.38,56.5729830926,2.984,0,2.984,50.52,18.38,53.7596019331,132.75
2021-10-26 04:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,52.919,18.44,56.0397551833,2.989,0,2.989,49.93,18.44,53.2262951933,132.75
2021-10-26 04:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,52.072,18.37,55.2172987749,3.032,0,3.032,49.04,18.37,52.3677238383,132.75
2021-10-26 05:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,51.854,18.41,55.0251344024,3.154,0,3.154,48.7,18.41,52.0635966871,132.75
2021-10-26 05:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,50.47,18.82,53.8647686341,2.91,0,2.91,47.56,18.82,51.1482746532,132.6
2021-10-26 06:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,51.524,20.83,55.5752775612,2.974,0,2.974,48.55,20.83,52.8298343741,132.67
2021-10-26 06:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,55.418,22.11,59.6657927459,2.958,0,2.958,52.46,22.11,56.9289355249,132.82
2021-10-26 07:00:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,58.675,23.21,63.0988092201,2.855,0,2.855,55.82,23.21,60.4530933865,132.28
2021-10-26 07:30:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,64.548,24.9,69.1842055964,2.878,0,2.878,61.67,24.9,66.5071342038,132.94
2021-10-26 08:00:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,69.007,26.37,73.8738312869,2.9370000000000003,0,2.9370000000000003,66.07,26.37,71.1380474852,132.28
2021-10-26 08:30:00,11.144,0.0,11.144,11.144,0,11.144,0.0,0.0,0.0,0.0,77.964,27.68,82.7319025286,11.144,0,11.144,66.82,27.68,72.3263078001,131.43
2021-10-26 09:00:00,16.21,0.0,16.21,16.21,0,16.21,0.0,0.0,0.0,0.0,82.98,28.47,87.7281100902,16.21,0,16.21,66.77,28.47,72.5863196477,130.85
2021-10-26 09:30:00,22.363,0.0,22.363,22.363,0,22.363,0.0,0.0,0.0,0.0,87.433,28.62,91.9980102448,22.363,0,22.363,65.07,28.62,71.0859289874,130.85
2021-10-26 10:00:00,27.417,0.0,27.417,27.417,0,27.417,0.0,0.0,0.0,0.0,90.377,28.42,94.7401632308,27.417,0,27.417,62.96,28.42,69.0771887094,130.77
2021-10-26 10:30:00,21.532,0.0,21.532,21.532,0,21.532,0.0,0.0,0.0,0.0,85.892,28.34,90.4466210756,21.532,0,21.532,64.36,28.34,70.3232905942,130.85
2021-10-26 11:00:00,24.966,0.0,24.966,24.966,0,24.966,0.0,0.0,0.0,0.0,87.446,28.0,91.8194038099,24.966,0,24.966,62.48,28.0,68.4671483268,131.06
2021-10-26 11:30:00,35.577,0.0,35.577,35.577,0,35.577,0.0,0.0,0.0,0.0,93.227,28.11,97.372715013,35.577,0,35.577,57.65,28.11,64.1380900869,131.74
2021-10-26 12:00:00,43.694,0.0,43.694,43.694,0,43.694,0.0,0.0,0.0,0.0,98.484,28.28,102.4639285602,43.694,0,43.694,54.79,28.28,61.6579475818,131.92
2021-10-26 12:30:00,47.82,0.0,47.82,47.82,0,47.82,0.0,0.0,0.0,0.0,102.66,28.21,106.4653920295,47.82,0,47.82,54.84,28.21,61.670330792,131.92
2021-10-26 13:00:00,43.78,0.0,43.78,43.78,0,43.78,0.0,0.0,0.0,0.0,98.89,27.57,102.6612731267,43.78,0,43.78,55.11,27.57,61.6215627845,131.99
2021-10-26 13:30:00,43.425,0.0,43.425,43.425,0,43.425,0.0,0.0,0.0,0.0,96.885,27.03,100.5849100263,43.425,0,43.425,53.46,27.03,59.9048620731,132.23
2021-10-26 14:00:00,48.868,0.0,48.868,48.868,0,48.868,0.0,0.0,0.0,0.0,96.248,27.22,100.0230268688,48.868,0,48.868,47.38,27.22,54.6424084389,132.23
2021-10-26 14:30:00,37.161,0.0,37.161,37.161,0,37.161,0.0,0.0,0.0,0.0,89.711,27.39,93.7991237752,37.161,0,37.161,52.55,27.39,59.2597215653,132.38
2021-10-26 15:00:00,27.975,0.0,27.975,27.975,0,27.975,0.0,0.0,0.0,0.0,84.995,27.35,89.2870232733,27.975,0,27.975,57.02,27.35,63.2400419038,132.38
2021-10-26 15:30:00,23.105,0.0,23.105,23.105,0,23.105,0.0,0.0,0.0,0.0,81.815,27.41,86.2844268973,23.105,0,23.105,58.71,27.41,64.7933036664,131.8
2021-10-26 16:00:00,16.751,0.0,16.751,16.751,0,16.751,0.0,0.0,0.0,0.0,76.191,27.96,81.1592883224,16.751,0,16.751,59.44,27.96,65.6877096571,131.8
2021-10-26 16:30:00,13.174,0.0,13.174,13.174,0,13.174,0.0,0.0,0.0,0.0,74.914,28.23,80.0564819112,13.174,0,13.174,61.74,28.23,67.8878523743,131.7
2021-10-26 17:00:00,7.709,0.0,7.709,7.709,0,7.709,0.0,0.0,0.0,0.0,77.309,28.7,82.464364916,7.709,0,7.709,69.6,28.7,75.2851246927,131.81
2021-10-26 17:30:00,5.057,0.0,5.057,5.057,0,5.057,0.0,0.0,0.0,0.0,79.637,29.63,84.9705164689,5.057,0,5.057,74.58,29.63,80.2503165103,131.3
2021-10-26 18:00:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,80.456,31.07,86.2468134832,3.196,0,3.196,77.26,31.07,83.2733600859,130.95
2021-10-26 18:30:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,83.246,31.56,89.0276929725,2.896,0,2.896,80.35,31.56,86.3258715566,130.34
2021-10-26 19:00:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,80.227,31.11,86.0476822988,2.927,0,2.927,77.3,31.11,83.3253988889,130.26
2021-10-26 19:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,77.853,29.55,83.2723970413,2.883,0,2.883,74.97,29.55,80.5835181659,130.47
2021-10-26 20:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,74.895,28.08,79.9859201672,2.925,0,2.925,71.97,28.08,77.2539144639,130.91
2021-10-26 20:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,70.345,26.82,75.2843371824,2.965,0,2.965,67.38,26.82,72.5215609319,131.64
2021-10-26 21:00:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,66.195,25.76,71.0306667926,2.895,0,2.895,63.3,25.76,68.3408194273,132.24
2021-10-26 21:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,65.217,23.91,69.4618254079,2.997,0,2.997,62.22,23.91,66.655956223,132.73
2021-10-26 22:00:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,63.509,22.39,67.3402196388,2.919,0,2.919,60.59,22.39,64.5945833642,133.13
2021-10-26 22:30:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,58.549,21.84,62.4897671703,2.939,0,2.939,55.61,21.84,59.7449386978,132.8
2021-10-26 23:00:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,54.35,21.41,58.4149860909,2.96,0,2.96,51.39,21.41,55.6715385094,132.69
2021-10-26 23:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,54.108,20.53,57.871897878,3.018,0,3.018,51.09,20.53,55.0605938944,132.44
2021-10-27 00:00:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,49.737,20.47,53.7846638829,3.197,0,3.197,46.54,20.47,50.8428215189,132.44
2021-10-27 00:30:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,49.087,20.19,53.0770163913,3.077,0,3.077,46.01,20.19,50.2449619365,131.55
2021-10-27 01:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,48.833,20.03,52.78127309,3.103,0,3.103,45.73,20.03,49.9242806658,131.55
2021-10-27 01:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,52.038,20.7,56.0039591815,3.008,0,3.008,49.03,20.7,53.220587182,131.7
2021-10-27 02:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,52.588,20.68,56.5080537977,3.128,0,3.128,49.46,20.68,53.6092715862,131.7
2021-10-27 02:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,52.21,20.35,56.0357617955,3.02,0,3.02,49.19,20.35,53.23324713,131.49
2021-10-27 03:00:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,50.782,20.09,54.6115338001,3.172,0,3.172,47.61,20.09,51.6751410254,131.76
2021-10-27 03:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,49.745,20.03,53.6261682856,3.095,0,3.095,46.65,20.03,50.7683306797,132.03
2021-10-27 04:00:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,49.355,19.94,53.230814619,3.015,0,3.015,46.34,19.94,50.4479850936,132.11
2021-10-27 04:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,48.804,19.57,52.5815111612,3.014,0,3.014,45.79,19.57,49.7966765959,132.4
2021-10-27 05:00:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,47.835,19.19,51.5406958141,3.025,0,3.025,44.81,19.19,48.7462019033,132.62
2021-10-27 05:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,48.731,19.47,52.4765782135,3.061,0,3.061,45.67,19.47,49.6470522791,132.62
2021-10-27 06:00:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,50.399,20.04,54.2370795766,3.019,0,3.019,47.38,20.04,51.443814011,132.62
2021-10-27 06:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,53.766,20.75,57.6311136106,3.046,0,3.046,50.72,20.75,54.8003731739,132.54
2021-10-27 07:00:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,56.868,22.48,61.1499781194,2.798,0,2.798,54.07,22.48,58.5569406646,133.18
2021-10-27 07:30:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,61.101,23.94,65.623591802,2.781,0,2.781,58.32,23.94,63.0424142939,132.83
2021-10-27 08:00:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,64.452,25.39,69.2727392558,3.042,0,3.042,61.41,25.39,66.4517885388,132.83
2021-10-27 08:30:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,67.656,26.86,72.79281514,3.426,0,3.426,64.23,26.86,69.6200581729,132.11
2021-10-27 09:00:00,4.73,0.0,4.73,4.73,0,4.73,0.0,0.0,0.0,0.0,71.15,27.71,76.3555276323,4.73,0,4.73,66.42,27.71,71.9684687902,131.54
2021-10-27 09:30:00,7.934,0.0,7.934,7.934,0,7.934,0.0,0.0,0.0,0.0,77.384,28.32,82.4033121664,7.934,0,7.934,69.45,28.32,75.0021659687,131.54
2021-10-27 10:00:00,11.318,0.0,11.318,11.318,0,11.318,0.0,0.0,0.0,0.0,79.068,28.44,84.0272707161,11.318,0,11.318,67.75,28.44,73.4771808115,132.12
2021-10-27 10:30:00,13.132,0.0,13.132,13.132,0,13.132,0.0,0.0,0.0,0.0,75.692,28.13,80.75008213,13.132,0,13.132,62.56,28.13,68.5933706709,132.12
2021-10-27 11:00:00,18.541,0.0,18.541,18.541,0,18.541,0.0,0.0,0.0,0.0,77.121,27.82,81.9853708963,18.541,0,18.541,58.58,27.82,64.8503569767,132.12
2021-10-27 11:30:00,25.044,0.0,25.044,25.044,0,25.044,0.0,0.0,0.0,0.0,81.014,27.81,85.6543302817,25.044,0,25.044,55.97,27.81,62.4982959768,132.34
2021-10-27 12:00:00,27.225,0.0,27.225,27.225,0,27.225,0.0,0.0,0.0,0.0,83.045,27.78,87.5682615164,27.225,0,27.225,55.82,27.78,62.3506279038,132.34
2021-10-27 12:30:00,28.451,0.0,28.451,28.451,0,28.451,0.0,0.0,0.0,0.0,84.201,27.85,88.6872645931,28.451,0,28.451,55.75,27.85,62.3192185445,132.62
2021-10-27 13:00:00,29.249,0.0,29.249,29.249,0,29.249,0.0,0.0,0.0,0.0,85.649,27.74,90.0292108207,29.249,0,29.249,56.4,27.74,62.8527453657,132.62
2021-10-27 13:30:00,26.707,0.0,26.707,26.707,0,26.707,0.0,0.0,0.0,0.0,84.327,27.34,88.648285539,26.707,0,26.707,57.62,27.34,63.7772686778,132.94
2021-10-27 14:00:00,24.616,0.0,24.616,24.616,0,24.616,0.0,0.0,0.0,0.0,82.566,27.5,87.025251255,24.616,0,24.616,57.95,27.5,64.1439981604,133.36
2021-10-27 14:30:00,21.748,0.0,21.748,21.748,0,21.748,0.0,0.0,0.0,0.0,78.138,27.28,82.7631889429,21.748,0,21.748,56.39,27.28,62.6420825005,133.5
2021-10-27 15:00:00,22.027,0.0,22.027,22.027,0,22.027,0.0,0.0,0.0,0.0,77.177,27.06,81.7834514373,22.027,0,22.027,55.15,27.06,61.4309864808,133.26
2021-10-27 15:30:00,23.802,0.0,23.802,23.802,0,23.802,0.0,0.0,0.0,0.0,78.452,26.68,82.8645805154,23.802,0,23.802,54.65,26.68,60.8148411163,133.01
2021-10-27 16:00:00,26.716,0.0,26.716,26.716,0,26.716,0.0,0.0,0.0,0.0,82.136,26.55,86.3204784278,26.716,0,26.716,55.42,26.55,61.4514352965,133.15
2021-10-27 16:30:00,20.937,0.0,20.937,20.937,0,20.937,0.0,0.0,0.0,0.0,84.747,26.37,88.7548923102,20.937,0,20.937,63.81,26.37,69.0441380568,133.15
2021-10-27 17:00:00,10.894,0.0,10.894,10.894,0,10.894,0.0,0.0,0.0,0.0,81.804,27.55,86.3185780467,10.894,0,10.894,70.91,27.55,76.0738496462,132.82
2021-10-27 17:30:00,6.751,0.0,6.751,6.751,0,6.751,0.0,0.0,0.0,0.0,82.651,28.1,87.2971809453,6.751,0,6.751,75.9,28.1,80.9346650083,132.17
2021-10-27 18:00:00,5.11,0.0,5.11,5.11,0,5.11,0.0,0.0,0.0,0.0,83.95,29.05,88.8341432108,5.11,0,5.11,78.84,29.05,84.0217120749,131.91
2021-10-27 18:30:00,23.947,0.0,23.947,23.947,0,23.947,0.0,0.0,0.0,0.0,97.767,28.81,101.9235124444,23.947,0,23.947,73.82,28.81,79.2427189084,131.39
2021-10-27 19:00:00,24.088,0.0,24.088,24.088,0,24.088,0.0,0.0,0.0,0.0,97.438,28.29,101.461756066,24.088,0,24.088,73.35,28.29,78.6164524766,131.3
2021-10-27 19:30:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,83.824,28.38,88.4979512531,3.544,0,3.544,80.28,28.38,85.1487099139,131.51
2021-10-27 20:00:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,79.997,26.8,84.3668181752,2.667,0,2.667,77.33,26.8,81.8423417309,131.76
2021-10-27 20:30:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,74.403,24.7,78.3957678003,2.6630000000000003,0,2.6630000000000003,71.74,24.7,75.8730360537,132.14
2021-10-27 21:00:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,67.87,23.77,71.9120977305,2.65,0,2.65,65.22,23.77,69.4165779911,132.14
2021-10-27 21:30:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,61.265,22.65,65.3178591581,2.685,0,2.685,58.58,22.65,62.806360346700004,132.2
2021-10-27 22:00:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,57.364,21.27,61.1804004237,2.674,0,2.674,54.69,21.27,58.6805674819,132.2
2021-10-27 22:30:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,52.485,12.51,53.9553085896,2.685,0,2.685,49.8,12.51,51.3472501698,131.03
2021-10-27 23:00:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,49.234,10.77,50.3982108413,2.684,0,2.684,46.55,10.77,47.779654666,131.03
2021-10-27 23:30:00,2.69,0.0,2.69,2.69,0,2.69,0.0,0.0,0.0,0.0,47.3,10.31,48.4105990461,2.69,0,2.69,44.61,10.31,45.785895208,131.7
2021-10-28 00:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,45.106,10.61,46.3370622288,2.686,0,2.686,42.42,10.61,43.7267481069,131.7
2021-10-28 00:30:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,44.445,10.83,45.7454579713,2.705,0,2.705,41.74,10.83,43.1221114975,131.0
2021-10-28 01:00:00,2.731,0.0,2.731,2.731,0,2.731,0.0,0.0,0.0,0.0,44.311,10.85,45.6200309184,2.731,0,2.731,41.58,10.85,42.9723038712,130.78
2021-10-28 01:30:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,47.343,11.09,48.6245591137,2.783,0,2.783,44.56,11.09,45.9192955085,130.95
2021-10-28 02:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,47.807,11.17,49.0945837033,2.787,0,2.787,45.02,11.17,46.3850115878,130.95
2021-10-28 02:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,47.853,11.21,49.1484863348,2.793,0,2.793,45.06,11.21,46.4334760706,130.95
2021-10-28 03:00:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,46.295,10.76,47.5289872078,2.815,0,2.815,43.48,10.76,44.7916063565,131.08
2021-10-28 03:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,45.419,10.75,46.6738477201,2.829,0,2.829,42.59,10.75,43.9257396067,131.43
2021-10-28 04:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,44.676,10.62,45.9209034754,2.7960000000000003,0,2.7960000000000003,41.88,10.62,43.2055413113,131.56
2021-10-28 04:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,43.737,10.52,44.9843925045,2.797,0,2.797,40.94,10.52,42.2700130116,131.68
2021-10-28 05:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,43.115,10.38,44.3469009628,2.775,0,2.775,40.34,10.38,41.6540514236,131.59
2021-10-28 05:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,43.663,10.54,44.9171366964,2.793,0,2.793,40.87,10.54,42.2072090999,131.59
2021-10-28 06:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,44.847,10.94,46.1620732745,2.767,0,2.767,42.08,10.94,43.4788454309,131.59
2021-10-28 06:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,47.923,12.46,49.5163157858,2.7030000000000003,0,2.7030000000000003,45.22,12.46,46.9052235897,131.4
2021-10-28 07:00:00,2.683,0.0,2.683,2.683,0,2.683,0.0,0.0,0.0,0.0,51.503,13.2,53.1676500233,2.683,0,2.683,48.82,13.2,50.5730402487,130.46
2021-10-28 07:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,56.866,14.97,58.8034255465,2.706,0,2.706,54.16,14.97,56.1908044078,132.23
2021-10-28 08:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,61.265,16.98,63.5745281146,2.825,0,2.825,58.44,16.98,60.856831991199996,131.88
2021-10-28 08:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,66.202,18.02,68.6106784983,3.132,0,3.132,63.07,18.02,65.5937901024,131.51
2021-10-28 09:00:00,5.944,0.0,5.944,5.944,0,5.944,0.0,0.0,0.0,0.0,69.794,18.52,72.2093680626,5.944,0,5.944,63.85,18.52,66.4816734146,131.39
2021-10-28 09:30:00,9.684,0.0,9.684,9.684,0,9.684,0.0,0.0,0.0,0.0,75.074,18.49,77.3174338426,9.684,0,9.684,65.39,18.49,67.9538976071,131.3
2021-10-28 10:00:00,12.394,0.0,12.394,12.394,0,12.394,0.0,0.0,0.0,0.0,77.444,18.64,79.6556509985,12.394,0,12.394,65.05,18.64,67.6679547496,131.18
2021-10-28 10:30:00,16.442,0.0,16.442,16.442,0,16.442,0.0,0.0,0.0,0.0,80.452,18.79,82.6171193156,16.442,0,16.442,64.01,18.79,66.7109001588,131.18
2021-10-28 11:00:00,26.876,0.0,26.876,26.876,0,26.876,0.0,0.0,0.0,0.0,88.116,18.84,90.1075749091,26.876,0,26.876,61.24,18.84,64.0724839537,131.18
2021-10-28 11:30:00,29.92,0.0,29.92,29.92,0,29.92,0.0,0.0,0.0,0.0,89.12,18.63,91.0464238727,29.92,0,29.92,59.2,18.63,62.0622018623,131.61
2021-10-28 12:00:00,23.011,0.0,23.011,23.011,0,23.011,0.0,0.0,0.0,0.0,85.581,18.79,87.619470787,23.011,0,23.011,62.57,18.79,65.3304599708,131.61
2021-10-28 12:30:00,28.957,0.0,28.957,28.957,0,28.957,0.0,0.0,0.0,0.0,90.647,18.87,92.5902560154,28.957,0,28.957,61.69,18.87,64.5114950997,131.21
2021-10-28 13:00:00,29.914,0.0,29.914,29.914,0,29.914,0.0,0.0,0.0,0.0,90.694,18.22,92.5060540505,29.914,0,29.914,60.78,18.22,63.4521615077,131.21
2021-10-28 13:30:00,32.405,0.0,32.405,32.405,0,32.405,0.0,0.0,0.0,0.0,92.555,17.92,94.2738268291,32.405,0,32.405,60.15,17.92,62.762639364500004,131.32
2021-10-28 14:00:00,25.341,0.0,25.341,25.341,0,25.341,0.0,0.0,0.0,0.0,85.761,18.23,87.6771465149,25.341,0,25.341,60.42,18.23,63.1102947228,131.65
2021-10-28 14:30:00,21.722,0.0,21.722,21.722,0,21.722,0.0,0.0,0.0,0.0,82.772,18.0,84.7065758014,21.722,0,21.722,61.05,18.0,63.6482717754,131.58
2021-10-28 15:00:00,15.339,0.0,15.339,15.339,0,15.339,0.0,0.0,0.0,0.0,77.839,17.91,79.872886645,15.339,0,15.339,62.5,17.91,65.0155219928,131.58
2021-10-28 15:30:00,15.204,0.0,15.204,15.204,0,15.204,0.0,0.0,0.0,0.0,78.174,17.94,80.2060962521,15.204,0,15.204,62.97,17.94,65.4756786906,131.69
2021-10-28 16:00:00,10.693,0.0,10.693,10.693,0,10.693,0.0,0.0,0.0,0.0,76.343,18.2,78.4824416605,10.693,0,10.693,65.65,18.2,68.1260779731,131.79
2021-10-28 16:30:00,6.76,0.0,6.76,6.76,0,6.76,0.0,0.0,0.0,0.0,76.36,19.07,78.7052380722,6.76,0,6.76,69.6,19.07,72.1652610333,131.22
2021-10-28 17:00:00,5.7940000000000005,0.0,5.7940000000000005,5.7940000000000005,0,5.7940000000000005,0.0,0.0,0.0,0.0,80.494,20.21,82.992337815,5.7940000000000005,0,5.7940000000000005,74.7,20.21,77.3856194651,131.22
2021-10-28 17:30:00,11.362,0.0,11.362,11.362,0,11.362,0.0,0.0,0.0,0.0,89.662,20.75,92.0317159679,11.362,0,11.362,78.3,20.75,81.0027931617,131.07
2021-10-28 18:00:00,26.143,0.0,26.143,26.143,0,26.143,0.0,0.0,0.0,0.0,99.753,21.36,102.0142666934,26.143,0,26.143,73.61,21.36,76.6464721954,131.07
2021-10-28 18:30:00,39.243,0.0,39.243,39.243,0,39.243,0.0,0.0,0.0,0.0,108.843,20.72,110.7976400877,39.243,0,39.243,69.6,20.72,72.6187193498,130.55
2021-10-28 19:00:00,30.209,0.0,30.209,30.209,0,30.209,0.0,0.0,0.0,0.0,101.329,19.96,103.2761726682,30.209,0,30.209,71.12,19.96,73.867827909,131.01
2021-10-28 19:30:00,19.39,0.0,19.39,19.39,0,19.39,0.0,0.0,0.0,0.0,93.79,19.3,95.7551779279,19.39,0,19.39,74.4,19.3,76.8625396406,131.34
2021-10-28 20:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,81.333,18.79,83.4752717216,3.063,0,3.063,78.27,18.79,80.4938320618,131.22
2021-10-28 20:30:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,78.006,16.93,79.8220579539,2.606,0,2.606,75.4,16.93,77.2773246173,131.43
2021-10-28 21:00:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,75.522,15.52,77.1002132552,2.672,0,2.672,72.85,15.52,74.4848501375,131.66
2021-10-28 21:30:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,71.582,14.13,72.9632758585,2.662,0,2.662,68.92,14.13,70.3535592561,131.89
2021-10-28 22:00:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,68.711,13.06,69.9411547016,2.701,0,2.701,66.01,13.06,67.2895511948,131.75
2021-10-28 22:30:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,65.623,11.82,66.6790111579,2.6630000000000003,0,2.6630000000000003,62.96,11.82,64.0599250702,132.11
2021-10-28 23:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,59.772,11.16,60.8049141435,2.692,0,2.692,57.08,11.16,58.1607427738,131.68
2021-10-28 23:30:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,53.452,10.64,54.5006963625,2.742,0,2.742,50.71,10.64,51.8142229508,132.03
2021-10-29 00:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,51.542,11.27,52.7597447302,2.762,0,2.762,48.78,11.27,50.064970788,132.68
2021-10-29 00:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,50.918,11.19,52.1330876124,2.798,0,2.798,48.12,11.19,49.403952271,130.78
2021-10-29 01:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,50.763,11.16,51.9752611249,2.723,0,2.723,48.04,11.16,49.3192376259,130.78
2021-10-29 01:30:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,54.313,12.02,55.6271729373,2.783,0,2.783,51.53,12.02,52.9133376381,130.78
2021-10-29 02:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,54.373,11.85,55.6493093308,2.783,0,2.783,51.59,11.85,52.9334544499,130.4
2021-10-29 02:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,54.278,11.62,55.5078884844,2.8280000000000003,0,2.8280000000000003,51.45,11.62,52.7458709284,130.4
2021-10-29 03:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,52.565,11.3,53.7658741675,2.835,0,2.835,49.73,11.3,50.9976754372,130.4
2021-10-29 03:30:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,51.453,11.27,52.6728023652,2.833,0,2.833,48.62,11.27,49.9090903544,130.68
2021-10-29 04:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,50.591,11.11,51.796538311,2.831,0,2.831,47.76,11.11,49.0351883855,130.68
2021-10-29 04:30:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,49.575,11.02,50.785047258,2.825,0,2.825,46.75,11.02,48.0312700228,130.8
2021-10-29 05:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,49.251,11.11,50.4885442551,2.811,0,2.811,46.44,11.11,47.7504523539,131.03
2021-10-29 05:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,49.149,11.42,50.45830557,2.829,0,2.829,46.32,11.42,47.7070099671,130.85
2021-10-29 06:00:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,50.318,11.94,51.7152271966,2.708,0,2.708,47.61,11.94,49.084373277,130.85
2021-10-29 06:30:00,2.625,0.0,2.625,2.625,0,2.625,0.0,0.0,0.0,0.0,53.045,12.65,54.5325088823,2.625,0,2.625,50.42,12.65,51.9826788459,130.7
2021-10-29 07:00:00,2.548,0.0,2.548,2.548,0,2.548,0.0,0.0,0.0,0.0,57.898,13.61,59.4761339026,2.548,0,2.548,55.35,13.61,56.9987245471,131.47
2021-10-29 07:30:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,66.499,14.89,68.1456462366,2.629,0,2.629,63.87,14.89,65.5826882645,131.65
2021-10-29 08:00:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,71.33,15.88,73.0762841146,2.73,0,2.73,68.6,15.88,70.414021331,131.65
2021-10-29 08:30:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,75.356,17.4,77.3387789922,4.076,0,4.076,71.28,17.4,73.3730086612,131.77
2021-10-29 09:00:00,4.679,0.0,4.679,4.679,0,4.679,0.0,0.0,0.0,0.0,78.269,18.25,80.3685190917,4.679,0,4.679,73.59,18.25,75.8191967776,131.32
2021-10-29 09:30:00,8.636,0.0,8.636,8.636,0,8.636,0.0,0.0,0.0,0.0,81.876,18.64,83.9710008038,8.636,0,8.636,73.24,18.64,75.5747788617,131.32
2021-10-29 10:00:00,23.01,0.0,23.01,23.01,0,23.01,0.0,0.0,0.0,0.0,90.14,17.7,91.8613607563,23.01,0,23.01,67.13,17.7,69.4242529668,131.16
2021-10-29 10:30:00,50.028,0.0,50.028,50.028,0,50.028,0.0,0.0,0.0,0.0,106.088,16.89,107.4240934055,50.028,0,50.028,56.06,16.89,58.5490879519,131.42
2021-10-29 11:00:00,59.605,0.0,59.605,59.605,0,59.605,0.0,0.0,0.0,0.0,112.435,17.24,113.7490519741,59.605,0,59.605,52.83,17.24,55.5718138988,131.9
2021-10-29 11:30:00,46.972,0.0,46.972,46.972,0,46.972,0.0,0.0,0.0,0.0,105.672,17.71,107.1457683905,46.972,0,46.972,58.7,17.71,61.3134088108,132.06
2021-10-29 12:00:00,33.399,0.0,33.399,33.399,0,33.399,0.0,0.0,0.0,0.0,95.829,17.5,97.4137938949,33.399,0,33.399,62.43,17.5,64.8363701945,132.06
2021-10-29 12:30:00,46.301,0.0,46.301,46.301,0,46.301,0.0,0.0,0.0,0.0,103.461,17.51,104.9322572949,46.301,0,46.301,57.16,17.51,59.7818174699,132.06
2021-10-29 13:00:00,70.489,0.0,70.489,70.489,0,70.489,0.0,0.0,0.0,0.0,117.079,16.46,118.230384593,70.489,0,70.489,46.59,16.46,49.4121412206,131.98
2021-10-29 13:30:00,88.788,0.0,88.788,88.788,0,88.788,0.0,0.0,0.0,0.0,127.778,15.32,128.6931221317,88.788,0,88.788,38.99,15.32,41.8917951394,132.46
2021-10-29 14:00:00,89.706,0.0,89.706,89.706,0,89.706,0.0,0.0,0.0,0.0,129.036,15.7,129.9876120867,89.706,0,89.706,39.33,15.7,42.347832294,133.02
2021-10-29 14:30:00,79.844,0.0,79.844,79.844,0,79.844,0.0,0.0,0.0,0.0,121.664,15.04,122.5900913451,79.844,0,79.844,41.82,15.04,44.4422546683,133.15
2021-10-29 15:00:00,86.018,0.0,86.018,86.018,0,86.018,0.0,0.0,0.0,0.0,120.828,14.79,121.7298224923,86.018,0,86.018,34.81,14.79,37.8216895445,133.43
2021-10-29 15:30:00,77.464,0.0,77.464,77.464,0,77.464,0.0,0.0,0.0,0.0,113.394,14.88,114.3661385026,77.464,0,77.464,35.93,14.88,38.8893211563,133.16
2021-10-29 16:00:00,54.947,0.0,54.947,54.947,0,54.947,0.0,0.0,0.0,0.0,97.477,14.46,98.5436813246,54.947,0,54.947,42.53,14.46,44.9209583602,133.16
2021-10-29 16:30:00,47.45,0.0,47.45,47.45,0,47.45,0.0,0.0,0.0,0.0,93.47,14.36,94.5666458113,47.45,0,47.45,46.02,14.36,48.2084017574,133.16
2021-10-29 17:00:00,33.496,0.0,33.496,33.496,0,33.496,0.0,0.0,0.0,0.0,91.406,15.62,92.7310155018,33.496,0,33.496,57.91,15.62,59.9796006989,132.79
2021-10-29 17:30:00,11.121,0.0,11.121,11.121,0,11.121,0.0,0.0,0.0,0.0,81.141,17.12,82.9274157381,11.121,0,11.121,70.02,17.12,72.0825554486,132.13
2021-10-29 18:00:00,5.872,0.0,5.872,5.872,0,5.872,0.0,0.0,0.0,0.0,81.742,18.03,83.7068423965,5.872,0,5.872,75.87,18.03,77.9829327481,131.51
2021-10-29 18:30:00,9.214,0.0,9.214,9.214,0,9.214,0.0,0.0,0.0,0.0,87.974,18.98,89.9981392919,9.214,0,9.214,78.76,18.98,81.0146776825,130.99
2021-10-29 19:00:00,6.926,0.0,6.926,6.926,0,6.926,0.0,0.0,0.0,0.0,84.986,19.06,87.0970940732,6.926,0,6.926,78.06,19.06,80.3532650239,130.72
2021-10-29 19:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,79.261,18.37,81.3619261141,3.211,0,3.211,76.05,18.37,78.237199592,130.8
2021-10-29 20:00:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,76.241,17.23,78.1636934964,3.261,0,3.261,72.98,17.23,74.9863540919,130.8
2021-10-29 20:30:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,72.957,15.39,74.5625639916,3.217,0,3.217,69.74,15.39,71.4179228205,131.67
2021-10-29 21:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,67.457,14.75,69.0507737031,3.337,0,3.337,64.12,14.75,65.7946570779,131.67
2021-10-29 21:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,65.545,13.59,66.9390403651,3.275,0,3.275,62.27,13.59,63.7357121244,131.67
2021-10-29 22:00:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,62.904,12.32,64.0991077629,3.284,0,3.284,59.62,12.32,60.8796090658,132.04
2021-10-29 22:30:00,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0,60.252,10.82,61.2158141659,3.322,0,3.322,56.93,10.82,57.9490923139,132.45
2021-10-29 23:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,56.969,10.0,57.8400117652,3.349,0,3.349,53.62,10.0,54.544517598,133.03
2021-10-29 23:30:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,55.832,9.53,56.6395014455,3.342,0,3.342,52.49,9.53,53.3481114942,132.98
2021-10-30 00:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,54.463,8.8,55.1693607811,3.033,0,3.033,51.43,8.8,52.1774366944,132.98
2021-10-30 00:30:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,53.52,8.51,54.1923472457,3.14,0,3.14,50.38,8.51,51.0936835626,133.21
2021-10-30 01:00:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,52.587,8.73,53.3067112942,2.8970000000000002,0,2.8970000000000002,49.69,8.73,50.4510554895,133.21
2021-10-30 01:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,55.426,9.34,56.207446802,3.216,0,3.216,52.21,9.34,53.0388508548,132.53
2021-10-30 02:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,55.993,9.25,56.7519034835,2.993,0,2.993,53.0,9.25,53.8011384638,132.32
2021-10-30 02:30:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,55.466,9.17,56.2189119069,3.146,0,3.146,52.32,9.17,53.1175234739,132.23
2021-10-30 03:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,52.992,8.85,53.7259207832,2.932,0,2.932,50.06,8.85,50.8362675656,132.23
2021-10-30 03:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,50.835,8.55,51.5490031426,3.085,0,3.085,47.75,8.55,48.5094320725,132.5
2021-10-30 04:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,48.829,8.51,49.5650213457,2.729,0,2.729,46.1,8.51,46.8788875721,132.5
2021-10-30 04:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,45.957,8.79,46.7900625026,2.757,0,2.757,43.2,8.79,44.0851913912,132.6
2021-10-30 05:00:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,45.959,9.1,46.851250581,2.819,0,2.819,43.14,9.1,44.0893365793,132.49
2021-10-30 05:30:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,46.974,9.41,47.9072518101,2.7439999999999998,0,2.7439999999999998,44.23,9.41,45.2199181777,132.49
2021-10-30 06:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,48.097,9.46,49.0184966008,2.767,0,2.767,45.33,9.46,46.3065924032,132.35
2021-10-30 06:30:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,52.418,10.17,53.3954644516,2.748,0,2.748,49.67,10.17,50.7004713982,131.93
2021-10-30 07:00:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,54.631,10.99,55.7254543364,2.711,0,2.711,51.92,10.99,53.0703919337,131.93
2021-10-30 07:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,57.729,12.33,59.0310625095,2.799,0,2.799,54.93,12.33,56.2968365008,132.09
2021-10-30 08:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,60.844,13.04,62.2256694299,2.894,0,2.894,57.95,13.04,59.3990244028,132.35
2021-10-30 08:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,65.032,13.39,66.3961830529,3.232,0,3.232,61.8,13.39,63.2339473701,132.65
2021-10-30 09:00:00,13.836,0.0,13.836,13.836,0,13.836,0.0,0.0,0.0,0.0,74.426,13.88,75.7092060188,13.836,0,13.836,60.59,13.88,62.1594924368,132.65
2021-10-30 09:30:00,33.447,0.0,33.447,33.447,0,33.447,0.0,0.0,0.0,0.0,88.247,13.9,89.335004388,33.447,0,33.447,54.8,13.9,56.5353871482,132.58
2021-10-30 10:00:00,63.217,0.0,63.217,63.217,0,63.217,0.0,0.0,0.0,0.0,109.247,13.9,110.127730427,63.217,0,63.217,46.03,13.9,48.0829585196,132.58
2021-10-30 10:30:00,87.271,0.0,87.271,87.271,0,87.271,0.0,0.0,0.0,0.0,123.671,14.31,124.4961539205,87.271,0,87.271,36.4,14.31,39.1118409181,132.86
2021-10-30 11:00:00,100.035,0.0,100.035,100.035,0,100.035,0.0,0.0,0.0,0.0,127.165,14.56,127.995823467,100.035,0,100.035,27.13,14.56,30.7901039297,132.86
2021-10-30 11:30:00,115.869,0.0,115.869,115.869,0,115.869,0.0,0.0,0.0,0.0,138.099,14.83,138.8929901075,115.869,0,115.869,22.23,14.83,26.7226832485,133.08
2021-10-30 12:00:00,123.857,0.0,123.857,123.857,0,123.857,0.0,0.0,0.0,0.0,143.457,15.17,144.2568533866,123.857,0,123.857,19.6,15.17,24.7848522287,133.34
2021-10-30 12:30:00,105.287,0.0,105.287,105.287,0,105.287,0.0,0.0,0.0,0.0,131.367,14.7,132.1869081604,105.287,0,105.287,26.08,14.7,29.9375416492,133.47
2021-10-30 13:00:00,82.664,0.0,82.664,82.664,0,82.664,0.0,0.0,0.0,0.0,114.314,13.7,115.1320137755,82.664,0,82.664,31.65,13.7,34.487860183,133.62
2021-10-30 13:30:00,89.673,0.0,89.673,89.673,0,89.673,0.0,0.0,0.0,0.0,116.973,14.1,117.8197467702,89.673,0,89.673,27.3,14.1,30.7262103098,133.48
2021-10-30 14:00:00,86.472,0.0,86.472,86.472,0,86.472,0.0,0.0,0.0,0.0,118.282,13.91,119.0971016608,86.472,0,86.472,31.81,13.91,34.7183553758,133.38
2021-10-30 14:30:00,53.713,0.0,53.713,53.713,0,53.713,0.0,0.0,0.0,0.0,94.963,13.1,95.8623042129,53.713,0,53.713,41.25,13.1,43.2801628925,133.55
2021-10-30 15:00:00,45.079,0.0,45.079,45.079,0,45.079,0.0,0.0,0.0,0.0,89.239,13.08,90.192491489,45.079,0,45.079,44.16,13.08,46.0564002067,133.55
2021-10-30 15:30:00,39.384,0.0,39.384,39.384,0,39.384,0.0,0.0,0.0,0.0,85.074,12.62,86.0049409976,39.384,0,39.384,45.69,12.62,47.4008491485,133.55
2021-10-30 16:00:00,46.571,0.0,46.571,46.571,0,46.571,0.0,0.0,0.0,0.0,88.551,12.44,89.4205412699,46.571,0,46.571,41.98,12.44,43.7844036159,133.66
2021-10-30 16:30:00,46.714,0.0,46.714,46.714,0,46.714,0.0,0.0,0.0,0.0,93.464,12.79,94.3350592092,46.714,0,46.714,46.75,12.79,48.467995626,133.66
2021-10-30 17:00:00,25.057,0.0,25.057,25.057,0,25.057,0.0,0.0,0.0,0.0,85.477,13.6,86.5521665182,25.057,0,25.057,60.42,13.6,61.9317075495,133.18
2021-10-30 17:30:00,10.741,0.0,10.741,10.741,0,10.741,0.0,0.0,0.0,0.0,80.391,15.04,81.7857841009,10.741,0,10.741,69.65,15.04,71.255344361,131.65
2021-10-30 18:00:00,14.294,0.0,14.294,14.294,0,14.294,0.0,0.0,0.0,0.0,84.934,15.79,86.3892843818,14.294,0,14.294,70.64,15.79,72.3832418451,131.65
2021-10-30 18:30:00,34.476,0.0,34.476,34.476,0,34.476,0.0,0.0,0.0,0.0,99.926,16.02,101.2020052963,34.476,0,34.476,65.45,16.02,67.3820666053,131.35
2021-10-30 19:00:00,34.924,0.0,34.924,34.924,0,34.924,0.0,0.0,0.0,0.0,98.904,15.55,100.1189478371,34.924,0,34.924,63.98,15.55,65.8425614629,131.18
2021-10-30 19:30:00,8.825,0.0,8.825,8.825,0,8.825,0.0,0.0,0.0,0.0,80.575,15.67,82.0845876216,8.825,0,8.825,71.75,15.67,73.441210502,131.48
2021-10-30 20:00:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,73.535,14.87,75.0234171776,3.165,0,3.165,70.37,14.87,71.9239445526,131.62
2021-10-30 20:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,70.194,13.5,71.4804003626,2.834,0,2.834,67.36,13.5,68.6994876255,131.84
2021-10-30 21:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,67.456,12.61,68.6245148325,2.946,0,2.946,64.51,12.61,65.7309074941,132.57
2021-10-30 21:30:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,65.655,11.97,66.7372454106,3.035,0,3.035,62.62,11.97,63.7537865542,133.0
2021-10-30 22:00:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,63.609,11.26,64.5979293863,3.249,0,3.249,60.36,11.26,61.4012801169,133.0
2021-10-30 22:30:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,60.465,10.31,61.3376909005,3.235,0,3.235,57.23,10.31,58.1512596596,133.47
2021-10-30 23:00:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,58.869,9.94,59.7022843868,3.319,0,3.319,55.55,9.94,56.4323143243,133.47
2021-10-30 23:30:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,55.324,10.26,56.2673313389,3.5140000000000002,0,3.5140000000000002,51.81,10.26,52.8161310586,131.05
2021-10-31 00:00:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,52.639,9.86,53.554494872,3.3890000000000002,0,3.3890000000000002,49.25,9.86,50.2273043274,131.05
2021-10-31 00:30:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,52.912,9.5,53.7580667807,3.512,0,3.512,49.4,9.5,50.3051687205,131.53
2021-10-31 01:00:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,52.592,9.41,53.4272080873,3.462,0,3.462,49.13,9.41,50.0230446894,131.7
2021-10-31 01:30:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,54.966,9.78,55.8292894098,3.396,0,3.396,51.57,9.78,52.4891731693,131.24
2021-10-31 02:00:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,55.105,9.96,55.9978805402,3.355,0,3.355,51.75,9.96,52.6997542689,131.24
2021-10-31 02:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,54.609,9.93,55.5044843323,3.3890000000000002,0,3.3890000000000002,51.22,9.93,52.1736839796,131.24
2021-10-31 03:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,52.825,9.4,53.6548285339,3.395,0,3.395,49.43,9.4,50.3158513791,131.57
2021-10-31 03:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,51.272,9.26,52.1014931072,3.402,0,3.402,47.87,9.26,48.7574045659,131.84
2021-10-31 04:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,49.867,9.06,50.6833433092,3.297,0,3.297,46.57,9.06,47.4431080348,131.41
2021-10-31 04:30:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,48.928,8.7,49.6954644208,3.188,0,3.188,45.74,8.7,46.5600429553,131.59
2021-10-31 05:00:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,48.522,8.45,49.2522789727,3.2720000000000002,0,3.2720000000000002,45.25,8.45,46.032216979,131.49
2021-10-31 05:30:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,47.864,8.56,48.6234109869,3.174,0,3.174,44.69,8.56,45.5024142217,131.49
2021-10-31 06:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,46.353,9.09,47.2358837008,2.993,0,2.993,43.36,9.09,44.3025699029,131.49
2021-10-31 06:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,46.292,9.72,47.3014551996,3.062,0,3.062,43.23,9.72,44.3092687821,131.95
2021-10-31 07:00:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,47.301,10.12,48.3714688737,3.011,0,3.011,44.29,10.12,45.4314703702,132.24
2021-10-31 07:30:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,49.606,10.17,50.6377738057,3.096,0,3.096,46.51,10.17,47.608917232,132.95
2021-10-31 08:00:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,50.986,10.4,52.0358741255,3.116,0,3.116,47.87,10.4,48.9867012566,132.68
2021-10-31 08:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,54.821,11.11,55.9354461947,3.111,0,3.111,51.71,11.11,52.8900387597,132.19
2021-10-31 09:00:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,59.31,12.13,60.5376989982,3.21,0,3.21,56.1,12.13,57.3964014551,131.76
2021-10-31 09:30:00,7.743,0.0,7.743,7.743,0,7.743,0.0,0.0,0.0,0.0,67.173,12.61,68.3463534433,7.743,0,7.743,59.43,12.61,60.7530822263,131.88
2021-10-31 10:00:00,31.838,0.0,31.838,31.838,0,31.838,0.0,0.0,0.0,0.0,85.198,12.14,86.058577748,31.838,0,31.838,53.36,12.14,54.7235707899,131.88
2021-10-31 10:30:00,67.62,0.0,67.62,67.62,0,67.62,0.0,0.0,0.0,0.0,109.71,13.06,110.4846039048,67.62,0,67.62,42.09,13.06,44.0696233249,131.97
2021-10-31 11:00:00,81.37,0.0,81.37,81.37,0,81.37,0.0,0.0,0.0,0.0,119.83,13.12,120.546104458,81.37,0,81.37,38.46,13.12,40.6362645921,131.97
2021-10-31 11:30:00,94.011,0.0,94.011,94.011,0,94.011,0.0,0.0,0.0,0.0,128.051,13.69,128.7807233285,94.011,0,94.011,34.04,13.69,36.6897492496,132.96
2021-10-31 12:00:00,117.392,0.0,117.392,117.392,0,117.392,0.0,0.0,0.0,0.0,145.322,13.66,145.9625954962,117.392,0,117.392,27.93,13.66,31.0914859729,133.31
2021-10-31 12:30:00,100.931,0.0,100.931,100.931,0,100.931,0.0,0.0,0.0,0.0,136.251,13.91,136.9592023232,100.931,0,100.931,35.32,13.91,37.9603806619,133.08
2021-10-31 13:00:00,87.647,0.0,87.647,87.647,0,87.647,0.0,0.0,0.0,0.0,127.007,14.29,127.8083805899,87.647,0,87.647,39.36,14.29,41.8737829674,132.85
2021-10-31 13:30:00,102.603,0.0,102.603,102.603,0,102.603,0.0,0.0,0.0,0.0,136.773,14.23,137.5112592808,102.603,0,102.603,34.17,14.23,37.014616032,133.05
2021-10-31 14:00:00,84.608,0.0,84.608,84.608,0,84.608,0.0,0.0,0.0,0.0,124.158,13.31,124.8693920222,84.608,0,84.608,39.55,13.31,41.7295890227,133.05
2021-10-31 14:30:00,71.222,0.0,71.222,71.222,0,71.222,0.0,0.0,0.0,0.0,118.452,13.2,119.1852184795,71.222,0,71.222,47.23,13.2,49.0399112968,133.39
2021-10-31 15:00:00,97.413,0.0,97.413,97.413,0,97.413,0.0,0.0,0.0,0.0,128.133,12.19,128.711544894,97.413,0,97.413,30.72,12.19,33.0501815426,133.39
2021-10-31 15:30:00,79.225,0.0,79.225,79.225,0,79.225,0.0,0.0,0.0,0.0,119.335,12.41,119.9785411021,79.225,0,79.225,40.11,12.41,41.9859524127,133.21
2021-10-31 16:00:00,57.485,0.0,57.485,57.485,0,57.485,0.0,0.0,0.0,0.0,101.655,11.77,102.3341190659,57.485,0,57.485,44.17,11.77,45.7112874463,133.21
2021-10-31 16:30:00,40.33,0.0,40.33,40.33,0,40.33,0.0,0.0,0.0,0.0,91.22,11.9,91.992925815,40.33,0,40.33,50.89,11.9,52.2628175666,132.61
2021-10-31 17:00:00,20.778,0.0,20.778,20.778,0,20.778,0.0,0.0,0.0,0.0,81.378,13.26,82.4512370071,20.778,0,20.778,60.6,13.26,62.0337617753,132.12
