Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-31 17:30:00,7.715,0.0,7.715,7.715,0,7.715,0.0,0.0,0.0,0.0,76.455,14.77,77.8686068002,7.715,0,7.715,68.74,14.77,70.3088934631,131.78
2021-10-31 18:00:00,4.453,0.0,4.453,4.453,0,4.453,0.0,0.0,0.0,0.0,80.303,16.19,81.9187884981,4.453,0,4.453,75.85,16.19,77.5586139639,131.37
2021-10-31 18:30:00,14.724,0.0,14.724,14.724,0,14.724,0.0,0.0,0.0,0.0,91.654,16.76,93.1737801959,14.724,0,14.724,76.93,16.76,78.7345064124,131.53
2021-10-31 19:00:00,14.695,0.0,14.695,14.695,0,14.695,0.0,0.0,0.0,0.0,91.565,16.63,93.0629148748,14.695,0,14.695,76.87,16.63,78.6482917806,131.86
2021-10-31 19:30:00,3.541,0.0,3.541,3.541,0,3.541,0.0,0.0,0.0,0.0,83.021,15.92,84.5336195901,3.541,0,3.541,79.48,15.92,81.0587243916,132.3
2021-10-31 20:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,79.226,14.98,80.6297679272,2.726,0,2.726,76.5,14.98,77.9528729426,132.56
2021-10-31 20:30:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,77.257,13.99,78.5134647624,2.877,0,2.877,74.38,13.99,75.6842420851,130.3
2021-10-31 21:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,73.75,14.57,75.1754441291,3.03,0,3.03,70.72,14.57,72.2052858176,130.1
2021-10-31 21:30:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,71.16,14.05,72.5337721341,3.19,0,3.19,67.97,14.05,69.4069405751,130.62
2021-10-31 22:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,65.99,13.46,67.3487319851,2.9,0,2.9,63.09,13.46,64.5098418848,130.98
2021-10-31 22:30:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,60.773,12.22,61.9894017474,2.903,0,2.903,57.87,12.22,59.1461351231,130.75
2021-10-31 23:00:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,57.546,11.48,58.6799157804,2.896,0,2.896,54.65,11.48,55.842751544,130.75
2021-10-31 23:30:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,53.535,11.13,54.6797323055,2.685,0,2.685,50.85,11.13,52.0538125405,131.49
2021-11-01 00:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,51.388,10.74,52.4983251542,2.928,0,2.928,48.46,10.74,49.6358660648,131.76
2021-11-01 00:30:00,2.87,0.0,2.87,2.87,0,2.87,0.0,0.0,0.0,0.0,51.56,11.11,52.7433948471,2.87,0,2.87,48.69,11.11,49.9414477163,132.06
2021-11-01 01:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,52.111,11.32,53.3263417178,2.761,0,2.761,49.35,11.32,50.6316590682,131.39
2021-11-01 01:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,50.955,11.04,52.1372575516,3.125,0,3.125,47.83,11.04,49.0875798955,131.1
2021-11-01 02:00:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,49.455,10.62,50.582422095,2.975,0,2.975,46.48,10.62,47.6778229369,131.29
2021-11-01 02:30:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,47.983,10.68,49.1572038363,2.713,0,2.713,45.27,10.68,46.5127434151,131.75
2021-11-01 03:00:00,2.147,0.0,2.147,2.147,0,2.147,0.0,0.0,0.0,0.0,46.427,10.31,47.5579901699,2.147,0,2.147,44.28,10.31,45.4644311523,131.56
2021-11-01 03:30:00,2.252,0.0,2.252,2.252,0,2.252,0.0,0.0,0.0,0.0,44.892,10.35,46.0696664195,2.252,0,2.252,42.64,10.35,43.8781505991,131.88
2021-11-01 04:00:00,2.178,0.0,2.178,2.178,0,2.178,0.0,0.0,0.0,0.0,43.708,10.25,44.8937831331,2.178,0,2.178,41.53,10.25,42.7762013274,131.58
2021-11-01 04:30:00,2.157,0.0,2.157,2.157,0,2.157,0.0,0.0,0.0,0.0,42.557,10.14,43.7483468145,2.157,0,2.157,40.4,10.14,41.6530863202,131.7
2021-11-01 05:00:00,2.108,0.0,2.108,2.108,0,2.108,0.0,0.0,0.0,0.0,42.998,10.32,44.2191180826,2.108,0,2.108,40.89,10.32,42.1722005591,131.36
2021-11-01 05:30:00,2.151,0.0,2.151,2.151,0,2.151,0.0,0.0,0.0,0.0,45.491,10.77,46.7485184899,2.151,0,2.151,43.34,10.77,44.6581291592,131.27
2021-11-01 06:00:00,2.14,0.0,2.14,2.14,0,2.14,0.0,0.0,0.0,0.0,48.17,11.75,49.5823698506,2.14,0,2.14,46.03,11.75,47.506035406,131.27
2021-11-01 06:30:00,2.147,0.0,2.147,2.147,0,2.147,0.0,0.0,0.0,0.0,56.657,13.55,58.2547693241,2.147,0,2.147,54.51,13.55,56.1688757231,130.77
2021-11-01 07:00:00,2.286,0.0,2.286,2.286,0,2.286,0.0,0.0,0.0,0.0,64.646,13.5,66.0405581139,2.286,0,2.286,62.36,13.5,63.8045421581,130.18
2021-11-01 07:30:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,70.393,15.31,72.0386739814,3.043,0,3.043,67.35,15.31,69.0682170032,132.86
2021-11-01 08:00:00,8.683,0.0,8.683,8.683,0,8.683,0.0,0.0,0.0,0.0,76.853,16.46,78.5958981691,8.683,0,8.683,68.17,16.46,70.1290275136,132.11
2021-11-01 08:30:00,27.399,0.0,27.399,27.399,0,27.399,0.0,0.0,0.0,0.0,91.849,16.87,93.3854148194,27.399,0,27.399,64.45,16.87,66.6213134064,131.85
2021-11-01 09:00:00,51.25,0.0,51.25,51.25,0,51.25,0.0,0.0,0.0,0.0,107.06,16.99,108.3997403133,51.25,0,51.25,55.81,16.99,58.3388052672,131.72
2021-11-01 09:30:00,72.833,0.0,72.833,72.833,0,72.833,0.0,0.0,0.0,0.0,121.563,17.2,122.7737877928,72.833,0,72.833,48.73,17.2,51.6764249924,131.72
2021-11-01 10:00:00,78.26,0.0,78.26,78.26,0,78.26,0.0,0.0,0.0,0.0,123.59,17.48,124.8200244352,78.26,0,78.26,45.33,17.48,48.5835291019,131.82
2021-11-01 10:30:00,79.674,0.0,79.674,79.674,0,79.674,0.0,0.0,0.0,0.0,124.534,17.25,125.7230275487,79.674,0,79.674,44.86,17.25,48.0622731464,132.06
2021-11-01 11:00:00,47.815,0.0,47.815,47.815,0,47.815,0.0,0.0,0.0,0.0,107.345,18.19,108.8752732488,47.815,0,47.815,59.53,18.19,62.2470641878,132.5
2021-11-01 11:30:00,74.331,0.0,74.331,74.331,0,74.331,0.0,0.0,0.0,0.0,119.641,18.09,121.0008966124,74.331,0,74.331,45.31,18.09,48.7877464124,132.3
2021-11-01 12:00:00,73.634,0.0,73.634,73.634,0,73.634,0.0,0.0,0.0,0.0,121.874,19.11,123.3631386436,73.634,0,73.634,48.24,19.11,51.8872787878,132.5
2021-11-01 12:30:00,37.533,0.0,37.533,37.533,0,37.533,0.0,0.0,0.0,0.0,99.253,18.77,101.0122314821,37.533,0,37.533,61.72,18.77,64.5110168886,132.36
2021-11-01 13:00:00,33.633,0.0,33.633,33.633,0,33.633,0.0,0.0,0.0,0.0,98.473,18.29,100.1571556555,33.633,0,33.633,64.84,18.29,67.3702434314,132.36
2021-11-01 13:30:00,46.135,0.0,46.135,46.135,0,46.135,0.0,0.0,0.0,0.0,108.165,17.23,109.528718266,46.135,0,46.135,62.03,17.23,64.3785197096,132.45
2021-11-01 14:00:00,41.987,0.0,41.987,41.987,0,41.987,0.0,0.0,0.0,0.0,104.697,17.76,106.1926523306,41.987,0,41.987,62.71,17.76,65.1763891298,132.55
2021-11-01 14:30:00,50.196,0.0,50.196,50.196,0,50.196,0.0,0.0,0.0,0.0,103.886,16.39,105.1709707857,50.196,0,50.196,53.69,16.39,56.1359795497,132.55
2021-11-01 15:00:00,42.558,0.0,42.558,42.558,0,42.558,0.0,0.0,0.0,0.0,102.248,16.59,103.585141811,42.558,0,42.558,59.69,16.59,61.9525963943,132.79
2021-11-01 15:30:00,30.747,0.0,30.747,30.747,0,30.747,0.0,0.0,0.0,0.0,93.507,16.1,94.8829228523,30.747,0,30.747,62.76,16.1,64.7921878007,132.5
2021-11-01 16:00:00,16.022,0.0,16.022,16.022,0,16.022,0.0,0.0,0.0,0.0,84.732,17.01,86.4225197735,16.022,0,16.022,68.71,17.01,70.7842086909,132.5
2021-11-01 16:30:00,6.6850000000000005,0.0,6.6850000000000005,6.6850000000000005,0,6.6850000000000005,0.0,0.0,0.0,0.0,82.125,18.29,84.137029452,6.6850000000000005,0,6.6850000000000005,75.44,18.29,77.6254964557,132.09
2021-11-01 17:00:00,4.079,0.0,4.079,4.079,0,4.079,0.0,0.0,0.0,0.0,86.099,20.61,88.5314062974,4.079,0,4.079,82.02,20.61,84.5698084425,131.61
2021-11-01 17:30:00,11.685,0.0,11.685,11.685,0,11.685,0.0,0.0,0.0,0.0,98.045,22.35,100.5601537638,11.685,0,11.685,86.36,22.35,89.2052246228,130.83
2021-11-01 18:00:00,17.907,0.0,17.907,17.907,0,17.907,0.0,0.0,0.0,0.0,103.037,22.1,105.3804221333,17.907,0,17.907,85.13,22.1,87.9518442103,130.3
2021-11-01 18:30:00,16.676,0.0,16.676,16.676,0,16.676,0.0,0.0,0.0,0.0,100.936,21.08,103.113735729,16.676,0,16.676,84.26,21.08,86.8568592571,130.44
2021-11-01 19:00:00,16.621,0.0,16.621,16.621,0,16.621,0.0,0.0,0.0,0.0,97.491,19.78,99.4773515982,16.621,0,16.621,80.87,19.78,83.2538605711,130.84
2021-11-01 19:30:00,11.599,0.0,11.599,11.599,0,11.599,0.0,0.0,0.0,0.0,90.439,18.67,92.3459886568,11.599,0,11.599,78.84,18.67,81.0204572932,131.46
2021-11-01 20:00:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,80.765,17.25,82.5866074191,2.515,0,2.515,78.25,17.25,80.1288025619,131.86
2021-11-01 20:30:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,77.43,15.64,78.993762412,2.58,0,2.58,74.85,15.64,76.4665423568,132.42
2021-11-01 21:00:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,73.85,14.27,75.2160581259,2.54,0,2.54,71.31,14.27,72.723785655,132.66
2021-11-01 21:30:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,69.316,12.87,70.5006720252,2.676,0,2.676,66.64,12.87,67.8713967736,133.26
2021-11-01 22:00:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,63.462,12.62,64.7046354135,2.5220000000000002,0,2.5220000000000002,60.94,12.62,62.2330137467,133.26
2021-11-01 22:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,58.004,11.84,59.2000812162,2.664,0,2.664,55.34,11.84,56.592412919,132.25
2021-11-01 23:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,54.72,10.98,55.8107409017,2.56,0,2.56,52.16,10.98,53.3031518768,132.45
2021-11-01 23:30:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,56.596,10.18,57.5042573728,2.746,0,2.746,53.85,10.18,54.8037854532,132.09
2021-11-02 00:00:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,57.095,9.46,57.8734017058,2.565,0,2.565,54.53,9.46,55.3444893372,131.27
2021-11-02 00:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,62.029,10.33,62.8832707562,2.6390000000000002,0,2.6390000000000002,59.39,10.33,60.2816804676,131.27
2021-11-02 01:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,62.775,10.58,63.6603253605,2.715,0,2.715,60.06,10.58,60.9847521927,131.03
2021-11-02 01:30:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,61.859,10.22,62.697562002,2.8890000000000002,0,2.8890000000000002,58.97,10.22,59.849054295,131.03
2021-11-02 02:00:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,60.398,9.78,61.1846941972,2.798,0,2.798,57.6,9.78,58.4243818966,131.03
2021-11-02 02:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,60.227,9.56,60.9810226956,2.827,0,2.827,57.4,9.56,58.1906659182,131.29
2021-11-02 03:00:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,59.42,9.46,60.1683305402,2.79,0,2.79,56.63,9.46,57.4147063042,131.29
2021-11-02 03:30:00,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0,58.211,9.22,58.9366517627,2.971,0,2.971,55.24,9.22,56.0041605597,131.48
2021-11-02 04:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,56.718,9.01,57.42918791,2.8280000000000003,0,2.8280000000000003,53.89,9.01,54.6380105787,131.59
2021-11-02 04:30:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,55.975,8.77,56.6578637525,2.635,0,2.635,53.34,8.77,54.056160611,131.72
2021-11-02 05:00:00,2.246,0.0,2.246,2.246,0,2.246,0.0,0.0,0.0,0.0,55.386,8.99,56.1108643313,2.246,0,2.246,53.14,8.99,53.8950804805,131.94
2021-11-02 05:30:00,2.355,0.0,2.355,2.355,0,2.355,0.0,0.0,0.0,0.0,54.815,9.69,55.6648931105,2.355,0,2.355,52.46,9.69,53.3474244927,131.74
2021-11-02 06:00:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,56.458,10.26,57.382692199,2.218,0,2.218,54.24,10.26,55.2018586644,131.5
2021-11-02 06:30:00,2.27,0.0,2.27,2.27,0,2.27,0.0,0.0,0.0,0.0,60.37,11.66,61.4857097219,2.27,0,2.27,58.1,11.66,59.2584643743,131.5
2021-11-02 07:00:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,64.793,13.48,66.1803841708,2.203,0,2.203,62.59,13.48,64.0251395938,131.29
2021-11-02 07:30:00,3.872,0.0,3.872,3.872,0,3.872,0.0,0.0,0.0,0.0,71.562,15.61,73.2447400432,3.872,0,3.872,67.69,15.61,69.4665977287,132.1
2021-11-02 08:00:00,12.454,0.0,12.454,12.454,0,12.454,0.0,0.0,0.0,0.0,80.104,16.22,81.7296715765,12.454,0,12.454,67.65,16.22,69.5673120079,131.94
2021-11-02 08:30:00,33.15,0.0,33.15,33.15,0,33.15,0.0,0.0,0.0,0.0,96.03,16.28,97.4002017452,33.15,0,33.15,62.88,16.28,64.9533124636,131.94
2021-11-02 09:00:00,59.984,0.0,59.984,59.984,0,59.984,0.0,0.0,0.0,0.0,113.114,16.22,114.2710173054,59.984,0,59.984,53.13,16.22,55.5507452695,131.94
2021-11-02 09:30:00,80.369,0.0,80.369,80.369,0,80.369,0.0,0.0,0.0,0.0,125.649,16.5,126.7277444011,80.369,0,80.369,45.28,16.5,48.1926176919,132.2
2021-11-02 10:00:00,79.875,0.0,79.875,79.875,0,79.875,0.0,0.0,0.0,0.0,123.995,16.05,125.0294466316,79.875,0,79.875,44.12,16.05,46.9486623878,132.2
2021-11-02 10:30:00,83.67,0.0,83.67,83.67,0,83.67,0.0,0.0,0.0,0.0,123.92,15.74,124.9156275251,83.67,0,83.67,40.25,15.74,43.2181686331,132.47
2021-11-02 11:00:00,90.563,0.0,90.563,90.563,0,90.563,0.0,0.0,0.0,0.0,128.943,15.7,129.8952934059,90.563,0,90.563,38.38,15.7,41.4670278655,132.66
2021-11-02 11:30:00,72.482,0.0,72.482,72.482,0,72.482,0.0,0.0,0.0,0.0,118.912,15.96,119.9782702993,72.482,0,72.482,46.43,15.96,49.0965019121,132.66
2021-11-02 12:00:00,68.51,0.0,68.51,68.51,0,68.51,0.0,0.0,0.0,0.0,116.54,16.16,117.6550772385,68.51,0,68.51,48.03,16.16,50.6756993045,132.58
2021-11-02 12:30:00,88.811,0.0,88.811,88.811,0,88.811,0.0,0.0,0.0,0.0,128.991,16.25,130.0105402689,88.811,0,88.811,40.18,16.25,43.3416070307,132.58
2021-11-02 13:00:00,110.886,0.0,110.886,110.886,0,110.886,0.0,0.0,0.0,0.0,143.076,16.59,144.034613465,110.886,0,110.886,32.19,16.59,36.2135913712,132.68
2021-11-02 13:30:00,111.605,0.0,111.605,111.605,0,111.605,0.0,0.0,0.0,0.0,140.905,15.66,141.7725453852,111.605,0,111.605,29.3,15.66,33.2223659603,132.8
2021-11-02 14:00:00,103.094,0.0,103.094,103.094,0,103.094,0.0,0.0,0.0,0.0,134.764,15.16,135.6140158538,103.094,0,103.094,31.67,15.16,35.1114582437,133.15
2021-11-02 14:30:00,77.261,0.0,77.261,77.261,0,77.261,0.0,0.0,0.0,0.0,118.371,14.67,119.2765800189,77.261,0,77.261,41.11,14.67,43.6490664276,133.15
2021-11-02 15:00:00,41.634,0.0,41.634,41.634,0,41.634,0.0,0.0,0.0,0.0,98.404,15.83,99.6691332159,41.634,0,41.634,56.77,15.83,58.9357429749,133.27
2021-11-02 15:30:00,22.444,0.0,22.444,22.444,0,22.444,0.0,0.0,0.0,0.0,87.634,16.5,89.173807567,22.444,0,22.444,65.19,16.5,67.2457143616,132.93
2021-11-02 16:00:00,21.909,0.0,21.909,21.909,0,21.909,0.0,0.0,0.0,0.0,89.269,16.88,90.8509150257,21.909,0,21.909,67.36,16.88,69.442811003,132.49
2021-11-02 16:30:00,27.297,0.0,27.297,27.297,0,27.297,0.0,0.0,0.0,0.0,96.587,17.02,98.0751190109,27.297,0,27.297,69.29,17.02,71.3497337066,132.06
2021-11-02 17:00:00,23.982,0.0,23.982,23.982,0,23.982,0.0,0.0,0.0,0.0,100.022,18.58,101.733066817,23.982,0,23.982,76.04,18.58,78.2770592192,132.06
2021-11-02 17:30:00,23.81,0.0,23.81,23.81,0,23.81,0.0,0.0,0.0,0.0,106.51,20.93,108.5469713995,23.81,0,23.81,82.7,20.93,85.3074140975,131.32
2021-11-02 18:00:00,24.068,0.0,24.068,24.068,0,24.068,0.0,0.0,0.0,0.0,107.798,21.22,109.866724735,24.068,0,24.068,83.73,21.22,86.3770878185,130.82
2021-11-02 18:30:00,24.11,0.0,24.11,24.11,0,24.11,0.0,0.0,0.0,0.0,106.31,20.36,108.2420699174,24.11,0,24.11,82.2,20.36,84.6839394454,130.94
2021-11-02 19:00:00,24.299,0.0,24.299,24.299,0,24.299,0.0,0.0,0.0,0.0,103.629,19.21,105.3944673168,24.299,0,24.299,79.33,19.21,81.6227480547,130.94
2021-11-02 19:30:00,24.311,0.0,24.311,24.311,0,24.311,0.0,0.0,0.0,0.0,99.401,18.19,101.0516447219,24.311,0,24.311,75.09,18.19,77.2617900388,131.26
2021-11-02 20:00:00,18.679,0.0,18.679,18.679,0,18.679,0.0,0.0,0.0,0.0,91.929,17.31,93.5445195669,18.679,0,18.679,73.25,17.31,75.2675135766,131.6
2021-11-02 20:30:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,79.947,16.36,81.6037524198,3.507,0,3.507,76.44,16.36,78.1711148699,131.95
2021-11-02 21:00:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,76.691,14.82,78.109806561,2.821,0,2.821,73.87,14.82,75.3419491386,132.26
2021-11-02 21:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,71.866,12.97,73.0270008695,2.806,0,2.806,69.06,12.97,70.2673786333,132.83
2021-11-02 22:00:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,68.401,11.87,69.4232936485,2.871,0,2.871,65.53,11.87,66.5963797815,132.7
2021-11-02 22:30:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,62.329,10.81,63.2594683901,2.859,0,2.859,59.47,10.81,60.4444952001,132.47
2021-11-02 23:00:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,58.685,10.12,59.5511849168,2.885,0,2.885,55.8,10.12,56.710267148,133.03
2021-11-02 23:30:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,57.018,9.34,57.7779190003,2.888,0,2.888,54.13,9.34,54.929887129,133.55
2021-11-03 00:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,55.207,8.73,55.8929847924,2.867,0,2.867,52.34,8.73,53.06306154,132.98
2021-11-03 00:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,62.29,9.54,63.0163129674,2.9,0,2.9,59.39,9.54,60.1513399684,132.71
2021-11-03 01:00:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,63.234,9.85,63.9965722207,2.934,0,2.934,60.3,9.85,61.0992021225,132.4
2021-11-03 01:30:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,61.601,9.53,62.33381186,2.951,0,2.951,58.65,9.53,59.4192174301,132.28
2021-11-03 02:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,60.226,9.28,60.9367662089,2.966,0,2.966,57.26,9.28,58.0071202526,132.36
2021-11-03 02:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,60.383,9.19,61.0783332205,2.9530000000000003,0,2.9530000000000003,57.43,9.19,58.1606482082,132.51
2021-11-03 03:00:00,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0,59.401,8.98,60.0759452776,2.971,0,2.971,56.43,8.98,57.1400498775,132.62
2021-11-03 03:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,57.505,8.83,58.1789818147,3.005,0,3.005,54.5,8.83,55.2106774094,132.72
2021-11-03 04:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,56.152,8.48,56.7887093004,2.972,0,2.972,53.18,8.48,53.8518597636,132.72
2021-11-03 04:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,55.251,8.52,55.904055318,2.961,0,2.961,52.29,8.52,52.9795668159,132.9
2021-11-03 05:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,54.527,8.4,55.1702250222,2.947,0,2.947,51.58,8.4,52.2595101393,132.8
2021-11-03 05:30:00,2.594,0.0,2.594,2.594,0,2.594,0.0,0.0,0.0,0.0,52.994,9.87,53.9052959921,2.594,0,2.594,50.4,9.87,51.3573451417,132.8
2021-11-03 06:00:00,2.423,0.0,2.423,2.423,0,2.423,0.0,0.0,0.0,0.0,54.393,10.74,55.4431785615,2.423,0,2.423,51.97,10.74,53.0681495815,132.3
2021-11-03 06:30:00,2.523,0.0,2.523,2.523,0,2.523,0.0,0.0,0.0,0.0,59.473,12.09,60.6894210633,2.523,0,2.523,56.95,12.09,58.2191600764,132.1
2021-11-03 07:00:00,2.358,0.0,2.358,2.358,0,2.358,0.0,0.0,0.0,0.0,64.718,13.87,66.1875851199,2.358,0,2.358,62.36,13.87,63.8838516372,132.41
2021-11-03 07:30:00,3.656,0.0,3.656,3.656,0,3.656,0.0,0.0,0.0,0.0,71.166,16.13,72.9710658823,3.656,0,3.656,67.51,16.13,69.4102081829,131.99
2021-11-03 08:00:00,15.004,0.0,15.004,15.004,0,15.004,0.0,0.0,0.0,0.0,81.774,17.07,83.5366504955,15.004,0,15.004,66.77,17.07,68.9174709344,131.58
2021-11-03 08:30:00,20.576999999999998,0.0,20.576999999999998,20.576999999999998,0,20.576999999999998,0.0,0.0,0.0,0.0,89.567,17.68,91.2952895225,20.576999999999998,0,20.576999999999998,68.99,17.68,71.2193969365,131.75
2021-11-03 09:00:00,25.935,0.0,25.935,25.935,0,25.935,0.0,0.0,0.0,0.0,94.925,18.32,96.6766674281,25.935,0,25.935,68.99,18.32,71.3809673512,132.17
2021-11-03 09:30:00,39.262,0.0,39.262,39.262,0,39.262,0.0,0.0,0.0,0.0,104.532,18.17,106.099424711,39.262,0,39.262,65.27,18.17,67.7519136261,132.09
2021-11-03 10:00:00,42.748,0.0,42.748,42.748,0,42.748,0.0,0.0,0.0,0.0,108.158,18.23,109.6835715319,42.748,0,42.748,65.41,18.23,67.9028791731,132.17
2021-11-03 10:30:00,52.405,0.0,52.405,52.405,0,52.405,0.0,0.0,0.0,0.0,113.035,18.19,114.4892454556,52.405,0,52.405,60.63,18.19,63.2998657187,132.17
2021-11-03 11:00:00,64.788,0.0,64.788,64.788,0,64.788,0.0,0.0,0.0,0.0,120.048,17.81,121.3619314447,64.788,0,64.788,55.26,17.81,58.0591396767,132.03
2021-11-03 11:30:00,85.543,0.0,85.543,85.543,0,85.543,0.0,0.0,0.0,0.0,128.523,17.55,129.7157046352,85.543,0,85.543,42.98,17.55,46.4250245019,132.3
2021-11-03 12:00:00,94.409,0.0,94.409,94.409,0,94.409,0.0,0.0,0.0,0.0,134.799,18.04,136.0007794132,94.409,0,94.409,40.39,18.04,44.2356609536,132.62
2021-11-03 12:30:00,82.995,0.0,82.995,82.995,0,82.995,0.0,0.0,0.0,0.0,130.745,18.14,131.997403857,82.995,0,82.995,47.75,18.14,51.0795663646,132.37
2021-11-03 13:00:00,83.568,0.0,83.568,83.568,0,83.568,0.0,0.0,0.0,0.0,132.218,18.17,133.460662459,83.568,0,83.568,48.65,18.17,51.932373333,132.37
2021-11-03 13:30:00,70.837,0.0,70.837,70.837,0,70.837,0.0,0.0,0.0,0.0,121.747,17.18,122.9531797433,70.837,0,70.837,50.91,17.18,53.7306290676,132.37
2021-11-03 14:00:00,73.198,0.0,73.198,73.198,0,73.198,0.0,0.0,0.0,0.0,120.998,17.78,122.2973605766,73.198,0,73.198,47.8,17.78,50.9996901951,132.19
2021-11-03 14:30:00,55.346,0.0,55.346,55.346,0,55.346,0.0,0.0,0.0,0.0,104.376,16.8,105.7193897826,55.346,0,55.346,49.03,16.8,51.8283792917,132.11
2021-11-03 15:00:00,35.111,0.0,35.111,35.111,0,35.111,0.0,0.0,0.0,0.0,91.421,17.09,93.0046630068,35.111,0,35.111,56.31,17.09,58.8462760079,132.21
2021-11-03 15:30:00,22.862,0.0,22.862,22.862,0,22.862,0.0,0.0,0.0,0.0,87.732,18.03,89.5655331252,22.862,0,22.862,64.87,18.03,67.3290264299,132.06
2021-11-03 16:00:00,19.038,0.0,19.038,19.038,0,19.038,0.0,0.0,0.0,0.0,88.568,19.3,90.6464595227,19.038,0,19.038,69.53,19.3,72.1589280685,132.17
2021-11-03 16:30:00,7.454,0.0,7.454,7.454,0,7.454,0.0,0.0,0.0,0.0,84.044,20.98,86.6230589162,7.454,0,7.454,76.59,20.98,79.4115136488,131.76
2021-11-03 17:00:00,11.988,0.0,11.988,11.988,0,11.988,0.0,0.0,0.0,0.0,92.888,22.59,95.5954425901,11.988,0,11.988,80.9,22.59,83.9947504312,131.37
2021-11-03 17:30:00,21.664,0.0,21.664,21.664,0,21.664,0.0,0.0,0.0,0.0,105.634,23.07,108.123849617,21.664,0,21.664,83.97,23.07,87.0814894223,130.73
2021-11-03 18:00:00,21.641,0.0,21.641,21.641,0,21.641,0.0,0.0,0.0,0.0,106.101,23.12,108.590775856,21.641,0,21.641,84.46,23.12,87.5672655734,130.73
2021-11-03 18:30:00,12.737,0.0,12.737,12.737,0,12.737,0.0,0.0,0.0,0.0,98.097,22.35,100.610853833,12.737,0,12.737,85.36,22.35,88.2374755985,130.57
2021-11-03 19:00:00,6.664,0.0,6.664,6.664,0,6.664,0.0,0.0,0.0,0.0,90.804,21.36,93.2824528837,6.664,0,6.664,84.14,21.36,86.8089235044,130.66
2021-11-03 19:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,85.463,20.35,87.8524152713,3.003,0,3.003,82.46,20.35,84.9339396237,130.93
2021-11-03 20:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,81.68,18.73,83.799971957,3.01,0,3.01,78.67,18.73,80.868917391,131.31
2021-11-03 20:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,77.852,17.76,79.8520601112,3.232,0,3.232,74.62,17.76,76.7043805789,131.88
2021-11-03 21:00:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,72.853,16.42,74.6804928278,2.833,0,2.833,70.02,16.42,71.9195161274,132.32
2021-11-03 21:30:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,70.247,14.43,71.713777679,2.817,0,2.817,67.43,14.43,68.9567241101,132.88
2021-11-03 22:00:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,66.503,13.06,67.7732440496,2.873,0,2.873,63.63,13.06,64.9564507959,133.26
2021-11-03 22:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,61.887,11.59,62.9629166176,2.887,0,2.887,59.0,11.59,60.1275984885,133.51
2021-11-03 23:00:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,59.944,10.63,60.8792249951,2.884,0,2.884,57.06,10.63,58.0417134482,133.06
2021-11-03 23:30:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,58.414,9.88,59.243647727,2.884,0,2.884,55.53,9.88,56.4020859543,133.39
2021-11-04 00:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,56.112,9.57,56.9222403284,2.872,0,2.872,53.24,9.57,54.0932759222,133.25
2021-11-04 00:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,61.004,10.65,61.9266543259,2.684,0,2.684,58.32,10.65,59.2844406232,132.93
2021-11-04 01:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,61.76,11.11,62.7513322568,2.67,0,2.67,59.09,11.11,60.1253706849,132.55
2021-11-04 01:30:00,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0,62.443,10.32,63.290051738,2.163,0,2.163,60.28,10.32,61.1570175859,132.3
2021-11-04 02:00:00,2.009,0.0,2.009,2.009,0,2.009,0.0,0.0,0.0,0.0,61.629,9.97,62.4302373934,2.009,0,2.009,59.62,9.97,60.4478725846,132.3
2021-11-04 02:30:00,2.001,0.0,2.001,2.001,0,2.001,0.0,0.0,0.0,0.0,61.201,10.18,62.0418794122,2.001,0,2.001,59.2,10.18,60.0688971099,132.63
2021-11-04 03:00:00,1.994,0.0,1.994,1.994,0,1.994,0.0,0.0,0.0,0.0,58.864,10.16,59.7343795146,1.994,0,1.994,56.87,10.16,57.770429287,132.63
2021-11-04 03:30:00,1.999,0.0,1.999,1.999,0,1.999,0.0,0.0,0.0,0.0,57.789,9.93,58.6359396701,1.999,0,1.999,55.79,9.93,56.6668245096,132.78
2021-11-04 04:00:00,1.971,0.0,1.971,1.971,0,1.971,0.0,0.0,0.0,0.0,55.671,9.5,56.4757491407,1.971,0,1.971,53.7,9.5,54.5338427034,132.98
2021-11-04 04:30:00,2.051,0.0,2.051,2.051,0,2.051,0.0,0.0,0.0,0.0,53.931,9.75,54.8052484804,2.051,0,2.051,51.88,9.75,52.7882269071,133.34
2021-11-04 05:00:00,1.97,0.0,1.97,1.97,0,1.97,0.0,0.0,0.0,0.0,53.51,9.65,54.37317905,1.97,0,1.97,51.54,9.65,52.4356186194,133.34
2021-11-04 05:30:00,1.972,0.0,1.972,1.972,0,1.972,0.0,0.0,0.0,0.0,53.702,10.04,54.6324665744,1.972,0,1.972,51.73,10.04,52.6952986518,133.26
2021-11-04 06:00:00,2.173,0.0,2.173,2.173,0,2.173,0.0,0.0,0.0,0.0,55.183,11.15,56.2981881502,2.173,0,2.173,53.01,11.15,54.1699418497,132.47
2021-11-04 06:30:00,14.935,0.0,14.935,14.935,0,14.935,0.0,0.0,0.0,0.0,66.735,12.8,67.9514549145,14.935,0,14.935,51.8,12.8,53.3580359459,132.96
2021-11-04 07:00:00,12.376,0.0,12.376,12.376,0,12.376,0.0,0.0,0.0,0.0,70.636,14.55,72.1189780571,12.376,0,12.376,58.26,14.55,60.049397166,132.96
2021-11-04 07:30:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,69.167,16.93,71.2088392617,2.597,0,2.597,66.57,16.93,68.6890806461,131.72
2021-11-04 08:00:00,10.157,0.0,10.157,10.157,0,10.157,0.0,0.0,0.0,0.0,78.937,17.56,80.8665788135,10.157,0,10.157,68.78,17.56,70.9862099284,131.72
2021-11-04 08:30:00,30.976,0.0,30.976,30.976,0,30.976,0.0,0.0,0.0,0.0,96.086,17.62,97.6881968101,30.976,0,30.976,65.11,17.62,67.4520311036,131.74
2021-11-04 09:00:00,61.404,0.0,61.404,61.404,0,61.404,0.0,0.0,0.0,0.0,114.904,17.39,116.2124834775,61.404,0,61.404,53.5,17.39,56.2553295253,131.74
2021-11-04 09:30:00,83.932,0.0,83.932,83.932,0,83.932,0.0,0.0,0.0,0.0,130.972,17.06,132.0784175556,83.932,0,83.932,47.04,17.06,50.0380375315,132.23
2021-11-04 10:00:00,101.218,0.0,101.218,101.218,0,101.218,0.0,0.0,0.0,0.0,143.138,17.08,144.1534371564,101.218,0,101.218,41.92,17.08,45.2660225776,132.23
2021-11-04 10:30:00,112.528,0.0,112.528,112.528,0,112.528,0.0,0.0,0.0,0.0,149.588,16.99,150.5497586979,112.528,0,112.528,37.06,16.99,40.7689060437,132.23
2021-11-04 11:00:00,120.996,0.0,120.996,120.996,0,120.996,0.0,0.0,0.0,0.0,153.816,17.16,154.7702408604,120.996,0,120.996,32.82,17.16,37.0353614806,132.38
2021-11-04 11:30:00,121.193,0.0,121.193,121.193,0,121.193,0.0,0.0,0.0,0.0,151.263,17.3,152.2490892222,121.193,0,121.193,30.07,17.3,34.6914240123,132.19
2021-11-04 12:00:00,131.746,0.0,131.746,131.746,0,131.746,0.0,0.0,0.0,0.0,161.176,17.33,162.1050026248,131.746,0,131.746,29.43,17.33,34.1533863621,132.42
2021-11-04 12:30:00,132.577,0.0,132.577,132.577,0,132.577,0.0,0.0,0.0,0.0,162.527,17.23,163.4377515417,132.577,0,132.577,29.95,17.23,34.5525020802,132.42
2021-11-04 13:00:00,124.101,0.0,124.101,124.101,0,124.101,0.0,0.0,0.0,0.0,157.061,17.19,157.998904493,124.101,0,124.101,32.96,17.19,37.1733466344,132.42
2021-11-04 13:30:00,118.791,0.0,118.791,118.791,0,118.791,0.0,0.0,0.0,0.0,153.951,16.36,154.8178284339,118.791,0,118.791,35.16,16.36,38.7798298088,132.42
2021-11-04 14:00:00,105.459,0.0,105.459,105.459,0,105.459,0.0,0.0,0.0,0.0,143.059,15.94,143.9442985359,105.459,0,105.459,37.6,15.94,40.8392409332,132.8
2021-11-04 14:30:00,85.889,0.0,85.889,85.889,0,85.889,0.0,0.0,0.0,0.0,130.429,15.65,131.3645558779,85.889,0,85.889,44.54,15.65,47.2094704482,132.94
2021-11-04 15:00:00,62.766,0.0,62.766,62.766,0,62.766,0.0,0.0,0.0,0.0,116.406,15.78,117.4706994786,62.766,0,62.766,53.64,15.78,55.9129501994,132.82
2021-11-04 15:30:00,38.055,0.0,38.055,38.055,0,38.055,0.0,0.0,0.0,0.0,100.805,16.5,102.1464538053,38.055,0,38.055,62.75,16.5,64.8830678991,132.66
2021-11-04 16:00:00,18.679,0.0,18.679,18.679,0,18.679,0.0,0.0,0.0,0.0,88.709,17.47,90.4128728722,18.679,0,18.679,70.03,17.47,72.1761858233,132.49
2021-11-04 16:30:00,6.416,0.0,6.416,6.416,0,6.416,0.0,0.0,0.0,0.0,85.476,19.26,87.6190286182,6.416,0,6.416,79.06,19.26,81.3721770632,131.99
2021-11-04 17:00:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,87.968,21.22,90.4912008098,2.938,0,2.938,85.03,21.22,87.6378303018,131.21
2021-11-04 17:30:00,11.348,0.0,11.348,11.348,0,11.348,0.0,0.0,0.0,0.0,100.068,22.59,102.5861234476,11.348,0,11.348,88.72,22.59,91.5507864521,130.23
2021-11-04 18:00:00,17.192,0.0,17.192,17.192,0,17.192,0.0,0.0,0.0,0.0,104.442,22.01,106.7359895443,17.192,0,17.192,87.25,22.01,89.983346237,130.23
2021-11-04 18:30:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,94.254,22.06,96.8011369561,3.734,0,3.734,90.52,22.06,93.1692760517,130.38
2021-11-04 19:00:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,91.273,21.12,93.6846568495,2.833,0,2.833,88.44,21.12,90.9268277243,130.5
2021-11-04 19:30:00,1.975,0.0,1.975,1.975,0,1.975,0.0,0.0,0.0,0.0,86.855,20.16,89.163987265,1.975,0,1.975,84.88,20.16,87.2412746353,130.91
2021-11-04 20:00:00,1.98,0.0,1.98,1.98,0,1.98,0.0,0.0,0.0,0.0,82.92,18.4,84.9369554434,1.98,0,1.98,80.94,18.4,83.0050817721,131.14
2021-11-04 20:30:00,1.983,0.0,1.983,1.983,0,1.983,0.0,0.0,0.0,0.0,81.193,16.81,82.9148922028,1.983,0,1.983,79.21,16.81,80.9740711586,131.77
2021-11-04 21:00:00,1.8980000000000001,0.0,1.8980000000000001,1.8980000000000001,0,1.8980000000000001,0.0,0.0,0.0,0.0,79.388,15.51,80.8889030955,1.8980000000000001,0,1.8980000000000001,77.49,15.51,79.0269586913,131.97
2021-11-04 21:30:00,2.092,0.0,2.092,2.092,0,2.092,0.0,0.0,0.0,0.0,76.732,13.93,77.9861829044,2.092,0,2.092,74.64,13.93,75.9287462033,132.08
2021-11-04 22:00:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,73.686,12.66,74.7656485025,2.676,0,2.676,71.01,12.66,72.129714404,132.74
2021-11-04 22:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,68.0,11.09,68.8983896764,2.65,0,2.65,65.35,11.09,66.2843163954,132.74
2021-11-04 23:00:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,63.422,10.21,64.2385724001,2.642,0,2.642,60.78,10.21,61.6315868691,132.47
2021-11-04 23:30:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,58.684,9.93,59.5182052485,2.634,0,2.634,56.05,9.93,56.9228196772,132.59
2021-11-05 00:00:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,55.229,10.0,56.1270205961,2.629,0,2.629,52.6,10.0,53.5421329422,133.17
2021-11-05 00:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,61.727,11.83,62.850389251,2.637,0,2.637,59.09,11.83,60.2625671541,132.86
2021-11-05 01:00:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,63.119,12.25,64.2967391164,2.6390000000000002,0,2.6390000000000002,60.48,12.25,61.7081266933,131.55
2021-11-05 01:30:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,60.644,11.53,61.7303461516,2.654,0,2.654,57.99,11.53,59.125130021,131.32
2021-11-05 02:00:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,57.649,11.15,58.7173713734,2.669,0,2.669,54.98,11.15,56.0992237023,131.57
2021-11-05 02:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,56.311,11.19,57.4120616334,2.721,0,2.721,53.59,11.19,54.7458144519,131.86
2021-11-05 03:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,56.089,11.08,57.1729159743,2.739,0,2.739,53.35,11.08,54.4884290469,131.78
2021-11-05 03:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,55.238,10.82,56.287734401,4.058,0,4.058,51.18,10.82,52.3112301519,132.0
2021-11-05 04:00:00,4.359,0.0,4.359,4.359,0,4.359,0.0,0.0,0.0,0.0,53.879,10.59,54.9098783554,4.359,0,4.359,49.52,10.59,50.6396929296,132.24
2021-11-05 04:30:00,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0,51.603,10.65,52.6905314929,2.573,0,2.573,49.03,10.65,50.1733335548,132.43
2021-11-05 05:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,50.761,10.42,51.8194511839,2.801,0,2.801,47.96,10.42,49.0788956681,132.43
2021-11-05 05:30:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,51.102,10.88,52.2473808339,2.822,0,2.822,48.28,10.88,49.4907344864,132.43
2021-11-05 06:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,52.942,11.58,54.1936505875,2.602,0,2.602,50.34,11.58,51.654738408,132.14
2021-11-05 06:30:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,57.233,13.68,58.8452095671,2.6029999999999998,0,2.6029999999999998,54.63,13.68,56.3167763637,131.65
2021-11-05 07:00:00,2.32,0.0,2.32,2.32,0,2.32,0.0,0.0,0.0,0.0,65.7,14.65,67.3135387571,2.32,0,2.32,63.38,14.65,65.051109906,131.91
2021-11-05 07:30:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,73.285,16.14,75.041260817,2.545,0,2.545,70.74,16.14,72.5578886132,132.44
2021-11-05 08:00:00,6.775,0.0,6.775,6.775,0,6.775,0.0,0.0,0.0,0.0,79.985,17.5,81.8770433333,6.775,0,6.775,73.21,17.5,75.2725321748,131.65
2021-11-05 08:30:00,20.507,0.0,20.507,20.507,0,20.507,0.0,0.0,0.0,0.0,92.397,18.24,94.1801635643,20.507,0,20.507,71.89,18.24,74.1678481554,131.44
2021-11-05 09:00:00,35.564,0.0,35.564,35.564,0,35.564,0.0,0.0,0.0,0.0,101.234,18.24,102.8640868136,35.564,0,35.564,65.67,18.24,68.1560452198,131.36
2021-11-05 09:30:00,43.508,0.0,43.508,43.508,0,43.508,0.0,0.0,0.0,0.0,107.758,18.06,109.2609269776,43.508,0,43.508,64.25,18.06,66.7399887624,131.44
2021-11-05 10:00:00,43.241,0.0,43.241,43.241,0,43.241,0.0,0.0,0.0,0.0,108.691,18.8,110.3049114092,43.241,0,43.241,65.45,18.8,68.0965674612,131.57
2021-11-05 10:30:00,65.606,0.0,65.606,65.606,0,65.606,0.0,0.0,0.0,0.0,122.166,18.19,123.5127833708,65.606,0,65.606,56.56,18.19,59.4130431808,131.66
2021-11-05 11:00:00,80.453,0.0,80.453,80.453,0,80.453,0.0,0.0,0.0,0.0,131.213,18.2,132.4692091356,80.453,0,80.453,50.76,18.2,53.9241838139,132.11
2021-11-05 11:30:00,101.013,0.0,101.013,101.013,0,101.013,0.0,0.0,0.0,0.0,145.093,18.7,146.293091597,101.013,0,101.013,44.08,18.7,47.8825270845,132.11
2021-11-05 12:00:00,108.384,0.0,108.384,108.384,0,108.384,0.0,0.0,0.0,0.0,149.154,18.33,150.2760946259,108.384,0,108.384,40.77,18.33,44.7010268338,132.11
2021-11-05 12:30:00,65.836,0.0,65.836,65.836,0,65.836,0.0,0.0,0.0,0.0,124.786,18.43,126.1396475974,65.836,0,65.836,58.95,18.43,61.7638033155,132.33
2021-11-05 13:00:00,43.661,0.0,43.661,43.661,0,43.661,0.0,0.0,0.0,0.0,110.551,18.4,112.0717787893,43.661,0,43.661,66.89,18.4,69.3745781969,132.14
2021-11-05 13:30:00,36.142,0.0,36.142,36.142,0,36.142,0.0,0.0,0.0,0.0,103.422,17.63,104.9139027203,36.142,0,36.142,67.28,17.63,69.5515298178,132.07
2021-11-05 14:00:00,27.737,0.0,27.737,27.737,0,27.737,0.0,0.0,0.0,0.0,97.007,17.77,98.6211485889,27.737,0,27.737,69.27,17.77,71.5129764448,132.22
2021-11-05 14:30:00,33.189,0.0,33.189,33.189,0,33.189,0.0,0.0,0.0,0.0,99.069,17.49,100.6010281309,33.189,0,33.189,65.88,17.49,68.1621192452,132.22
2021-11-05 15:00:00,26.949,0.0,26.949,26.949,0,26.949,0.0,0.0,0.0,0.0,96.169,17.99,97.8371946705,26.949,0,26.949,69.22,17.99,71.5195672526,132.22
2021-11-05 15:30:00,19.704,0.0,19.704,19.704,0,19.704,0.0,0.0,0.0,0.0,88.844,17.44,90.5395490159,19.704,0,19.704,69.14,17.44,71.3056323161,132.22
2021-11-05 16:00:00,12.345,0.0,12.345,12.345,0,12.345,0.0,0.0,0.0,0.0,85.305,18.1,87.2040883503,12.345,0,12.345,72.96,18.1,75.1716143235,132.22
2021-11-05 16:30:00,4.868,0.0,4.868,4.868,0,4.868,0.0,0.0,0.0,0.0,85.748,19.58,87.9550788983,4.868,0,4.868,80.88,19.58,83.2162892708,131.87
2021-11-05 17:00:00,20.202,0.0,20.202,20.202,0,20.202,0.0,0.0,0.0,0.0,101.352,20.84,103.4723803921,20.202,0,20.202,81.15,20.84,83.7832208739,131.34
2021-11-05 17:30:00,20.878,0.0,20.878,20.878,0,20.878,0.0,0.0,0.0,0.0,105.378,21.95,107.6397946115,20.878,0,20.878,84.5,21.95,87.3043670156,130.88
2021-11-05 18:00:00,22.018,0.0,22.018,22.018,0,22.018,0.0,0.0,0.0,0.0,105.128,21.46,107.2959830749,22.018,0,22.018,83.11,21.46,85.8359114823,130.3
2021-11-05 18:30:00,10.473,0.0,10.473,10.473,0,10.473,0.0,0.0,0.0,0.0,94.313,20.79,96.5772544081,10.473,0,10.473,83.84,20.79,86.3792203021,130.3
2021-11-05 19:00:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,86.042,19.67,88.2617395251,2.922,0,2.922,83.12,19.67,85.4157087426,130.68
2021-11-05 19:30:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,81.709,18.59,83.7970690478,2.719,0,2.719,78.99,18.59,81.1480634396,131.08
2021-11-05 20:00:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,78.389,16.76,80.1606694146,2.699,0,2.699,75.69,16.76,77.5233751845,131.4
2021-11-05 20:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,74.337,15.63,75.96240168,2.717,0,2.717,71.62,15.63,73.3056703127,131.73
2021-11-05 21:00:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,71.867,14.63,73.3410020998,2.747,0,2.747,69.12,14.63,70.6513361516,132.08
2021-11-05 21:30:00,2.794,0.0,2.794,2.794,0,2.794,0.0,0.0,0.0,0.0,65.424,13.3,66.7621882206,2.794,0,2.794,62.63,13.3,64.0266108739,132.08
2021-11-05 22:00:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,58.705,12.19,59.9572608197,2.785,0,2.785,55.92,12.19,57.2332289846,132.37
2021-11-05 22:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,54.47,11.24,55.6176096214,2.8,0,2.8,51.67,11.24,52.8784124194,133.07
2021-11-05 23:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,51.49,10.78,52.6063541789,2.8200000000000003,0,2.8200000000000003,48.67,10.78,49.8495466379,133.07
2021-11-05 23:30:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,52.348,10.61,53.4124068359,2.838,0,2.838,49.51,10.61,50.6341011572,133.43
2021-11-06 00:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,51.082,10.64,52.1783511046,2.852,0,2.852,48.23,10.64,49.3897003433,132.88
2021-11-06 00:30:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,57.453,11.57,58.6064169609,2.8529999999999998,0,2.8529999999999998,54.6,11.57,55.8124081186,132.0
2021-11-06 01:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,58.64,11.99,59.8532346661,2.86,0,2.86,55.78,11.99,57.0540839905,131.49
2021-11-06 01:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,56.586,11.64,57.7707970864,2.866,0,2.866,53.72,11.64,54.9666080452,131.3
2021-11-06 02:00:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,54.377,11.12,55.5023650757,2.887,0,2.887,51.49,11.12,52.6770775575,131.41
2021-11-06 02:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,53.581,11.11,54.7207059622,2.9210000000000003,0,2.9210000000000003,50.66,11.11,51.8639344825,131.69
2021-11-06 03:00:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,52.874,10.95,53.9959477739,2.934,0,2.934,49.94,10.95,51.1263738202,131.54
2021-11-06 03:30:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,50.996,10.58,52.0819394416,2.926,0,2.926,48.07,10.58,49.2205373802,131.78
2021-11-06 04:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,49.489,10.08,50.5051237104,2.9290000000000003,0,2.9290000000000003,46.56,10.08,47.638639779100004,132.04
2021-11-06 04:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,47.782,10.23,48.8648383196,2.922,0,2.922,44.86,10.23,46.0116561319,132.39
2021-11-06 05:00:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,46.852,10.01,47.9093936927,2.922,0,2.922,43.93,10.01,45.0560206854,132.27
2021-11-06 05:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,46.443,10.36,47.5844706706,2.923,0,2.923,43.52,10.36,44.7361151644,132.36
2021-11-06 06:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,47.077,10.81,48.3021741643,2.947,0,2.947,44.13,10.81,45.4347114,132.0
2021-11-06 06:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,49.826,11.85,51.215747344,3.046,0,3.046,46.78,11.85,48.2575475962,131.68
2021-11-06 07:00:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,51.873,12.08,53.2610038302,3.073,0,3.073,48.8,12.08,50.272919151400004,131.4
2021-11-06 07:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,55.046,12.59,56.4674261499,3.216,0,3.216,51.83,12.59,53.3372009014,132.33
2021-11-06 08:00:00,6.173,0.0,6.173,6.173,0,6.173,0.0,0.0,0.0,0.0,59.683,13.54,61.199608569,6.173,0,6.173,53.51,13.54,55.1964826778,132.47
2021-11-06 08:30:00,11.472,0.0,11.472,11.472,0,11.472,0.0,0.0,0.0,0.0,67.012,14.45,68.5522475489,11.472,0,11.472,55.54,14.45,57.3889719371,131.92
2021-11-06 09:00:00,13.889,0.0,13.889,13.889,0,13.889,0.0,0.0,0.0,0.0,72.199,15.47,73.8377715062,13.889,0,13.889,58.31,15.47,60.3272492328,131.5
2021-11-06 09:30:00,22.314,0.0,22.314,22.314,0,22.314,0.0,0.0,0.0,0.0,81.564,15.89,83.0974018607,22.314,0,22.314,59.25,15.89,61.343741327000004,131.4
2021-11-06 10:00:00,41.444,0.0,41.444,41.444,0,41.444,0.0,0.0,0.0,0.0,92.984,15.65,94.2918170151,41.444,0,41.444,51.54,15.65,53.8636621481,131.73
2021-11-06 10:30:00,43.808,0.0,43.808,43.808,0,43.808,0.0,0.0,0.0,0.0,94.868,15.37,96.1050171635,43.808,0,43.808,51.06,15.37,53.3231703859,131.94
2021-11-06 11:00:00,45.261,0.0,45.261,45.261,0,45.261,0.0,0.0,0.0,0.0,96.041,15.22,97.239508848,45.261,0,45.261,50.78,15.22,53.0118552779,131.94
2021-11-06 11:30:00,36.567,0.0,36.567,36.567,0,36.567,0.0,0.0,0.0,0.0,90.467,15.59,91.8004694378,36.567,0,36.567,53.9,15.59,56.1093405771,132.12
2021-11-06 12:00:00,36.474,0.0,36.474,36.474,0,36.474,0.0,0.0,0.0,0.0,89.504,15.3,90.8022908081,36.474,0,36.474,53.03,15.3,55.1930330748,131.81
2021-11-06 12:30:00,44.423,0.0,44.423,44.423,0,44.423,0.0,0.0,0.0,0.0,97.003,15.46,98.2272549194,44.423,0,44.423,52.58,15.46,54.8057296275,131.81
2021-11-06 13:00:00,60.605,0.0,60.605,60.605,0,60.605,0.0,0.0,0.0,0.0,105.775,14.69,106.7901995737,60.605,0,60.605,45.17,14.69,47.4986841923,131.72
2021-11-06 13:30:00,55.757,0.0,55.757,55.757,0,55.757,0.0,0.0,0.0,0.0,101.657,14.92,102.7460561238,55.757,0,55.757,45.9,14.92,48.2640280126,131.98
2021-11-06 14:00:00,32.601,0.0,32.601,32.601,0,32.601,0.0,0.0,0.0,0.0,86.461,14.76,87.7118128931,32.601,0,32.601,53.86,14.76,55.8458342224,131.98
2021-11-06 14:30:00,42.256,0.0,42.256,42.256,0,42.256,0.0,0.0,0.0,0.0,88.806,14.06,89.9121195168,42.256,0,42.256,46.55,14.06,48.6270099842,132.08
2021-11-06 15:00:00,29.453,0.0,29.453,29.453,0,29.453,0.0,0.0,0.0,0.0,81.123,14.42,82.3946450262,29.453,0,29.453,51.67,14.42,53.6444340076,132.08
2021-11-06 15:30:00,15.843,0.0,15.843,15.843,0,15.843,0.0,0.0,0.0,0.0,73.003,14.87,74.502046341,15.843,0,15.843,57.16,14.87,59.0625304233,131.99
2021-11-06 16:00:00,10.523,0.0,10.523,10.523,0,10.523,0.0,0.0,0.0,0.0,70.623,15.32,72.2655556195,10.523,0,10.523,60.1,15.32,62.0218703362,131.99
2021-11-06 16:30:00,6.182,0.0,6.182,6.182,0,6.182,0.0,0.0,0.0,0.0,74.062,16.56,75.8907994687,6.182,0,6.182,67.88,16.56,69.8707950434,131.76
2021-11-06 17:00:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,81.189,18.11,83.1842883061,3.339,0,3.339,77.85,18.11,79.9286844631,131.29
2021-11-06 17:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,84.517,19.79,86.8030379019,3.327,0,3.327,81.19,19.79,83.5670999856,130.44
2021-11-06 18:00:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,82.479,19.41,84.732128151,3.339,0,3.339,79.14,19.41,81.4855060732,129.92
2021-11-06 18:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,82.594,18.42,84.6230774434,3.484,0,3.484,79.11,18.42,81.2261565015,129.92
2021-11-06 19:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,76.909,17.33,78.8373209908,3.149,0,3.149,73.76,17.33,75.7685059903,130.12
2021-11-06 19:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,72.456,16.09,74.2210215236,3.156,0,3.156,69.3,16.09,71.1433630074,130.43
2021-11-06 20:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,69.741,14.74,71.2816573952,3.281,0,3.281,66.46,14.74,68.0749528094,130.94
2021-11-06 20:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,67.626,13.78,69.0156813775,3.286,0,3.286,64.34,13.78,65.7991185351,131.27
2021-11-06 21:00:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,66.673,13.09,67.9458389381,3.323,0,3.323,63.35,13.09,64.6882570487,131.45
2021-11-06 21:30:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,64.074,11.77,65.1460695361,3.414,0,3.414,60.66,11.77,61.791330298,131.61
2021-11-06 22:00:00,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,0.0,60.408,11.45,61.4835666174,3.7279999999999998,0,3.7279999999999998,56.68,11.45,57.8249504972,132.14
2021-11-06 22:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,56.202,10.82,57.2340563301,3.492,0,3.492,52.71,10.82,53.8090745135,131.88
2021-11-06 23:00:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,52.705,10.15,53.6734527024,3.505,0,3.505,49.2,10.15,50.2360677203,131.59
2021-11-06 23:30:00,3.51,0.0,3.51,3.51,0,3.51,0.0,0.0,0.0,0.0,48.74,10.02,49.7593006382,3.51,0,3.51,45.23,10.02,46.3265938744,131.95
2021-11-07 00:00:00,3.527,0.0,3.527,3.527,0,3.527,0.0,0.0,0.0,0.0,44.967,10.0,46.0655086697,3.527,0,3.527,41.44,10.0,42.6294921387,132.13
2021-11-07 00:30:00,3.572,0.0,3.572,3.572,0,3.572,0.0,0.0,0.0,0.0,51.202,11.25,52.4233469363,3.572,0,3.572,47.63,11.25,48.9405700825,131.84
2021-11-07 01:00:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,52.045,11.43,53.28533499,3.535,0,3.535,48.51,11.43,49.8383888183,131.56
2021-11-07 01:30:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,50.23,11.05,51.4310742645,3.54,0,3.54,46.69,11.05,47.9797728215,131.56
2021-11-07 02:00:00,3.543,0.0,3.543,3.543,0,3.543,0.0,0.0,0.0,0.0,48.463,10.34,49.5537886443,3.543,0,3.543,44.92,10.34,46.0947068545,131.73
2021-11-07 02:30:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,48.301,10.31,49.3890949603,3.571,0,3.571,44.73,10.31,45.9028212641,132.26
2021-11-07 03:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,47.24,10.14,48.3160139084,3.59,0,3.59,43.65,10.14,44.8122985351,132.26
2021-11-07 03:30:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,45.77,9.95,46.8390371378,3.62,0,3.62,42.15,9.95,43.3084864663,132.54
2021-11-07 04:00:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,44.037,9.48,45.0458407514,3.5869999999999997,0,3.5869999999999997,40.45,9.48,41.546033505,132.54
2021-11-07 04:30:00,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0,43.211,9.39,44.2194823692,3.601,0,3.601,39.61,9.39,40.7077904092,132.81
2021-11-07 05:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,42.412,9.35,43.4304069058,3.642,0,3.642,38.77,9.35,39.8815170223,132.55
2021-11-07 05:30:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,42.966,9.6,44.0254148873,3.596,0,3.596,39.37,9.6,40.523535137,132.37
2021-11-07 06:00:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,43.373,9.86,44.4796215024,3.593,0,3.593,39.78,9.86,40.9837528784,132.37
2021-11-07 06:30:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,45.057,10.45,46.2529539489,3.507,0,3.507,41.55,10.45,42.843961068,132.23
2021-11-07 07:00:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,46.786,10.96,48.052589899,3.5060000000000002,0,3.5060000000000002,43.28,10.96,44.6461644489,132.12
2021-11-07 07:30:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,48.065,11.26,49.3663025251,3.545,0,3.545,44.52,11.26,45.9218684289,132.52
2021-11-07 08:00:00,7.284,0.0,7.284,7.284,0,7.284,0.0,0.0,0.0,0.0,52.714,11.78,54.0142036505,7.284,0,7.284,45.43,11.78,46.9324333484,132.97
2021-11-07 08:30:00,17.738,0.0,17.738,17.738,0,17.738,0.0,0.0,0.0,0.0,63.498,12.49,64.7147286481,17.738,0,17.738,45.76,12.49,47.4339298393,132.52
2021-11-07 09:00:00,32.9,0.0,32.9,32.9,0,32.9,0.0,0.0,0.0,0.0,78.12,13.33,79.2491217617,32.9,0,32.9,45.22,13.33,47.1437938652,132.2
2021-11-07 09:30:00,51.371,0.0,51.371,51.371,0,51.371,0.0,0.0,0.0,0.0,94.541,13.49,95.498590466,51.371,0,51.371,43.17,13.49,45.2286303131,132.06
2021-11-07 10:00:00,61.297,0.0,61.297,61.297,0,61.297,0.0,0.0,0.0,0.0,103.057,13.88,103.987497561,61.297,0,61.297,41.76,13.88,44.0062722802,132.5
2021-11-07 10:30:00,80.941,0.0,80.941,80.941,0,80.941,0.0,0.0,0.0,0.0,117.051,13.85,117.8675489734,80.941,0,80.941,36.11,13.85,38.6749867485,132.5
2021-11-07 11:00:00,90.955,0.0,90.955,90.955,0,90.955,0.0,0.0,0.0,0.0,125.015,14.09,125.8065114571,90.955,0,90.955,34.06,14.09,36.8593502384,132.63
2021-11-07 11:30:00,98.936,0.0,98.936,98.936,0,98.936,0.0,0.0,0.0,0.0,131.916,14.8,132.7436290599,98.936,0,98.936,32.98,14.8,36.1485878009,132.53
2021-11-07 12:00:00,104.426,0.0,104.426,104.426,0,104.426,0.0,0.0,0.0,0.0,134.686,14.66,135.4814902339,104.426,0,104.426,30.26,14.66,33.6241460858,132.42
2021-11-07 12:30:00,105.802,0.0,105.802,105.802,0,105.802,0.0,0.0,0.0,0.0,136.892,15.15,137.7277828327,105.802,0,105.802,31.09,15.15,34.5848319354,132.49
