Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-07 13:00:00,100.883,0.0,100.883,100.883,0,100.883,0.0,0.0,0.0,0.0,133.573,15.1,134.4237937606,100.883,0,100.883,32.69,15.1,36.008972493,132.33
2021-11-07 13:30:00,89.2,0.0,89.2,89.2,0,89.2,0.0,0.0,0.0,0.0,124.42,14.16,125.2231687828,89.2,0,89.2,35.22,14.16,37.9598998945,132.63
2021-11-07 14:00:00,78.499,0.0,78.499,78.499,0,78.499,0.0,0.0,0.0,0.0,114.919,13.39,115.6964505117,78.499,0,78.499,36.42,13.39,38.8034598973,132.73
2021-11-07 14:30:00,63.314,0.0,63.314,63.314,0,63.314,0.0,0.0,0.0,0.0,102.544,13.16,103.3849966678,63.314,0,63.314,39.23,13.16,41.3784787057,132.93
2021-11-07 15:00:00,53.314,0.0,53.314,53.314,0,53.314,0.0,0.0,0.0,0.0,96.504,13.22,97.4052894662,53.314,0,53.314,43.19,13.22,45.1679587761,132.93
2021-11-07 15:30:00,35.819,0.0,35.819,35.819,0,35.819,0.0,0.0,0.0,0.0,84.849,13.27,85.8804151189,35.819,0,35.819,49.03,13.27,50.7940331141,132.93
2021-11-07 16:00:00,18.713,0.0,18.713,18.713,0,18.713,0.0,0.0,0.0,0.0,76.413,14.31,77.741383246,18.713,0,18.713,57.7,14.31,59.4480117414,132.51
2021-11-07 16:30:00,7.316,0.0,7.316,7.316,0,7.316,0.0,0.0,0.0,0.0,76.546,15.95,78.1901056145,7.316,0,7.316,69.23,15.95,71.0436161805,131.68
2021-11-07 17:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,82.855,17.94,84.7749646122,2.935,0,2.935,79.92,17.94,81.908790737,131.68
2021-11-07 17:30:00,16.759,0.0,16.759,16.759,0,16.759,0.0,0.0,0.0,0.0,97.389,19.02,99.2289157504,16.759,0,16.759,80.63,19.02,82.842967716,131.18
2021-11-07 18:00:00,17.854,0.0,17.854,17.854,0,17.854,0.0,0.0,0.0,0.0,97.094,18.44,98.8295423241,17.854,0,17.854,79.24,18.44,81.3573057568,130.79
2021-11-07 18:30:00,17.015,0.0,17.015,17.015,0,17.015,0.0,0.0,0.0,0.0,92.885,17.05,94.4368875228,17.015,0,17.015,75.87,17.05,77.762197757,130.99
2021-11-07 19:00:00,11.529,0.0,11.529,11.529,0,11.529,0.0,0.0,0.0,0.0,84.019,16.33,85.5912452357,11.529,0,11.529,72.49,16.33,74.3065878641,131.38
2021-11-07 19:30:00,12.538,0.0,12.538,12.538,0,12.538,0.0,0.0,0.0,0.0,81.268,15.14,82.6662411387,12.538,0,12.538,68.73,15.14,70.3777841368,131.38
2021-11-07 20:00:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,72.601,14.09,73.9556171024,3.291,0,3.291,69.31,14.09,70.7276763368,131.15
2021-11-07 20:30:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,71.016,13.31,72.2525318311,2.7960000000000003,0,2.7960000000000003,68.22,13.31,69.5062910822,131.7
2021-11-07 21:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,68.34,12.33,69.4433906142,2.7800000000000002,0,2.7800000000000002,65.56,12.33,66.7093883947,131.7
2021-11-07 21:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,65.516,11.25,66.4748731176,2.856,0,2.856,62.66,11.25,63.6619046212,132.17
2021-11-07 22:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,62.793,10.24,63.6224681147,3.033,0,3.033,59.76,10.24,60.6309755818,132.71
2021-11-07 22:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,58.161,9.57,58.943081197,3.001,0,3.001,55.16,9.57,55.9840200414,133.24
2021-11-07 23:00:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,54.27,9.46,55.0883336107,2.9699999999999998,0,2.9699999999999998,51.3,9.46,52.1649460845,133.73
2021-11-07 23:30:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,51.032,8.97,51.8143409106,2.852,0,2.852,48.18,8.97,49.0078901811,133.15
2021-11-08 00:00:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,50.585,8.61,51.3125162607,2.9050000000000002,0,2.9050000000000002,47.68,8.61,48.451155817,133.15
2021-11-08 00:30:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,56.555,10.07,57.4445204088,2.925,0,2.925,53.63,10.07,54.5672227624,133.35
2021-11-08 01:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,58.338,10.8,59.3292697073,3.078,0,3.078,55.26,10.8,56.3054846352,132.64
2021-11-08 01:30:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,55.48,10.49,56.4630011601,2.98,0,2.98,52.5,10.49,53.5377446294,131.98
2021-11-08 02:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,51.546,10.29,52.5630499115,3.056,0,3.056,48.49,10.29,49.5697912039,132.19
2021-11-08 02:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,51.575,9.99,52.5336151907,3.055,0,3.055,48.52,9.99,49.5377684197,132.33
2021-11-08 03:00:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,50.915,9.86,51.860937371,3.215,0,3.215,47.7,9.86,48.7084140575,132.52
2021-11-08 03:30:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,49.483,9.51,50.3885640696,3.193,0,3.193,46.29,9.51,47.2567899883,132.73
2021-11-08 04:00:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,48.133,9.16,48.9968497865,3.303,0,3.303,44.83,9.16,45.7562509391,132.9
2021-11-08 04:30:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,47.531,9.27,48.4265305489,3.281,0,3.281,44.25,9.27,45.2105673488,133.11
2021-11-08 05:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,46.749,9.12,47.6302781957,3.349,0,3.349,43.4,9.12,44.347879318,133.11
2021-11-08 05:30:00,3.298,0.0,3.298,3.298,0,3.298,0.0,0.0,0.0,0.0,44.998,9.88,46.0698860862,3.298,0,3.298,41.7,9.88,42.854456011,133.11
2021-11-08 06:00:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,47.488,10.69,48.6763417278,3.418,0,3.418,44.07,10.69,45.3479988533,132.63
2021-11-08 06:30:00,3.495,0.0,3.495,3.495,0,3.495,0.0,0.0,0.0,0.0,53.785,12.48,55.2139169503,3.495,0,3.495,50.29,12.48,51.8153886408,132.32
2021-11-08 07:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,64.838,13.69,66.2675059437,3.458,0,3.458,61.38,13.69,62.8881586628,131.94
2021-11-08 07:30:00,16.948,0.0,16.948,16.948,0,16.948,0.0,0.0,0.0,0.0,78.928,15.73,80.4801968437,16.948,0,16.948,61.98,15.73,63.944923958,132.07
2021-11-08 08:00:00,21.68,0.0,21.68,21.68,0,21.68,0.0,0.0,0.0,0.0,85.03,17.01,86.7147104014,21.68,0,21.68,63.35,17.01,65.5939219745,131.45
2021-11-08 08:30:00,23.361,0.0,23.361,23.361,0,23.361,0.0,0.0,0.0,0.0,90.201,18.11,92.0010461951,23.361,0,23.361,66.84,18.11,69.249965343,131.13
2021-11-08 09:00:00,20.987,0.0,20.987,20.987,0,20.987,0.0,0.0,0.0,0.0,90.177,18.62,92.0792904458,20.987,0,20.987,69.19,18.62,71.6516608321,131.92
2021-11-08 09:30:00,22.184,0.0,22.184,22.184,0,22.184,0.0,0.0,0.0,0.0,91.564,18.7,93.4540319943,22.184,0,22.184,69.38,18.7,71.8559280783,131.92
2021-11-08 10:00:00,30.408,0.0,30.408,30.408,0,30.408,0.0,0.0,0.0,0.0,96.608,18.35,98.3352844304,30.408,0,30.408,66.2,18.35,68.696160737,131.83
2021-11-08 10:30:00,34.791,0.0,34.791,34.791,0,34.791,0.0,0.0,0.0,0.0,98.141,18.24,99.821608287,34.791,0,34.791,63.35,18.24,65.9235928936,131.93
2021-11-08 11:00:00,41.714,0.0,41.714,41.714,0,41.714,0.0,0.0,0.0,0.0,102.774,18.12,104.3591370029,41.714,0,41.714,61.06,18.12,63.6918990139,132.11
2021-11-08 11:30:00,62.103,0.0,62.103,62.103,0,62.103,0.0,0.0,0.0,0.0,114.503,17.41,115.8190187707,62.103,0,62.103,52.4,17.41,55.2165563939,132.17
2021-11-08 12:00:00,50.593,0.0,50.593,50.593,0,50.593,0.0,0.0,0.0,0.0,106.503,17.73,107.9687080084,50.593,0,50.593,55.91,17.73,58.653908650700004,132.17
2021-11-08 12:30:00,44.693,0.0,44.693,44.693,0,44.693,0.0,0.0,0.0,0.0,103.703,18.45,105.3314516609,44.693,0,44.693,59.01,18.45,61.8270377747,131.89
2021-11-08 13:00:00,40.513,0.0,40.513,40.513,0,40.513,0.0,0.0,0.0,0.0,99.933,18.06,101.5518000284,40.513,0,40.513,59.42,18.06,62.1039451243,131.71
2021-11-08 13:30:00,31.437,0.0,31.437,31.437,0,31.437,0.0,0.0,0.0,0.0,93.717,18.12,95.4526609844,31.437,0,31.437,62.28,18.12,64.8624143861,131.78
2021-11-08 14:00:00,27.208,0.0,27.208,27.208,0,27.208,0.0,0.0,0.0,0.0,89.158,17.78,90.9135708462,27.208,0,27.208,61.95,17.78,64.4509961133,131.78
2021-11-08 14:30:00,20.713,0.0,20.713,20.713,0,20.713,0.0,0.0,0.0,0.0,84.003,17.96,85.901487816,20.713,0,20.713,63.29,17.96,65.78894816,131.94
2021-11-08 15:00:00,13.979,0.0,13.979,13.979,0,13.979,0.0,0.0,0.0,0.0,78.739,18.15,80.8037908826,13.979,0,13.979,64.76,18.15,67.2553351044,131.73
2021-11-08 15:30:00,9.751,0.0,9.751,9.751,0,9.751,0.0,0.0,0.0,0.0,76.191,17.95,78.2768866333,9.751,0,9.751,66.44,17.95,68.8220611432,131.73
2021-11-08 16:00:00,6.015,0.0,6.015,6.015,0,6.015,0.0,0.0,0.0,0.0,76.025,19.23,78.419344074,6.015,0,6.015,70.01,19.23,72.6029820324,131.73
2021-11-08 16:30:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,78.294,20.55,80.9459877696,3.184,0,3.184,75.11,20.55,77.8704989068,131.32
2021-11-08 17:00:00,3.8970000000000002,0.0,3.8970000000000002,3.8970000000000002,0,3.8970000000000002,0.0,0.0,0.0,0.0,83.877,22.29,86.7882205659,3.8970000000000002,0,3.8970000000000002,79.98,22.29,83.0279742015,130.94
2021-11-08 17:30:00,17.636,0.0,17.636,17.636,0,17.636,0.0,0.0,0.0,0.0,96.166,22.55,98.7745010415,17.636,0,17.636,78.53,22.55,81.7035091046,130.06
2021-11-08 18:00:00,17.925,0.0,17.925,17.925,0,17.925,0.0,0.0,0.0,0.0,95.795,23.01,98.5197549987,17.925,0,17.925,77.87,23.01,81.1985036808,129.57
2021-11-08 18:30:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,84.679,22.31,87.5686538723,3.979,0,3.979,80.7,22.31,83.7270929867,129.07
2021-11-08 19:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,81.484,20.73,84.079576331,3.184,0,3.184,78.3,20.73,80.9976721888,129.34
2021-11-08 19:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,76.871,19.53,79.3131233845,3.251,0,3.251,73.62,19.53,76.1664315824,130.1
2021-11-08 20:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,73.25,17.58,75.3300663746,3.22,0,3.22,70.03,17.58,72.2028898314,130.1
2021-11-08 20:30:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,70.292,16.43,72.1866342476,3.202,0,3.202,67.09,16.43,69.0725198614,130.81
2021-11-08 21:00:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,63.163,15.71,65.0873925503,3.163,0,3.163,60.0,15.71,62.0226095871,131.14
2021-11-08 21:30:00,2.519,0.0,2.519,2.519,0,2.519,0.0,0.0,0.0,0.0,56.659,14.53,58.4924198593,2.519,0,2.519,54.14,14.53,56.0558694518,131.51
2021-11-08 22:00:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,53.577,13.59,55.2737101071,2.547,0,2.547,51.03,13.59,52.808607253,131.89
2021-11-08 22:30:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,49.75,12.05,51.1885241045,3.03,0,3.03,46.72,12.05,48.2489471388,132.6
2021-11-08 23:00:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,45.856,11.45,47.2638893448,3.066,0,3.066,42.79,11.45,44.2954467186,132.6
2021-11-08 23:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,45.373,11.44,46.792977347,3.163,0,3.163,42.21,11.44,43.7327989043,132.6
2021-11-09 00:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,43.848,11.05,45.2189075941,3.318,0,3.318,40.53,11.05,42.0093251553,132.78
2021-11-09 00:30:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,50.272,12.32,51.7596018532,3.302,0,3.302,46.97,12.32,48.5588642783,132.96
2021-11-09 01:00:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,51.488,12.88,53.0745564654,3.258,0,3.258,48.23,12.88,49.9202093345,132.23
2021-11-09 01:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,50.202,12.51,51.7372293808,3.232,0,3.232,46.97,12.51,48.6074171295,131.43
2021-11-09 02:00:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,48.523,12.18,50.0283312634,3.223,0,3.223,45.3,12.18,46.908873361,131.7
2021-11-09 02:30:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,48.731,11.92,50.1676864226,3.181,0,3.181,45.55,11.92,47.0838496727,131.95
2021-11-09 03:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,47.878,11.75,49.2987361298,3.128,0,3.128,44.75,11.75,46.2668888083,132.33
2021-11-09 03:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,46.407,11.5,47.8106645948,3.097,0,3.097,43.31,11.5,44.8107810688,132.53
2021-11-09 04:00:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,45.199,11.15,46.5539697663,3.099,0,3.099,42.1,11.15,43.5514925117,132.53
2021-11-09 04:30:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,45.096,10.96,46.4087364189,3.096,0,3.096,42.0,10.96,43.4064695639,132.77
2021-11-09 05:00:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,44.551,10.79,45.8390194158,3.371,0,3.371,41.18,10.79,42.570136246,133.07
2021-11-09 05:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,43.798,11.51,45.2851510321,3.348,0,3.348,40.45,11.51,42.0557082927,132.95
2021-11-09 06:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,46.288,12.34,47.9046401093,3.178,0,3.178,43.11,12.34,44.8413614869,132.17
2021-11-09 06:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,52.114,13.09,53.732830709,3.074,0,3.074,49.04,13.09,50.7569670095,131.96
2021-11-09 07:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,60.138,13.88,61.7189877104,3.078,0,3.078,57.06,13.88,58.7239133573,131.89
2021-11-09 07:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,64.961,15.83,66.8619504726,2.821,0,2.821,62.14,15.83,64.1246325526,132.06
2021-11-09 08:00:00,3.89,0.0,3.89,3.89,0,3.89,0.0,0.0,0.0,0.0,68.18,16.99,70.2650161887,3.89,0,3.89,64.29,16.99,66.4970991849,131.59
2021-11-09 08:30:00,9.957,0.0,9.957,9.957,0,9.957,0.0,0.0,0.0,0.0,73.857,17.68,75.9436557521,9.957,0,9.957,63.9,17.68,66.3007722429,131.37
2021-11-09 09:00:00,23.177,0.0,23.177,23.177,0,23.177,0.0,0.0,0.0,0.0,81.867,17.33,83.681148349,23.177,0,23.177,58.69,17.33,61.1951386958,131.49
2021-11-09 09:30:00,29.102,0.0,29.102,29.102,0,29.102,0.0,0.0,0.0,0.0,85.342,18.19,87.2589999026,29.102,0,29.102,56.24,18.19,59.1084909298,131.67
2021-11-09 10:00:00,39.687,0.0,39.687,39.687,0,39.687,0.0,0.0,0.0,0.0,90.467,17.96,92.2325305356,39.687,0,39.687,50.78,17.96,53.8625101532,132.04
2021-11-09 10:30:00,45.863,0.0,45.863,45.863,0,45.863,0.0,0.0,0.0,0.0,92.783,17.61,94.4393836755,45.863,0,45.863,46.92,17.61,50.115850786,132.34
2021-11-09 11:00:00,41.112,0.0,41.112,41.112,0,41.112,0.0,0.0,0.0,0.0,89.892,18.2,91.7159291726,41.112,0,41.112,48.78,18.2,52.0646559578,132.43
2021-11-09 11:30:00,37.06,0.0,37.06,37.06,0,37.06,0.0,0.0,0.0,0.0,91.54,18.3,93.3512806554,37.06,0,37.06,54.48,18.3,57.4713876638,132.43
2021-11-09 12:00:00,31.154,0.0,31.154,31.154,0,31.154,0.0,0.0,0.0,0.0,88.764,17.98,90.5667052288,31.154,0,31.154,57.61,17.98,60.3505799475,132.15
2021-11-09 12:30:00,26.205,0.0,26.205,26.205,0,26.205,0.0,0.0,0.0,0.0,88.515,18.67,90.4625564806,26.205,0,26.205,62.31,18.67,65.0469445862,132.06
2021-11-09 13:00:00,25.119,0.0,25.119,25.119,0,25.119,0.0,0.0,0.0,0.0,88.279,18.79,90.2565562217,25.119,0,25.119,63.16,18.79,65.8957487248,131.98
2021-11-09 13:30:00,23.636,0.0,23.636,23.636,0,23.636,0.0,0.0,0.0,0.0,87.426,18.27,89.3146033748,23.636,0,23.636,63.79,18.27,66.3547812897,131.9
2021-11-09 14:00:00,20.11,0.0,20.11,20.11,0,20.11,0.0,0.0,0.0,0.0,83.38,18.31,85.3667411818,20.11,0,20.11,63.27,18.31,65.8661445661,132.06
2021-11-09 14:30:00,15.09,0.0,15.09,15.09,0,15.09,0.0,0.0,0.0,0.0,78.05,18.7,80.2589091628,15.09,0,15.09,62.96,18.7,65.6783952301,132.19
2021-11-09 15:00:00,12.236,0.0,12.236,12.236,0,12.236,0.0,0.0,0.0,0.0,75.996,18.4,78.1917643745,12.236,0,12.236,63.76,18.4,66.3618685692,132.19
2021-11-09 15:30:00,9.547,0.0,9.547,9.547,0,9.547,0.0,0.0,0.0,0.0,75.427,18.6,77.6865003009,9.547,0,9.547,65.88,18.6,68.4553460294,132.44
2021-11-09 16:00:00,5.339,0.0,5.339,5.339,0,5.339,0.0,0.0,0.0,0.0,74.899,19.86,77.4872879962,5.339,0,5.339,69.56,19.86,72.3395687021,132.63
2021-11-09 16:30:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,76.934,20.48,79.6132574136,2.644,0,2.644,74.29,20.48,77.0612386353,131.93
2021-11-09 17:00:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,81.628,22.21,84.5955937623,2.278,0,2.278,79.35,22.21,82.3996759702,131.55
2021-11-09 17:30:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,87.663,23.03,90.6376437745,3.843,0,3.843,83.82,23.03,86.9262520761,130.91
2021-11-09 18:00:00,8.461,0.0,8.461,8.461,0,8.461,0.0,0.0,0.0,0.0,94.831,23.37,97.6681906303,8.461,0,8.461,86.37,23.37,89.4758839018,130.66
2021-11-09 18:30:00,12.763,0.0,12.763,12.763,0,12.763,0.0,0.0,0.0,0.0,93.813,21.8,96.3126106437,12.763,0,12.763,81.05,21.8,83.9305814349,130.66
2021-11-09 19:00:00,2.076,0.0,2.076,2.076,0,2.076,0.0,0.0,0.0,0.0,84.376,21.37,87.0401417508,2.076,0,2.076,82.3,21.37,85.0292120392,130.85
2021-11-09 19:30:00,2.125,0.0,2.125,2.125,0,2.125,0.0,0.0,0.0,0.0,80.265,20.07,82.7361778486,2.125,0,2.125,78.14,20.07,80.6762945356,131.07
2021-11-09 20:00:00,2.206,0.0,2.206,2.206,0,2.206,0.0,0.0,0.0,0.0,76.426,18.32,78.5910674059,2.206,0,2.206,74.22,18.32,76.4475689607,131.37
2021-11-09 20:30:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,72.858,16.9,74.792367017,2.218,0,2.218,70.64,16.9,72.6334606087,131.59
2021-11-09 21:00:00,2.437,0.0,2.437,2.437,0,2.437,0.0,0.0,0.0,0.0,69.827,15.33,71.4899911106,2.437,0,2.437,67.39,15.33,69.1116560357,131.86
2021-11-09 21:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,63.503,14.47,65.1307293756,2.9130000000000003,0,2.9130000000000003,60.59,14.47,62.2938921565,132.38
2021-11-09 22:00:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,58.743,13.38,60.2475264969,3.093,0,3.093,55.65,13.38,57.2358882171,133.01
2021-11-09 22:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,54.257,12.58,55.6963055238,3.187,0,3.187,51.07,12.58,52.5965901937,132.82
2021-11-09 23:00:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,50.554,11.52,51.8499500096,3.344,0,3.344,47.21,11.52,48.5952106694,131.77
2021-11-09 23:30:00,3.444,0.0,3.444,3.444,0,3.444,0.0,0.0,0.0,0.0,49.194,10.91,50.3892621101,3.444,0,3.444,45.75,10.91,47.0328672313,132.87
2021-11-10 00:00:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,46.268,10.74,47.4981623223,3.438,0,3.438,42.83,10.74,44.156047151,132.87
2021-11-10 00:30:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,50.298,12.27,51.772982375,3.488,0,3.488,46.81,12.27,48.3914145278,132.87
2021-11-10 01:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,51.603,12.66,53.1332777927,3.493,0,3.493,48.11,12.66,49.7478411592,131.48
2021-11-10 01:30:00,3.521,0.0,3.521,3.521,0,3.521,0.0,0.0,0.0,0.0,49.461,12.22,50.9481984078,3.521,0,3.521,45.94,12.22,47.53747995,131.3
2021-11-10 02:00:00,3.524,0.0,3.524,3.524,0,3.524,0.0,0.0,0.0,0.0,47.724,11.73,49.1444104248,3.524,0,3.524,44.2,11.73,45.73,131.43
2021-11-10 02:30:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,51.206,12.22,52.6439249677,3.5460000000000003,0,3.5460000000000003,47.66,12.22,49.2016666384,131.79
2021-11-10 03:00:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,50.112,11.95,51.5171334994,3.532,0,3.532,46.58,11.95,48.0884487169,131.99
2021-11-10 03:30:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,45.561,10.83,46.8304774799,3.561,0,3.561,42.0,10.83,43.3738273617,132.22
2021-11-10 04:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,44.819,10.61,46.0577339977,3.559,0,3.559,41.26,10.61,42.6023438322,132.66
2021-11-10 04:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,44.439,10.63,45.6926867343,3.559,0,3.559,40.88,10.63,42.2394519377,132.79
2021-11-10 05:00:00,3.598,0.0,3.598,3.598,0,3.598,0.0,0.0,0.0,0.0,44.428,10.59,45.6726973585,3.598,0,3.598,40.83,10.59,42.181002833,132.79
2021-11-10 05:30:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,43.082,11.08,44.4839872763,3.592,0,3.592,39.49,11.08,41.0149545898,132.79
2021-11-10 06:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,43.921,11.89,45.5019377719,3.6109999999999998,0,3.6109999999999998,40.31,11.89,42.0269937064,132.31
2021-11-10 06:30:00,3.605,0.0,3.605,3.605,0,3.605,0.0,0.0,0.0,0.0,49.275,13.43,51.0724047309,3.605,0,3.605,45.67,13.43,47.6037162415,131.93
2021-11-10 07:00:00,3.51,0.0,3.51,3.51,0,3.51,0.0,0.0,0.0,0.0,56.88,14.67,58.741325317,3.51,0,3.51,53.37,14.67,55.3494878025,131.93
2021-11-10 07:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,67.844,16.01,69.7074489276,3.464,0,3.464,64.38,16.01,66.3408207667,132.38
2021-11-10 08:00:00,4.893,0.0,4.893,4.893,0,4.893,0.0,0.0,0.0,0.0,72.013,17.01,73.9946773018,4.893,0,4.893,67.12,17.01,69.2418551167,131.83
2021-11-10 08:30:00,11.207,0.0,11.207,11.207,0,11.207,0.0,0.0,0.0,0.0,79.587,17.68,81.5271302635,11.207,0,11.207,68.38,17.68,70.6286542417,131.4
2021-11-10 09:00:00,27.276,0.0,27.276,27.276,0,27.276,0.0,0.0,0.0,0.0,90.286,17.44,91.9549639552,27.276,0,27.276,63.01,17.44,65.3790004512,131.4
2021-11-10 09:30:00,34.9,0.0,34.9,34.9,0,34.9,0.0,0.0,0.0,0.0,95.62,17.36,97.1830952378,34.9,0,34.9,60.72,17.36,63.1528938371,131.72
2021-11-10 10:00:00,38.756,0.0,38.756,38.756,0,38.756,0.0,0.0,0.0,0.0,98.866,17.5,100.4028682658,38.756,0,38.756,60.11,17.5,62.6056075763,131.72
2021-11-10 10:30:00,40.719,0.0,40.719,40.719,0,40.719,0.0,0.0,0.0,0.0,100.609,17.4,102.1025508056,40.719,0,40.719,59.89,17.4,62.3664340812,131.72
2021-11-10 11:00:00,39.317,0.0,39.317,39.317,0,39.317,0.0,0.0,0.0,0.0,99.787,17.86,101.3727032736,39.317,0,39.317,60.47,17.86,63.0523631595,131.86
2021-11-10 11:30:00,53.356,0.0,53.356,53.356,0,53.356,0.0,0.0,0.0,0.0,108.876,18.55,110.4449449998,53.356,0,53.356,55.52,18.55,58.5369362027,131.86
2021-11-10 12:00:00,67.206,0.0,67.206,67.206,0,67.206,0.0,0.0,0.0,0.0,116.756,18.35,118.189195936,67.206,0,67.206,49.55,18.35,52.8386695518,131.86
2021-11-10 12:30:00,47.006,0.0,47.006,47.006,0,47.006,0.0,0.0,0.0,0.0,105.536,18.81,107.1991762841,47.006,0,47.006,58.53,18.81,61.4782644518,131.81
2021-11-10 13:00:00,33.822,0.0,33.822,33.822,0,33.822,0.0,0.0,0.0,0.0,98.002,19.08,99.8420673063,33.822,0,33.822,64.18,19.08,66.956096063,131.81
2021-11-10 13:30:00,23.613,0.0,23.613,23.613,0,23.613,0.0,0.0,0.0,0.0,89.393,18.36,91.2589614723,23.613,0,23.613,65.78,18.36,68.2942018037,131.92
2021-11-10 14:00:00,19.321,0.0,19.321,19.321,0,19.321,0.0,0.0,0.0,0.0,85.161,18.54,87.1557658506,19.321,0,19.321,65.84,18.54,68.4005643252,131.92
2021-11-10 14:30:00,24.758,0.0,24.758,24.758,0,24.758,0.0,0.0,0.0,0.0,87.408,18.0,89.2421339055,24.758,0,24.758,62.65,18.0,65.1845265381,131.92
2021-11-10 15:00:00,20.539,0.0,20.539,20.539,0,20.539,0.0,0.0,0.0,0.0,84.229,17.63,86.0542929841,20.539,0,20.539,63.69,17.63,66.0850436937,131.92
2021-11-10 15:30:00,11.591,0.0,11.591,11.591,0,11.591,0.0,0.0,0.0,0.0,77.841,18.1,79.917653125,11.591,0,11.591,66.25,18.1,68.6780350622,131.92
2021-11-10 16:00:00,14.388,0.0,14.388,14.388,0,14.388,0.0,0.0,0.0,0.0,82.378,19.07,84.5564887161,14.388,0,14.388,67.99,19.07,70.613773444,131.92
2021-11-10 16:30:00,12.886,0.0,12.886,12.886,0,12.886,0.0,0.0,0.0,0.0,87.356,19.94,89.6028701326,12.886,0,12.886,74.47,19.94,77.0933492592,131.76
2021-11-10 17:00:00,13.334,0.0,13.334,13.334,0,13.334,0.0,0.0,0.0,0.0,93.344,21.94,95.8877778239,13.334,0,13.334,80.01,21.94,82.9636287779,131.4
2021-11-10 17:30:00,23.114,0.0,23.114,23.114,0,23.114,0.0,0.0,0.0,0.0,102.364,22.42,104.7904809417,23.114,0,23.114,79.25,22.42,82.3602992952,130.85
2021-11-10 18:00:00,20.969,0.0,20.969,20.969,0,20.969,0.0,0.0,0.0,0.0,101.209,22.42,103.6625201363,20.969,0,20.969,80.24,22.42,83.3133482703,130.7
2021-11-10 18:30:00,13.879,0.0,13.879,13.879,0,13.879,0.0,0.0,0.0,0.0,94.919,21.89,97.4104135142,13.879,0,13.879,81.04,21.89,83.9443488271,130.6
2021-11-10 19:00:00,13.877,0.0,13.877,13.877,0,13.877,0.0,0.0,0.0,0.0,92.197,20.91,94.5384308575,13.877,0,13.877,78.32,20.91,81.0632499965,130.73
2021-11-10 19:30:00,4.389,0.0,4.389,4.389,0,4.389,0.0,0.0,0.0,0.0,81.899,19.66,84.2256599915,4.389,0,4.389,77.51,19.66,79.964465233,130.94
2021-11-10 20:00:00,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0,77.83,18.12,79.9114716421,3.79,0,3.79,74.04,18.12,76.2250352575,131.04
2021-11-10 20:30:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,73.117,17.15,75.1013860658,3.617,0,3.617,69.5,17.15,71.5847225321,131.48
2021-11-10 21:00:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,70.087,16.19,71.9326328519,3.517,0,3.517,66.57,16.19,68.5104444592,131.81
2021-11-10 21:30:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,66.818,15.73,68.644577528,3.468,0,3.468,63.35,15.73,65.2736960804,131.54
2021-11-10 22:00:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,63.131,14.37,64.7458111464,3.441,0,3.441,59.69,14.37,61.395382562500004,130.86
2021-11-10 22:30:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,57.404,12.73,58.7985723976,3.414,0,3.414,53.99,12.73,55.4704696212,131.29
2021-11-10 23:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,54.156,11.91,55.4501617311,3.396,0,3.396,50.76,11.91,52.1385241448,131.59
2021-11-10 23:30:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,53.133,11.68,54.4016368228,3.503,0,3.503,49.63,11.68,50.9858735338,131.81
2021-11-11 00:00:00,3.541,0.0,3.541,3.541,0,3.541,0.0,0.0,0.0,0.0,52.601,11.36,53.8137045835,3.541,0,3.541,49.06,11.36,50.358050002,131.29
2021-11-11 00:30:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,58.912,12.29,60.1802944825,3.582,0,3.582,55.33,12.29,56.678505626,131.59
2021-11-11 01:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,59.79,12.69,61.121847158,3.5300000000000002,0,3.5300000000000002,56.26,12.69,57.673422822,131.59
2021-11-11 01:30:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,56.25,12.63,57.6504934931,3.59,0,3.59,52.66,12.63,54.1534163281,131.59
2021-11-11 02:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,53.109,12.43,54.5442094177,3.559,0,3.559,49.55,12.43,51.0852953402,131.81
2021-11-11 02:30:00,3.629,0.0,3.629,3.629,0,3.629,0.0,0.0,0.0,0.0,54.579,11.82,55.8442444751,3.629,0,3.629,50.95,11.82,52.3031060263,132.08
2021-11-11 03:00:00,3.585,0.0,3.585,3.585,0,3.585,0.0,0.0,0.0,0.0,54.885,11.2,56.0160979094,3.585,0,3.585,51.3,11.2,52.5083802835,132.08
2021-11-11 03:30:00,3.656,0.0,3.656,3.656,0,3.656,0.0,0.0,0.0,0.0,53.546,10.83,54.6302390257,3.656,0,3.656,49.89,10.83,51.0519441354,132.17
2021-11-11 04:00:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,52.573,10.61,53.6329416404,3.653,0,3.653,48.92,10.61,50.0573521074,132.31
2021-11-11 04:30:00,3.694,0.0,3.694,3.694,0,3.694,0.0,0.0,0.0,0.0,48.884,11.02,50.1107359355,3.694,0,3.694,45.19,11.02,46.5142612539,132.39
2021-11-11 05:00:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,50.009,10.69,51.138793308,3.6390000000000002,0,3.6390000000000002,46.37,10.69,47.5862690279,132.55
2021-11-11 05:30:00,3.692,0.0,3.692,3.692,0,3.692,0.0,0.0,0.0,0.0,51.902,11.06,53.0673270855,3.692,0,3.692,48.21,11.06,49.4623867196,132.45
2021-11-11 06:00:00,3.629,0.0,3.629,3.629,0,3.629,0.0,0.0,0.0,0.0,53.309,11.85,54.6101820268,3.629,0,3.629,49.68,11.85,51.0737202483,132.04
2021-11-11 06:30:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,57.633,14.14,59.3422470842,3.653,0,3.653,53.98,14.14,55.8012544662,131.73
2021-11-11 07:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,62.651,15.8,64.6125978506,3.6109999999999998,0,3.6109999999999998,59.04,15.8,61.117604665100004,132.16
2021-11-11 07:30:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,68.359,17.66,70.6033177761,3.589,0,3.589,64.77,17.66,67.1344062311,132.16
2021-11-11 08:00:00,6.591,0.0,6.591,6.591,0,6.591,0.0,0.0,0.0,0.0,72.881,18.72,75.2467843898,6.591,0,6.591,66.29,18.72,68.882526812,131.94
2021-11-11 08:30:00,15.18,0.0,15.18,15.18,0,15.18,0.0,0.0,0.0,0.0,82.26,19.16,84.4619038384,15.18,0,15.18,67.08,19.16,69.7626834346,131.51
2021-11-11 09:00:00,25.36,0.0,25.36,25.36,0,25.36,0.0,0.0,0.0,0.0,89.7,19.18,91.7276534094,25.36,0,25.36,64.34,19.18,67.1379773303,131.51
2021-11-11 09:30:00,35.924,0.0,35.924,35.924,0,35.924,0.0,0.0,0.0,0.0,97.754,19.19,99.6197802447,35.924,0,35.924,61.83,19.19,64.7395165258,131.51
2021-11-11 10:00:00,48.684,0.0,48.684,48.684,0,48.684,0.0,0.0,0.0,0.0,106.884,18.82,108.5282537222,48.684,0,48.684,58.2,18.82,61.1672494069,131.51
2021-11-11 10:30:00,62.374,0.0,62.374,62.374,0,62.374,0.0,0.0,0.0,0.0,114.334,17.9,115.726719283,62.374,0,62.374,51.96,17.9,54.9568157738,131.8
2021-11-11 11:00:00,53.75,0.0,53.75,53.75,0,53.75,0.0,0.0,0.0,0.0,108.9,17.69,110.3274494403,53.75,0,53.75,55.15,17.69,57.9176881445,132.08
2021-11-11 11:30:00,49.126,0.0,49.126,49.126,0,49.126,0.0,0.0,0.0,0.0,104.836,17.84,106.3430886142,49.126,0,49.126,55.71,17.84,58.4967494823,131.97
2021-11-11 12:00:00,40.448,0.0,40.448,40.448,0,40.448,0.0,0.0,0.0,0.0,101.038,18.98,102.8052422982,40.448,0,40.448,60.59,18.98,63.4932161731,132.11
2021-11-11 12:30:00,19.546,0.0,19.546,19.546,0,19.546,0.0,0.0,0.0,0.0,89.526,19.87,91.7045341082,19.546,0,19.546,69.98,19.87,72.7462528245,132.0
2021-11-11 13:00:00,15.881,0.0,15.881,15.881,0,15.881,0.0,0.0,0.0,0.0,87.021,18.0,88.8631219404,15.881,0,15.881,71.14,18.0,73.3818751464,131.57
2021-11-11 13:30:00,14.799,0.0,14.799,14.799,0,14.799,0.0,0.0,0.0,0.0,84.649,17.38,86.4147996642,14.799,0,14.799,69.85,17.38,71.9797672961,131.97
2021-11-11 14:00:00,13.549,0.0,13.549,13.549,0,13.549,0.0,0.0,0.0,0.0,82.489,17.38,84.3000564709,13.549,0,13.549,68.94,17.38,71.0970322869,131.97
2021-11-11 14:30:00,15.955,0.0,15.955,15.955,0,15.955,0.0,0.0,0.0,0.0,83.915,16.86,85.5919787422,15.955,0,15.955,67.96,16.86,70.0201485288,131.73
2021-11-11 15:00:00,11.485,0.0,11.485,11.485,0,11.485,0.0,0.0,0.0,0.0,79.035,18.14,81.0900168023,11.485,0,11.485,67.55,18.14,69.9432777327,131.73
2021-11-11 15:30:00,6.117,0.0,6.117,6.117,0,6.117,0.0,0.0,0.0,0.0,76.817,19.17,79.1728513381,6.117,0,6.117,70.7,19.17,73.2528422657,131.73
2021-11-11 16:00:00,5.25,0.0,5.25,5.25,0,5.25,0.0,0.0,0.0,0.0,77.24,19.86,79.7523491817,5.25,0,5.25,71.99,19.86,74.6791784904,131.45
2021-11-11 16:30:00,4.6530000000000005,0.0,4.6530000000000005,4.6530000000000005,0,4.6530000000000005,0.0,0.0,0.0,0.0,80.293,20.88,82.9634874448,4.6530000000000005,0,4.6530000000000005,75.64,20.88,78.4690002485,131.21
2021-11-11 17:00:00,10.757,0.0,10.757,10.757,0,10.757,0.0,0.0,0.0,0.0,89.717,22.71,92.5466595237,10.757,0,10.757,78.96,22.71,82.1609743126,130.85
2021-11-11 17:30:00,11.308,0.0,11.308,11.308,0,11.308,0.0,0.0,0.0,0.0,94.468,24.22,97.5233891126,11.308,0,11.308,83.16,24.22,86.6152065171,130.57
2021-11-11 18:00:00,12.627,0.0,12.627,12.627,0,12.627,0.0,0.0,0.0,0.0,94.937,23.48,97.7974660664,12.627,0,12.627,82.31,23.48,85.5934956641,130.15
2021-11-11 18:30:00,12.108,0.0,12.108,12.108,0,12.108,0.0,0.0,0.0,0.0,90.198,22.4,92.9378243989,12.108,0,12.108,78.09,22.4,81.2392029749,130.34
2021-11-11 19:00:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,82.107,21.75,84.9389307032,4.027,0,4.027,78.08,21.75,81.0527538089,130.34
2021-11-11 19:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,77.999,21.0,80.7765064917,3.559,0,3.559,74.44,21.0,77.3454174467,130.61
2021-11-11 20:00:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,73.826,19.36,76.322263305,3.576,0,3.576,70.25,19.36,72.8688692104,130.61
2021-11-11 20:30:00,3.622,0.0,3.622,3.622,0,3.622,0.0,0.0,0.0,0.0,70.232,17.17,72.3003646187,3.622,0,3.622,66.61,17.17,68.7873607576,131.18
2021-11-11 21:00:00,3.68,0.0,3.68,3.68,0,3.68,0.0,0.0,0.0,0.0,67.5,16.28,69.435498126,3.68,0,3.68,63.82,16.28,65.8637290168,131.39
2021-11-11 21:30:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,64.004,14.99,65.7359271327,3.714,0,3.714,60.29,14.99,62.125551909,130.88
2021-11-11 22:00:00,3.7800000000000002,0.0,3.7800000000000002,3.7800000000000002,0,3.7800000000000002,0.0,0.0,0.0,0.0,57.07,13.72,58.6960245673,3.7800000000000002,0,3.7800000000000002,53.29,13.72,55.0278338661,131.43
2021-11-11 22:30:00,3.621,0.0,3.621,3.621,0,3.621,0.0,0.0,0.0,0.0,48.611,12.31,50.1454426743,3.621,0,3.621,44.99,12.31,46.6437155467,131.73
2021-11-11 23:00:00,3.575,0.0,3.575,3.575,0,3.575,0.0,0.0,0.0,0.0,45.825,11.74,47.3049492654,3.575,0,3.575,42.25,11.74,43.8507708028,131.62
2021-11-11 23:30:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,46.416,11.57,47.8362828405,3.616,0,3.616,42.8,11.57,44.3362707047,131.84
2021-11-12 00:00:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,45.919,11.0,47.2181592293,3.769,0,3.769,42.15,11.0,43.5617091033,132.03
2021-11-12 00:30:00,3.9939999999999998,0.0,3.9939999999999998,3.9939999999999998,0,3.9939999999999998,0.0,0.0,0.0,0.0,52.954,12.28,54.3592173969,3.9939999999999998,0,3.9939999999999998,48.96,12.28,50.4765291992,131.07
2021-11-12 01:00:00,4.003,0.0,4.003,4.003,0,4.003,0.0,0.0,0.0,0.0,54.353,12.79,55.8375564383,4.003,0,4.003,50.35,12.79,51.9490769889,131.07
2021-11-12 01:30:00,4.062,0.0,4.062,4.062,0,4.062,0.0,0.0,0.0,0.0,52.402,12.14,53.7898615354,4.062,0,4.062,48.34,12.14,49.8410995063,130.88
2021-11-12 02:00:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,50.562,11.6,51.8755804208,3.992,0,3.992,46.57,11.6,47.9929671931,131.07
2021-11-12 02:30:00,4.056,0.0,4.056,4.056,0,4.056,0.0,0.0,0.0,0.0,49.176,11.5,50.5027620631,4.056,0,4.056,45.12,11.5,46.5624784564,131.56
2021-11-12 03:00:00,4.032,0.0,4.032,4.032,0,4.032,0.0,0.0,0.0,0.0,48.342,11.35,49.6565349576,4.032,0,4.032,44.31,11.35,45.7405574955,131.56
2021-11-12 03:30:00,4.171,0.0,4.171,4.171,0,4.171,0.0,0.0,0.0,0.0,46.621,10.92,47.8828157171,4.171,0,4.171,42.45,10.92,43.83205334,131.56
2021-11-12 04:00:00,4.083,0.0,4.083,4.083,0,4.083,0.0,0.0,0.0,0.0,45.003,10.61,46.2368047014,4.083,0,4.083,40.92,10.61,42.2731415913,131.73
2021-11-12 04:30:00,3.857,0.0,3.857,3.857,0,3.857,0.0,0.0,0.0,0.0,43.667,10.6,44.9351409144,3.857,0,3.857,39.81,10.6,41.1970399422,131.87
2021-11-12 05:00:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,42.962,10.64,44.2599485314,3.792,0,3.792,39.17,10.64,40.5893890075,131.78
2021-11-12 05:30:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,44.045,10.27,45.2264847739,3.825,0,3.825,40.22,10.27,41.510496263,133.29
2021-11-12 06:00:00,3.745,0.0,3.745,3.745,0,3.745,0.0,0.0,0.0,0.0,46.065,10.8,47.3141017562,3.745,0,3.745,42.32,10.8,43.6763368427,133.29
2021-11-12 06:30:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,50.615,12.67,52.1766913957,3.9450000000000003,0,3.9450000000000003,46.67,12.67,48.3592576453,133.42
2021-11-12 07:00:00,4.005,0.0,4.005,4.005,0,4.005,0.0,0.0,0.0,0.0,54.305,14.48,56.2023435899,4.005,0,4.005,50.3,14.48,52.3427206018,132.47
2021-11-12 07:30:00,4.468,0.0,4.468,4.468,0,4.468,0.0,0.0,0.0,0.0,58.668,16.78,61.0205098635,4.468,0,4.468,54.2,16.78,56.7380683492,131.98
2021-11-12 08:00:00,5.634,0.0,5.634,5.634,0,5.634,0.0,0.0,0.0,0.0,64.204,17.67,66.5911594433,5.634,0,5.634,58.57,17.67,61.1773961525,130.92
2021-11-12 08:30:00,7.926,0.0,7.926,7.926,0,7.926,0.0,0.0,0.0,0.0,68.736,18.37,71.1483984078,7.926,0,7.926,60.81,18.37,63.5241135318,130.84
2021-11-12 09:00:00,18.147,0.0,18.147,18.147,0,18.147,0.0,0.0,0.0,0.0,76.177,18.85,78.4745680396,18.147,0,18.147,58.03,18.85,61.0147801766,130.84
2021-11-12 09:30:00,43.916,0.0,43.916,43.916,0,43.916,0.0,0.0,0.0,0.0,94.016,19.3,95.9765505527,43.916,0,43.916,50.1,19.3,53.6889187822,130.64
2021-11-12 10:00:00,42.835,0.0,42.835,42.835,0,42.835,0.0,0.0,0.0,0.0,92.085,19.26,94.0776000172,42.835,0,42.835,49.25,19.26,52.8820394841,130.64
2021-11-12 10:30:00,47.423,0.0,47.423,47.423,0,47.423,0.0,0.0,0.0,0.0,94.853,18.22,96.5870592212,47.423,0,47.423,47.43,18.22,50.8091851932,130.77
2021-11-12 11:00:00,29.632,0.0,29.632,29.632,0,29.632,0.0,0.0,0.0,0.0,86.452,19.57,88.6393434317,29.632,0,29.632,56.82,19.57,60.0957344576,131.1
2021-11-12 11:30:00,38.757,0.0,38.757,38.757,0,38.757,0.0,0.0,0.0,0.0,91.317,19.33,93.3404702634,38.757,0,38.757,52.56,19.33,56.0018080065,130.81
2021-11-12 12:00:00,57.484,0.0,57.484,57.484,0,57.484,0.0,0.0,0.0,0.0,102.264,19.22,104.0544765784,57.484,0,57.484,44.78,19.22,48.7304504391,130.81
2021-11-12 12:30:00,46.145,0.0,46.145,46.145,0,46.145,0.0,0.0,0.0,0.0,97.235,19.21,99.1144254133,46.145,0,46.145,51.09,19.21,54.5821600892,131.01
2021-11-12 13:00:00,61.041,0.0,61.041,61.041,0,61.041,0.0,0.0,0.0,0.0,106.311,18.91,107.9797055979,61.041,0,61.041,45.27,18.91,49.0607888237,131.26
2021-11-12 13:30:00,49.297,0.0,49.297,49.297,0,49.297,0.0,0.0,0.0,0.0,100.497,18.02,102.0997914249,49.297,0,49.297,51.2,18.02,54.2785445641,131.69
2021-11-12 14:00:00,45.754,0.0,45.754,45.754,0,45.754,0.0,0.0,0.0,0.0,98.634,18.19,100.2972684374,45.754,0,45.754,52.88,18.19,55.9211096099,132.01
2021-11-12 14:30:00,27.283,0.0,27.283,27.283,0,27.283,0.0,0.0,0.0,0.0,86.213,18.78,88.2347424148,27.283,0,27.283,58.93,18.78,61.8500873079,132.01
2021-11-12 15:00:00,20.582,0.0,20.582,20.582,0,20.582,0.0,0.0,0.0,0.0,81.692,18.78,83.8228564534,20.582,0,20.582,61.11,18.78,63.930591269,131.69
2021-11-12 15:30:00,12.873,0.0,12.873,12.873,0,12.873,0.0,0.0,0.0,0.0,77.163,18.25,79.2918095959,12.873,0,12.873,64.29,18.25,66.8301324254,131.69
2021-11-12 16:00:00,6.58,0.0,6.58,6.58,0,6.58,0.0,0.0,0.0,0.0,74.87,18.98,77.2383149739,6.58,0,6.58,68.29,18.98,70.878519313,132.14
2021-11-12 16:30:00,4.721,0.0,4.721,4.721,0,4.721,0.0,0.0,0.0,0.0,80.011,20.03,82.4800643853,4.721,0,4.721,75.29,20.03,77.9088249173,131.62
2021-11-12 17:00:00,9.365,0.0,9.365,9.365,0,9.365,0.0,0.0,0.0,0.0,89.445,21.85,92.0751352158,9.365,0,9.365,80.08,21.85,83.0074026819,131.26
2021-11-12 17:30:00,9.38,0.0,9.38,9.38,0,9.38,0.0,0.0,0.0,0.0,93.88,22.86,96.6231545749,9.38,0,9.38,84.5,22.86,87.5375896401,130.44
2021-11-12 18:00:00,9.342,0.0,9.342,9.342,0,9.342,0.0,0.0,0.0,0.0,92.892,22.72,95.6301315695,9.342,0,9.342,83.55,22.72,86.584068396,130.14
2021-11-12 18:30:00,9.352,0.0,9.352,9.352,0,9.352,0.0,0.0,0.0,0.0,90.842,21.71,93.400177002,9.352,0,9.352,81.49,21.71,84.332343736,130.14
2021-11-12 19:00:00,4.203,0.0,4.203,4.203,0,4.203,0.0,0.0,0.0,0.0,85.453,20.56,87.8915741639,4.203,0,4.203,81.25,20.56,83.8109545346,130.25
2021-11-12 19:30:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,83.424,19.4,85.6500074489,3.344,0,3.344,80.08,19.4,82.3963979795,130.69
2021-11-12 20:00:00,3.075,0.0,3.075,3.075,0,3.075,0.0,0.0,0.0,0.0,79.735,18.13,81.7702092758,3.075,0,3.075,76.66,18.13,78.7746945408,130.82
2021-11-12 20:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,73.787,17.25,75.7765390408,2.927,0,2.927,70.86,17.25,72.9294323302,131.41
2021-11-12 21:00:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,71.26,16.01,73.0363450619,2.89,0,2.89,68.37,16.01,70.219491596,131.41
2021-11-12 21:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,66.894,14.63,68.475135166,2.894,0,2.894,64.0,14.63,65.6508712813,130.84
2021-11-12 22:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,60.19,13.98,61.7922042009,2.9,0,2.9,57.29,13.98,58.9710479812,131.21
2021-11-12 22:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,56.754,12.82,58.1839231747,2.924,0,2.924,53.83,12.82,55.3355337916,131.62
2021-11-12 23:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,54.728,11.7,55.9646672821,2.908,0,2.908,51.82,11.7,53.1244049378,132.14
2021-11-12 23:30:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,54.638,10.61,55.6586304539,2.938,0,2.938,51.7,10.61,52.7774772038,132.58
2021-11-13 00:00:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,53.187,10.09,54.1356173789,2.907,0,2.907,50.28,10.09,51.2824190147,133.03
2021-11-13 00:30:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,58.426,11.03,59.4580387837,2.966,0,2.966,55.46,11.03,56.546197927,132.8
2021-11-13 01:00:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,59.609,11.35,60.6799421638,3.019,0,3.019,56.59,11.35,57.7169871009,132.54
2021-11-13 01:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,57.888,11.25,58.9710356361,2.998,0,2.998,54.89,11.25,56.0310146258,132.22
2021-11-13 02:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,55.801,10.59,56.7970043312,2.941,0,2.941,52.86,10.59,53.9103672775,131.87
2021-11-13 02:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,55.98,10.17,56.8963030433,2.95,0,2.95,53.03,10.17,53.9963869162,132.14
2021-11-13 03:00:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,54.778,9.73,55.6354400001,2.948,0,2.948,51.83,9.73,52.7353941864,132.41
2021-11-13 03:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,54.079,9.32,54.8762302003,2.969,0,2.969,51.11,9.32,51.9528103186,132.97
2021-11-13 04:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,52.302,9.05,53.0792021794,2.972,0,2.972,49.33,9.05,50.1532790553,132.97
2021-11-13 04:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,51.535,8.87,52.2927636007,2.975,0,2.975,48.56,8.87,49.3634530802,133.07
2021-11-13 05:00:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,51.225,8.63,51.9468721388,2.965,0,2.965,48.26,8.63,49.0255494615,132.83
2021-11-13 05:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,52.055,8.85,52.8019462236,2.935,0,2.935,49.12,8.85,49.9108895934,132.83
2021-11-13 06:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,52.425,9.08,53.2055168662,2.925,0,2.925,49.5,9.08,50.3259018796,132.83
2021-11-13 06:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,56.498,9.92,57.362273351,2.918,0,2.918,53.58,9.92,54.4905753319,132.71
2021-11-13 07:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,58.278,10.89,59.2867386858,2.848,0,2.848,55.43,10.89,56.4896185153,132.31
2021-11-13 07:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,60.25,12.05,61.4431851388,2.94,0,2.94,57.31,12.05,58.5631163788,132.02
2021-11-13 08:00:00,4.886,0.0,4.886,4.886,0,4.886,0.0,0.0,0.0,0.0,64.786,13.26,66.1290661963,4.886,0,4.886,59.9,13.26,61.3501230643,132.12
2021-11-13 08:30:00,10.444,0.0,10.444,10.444,0,10.444,0.0,0.0,0.0,0.0,71.264,14.43,72.7102647224,10.444,0,10.444,60.82,14.43,62.5083778385,131.57
2021-11-13 09:00:00,13.508,0.0,13.508,13.508,0,13.508,0.0,0.0,0.0,0.0,76.278,14.84,77.7081648477,13.508,0,13.508,62.77,14.84,64.5003759679,131.57
2021-11-13 09:30:00,18.939,0.0,18.939,18.939,0,18.939,0.0,0.0,0.0,0.0,81.669,15.4,83.1082761282,18.939,0,18.939,62.73,15.4,64.5926690887,131.8
2021-11-13 10:00:00,25.458,0.0,25.458,25.458,0,25.458,0.0,0.0,0.0,0.0,89.398,15.19,90.6793168479,25.458,0,25.458,63.94,15.19,65.7195534069,131.89
2021-11-13 10:30:00,31.0,0.0,31.0,31.0,0,31.0,0.0,0.0,0.0,0.0,95.59,15.51,96.8401166872,31.0,0,31.0,64.59,15.51,66.42611083,131.7
2021-11-13 11:00:00,61.973,0.0,61.973,61.973,0,61.973,0.0,0.0,0.0,0.0,115.203,16.05,116.3156640741,61.973,0,61.973,53.23,16.05,55.5970808586,131.7
2021-11-13 11:30:00,66.194,0.0,66.194,66.194,0,66.194,0.0,0.0,0.0,0.0,117.284,15.74,118.3354733628,66.194,0,66.194,51.09,15.74,53.4596642339,131.77
2021-11-13 12:00:00,65.861,0.0,65.861,65.861,0,65.861,0.0,0.0,0.0,0.0,117.821,14.91,118.760667483,65.861,0,65.861,51.96,14.91,54.0569116765,132.3
2021-11-13 12:30:00,71.795,0.0,71.795,71.795,0,71.795,0.0,0.0,0.0,0.0,122.415,14.95,123.3245098308,71.795,0,71.795,50.62,14.95,52.7815014944,132.38
2021-11-13 13:00:00,70.505,0.0,70.505,70.505,0,70.505,0.0,0.0,0.0,0.0,119.585,14.91,120.5109137174,70.505,0,70.505,49.08,14.91,51.2947804362,132.38
2021-11-13 13:30:00,69.636,0.0,69.636,69.636,0,69.636,0.0,0.0,0.0,0.0,116.646,14.09,117.4939037397,69.636,0,69.636,47.01,14.09,49.0761469555,132.38
2021-11-13 14:00:00,50.149,0.0,50.149,50.149,0,50.149,0.0,0.0,0.0,0.0,101.939,13.39,102.8146478912,50.149,0,50.149,51.79,13.39,53.4929546763,132.64
2021-11-13 14:30:00,26.725,0.0,26.725,26.725,0,26.725,0.0,0.0,0.0,0.0,83.745,13.0,84.7480089737,26.725,0,26.725,57.02,13.0,58.4831633891,132.82
2021-11-13 15:00:00,22.616,0.0,22.616,22.616,0,22.616,0.0,0.0,0.0,0.0,81.826,13.1,82.8679930733,22.616,0,22.616,59.21,13.1,60.6418510601,132.9
2021-11-13 15:30:00,12.622,0.0,12.622,12.622,0,12.622,0.0,0.0,0.0,0.0,76.752,12.94,77.8351662425,12.622,0,12.622,64.13,12.94,65.4224770243,132.9
2021-11-13 16:00:00,5.8870000000000005,0.0,5.8870000000000005,5.8870000000000005,0,5.8870000000000005,0.0,0.0,0.0,0.0,74.397,13.57,75.6244570823,5.8870000000000005,0,5.8870000000000005,68.51,13.57,69.8409979883,132.8
2021-11-13 16:30:00,4.88,0.0,4.88,4.88,0,4.88,0.0,0.0,0.0,0.0,78.47,14.66,79.8276675095,4.88,0,4.88,73.59,14.66,75.036016019,131.95
2021-11-13 17:00:00,17.203,0.0,17.203,17.203,0,17.203,0.0,0.0,0.0,0.0,93.023,16.43,94.4628150597,17.203,0,17.203,75.82,16.43,77.5797480017,131.95
2021-11-13 17:30:00,19.31,0.0,19.31,19.31,0,19.31,0.0,0.0,0.0,0.0,99.92,17.68,101.4721084831,19.31,0,19.31,80.61,17.68,82.5260837554,131.21
2021-11-13 18:00:00,19.292,0.0,19.292,19.292,0,19.292,0.0,0.0,0.0,0.0,100.302,18.1,101.9220349287,19.292,0,19.292,81.01,18.1,83.0074099102,130.63
2021-11-13 18:30:00,14.593,0.0,14.593,14.593,0,14.593,0.0,0.0,0.0,0.0,94.553,17.33,96.1280328988,14.593,0,14.593,79.96,17.33,81.8164439462,130.5
2021-11-13 19:00:00,14.955,0.0,14.955,14.955,0,14.955,0.0,0.0,0.0,0.0,92.125,16.06,93.5143797766,14.955,0,14.955,77.17,16.06,78.8234260864,130.6
2021-11-13 19:30:00,15.684,0.0,15.684,15.684,0,15.684,0.0,0.0,0.0,0.0,87.304,14.91,88.5680332626,15.684,0,15.684,71.62,14.91,73.1555363592,131.22
2021-11-13 20:00:00,12.612,0.0,12.612,12.612,0,12.612,0.0,0.0,0.0,0.0,82.452,14.2,83.665837138,12.612,0,12.612,69.84,14.2,71.2689665984,131.95
2021-11-13 20:30:00,12.55,0.0,12.55,12.55,0,12.55,0.0,0.0,0.0,0.0,80.09,12.9,81.1222417097,12.55,0,12.55,67.54,12.9,68.7609016811,132.15
2021-11-13 21:00:00,5.54,0.0,5.54,5.54,0,5.54,0.0,0.0,0.0,0.0,72.96,11.87,73.9192701533,5.54,0,5.54,67.42,11.87,68.4569448632,132.29
2021-11-13 21:30:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,68.167,10.95,69.04087477,2.847,0,2.847,65.32,10.95,66.2314494783,132.29
2021-11-13 22:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,65.826,10.34,66.6331589826,2.866,0,2.866,62.96,10.34,63.8034262403,131.72
2021-11-13 22:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,62.796,9.34,63.4867956035,2.856,0,2.856,59.94,9.34,60.663326648,131.93
2021-11-13 23:00:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,60.782,8.54,61.3790120807,2.922,0,2.922,57.86,8.54,58.4868463845,132.5
2021-11-13 23:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,57.131,8.27,57.7264589335,2.8609999999999998,0,2.8609999999999998,54.27,8.27,54.8965007992,132.58
2021-11-14 00:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,52.764,8.28,53.4097191155,2.824,0,2.824,49.94,8.28,50.6217542169,133.18
2021-11-14 00:30:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,58.004,9.22,58.7322093574,2.864,0,2.864,55.14,9.22,55.9055274548,133.33
2021-11-14 01:00:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,58.763,9.41,59.5116649826,2.873,0,2.873,55.89,9.41,56.6766283401,132.95
2021-11-14 01:30:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,57.165,8.95,57.8613837114,2.925,0,2.925,54.24,8.95,54.9734490459,133.15
2021-11-14 02:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,55.065,8.46,55.7110924772,2.925,0,2.925,52.14,8.46,52.8218818294,133.15
2021-11-14 02:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,54.27,8.57,54.9424953929,2.95,0,2.95,51.32,8.57,52.0306380895,133.3
2021-11-14 03:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,53.098,8.36,53.7520902291,2.928,0,2.928,50.17,8.36,50.8617587191,133.52
2021-11-14 03:30:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,50.862,8.04,51.4935398278,2.9619999999999997,0,2.9619999999999997,47.9,8.04,48.5700689726,133.7
2021-11-14 04:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,49.605,8.02,50.249143525,2.935,0,2.935,46.67,8.02,47.3540843011,134.07
2021-11-14 04:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,47.454,8.05,48.131950054,2.974,0,2.974,44.48,8.05,45.202576254,134.07
2021-11-14 05:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,45.98,7.93,46.6588180305,2.98,0,2.98,43.0,7.93,43.7251060605,134.17
2021-11-14 05:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,48.009,7.74,48.6289181558,2.949,0,2.949,45.06,7.74,45.7199212598,134.17
2021-11-14 06:00:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,47.977,7.67,48.5862267417,2.9370000000000003,0,2.9370000000000003,45.04,7.67,45.6884066258,134.06
2021-11-14 06:30:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,50.53,8.26,51.2006689409,2.93,0,2.93,47.6,8.26,48.3113609827,134.21
2021-11-14 07:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,52.121,9.05,52.9008614391,2.891,0,2.891,49.23,9.05,50.0549238337,133.91
2021-11-14 07:30:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,51.675,9.87,52.6091486816,2.9050000000000002,0,2.9050000000000002,48.77,9.87,49.7587158194,133.36
2021-11-14 08:00:00,4.941,0.0,4.941,4.941,0,4.941,0.0,0.0,0.0,0.0,55.871,10.69,56.884485943,4.941,0,4.941,50.93,10.69,52.039802075,133.04
