Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-14 08:30:00,14.535,0.0,14.535,14.535,0,14.535,0.0,0.0,0.0,0.0,66.615,11.38,67.5800460565,14.535,0,14.535,52.08,11.38,53.3088247854,133.04
2021-11-14 09:00:00,26.949,0.0,26.949,26.949,0,26.949,0.0,0.0,0.0,0.0,79.739,11.97,80.6324315707,26.949,0,26.949,52.79,11.97,54.1300748198,132.96
2021-11-14 09:30:00,39.185,0.0,39.185,39.185,0,39.185,0.0,0.0,0.0,0.0,90.295,12.81,91.1991399356,39.185,0,39.185,51.11,12.81,52.6908739726,132.6
2021-11-14 10:00:00,53.626,0.0,53.626,53.626,0,53.626,0.0,0.0,0.0,0.0,102.656,13.88,103.5900996042,53.626,0,53.626,49.03,13.88,50.9567983688,132.25
2021-11-14 10:30:00,70.892,0.0,70.892,70.892,0,70.892,0.0,0.0,0.0,0.0,116.502,14.43,117.3922523168,70.892,0,70.892,45.61,14.43,47.8382378438,131.95
2021-11-14 11:00:00,90.185,0.0,90.185,90.185,0,90.185,0.0,0.0,0.0,0.0,125.435,14.19,126.2350796134,90.185,0,90.185,35.25,14.19,37.9989289323,131.95
2021-11-14 11:30:00,99.82,0.0,99.82,99.82,0,99.82,0.0,0.0,0.0,0.0,131.87,13.91,132.6016025544,99.82,0,99.82,32.05,13.91,34.9383829048,132.15
2021-11-14 12:00:00,91.848,0.0,91.848,91.848,0,91.848,0.0,0.0,0.0,0.0,128.838,13.43,129.5360766119,91.848,0,91.848,36.99,13.43,39.3525729781,132.31
2021-11-14 12:30:00,89.224,0.0,89.224,89.224,0,89.224,0.0,0.0,0.0,0.0,127.504,13.12,128.1772382914,89.224,0,89.224,38.28,13.12,40.465946177,131.81
2021-11-14 13:00:00,82.647,0.0,82.647,82.647,0,82.647,0.0,0.0,0.0,0.0,123.427,13.11,124.1212972419,82.647,0,82.647,40.78,13.11,42.835505133,131.81
2021-11-14 13:30:00,71.978,0.0,71.978,71.978,0,71.978,0.0,0.0,0.0,0.0,115.748,12.54,116.4253026794,71.978,0,71.978,43.77,12.54,45.530918066699996,131.81
2021-11-14 14:00:00,50.723,0.0,50.723,50.723,0,50.723,0.0,0.0,0.0,0.0,101.123,12.19,101.8550795444,50.723,0,50.723,50.4,12.19,51.8532168722,131.81
2021-11-14 14:30:00,34.543,0.0,34.543,34.543,0,34.543,0.0,0.0,0.0,0.0,90.403,12.22,91.225165437,34.543,0,34.543,55.86,12.22,57.181010834,131.96
2021-11-14 15:00:00,20.947,0.0,20.947,20.947,0,20.947,0.0,0.0,0.0,0.0,83.157,12.72,84.1242239132,20.947,0,20.947,62.21,12.72,63.4971062333,131.96
2021-11-14 15:30:00,12.639,0.0,12.639,12.639,0,12.639,0.0,0.0,0.0,0.0,79.679,12.99,80.7309305099,12.639,0,12.639,67.04,12.99,68.286907237,131.83
2021-11-14 16:00:00,7.276,0.0,7.276,7.276,0,7.276,0.0,0.0,0.0,0.0,78.376,14.19,79.6501944505,7.276,0,7.276,71.1,14.19,72.5021799672,131.72
2021-11-14 16:30:00,14.272,0.0,14.272,14.272,0,14.272,0.0,0.0,0.0,0.0,88.452,16.05,89.8963781473,14.272,0,14.272,74.18,16.05,75.8964748852,131.18
2021-11-14 17:00:00,20.383,0.0,20.383,20.383,0,20.383,0.0,0.0,0.0,0.0,98.883,18.22,100.547581219,20.383,0,20.383,78.5,18.22,80.5867135451,130.49
2021-11-14 17:30:00,19.002,0.0,19.002,19.002,0,19.002,0.0,0.0,0.0,0.0,101.422,19.33,103.2476197498,19.002,0,19.002,82.42,19.33,84.6563955056,129.83
2021-11-14 18:00:00,7.961,0.0,7.961,7.961,0,7.961,0.0,0.0,0.0,0.0,94.171,19.33,96.1344170472,7.961,0,7.961,86.21,19.33,88.350512166,129.67
2021-11-14 18:30:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,87.202,17.97,89.0343175635,3.222,0,3.222,83.98,17.97,85.8810881394,129.51
2021-11-14 19:00:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,83.838,16.58,85.4617261937,2.918,0,2.918,80.92,16.58,82.6011065301,130.04
2021-11-14 19:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,81.028,15.22,82.4450434168,2.898,0,2.898,78.13,15.22,79.5986513705,130.59
2021-11-14 20:00:00,2.87,0.0,2.87,2.87,0,2.87,0.0,0.0,0.0,0.0,77.05,13.97,78.3062155898,2.87,0,2.87,74.18,13.97,75.4839936675,131.27
2021-11-14 20:30:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,72.589,12.9,73.7263380414,2.8689999999999998,0,2.8689999999999998,69.72,12.9,70.9033736856,131.78
2021-11-14 21:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,66.572,12.55,67.7446210706,2.852,0,2.852,63.72,12.55,64.9441367638,131.98
2021-11-14 21:30:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,63.462,11.21,64.4444686843,2.932,0,2.932,60.53,11.21,61.5592803727,132.14
2021-11-14 22:00:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,61.632,9.93,62.4268237539,3.582,0,3.582,58.05,9.93,58.8931863631,132.41
2021-11-14 22:30:00,3.868,0.0,3.868,3.868,0,3.868,0.0,0.0,0.0,0.0,56.858,9.37,57.6248996875,3.868,0,3.868,52.99,9.37,53.8120525533,132.33
2021-11-14 23:00:00,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0,53.491,8.58,54.174749478,3.851,0,3.851,49.64,8.58,50.3760458948,132.69
2021-11-14 23:30:00,3.858,0.0,3.858,3.858,0,3.858,0.0,0.0,0.0,0.0,52.328,7.89,52.9194830285,3.858,0,3.858,48.47,7.89,49.1079728761,132.79
2021-11-15 00:00:00,3.838,0.0,3.838,3.838,0,3.838,0.0,0.0,0.0,0.0,50.498,7.66,51.0756654778,3.838,0,3.838,46.66,7.66,47.2845767666,132.5
2021-11-15 00:30:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,56.424,9.02,57.1404250597,3.914,0,3.914,52.51,9.02,53.2790812608,132.7
2021-11-15 01:00:00,3.922,0.0,3.922,3.922,0,3.922,0.0,0.0,0.0,0.0,58.582,9.1,59.2845740813,3.922,0,3.922,54.66,9.1,55.4123235391,132.58
2021-11-15 01:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,56.679,8.73,57.3473795478,3.769,0,3.769,52.91,8.73,53.6253764556,132.28
2021-11-15 02:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,55.365,8.38,55.9956036221,3.315,0,3.315,52.05,8.38,52.7202702952,132.37
2021-11-15 02:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,54.907,8.35,55.5382854345,3.057,0,3.057,51.85,8.35,52.5180445181,132.55
2021-11-15 03:00:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,54.492,8.01,55.0775649789,3.022,0,3.022,51.47,8.01,52.0895478959,132.85
2021-11-15 03:30:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,56.454,8.18,57.0435492935,3.054,0,3.054,53.4,8.18,54.0228877421,132.94
2021-11-15 04:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,54.92,8.25,55.5361945041,3.09,0,3.09,51.83,8.25,52.4824866027,133.12
2021-11-15 04:30:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,50.237,7.42,50.7820102891,3.227,0,3.227,47.01,7.42,47.5919793663,133.12
2021-11-15 05:00:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,49.661,7.61,50.240690889,3.321,0,3.321,46.34,7.61,46.9607037852,132.96
2021-11-15 05:30:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,50.166,7.86,50.7780184332,3.396,0,3.396,46.77,7.86,47.4258631972,132.82
2021-11-15 06:00:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,52.786,8.58,53.4787639723,3.586,0,3.586,49.2,8.58,49.9425309731,132.82
2021-11-15 06:30:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,59.657,10.72,60.6125073644,4.027,0,4.027,55.63,10.72,56.653466796000004,132.95
2021-11-15 07:00:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,64.993,12.58,66.1992934177,4.013,0,4.013,60.98,12.58,62.2640891686,132.64
2021-11-15 07:30:00,3.925,0.0,3.925,3.925,0,3.925,0.0,0.0,0.0,0.0,72.815,14.68,74.2800553648,3.925,0,3.925,68.89,14.68,70.4367411228,132.33
2021-11-15 08:00:00,4.605,0.0,4.605,4.605,0,4.605,0.0,0.0,0.0,0.0,76.185,16.05,77.8572843413,4.605,0,4.605,71.58,16.05,73.3573370564,131.87
2021-11-15 08:30:00,9.291,0.0,9.291,9.291,0,9.291,0.0,0.0,0.0,0.0,83.021,17.31,84.8063826666,9.291,0,9.291,73.73,17.31,75.7347278334,131.32
2021-11-15 09:00:00,25.602,0.0,25.602,25.602,0,25.602,0.0,0.0,0.0,0.0,95.002,17.75,96.645964758,25.602,0,25.602,69.4,17.75,71.6339479577,131.13
2021-11-15 09:30:00,31.265,0.0,31.265,31.265,0,31.265,0.0,0.0,0.0,0.0,99.435,18.06,101.0617772701,31.265,0,31.265,68.17,18.06,70.5217165134,131.13
2021-11-15 10:00:00,26.865,0.0,26.865,26.865,0,26.865,0.0,0.0,0.0,0.0,96.205,18.36,97.9412662007,26.865,0,26.865,69.34,18.36,71.7295280899,131.05
2021-11-15 10:30:00,37.827,0.0,37.827,37.827,0,37.827,0.0,0.0,0.0,0.0,101.637,17.8,103.1839123556,37.827,0,37.827,63.81,17.8,66.246178003,131.05
2021-11-15 11:00:00,48.046,0.0,48.046,48.046,0,48.046,0.0,0.0,0.0,0.0,107.666,17.73,109.1160870633,48.046,0,48.046,59.62,17.73,62.2004606092,131.37
2021-11-15 11:30:00,43.891,0.0,43.891,43.891,0,43.891,0.0,0.0,0.0,0.0,104.971,17.85,106.4778537584,43.891,0,43.891,61.08,17.85,63.6348088706,131.47
2021-11-15 12:00:00,48.326,0.0,48.326,48.326,0,48.326,0.0,0.0,0.0,0.0,107.636,17.4,109.0333366269,48.326,0,48.326,59.31,17.4,61.8096764269,131.47
2021-11-15 12:30:00,54.557,0.0,54.557,54.557,0,54.557,0.0,0.0,0.0,0.0,112.767,17.64,114.1383629154,54.557,0,54.557,58.21,17.64,60.8241210376,131.58
2021-11-15 13:00:00,55.809,0.0,55.809,55.809,0,55.809,0.0,0.0,0.0,0.0,113.299,17.71,114.674790172,55.809,0,55.809,57.49,17.71,60.1559988696,131.32
2021-11-15 13:30:00,52.346,0.0,52.346,52.346,0,52.346,0.0,0.0,0.0,0.0,110.776,16.88,112.0547034979,52.346,0,52.346,58.43,16.88,60.8193990434,131.45
2021-11-15 14:00:00,43.354,0.0,43.354,43.354,0,43.354,0.0,0.0,0.0,0.0,103.744,16.94,105.1179391731,43.354,0,43.354,60.39,16.94,62.7209351014,131.77
2021-11-15 14:30:00,36.004,0.0,36.004,36.004,0,36.004,0.0,0.0,0.0,0.0,98.304,17.65,99.8759175978,36.004,0,36.004,62.3,17.65,64.7519304732,131.77
2021-11-15 15:00:00,32.889,0.0,32.889,32.889,0,32.889,0.0,0.0,0.0,0.0,96.579,17.65,98.1785401246,32.889,0,32.889,63.69,17.65,66.0903820537,131.54
2021-11-15 15:30:00,30.235,0.0,30.235,30.235,0,30.235,0.0,0.0,0.0,0.0,93.845,17.63,95.4866531249,30.235,0,30.235,63.61,17.63,66.0079464913,131.54
2021-11-15 16:00:00,25.023,0.0,25.023,25.023,0,25.023,0.0,0.0,0.0,0.0,92.773,18.41,94.582015357,25.023,0,25.023,67.75,18.41,70.2067703288,131.54
2021-11-15 16:30:00,31.617,0.0,31.617,31.617,0,31.617,0.0,0.0,0.0,0.0,101.717,18.59,103.4018190797,31.617,0,31.617,70.1,18.59,72.523086669,131.21
2021-11-15 17:00:00,34.471,0.0,34.471,34.471,0,34.471,0.0,0.0,0.0,0.0,112.691,19.95,114.443278444,34.471,0,34.471,78.22,19.95,80.7240416481,130.82
2021-11-15 17:30:00,43.698,0.0,43.698,43.698,0,43.698,0.0,0.0,0.0,0.0,121.058,20.2,122.731737395,43.698,0,43.698,77.36,20.2,79.9537966578,130.24
2021-11-15 18:00:00,43.536,0.0,43.536,43.536,0,43.536,0.0,0.0,0.0,0.0,118.886,20.46,120.6337125185,43.536,0,43.536,75.35,20.46,78.0783843327,130.24
2021-11-15 18:30:00,32.823,0.0,32.823,32.823,0,32.823,0.0,0.0,0.0,0.0,111.013,20.07,112.8126370093,32.823,0,32.823,78.19,20.07,80.7247235982,130.24
2021-11-15 19:00:00,29.794,0.0,29.794,29.794,0,29.794,0.0,0.0,0.0,0.0,105.774,19.48,107.5528217947,29.794,0,29.794,75.98,19.48,78.4374323904,130.38
2021-11-15 19:30:00,25.397,0.0,25.397,25.397,0,25.397,0.0,0.0,0.0,0.0,101.747,18.12,103.347890201,25.397,0,25.397,76.35,18.12,78.4707391325,131.04
2021-11-15 20:00:00,10.534,0.0,10.534,10.534,0,10.534,0.0,0.0,0.0,0.0,89.554,17.08,91.1682253639,10.534,0,10.534,79.02,17.08,80.8448316221,131.04
2021-11-15 20:30:00,7.765,0.0,7.765,7.765,0,7.765,0.0,0.0,0.0,0.0,83.345,15.82,84.8331387195,7.765,0,7.765,75.58,15.82,77.2179305602,131.11
2021-11-15 21:00:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,77.477,14.68,78.8554876277,2.887,0,2.887,74.59,14.68,76.0208556911,131.38
2021-11-15 21:30:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,74.47,13.87,75.7506290403,2.68,0,2.68,71.79,13.87,73.1175833846,131.66
2021-11-15 22:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,70.361,12.72,71.5015295011,2.681,0,2.681,67.68,12.72,68.8649460902,132.05
2021-11-15 22:30:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,61.532,11.71,62.6363402826,2.702,0,2.702,58.83,11.71,59.9841062282,132.49
2021-11-15 23:00:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,57.614,10.92,58.6397424619,2.694,0,2.694,54.92,10.92,55.9951140726,131.79
2021-11-15 23:30:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,57.853,10.24,58.7522527994,2.783,0,2.783,55.07,10.24,56.0139491555,132.18
2021-11-16 00:00:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,56.86,9.52,57.6514527137,2.74,0,2.74,54.12,9.52,54.9509308383,132.86
2021-11-16 00:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,62.352,10.6,63.2465959875,2.7119999999999997,0,2.7119999999999997,59.64,10.6,60.5746613693,133.25
2021-11-16 01:00:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,63.592,11.14,64.5603753397,2.752,0,2.752,60.84,11.14,61.8514769428,133.05
2021-11-16 01:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,62.196,10.45,63.067780332,2.706,0,2.706,59.49,10.45,60.4008493318,132.8
2021-11-16 02:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,60.518,10.08,61.3517295926,2.718,0,2.718,57.8,10.08,58.6723648748,133.12
2021-11-16 02:30:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,60.434,9.93,61.2443732599,2.7439999999999998,0,2.7439999999999998,57.69,9.93,58.5383720307,133.34
2021-11-16 03:00:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,59.579,9.77,60.374747544,2.719,0,2.719,56.86,9.77,57.6932621716,133.44
2021-11-16 03:30:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,56.799,9.29,57.5537183942,2.739,0,2.739,54.06,9.29,54.852417449,133.56
2021-11-16 04:00:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,54.545,9.12,55.3021828231,2.725,0,2.725,51.82,9.12,52.6164118883,133.67
2021-11-16 04:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,52.745,9.12,53.527651032,2.715,0,2.715,50.03,9.12,50.8544521158,133.55
2021-11-16 05:00:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,52.095,9.21,52.902864998,2.705,0,2.705,49.39,9.21,50.24137936,133.29
2021-11-16 05:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,51.815,10.22,52.8132807635,2.755,0,2.755,49.06,10.22,50.113191876,133.29
2021-11-16 06:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,52.131,11.79,53.4475935941,2.771,0,2.771,49.36,11.79,50.748533969,133.21
2021-11-16 06:30:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,59.028,13.37,60.5232325971,2.698,0,2.698,56.33,13.37,57.8949548752,133.05
2021-11-16 07:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,64.12,15.32,65.92478138,2.67,0,2.67,61.45,15.32,63.3309158311,133.05
2021-11-16 07:30:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,69.639,17.75,71.865518999,2.6790000000000003,0,2.6790000000000003,66.96,17.75,69.2726793188,132.35
2021-11-16 08:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,71.777,18.91,74.2261802129,3.297,0,3.297,68.48,18.91,71.0429342018,131.65
2021-11-16 08:30:00,9.268,0.0,9.268,9.268,0,9.268,0.0,0.0,0.0,0.0,77.478,19.83,79.9754298769,9.268,0,9.268,68.21,19.83,71.0340270575,130.83
2021-11-16 09:00:00,15.484,0.0,15.484,15.484,0,15.484,0.0,0.0,0.0,0.0,81.934,20.27,84.4041068669,15.484,0,15.484,66.45,20.27,69.4728392971,130.72
2021-11-16 09:30:00,24.964,0.0,24.964,24.964,0,24.964,0.0,0.0,0.0,0.0,90.454,20.34,92.7126836846,24.964,0,24.964,65.49,20.34,68.5759119516,130.9
2021-11-16 10:00:00,36.834,0.0,36.834,36.834,0,36.834,0.0,0.0,0.0,0.0,96.934,20.06,98.987898028,36.834,0,36.834,60.1,20.06,63.3594002497,130.82
2021-11-16 10:30:00,47.194,0.0,47.194,47.194,0,47.194,0.0,0.0,0.0,0.0,103.664,19.42,105.4673470606,47.194,0,47.194,56.47,19.42,59.7159719003,130.96
2021-11-16 11:00:00,52.809,0.0,52.809,52.809,0,52.809,0.0,0.0,0.0,0.0,105.449,19.22,107.1862864409,52.809,0,52.809,52.64,19.22,56.0390756526,131.35
2021-11-16 11:30:00,50.672,0.0,50.672,50.672,0,50.672,0.0,0.0,0.0,0.0,103.262,19.61,105.1075294353,50.672,0,50.672,52.59,19.61,56.1271787996,131.35
2021-11-16 12:00:00,49.868,0.0,49.868,49.868,0,49.868,0.0,0.0,0.0,0.0,104.508,19.37,106.28790601,49.868,0,49.868,54.64,19.37,57.9717733039,131.12
2021-11-16 12:30:00,32.068,0.0,32.068,32.068,0,32.068,0.0,0.0,0.0,0.0,93.418,19.72,95.4767046143,32.068,0,32.068,61.35,19.72,64.4414532735,131.12
2021-11-16 13:00:00,19.314,0.0,19.314,19.314,0,19.314,0.0,0.0,0.0,0.0,85.534,20.55,87.9679922244,19.314,0,19.314,66.22,20.55,69.3353510123,130.77
2021-11-16 13:30:00,20.591,0.0,20.591,20.591,0,20.591,0.0,0.0,0.0,0.0,85.761,20.02,88.066733339,20.591,0,20.591,65.17,20.02,68.1757236852,130.51
2021-11-16 14:00:00,18.2,0.0,18.2,18.2,0,18.2,0.0,0.0,0.0,0.0,83.47,20.13,85.8630176502,18.2,0,18.2,65.27,20.13,68.30365876,130.51
2021-11-16 14:30:00,14.778,0.0,14.778,14.778,0,14.778,0.0,0.0,0.0,0.0,80.988,20.05,83.4329589791,14.778,0,14.778,66.21,20.05,69.1792353239,130.51
2021-11-16 15:00:00,10.815,0.0,10.815,10.815,0,10.815,0.0,0.0,0.0,0.0,77.335,19.83,79.8369032779,10.815,0,10.815,66.52,19.83,69.4128179805,130.51
2021-11-16 15:30:00,8.575,0.0,8.575,8.575,0,8.575,0.0,0.0,0.0,0.0,75.585,19.97,78.1785976147,8.575,0,8.575,67.01,19.97,69.9223926936,130.64
2021-11-16 16:00:00,4.481,0.0,4.481,4.481,0,4.481,0.0,0.0,0.0,0.0,75.921,21.32,78.8577240415,4.481,0,4.481,71.44,21.32,74.5534439178,130.45
2021-11-16 16:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,80.525,22.3,83.5557635654,3.055,0,3.055,77.47,22.3,80.6156988433,129.95
2021-11-16 17:00:00,8.62,0.0,8.62,8.62,0,8.62,0.0,0.0,0.0,0.0,89.71,23.7,92.7877906839,8.62,0,8.62,81.09,23.7,84.4824129627,129.95
2021-11-16 17:30:00,19.572,0.0,19.572,19.572,0,19.572,0.0,0.0,0.0,0.0,99.852,24.09,102.7168438183,19.572,0,19.572,80.28,24.09,83.8165049379,129.44
2021-11-16 18:00:00,22.045,0.0,22.045,22.045,0,22.045,0.0,0.0,0.0,0.0,100.145,19.29,101.9859065018,22.045,0,22.045,78.1,19.29,80.446964517,128.97
2021-11-16 18:30:00,9.323,0.0,9.323,9.323,0,9.323,0.0,0.0,0.0,0.0,88.553,18.45,90.4546091087,9.323,0,9.323,79.23,18.45,81.3498334356,129.24
2021-11-16 19:00:00,8.633,0.0,8.633,8.633,0,8.633,0.0,0.0,0.0,0.0,84.633,17.45,86.4132350338,8.633,0,8.633,76.0,17.45,77.9775769052,129.53
2021-11-16 19:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,77.551,16.12,79.2086611489,3.051,0,3.051,74.5,16.12,76.224040827,129.78
2021-11-16 20:00:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,74.366,14.28,75.7246350668,2.666,0,2.666,71.7,14.28,73.1081965309,130.28
2021-11-16 20:30:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,69.514,12.74,70.6718034014,2.814,0,2.814,66.7,12.74,67.9057994578,130.96
2021-11-16 21:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,65.807,10.88,66.7003421955,2.807,0,2.807,63.0,10.88,63.9325769854,131.54
2021-11-16 21:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,60.005,8.67,60.6281199197,2.875,0,2.875,57.13,8.67,57.7841310396,131.41
2021-11-16 22:00:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,56.968,7.7,57.4860245973,2.878,0,2.878,54.09,7.7,54.6353191626,130.74
2021-11-16 22:30:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,53.753,6.36,54.1279466542,2.903,0,2.903,50.85,6.36,51.246191078,131.92
2021-11-16 23:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,50.296,6.01,50.6538025818,2.916,0,2.916,47.38,6.01,47.7596534745,131.92
2021-11-16 23:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,50.435,5.27,50.7095861253,2.865,0,2.865,47.57,5.27,47.8610258979,131.21
2021-11-17 00:00:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,48.763,4.67,48.9861109806,2.763,0,2.763,46.0,4.67,46.2364455814,132.17
2021-11-17 00:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,54.483,5.96,54.8080184736,2.803,0,2.803,51.68,5.96,52.0225335792,132.57
2021-11-17 01:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,55.77,6.17,56.1102646581,2.8,0,2.8,52.97,6.17,53.3281332882,132.06
2021-11-17 01:30:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,54.421,5.5,54.6982197242,2.811,0,2.811,51.61,5.5,51.9022359827,131.93
2021-11-17 02:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,53.308,5.1,53.5514039405,2.908,0,2.908,50.4,5.1,50.6573785346,132.34
2021-11-17 02:30:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,52.247,5.15,52.5002048472,3.037,0,3.037,49.21,5.15,49.4787489737,133.06
2021-11-17 03:00:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,51.589,4.92,51.8230771086,2.939,0,2.939,48.65,4.92,48.8981482267,133.06
2021-11-17 03:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,49.994,4.73,50.2172573524,2.934,0,2.934,47.06,4.73,47.2971087911,133.56
2021-11-17 04:00:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,48.278,4.67,48.5033419879,2.938,0,2.938,45.34,4.67,45.5798694601,133.68
2021-11-17 04:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,47.507,4.53,47.7224889229,2.997,0,2.997,44.51,4.53,44.7399262404,133.58
2021-11-17 05:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,46.829,4.3,47.0260060073,2.969,0,2.969,43.86,4.3,44.0702802351,133.58
2021-11-17 05:30:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,47.463,5.09,47.7351491985,2.983,0,2.983,44.48,5.09,44.7702859048,133.58
2021-11-17 06:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,49.896,6.14,50.2723623475,2.876,0,2.876,47.02,6.14,47.4191944259,132.83
2021-11-17 06:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,55.547,7.66,56.0726743521,2.887,0,2.887,52.66,7.66,53.2142011121,132.75
2021-11-17 07:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,63.642,9.2,64.3035315049,2.862,0,2.862,60.78,9.2,61.4723384946,132.46
2021-11-17 07:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,70.491,11.25,71.3830762926,2.761,0,2.761,67.73,11.25,68.6579594803,132.01
2021-11-17 08:00:00,4.559,0.0,4.559,4.559,0,4.559,0.0,0.0,0.0,0.0,73.739,12.78,74.8382824562,4.559,0,4.559,69.18,12.78,70.350556501,131.02
2021-11-17 08:30:00,12.722,0.0,12.722,12.722,0,12.722,0.0,0.0,0.0,0.0,80.322,13.77,81.4937824868,12.722,0,12.722,67.6,13.77,68.9882084127,130.76
2021-11-17 09:00:00,26.177,0.0,26.177,26.177,0,26.177,0.0,0.0,0.0,0.0,89.817,13.76,90.8649057062,26.177,0,26.177,63.64,13.76,65.1105767138,130.76
2021-11-17 09:30:00,31.24,0.0,31.24,31.24,0,31.24,0.0,0.0,0.0,0.0,94.52,14.27,95.5911256341,31.24,0,31.24,63.28,14.27,64.8690319028,131.03
2021-11-17 10:00:00,48.382,0.0,48.382,48.382,0,48.382,0.0,0.0,0.0,0.0,104.332,13.25,105.1699991633,48.382,0,48.382,55.95,13.25,57.4975216857,131.03
2021-11-17 10:30:00,53.602,0.0,53.602,53.602,0,53.602,0.0,0.0,0.0,0.0,107.232,12.91,108.0063420545,53.602,0,53.602,53.63,12.91,55.1619887241,131.39
2021-11-17 11:00:00,51.594,0.0,51.594,51.594,0,51.594,0.0,0.0,0.0,0.0,106.334,13.19,107.14894146,51.594,0,51.594,54.74,13.19,56.3066932078,131.97
2021-11-17 11:30:00,52.586,0.0,52.586,52.586,0,52.586,0.0,0.0,0.0,0.0,106.866,13.27,107.6867441053,52.586,0,52.586,54.28,13.27,55.8785406037,132.06
2021-11-17 12:00:00,89.773,0.0,89.773,89.773,0,89.773,0.0,0.0,0.0,0.0,126.253,12.79,126.8991887642,89.773,0,89.773,36.48,12.79,38.6571403495,132.06
2021-11-17 12:30:00,90.822,0.0,90.822,90.822,0,90.822,0.0,0.0,0.0,0.0,127.752,13.45,128.4580709959,90.822,0,90.822,36.93,13.45,39.3030202402,132.42
2021-11-17 13:00:00,94.973,0.0,94.973,94.973,0,94.973,0.0,0.0,0.0,0.0,130.343,12.82,130.9719437475,94.973,0,94.973,35.37,12.82,37.6216599846,132.42
2021-11-17 13:30:00,85.086,0.0,85.086,85.086,0,85.086,0.0,0.0,0.0,0.0,123.736,11.98,124.3145932544,85.086,0,85.086,38.65,11.98,40.46409396,132.55
2021-11-17 14:00:00,72.512,0.0,72.512,72.512,0,72.512,0.0,0.0,0.0,0.0,114.712,12.38,115.3781059994,72.512,0,72.512,42.2,12.38,43.9784538155,132.65
2021-11-17 14:30:00,52.253,0.0,52.253,52.253,0,52.253,0.0,0.0,0.0,0.0,100.583,12.08,101.305805801,52.253,0,52.253,48.33,12.08,49.8168174415,132.44
2021-11-17 15:00:00,30.06,0.0,30.06,30.06,0,30.06,0.0,0.0,0.0,0.0,86.59,12.42,87.4761939044,30.06,0,30.06,56.53,12.42,57.8782973143,132.44
2021-11-17 15:30:00,13.366,0.0,13.366,13.366,0,13.366,0.0,0.0,0.0,0.0,77.966,12.73,78.9984180601,13.366,0,13.366,64.6,12.73,65.8423336464,132.03
2021-11-17 16:00:00,6.5440000000000005,0.0,6.5440000000000005,6.5440000000000005,0,6.5440000000000005,0.0,0.0,0.0,0.0,78.364,14.14,79.6294926268,6.5440000000000005,0,6.5440000000000005,71.82,14.14,73.1987158357,131.48
2021-11-17 16:30:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,81.949,16.06,83.5078571214,3.599,0,3.599,78.35,16.06,79.979035378,131.06
2021-11-17 17:00:00,8.327,0.0,8.327,8.327,0,8.327,0.0,0.0,0.0,0.0,91.807,19.16,93.7850246521,8.327,0,8.327,83.48,19.16,85.6505458243,130.36
2021-11-17 17:30:00,8.216,0.0,8.216,8.216,0,8.216,0.0,0.0,0.0,0.0,95.946,19.74,97.9556150305,8.216,0,8.216,87.73,19.74,89.9234146371,130.27
2021-11-17 18:00:00,8.183,0.0,8.183,8.183,0,8.183,0.0,0.0,0.0,0.0,95.203,20.04,97.2893252572,8.183,0,8.183,87.02,20.04,89.2977155363,130.13
2021-11-17 18:30:00,12.914,0.0,12.914,12.914,0,12.914,0.0,0.0,0.0,0.0,95.894,18.3,97.6245319374,12.914,0,12.914,82.98,18.3,84.9739395344,130.66
2021-11-17 19:00:00,7.942,0.0,7.942,7.942,0,7.942,0.0,0.0,0.0,0.0,89.112,17.55,90.8237361266,7.942,0,7.942,81.17,17.55,83.045598318,130.66
2021-11-17 19:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,83.252,16.77,84.924250977,2.922,0,2.922,80.33,16.77,82.0618169431,131.18
2021-11-17 20:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,77.143,15.11,78.6088706763,2.623,0,2.623,74.52,15.11,76.0364550726,131.54
2021-11-17 20:30:00,2.625,0.0,2.625,2.625,0,2.625,0.0,0.0,0.0,0.0,71.505,13.74,72.8131349758,2.625,0,2.625,68.88,13.74,70.2370415094,131.92
2021-11-17 21:00:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,65.975,12.54,67.1561778618,2.635,0,2.635,63.34,12.54,64.5693983246,132.14
2021-11-17 21:30:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,63.256,11.05,64.2138928582,2.636,0,2.636,60.62,11.05,61.6188842807,131.78
2021-11-17 22:00:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,59.365,8.86,60.0225193157,2.645,0,2.645,56.72,8.86,57.4078217667,132.18
2021-11-17 22:30:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,55.432,7.75,55.9711454591,2.652,0,2.652,52.78,7.75,53.3459548607,131.87
2021-11-17 23:00:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,51.727,6.48,52.1313046931,2.6470000000000002,0,2.6470000000000002,49.08,6.48,49.5059269179,132.13
2021-11-17 23:30:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,50.251,5.93,50.5996828152,2.691,0,2.691,47.56,5.93,47.9282641038,133.2
2021-11-18 00:00:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,48.272,5.39,48.5719886766,2.672,0,2.672,45.6,5.39,45.9174487532,133.51
2021-11-18 00:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,54.037,6.82,54.465675145,2.6870000000000003,0,2.6870000000000003,51.35,6.82,51.8009160151,133.74
2021-11-18 01:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,55.212,7.23,55.6833713419,2.742,0,2.742,52.47,7.23,52.9657795185,133.06
2021-11-18 01:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,54.139,6.5600000000000005,54.5349880444,2.699,0,2.699,51.44,6.5600000000000005,51.8566022797,133.39
2021-11-18 02:00:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,52.449,6.06,52.7979279991,2.719,0,2.719,49.73,6.06,50.0978692162,133.39
2021-11-18 02:30:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,52.014,5.9,52.347551958,2.754,0,2.754,49.26,5.9,49.6120711118,133.75
2021-11-18 03:00:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,50.705,5.43,50.9949205804,2.735,0,2.735,47.97,5.43,48.2763482463,133.89
2021-11-18 03:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,48.382,5.17,48.6574436649,2.752,0,2.752,45.63,5.17,45.9219533557,134.22
2021-11-18 04:00:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,47.066,5.13,47.3447489802,2.7359999999999998,0,2.7359999999999998,44.33,5.13,44.625842289,134.22
2021-11-18 04:30:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,46.373,5.07,46.6493304239,2.743,0,2.743,43.63,5.07,43.9235904725,134.22
2021-11-18 05:00:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,45.482,4.92,45.7473357038,2.732,0,2.732,42.75,4.92,43.032184467,134.22
2021-11-18 05:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,46.55,5.57,46.8820584019,2.74,0,2.74,43.81,5.57,44.1626652275,134.22
2021-11-18 06:00:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,49.045,6.17,49.4315782168,2.735,0,2.735,46.31,6.17,46.7192144626,133.53
2021-11-18 06:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,54.969,8.01,55.5495370008,2.729,0,2.729,52.24,8.01,52.8505222302,132.87
2021-11-18 07:00:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,60.729,9.79,61.5130517939,2.719,0,2.719,58.01,9.79,58.8303000162,132.87
2021-11-18 07:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,70.277,11.53,71.2165544589,2.717,0,2.717,67.56,11.53,68.5368112769,132.17
2021-11-18 08:00:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,73.674,12.76,74.7708223574,2.684,0,2.684,70.99,12.76,72.1276486515,131.23
2021-11-18 08:30:00,3.543,0.0,3.543,3.543,0,3.543,0.0,0.0,0.0,0.0,75.533,14.01,76.8213133772,3.543,0,3.543,71.99,14.01,73.3405767635,130.72
2021-11-18 09:00:00,5.625,0.0,5.625,5.625,0,5.625,0.0,0.0,0.0,0.0,77.465,15.27,78.9556782315,5.625,0,5.625,71.84,15.27,73.4449351555,130.5
2021-11-18 09:30:00,10.756,0.0,10.756,10.756,0,10.756,0.0,0.0,0.0,0.0,81.856,15.37,83.2865033244,10.756,0,10.756,71.1,15.37,72.742332242,130.97
2021-11-18 10:00:00,22.564,0.0,22.564,22.564,0,22.564,0.0,0.0,0.0,0.0,86.604,14.77,87.8544575762,22.564,0,22.564,64.04,14.77,65.7211876034,131.24
2021-11-18 10:30:00,28.846,0.0,28.846,28.846,0,28.846,0.0,0.0,0.0,0.0,88.716,13.77,89.7782911176,28.846,0,28.846,59.87,13.77,61.4331327542,132.11
2021-11-18 11:00:00,27.343,0.0,27.343,27.343,0,27.343,0.0,0.0,0.0,0.0,89.413,13.6,90.4413874783,27.343,0,27.343,62.07,13.6,63.5424653283,132.11
2021-11-18 11:30:00,33.038,0.0,33.038,33.038,0,33.038,0.0,0.0,0.0,0.0,89.668,13.78,90.7206626078,33.038,0,33.038,56.63,13.78,58.2824613413,132.11
2021-11-18 12:00:00,42.018,0.0,42.018,42.018,0,42.018,0.0,0.0,0.0,0.0,94.508,13.44,95.4588689646,42.018,0,42.018,52.49,13.44,54.1833341536,132.11
2021-11-18 12:30:00,46.05,0.0,46.05,46.05,0,46.05,0.0,0.0,0.0,0.0,100.37,13.39,101.2592168644,46.05,0,46.05,54.32,13.39,55.9459962821,132.32
2021-11-18 13:00:00,51.381,0.0,51.381,51.381,0,51.381,0.0,0.0,0.0,0.0,104.821,12.88,105.6093577341,51.381,0,51.381,53.44,12.88,54.9702464975,132.78
2021-11-18 13:30:00,55.438,0.0,55.438,55.438,0,55.438,0.0,0.0,0.0,0.0,107.298,12.29,107.9995597398,55.438,0,55.438,51.86,12.29,53.2963760494,132.85
2021-11-18 14:00:00,34.005,0.0,34.005,34.005,0,34.005,0.0,0.0,0.0,0.0,94.105,12.97,94.9945889248,34.005,0,34.005,60.1,12.97,61.4835823615,132.85
2021-11-18 14:30:00,21.471,0.0,21.471,21.471,0,21.471,0.0,0.0,0.0,0.0,85.701,13.47,86.7531111892,21.471,0,21.471,64.23,13.47,65.6272336763,132.66
2021-11-18 15:00:00,18.961,0.0,18.961,18.961,0,18.961,0.0,0.0,0.0,0.0,84.071,13.48,85.1448380173,18.961,0,18.961,65.11,13.48,66.4907700361,132.35
2021-11-18 15:30:00,15.376,0.0,15.376,15.376,0,15.376,0.0,0.0,0.0,0.0,81.166,13.37,82.2598106976,15.376,0,15.376,65.79,13.37,67.1347972366,132.44
2021-11-18 16:00:00,7.645,0.0,7.645,7.645,0,7.645,0.0,0.0,0.0,0.0,77.575,14.34,78.8892655879,7.645,0,7.645,69.93,14.34,71.38515602,132.44
2021-11-18 16:30:00,12.285,0.0,12.285,12.285,0,12.285,0.0,0.0,0.0,0.0,84.735,15.39,86.1212652311,12.285,0,12.285,72.45,15.39,74.0665552054,131.79
2021-11-18 17:00:00,16.174,0.0,16.174,16.174,0,16.174,0.0,0.0,0.0,0.0,94.204,17.59,95.8321538733,16.174,0,16.174,78.03,17.59,79.9880553583,131.12
2021-11-18 17:30:00,21.216,0.0,21.216,21.216,0,21.216,0.0,0.0,0.0,0.0,101.646,17.95,103.2187570939,21.216,0,21.216,80.43,17.95,82.4086609526,130.25
2021-11-18 18:00:00,21.214,0.0,21.214,21.214,0,21.214,0.0,0.0,0.0,0.0,101.204,17.8,102.7574309527,21.214,0,21.214,79.99,17.8,81.9465685676,129.96
2021-11-18 18:30:00,21.223,0.0,21.223,21.223,0,21.223,0.0,0.0,0.0,0.0,98.483,16.91,99.9242182306,21.223,0,21.223,77.26,16.91,79.0889100949,129.68
2021-11-18 19:00:00,13.621,0.0,13.621,13.621,0,13.621,0.0,0.0,0.0,0.0,91.331,16.23,92.7618696502,13.621,0,13.621,77.71,16.23,79.3867558224,129.81
2021-11-18 19:30:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,81.613,15.14,83.0054297561,2.823,0,2.823,78.79,15.14,80.2314383518,130.39
2021-11-18 20:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,78.07,13.59,79.2440092373,2.98,0,2.98,75.09,13.59,76.3098696107,130.99
2021-11-18 20:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,74.419,11.91,75.3660113115,3.109,0,3.109,71.31,11.91,72.2977468529,131.81
2021-11-18 21:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,69.909,10.81,70.7398358847,3.149,0,3.149,66.76,10.81,67.6295327501,132.14
2021-11-18 21:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,67.143,9.17,67.7662995079,3.163,0,3.163,63.98,9.17,64.6338092642,132.69
2021-11-18 22:00:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,64.14,7.27,64.5506971302,3.3,0,3.3,60.84,7.27,61.2728202387,133.4
2021-11-18 22:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,57.447,6.37,57.799089171,3.247,0,3.247,54.2,6.37,54.5730418797,132.99
2021-11-18 23:00:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,52.877,5.59,53.1716581366,3.217,0,3.217,49.66,5.59,49.9736300463,132.99
2021-11-18 23:30:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,48.826,4.97,49.0782963845,3.236,0,3.236,45.59,4.97,45.8601024857,133.18
2021-11-19 00:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,46.837,4.51,47.0536360869,3.277,0,3.277,43.56,4.51,43.792849873,133.34
2021-11-19 00:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,52.581,5.64,52.8826168131,3.211,0,3.211,49.37,5.64,49.6911108751,133.54
2021-11-19 01:00:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,53.774,6.04,54.112149061,3.2439999999999998,0,3.2439999999999998,50.53,6.04,50.8897091758,133.01
2021-11-19 01:30:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,52.403,5.39,52.6794695209,3.233,0,3.233,49.17,5.39,49.4645428565,133.33
2021-11-19 02:00:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,50.754,5.22,51.0217298413,3.204,0,3.204,47.55,5.22,47.8356655645,133.33
2021-11-19 02:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,50.184,4.91,50.4236249788,3.114,0,3.114,47.07,4.91,47.3253948742,133.57
2021-11-19 03:00:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,48.967,4.52,49.1751714689,3.067,0,3.067,45.9,4.52,46.1220164347,133.78
2021-11-19 03:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,47.389,4.16,47.571240482,3.019,0,3.019,44.37,4.16,44.5645879595,134.16
2021-11-19 04:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,45.92,3.69,46.0680203612,3.03,0,3.03,42.89,3.69,43.0484401576,134.43
2021-11-19 04:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,45.254,3.58,45.3953843028,2.934,0,2.934,42.32,3.58,42.4711525627,134.79
2021-11-19 05:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,44.738,3.48,44.8731439059,2.898,0,2.898,41.84,3.48,41.9844733205,134.57
2021-11-19 05:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,44.765,4.19,44.9606641966,2.885,0,2.885,41.88,4.19,42.0890781557,134.49
2021-11-19 06:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,46.787,4.79,47.0315582242,2.867,0,2.867,43.92,4.79,44.1804311885,133.64
2021-11-19 06:30:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,52.254,6.61,52.6704149974,2.844,0,2.844,49.41,6.61,49.8501775323,133.52
2021-11-19 07:00:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,59.251,8.28,59.8267448638,2.821,0,2.821,56.43,8.28,57.0342291962,132.91
2021-11-19 07:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,66.531,9.92,67.2664876517,2.851,0,2.851,63.68,9.92,64.4480317775,131.49
2021-11-19 08:00:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,71.097,11.67,72.048402543,2.887,0,2.887,68.21,11.67,69.2011054825,131.49
2021-11-19 08:30:00,4.281,0.0,4.281,4.281,0,4.281,0.0,0.0,0.0,0.0,73.861,13.36,75.0595558274,4.281,0,4.281,69.58,13.36,70.8510126957,131.34
2021-11-19 09:00:00,8.887,0.0,8.887,8.887,0,8.887,0.0,0.0,0.0,0.0,77.107,13.62,78.3006631453,8.887,0,8.887,68.22,13.62,69.5663194369,130.96
2021-11-19 09:30:00,20.029,0.0,20.029,20.029,0,20.029,0.0,0.0,0.0,0.0,84.589,13.29,85.6266490119,20.029,0,20.029,64.56,13.29,65.913714051,131.16
2021-11-19 10:00:00,35.199,0.0,35.199,35.199,0,35.199,0.0,0.0,0.0,0.0,91.899,13.17,92.837896901,35.199,0,35.199,56.7,13.17,58.2094399561,131.16
2021-11-19 10:30:00,42.072,0.0,42.072,42.072,0,42.072,0.0,0.0,0.0,0.0,96.402,12.75,97.241493736,42.072,0,42.072,54.33,12.75,55.8060158047,131.27
2021-11-19 11:00:00,46.354,0.0,46.354,46.354,0,46.354,0.0,0.0,0.0,0.0,98.554,12.98,99.4050869724,46.354,0,46.354,52.2,12.98,53.7895937891,131.78
2021-11-19 11:30:00,41.903,0.0,41.903,41.903,0,41.903,0.0,0.0,0.0,0.0,96.153,13.22,97.0575489542,41.903,0,41.903,54.25,13.22,55.8375402395,131.99
2021-11-19 12:00:00,36.801,0.0,36.801,36.801,0,36.801,0.0,0.0,0.0,0.0,93.051,13.42,94.0137489998,36.801,0,36.801,56.25,13.42,57.8287030807,131.99
2021-11-19 12:30:00,26.492,0.0,26.492,26.492,0,26.492,0.0,0.0,0.0,0.0,89.352,13.52,90.3690782514,26.492,0,26.492,62.86,13.52,64.2975116159,131.83
2021-11-19 13:00:00,24.786,0.0,24.786,24.786,0,24.786,0.0,0.0,0.0,0.0,89.806,13.1,90.7564192551,24.786,0,24.786,65.02,13.1,66.3265437061,131.58
2021-11-19 13:30:00,24.799,0.0,24.799,24.799,0,24.799,0.0,0.0,0.0,0.0,90.169,12.43,91.0217197212,24.799,0,24.799,65.37,12.43,66.5412789177,131.58
2021-11-19 14:00:00,25.426,0.0,25.426,25.426,0,25.426,0.0,0.0,0.0,0.0,89.776,12.07,90.5837462021,25.426,0,25.426,64.35,12.07,65.4721879885,131.86
2021-11-19 14:30:00,16.716,0.0,16.716,16.716,0,16.716,0.0,0.0,0.0,0.0,81.666,11.93,82.5327841285,16.716,0,16.716,64.95,11.93,66.0365610855,132.06
2021-11-19 15:00:00,14.286,0.0,14.286,14.286,0,14.286,0.0,0.0,0.0,0.0,79.306,11.96,80.2027632691,14.286,0,14.286,65.02,11.96,66.1108311852,132.14
2021-11-19 15:30:00,15.122,0.0,15.122,15.122,0,15.122,0.0,0.0,0.0,0.0,78.552,11.92,79.4512624443,15.122,0,15.122,63.43,11.92,64.5403075605,131.75
2021-11-19 16:00:00,9.946,0.0,9.946,9.946,0,9.946,0.0,0.0,0.0,0.0,76.386,12.39,77.3843207375,9.946,0,9.946,66.44,12.39,67.5853956118,131.75
2021-11-19 16:30:00,7.211,0.0,7.211,7.211,0,7.211,0.0,0.0,0.0,0.0,80.191,13.98,81.4004722406,7.211,0,7.211,72.98,13.98,74.3069364192,131.18
2021-11-19 17:00:00,15.799,0.0,15.799,15.799,0,15.799,0.0,0.0,0.0,0.0,92.599,15.98,93.9677348934,15.799,0,15.799,76.8,15.98,78.4448876601,131.18
2021-11-19 17:30:00,22.761,0.0,22.761,22.761,0,22.761,0.0,0.0,0.0,0.0,100.951,15.79,102.1784150445,22.761,0,22.761,78.19,15.79,79.7684160555,130.38
2021-11-19 18:00:00,18.139,0.0,18.139,18.139,0,18.139,0.0,0.0,0.0,0.0,98.279,15.77,99.5361981442,18.139,0,18.139,80.14,15.77,81.6768786132,130.58
2021-11-19 18:30:00,8.931000000000001,0.0,8.931000000000001,8.931000000000001,0,8.931000000000001,0.0,0.0,0.0,0.0,90.341,15.38,91.6408243143,8.931000000000001,0,8.931000000000001,81.41,15.38,82.85006035,130.58
2021-11-19 19:00:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,83.638,14.4,84.8685751265,3.198,0,3.198,80.44,14.4,81.7187469312,130.58
2021-11-19 19:30:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,79.135,13.35,80.2531664484,2.855,0,2.855,76.28,13.35,77.4394014698,130.88
2021-11-19 20:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,75.613,12.02,76.5624331445,2.883,0,2.883,72.73,12.02,73.7165741201,130.96
2021-11-19 20:30:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,71.022,10.49,71.79251064,2.832,0,2.832,68.19,10.49,68.9921459298,131.35
2021-11-19 21:00:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,65.814,9.47,66.4918302952,2.844,0,2.844,62.97,9.47,63.6781108388,131.53
2021-11-19 21:30:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,62.222,8.25,62.7665498813,2.862,0,2.862,59.36,8.25,59.9305606515,131.81
2021-11-19 22:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,61.206,6.45,61.5449180355,2.866,0,2.866,58.34,6.45,58.6954691607,132.23
2021-11-19 22:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,56.435,5.13,56.667681486,2.865,0,2.865,53.57,5.13,53.81507038,132.71
2021-11-19 23:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,52.67,4.84,52.8919133706,2.85,0,2.85,49.82,4.84,50.0545502427,132.87
2021-11-19 23:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,53.636,3.9,53.7776021779,2.856,0,2.856,50.78,3.9,50.929543489,132.47
2021-11-20 00:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,53.292,3.2800000000000002,53.3928428162,2.872,0,2.872,50.42,3.2800000000000002,50.5265751857,132.93
2021-11-20 00:30:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,57.631,4.68,57.8207104851,2.8810000000000002,0,2.8810000000000002,54.75,4.68,54.9496578697,131.84
2021-11-20 01:00:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,57.995,4.92,58.2033197077,2.885,0,2.885,55.11,4.92,55.3291830773,131.84
2021-11-20 01:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,53.91,4.68,54.1127572759,2.88,0,2.88,51.03,4.68,51.2441538129,131.67
2021-11-20 02:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,52.116,3.91,52.2624679478,2.876,0,2.876,49.24,3.91,49.3949967102,131.67
2021-11-20 02:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,50.854,3.76,50.9928123955,2.894,0,2.894,47.96,3.76,48.1071637077,132.19
2021-11-20 03:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,49.538,3.42,49.6559144916,2.868,0,2.868,46.67,3.42,46.7951418419,132.19
2021-11-20 03:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,46.46,3.59,46.5984946109,2.89,0,2.89,43.57,3.59,43.7176508975,132.59
2021-11-20 04:00:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,42.753,3.41,42.8887760259,2.973,0,2.973,39.78,3.41,39.9258875919,133.17
2021-11-20 04:30:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,41.85,3.27,41.9775582901,2.98,0,2.98,38.87,3.27,39.0073044442,133.17
2021-11-20 05:00:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,41.003,2.85,41.1019282881,2.963,0,2.963,38.04,2.85,38.146613218,133.29
2021-11-20 05:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,41.293,3.14,41.412213766,2.963,0,2.963,38.33,3.14,38.4583996027,133.59
2021-11-20 06:00:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,41.74,3.67,41.9010322069,2.99,0,2.99,38.75,3.67,38.9234042704,133.24
2021-11-20 06:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,44.3,4.39,44.5169866455,3.02,0,3.02,41.28,4.39,41.5127751421,132.6
2021-11-20 07:00:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,46.56,5.31,46.8618149456,2.99,0,2.99,43.57,5.31,43.8923797487,132.6
2021-11-20 07:30:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,48.322,6.32,48.7335416731,3.072,0,3.072,45.25,6.32,45.6892208294,132.6
2021-11-20 08:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,50.689,7.52,51.243781291,3.129,0,3.129,47.56,7.52,48.1508463062,132.22
2021-11-20 08:30:00,4.446,0.0,4.446,4.446,0,4.446,0.0,0.0,0.0,0.0,56.336,9.02,57.0535300924,4.446,0,4.446,51.89,9.02,52.668135528,131.91
2021-11-20 09:00:00,7.672,0.0,7.672,7.672,0,7.672,0.0,0.0,0.0,0.0,62.232,9.89,63.0129663165,7.672,0,7.672,54.56,9.89,55.4491271347,131.64
2021-11-20 09:30:00,10.79,0.0,10.79,10.79,0,10.79,0.0,0.0,0.0,0.0,70.0,10.28,70.7508190765,10.79,0,10.79,59.21,10.28,60.0957777219,131.64
2021-11-20 10:00:00,12.891,0.0,12.891,12.891,0,12.891,0.0,0.0,0.0,0.0,72.351,10.51,73.1103775192,12.891,0,12.891,59.46,10.51,60.3817166036,132.0
2021-11-20 10:30:00,14.692,0.0,14.692,14.692,0,14.692,0.0,0.0,0.0,0.0,74.902,10.59,75.6469279218,14.692,0,14.692,60.21,10.59,61.1342146429,132.0
2021-11-20 11:00:00,16.147,0.0,16.147,16.147,0,16.147,0.0,0.0,0.0,0.0,76.107,10.65,76.8485390167,16.147,0,16.147,59.96,10.65,60.8984737083,132.19
2021-11-20 11:30:00,18.525,0.0,18.525,18.525,0,18.525,0.0,0.0,0.0,0.0,78.035,10.58,78.7489531676,18.525,0,18.525,59.51,10.58,60.4431675212,132.19
2021-11-20 12:00:00,16.983,0.0,16.983,16.983,0,16.983,0.0,0.0,0.0,0.0,77.053,10.48,77.7624280035,16.983,0,16.983,60.07,10.48,60.9773343137,132.32
2021-11-20 12:30:00,20.077,0.0,20.077,20.077,0,20.077,0.0,0.0,0.0,0.0,80.867,10.55,81.5522788707,20.077,0,20.077,60.79,10.55,61.6986758367,132.39
2021-11-20 13:00:00,20.552,0.0,20.552,20.552,0,20.552,0.0,0.0,0.0,0.0,80.792,10.3,81.4459161898,20.552,0,20.552,60.24,10.3,61.1142176584,132.39
2021-11-20 13:30:00,17.318,0.0,17.318,17.318,0,17.318,0.0,0.0,0.0,0.0,77.508,9.78,78.1225861323,17.318,0,17.318,60.19,9.78,60.9793776616,132.39
2021-11-20 14:00:00,16.863,0.0,16.863,16.863,0,16.863,0.0,0.0,0.0,0.0,77.223,8.69,77.7104100427,16.863,0,16.863,60.36,8.69,60.9823392467,132.39
2021-11-20 14:30:00,15.905,0.0,15.905,15.905,0,15.905,0.0,0.0,0.0,0.0,74.935,8.59,75.425740467,15.905,0,15.905,59.03,8.59,59.6517309053,132.66
2021-11-20 15:00:00,11.55,0.0,11.55,11.55,0,11.55,0.0,0.0,0.0,0.0,70.62,8.16,71.0898726965,11.55,0,11.55,59.07,8.16,59.6309525331,132.74
2021-11-20 15:30:00,7.897,0.0,7.897,7.897,0,7.897,0.0,0.0,0.0,0.0,68.217,8.49,68.7432846829,7.897,0,7.897,60.32,8.49,60.9145508068,132.92
2021-11-20 16:00:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,67.32,9.22,67.9484422191,3.91,0,3.91,63.41,9.22,64.0768015744,132.77
2021-11-20 16:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,73.904,10.53,74.6503993023,3.074,0,3.074,70.83,10.53,71.6084478257,132.43
2021-11-20 17:00:00,3.255,0.0,3.255,3.255,0,3.255,0.0,0.0,0.0,0.0,79.015,12.65,80.0212017218,3.255,0,3.255,75.76,12.65,76.8088543073,132.43
2021-11-20 17:30:00,3.4050000000000002,0.0,3.4050000000000002,3.4050000000000002,0,3.4050000000000002,0.0,0.0,0.0,0.0,83.445,13.8,84.5784134694,3.4050000000000002,0,3.4050000000000002,80.04,13.8,81.220943112,130.94
2021-11-20 18:00:00,9.24,0.0,9.24,9.24,0,9.24,0.0,0.0,0.0,0.0,87.61,13.77,88.6855399713,9.24,0,9.24,78.37,13.77,79.5705334907,130.94
2021-11-20 18:30:00,16.136,0.0,16.136,16.136,0,16.136,0.0,0.0,0.0,0.0,88.606,12.4,89.4694542064,16.136,0,16.136,72.47,12.4,73.5231997399,130.94
2021-11-20 19:00:00,4.784,0.0,4.784,4.784,0,4.784,0.0,0.0,0.0,0.0,78.244,11.74,79.1198529827,4.784,0,4.784,73.46,11.74,74.3921985157,131.31
2021-11-20 19:30:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,72.061,10.76,72.8599020106,2.831,0,2.831,69.23,10.76,70.0611911118,131.56
2021-11-20 20:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,68.96,9.48,69.6085626917,2.8200000000000003,0,2.8200000000000003,66.14,9.48,66.8159412117,132.12
2021-11-20 20:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,66.343,7.84,66.8046349365,2.793,0,2.793,63.55,7.84,64.0317741438,132.43
2021-11-20 21:00:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,62.679,6.86,63.0532841413,2.779,0,2.779,59.9,6.86,60.2915383781,132.08
2021-11-20 21:30:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,58.024,6.48,58.3847152601,2.774,0,2.774,55.25,6.48,55.6287057193,132.18
2021-11-20 22:00:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,54.017,5.74,54.3211182598,2.827,0,2.827,51.19,5.74,51.5108114865,132.36
2021-11-20 22:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,52.477,4.49,52.6687348339,2.827,0,2.827,49.65,4.49,49.8526087582,132.63
2021-11-20 23:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,52.575,3.6,52.6981083626,2.795,0,2.795,49.78,3.6,49.9100030054,133.26
2021-11-20 23:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,52.044,3.2800000000000002,52.1472562653,2.734,0,2.734,49.31,3.2800000000000002,49.4189690301,133.61
2021-11-21 00:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,49.826,2.96,49.9138445324,2.686,0,2.686,47.14,2.96,47.2328402703,133.86
2021-11-21 00:30:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,54.7,5.01,54.9289550237,2.66,0,2.66,52.04,5.01,52.2806053905,132.9
2021-11-21 01:00:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,55.986,5.3,56.2363067422,2.666,0,2.666,53.32,5.3,53.5827621535,131.86
2021-11-21 01:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,53.657,4.68,53.8607096964,2.6470000000000002,0,2.6470000000000002,51.01,4.68,51.2242374272,131.86
2021-11-21 02:00:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,52.017,3.8,52.155616083,2.667,0,2.667,49.35,3.8,49.4960857038,132.0
2021-11-21 02:30:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,51.993,3.47,52.1086648169,2.713,0,2.713,49.28,3.47,49.4020171653,132.63
2021-11-21 03:00:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,51.094,3.14,51.1903939817,2.724,0,2.724,48.37,3.14,48.4718113959,133.14
2021-11-21 03:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,47.564,3.11,47.6655661458,2.734,0,2.734,44.83,3.11,44.9377458269,133.53
2021-11-21 04:00:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,43.944,3.02,44.0476507433,2.7439999999999998,0,2.7439999999999998,41.2,3.02,41.3105361863,133.32
2021-11-21 04:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,42.666,2.77,42.7558236501,2.776,0,2.776,39.89,2.77,39.986060071,133.08
2021-11-21 05:00:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,42.173,2.55,42.2500228284,2.793,0,2.793,39.38,2.55,39.4624745803,133.21
