Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-21 05:30:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,42.762,2.75,42.8503342344,2.792,0,2.792,39.97,2.75,40.0644905122,133.34
2021-11-21 06:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,43.315,2.98,43.4173885097,2.795,0,2.795,40.52,2.98,40.6294326812,133.34
2021-11-21 06:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,45.347,3.7,45.4976967439,2.807,0,2.807,42.54,3.7,42.7006042112,133.23
2021-11-21 07:00:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,47.192,4.15,47.3741212478,2.8120000000000003,0,2.8120000000000003,44.38,4.15,44.5736121489,133.04
2021-11-21 07:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,47.954,4.96,48.2098300764,2.784,0,2.784,45.17,4.96,45.4415063571,132.95
2021-11-21 08:00:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,50.1,5.63,50.4153438945,3.63,0,3.63,46.47,5.63,46.8098045285,132.95
2021-11-21 08:30:00,9.639,0.0,9.639,9.639,0,9.639,0.0,0.0,0.0,0.0,57.799,6.12,58.122102517,9.639,0,9.639,48.16,6.12,48.5472965262,132.59
2021-11-21 09:00:00,30.767,0.0,30.767,30.767,0,30.767,0.0,0.0,0.0,0.0,75.667,6.5600000000000005,75.9508294161,30.767,0,30.767,44.9,6.5600000000000005,45.3766856436,132.46
2021-11-21 09:30:00,36.855,0.0,36.855,36.855,0,36.855,0.0,0.0,0.0,0.0,83.625,7.52,83.9624381792,36.855,0,36.855,46.77,7.52,47.3707008603,132.57
2021-11-21 10:00:00,56.134,0.0,56.134,56.134,0,56.134,0.0,0.0,0.0,0.0,97.074,7.5600000000000005,97.3679365911,56.134,0,56.134,40.94,7.5600000000000005,41.6321654493,132.22
2021-11-21 10:30:00,66.496,0.0,66.496,66.496,0,66.496,0.0,0.0,0.0,0.0,103.416,7.8,103.7097346251,66.496,0,66.496,36.92,7.8,37.7349493176,132.29
2021-11-21 11:00:00,58.466,0.0,58.466,58.466,0,58.466,0.0,0.0,0.0,0.0,99.146,7.71,99.4453287792,58.466,0,58.466,40.68,7.71,41.4041845711,132.46
2021-11-21 11:30:00,47.357,0.0,47.357,47.357,0,47.357,0.0,0.0,0.0,0.0,96.777,8.54,97.1530716396,47.357,0,47.357,49.42,8.54,50.1524475973,132.46
2021-11-21 12:00:00,71.729,0.0,71.729,71.729,0,71.729,0.0,0.0,0.0,0.0,111.129,8.51,111.4543616957,71.729,0,71.729,39.4,8.51,40.3085611254,132.25
2021-11-21 12:30:00,78.409,0.0,78.409,78.409,0,78.409,0.0,0.0,0.0,0.0,115.229,8.43,115.536952275,78.409,0,78.409,36.82,8.43,37.7727057543,132.11
2021-11-21 13:00:00,64.373,0.0,64.373,64.373,0,64.373,0.0,0.0,0.0,0.0,104.733,8.19,105.052736228,64.373,0,64.373,40.36,8.19,41.182589768,131.83
2021-11-21 13:30:00,64.128,0.0,64.128,64.128,0,64.128,0.0,0.0,0.0,0.0,104.988,8.36,105.3203197109,64.128,0,64.128,40.86,8.36,41.7064647267,131.95
2021-11-21 14:00:00,47.723,0.0,47.723,47.723,0,47.723,0.0,0.0,0.0,0.0,92.833,7.68,93.1501384272,47.723,0,47.723,45.11,7.68,45.7590919927,132.38
2021-11-21 14:30:00,43.411,0.0,43.411,43.411,0,43.411,0.0,0.0,0.0,0.0,89.711,7.59,90.0315034918,43.411,0,43.411,46.3,7.59,46.9179933501,132.5
2021-11-21 15:00:00,32.926,0.0,32.926,32.926,0,32.926,0.0,0.0,0.0,0.0,82.136,7.48,82.4758928172,32.926,0,32.926,49.21,7.48,49.7752398287,132.4
2021-11-21 15:30:00,30.393,0.0,30.393,30.393,0,30.393,0.0,0.0,0.0,0.0,83.953,7.68,84.3035503938,30.393,0,30.393,53.56,7.68,54.107818289,132.33
2021-11-21 16:00:00,14.987,0.0,14.987,14.987,0,14.987,0.0,0.0,0.0,0.0,77.167,9.66,77.7692837115,14.987,0,14.987,62.18,9.66,62.9258929218,132.25
2021-11-21 16:30:00,4.188,0.0,4.188,4.188,0,4.188,0.0,0.0,0.0,0.0,78.618,11.82,79.5015869276,4.188,0,4.188,74.43,11.82,75.3627049674,131.51
2021-11-21 17:00:00,17.869,0.0,17.869,17.869,0,17.869,0.0,0.0,0.0,0.0,97.149,14.02,98.1554308278,17.869,0,17.869,79.28,14.02,80.5101161346,130.89
2021-11-21 17:30:00,17.782,0.0,17.782,17.782,0,17.782,0.0,0.0,0.0,0.0,101.072,15.55,102.2611934411,17.782,0,17.782,83.29,15.55,84.729136665,129.94
2021-11-21 18:00:00,18.597,0.0,18.597,18.597,0,18.597,0.0,0.0,0.0,0.0,101.517,15.16,102.642714739,18.597,0,18.597,82.92,15.16,84.2944363526,129.94
2021-11-21 18:30:00,8.757,0.0,8.757,8.757,0,8.757,0.0,0.0,0.0,0.0,90.367,14.53,91.5276766284,8.757,0,8.757,81.61,14.53,82.8933833306,130.22
2021-11-21 19:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,83.175,13.07,84.1956383965,2.665,0,2.665,80.51,13.07,81.5639932813,130.12
2021-11-21 19:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,78.998,11.27,79.7978502467,2.628,0,2.628,76.37,11.27,77.1970841418,130.92
2021-11-21 20:00:00,2.638,0.0,2.638,2.638,0,2.638,0.0,0.0,0.0,0.0,74.468,10.15,75.1565401279,2.638,0,2.638,71.83,10.15,72.5435827624,130.92
2021-11-21 20:30:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,71.921,8.98,72.4794497841,2.651,0,2.651,69.27,8.98,69.8496478159,131.03
2021-11-21 21:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,66.879,8.28,67.3896063277,2.649,0,2.649,64.23,8.28,64.7614955047,130.91
2021-11-21 21:30:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,63.148,7.55,63.597738985,2.688,0,2.688,60.46,7.55,60.9295831268,131.32
2021-11-21 22:00:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,60.715,6.14,61.0246739033,2.6950000000000003,0,2.6950000000000003,58.02,6.14,58.3439799808,131.86
2021-11-21 22:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,58.592,4.86,58.7932144384,2.752,0,2.752,55.84,4.86,56.0510945477,132.88
2021-11-21 23:00:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,52.511,4.87,52.7363444031,2.711,0,2.711,49.8,4.87,50.0375548963,132.88
2021-11-21 23:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,49.986,4.4,50.1792805449,2.706,0,2.706,47.28,4.4,47.4842963515,131.74
2021-11-22 00:00:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,49.041,3.95,49.1998189123,2.691,0,2.691,46.35,3.95,46.518007266,132.49
2021-11-22 00:30:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,57.088,5.41,57.3437690076,2.678,0,2.678,54.41,5.41,54.67829734,132.99
2021-11-22 01:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,58.186,5.8100000000000005,58.4753511832,2.686,0,2.686,55.5,5.8100000000000005,55.8032803695,132.69
2021-11-22 01:30:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,56.439,5.62,56.7181198648,2.689,0,2.689,53.75,5.62,54.0430097237,132.27
2021-11-22 02:00:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,55.527,5.25,55.7746378653,2.707,0,2.707,52.82,5.25,53.080268462,131.51
2021-11-22 02:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,57.462,5.12,57.6896510997,2.7119999999999997,0,2.7119999999999997,54.75,5.12,54.9888797849,131.74
2021-11-22 03:00:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,57.164,4.89,57.372772253,2.694,0,2.694,54.47,4.89,54.6890574064,132.14
2021-11-22 03:30:00,2.697,0.0,2.697,2.697,0,2.697,0.0,0.0,0.0,0.0,56.647,4.92,56.8602586083,2.697,0,2.697,53.95,4.92,54.1738765458,132.33
2021-11-22 04:00:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,55.732,4.66,55.9264823138,2.682,0,2.682,53.05,4.66,53.2542777624,132.45
2021-11-22 04:30:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,51.202,4.37,51.388147505,2.682,0,2.682,48.52,4.37,48.7163966237,132.66
2021-11-22 05:00:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,49.985,4.26,50.1662020189,2.745,0,2.745,47.24,4.26,47.4316898286,132.45
2021-11-22 05:30:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,49.34,4.98,49.5906846091,2.79,0,2.79,46.55,4.98,46.8156266646,132.33
2021-11-22 06:00:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,51.84,5.05,52.085392386,2.79,0,2.79,49.05,5.05,49.3092790456,132.16
2021-11-22 06:30:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,57.545,7.76,58.0658645419,2.775,0,2.775,54.77,7.76,55.3170000994,133.51
2021-11-22 07:00:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,63.716,10.48,64.5721229015,2.786,0,2.786,60.93,10.48,61.8247143139,133.18
2021-11-22 07:30:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,73.688,13.06,74.8363878337,2.768,0,2.768,70.92,13.06,72.1124815826,132.49
2021-11-22 08:00:00,5.458,0.0,5.458,5.458,0,5.458,0.0,0.0,0.0,0.0,79.528,14.29,80.801651493,5.458,0,5.458,74.07,14.29,75.4358601727,131.63
2021-11-22 08:30:00,24.234,0.0,24.234,24.234,0,24.234,0.0,0.0,0.0,0.0,92.794,14.82,93.9699890178,24.234,0,24.234,68.56,14.82,70.1434672653,131.02
2021-11-22 09:00:00,32.876,0.0,32.876,32.876,0,32.876,0.0,0.0,0.0,0.0,97.846,14.66,98.9381388343,32.876,0,32.876,64.97,14.66,66.603427089,131.49
2021-11-22 09:30:00,39.864,0.0,39.864,39.864,0,39.864,0.0,0.0,0.0,0.0,104.844,15.24,105.9458443546,39.864,0,39.864,64.98,15.24,66.7432243752,131.68
2021-11-22 10:00:00,53.771,0.0,53.771,53.771,0,53.771,0.0,0.0,0.0,0.0,113.261,15.13,114.2671038445,53.771,0,53.771,59.49,15.13,61.3838496675,131.58
2021-11-22 10:30:00,81.453,0.0,81.453,81.453,0,81.453,0.0,0.0,0.0,0.0,130.083,13.98,130.8320575738,81.453,0,81.453,48.63,13.98,50.5995780615,132.36
2021-11-22 11:00:00,87.829,0.0,87.829,87.829,0,87.829,0.0,0.0,0.0,0.0,135.199,14.05,135.9270837655,87.829,0,87.829,47.37,14.05,49.4097095721,133.01
2021-11-22 11:30:00,91.984,0.0,91.984,91.984,0,91.984,0.0,0.0,0.0,0.0,137.084,13.71,137.7678741797,91.984,0,91.984,45.1,13.71,47.137820272,133.33
2021-11-22 12:00:00,94.947,0.0,94.947,94.947,0,94.947,0.0,0.0,0.0,0.0,138.057,13.75,138.7400365756,94.947,0,94.947,43.11,13.75,45.2496917117,133.33
2021-11-22 12:30:00,96.31,0.0,96.31,96.31,0,96.31,0.0,0.0,0.0,0.0,139.15,13.87,139.8395487693,96.31,0,96.31,42.84,13.87,45.0293515387,133.45
2021-11-22 13:00:00,93.576,0.0,93.576,93.576,0,93.576,0.0,0.0,0.0,0.0,136.656,13.52,137.3231689701,93.576,0,93.576,43.08,13.52,45.1517087163,133.33
2021-11-22 13:30:00,82.349,0.0,82.349,82.349,0,82.349,0.0,0.0,0.0,0.0,130.219,12.72,130.8387800348,82.349,0,82.349,47.87,12.72,49.5311548422,133.43
2021-11-22 14:00:00,70.268,0.0,70.268,70.268,0,70.268,0.0,0.0,0.0,0.0,120.978,12.51,121.6230923139,70.268,0,70.268,50.71,12.51,52.2302996354,133.43
2021-11-22 14:30:00,51.492,0.0,51.492,51.492,0,51.492,0.0,0.0,0.0,0.0,107.102,12.84,107.868920473,51.492,0,51.492,55.61,12.84,57.0730908573,133.54
2021-11-22 15:00:00,34.831,0.0,34.831,34.831,0,34.831,0.0,0.0,0.0,0.0,96.181,13.36,97.1044507785,34.831,0,34.831,61.35,13.36,62.7878340126,133.26
2021-11-22 15:30:00,22.241,0.0,22.241,22.241,0,22.241,0.0,0.0,0.0,0.0,88.301,14.03,89.4086545084,22.241,0,22.241,66.06,14.03,67.5334324613,132.65
2021-11-22 16:00:00,17.415,0.0,17.415,17.415,0,17.415,0.0,0.0,0.0,0.0,87.905,15.66,89.2889949826,17.415,0,17.415,70.49,15.66,72.2085569721,132.65
2021-11-22 16:30:00,10.697,0.0,10.697,10.697,0,10.697,0.0,0.0,0.0,0.0,90.087,17.42,91.7557843899,10.697,0,10.697,79.39,17.42,81.2787087742,132.03
2021-11-22 17:00:00,16.625,0.0,16.625,16.625,0,16.625,0.0,0.0,0.0,0.0,101.845,19.53,103.7006505524,16.625,0,16.625,85.22,19.53,87.429224519,131.61
2021-11-22 17:30:00,34.799,0.0,34.799,34.799,0,34.799,0.0,0.0,0.0,0.0,115.949,18.42,117.4030110389,34.799,0,34.799,81.15,18.42,83.214295046,130.8
2021-11-22 18:00:00,34.977,0.0,34.977,34.977,0,34.977,0.0,0.0,0.0,0.0,116.427,18.29,117.8548701964,34.977,0,34.977,81.45,18.29,83.4783001744,130.8
2021-11-22 18:30:00,25.851,0.0,25.851,25.851,0,25.851,0.0,0.0,0.0,0.0,108.801,18.53,110.3676515153,25.851,0,25.851,82.95,18.53,84.9944904097,130.91
2021-11-22 19:00:00,25.823,0.0,25.823,25.823,0,25.823,0.0,0.0,0.0,0.0,105.643,17.24,107.0404645403,25.823,0,25.823,79.82,17.24,81.6605780043,130.62
2021-11-22 19:30:00,25.815,0.0,25.815,25.815,0,25.815,0.0,0.0,0.0,0.0,102.315,15.31,103.4541218367,25.815,0,25.815,76.5,15.31,78.0169603356,131.3
2021-11-22 20:00:00,10.741,0.0,10.741,10.741,0,10.741,0.0,0.0,0.0,0.0,88.481,13.77,89.5460789817,10.741,0,10.741,77.74,13.77,78.9501139961,131.3
2021-11-22 20:30:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,80.446,12.6,81.4267702663,2.926,0,2.926,77.52,12.6,78.537318518,131.96
2021-11-22 21:00:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,77.788,11.26,78.5987311857,2.598,0,2.598,75.19,11.26,76.0284400734,131.43
2021-11-22 21:30:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,74.456,10.3,75.1650579458,2.596,0,2.596,71.86,10.3,72.5944185182,131.72
2021-11-22 22:00:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,69.024,8.53,69.5490724309,2.604,0,2.604,66.42,8.53,66.9654933529,132.13
2021-11-22 22:30:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,61.851,6.13,62.1540272307,2.621,0,2.621,59.23,6.13,59.5463668077,132.88
2021-11-22 23:00:00,2.61,0.0,2.61,2.61,0,2.61,0.0,0.0,0.0,0.0,59.16,5.07,59.3768515501,2.61,0,2.61,56.55,5.07,56.7768209748,133.13
2021-11-22 23:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,56.482,4.87,56.691562194,2.602,0,2.602,53.88,4.87,54.0996423278,133.53
2021-11-23 00:00:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,54.981,4.79,55.1892603774,2.621,0,2.621,52.36,4.79,52.5786430026,132.99
2021-11-23 00:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,61.788,6.38,62.1165142615,2.628,0,2.628,59.16,6.38,59.5030251332,132.27
2021-11-23 01:00:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,63.714,7.06,64.1039577249,2.674,0,2.674,61.04,7.06,61.4469299477,131.76
2021-11-23 01:30:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,63.109,6.55,63.4479974546,2.6790000000000003,0,2.6790000000000003,60.43,6.55,60.7839403132,131.43
2021-11-23 02:00:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,59.927,6.47,60.2752538692,2.707,0,2.707,57.22,6.47,57.5846272889,131.65
2021-11-23 02:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,59.617,6.67,59.9889622264,2.757,0,2.757,56.86,6.67,57.2498777291,131.93
2021-11-23 03:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,59.075,6.25,59.4046978361,2.765,0,2.765,56.31,6.25,56.6557905249,131.67
2021-11-23 03:30:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,60.836,6.68,61.2016445531,2.7560000000000002,0,2.7560000000000002,58.08,6.68,58.4628839521,132.06
2021-11-23 04:00:00,2.77,0.0,2.77,2.77,0,2.77,0.0,0.0,0.0,0.0,58.99,6.11,59.305583211,2.77,0,2.77,56.22,6.11,56.5510433149,132.06
2021-11-23 04:30:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,57.655,5.15,57.8845534232,2.855,0,2.855,54.8,5.15,55.0414616448,132.25
2021-11-23 05:00:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,56.702,5.03,56.9246669204,2.882,0,2.882,53.82,5.03,54.0545400498,132.25
2021-11-23 05:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,56.648,5.33,56.8981968431,2.8280000000000003,0,2.8280000000000003,53.82,5.33,54.0832811505,132.33
2021-11-23 06:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,57.881,6.29,58.2217679309,2.771,0,2.771,55.11,6.29,55.4677942594,132.96
2021-11-23 06:30:00,2.836,0.0,2.836,2.836,0,2.836,0.0,0.0,0.0,0.0,64.596,8.64,65.1712575911,2.836,0,2.836,61.76,8.64,62.3614239735,132.96
2021-11-23 07:00:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,69.416,10.44,70.1966855058,2.786,0,2.786,66.63,10.44,67.4429425515,132.42
2021-11-23 07:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,74.28,12.93,75.3969714246,2.73,0,2.73,71.55,12.93,72.7089224236,131.94
2021-11-23 08:00:00,8.86,0.0,8.86,8.86,0,8.86,0.0,0.0,0.0,0.0,81.7,14.62,82.9977975611,8.86,0,8.86,72.84,14.62,74.2927318114,130.82
2021-11-23 08:30:00,20.058,0.0,20.058,20.058,0,20.058,0.0,0.0,0.0,0.0,91.628,14.69,92.7980952606,20.058,0,20.058,71.57,14.69,73.0620352851,130.72
2021-11-23 09:00:00,20.536,0.0,20.536,20.536,0,20.536,0.0,0.0,0.0,0.0,92.656,15.69,93.9750522,20.536,0,20.536,72.12,15.69,73.8069813771,131.01
2021-11-23 09:30:00,22.395,0.0,22.395,22.395,0,22.395,0.0,0.0,0.0,0.0,97.875,16.12,99.1935987098,22.395,0,22.395,75.48,16.12,77.1821533776,130.78
2021-11-23 10:00:00,24.471,0.0,24.471,24.471,0,24.471,0.0,0.0,0.0,0.0,99.941,16.25,101.2534739207,24.471,0,24.471,75.47,16.25,77.1996334188,131.03
2021-11-23 10:30:00,18.806,0.0,18.806,18.806,0,18.806,0.0,0.0,0.0,0.0,98.026,16.63,99.4266240803,18.806,0,18.806,79.22,16.63,80.9466818344,131.12
2021-11-23 11:00:00,19.095,0.0,19.095,19.095,0,19.095,0.0,0.0,0.0,0.0,98.405,16.88,99.8422677277,19.095,0,19.095,79.31,16.88,81.0864384469,131.02
2021-11-23 11:30:00,19.167,0.0,19.167,19.167,0,19.167,0.0,0.0,0.0,0.0,99.577,16.84,100.9909131011,19.167,0,19.167,80.41,16.84,82.1544502751,130.91
2021-11-23 12:00:00,20.274,0.0,20.274,20.274,0,20.274,0.0,0.0,0.0,0.0,100.304,16.65,101.6765209672,20.274,0,20.274,80.03,16.65,81.7436444013,131.01
2021-11-23 12:30:00,20.229,0.0,20.229,20.229,0,20.229,0.0,0.0,0.0,0.0,101.229,16.77,102.6086903776,20.229,0,20.229,81.0,16.77,82.7177907103,131.01
2021-11-23 13:00:00,19.299,0.0,19.299,19.299,0,19.299,0.0,0.0,0.0,0.0,100.259,16.7,101.6403319603,19.299,0,19.299,80.96,16.7,82.6644518521,131.01
2021-11-23 13:30:00,18.407,0.0,18.407,18.407,0,18.407,0.0,0.0,0.0,0.0,97.887,16.23,99.2233725944,18.407,0,18.407,79.48,16.23,81.120178131,131.01
2021-11-23 14:00:00,15.556000000000001,0.0,15.556000000000001,15.556000000000001,0,15.556000000000001,0.0,0.0,0.0,0.0,94.156,15.96,95.4990781945,15.556000000000001,0,15.556000000000001,78.6,15.96,80.2039999003,131.15
2021-11-23 14:30:00,14.107,0.0,14.107,14.107,0,14.107,0.0,0.0,0.0,0.0,90.747,15.75,92.1036400421,14.107,0,14.107,76.64,15.75,78.241626389,131.25
2021-11-23 15:00:00,18.859,0.0,18.859,18.859,0,18.859,0.0,0.0,0.0,0.0,92.739,15.77,94.0702664023,18.859,0,18.859,73.88,15.77,75.5443399601,131.25
2021-11-23 15:30:00,17.931,0.0,17.931,17.931,0,17.931,0.0,0.0,0.0,0.0,91.721,15.47,93.016464892,17.931,0,17.931,73.79,15.47,75.3941973895,131.12
2021-11-23 16:00:00,21.092,0.0,21.092,21.092,0,21.092,0.0,0.0,0.0,0.0,94.862,16.17,96.2302860019,21.092,0,21.092,73.77,16.17,75.5213996163,131.12
2021-11-23 16:30:00,25.856,0.0,25.856,25.856,0,25.856,0.0,0.0,0.0,0.0,104.686,17.14,106.0798670625,25.856,0,25.856,78.83,17.14,80.6718569267,130.61
2021-11-23 17:00:00,27.452,0.0,27.452,27.452,0,27.452,0.0,0.0,0.0,0.0,111.572,18.11,113.0322223262,27.452,0,27.452,84.12,18.11,86.0473503369,130.61
2021-11-23 17:30:00,36.39,0.0,36.39,36.39,0,36.39,0.0,0.0,0.0,0.0,119.18,17.98,120.5286389204,36.39,0,36.39,82.79,17.98,84.719917965,130.17
2021-11-23 18:00:00,38.589,0.0,38.589,38.589,0,38.589,0.0,0.0,0.0,0.0,120.059,17.62,121.3450776958,38.589,0,38.589,81.47,17.62,83.3536159983,130.17
2021-11-23 18:30:00,29.548000000000002,0.0,29.548000000000002,29.548000000000002,0,29.548000000000002,0.0,0.0,0.0,0.0,112.268,17.23,113.5824666223,29.548000000000002,0,29.548000000000002,82.72,17.23,84.4953921821,130.06
2021-11-23 19:00:00,28.426,0.0,28.426,28.426,0,28.426,0.0,0.0,0.0,0.0,109.016,16.33,110.2322872665,28.426,0,28.426,80.59,16.33,82.2278359195,129.77
2021-11-23 19:30:00,28.121,0.0,28.121,28.121,0,28.121,0.0,0.0,0.0,0.0,104.671,15.09,105.7531386816,28.121,0,28.121,76.55,15.09,78.0231414389,130.48
2021-11-23 20:00:00,13.078,0.0,13.078,13.078,0,13.078,0.0,0.0,0.0,0.0,91.268,13.66,92.2845784733,13.078,0,13.078,78.19,13.66,79.3742508626,130.48
2021-11-23 20:30:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,80.844,12.66,81.829260879,3.064,0,3.064,77.78,12.66,78.8035785989,130.74
2021-11-23 21:00:00,2.609,0.0,2.609,2.609,0,2.609,0.0,0.0,0.0,0.0,76.579,11.02,77.3678462994,2.609,0,2.609,73.97,11.02,74.7863710846,131.33
2021-11-23 21:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,70.522,10.48,71.2964436981,2.632,0,2.632,67.89,10.48,68.6941227471,131.43
2021-11-23 22:00:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,66.444,8.9,67.0374159407,2.634,0,2.634,63.81,8.9,64.4276811627,131.15
2021-11-23 22:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,59.657,6.52,60.0122324947,2.637,0,2.637,57.02,6.52,57.3915568703,131.65
2021-11-23 23:00:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,52.338,5.5600000000000005,52.6324979837,2.658,0,2.658,49.68,5.5600000000000005,49.9901590316,132.08
2021-11-23 23:30:00,2.697,0.0,2.697,2.697,0,2.697,0.0,0.0,0.0,0.0,46.037,4.77,46.2834556726,2.697,0,2.697,43.34,4.77,43.6017029484,132.08
2021-11-24 00:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,44.381,4.22,44.5811794483,2.681,0,2.681,41.7,4.22,41.9129860544,131.89
2021-11-24 00:30:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,51.255,5.79,51.5809957736,2.635,0,2.635,48.62,5.79,48.9635425597,132.38
2021-11-24 01:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,52.942,6.22,53.3061325178,2.702,0,2.702,50.24,6.22,50.6235715848,131.89
2021-11-24 01:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,52.987,5.41,53.2624658554,2.717,0,2.717,50.27,5.41,50.5602709645,131.49
2021-11-24 02:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,52.013,5.02,52.2546894451,2.723,0,2.723,49.29,5.02,49.5449745181,132.16
2021-11-24 02:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,52.281,4.95,52.5148118249,2.721,0,2.721,49.56,4.95,49.8065869138,132.64
2021-11-24 03:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,51.64,4.91,51.8728994755,2.67,0,2.67,48.97,4.91,49.2155361649,132.74
2021-11-24 03:30:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,53.693,5.68,53.9925980946,2.723,0,2.723,50.97,5.68,51.2855076995,132.74
2021-11-24 04:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,50.157,4.8,50.3861553306,2.727,0,2.727,47.43,4.8,47.672265522000004,132.51
2021-11-24 04:30:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,46.835,4.35,47.0365785852,2.725,0,2.725,44.11,4.35,44.3239731974,132.93
2021-11-24 05:00:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,45.744,4.17,45.9336743142,2.714,0,2.714,43.03,4.17,43.2315833622,132.93
2021-11-24 05:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,45.982,5.17,46.2717324508,2.632,0,2.632,43.35,5.17,43.6572033003,132.11
2021-11-24 06:00:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,47.365,5.72,47.7091356556,2.635,0,2.635,44.73,5.72,45.094249079,132.11
2021-11-24 06:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,51.895,8.33,52.5592991296,2.605,0,2.605,49.29,8.33,49.9889287743,132.29
2021-11-24 07:00:00,2.612,0.0,2.612,2.612,0,2.612,0.0,0.0,0.0,0.0,56.562,10.38,57.5065582695,2.612,0,2.612,53.95,10.38,54.9394839801,132.29
2021-11-24 07:30:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,63.469,12.36,64.6612987884,2.629,0,2.629,60.84,12.36,62.0828092148,130.92
2021-11-24 08:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,68.522,13.81,69.8997895848,3.642,0,3.642,64.88,13.81,66.3334794806,130.92
2021-11-24 08:30:00,10.338,0.0,10.338,10.338,0,10.338,0.0,0.0,0.0,0.0,77.188,14.74,78.5827903806,10.338,0,10.338,66.85,14.74,68.4557528627,130.63
2021-11-24 09:00:00,24.514,0.0,24.514,24.514,0,24.514,0.0,0.0,0.0,0.0,89.544,15.58,90.8892971477,24.514,0,24.514,65.03,15.58,66.870302078,130.31
2021-11-24 09:30:00,27.242,0.0,27.242,27.242,0,27.242,0.0,0.0,0.0,0.0,93.332,16.11,94.71216566,27.242,0,27.242,66.09,16.11,68.0251438808,130.75
2021-11-24 10:00:00,20.184,0.0,20.184,20.184,0,20.184,0.0,0.0,0.0,0.0,88.984,15.82,90.3793375501,20.184,0,20.184,68.8,15.82,70.5954134488,130.75
2021-11-24 10:30:00,10.161,0.0,10.161,10.161,0,10.161,0.0,0.0,0.0,0.0,84.221,16.2,85.7648928233,10.161,0,10.161,74.06,16.2,75.8111047275,130.99
2021-11-24 11:00:00,12.968,0.0,12.968,12.968,0,12.968,0.0,0.0,0.0,0.0,84.968,15.94,86.4502436318,12.968,0,12.968,72.0,15.94,73.7433630912,130.99
2021-11-24 11:30:00,17.686,0.0,17.686,17.686,0,17.686,0.0,0.0,0.0,0.0,87.896,15.93,89.3278887918,17.686,0,17.686,70.21,15.93,71.9945067349,131.15
2021-11-24 12:00:00,19.613,0.0,19.613,19.613,0,19.613,0.0,0.0,0.0,0.0,88.643,15.81,90.0418655349,19.613,0,19.613,69.03,15.81,70.8173495692,131.15
2021-11-24 12:30:00,19.238,0.0,19.238,19.238,0,19.238,0.0,0.0,0.0,0.0,89.448,15.88,90.8466791028,19.238,0,19.238,70.21,15.88,71.9834599057,131.15
2021-11-24 13:00:00,23.062,0.0,23.062,23.062,0,23.062,0.0,0.0,0.0,0.0,92.872,15.99,94.2384660529,23.062,0,23.062,69.81,15.99,71.6178483341,131.15
2021-11-24 13:30:00,22.045,0.0,22.045,22.045,0,22.045,0.0,0.0,0.0,0.0,92.025,15.97,93.4004364283,22.045,0,22.045,69.98,15.97,71.7791146504,131.29
2021-11-24 14:00:00,29.233,0.0,29.233,29.233,0,29.233,0.0,0.0,0.0,0.0,95.253,16.1,96.6040579324,29.233,0,29.233,66.02,16.1,67.9547673089,131.29
2021-11-24 14:30:00,29.398,0.0,29.398,29.398,0,29.398,0.0,0.0,0.0,0.0,95.338,15.92,96.6580604192,29.398,0,29.398,65.94,15.92,67.8345782032,131.3
2021-11-24 15:00:00,22.497,0.0,22.497,22.497,0,22.497,0.0,0.0,0.0,0.0,89.387,15.37,90.698801916,22.497,0,22.497,66.89,15.37,68.633147968,131.3
2021-11-24 15:30:00,22.322,0.0,22.322,22.322,0,22.322,0.0,0.0,0.0,0.0,88.292,15.35,89.6164034315,22.322,0,22.322,65.97,15.35,67.7322921508,131.49
2021-11-24 16:00:00,28.038,0.0,28.038,28.038,0,28.038,0.0,0.0,0.0,0.0,92.108,15.68,93.4331101056,28.038,0,28.038,64.07,15.68,65.9608012383,131.57
2021-11-24 16:30:00,24.106,0.0,24.106,24.106,0,24.106,0.0,0.0,0.0,0.0,95.556,16.67,96.9991651304,24.106,0,24.106,71.45,16.67,73.3688721462,131.28
2021-11-24 17:00:00,31.967,0.0,31.967,31.967,0,31.967,0.0,0.0,0.0,0.0,108.267,18.14,109.7761489988,31.967,0,31.967,76.3,18.14,78.4267148362,131.18
2021-11-24 17:30:00,41.424,0.0,41.424,41.424,0,41.424,0.0,0.0,0.0,0.0,114.014,18.45,115.4971631513,41.424,0,41.424,72.59,18.45,74.8980013084,131.05
2021-11-24 18:00:00,35.385,0.0,35.385,35.385,0,35.385,0.0,0.0,0.0,0.0,110.125,18.62,111.6880478162,35.385,0,35.385,74.74,18.62,77.0244896121,131.05
2021-11-24 18:30:00,26.243,0.0,26.243,26.243,0,26.243,0.0,0.0,0.0,0.0,103.393,18.27,104.9947872468,26.243,0,26.243,77.15,18.27,79.2837650468,131.05
2021-11-24 19:00:00,25.678,0.0,25.678,25.678,0,25.678,0.0,0.0,0.0,0.0,100.058,16.85,101.4668707707,25.678,0,25.678,74.38,16.85,76.264715957,130.96
2021-11-24 19:30:00,25.827,0.0,25.827,25.827,0,25.827,0.0,0.0,0.0,0.0,99.507,15.2,100.6612291252,25.827,0,25.827,73.68,15.2,75.2315253069,131.17
2021-11-24 20:00:00,25.724,0.0,25.724,25.724,0,25.724,0.0,0.0,0.0,0.0,95.884,13.34,96.8075258232,25.724,0,25.724,70.16,13.34,71.4169531694,131.76
2021-11-24 20:30:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,76.129,12.15,77.0924583925,3.519,0,3.519,72.61,12.15,73.6195259425,131.51
2021-11-24 21:00:00,2.424,0.0,2.424,2.424,0,2.424,0.0,0.0,0.0,0.0,71.734,10.95,72.5649313098,2.424,0,2.424,69.31,10.95,70.1696415838,130.57
2021-11-24 21:30:00,2.4939999999999998,0.0,2.4939999999999998,2.4939999999999998,0,2.4939999999999998,0.0,0.0,0.0,0.0,67.284,10.0,68.0230597371,2.4939999999999998,0,2.4939999999999998,64.79,10.0,65.5571819101,131.17
2021-11-24 22:00:00,2.489,0.0,2.489,2.489,0,2.489,0.0,0.0,0.0,0.0,63.589,8.16,64.1104244332,2.489,0,2.489,61.1,8.16,61.6424821045,131.17
2021-11-24 22:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,58.107,6.21,58.4378948029,2.6870000000000003,0,2.6870000000000003,55.42,6.21,55.7668405058,132.05
2021-11-24 23:00:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,53.9,5.21,54.1512151295,2.66,0,2.66,51.24,5.21,51.5041910916,132.63
2021-11-24 23:30:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,49.442,4.71,49.6658379976,2.682,0,2.682,46.76,4.71,46.9966137078,132.44
2021-11-25 00:00:00,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0,47.243,4.16,47.4258015114,2.673,0,2.673,44.57,4.16,44.7637185676,132.86
2021-11-25 00:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,55.426,5.43,55.6913492025,2.666,0,2.666,52.76,5.43,53.0386887093,133.21
2021-11-25 01:00:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,56.649,6.31,56.9993447418,2.709,0,2.709,53.94,6.31,54.3078235616,133.21
2021-11-25 01:30:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,56.259,6.06,56.5844385057,2.719,0,2.719,53.54,6.06,53.8818633679,131.89
2021-11-25 02:00:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,55.244,5.64,55.5311546431,2.684,0,2.684,52.56,5.64,52.8617366344,132.0
2021-11-25 02:30:00,2.7,0.0,2.7,2.7,0,2.7,0.0,0.0,0.0,0.0,54.62,5.41,54.8872708376,2.7,0,2.7,51.92,5.41,52.2010967318,132.28
2021-11-25 03:00:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,53.886,5.35,54.1509325497,2.7359999999999998,0,2.7359999999999998,51.15,5.35,51.4290287678,132.42
2021-11-25 03:30:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,55.793,5.97,56.1114939117,2.713,0,2.713,53.08,5.97,53.4146730777,132.42
2021-11-25 04:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,54.327,5.31,54.5858867199,2.727,0,2.727,51.6,5.31,51.8724984939,132.28
2021-11-25 04:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,49.531,4.7,49.7534919478,2.721,0,2.721,46.81,4.7,47.0453621519,132.55
2021-11-25 05:00:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,48.793,4.57,49.0065480217,2.743,0,2.743,46.05,4.57,46.2762077098,132.69
2021-11-25 05:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,49.355,5.22,49.6302773013,2.715,0,2.715,46.64,5.22,46.9312049707,132.69
2021-11-25 06:00:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,50.938,6.0,51.29015348,2.708,0,2.708,48.23,6.0,48.601778774,132.49
2021-11-25 06:30:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,55.762,8.42,56.3941224242,2.682,0,2.682,53.08,8.42,53.7436768374,132.49
2021-11-25 07:00:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,62.539,10.64,63.437655387,2.699,0,2.699,59.84,10.64,60.7785751725,132.04
2021-11-25 07:30:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,70.909,13.21,72.1289843336,2.669,0,2.669,68.24,13.21,69.5068464254,131.23
2021-11-25 08:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,74.136,14.92,75.622436459,3.056,0,3.056,71.08,14.92,72.6290079789,130.64
2021-11-25 08:30:00,8.27,0.0,8.27,8.27,0,8.27,0.0,0.0,0.0,0.0,79.65,15.79,81.2000406404,8.27,0,8.27,71.38,15.79,73.1055982808,130.44
2021-11-25 09:00:00,21.051,0.0,21.051,21.051,0,21.051,0.0,0.0,0.0,0.0,89.221,15.63,90.5797093228,21.051,0,21.051,68.17,15.63,69.9388718811,130.31
2021-11-25 09:30:00,33.986,0.0,33.986,33.986,0,33.986,0.0,0.0,0.0,0.0,98.516,15.34,99.7031486765,33.986,0,33.986,64.53,15.34,66.32824813,130.7
2021-11-25 10:00:00,50.517,0.0,50.517,50.517,0,50.517,0.0,0.0,0.0,0.0,109.457,14.63,110.4303932303,50.517,0,50.517,58.94,14.63,60.7285805861,130.96
2021-11-25 10:30:00,63.684,0.0,63.684,63.684,0,63.684,0.0,0.0,0.0,0.0,117.724,13.49,118.4943892174,63.684,0,63.684,54.04,13.49,55.6983096691,131.43
2021-11-25 11:00:00,80.803,0.0,80.803,80.803,0,80.803,0.0,0.0,0.0,0.0,127.973,13.6,128.6936234978,80.803,0,80.803,47.17,13.6,49.0914340797,131.87
2021-11-25 11:30:00,88.323,0.0,88.323,88.323,0,88.323,0.0,0.0,0.0,0.0,133.223,13.3,133.8852408931,88.323,0,88.323,44.9,13.3,46.8284101801,132.28
2021-11-25 12:00:00,89.784,0.0,89.784,89.784,0,89.784,0.0,0.0,0.0,0.0,126.624,13.37,127.3279006188,89.784,0,89.784,36.84,13.37,39.1911023065,132.28
2021-11-25 12:30:00,90.685,0.0,90.685,90.685,0,90.685,0.0,0.0,0.0,0.0,122.795,11.97,123.3770356468,90.685,0,90.685,32.11,11.97,34.268542426,132.51
2021-11-25 13:00:00,100.485,5.15,100.616885884,87.105,0,87.105,13.38,5.15,14.3369069189,0.0,123.885,14.07,124.6814265438,87.105,0,87.105,36.78,14.07,39.3793511882,132.51
2021-11-25 13:30:00,109.86,11.0,110.4093275045,79.58,0,79.58,30.28,11.0,32.2161201885,0.0,112.26,11.56,112.8536273232,79.58,0,79.58,32.68,11.56,34.6643332548,132.33
2021-11-25 14:00:00,93.087,10.91,93.7241573395,60.057,0,60.057,33.03,10.91,34.7851836275,0.0,95.547,11.47,96.2329990648,60.057,0,60.057,35.49,11.47,37.2974664019,132.64
2021-11-25 14:30:00,80.0,11.17,80.7760416213,43.7,0,43.7,36.3,11.17,37.9797169552,0.0,82.55,11.72,83.3778201922,43.7,0,43.7,38.85,11.72,40.5793161598,132.42
2021-11-25 15:00:00,69.092,11.31,70.0115745002,29.672,0,29.672,39.42,11.31,41.0103950237,0.0,71.692,11.85,72.664746363,29.672,0,29.672,42.02,11.85,43.6589383746,132.09
2021-11-25 15:30:00,65.009,15.4,66.8081587907,24.099,0,24.099,40.91,15.4,43.7125622676,0.0,67.809,10.33,68.59132147,24.099,0,24.099,43.71,10.33,44.9140623858,131.81
2021-11-25 16:00:00,63.9,20.01,66.9597647845,19.31,0,19.31,44.59,20.01,48.8740033146,0.0,67.1,12.1,68.1822557562,19.31,0,19.31,47.79,12.1,49.2980131445,131.81
2021-11-25 16:30:00,68.865,10.17,69.6119036157,21.155,0,21.155,47.71,10.17,48.7818921322,0.0,71.825,16.73,73.7477018286,21.155,0,21.155,50.67,16.73,53.3604891282,131.43
2021-11-25 17:00:00,78.168,11.97,79.079182621,27.788,0,27.788,50.38,11.97,51.782480628100004,0.0,80.998,12.5,81.9568545272,27.788,0,27.788,53.21,12.5,54.6585226657,131.04
2021-11-25 17:30:00,86.764,12.05,87.5967704656,36.814,0,36.814,49.95,12.05,51.3829251795,0.0,89.604,12.59,90.4841694221,36.814,0,36.814,52.79,12.59,54.2705463396,130.34
2021-11-25 18:00:00,91.506,11.82,92.2662475448,43.496,0,43.496,48.01,11.82,49.4436295189,0.0,94.296,12.37,95.1039037895,43.496,0,43.496,50.8,12.37,52.2843848582,130.27
2021-11-25 18:30:00,81.628,11.41,82.4215899143,31.108,0,31.108,50.52,11.41,51.7924560144,0.0,84.468,11.96,85.3105188356,31.108,0,31.108,53.36,11.96,54.6839208543,130.17
2021-11-25 19:00:00,69.836,11.47,70.7716595538,18.066,0,18.066,51.77,11.47,53.0254071177,0.0,72.706,12.0,73.6896358791,18.066,0,18.066,54.64,12.0,55.9421987412,129.99
2021-11-25 19:30:00,67.021,10.76,67.8792460256,17.781,0,17.781,49.24,10.76,50.4019364707,0.0,69.861,11.28,70.7657948518,17.781,0,17.781,52.08,11.28,53.2875670302,129.99
2021-11-25 20:00:00,54.41,10.34,55.3837855333,3.83,0,3.83,50.58,10.34,51.6260786812,0.0,57.29,10.83,58.3046567608,3.83,0,3.83,53.46,10.83,54.5459485205,130.69
2021-11-25 20:30:00,52.842,9.22,53.6403333696,3.292,0,3.292,49.55,9.22,50.4005049578,0.0,55.672,9.67,56.505579229,3.292,0,3.292,52.38,9.67,53.2651227352,131.22
2021-11-25 21:00:00,51.001,8.25,51.6639574655,3.291,0,3.291,47.71,8.25,48.4180400264,0.0,53.841,8.35,54.4846380276,3.291,0,3.291,50.55,8.35,51.2349978042,131.54
2021-11-25 21:30:00,49.918,7.38,50.4605898103,3.398,0,3.398,46.52,7.38,47.1017494367,0.0,52.728,7.46,53.2531086792,3.398,0,3.398,49.33,7.46,49.8908859412,132.25
2021-11-25 22:00:00,45.758,6.38,46.2006381341,3.438,0,3.438,42.32,6.38,42.798210243,0.0,48.478,6.42,48.9012564665,3.438,0,3.438,45.04,6.42,45.4952524996,132.25
2021-11-25 22:30:00,40.739,5.1,41.056986263,3.489,0,3.489,37.25,5.1,37.5975065663,0.0,43.339,5.13,43.6415607077,3.489,0,3.489,39.85,5.13,40.1788426911,132.93
2021-11-25 23:00:00,36.798,4.63,37.088134275,3.388,0,3.388,33.41,4.63,33.7292899421,0.0,39.298,4.63,39.5698079854,3.388,0,3.388,35.91,4.63,36.2072506551,132.65
2021-11-25 23:30:00,34.722,4.2,34.9750951964,3.372,0,3.372,31.35,4.2,31.6300885234,0.0,37.192,4.19,37.427275669,3.372,0,3.372,33.82,4.19,34.0785636434,132.96
2021-11-26 00:00:00,33.633,3.77,33.8436343941,3.333,0,3.333,30.3,3.77,30.5336355516,0.0,36.073,3.74,36.2663608458,3.333,0,3.333,32.74,3.74,32.9529239977,132.96
2021-11-26 00:30:00,38.909,4.89,39.2150784903,3.419,0,3.419,35.49,4.89,35.8253011153,0.0,41.459,4.9,41.7475589825,3.419,0,3.419,38.04,4.9,38.3542905031,133.13
2021-11-26 01:00:00,40.524,5.15,40.8499336107,3.444,0,3.444,37.08,5.15,37.4359306015,0.0,43.114,5.17,43.4228729588,3.444,0,3.444,39.67,5.17,40.0054721257,132.25
2021-11-26 01:30:00,39.713,4.84,40.0068490261,3.523,0,3.523,36.19,4.84,36.5122130252,0.0,42.303,4.85,42.5801163573,3.523,0,3.523,38.78,4.85,39.0821046004,131.82
2021-11-26 02:00:00,39.011,4.51,39.2708316821,3.471,0,3.471,35.54,4.51,35.8250150035,0.0,41.581,4.5,41.8237918056,3.471,0,3.471,38.11,4.5,38.3747586312,132.3
2021-11-26 02:30:00,38.594,4.29,38.8317001431,3.5540000000000003,0,3.5540000000000003,35.04,4.29,35.3016387722,0.0,41.164,4.26,41.3838434174,3.5540000000000003,0,3.5540000000000003,37.61,4.26,37.8504914103,132.88
2021-11-26 03:00:00,38.368,4.18,38.5950233061,3.518,0,3.518,34.85,4.18,35.0997848996,0.0,40.928,4.15,41.1378619279,3.518,0,3.518,37.41,4.15,37.6394819305,133.09
2021-11-26 03:30:00,37.307,4.15,37.537111623,3.5869999999999997,0,3.5869999999999997,33.72,4.15,33.9744153739,0.0,39.847,4.12,40.0594284657,3.5869999999999997,0,3.5869999999999997,36.26,4.12,36.4933144562,133.41
2021-11-26 04:00:00,36.12,3.81,36.3203868371,3.56,0,3.56,32.56,3.81,32.7821552068,0.0,38.64,3.76,38.8225089349,3.56,0,3.56,35.08,3.76,35.280929693,133.41
2021-11-26 04:30:00,35.268,3.65,35.4563721212,3.578,0,3.578,31.69,3.65,31.8995078332,0.0,37.758,3.6,37.9292309967,3.578,0,3.578,34.18,3.6,34.3690616689,133.81
2021-11-26 05:00:00,34.716,3.59,34.9011282912,3.566,0,3.566,31.15,3.59,31.3561891817,0.0,37.216,3.54,37.3839839503,3.566,0,3.566,33.65,3.54,33.8356926928,133.81
2021-11-26 05:30:00,35.17,3.93,35.388893738,3.47,0,3.47,31.7,3.93,31.9426814779,0.0,37.66,3.91,37.8624312479,3.47,0,3.47,34.19,3.91,34.4128493444,133.81
2021-11-26 06:00:00,36.323,4.36,36.583738587,3.503,0,3.503,32.82,4.36,33.1083373186,0.0,38.853,4.35,39.0957556392,3.503,0,3.503,35.35,4.35,35.6166393698,133.37
2021-11-26 06:30:00,38.886,5.55,39.2800648676,3.476,0,3.476,35.41,5.55,35.8423018234,0.0,41.486,5.57,41.8582500351,3.476,0,3.476,38.01,5.57,38.4159472095,133.64
2021-11-26 07:00:00,42.034,6.94,42.6030604065,3.474,0,3.474,38.56,6.94,39.1795507886,0.0,44.714,7.0,45.2586101864,3.474,0,3.474,41.24,7.0,41.8298649293,133.75
2021-11-26 07:30:00,45.088,8.54,45.8896431017,3.428,0,3.428,41.66,8.54,42.5263118551,0.0,47.818,8.65,48.594069844,3.428,0,3.428,44.39,8.65,45.2249333886,133.04
2021-11-26 08:00:00,47.479,9.85,48.4899777377,3.509,0,3.509,43.97,9.85,45.0597758539,0.0,50.259,9.99,51.2422402028,3.509,0,3.509,46.75,9.99,47.8054662146,131.73
2021-11-26 08:30:00,50.307,10.53,51.3972290012,4.997,0,4.997,45.31,10.53,46.5174913339,0.0,53.117,10.68,54.1800525009,4.997,0,4.997,48.12,10.68,49.290940344,131.11
2021-11-26 09:00:00,54.585,10.79,55.6412286439,9.385,0,9.385,45.2,10.79,46.4700344308,0.0,57.395,10.96,58.4320770211,9.385,0,9.385,48.01,10.96,49.2451185398,130.85
2021-11-26 09:30:00,65.737,11.09,66.6658928463,22.227,0,22.227,43.51,11.09,44.9010935279,0.0,68.517,11.26,69.4360633173,22.227,0,22.227,46.29,11.26,47.6398121323,131.07
2021-11-26 10:00:00,71.896,10.88,72.7145736149,30.526,0,30.526,41.37,10.88,42.7767612145,0.0,74.596,11.06,75.4114501651,30.526,0,30.526,44.07,11.06,45.4366427017,131.07
2021-11-26 10:30:00,80.752,10.15,81.3873946259,45.352,0,45.352,35.4,10.15,36.8263832055,0.0,83.332,10.32,83.968593081,45.352,0,45.352,37.98,10.32,39.357118797,131.48
2021-11-26 11:00:00,73.566,10.39,74.2960864111,33.836,0,33.836,39.73,10.39,41.0661052451,0.0,76.256,10.55,76.98233587,33.836,0,33.836,42.42,10.55,43.7122282662,131.75
2021-11-26 11:30:00,110.387,9.67,110.8097408579,84.207,0,84.207,26.18,9.67,27.908803270699998,0.0,112.757,9.85,113.1864106198,84.207,0,84.207,28.55,9.85,30.201407252,132.14
2021-11-26 12:00:00,101.456,9.35,101.8859285476,74.786,0,74.786,26.67,9.35,28.2614826221,0.0,103.826,9.53,104.2624533377,74.786,0,74.786,29.04,9.53,30.5637448622,132.77
2021-11-26 12:30:00,107.823,9.14,108.2096988675,79.713,0,79.713,28.11,9.14,29.5586146495,0.0,110.223,9.3,110.6146451832,79.713,0,79.713,30.51,9.3,31.8959260721,132.7
2021-11-26 13:00:00,93.255,9.29,93.7165893799,59.435,0,59.435,33.82,9.29,35.0727315731,0.0,95.815,9.44,96.2789064385,59.435,0,59.435,36.38,9.44,37.5848107618,132.58
2021-11-26 13:30:00,93.171,9.31,93.6349899397,58.931,0,58.931,34.24,9.31,35.4831467038,0.0,95.721,9.46,96.1873247419,58.931,0,58.931,36.79,9.46,37.9867832279,132.5
2021-11-26 14:00:00,84.712,9.23,85.2133548454,48.352,0,48.352,36.36,9.23,37.5132309992,0.0,87.322,9.36,87.8222140691,48.352,0,48.352,38.97,9.36,40.0783046049,132.41
2021-11-26 14:30:00,72.998,9.09,73.5617842633,35.458,0,35.458,37.54,9.09,38.6248585758,0.0,75.618,9.22,76.1780173278,35.458,0,35.458,40.16,9.22,41.204781276,132.41
2021-11-26 15:00:00,62.137,8.88,62.7683134153,22.397,0,22.397,39.74,8.88,40.7200442043,0.0,64.827,9.01,65.4501339112,22.397,0,22.397,42.43,9.01,43.3760878826,131.96
2021-11-26 15:30:00,55.244,9.23,56.0097530436,12.794,0,12.794,42.45,9.23,43.4418622989,0.0,57.984,9.35,58.7330124887,12.794,0,12.794,45.19,9.35,46.1471407565,131.96
2021-11-26 16:00:00,51.663,10.57,52.7332008226,4.803,0,4.803,46.86,10.57,48.0373240304,0.0,54.513,10.73,55.5589782933,4.803,0,4.803,49.71,10.73,50.8548621078,131.59
2021-11-26 16:30:00,54.808,11.31,55.9627819537,5.138,0,5.138,49.67,11.31,50.9413878884,0.0,57.728,11.49,58.8603608891,5.138,0,5.138,52.59,11.49,53.8305508053,130.85
2021-11-26 17:00:00,68.972,12.6,70.1134565116,20.622,0,20.622,48.35,12.6,49.9648126185,0.0,71.852,12.8,72.9832165912,20.622,0,20.622,51.23,12.8,52.8048567842,130.53
2021-11-26 17:30:00,78.623,13.08,79.7035916945,29.133,0,29.133,49.49,13.08,51.1893201752,0.0,81.563,13.28,82.6370459842,29.133,0,29.133,52.43,13.28,54.0857032865,130.82
2021-11-26 18:00:00,78.241,12.92,79.3005704961,29.021,0,29.021,49.22,12.92,50.8874719356,0.0,81.161,13.11,82.2130161288,29.021,0,29.021,52.14,13.11,53.7629212376,131.44
2021-11-26 18:30:00,63.975,12.91,65.2646054535,10.745,0,10.745,53.23,12.91,54.7731777424,0.0,66.995,13.09,68.2618350544,10.745,0,10.745,56.25,13.09,57.7530137742,131.36
2021-11-26 19:00:00,62.289,11.77,63.391264548,10.539,0,10.539,51.75,11.77,53.0716063446,0.0,65.269,11.93,66.3503373089,10.539,0,10.539,54.73,11.93,56.0151568774,131.47
2021-11-26 19:30:00,54.882,10.89,55.9519974979,4.462,0,4.462,50.42,10.89,51.5826375828,0.0,57.832,11.04,58.8763265158,4.462,0,4.462,53.37,11.04,54.4998944953,131.45
2021-11-26 20:00:00,52.195,10.08,53.1594246113,4.105,0,4.105,48.09,10.08,49.1350638546,0.0,55.095,10.2,56.0312325851,4.105,0,4.105,50.99,10.2,52.0001932689,131.45
2021-11-26 20:30:00,50.985,8.49,51.6870421382,4.105,0,4.105,46.88,8.49,47.6425702497,0.0,53.865,8.59,54.5456352516,4.105,0,4.105,49.76,8.59,50.495996871,131.94
2021-11-26 21:00:00,49.356,6.98,49.8471176298,3.876,0,3.876,45.48,6.98,46.0125069954,0.0,52.166,7.06,52.6415725069,3.876,0,3.876,48.29,7.06,48.8033574665,131.94
2021-11-26 21:30:00,46.347,6.17,46.7558906342,3.317,0,3.317,43.03,6.17,43.4701023693,0.0,49.117,6.24,49.511789394,3.317,0,3.317,45.8,6.24,46.2231284099,131.24
2021-11-26 22:00:00,43.635,5.16,43.9390353217,3.165,0,3.165,40.47,5.16,40.7976286076,0.0,46.325,5.19,46.614823018,3.165,0,3.165,43.16,5.19,43.4709293666,131.74
2021-11-26 22:30:00,40.901,4.38,41.1348538468,2.8609999999999998,0,2.8609999999999998,38.04,4.38,38.2913306115,0.0,43.521,4.41,43.7438628953,2.8609999999999998,0,2.8609999999999998,40.66,4.41,40.8984559611,132.05
2021-11-26 23:00:00,39.448,4.0,39.650279999,2.918,0,2.918,36.53,4.0,36.748345541,0.0,42.038,4.01,42.2288236161,2.918,0,2.918,39.12,4.01,39.3249856961,131.27
2021-11-26 23:30:00,39.822,3.12,39.9440369016,2.942,0,2.942,36.88,3.12,37.0117386784,0.0,42.442,3.09,42.5543354313,2.942,0,2.942,39.5,3.09,39.6206776822,131.69
2021-11-27 00:00:00,38.797,2.87,38.9030089967,2.927,0,2.927,35.87,2.87,35.9846328313,0.0,41.397,2.85,41.4949889625,2.927,0,2.927,38.47,2.85,38.5754248194,133.03
2021-11-27 00:30:00,44.096,3.85,44.2637517163,2.946,0,2.946,41.15,3.85,41.3297108628,0.0,46.806,3.83,46.9624375006,2.946,0,2.946,43.86,3.83,44.0269065459,132.94
2021-11-27 01:00:00,45.088,4.08,45.2722226536,2.948,0,2.948,42.14,4.08,42.3370523301,0.0,47.828,4.07,48.0008592006,2.948,0,2.948,44.88,4.07,45.0641686931,132.49
2021-11-27 01:30:00,44.201,3.75,44.3597892353,2.991,0,2.991,41.21,3.75,41.3802682447,0.0,46.921,3.7199999999999998,47.0682338844,2.991,0,2.991,43.93,3.7199999999999998,44.0872237729,132.53
2021-11-27 02:00:00,42.394,3.51,42.5390565951,2.884,0,2.884,39.51,3.51,39.6656047477,0.0,45.084,3.48,45.2181098234,2.884,0,2.884,42.2,3.48,42.3432450339,132.53
2021-11-27 02:30:00,40.895,3.29,41.0271266969,3.005,0,3.005,37.89,3.29,38.032567623,0.0,43.535,3.26,43.6568874864,3.005,0,3.005,40.53,3.26,40.6608964486,132.99
2021-11-27 03:00:00,40.255,3.25,40.3859817882,3.075,0,3.075,37.18,3.25,37.3217751453,0.0,42.885,3.2,43.0042233391,3.075,0,3.075,39.81,3.2,39.9384038239,133.18
2021-11-27 03:30:00,38.327,2.95,38.440361978,3.037,0,3.037,35.29,2.95,35.4130851522,0.0,40.917,2.91,41.0203484749,3.037,0,3.037,37.88,2.91,37.9916109161,133.34
2021-11-27 04:00:00,36.833,2.66,36.9289248286,3.033,0,3.033,33.8,2.66,33.904507075,0.0,39.373,2.6,39.4587522484,3.033,0,3.033,36.34,2.6,36.4328917326,133.51
2021-11-27 04:30:00,35.137,2.58,35.2315933361,3.007,0,3.007,32.13,2.58,32.2334189933,0.0,37.637,2.52,37.7212694511,3.007,0,3.007,34.63,2.52,34.721568225,133.78
2021-11-27 05:00:00,34.305,2.63,34.4056670477,3.075,0,3.075,31.23,2.63,31.3405456238,0.0,36.785,2.59,36.8760671032,3.075,0,3.075,33.71,2.59,33.8093507776,133.78
2021-11-27 05:30:00,34.715,2.74,34.8229640467,2.995,0,2.995,31.72,2.74,31.838121803900002,0.0,37.205,2.69,37.3021195778,2.995,0,2.995,34.21,2.69,34.3155970369,133.63
2021-11-27 06:00:00,35.268,2.83,35.3813612514,2.988,0,2.988,32.28,2.83,32.4038161333,0.0,37.758,2.79,37.8609384987,2.988,0,2.988,34.77,2.79,34.8817574099,133.63
2021-11-27 06:30:00,38.611,3.83,38.8004925355,2.981,0,2.981,35.63,3.83,35.8352591731,0.0,41.181,3.8200000000000003,41.3577944407,2.981,0,2.981,38.2,3.8200000000000003,38.3905248727,133.34
2021-11-27 07:00:00,40.878,4.45,41.1195012616,3.008,0,3.008,37.87,4.45,38.1305572999,0.0,43.508,4.46,43.7359996342,3.008,0,3.008,40.5,4.46,40.7448352555,132.76
2021-11-27 07:30:00,41.217,5.11,41.5325557726,3.107,0,3.107,38.11,5.11,38.451062404,0.0,43.837,5.17,44.1408140953,3.107,0,3.107,40.73,5.17,41.0568118587,132.49
2021-11-27 08:00:00,42.814,5.5600000000000005,43.1735126669,3.214,0,3.214,39.6,5.5600000000000005,39.9884183233,0.0,45.454,5.62,45.8001148033,3.214,0,3.214,42.24,5.62,42.6122282919,131.95
2021-11-27 08:30:00,46.679,6.51,47.1307663952,4.319,0,4.319,42.36,6.51,42.8573179282,0.0,49.399,6.59,49.8366260997,4.319,0,4.319,45.08,6.59,45.5591319057,132.17
2021-11-27 09:00:00,51.231,7.22,51.7372569915,5.641,0,5.641,45.59,7.22,46.1581682912,0.0,54.021,7.32,54.5146846363,5.641,0,5.641,48.38,7.32,48.9306325322,131.91
2021-11-27 09:30:00,59.378,7.67,59.8713268936,12.328,0,12.328,47.05,7.67,47.6710750875,0.0,62.208,7.78,62.6926125154,12.328,0,12.328,49.88,7.78,50.4830941999,132.19
2021-11-27 10:00:00,73.153,7.38,73.5243212073,28.923000000000002,0,28.923000000000002,44.23,7.38,44.8414685308,0.0,75.913,7.48,76.2806264329,28.923000000000002,0,28.923000000000002,46.99,7.48,47.5816193503,132.19
2021-11-27 10:30:00,87.354,7.57,87.6813903631,44.804,0,44.804,42.55,7.57,43.2181373962,0.0,90.064,7.7,90.3925555342,44.804,0,44.804,45.26,7.7,45.9103212796,132.19
2021-11-27 11:00:00,97.427,7.85,97.742737986,57.427,0,57.427,40.0,7.85,40.7630040601,0.0,100.057,7.98,100.3747161839,57.427,0,57.427,42.63,7.98,43.3704657572,132.28
2021-11-27 11:30:00,100.987,7.52,101.2666014488,63.007,0,63.007,37.98,7.52,38.7173191221,0.0,103.577,7.64,103.8583868977,63.007,0,63.007,40.57,7.64,41.2831018699,132.46
2021-11-27 12:00:00,94.309,7.42,94.6004433446,54.389,0,54.389,39.92,7.42,40.6037288928,0.0,96.949,7.55,97.242537508,54.389,0,54.389,42.56,7.55,43.2244849593,132.74
2021-11-27 12:30:00,88.57,7.58,88.8937641232,46.62,0,46.62,41.95,7.58,42.6293197225,0.0,91.28,7.69,91.6033541962,46.62,0,46.62,44.66,7.69,45.3172340286,132.74
2021-11-27 13:00:00,79.746,7.52,80.0997809985,35.626,0,35.626,44.12,7.52,44.7562822406,0.0,82.526,7.62,82.8770479445,35.626,0,35.626,46.9,7.62,47.5149913185,132.74
2021-11-27 13:30:00,70.133,7.16,70.4975410139,25.863,0,25.863,44.27,7.16,44.8452728835,0.0,72.903,7.26,73.2635994816,25.863,0,25.863,47.04,7.26,47.5969452801,132.74
2021-11-27 14:00:00,67.731,6.51,68.0431367663,26.161,0,26.161,41.57,6.51,42.076656236,0.0,70.451,6.59,70.7585436608,26.161,0,26.161,44.29,6.59,44.7775859108,132.44
2021-11-27 14:30:00,64.702,6.49,65.026678402,21.722,0,21.722,42.98,6.49,43.4672347867,0.0,67.442,6.57,67.7612593153,21.722,0,21.722,45.72,6.57,46.1896449434,132.79
2021-11-27 15:00:00,67.427,6.18,67.7096206532,24.787,0,24.787,42.64,6.18,43.0855196093,0.0,70.147,6.26,70.4257709152,24.787,0,24.787,45.36,6.26,45.789924656,132.63
2021-11-27 15:30:00,68.556,6.03,68.8206802931,28.066,0,28.066,40.49,6.03,40.9365484622,0.0,71.206,6.12,71.4685163971,28.066,0,28.066,43.14,6.12,43.5719405122,132.41
2021-11-27 16:00:00,63.868,7.09,64.2603262052,21.058,0,21.058,42.81,7.09,43.3931354018,0.0,66.598,7.16,66.9817826278,21.058,0,21.058,45.54,7.16,46.0994273283,132.03
2021-11-27 16:30:00,55.442,8.55,56.0973962319,4.882,0,4.882,50.56,8.55,51.2778324425,0.0,58.372,8.66,59.0108971632,4.882,0,4.882,53.49,8.66,54.1864900137,132.63
2021-11-27 17:00:00,58.828,10.6,59.7753593381,3.318,0,3.318,55.51,10.6,56.513008237,0.0,61.858,10.75,62.7851468422,3.318,0,3.318,58.54,10.75,59.5188549957,132.63
