Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-27 17:30:00,62.727,11.38,63.7509288481,3.207,0,3.207,59.52,11.38,60.5981418857,0.0,65.867,11.53,66.8685470831,3.207,0,3.207,62.66,11.53,63.7119808199,131.49
2021-11-27 18:00:00,65.815,11.34,66.7848023505,6.705,0,6.705,59.11,11.34,60.1879364989,0.0,68.955,11.49,69.9057374255,6.705,0,6.705,62.25,11.49,63.3015213087,131.49
2021-11-27 18:30:00,67.781,10.48,68.5864007001,11.511,0,11.511,56.27,10.48,57.2376038981,0.0,70.821,10.63,71.6143207815,11.511,0,11.511,59.31,10.63,60.255066177,131.37
2021-11-27 19:00:00,65.616,9.35,66.2788198145,11.486,0,11.486,54.13,9.35,54.9315883623,0.0,68.616,9.47,69.2664157872,11.486,0,11.486,57.13,9.47,57.9095657038,131.62
2021-11-27 19:30:00,56.208,8.24,56.8087745335,3.368,0,3.368,52.84,8.24,53.4786237669,0.0,59.168,8.34,59.7528896707,3.368,0,3.368,55.8,8.34,56.4198156679,131.78
2021-11-27 20:00:00,54.06,7.48,54.5750309207,3.3,0,3.3,50.76,7.48,51.3081669912,0.0,56.97,7.58,57.4720566884,3.3,0,3.3,53.67,7.58,54.2026318549,131.78
2021-11-27 20:30:00,51.282,6.86,51.7387970869,3.132,0,3.132,48.15,6.86,48.6362220983,0.0,54.142,6.93,54.5837069463,3.132,0,3.132,51.01,6.93,51.4785877817,131.39
2021-11-27 21:00:00,48.861,6.11,49.2415416188,2.961,0,2.961,45.9,6.11,46.304882032,0.0,51.681,6.15,52.0456363301,2.961,0,2.961,48.72,6.15,49.1066278622,131.98
2021-11-27 21:30:00,46.91,5.4,47.2197850482,2.98,0,2.98,43.93,5.4,44.2606473066,0.0,49.68,5.43,49.9758671761,2.98,0,2.98,46.7,5.43,47.0146243205,132.39
2021-11-27 22:00:00,45.348,4.94,45.6162767442,2.868,0,2.868,42.48,4.94,42.7662717571,0.0,48.068,4.96,48.3232265479,2.868,0,2.868,45.2,4.96,45.4713272294,132.39
2021-11-27 22:30:00,42.532,4.05,42.7243902707,2.8120000000000003,0,2.8120000000000003,39.72,4.05,39.9259426939,0.0,45.182,4.05,45.3631527123,2.8120000000000003,0,2.8120000000000003,42.37,4.05,42.5631225358,132.99
2021-11-27 23:00:00,40.935,3.22,41.0614493777,2.8449999999999998,0,2.8449999999999998,38.09,3.22,38.225861664600004,0.0,43.565,3.21,43.6831011376,2.8449999999999998,0,2.8449999999999998,40.72,3.21,40.8463278643,132.99
2021-11-27 23:30:00,40.648,2.3,40.7130188515,2.868,0,2.868,37.78,2.3,37.8499458388,0.0,43.258,2.5,43.330180752,2.868,0,2.868,40.39,2.5,40.4672966727,133.26
2021-11-28 00:00:00,39.207,1.8399999999999999,39.2501522163,2.8369999999999997,0,2.8369999999999997,36.37,1.8399999999999999,36.416514111,0.0,41.757,2.11,41.8102756389,2.8369999999999997,0,2.8369999999999997,38.92,2.11,38.9771535646,134.03
2021-11-28 00:30:00,43.012,3.16,43.1279230198,2.842,0,2.842,40.17,3.16,40.2941000644,0.0,45.682,3.21,45.79464187,2.842,0,2.842,42.84,3.21,42.9600942736,132.49
2021-11-28 01:00:00,43.568,3.88,43.7404277985,2.878,0,2.878,40.69,3.88,40.8745703341,0.0,46.248,3.87,46.4096369734,2.878,0,2.878,43.37,3.87,43.5423219408,132.05
2021-11-28 01:30:00,42.693,3.36,42.8250142907,2.823,0,2.823,39.87,3.36,40.0113296455,0.0,45.343,3.33,45.4651135377,2.823,0,2.823,42.52,3.33,42.6501969515,131.42
2021-11-28 02:00:00,41.971,3.17,42.0905421799,2.851,0,2.851,39.12,3.17,39.2482267115,0.0,44.621,3.13,44.7306443168,2.851,0,2.851,41.77,3.13,41.8871078018,131.77
2021-11-28 02:30:00,42.277,3.02,42.3847275442,2.857,0,2.857,39.42,3.02,39.5355131496,0.0,44.927,2.98,45.0257229703,2.857,0,2.857,42.07,2.98,42.1754110828,132.12
2021-11-28 03:00:00,41.933,3.05,42.0437746759,2.893,0,2.893,39.04,3.05,39.1589593835,0.0,44.593,3.01,44.6944711234,2.893,0,2.893,41.7,3.01,41.8084931563,132.41
2021-11-28 03:30:00,41.168,2.75,41.2597470181,2.818,0,2.818,38.35,2.75,38.4484720113,0.0,43.798,2.68,43.8799180036,2.818,0,2.818,40.98,2.68,41.0675394929,132.58
2021-11-28 04:00:00,40.069,2.39,40.1402150094,2.819,0,2.819,37.25,2.39,37.3265937369,0.0,42.689,2.32,42.7519955207,2.819,0,2.819,39.87,2.32,39.9374423317,133.0
2021-11-28 04:30:00,38.904,2.3,38.971928564,2.864,0,2.864,36.04,2.3,36.1133161036,0.0,41.494,2.22,41.5533444623,2.864,0,2.864,38.63,2.22,38.6937372193,133.59
2021-11-28 05:00:00,38.045,2.16,38.1062675291,2.8449999999999998,0,2.8449999999999998,35.2,2.16,35.266210457,0.0,40.625,2.08,40.6782131491,2.8449999999999998,0,2.8449999999999998,37.78,2.08,37.8372144852,133.59
2021-11-28 05:30:00,38.06,2.03,38.1140984414,2.85,0,2.85,35.21,2.03,35.2684703382,0.0,40.62,1.94,40.6663005448,2.85,0,2.85,37.77,1.94,37.8197897932,133.7
2021-11-28 06:00:00,37.966,2.02,38.019699578,2.866,0,2.866,35.1,2.02,35.1580773081,0.0,40.526,1.9500000000000002,40.5728872032,2.866,0,2.866,37.66,1.9500000000000002,37.7104508061,133.7
2021-11-28 06:30:00,39.136,2.4,39.2095204765,2.876,0,2.876,36.26,2.4,36.3393395647,0.0,41.726,2.33,41.7910035295,2.876,0,2.876,38.85,2.33,38.9198072965,133.7
2021-11-28 07:00:00,40.369,2.81,40.4666808745,2.859,0,2.859,37.51,2.81,37.6151060081,0.0,42.989,2.76,43.0775082961,2.859,0,2.859,40.13,2.76,40.2247995644,133.12
2021-11-28 07:30:00,39.542,3.17,39.6688626507,2.832,0,2.832,36.71,3.17,36.8466144985,0.0,42.152,3.12,42.2673101108,2.832,0,2.832,39.32,3.12,39.4435901003,133.21
2021-11-28 08:00:00,41.155,3.59,41.311283265,2.955,0,2.955,38.2,3.59,38.3683215687,0.0,43.795,3.58,43.941079015,2.955,0,2.955,40.84,3.58,40.9966096159,133.37
2021-11-28 08:30:00,46.606,4.27,46.8011980189,5.186,0,5.186,41.42,4.27,41.6395160875,0.0,49.326,4.26,49.5096139755,5.186,0,5.186,44.14,4.26,44.3450921749,133.04
2021-11-28 09:00:00,53.894,5.0,54.1254398227,10.954,0,10.954,42.94,5.0,43.2301237565,0.0,56.664,5.02,56.8859323207,10.954,0,10.954,45.71,5.02,45.98482902,132.73
2021-11-28 09:30:00,68.524,5.45,68.7403889718,26.624,0,26.624,41.9,5.45,42.2529584763,0.0,71.264,5.49,71.475155096,26.624,0,26.624,44.64,5.49,44.9763237715,133.44
2021-11-28 10:00:00,72.318,5.39,72.5185853695,29.188,0,29.188,43.13,5.39,43.4654920598,0.0,75.078,5.43,75.2741056672,29.188,0,29.188,45.89,5.43,46.21013958,133.27
2021-11-28 10:30:00,81.634,5.79,81.8390741394,39.204,0,39.204,42.43,5.79,42.8232296774,0.0,84.384,5.86,84.5872274992,39.204,0,39.204,45.18,5.86,45.5584459788,133.5
2021-11-28 11:00:00,94.749,5.78,94.9251357702,53.439,0,53.439,41.31,5.78,41.7124022324,0.0,97.449,5.86,97.6250336799,53.439,0,53.439,44.01,5.86,44.3984200169,133.18
2021-11-28 11:30:00,126.722,6.01,126.8644370342,92.732,0,92.732,33.99,6.01,34.5172449654,0.0,129.202,6.12,129.3468639125,92.732,0,92.732,36.47,6.12,36.9799310437,133.45
2021-11-28 12:00:00,134.38,5.97,134.5125469984,103.44,0,103.44,30.94,5.97,31.510704530399998,0.0,136.81,6.1,136.9459239992,103.44,0,103.44,33.37,6.1,33.9229553547,133.45
2021-11-28 12:30:00,132.991,5.64,133.110539331,100.381,0,100.381,32.61,5.64,33.0941339213,0.0,135.451,5.76,135.5734155393,100.381,0,100.381,35.07,5.76,35.539871975,133.45
2021-11-28 13:00:00,129.283,5.45,129.3978229685,97.303,0,97.303,31.98,5.45,32.4410681082,0.0,131.723,5.58,131.8411359516,97.303,0,97.303,34.42,5.58,34.8693676455,133.45
2021-11-28 13:30:00,117.204,4.89,117.3059662421,84.734,0,84.734,32.47,4.89,32.8361538552,0.0,119.664,4.99,119.7679965433,84.734,0,84.734,34.93,4.99,35.2846283812,133.29
2021-11-28 14:00:00,90.345,4.37,90.4506270017,52.155,0,52.155,38.19,4.37,38.4392117505,0.0,92.965,4.42,93.0700146395,52.155,0,52.155,40.81,4.42,41.0486601487,133.29
2021-11-28 14:30:00,72.566,4.76,72.7219496163,28.406,0,28.406,44.16,4.76,44.4157989909,0.0,75.336,4.83,75.4906735697,28.406,0,28.406,46.93,4.83,47.1778952477,133.39
2021-11-28 15:00:00,74.505,4.76,74.6568993798,30.775,0,30.775,43.73,4.76,43.9882995807,0.0,77.245,4.8,77.3939921764,30.775,0,30.775,46.47,4.8,46.7172441396,133.17
2021-11-28 15:30:00,70.821,5.53,71.0365746711,24.751,0,24.751,46.07,5.53,46.4007090463,0.0,73.641,5.59,73.8528603441,24.751,0,24.751,48.89,5.59,49.2085378771,132.97
2021-11-28 16:00:00,63.589,6.64,63.9347364193,13.389,0,13.389,50.2,6.64,50.6372353116,0.0,66.499,6.71,66.83667482,13.389,0,13.389,53.11,6.71,53.5321977879,133.29
2021-11-28 16:30:00,68.567,8.33,69.0711400586,13.177,0,13.177,55.39,8.33,56.0128645938,0.0,71.587,8.44,72.0828146579,13.177,0,13.177,58.41,8.44,59.0166222348,132.83
2021-11-28 17:00:00,79.272,9.7,79.8632580352,23.132,0,23.132,56.14,9.7,56.9718316363,0.0,82.312,9.84,82.8980756351,23.132,0,23.132,59.18,9.84,59.9924828624,131.95
2021-11-28 17:30:00,80.891,10.46,81.5644866409,23.061,0,23.061,57.83,10.46,58.7683630876,0.0,83.981,10.6,84.6473175062,23.061,0,23.061,60.92,10.6,61.8353167696,131.56
2021-11-28 18:00:00,79.415,10.18,80.06481515,23.065,0,23.065,56.35,10.18,57.2621594074,0.0,82.475,10.31,83.1169159979,23.065,0,23.065,59.41,10.31,60.2979618229,131.4
2021-11-28 18:30:00,71.819,9.23,72.4096793323,17.799,0,17.799,54.02,9.23,54.8028585021,0.0,74.829,9.35,75.4108860908,17.799,0,17.799,57.03,9.35,57.7913782497,131.5
2021-11-28 19:00:00,64.8,8.4,65.3421762723,12.73,0,12.73,52.07,8.4,52.7431976657,0.0,67.78,8.49,68.3096515875,12.73,0,12.73,55.05,8.49,55.7008312326,131.5
2021-11-28 19:30:00,58.013,7.59,58.5074035401,7.103,0,7.103,50.91,7.59,51.4726743039,0.0,60.993,7.66,61.4721209086,7.103,0,7.103,53.89,7.66,54.4316791951,131.34
2021-11-28 20:00:00,52.067,6.4,52.4588647323,2.747,0,2.747,49.32,6.4,49.7335138513,0.0,54.997,6.43,55.3716074266,2.747,0,2.747,52.25,6.43,52.6441582704,132.06
2021-11-28 20:30:00,49.796,5.55,50.1043323077,2.7960000000000003,0,2.7960000000000003,47.0,5.55,47.3265517442,0.0,52.656,5.57,52.9497803206,2.7960000000000003,0,2.7960000000000003,49.86,5.57,50.1701554712,132.72
2021-11-28 21:00:00,48.037,4.74,48.2702907491,2.757,0,2.757,45.28,4.74,45.5274203091,0.0,50.867,4.74,51.0873691728,2.757,0,2.757,48.11,4.74,48.3429384709,132.33
2021-11-28 21:30:00,44.165,4.24,44.3680608659,2.765,0,2.765,41.4,4.24,41.6165543985,0.0,46.895,4.26,47.0880943021,2.765,0,2.765,44.13,4.26,44.3351384344,132.52
2021-11-28 22:00:00,41.728,3.5300000000000002,41.8770448337,2.758,0,2.758,38.97,3.5300000000000002,39.1295514924,0.0,44.398,3.51,44.5365299951,2.758,0,2.758,41.64,3.51,41.78767402,132.35
2021-11-28 22:30:00,39.079,2.91,39.187196136,2.739,0,2.739,36.34,2.91,36.4563259257,0.0,41.689,2.88,41.788361071,2.739,0,2.739,38.95,2.88,39.0563298327,133.28
2021-11-28 23:00:00,36.88,2.42,36.9593127642,2.7199999999999998,0,2.7199999999999998,34.16,2.42,34.2456128577,0.0,39.45,2.37,39.5211259961,2.7199999999999998,0,2.7199999999999998,36.73,2.37,36.8063825987,133.93
2021-11-28 23:30:00,35.177,1.79,35.2225130989,2.747,0,2.747,32.43,1.79,32.4793626785,0.0,37.687,1.92,37.7358764175,2.747,0,2.747,34.94,1.92,34.9927135272,134.27
2021-11-29 00:00:00,34.077,1.3900000000000001,34.1053372509,2.747,0,2.747,31.33,1.3900000000000001,31.3608195046,0.0,36.537,1.62,36.5728966449,2.747,0,2.747,33.79,1.62,33.8288116847,134.77
2021-11-29 00:30:00,38.762,2.22,38.8255205245,2.752,0,2.752,36.01,2.22,36.0783660938,0.0,41.332,2.47,41.4057378149,2.752,0,2.752,38.58,2.47,38.6589873121,134.49
2021-11-29 01:00:00,40.528,2.87,40.6294927854,2.748,0,2.748,37.78,2.87,37.8888545617,0.0,43.128,3.16,43.24361206,2.748,0,2.748,40.38,3.16,40.5034566426,133.78
2021-11-29 01:30:00,39.699,2.76,39.7948263095,2.759,0,2.759,36.94,2.76,37.0429642442,0.0,42.279,3.03,42.387436122,2.759,0,2.759,39.52,3.03,39.6359849127,133.03
2021-11-29 02:00:00,38.701,2.51,38.7823091241,2.731,0,2.731,35.97,2.51,36.0574680198,0.0,41.271,2.79,41.3651972194,2.731,0,2.731,38.54,2.79,38.6408553218,133.03
2021-11-29 02:30:00,38.678,2.51,38.7593573734,2.7279999999999998,0,2.7279999999999998,35.95,2.51,36.0375165626,0.0,41.238,2.76,41.3302582136,2.7279999999999998,0,2.7279999999999998,38.51,2.76,38.6087774994,133.3
2021-11-29 03:00:00,37.88,2.32,37.950978907,2.73,0,2.73,35.15,2.32,35.2264800967,0.0,40.43,2.58,40.5122364231,2.73,0,2.73,37.7,2.58,37.7881780455,133.48
2021-11-29 03:30:00,39.393,2.52,39.4735208589,2.723,0,2.723,36.67,2.52,36.7564865024,0.0,41.963,2.79,42.0556472902,2.723,0,2.723,39.24,2.79,39.3390607412,133.59
2021-11-29 04:00:00,38.323,2.43,38.3999639193,2.713,0,2.713,35.61,2.43,35.6928144029,0.0,40.873,2.68,40.9607681691,2.713,0,2.713,38.16,2.68,38.2539932556,133.59
2021-11-29 04:30:00,34.9,1.9100000000000001,34.9522259663,2.71,0,2.71,32.19,1.9100000000000001,32.2466153263,0.0,37.38,2.16,37.4423556951,2.71,0,2.71,34.67,2.16,34.7372206718,133.96
2021-11-29 05:00:00,34.467,1.9500000000000002,34.5221173887,2.737,0,2.737,31.73,1.9500000000000002,31.7898631642,0.0,36.917,2.2,36.9824943588,2.737,0,2.737,34.18,2.2,34.2507284594,133.96
2021-11-29 05:30:00,34.88,2.27,34.9537880637,2.73,0,2.73,32.15,2.27,32.2300387837,0.0,37.35,2.54,37.436267175,2.73,0,2.73,34.62,2.54,34.7130523003,133.963
2021-11-29 06:00:00,36.18,2.99,36.3033400667,2.74,0,2.74,33.44,2.99,33.5734076316,0.0,38.67,3.2800000000000002,38.8088559481,2.74,0,2.74,35.93,3.2800000000000002,36.0794027112,133.963
2021-11-29 06:30:00,39.763,4.41,40.006802784,2.743,0,2.743,37.02,4.41,37.2817448626,0.0,42.323,4.74,42.5876029966,2.743,0,2.743,39.58,4.74,39.8628147526,133.26
2021-11-29 07:00:00,42.926,6.71,43.4472735163,3.136,0,3.136,39.79,6.71,40.3518054119,0.0,45.566,7.11,46.1173769419,3.136,0,3.136,42.43,7.11,43.0215876044,132.22
2021-11-29 07:30:00,51.537,7.97,52.1496238625,9.177,0,9.177,42.36,7.97,43.1032539375,0.0,54.237,8.4,54.8836238691,9.177,0,9.177,45.06,8.4,45.8362694817,132.56
2021-11-29 08:00:00,66.696,9.05,67.3071980995,25.706,0,25.706,40.99,9.05,41.9771676034,0.0,69.356,9.49,70.0022487924,25.706,0,25.706,43.65,9.49,44.669705618,132.19
2021-11-29 08:30:00,77.646,9.77,78.2582533411,38.396,0,38.396,39.25,9.77,40.4476872021,0.0,80.256,10.25,80.9078984772,38.396,0,38.396,41.86,10.25,43.0966599634,132.42
2021-11-29 09:00:00,81.95,10.42,82.6097990556,41.98,0,41.98,39.97,10.42,41.3058990944,0.0,84.59,10.92,85.2919368991,41.98,0,41.98,42.61,10.92,43.9870264965,132.05
2021-11-29 09:30:00,87.734,10.85,88.4023600137,48.234,0,48.234,39.5,10.85,40.9630626296,0.0,90.354,11.36,91.0653332284,48.234,0,48.234,42.12,11.36,43.6250386819,131.72
2021-11-29 10:00:00,93.996,10.42,94.5717950342,54.926,0,54.926,39.07,10.42,40.4356439296,0.0,96.606,10.94,97.2234685454,54.926,0,54.926,41.68,10.94,43.0918321727,131.48
2021-11-29 10:30:00,94.944,10.36,95.5075532929,56.154,0,56.154,38.79,10.36,40.1496413434,0.0,97.494,10.87,98.0980985341,56.154,0,56.154,41.34,10.87,42.7452044094,131.86
2021-11-29 11:00:00,92.005,10.52,92.6044838277,52.395,0,52.395,39.61,10.52,40.9831977766,0.0,94.515,11.03,95.1564297617,52.395,0,52.395,42.12,11.03,43.5402721627,132.26
2021-11-29 11:30:00,91.904,10.55,92.5075549131,50.084,0,50.084,41.82,10.55,43.130208671,0.0,94.464,11.05,95.1080953232,50.084,0,50.084,44.38,11.05,45.7349636493,132.77
2021-11-29 12:00:00,91.109,10.53,91.7154882285,49.339,0,49.339,41.77,10.53,43.0768360027,0.0,93.679,11.04,94.3272847113,49.339,0,49.339,44.34,11.04,45.6937326118,133.01
2021-11-29 12:30:00,92.523,10.64,93.1327822466,50.273,0,50.273,42.25,10.64,43.5691645548,0.0,95.093,11.14,95.7432934936,50.273,0,50.273,44.82,11.14,46.18367677,132.91
2021-11-29 13:00:00,105.094,9.04,105.4820858535,61.824,0,61.824,43.27,9.04,44.2042362223,0.0,107.684,9.5,108.1022379787,61.824,0,61.824,45.86,9.5,46.8336374842,132.91
2021-11-29 13:30:00,107.199,8.39,107.5268231698,66.459,0,66.459,40.74,8.39,41.5949480105,0.0,109.749,8.85,110.1052473818,66.459,0,66.459,43.29,8.85,44.1853663558,133.16
2021-11-29 14:00:00,104.807,7.9,105.1043160341,66.417,0,66.417,38.39,7.9,39.1944141428,0.0,107.277,8.34,107.6006985526,66.417,0,66.417,40.86,8.34,41.7024603591,133.48
2021-11-29 14:30:00,90.587,8.31,90.9673604597,47.067,0,47.067,43.52,8.31,44.3062805932,0.0,93.187,8.74,93.595964491,47.067,0,47.067,46.12,8.74,46.9408351012,133.59
2021-11-29 15:00:00,82.296,8.84,82.7694219866,35.176,0,35.176,47.12,8.84,47.9420483501,0.0,84.966,9.28,85.4712791293,35.176,0,35.176,49.79,9.28,50.6474333012,133.29
2021-11-29 15:30:00,81.573,9.21,82.0912810778,34.063,0,34.063,47.51,9.21,48.3944645595,0.0,84.273,9.66,84.8248438195,34.063,0,34.063,50.21,9.66,51.1308096944,132.8
2021-11-29 16:00:00,84.582,9.86,85.1547668895,35.482,0,35.482,49.1,9.86,50.0802316289,0.0,87.322,10.32,87.9297110424,35.482,0,35.482,51.84,10.32,52.8572416987,132.61
2021-11-29 16:30:00,92.62,10.44,93.2065341057,41.1,0,41.1,51.52,10.44,52.5671380237,0.0,95.42,10.9,96.0405456044,41.1,0,41.1,54.32,10.9,55.4028194228,132.11
2021-11-29 17:00:00,103.155,11.09,103.7494198779,51.315,0,51.315,51.84,11.09,53.0129578499,0.0,105.965,11.57,106.5947753176,51.315,0,51.315,54.65,11.57,55.8613229346,132.03
2021-11-29 17:30:00,103.82,11.39,104.4429246048,49.75,0,49.75,54.07,11.39,55.256646659,0.0,106.69,11.86,107.3471736936,49.75,0,49.75,56.94,11.86,58.1620426051,131.78
2021-11-29 18:00:00,98.12,11.14,98.7503620247,41.05,0,41.05,57.07,11.14,58.1470936505,0.0,101.05,11.6,101.7136298635,41.05,0,41.05,60.0,11.6,61.1110464646,131.55
2021-11-29 18:30:00,94.328,10.52,94.9128125387,38.668,0,38.668,55.66,10.52,56.6454411228,0.0,97.218,10.97,97.8349652425,38.668,0,38.668,58.55,10.97,59.5688123098,131.73
2021-11-29 19:00:00,90.319,10.08,90.8797456037,38.439,0,38.439,51.88,10.08,52.8501731312,0.0,93.129,10.53,93.7224174944,38.439,0,38.439,54.69,10.53,55.6944970352,131.73
2021-11-29 19:30:00,63.684,10.16,64.4893592463,4.774,0,4.774,58.91,10.16,59.7797097684,0.0,66.684,10.57,67.5165220964,4.774,0,4.774,61.91,10.57,62.8058357161,131.55
2021-11-29 20:00:00,62.036,8.61,62.630642628,3.576,0,3.576,58.46,8.61,59.0906396987,0.0,65.006,9.0,65.6260621705,3.576,0,3.576,61.43,9.0,62.0857866182,131.83
2021-11-29 20:30:00,58.747,7.57,59.2327182307,3.607,0,3.607,55.14,7.57,55.6572052838,0.0,61.647,7.9,62.151127174,3.607,0,3.607,58.04,7.9,58.5751790437,132.9
2021-11-29 21:00:00,56.189,6.44,56.5568503455,3.609,0,3.609,52.58,6.44,52.9729176089,0.0,59.049,6.43,59.3980580575,3.609,0,3.609,55.44,6.43,55.8116340918,133.01
2021-11-29 21:30:00,55.249,5.22,55.4950484368,3.809,0,3.809,51.44,5.22,51.7041777809,0.0,58.079,5.18,58.3095415948,3.809,0,3.809,54.27,5.18,54.5166515846,133.15
2021-11-29 22:00:00,51.931,4.0,52.084822751,4.111,0,4.111,47.82,4.0,47.9870024069,0.0,54.681,3.93,54.8220453923,4.111,0,4.111,50.57,3.93,50.7224782518,133.26
2021-11-29 22:30:00,47.67,2.11,47.7166742345,4.12,0,4.12,43.55,2.11,43.6010848489,0.0,50.31,2.01,50.3501360475,4.12,0,4.12,46.19,2.01,46.2337128079,133.45
2021-11-29 23:00:00,43.715,1.43,43.7383827433,4.215,0,4.215,39.5,1.43,39.5258763344,0.0,46.245,1.33,46.2641213577,4.215,0,4.215,42.03,1.33,42.0510380371,133.86
2021-11-29 23:30:00,41.482,1.1400000000000001,41.4976616691,4.242,0,4.242,37.24,1.1400000000000001,37.2574448936,0.0,43.972,1.02,43.9838286646,4.242,0,4.242,39.73,1.02,39.7430912235,133.78
2021-11-30 00:00:00,40.209,0.78,40.2165647588,4.219,0,4.219,35.99,0.78,35.9984513556,0.0,42.649,0.67,42.6542624013,4.219,0,4.219,38.43,0.67,38.4358400455,133.67
2021-11-30 00:30:00,46.832,1.78,46.8658150895,4.242,0,4.242,42.59,1.78,42.6271802961,0.0,49.422,1.71,49.4515741307,4.242,0,4.242,45.18,1.71,45.2123489768,133.59
2021-11-30 01:00:00,48.009,2.33,48.0655071855,4.239,0,4.239,43.77,2.33,43.831972349,0.0,50.609,2.27,50.6598833496,4.239,0,4.239,46.37,2.27,46.4255296146,132.53
2021-11-30 01:30:00,47.419,2.14,47.4672640985,4.259,0,4.259,43.16,2.14,43.2130211857,0.0,50.009,2.08,50.0522375224,4.259,0,4.259,45.75,2.08,45.7972586516,132.06
2021-11-30 02:00:00,46.487,1.75,46.5199276547,4.197,0,4.197,42.29,1.75,42.3261928361,0.0,49.067,1.6800000000000002,49.0957522501,4.197,0,4.197,44.87,1.6800000000000002,44.9014398433,132.3
2021-11-30 02:30:00,44.957,2.01,45.0019105039,4.027,0,4.027,40.93,2.01,40.9793240549,0.0,47.517,1.92,47.5557745074,4.027,0,4.027,43.49,1.92,43.5323615257,132.77
2021-11-30 03:00:00,44.081,1.81,44.1181443513,3.811,0,3.811,40.27,1.81,40.3106561594,0.0,46.641,1.71,46.6723363568,3.811,0,3.811,42.83,1.71,42.8641225269,132.97
2021-11-30 03:30:00,42.749,1.4100000000000001,42.7722468547,3.259,0,3.259,39.49,1.4100000000000001,39.5151641778,0.0,45.299,1.3,45.3176499942,3.259,0,3.259,42.04,1.3,42.0600951021,133.26
2021-11-30 04:00:00,41.967,1.13,41.9822103873,3.627,0,3.627,38.34,1.13,38.3566487066,0.0,44.477,1.01,44.4884662469,3.627,0,3.627,40.85,1.01,40.8624840165,133.67
2021-11-30 04:30:00,40.918,0.9500000000000001,40.9290266681,3.568,0,3.568,37.35,0.9500000000000001,37.3620797066,0.0,43.418,0.8200000000000001,43.4257426419,3.568,0,3.568,39.85,0.8200000000000001,39.8584357445,133.92
2021-11-30 05:00:00,40.011,0.87,40.0204575311,3.571,0,3.571,36.44,0.87,36.4503840858,0.0,42.491,0.76,42.4977961899,3.571,0,3.571,38.92,0.76,38.9274196422,133.92
2021-11-30 05:30:00,41.415,1.18,41.4318069241,3.525,0,3.525,37.89,1.18,37.9083697882,0.0,43.905,1.08,43.9182812164,3.525,0,3.525,40.38,1.08,40.3944402115,133.59
2021-11-30 06:00:00,42.665,1.46,42.6899733544,3.335,0,3.335,39.33,1.46,39.357089577400004,0.0,45.175,1.37,45.1957688838,3.335,0,3.335,41.84,1.37,41.8624234846,133.59
2021-11-30 06:30:00,45.853,3.13,45.9597052754,3.333,0,3.333,42.52,3.13,42.6350477893,0.0,48.443,3.09,48.5414498032,3.333,0,3.333,45.11,3.09,45.2157074477,132.39
2021-11-30 07:00:00,49.669,4.62,49.8834036629,3.469,0,3.469,46.2,4.62,46.4304253696,0.0,52.379,4.58,52.5788554554,3.469,0,3.469,48.91,4.58,49.1239707271,132.39
2021-11-30 07:30:00,53.884,6.54,54.2794349271,4.064,0,4.064,49.82,6.54,50.2474277949,0.0,56.664,6.55,57.0413130634,4.064,0,4.064,52.6,6.55,53.0062496315,133.04
2021-11-30 08:00:00,56.848,7.58,57.3511246969,4.188,0,4.188,52.66,7.58,53.2027442901,0.0,59.708,7.62,60.1922724608,4.188,0,4.188,55.52,7.62,56.0404746589,132.18
2021-11-30 08:30:00,59.056,8.61,59.6803421237,4.686,0,4.686,54.37,8.61,55.0475158386,0.0,61.936,8.68,62.5412703421,4.686,0,4.686,57.25,8.68,57.9042735901,131.9
2021-11-30 09:00:00,61.347,8.88,61.9863598625,7.267,0,7.267,54.08,8.88,54.8042042183,0.0,64.237,8.95,64.8574950873,7.267,0,7.267,56.97,8.95,57.6687384984,131.9
2021-11-30 09:30:00,64.09,9.27,64.7569378522,9.67,0,9.67,54.42,9.27,55.20388845,0.0,66.98,9.36,67.6308361622,9.67,0,9.67,57.31,9.36,58.0693180604,131.9
2021-11-30 10:00:00,70.518,9.05,71.0963488795,18.278,0,18.278,52.24,9.05,53.0181110565,0.0,73.358,9.14,73.9252038482,18.278,0,18.278,55.08,9.14,55.8331980098,131.74
2021-11-30 10:30:00,70.918,8.32,71.4043774849,19.968,0,19.968,50.95,8.32,51.6248476995,0.0,73.718,8.39,74.1939055718,19.968,0,19.968,53.75,8.39,54.4008694783,131.86
2021-11-30 11:00:00,76.283,8.13,76.7150114971,28.763,0,28.763,47.52,8.13,48.2104480377,0.0,79.003,8.21,79.4284464723,28.763,0,28.763,50.24,8.21,50.9064013656,132.19
2021-11-30 11:30:00,90.062,4.48,90.1733566193,32.512,0,32.512,57.55,4.48,57.724110214,0.0,75.572,10.03,76.2346908172,32.512,0,32.512,43.06,10.03,44.2127187583,132.1
2021-11-30 12:00:00,100.805,1.04,100.8103646705,34.125,0,34.125,66.68,1.04,66.6881098847,0.0,71.095,11.29,71.985853645,34.125,0,34.125,36.97,11.29,38.6554653316,132.1
2021-11-30 12:30:00,100.816,1.52,100.8274578476,30.626,0,30.626,70.19,1.52,70.2064562558,0.0,68.986,11.57,69.949503901,30.626,0,30.626,38.36,11.57,40.0668753461,132.1
2021-11-30 13:00:00,101.612,2.05,101.6326770483,27.502,0,27.502,74.11,2.05,74.1383477021,0.0,65.142,10.9,66.0476355671,27.502,0,27.502,37.64,10.9,39.1864721556,131.96
2021-11-30 13:30:00,96.963,1.62,96.9765320529,21.993,0,21.993,74.97,1.62,74.9875009585,0.0,61.213,10.68,62.137700062,21.993,0,21.993,39.22,10.68,40.6481340285,132.14
2021-11-30 14:00:00,97.511,0.74,97.5138078479,25.111,0,25.111,72.4,0.74,72.4037816692,0.0,62.651,10.78,63.5716619336,25.111,0,25.111,37.54,10.78,39.0571376319,132.26
2021-11-30 14:30:00,107.289,0.29,107.2893919314,37.089,0,37.089,70.2,0.29,70.2005990003,0.0,68.559,10.25,69.3209851416,37.089,0,37.089,31.47,10.25,33.0971811489,132.54
2021-11-30 15:00:00,99.465,0.61,99.4668704896,27.855,0,27.855,71.61,0.61,71.6125980537,0.0,60.455,10.63,61.3824398749,27.855,0,27.855,32.6,10.63,34.2893117458,132.54
2021-11-30 15:30:00,86.862,1.9100000000000001,86.8829968636,13.882,0,13.882,72.98,1.9100000000000001,73.0049895555,0.0,52.692,10.85,53.7974847367,13.882,0,13.882,38.81,10.85,40.2981215443,132.35
2021-11-30 16:00:00,59.051,9.04,59.7389504511,5.181,0,5.181,53.87,9.04,54.6232413905,0.0,61.941,9.12,62.6088003479,5.181,0,5.181,56.76,9.12,57.4880161425,132.35
2021-11-30 16:30:00,71.884,9.65,72.5288353415,14.814,0,14.814,57.07,9.65,57.8801123012,0.0,74.844,9.75,75.4763991987,14.814,0,14.814,60.03,9.75,60.8166375263,132.24
2021-11-30 17:00:00,83.786,10.31,84.4179477126,26.106,0,26.106,57.68,10.31,58.5941848651,0.0,86.756,10.77,87.4219448194,26.106,0,26.106,60.65,10.77,61.5988262875,132.03
2021-11-30 17:30:00,89.482,10.43,90.0878084094,31.622,0,31.622,57.86,10.43,58.7925548008,0.0,92.442,10.91,93.0835724712,31.622,0,31.622,60.82,10.91,61.7907800566,131.48
2021-11-30 18:00:00,92.895,10.06,93.4381326066,36.285,0,36.285,56.61,10.06,57.4969190479,0.0,95.835,10.54,96.4128561189,36.285,0,36.285,59.55,10.54,60.4755661404,131.18
2021-11-30 18:30:00,82.789,9.91,83.3800133185,24.359,0,24.359,58.43,9.91,59.2644328413,0.0,85.759,10.36,86.3824963809,24.359,0,24.359,61.4,10.36,62.2678857839,131.4
2021-11-30 19:00:00,79.656,8.92,80.1538816028,23.456,0,23.456,56.2,8.92,56.9034831974,0.0,82.596,9.36,83.124658291,23.456,0,23.456,59.14,9.36,59.8761154385,131.5
2021-11-30 19:30:00,63.85,8.3,64.3872075804,5.03,0,5.03,58.82,8.3,59.4027137427,0.0,66.84,8.71,67.4051162747,5.03,0,5.03,61.81,8.71,62.4206712556,131.84
2021-11-30 20:00:00,60.917,7.47,61.3732986648,4.147,0,4.147,56.77,7.47,57.2593555675,0.0,63.877,7.87,64.3599877952,4.147,0,4.147,59.73,7.87,60.2462430364,132.09
2021-11-30 20:30:00,57.307,6.26,57.6478954429,4.177,0,4.177,53.13,6.26,53.497518634,0.0,60.197,6.63,60.5610081571,4.177,0,4.177,56.02,6.63,56.4109679052,132.74
2021-11-30 21:00:00,54.455,5.39,54.7211031047,4.185,0,4.185,50.27,5.39,50.5581348548,0.0,57.265,5.72,57.5499663336,4.185,0,4.185,53.08,5.72,53.3873093534,132.89
2021-11-30 21:30:00,53.827,3.85,53.9645108289,4.167,0,4.167,49.66,3.85,49.8090162521,0.0,56.647,3.9,56.7810937637,4.167,0,4.167,52.48,3.9,52.6247128258,133.03
2021-11-30 22:00:00,50.462,2.8,50.5396225154,4.252,0,4.252,46.21,2.8,46.2947524024,0.0,53.182,2.7199999999999998,53.251511941,4.252,0,4.252,48.93,2.7199999999999998,49.005543564,133.78
2021-11-30 22:30:00,43.37,2.11,43.4212966181,4.29,0,4.29,39.08,2.11,39.1369199095,0.0,45.94,2.02,45.9843886553,4.29,0,4.29,41.65,2.02,41.6989556224,133.67
2021-11-30 23:00:00,41.516,1.34,41.5376197681,4.316,0,4.316,37.2,1.34,37.2241265848,0.0,44.026,1.23,44.0431785411,4.316,0,4.316,39.71,1.23,39.7290447909,133.03
2021-11-30 23:30:00,41.831,0.67,41.8363652938,4.261,0,4.261,37.57,0.67,37.5759737066,0.0,44.351,0.54,44.35428729,4.261,0,4.261,40.09,0.54,40.0936366522,134.13
2021-12-01 00:00:00,40.668,0.27,40.6688962722,4.2780000000000005,0,4.2780000000000005,36.39,0.27,36.391001635,0.0,43.138,0.18,43.1383755373,4.2780000000000005,0,4.2780000000000005,38.86,0.18,38.8604168789,134.13
2021-12-01 00:30:00,45.683,1.3,45.7014932907,4.3629999999999995,0,4.3629999999999995,41.32,1.3,41.3404450871,0.0,48.273,1.2,48.2879128665,4.3629999999999995,0,4.3629999999999995,43.91,1.2,43.9263941156,133.48
2021-12-01 01:00:00,47.354,2.11,47.4009853906,4.424,0,4.424,42.93,2.11,42.981821739,0.0,49.984,2.13,50.0293629382,4.424,0,4.424,45.56,2.13,45.6097632092,132.85
2021-12-01 01:30:00,46.507,1.73,46.5391657532,4.377,0,4.377,42.13,1.73,42.1655048588,0.0,49.097,2.02,49.1385369033,4.377,0,4.377,44.72,2.02,44.7655983988,132.21
2021-12-01 02:00:00,45.391,1.16,45.4058199023,4.371,0,4.371,41.02,1.16,41.0363984774,0.0,47.971,1.45,47.9929092784,4.371,0,4.371,43.6,1.45,43.6241045753,132.41
2021-12-01 02:30:00,44.979,1.15,44.9936989033,4.349,0,4.349,40.63,1.15,40.6462716617,0.0,47.549,1.42,47.5701986647,4.349,0,4.349,43.2,1.42,43.2233316624,133.13
2021-12-01 03:00:00,44.328,0.89,44.3369336333,4.2780000000000005,0,4.2780000000000005,40.05,0.89,40.0598876683,0.0,46.898,1.16,46.912343834,4.2780000000000005,0,4.2780000000000005,42.62,1.16,42.6357830935,133.37
2021-12-01 03:30:00,42.298,0.75,42.304648728,4.348,0,4.348,37.95,0.75,37.9574103437,0.0,44.798,1.01,44.8093841065,4.348,0,4.348,40.45,1.01,40.4626074296,133.38
2021-12-01 04:00:00,41.255,0.46,41.2575644579,4.365,0,4.365,36.89,0.46,36.8928678744,0.0,43.735,0.73,43.7410919502,4.365,0,4.365,39.37,0.73,39.3767672619,133.38
2021-12-01 04:30:00,40.286,0.4,40.2879857526,4.296,0,4.296,35.99,0.4,35.992222771,0.0,42.746,0.68,42.7514083511,4.296,0,4.296,38.45,0.68,38.4560125338,133.38
2021-12-01 05:00:00,39.72,0.2,39.7205035215,4.22,0,4.22,35.5,0.2,35.5005633758,0.0,42.16,0.51,42.1630845646,4.22,0,4.22,37.94,0.51,37.9434276259,133.38
2021-12-01 05:30:00,40.704,0.64,40.7090311356,4.154,0,4.154,36.55,0.64,36.5556028537,0.0,43.164,0.92,43.1738033534,4.154,0,4.154,39.01,0.92,39.0208469923,133.38
2021-12-01 06:00:00,42.543,1.37,42.5650531422,4.173,0,4.173,38.37,1.37,38.3944501198,0.0,45.063,1.67,45.0939338382,4.173,0,4.173,40.89,1.67,40.9240882611,133.12
2021-12-01 06:30:00,46.114,2.91,46.2057257924,4.014,0,4.014,42.1,2.91,42.2004514194,0.0,48.734,3.23,48.8409219405,4.014,0,4.014,44.72,3.23,44.8364951797,133.25
2021-12-01 07:00:00,48.885,4.55,49.0962903385,3.9050000000000002,0,3.9050000000000002,44.98,4.55,45.2095443463,0.0,51.585,4.89,51.8162554128,3.9050000000000002,0,3.9050000000000002,47.68,4.89,47.9301001459,133.4
2021-12-01 07:30:00,51.418,6.47,51.823465959,3.738,0,3.738,47.68,6.47,48.1169751751,0.0,54.158,6.86,54.5907369798,3.738,0,3.738,50.42,6.86,50.8845359613,133.4
2021-12-01 08:00:00,53.092,7.83,53.666277717,3.692,0,3.692,49.4,7.83,50.0166862157,0.0,55.892,8.26,56.4990554257,3.692,0,3.692,52.2,8.26,52.8494806029,132.0
2021-12-01 08:30:00,55.573,9.35,56.3540666589,5.183,0,5.183,50.39,9.35,51.2501180486,0.0,58.383,9.81,59.2014424571,5.183,0,5.183,53.2,9.81,54.09691396,132.0
2021-12-01 09:00:00,61.153,9.18,61.8381905379,12.593,0,12.593,48.56,9.18,49.4200971266,0.0,63.933,9.64,64.6556887598,12.593,0,12.593,51.34,9.64,52.2372013033,131.48
2021-12-01 09:30:00,69.78,9.11,70.3721571362,24.3,0,24.3,45.48,9.11,46.3834291531,0.0,72.48,9.58,73.1103740929,24.3,0,24.3,48.18,9.58,49.1232002215,131.69
2021-12-01 10:00:00,80.324,8.69,80.7927043488,39.314,0,39.314,41.01,8.69,41.9205939843,0.0,82.914,9.16,83.4184451785,39.314,0,39.314,43.6,9.16,44.5518304899,131.69
2021-12-01 10:30:00,82.962,8.46,83.3922361134,42.522,0,42.522,40.44,8.46,41.3154353723,0.0,85.532,8.93,85.9969064792,42.522,0,42.522,43.01,8.93,43.9272694348,132.13
2021-12-01 11:00:00,96.239,8.31,96.5971077259,59.389,0,59.389,36.85,8.31,37.7753702828,0.0,98.729,8.79,99.119521493,59.389,0,59.389,39.34,8.79,40.3100446539,132.62
2021-12-01 11:30:00,103.781,8.36,104.1171722676,69.101,0,69.101,34.68,8.36,35.6734074627,0.0,106.211,8.84,106.5782441261,69.101,0,69.101,37.11,8.84,38.1483643162,132.78
2021-12-01 12:00:00,100.029,8.89,100.4232689221,62.629,0,62.629,37.4,8.89,38.4420615992,0.0,102.519,9.38,102.9472183257,62.629,0,62.629,39.89,9.38,40.9780001952,132.78
2021-12-01 12:30:00,82.482,9.56,83.0341732301,38.702,0,38.702,43.78,9.56,44.8116279553,0.0,85.142,10.04,85.7319180002,38.702,0,38.702,46.44,10.04,47.5128950918,132.1
2021-12-01 13:00:00,79.183,9.57,79.7592150726,33.933,0,33.933,45.25,9.57,46.2509178287,0.0,81.883,10.06,82.4986623467,33.933,0,33.933,47.95,10.06,48.9939394211,132.1
2021-12-01 13:30:00,83.333,8.78,83.7942557041,38.413,0,38.413,44.92,8.78,45.7700207559,0.0,86.013,9.26,86.5100212056,38.413,0,38.413,47.6,9.26,48.4923457878,132.1
2021-12-01 14:00:00,78.918,9.02,79.4318017169,34.108,0,34.108,44.81,9.02,45.7088229995,0.0,81.598,9.49,82.1479987827,34.108,0,34.108,47.49,9.49,48.4289190464,132.19
2021-12-01 14:30:00,73.346,9.04,73.9009967186,27.996,0,27.996,45.35,9.04,46.2422328613,0.0,76.046,9.51,76.6383338545,27.996,0,27.996,48.05,9.51,48.9820640643,132.19
2021-12-01 15:00:00,68.59,9.18,69.2015931898,20.87,0,20.87,47.72,9.18,48.5949668176,0.0,71.34,9.64,71.9883685049,20.87,0,20.87,50.47,9.64,51.3823948449,132.1
2021-12-01 15:30:00,61.751,9.16,62.4266898129,11.741,0,11.741,50.01,9.16,50.8419679005,0.0,64.571,9.63,65.2851509993,11.741,0,11.741,52.83,9.63,53.7005195506,132.1
2021-12-01 16:00:00,63.805,9.73,64.5426287426,10.165,0,10.165,53.64,9.73,54.5153418773,0.0,66.685,10.21,67.4620880569,10.165,0,10.165,56.52,10.21,57.4347847563,132.1
2021-12-01 16:30:00,66.834,11.11,67.7511302932,9.194,0,9.194,57.64,11.11,58.7009514403,0.0,69.814,11.62,70.774423318,9.194,0,9.194,60.62,11.62,61.7236486284,131.86
2021-12-01 17:00:00,76.185,12.36,77.1811105453,17.095,0,17.095,59.09,12.36,60.3688470985,0.0,79.215,12.87,80.2536798222,17.095,0,17.095,62.12,12.87,63.4391937212,131.29
2021-12-01 17:30:00,80.904,12.56,81.8731385498,21.194,0,21.194,59.71,12.56,61.016700173,0.0,83.934,13.09,84.9485989055,21.194,0,21.194,62.74,13.09,64.0909954674,131.29
2021-12-01 18:00:00,83.117,11.99,83.977352834,24.947,0,24.947,58.17,11.99,59.3928362684,0.0,86.117,12.49,87.0180314015,24.947,0,24.947,61.17,12.49,62.4321151332,131.15
2021-12-01 18:30:00,76.224,11.94,77.1534949046,16.114,0,16.114,60.11,11.94,61.2843838184,0.0,79.264,12.45,80.2358037038,16.114,0,16.114,63.15,12.45,64.3655575599,131.32
2021-12-01 19:00:00,74.798,10.65,75.5523878114,16.508,0,16.508,58.29,10.65,59.2549289089,0.0,77.798,11.12,78.5886964137,16.508,0,16.508,61.29,11.12,62.2905972038,131.32
2021-12-01 19:30:00,75.516,9.33,76.0901777893,20.556,0,20.556,54.96,9.33,55.7463048103,0.0,78.416,9.77,79.0222877168,20.556,0,20.556,57.86,9.77,58.6790635576,131.74
2021-12-01 20:00:00,73.976,6.15,74.231200152,9.256,0,9.256,64.72,6.15,65.0115443594,0.0,61.886,9.52,62.6139552816,9.256,0,9.256,52.63,9.52,53.4840845486,131.84
2021-12-01 20:30:00,57.124,7.42,57.6038868133,2.734,0,2.734,54.39,7.42,54.8937929096,0.0,60.034,7.79,60.5373046641,2.734,0,2.734,57.3,7.79,57.8271052362,132.24
2021-12-01 21:00:00,54.728,5.92,55.0472559171,2.7279999999999998,0,2.7279999999999998,52.0,5.92,52.3358997248,0.0,57.558,6.27,57.8984996697,2.7279999999999998,0,2.7279999999999998,54.83,6.27,55.1873336917,132.8
2021-12-01 21:30:00,51.808,4.75,52.0252954244,2.768,0,2.768,49.04,4.75,49.2695047671,0.0,54.578,5.08,54.8139077607,2.768,0,2.768,51.81,5.08,52.0584527238,132.49
2021-12-01 22:00:00,48.246,3.39,48.3649523519,2.766,0,2.766,45.48,3.39,45.6061673461,0.0,50.906,3.7199999999999998,51.0417401349,2.766,0,2.766,48.14,3.7199999999999998,48.2835168562,132.96
2021-12-01 22:30:00,45.228,2.36,45.2895306224,2.758,0,2.758,42.47,2.36,42.5355204506,0.0,47.808,2.66,47.8819429848,2.758,0,2.758,45.05,2.66,45.1284621941,132.56
2021-12-01 23:00:00,43.006,1.3,43.0256439348,2.746,0,2.746,40.26,1.3,40.2809831062,0.0,45.546,1.57,45.573051423,2.746,0,2.746,42.8,1.57,42.8287858805,132.82
2021-12-01 23:30:00,42.007,0.6900000000000001,42.0126665305,2.717,0,2.717,39.29,0.6900000000000001,39.2960583265,0.0,44.497,0.96,44.5073545496,2.717,0,2.717,41.78,0.96,41.7910277452,132.89
2021-12-02 00:00:00,40.672,0.54,40.6755846178,2.732,0,2.732,37.94,0.54,37.9438427153,0.0,43.142,0.81,43.149603289,2.732,0,2.732,40.41,0.81,40.4181172248,132.89
2021-12-02 00:30:00,45.208,1.96,45.2504681081,2.438,0,2.438,42.77,1.96,42.8148864298,0.0,47.788,2.23,47.8400025502,2.438,0,2.438,45.35,2.23,45.404794901,132.97
2021-12-02 01:00:00,46.714,2.37,46.7740814554,2.354,0,2.354,44.36,2.37,44.423265301,0.0,49.334,2.67,49.4061985585,2.354,0,2.354,46.98,2.67,47.0558104807,132.38
2021-12-02 01:30:00,46.042,2.09,46.0894116257,2.352,0,2.352,43.69,2.09,43.739961134,0.0,48.662,2.38,48.7201667074,2.352,0,2.352,46.31,2.38,46.3711170881,132.07
2021-12-02 02:00:00,45.037,1.79,45.0725578262,2.357,0,2.357,42.68,1.79,42.717519825,0.0,47.617,2.06,47.6615388862,2.357,0,2.357,45.26,2.06,45.3068559933,132.49
2021-12-02 02:30:00,46.924,2.31,46.9808245564,2.354,0,2.354,44.57,2.31,44.6298218683,0.0,49.574,2.58,49.6410906004,2.354,0,2.354,47.22,2.58,47.2904303216,132.67
2021-12-02 03:00:00,45.544,2.04,45.5896647937,2.354,0,2.354,43.19,2.04,43.238150978,0.0,48.144,2.32,48.1998665558,2.354,0,2.354,45.79,2.32,45.848734988,132.67
2021-12-02 03:30:00,43.089,1.3599999999999999,43.1104572117,2.319,0,2.319,40.77,1.3599999999999999,40.7926770389,0.0,45.669,1.62,45.6977238055,2.319,0,2.319,43.35,1.62,43.3802593353,132.86
2021-12-02 04:00:00,41.922,1.1,41.9364290802,2.342,0,2.342,39.58,1.1,39.5952825473,0.0,44.462,1.35,44.482490308,2.342,0,2.342,42.12,1.35,42.141629062,133.7
2021-12-02 04:30:00,40.531,1.13,40.5467490805,2.321,0,2.321,38.21,1.13,38.2267053249,0.0,43.001,1.4,43.0237841316,2.321,0,2.321,40.68,1.4,40.7040833332,133.89
2021-12-02 05:00:00,40.006,1.1400000000000001,40.0222392677,2.326,0,2.326,37.68,1.1400000000000001,37.6972412784,0.0,42.466,1.43,42.490070087,2.326,0,2.326,40.14,1.43,40.1654640207,132.38
2021-12-02 05:30:00,39.383,1.42,39.4085915633,2.323,0,2.323,37.06,1.42,37.0871945555,0.0,41.843,1.7000000000000002,41.8775196137,2.323,0,2.323,39.52,1.7000000000000002,39.5565468665,132.19
2021-12-02 06:00:00,40.95,2.0,40.9988109584,2.33,0,2.33,38.62,2.0,38.6717519645,0.0,43.45,2.29,43.5103045266,2.33,0,2.33,41.12,2.29,41.1837164423,132.28
2021-12-02 06:30:00,44.063,3.89,44.2343765526,2.323,0,2.323,41.74,3.89,41.9208742752,0.0,46.653,4.21,46.8425715456,2.323,0,2.323,44.33,4.21,44.5294621571,132.5
2021-12-02 07:00:00,48.059,5.83,48.4113249251,2.329,0,2.329,45.73,5.83,46.1001279825,0.0,50.759,6.17,51.1326214955,2.329,0,2.329,48.43,6.17,48.8214481555,132.42
2021-12-02 07:30:00,51.606,7.5600000000000005,52.1568100635,2.326,0,2.326,49.28,7.5600000000000005,49.856514118,0.0,54.376,7.96,54.9555363544,2.326,0,2.326,52.05,7.96,52.6551431486,132.42
2021-12-02 08:00:00,56.344,9.1,57.0741301817,5.124,0,5.124,51.22,9.1,52.0220953057,0.0,59.154,9.52,59.9151576481,5.124,0,5.124,54.03,9.52,54.8622939732,131.13
2021-12-02 08:30:00,61.368,9.74,62.1361329984,9.888,0,9.888,51.48,9.74,52.3933010985,0.0,64.188,10.18,64.9902434524,9.888,0,9.888,54.3,10.18,55.246017051,131.32
2021-12-02 09:00:00,67.833,9.98,68.5632284027,17.093,0,17.093,50.74,9.98,51.7121649131,0.0,70.613,10.45,71.3820584531,17.093,0,17.093,53.52,10.45,54.5306601831,130.88
2021-12-02 09:30:00,82.81,9.82,83.3902182513,36.1,0,36.1,46.71,9.82,47.731085259,0.0,85.51,10.28,86.1257133497,36.1,0,36.1,49.41,10.28,50.4680740667,131.18
2021-12-02 10:00:00,102.248,8.92,102.6363478696,63.418,0,63.418,38.83,8.92,39.8413767332,0.0,104.748,9.4,105.1689284152,63.418,0,63.418,41.33,9.4,42.3854798251,131.18
2021-12-02 10:30:00,115.37,8.24,115.6638858936,82.44,0,82.44,32.93,8.24,33.9452868599,0.0,117.74,8.7,118.0609910174,82.44,0,82.44,35.3,8.7,36.3562924402,132.36
2021-12-02 11:00:00,125.881,7.91,126.129275987,97.851,0,97.851,28.03,7.91,29.1247145909,0.0,128.141,8.38,128.4147198767,97.851,0,97.851,30.29,8.38,31.4278300237,132.8
2021-12-02 11:30:00,131.523,8.2,131.7783727666,104.013,0,104.013,27.51,8.2,28.7060986552,0.0,133.763,8.58,134.037892288,104.013,0,104.013,29.75,8.58,30.9625402705,133.18
2021-12-02 12:00:00,125.591,7.99,125.8449020859,96.871,0,96.871,28.72,7.99,29.8107111623,0.0,127.891,8.1,128.1472507743,96.871,0,96.871,31.02,8.1,32.060106051,133.67
2021-12-02 12:30:00,127.588,7.43,127.8041573815,99.338,0,99.338,28.25,7.43,29.2107411751,0.0,129.858,7.55,130.0772949596,99.338,0,99.338,30.52,7.55,31.4399888677,132.82
2021-12-02 13:00:00,124.649,7.39,124.8678713721,95.169,0,95.169,29.48,7.39,30.3921453669,0.0,126.969,7.49,127.1897285987,95.169,0,95.169,31.8,7.49,32.6701714106,132.69
2021-12-02 13:30:00,117.385,6.86,117.5852789468,85.675,0,85.675,31.71,6.86,32.4435463536,0.0,119.755,6.93,119.9553455457,85.675,0,85.675,34.08,6.93,34.7774539034,132.83
2021-12-02 14:00:00,104.334,6.9,104.5619125495,70.334,0,70.334,34.0,6.9,34.6930828841,0.0,106.764,6.98,106.9919253776,70.334,0,70.334,36.43,6.98,37.0926583032,133.08
2021-12-02 14:30:00,96.056,6.9,96.3035053152,58.936,0,58.936,37.12,6.9,37.7558525265,0.0,98.566,6.96,98.8114262421,58.936,0,58.936,39.63,6.96,40.2365319082,133.08
2021-12-02 15:00:00,93.087,6.87,93.3401653577,55.587,0,55.587,37.5,6.87,38.1240986779,0.0,95.597,6.93,95.8478550047,55.587,0,55.587,40.01,6.93,40.6057261972,132.92
2021-12-02 15:30:00,79.4,7.33,79.7376253722,34.67,0,34.67,44.73,7.33,45.326612492,0.0,82.1,7.38,82.4310281387,34.67,0,34.67,47.43,7.38,48.0007218696,132.57
2021-12-02 16:00:00,81.709,8.12,82.1114795933,35.229,0,35.229,46.48,8.12,47.1839464225,0.0,84.419,8.23,84.8192222377,35.229,0,35.229,49.19,8.23,49.8737305603,132.3
2021-12-02 16:30:00,86.313,9.68,86.854109684,35.273,0,35.273,51.04,9.68,51.9498219439,0.0,89.133,9.84,89.6745074645,35.273,0,35.273,53.86,9.84,54.7514858246,131.54
2021-12-02 17:00:00,96.07,10.78,96.6729191656,41.41,0,41.41,54.66,10.78,55.7128710443,0.0,98.97,10.97,99.5761105888,41.41,0,41.41,57.56,10.97,58.5960280224,131.11
2021-12-02 17:30:00,103.153,10.71,103.7074997722,49.063,0,49.063,54.09,10.71,55.1401142545,0.0,106.053,10.89,106.6106510111,49.063,0,49.063,56.99,10.89,58.0211358041,131.28
2021-12-02 18:00:00,101.379,10.32,101.9029147817,47.099,0,47.099,54.28,10.32,55.2523375071,0.0,104.279,10.5,104.8062967622,47.099,0,47.099,57.18,10.5,58.1360679785,131.09
2021-12-02 18:30:00,94.45,10.27,95.0067123944,38.45,0,38.45,56.0,10.27,56.9339345206,0.0,97.41,10.41,97.9646681207,38.45,0,38.45,58.96,10.41,59.8719441809,131.24
2021-12-02 19:00:00,92.594,9.69,93.0996505686,38.164,0,38.164,54.43,9.69,55.2858119231,0.0,95.524,9.81,96.0264061391,38.164,0,38.164,57.36,9.81,58.1928320328,131.7
2021-12-02 19:30:00,86.807,8.93,87.2651141579,33.217,0,33.217,53.59,8.93,54.3289333597,0.0,89.717,9.04,90.1712908247,33.217,0,33.217,56.5,9.04,57.2186298333,132.41
2021-12-02 20:00:00,83.827,7.66,84.1762527617,32.767,0,32.767,51.06,7.66,51.6313780564,0.0,86.677,7.76,87.0236745317,32.767,0,32.767,53.91,7.76,54.4656377912,132.57
2021-12-02 20:30:00,59.809,7.54,60.2824027474,4.739,0,4.739,55.07,7.54,55.5837791087,0.0,62.749,7.6,63.207570757,4.739,0,4.739,58.01,7.6,58.5057270701,132.16
2021-12-02 21:00:00,55.571,6.24,55.9202435706,2.701,0,2.701,52.87,6.24,53.2369655409,0.0,58.451,6.27,58.7863275005,2.701,0,2.701,55.75,6.27,56.1014741339,132.33
2021-12-02 21:30:00,56.392,5.5,56.6595769839,9.382,0,9.382,47.01,5.5,47.33064652,0.0,59.112,5.55,59.3719718723,9.382,0,9.382,49.73,5.55,50.0387389929,132.23
2021-12-02 22:00:00,48.13,4.45,48.3352811102,2.75,0,2.75,45.38,4.45,45.5976633173,0.0,50.82,4.52,51.0206115212,2.75,0,2.75,48.07,4.52,48.2820391036,131.43
2021-12-02 22:30:00,43.171,2.42,43.2387747398,2.741,0,2.741,40.43,2.42,40.5023616595,0.0,45.701,2.69,45.7800993992,2.741,0,2.741,42.96,2.69,43.0441366507,132.08
2021-12-02 23:00:00,40.397,1.63,40.4298714937,2.707,0,2.707,37.69,1.63,37.7252302843,0.0,42.857,1.88,42.8982149862,2.707,0,2.707,40.15,1.88,40.1939908444,132.52
2021-12-02 23:30:00,37.99,1.27,38.0112220272,2.71,0,2.71,35.28,1.27,35.3028511596,0.0,40.4,1.54,40.4293408306,2.71,0,2.71,37.69,1.54,37.7214488057,132.17
2021-12-03 00:00:00,37.21,1.27,37.2316666294,2.79,0,2.79,34.42,1.27,34.4434217232,0.0,39.59,1.53,39.6195532534,2.79,0,2.79,36.8,1.53,36.8317919738,132.17
2021-12-03 00:30:00,43.091,2.6,43.1693673917,2.721,0,2.721,40.37,2.6,40.4536388969,0.0,45.611,2.88,45.701834985,2.721,0,2.721,42.89,2.88,42.9865851168,131.95
2021-12-03 01:00:00,44.3,3.18,44.4139887873,2.74,0,2.74,41.56,3.18,41.681482699200004,0.0,46.86,3.3,46.9760534741,2.74,0,2.74,44.12,3.3,44.2432412917,131.39
2021-12-03 01:30:00,43.772,2.81,43.8621030504,2.7119999999999997,0,2.7119999999999997,41.06,2.81,41.1560408689,0.0,46.342,2.8200000000000003,46.4277219342,2.7119999999999997,0,2.7119999999999997,43.63,2.8200000000000003,43.7210395576,131.87
2021-12-03 02:00:00,42.61,2.25,42.6693637168,2.7,0,2.7,39.91,2.25,39.973373638,0.0,45.16,2.25,45.2160159678,2.7,0,2.7,42.46,2.25,42.5195731399,131.87
2021-12-03 02:30:00,43.062,2.35,43.1260749895,2.692,0,2.692,40.37,2.35,40.4383407177,0.0,45.612,2.34,45.671984235400004,2.692,0,2.692,42.92,2.34,42.9837411122,132.09
2021-12-03 03:00:00,42.505,1.99,42.5515584321,2.6950000000000003,0,2.6950000000000003,39.81,1.99,39.8597064716,0.0,45.045,1.97,45.0880574543,2.6950000000000003,0,2.6950000000000003,42.35,1.97,42.3957946028,132.19
2021-12-03 03:30:00,41.177,1.62,41.2088549829,2.717,0,2.717,38.46,1.62,38.4941034446,0.0,43.697,1.6,43.7262828171,2.717,0,2.717,40.98,1.6,41.0112228542,132.41
2021-12-03 04:00:00,39.933,1.43,39.9585959338,2.693,0,2.693,37.24,1.43,37.2674455792,0.0,42.423,1.4100000000000001,42.4464253972,2.693,0,2.693,39.73,1.4100000000000001,39.7550122626,132.84
2021-12-03 04:30:00,39.085,1.13,39.1013314991,2.665,0,2.665,36.42,1.13,36.4375259863,0.0,41.525,1.3900000000000001,41.5482577854,2.665,0,2.665,38.86,1.3900000000000001,38.8848518063,133.12
2021-12-03 05:00:00,37.992,0.86,38.0017323816,2.672,0,2.672,35.32,0.86,35.3304684373,0.0,40.422,1.11,40.4372375911,2.672,0,2.672,37.75,1.11,37.7663156795,133.12
2021-12-03 05:30:00,38.812,1.34,38.8351251318,2.722,0,2.722,36.09,1.34,36.1148681293,0.0,41.242,1.62,41.2738048161,2.722,0,2.722,38.52,1.62,38.5540503709,132.7
2021-12-03 06:00:00,39.919,2.06,39.9721172944,2.759,0,2.759,37.16,2.06,37.2170552301,0.0,42.369,2.33,42.4330185233,2.759,0,2.759,39.61,2.33,39.6784702326,132.7
2021-12-03 06:30:00,43.703,3.54,43.8461379029,2.613,0,2.613,41.09,3.54,41.2422077489,0.0,46.253,3.86,46.4137868418,2.613,0,2.613,43.64,3.86,43.810377766,132.8
2021-12-03 07:00:00,48.287,4.96,48.5410750705,2.727,0,2.727,45.56,4.96,45.8291959345,0.0,50.937,5.29,51.2109565328,2.727,0,2.727,48.21,5.29,48.4993628824,132.6
2021-12-03 07:30:00,53.363,6.51,53.7586259962,2.883,0,2.883,50.48,6.51,50.8980402373,0.0,56.123,6.89,56.544347454,2.883,0,2.883,53.24,6.89,53.6839799195,132.19
2021-12-03 08:00:00,56.582,7.76,57.1116478838,3.172,0,3.172,53.41,7.76,53.9707856159,0.0,59.402,8.16,59.9598465975,3.172,0,3.172,56.23,8.16,56.8189977032,132.0
2021-12-03 08:30:00,58.458,8.48,59.0698583374,3.278,0,3.278,55.18,8.48,55.8277959443,0.0,61.318,8.9,61.9605287582,3.278,0,3.278,58.04,8.9,58.718409379,131.38
2021-12-03 09:00:00,61.214,9.57,61.9575556006,5.564,0,5.564,55.65,9.57,56.4668699327,0.0,64.084,10.01,64.8610758159,5.564,0,5.564,58.52,10.01,59.3699461007,131.07
2021-12-03 09:30:00,66.55,9.57,67.2345699771,11.14,0,11.14,55.41,9.57,56.2303565701,0.0,69.42,10.01,70.1379818643,11.14,0,11.14,58.28,10.01,59.1333958098,131.43
2021-12-03 10:00:00,72.76,9.21,73.3405869897,19.68,0,19.68,53.08,9.21,53.8730962541,0.0,75.57,9.65,76.1836426013,19.68,0,19.68,55.89,9.65,56.716969242,131.43
2021-12-03 10:30:00,82.911,8.59,83.3547960288,34.251,0,34.251,48.66,8.59,49.4123840752,0.0,85.621,9.03,86.0958567005,34.251,0,34.251,51.37,9.03,52.1576245625,131.73
2021-12-03 11:00:00,90.861,8.46,91.2540022191,46.701,0,46.701,44.16,8.46,44.9630648422,0.0,93.471,8.89,93.8928109122,46.701,0,46.701,46.77,8.89,47.6074048862,131.97
2021-12-03 11:30:00,89.351,8.89,89.7921672586,42.551,0,42.551,46.8,8.89,47.6368775215,0.0,92.021,9.32,92.4917663417,42.551,0,42.551,49.47,9.32,50.3402751284,132.8
2021-12-03 12:00:00,83.926,8.69,84.3746974869,37.216,0,37.216,46.71,8.69,47.5114744036,0.0,86.606,9.12,87.0848645633,37.216,0,37.216,49.39,9.12,50.2249589348,132.8
2021-12-03 12:30:00,88.176,8.3,88.5657776796,41.776,0,41.776,46.4,8.3,47.1365039009,0.0,90.836,8.71,91.2526328168,41.776,0,41.776,49.06,8.71,49.8271783267,132.8
2021-12-03 13:00:00,84.689,8.34,85.098662275,37.359,0,37.359,47.33,8.34,48.0591770633,0.0,87.369,8.74,87.8050668299,37.359,0,37.359,50.01,8.74,50.7679790813,132.99
2021-12-03 13:30:00,76.121,8.34,76.5765123324,23.321,0,23.321,52.8,8.34,53.4546125231,0.0,78.951,8.73,79.432193102,23.321,0,23.321,55.63,8.73,56.3108319953,132.99
2021-12-03 14:00:00,69.412,7.73,69.8410956672,15.862,0,15.862,53.55,7.73,54.1050404306,0.0,72.252,8.11,72.7057329514,15.862,0,15.862,56.39,8.11,56.9702044932,133.47
2021-12-03 14:30:00,72.714,7.26,73.0755321294,20.774,0,20.774,51.94,7.26,52.4449349318,0.0,75.514,7.64,75.8994979957,20.774,0,20.774,54.74,7.64,55.2705816868,133.12
2021-12-03 15:00:00,73.443,6.97,73.7729974245,21.763,0,21.763,51.68,6.97,52.1478983277,0.0,76.363,7.33,76.7139926545,21.763,0,21.763,54.6,7.33,55.0898257394,133.28
2021-12-03 15:30:00,72.25,7.19,72.6068770848,22.37,0,22.37,49.88,7.19,50.3955404773,0.0,75.16,7.54,75.5372570325,22.37,0,22.37,52.79,7.54,53.3257508152,133.38
2021-12-03 16:00:00,83.423,7.3,83.7417872331,35.883,0,35.883,47.54,7.3,48.0972098983,0.0,86.253,7.67,86.593353723,35.883,0,35.883,50.37,7.67,50.9506211935,133.13
