Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-03 16:30:00,91.265,8.05,91.6193359777,39.565,0,39.565,51.7,8.05,52.32296341,0.0,94.185,8.44,94.5624017514,39.565,0,39.565,54.62,8.44,55.2682368092,132.89
2021-12-03 17:00:00,95.696,8.99,96.117347633,38.826,0,38.826,56.87,8.99,57.5761843126,0.0,98.706,9.4,99.1525815902,38.826,0,38.826,59.88,9.4,60.6133186684,132.53
2021-12-03 17:30:00,98.867,8.99,99.2748900226,41.677,0,41.677,57.19,8.99,57.8922810053,0.0,101.897,9.41,102.3305756311,41.677,0,41.677,60.22,9.41,60.950771119,131.96
2021-12-03 18:00:00,98.431,8.83,98.8262650362,41.761,0,41.761,56.67,8.83,57.3537949921,0.0,101.451,9.24,101.8709134199,41.761,0,41.761,59.69,9.24,60.4009412178,131.74
2021-12-03 18:30:00,96.92,8.45,97.2876605742,40.89,0,40.89,56.03,8.45,56.6635985444,0.0,99.91,8.86,100.3020822316,40.89,0,40.89,59.02,8.86,59.6813203607,131.51
2021-12-03 19:00:00,95.57,7.86,95.8926717742,41.38,0,41.38,54.19,7.86,54.7570607319,0.0,98.54,8.25,98.8847516051,41.38,0,41.38,57.16,8.25,57.7522995213,131.32
2021-12-03 19:30:00,89.348,6.95,89.6178977883,37.788,0,37.788,51.56,6.95,52.026302002,0.0,92.278,7.32,92.567876091,37.788,0,37.788,54.49,7.32,54.9794734424,131.81
2021-12-03 20:00:00,86.71,5.88,86.9091393353,37.44,0,37.44,49.27,5.88,49.6196261574,0.0,89.57,6.23,89.7864009748,37.44,0,37.44,52.13,6.23,52.5009504676,132.64
2021-12-03 20:30:00,72.181,5.28,72.3738568891,22.411,0,22.411,49.77,5.28,50.0492887062,0.0,75.051,5.61,75.2603793573,22.411,0,22.411,52.64,5.61,52.9380930899,132.27
2021-12-03 21:00:00,57.569,4.77,57.7662761566,4.039,0,4.039,53.53,4.77,53.7421045364,0.0,60.529,5.07,60.7409642745,4.039,0,4.039,56.49,5.07,56.7170609253,132.06
2021-12-03 21:30:00,52.452,4.14,52.6151299913,2.932,0,2.932,49.52,4.14,49.6927560113,0.0,55.292,4.44,55.4699816477,2.932,0,2.932,52.36,4.44,52.5479133744,132.24
2021-12-03 22:00:00,48.787,3.26,48.8957970484,3.027,0,3.027,45.76,3.26,45.8759762839,0.0,51.567,3.5300000000000002,51.6876812113,3.027,0,3.027,48.54,3.5300000000000002,48.6681877616,132.24
2021-12-03 22:30:00,46.205,2.16,46.2554604885,3.115,0,3.115,43.09,2.16,43.1441038845,0.0,48.925,2.4,48.9838302402,3.115,0,3.115,45.81,2.4,45.8728252891,132.98
2021-12-03 23:00:00,44.519,1.45,44.5426072542,3.329,0,3.329,41.19,1.45,41.2155140693,0.0,47.199,1.6800000000000002,47.2288894746,3.329,0,3.329,43.87,1.6800000000000002,43.9021559835,133.75
2021-12-03 23:30:00,46.428,0.58,46.4316226725,3.438,0,3.438,42.99,0.58,42.9939123598,0.0,49.138,0.79,49.144350072,3.438,0,3.438,45.7,0.79,45.7068277175,133.82
2021-12-04 00:00:00,45.412,0.26,45.4127442906,3.352,0,3.352,42.06,0.26,42.0608036062,0.0,48.082,0.49,48.0844967115,3.352,0,3.352,44.73,0.49,44.7326838006,133.91
2021-12-04 00:30:00,50.993,1.47,51.0141838022,3.453,0,3.453,47.54,1.47,47.5627217472,0.0,53.803,1.6800000000000002,53.8292226305,3.453,0,3.453,50.35,1.6800000000000002,50.3780200087,133.56
2021-12-04 01:00:00,52.497,1.79,52.5275081172,3.557,0,3.557,48.94,1.79,48.972724041,0.0,55.337,2.02,55.3738563674,3.557,0,3.557,51.78,2.02,51.8193863337,133.22
2021-12-04 01:30:00,49.912,1.55,49.9360615588,3.422,0,3.422,46.49,1.55,46.5158317135,0.0,52.722,1.78,52.7520396193,3.422,0,3.422,49.3,1.78,49.3321234086,132.99
2021-12-04 02:00:00,47.964,1.4,47.9844276406,3.404,0,3.404,44.56,1.4,44.581987394,0.0,50.734,1.5899999999999999,50.7589091293,3.404,0,3.404,47.33,1.5899999999999999,47.3566996316,133.42
2021-12-04 02:30:00,48.755,1.46,48.7768554234,3.305,0,3.305,45.45,1.46,45.4734438986,0.0,51.545,1.67,51.5720459648,3.305,0,3.305,48.24,1.67,48.2688978536,133.27
2021-12-04 03:00:00,47.585,1.33,47.6035831109,3.235,0,3.235,44.35,1.33,44.3699380211,0.0,50.345,1.54,50.3685479739,3.235,0,3.235,47.11,1.54,47.1351641559,133.27
2021-12-04 03:30:00,47.677,1.09,47.6894582586,3.227,0,3.227,44.45,1.09,44.463362446,0.0,50.447,1.29,50.4634908523,3.227,0,3.227,47.22,1.29,47.2376174251,133.52
2021-12-04 04:00:00,46.894,0.66,46.8986442874,3.424,0,3.424,43.47,0.66,43.4750100633,0.0,49.634,0.86,49.6414499788,3.424,0,3.424,46.21,0.86,46.218001904,133.4
2021-12-04 04:30:00,44.536,0.77,44.5426559154,3.226,0,3.226,41.31,0.77,41.3171756053,0.0,47.216,0.96,47.2257583952,3.226,0,3.226,43.99,0.96,44.0004738611,133.4
2021-12-04 05:00:00,42.939,0.71,42.9448695539,3.249,0,3.249,39.69,0.71,39.6963499582,0.0,45.579,0.92,45.5882840322,3.249,0,3.249,42.33,0.92,42.3399964573,133.4
2021-12-04 05:30:00,42.593,0.86,42.6016812931,3.173,0,3.173,39.42,0.86,39.4293799089,0.0,45.233,1.06,45.245418431,3.173,0,3.173,42.06,1.06,42.0733549886,133.4
2021-12-04 06:00:00,42.899,0.91,42.9086506546,3.089,0,3.089,39.81,0.91,39.8203992948,0.0,45.539,1.12,45.552770728,3.089,0,3.089,42.45,1.12,42.4647724591,133.4
2021-12-04 06:30:00,44.042,1.8,44.0787677232,2.972,0,2.972,41.07,1.8,41.1094259264,0.0,46.732,2.03,46.7760699931,2.972,0,2.972,43.76,2.03,43.8070599333,133.31
2021-12-04 07:00:00,45.716,2.37,45.7773913193,2.926,0,2.926,42.79,2.37,42.8555830669,0.0,48.436,2.62,48.5068087592,2.926,0,2.926,45.51,2.62,45.5853540076,133.18
2021-12-04 07:30:00,48.29,2.79,48.3705302845,2.84,0,2.84,45.45,2.79,45.5355531426,0.0,51.08,3.06,51.1715741403,2.84,0,2.84,48.24,3.06,48.3369548069,133.18
2021-12-04 08:00:00,50.045,3.59,50.1735998808,2.825,0,2.825,47.22,3.59,47.3562720239,0.0,52.895,3.87,53.0363830309,2.825,0,2.825,50.07,3.87,50.2193369132,133.18
2021-12-04 08:30:00,53.629,4.5600000000000005,53.8225161155,3.899,0,3.899,49.73,4.5600000000000005,49.938627334,0.0,56.539,4.87,56.7483517029,3.899,0,3.899,52.64,4.87,52.8647945234,133.55
2021-12-04 09:00:00,61.068,4.96,61.2690968107,10.548,0,10.548,50.52,4.96,50.7628998384,0.0,63.988,5.29,64.2062944266,10.548,0,10.548,53.44,5.29,53.7011889999,132.99
2021-12-04 09:30:00,74.007,5.04,74.1784176766,25.077,0,25.077,48.93,5.04,49.1888859398,0.0,76.877,5.39,77.0657201939,25.077,0,25.077,51.8,5.39,52.0796706979,132.66
2021-12-04 10:00:00,80.971,5.29,81.1436192254,34.181,0,34.181,46.79,5.29,47.0880897892,0.0,83.801,5.64,83.990578049,34.181,0,34.181,49.62,5.64,49.9395034016,132.76
2021-12-04 10:30:00,88.479,5.16,88.6293351041,43.709,0,43.709,44.77,5.16,45.0663788206,0.0,91.249,5.52,91.4158104542,43.709,0,43.709,47.54,5.52,47.8593982411,132.76
2021-12-04 11:00:00,98.147,4.84,98.2662668926,56.367,0,56.367,41.78,4.84,42.059410362,0.0,100.847,5.2,100.9809754805,56.367,0,56.367,44.48,5.2,44.7829253176,132.9
2021-12-04 11:30:00,95.241,5.04,95.3742611033,51.661,0,51.661,43.58,5.04,43.8704684269,0.0,97.981,5.4,98.1296915363,51.661,0,51.661,46.32,5.4,46.6337045494,133.1
2021-12-04 12:00:00,104.669,4.98,104.7874036371,63.799,0,63.799,40.87,4.98,41.1722880103,0.0,107.339,5.36,107.4727431538,63.799,0,63.799,43.54,5.36,43.8686813114,132.9
2021-12-04 12:30:00,107.455,4.67,107.5564313512,69.095,0,69.095,38.36,4.67,38.6432206215,0.0,110.055,5.05,110.1708015992,69.095,0,69.095,40.96,5.05,41.2701356916,132.9
2021-12-04 13:00:00,100.48,4.72,100.590798784,58.28,0,58.28,42.2,4.72,42.4631416643,0.0,103.18,5.08,103.3049795508,58.28,0,58.28,44.9,5.08,45.1864625745,132.9
2021-12-04 13:30:00,93.628,4.87,93.7545694033,48.768,0,48.768,44.86,4.87,45.1235692294,0.0,96.388,5.23,96.5297852686,48.768,0,48.768,47.62,5.23,47.906338829,132.99
2021-12-04 14:00:00,81.365,4.45,81.486598438,35.465,0,35.465,45.9,4.45,46.1152089879,0.0,84.175,4.78,84.3106103939,35.465,0,35.465,48.71,4.78,48.9439730713,132.99
2021-12-04 14:30:00,74.35,4.44,74.482454981,27.5,0,27.5,46.85,4.44,47.0599203144,0.0,77.16,4.75,77.3060676791,27.5,0,27.5,49.66,4.75,49.8866525235,132.88
2021-12-04 15:00:00,62.009,4.52,62.1735191299,12.919,0,12.919,49.09,4.52,49.2976520739,0.0,64.889,4.84,65.0692548059,12.919,0,12.919,51.97,4.84,52.1948895966,132.96
2021-12-04 15:30:00,58.467,4.75,58.6596333862,7.677,0,7.677,50.79,4.75,51.0116320068,0.0,61.377,5.09,61.587695435,7.677,0,7.677,53.7,5.09,53.9406905777,132.8
2021-12-04 16:00:00,58.002,5.3,58.2436434643,4.902,0,4.902,53.1,5.3,53.3638454386,0.0,60.972,5.63,61.2313782631,4.902,0,4.902,56.07,5.63,56.3519458404,132.28
2021-12-04 16:30:00,71.506,5.85,71.7448990243,16.786,0,16.786,54.72,5.85,55.0318171606,0.0,74.496,6.19,74.7527264787,16.786,0,16.786,57.71,6.19,58.0410217002,132.06
2021-12-04 17:00:00,76.849,7.43,77.2073422739,18.469,0,18.469,58.38,7.43,58.8509073847,0.0,79.929,7.8100000000000005,80.3096578314,18.469,0,18.469,61.46,7.8100000000000005,61.9542387573,132.06
2021-12-04 17:30:00,72.579,8.8,73.1105412441,9.059,0,9.059,63.52,8.8,64.126674637,0.0,75.809,9.19,76.3640005565,9.059,0,9.059,66.75,9.19,67.3796601357,131.61
2021-12-04 18:00:00,68.335,8.99,68.9238153689,3.235,0,3.235,65.1,8.99,65.7178065672,0.0,71.585,9.37,72.1956309274,3.235,0,3.235,68.35,9.37,68.9892701802,131.5
2021-12-04 18:30:00,66.127,8.41,66.659644681,2.8970000000000002,0,2.8970000000000002,63.23,8.41,63.7868403356,0.0,69.337,8.8,69.8932011643,2.8970000000000002,0,2.8970000000000002,66.44,8.8,67.0202476868,131.5
2021-12-04 19:00:00,63.994,7.84,64.4724564136,3.084,0,3.084,60.91,7.84,61.4124881437,0.0,67.134,8.22,67.6353632059,3.084,0,3.084,64.05,8.22,64.5753118459,131.41
2021-12-04 19:30:00,61.618,6.6,61.9704600919,3.138,0,3.138,58.48,6.6,58.8512565711,0.0,64.708,6.94,65.0790969821,3.138,0,3.138,61.57,6.94,61.9598942865,131.13
2021-12-04 20:00:00,60.189,5.45,60.4352398936,3.289,0,3.289,56.9,5.45,57.1604102505,0.0,63.239,5.79,63.5035055804,3.289,0,3.289,59.95,5.79,60.2289515101,131.95
2021-12-04 20:30:00,58.895,4.31,59.0524946552,3.185,0,3.185,55.71,4.31,55.8764726875,0.0,61.925,4.61,62.0963583876,3.185,0,3.185,58.74,4.61,58.9206220266,131.65
2021-12-04 21:00:00,55.396,3.7199999999999998,55.5207638276,3.326,0,3.326,52.07,3.7199999999999998,52.202713531,0.0,58.356,4.01,58.4936136343,3.326,0,3.326,55.03,4.01,55.1759095983,132.19
2021-12-04 21:30:00,52.331,2.86,52.4090942585,3.321,0,3.321,49.01,2.86,49.0933773538,0.0,55.201,3.13,55.2896672173,3.321,0,3.321,51.88,3.13,51.9743330886,132.19
2021-12-04 22:00:00,50.215,2.19,50.2627329639,3.415,0,3.415,46.8,2.19,46.8512123642,0.0,53.035,2.43,53.0906406535,3.415,0,3.415,49.62,2.43,49.6794655768,132.47
2021-12-04 22:30:00,46.36,1.32,46.378788255,3.44,0,3.44,42.92,1.32,42.9402934317,0.0,49.1,1.55,49.1244592846,3.44,0,3.44,45.66,1.55,45.6863010103,132.47
2021-12-04 23:00:00,43.446,0.63,43.4505674992,3.526,0,3.526,39.92,0.63,39.9249708829,0.0,46.106,0.88,46.1143972746,3.526,0,3.526,42.58,0.88,42.5890925003,132.91
2021-12-04 23:30:00,39.324,0.15,39.3242860838,3.314,0,3.314,36.01,0.15,36.0103124119,0.0,41.884,0.41000000000000003,41.8860066848,3.314,0,3.314,38.57,0.41000000000000003,38.5721790932,132.74
2021-12-05 00:00:00,38.603,0.0,38.603,3.393,0,3.393,35.21,0.0,35.21,0.0,41.133,0.17,41.1333512979,3.393,0,3.393,37.74,0.17,37.7403828809,132.47
2021-12-05 00:30:00,45.151,1.09,45.1641550458,3.391,0,3.391,41.76,1.09,41.7742229132,0.0,47.871,1.32,47.8891954516,3.391,0,3.391,44.48,1.32,44.4995820205,132.62
2021-12-05 01:00:00,46.506,1.6,46.5335151907,3.456,0,3.456,43.05,1.6,43.0797226082,0.0,49.246,1.8399999999999999,49.2803623769,3.456,0,3.456,45.79,1.8399999999999999,45.8269538591,132.62
2021-12-05 01:30:00,45.709,1.06,45.7212891441,3.379,0,3.379,42.33,1.06,42.3432698312,0.0,48.439,1.28,48.4559090411,3.379,0,3.379,45.06,1.28,45.0781765381,131.84
2021-12-05 02:00:00,44.709,0.59,44.7128927827,3.359,0,3.359,41.35,0.59,41.3542089756,0.0,47.629,0.81,47.6358871126,3.359,0,3.359,44.27,0.81,44.27740959,132.99
2021-12-05 02:30:00,44.422,0.67,44.4270523893,3.452,0,3.452,40.97,0.67,40.9754780326,0.0,47.132,0.87,47.1400288927,3.452,0,3.452,43.68,0.87,43.6886632892,133.76
2021-12-05 03:00:00,43.965,0.62,43.9693714419,3.555,0,3.555,40.41,0.62,40.4147559686,0.0,46.675,0.81,46.6820278587,3.555,0,3.555,43.12,0.81,43.1276071676,133.85
2021-12-05 03:30:00,42.435,0.29,42.4359909157,3.615,0,3.615,38.82,0.29,38.8210831894,0.0,45.105,0.48,45.1075539683,3.615,0,3.615,41.49,0.48,41.4927764798,133.95
2021-12-05 04:00:00,40.982,-0.12,40.9821756865,3.452,0,3.452,37.53,-0.12,37.530191846,0.0,43.622,-0.02,43.6220045848,3.452,0,3.452,40.17,-0.02,40.1700049788,134.22
2021-12-05 04:30:00,39.184,-0.03,39.1840114843,3.454,0,3.454,35.73,-0.03,35.7300125945,0.0,41.754,0.09,41.7540969966,3.454,0,3.454,38.3,0.09,38.300105744,134.66
2021-12-05 05:00:00,37.993,-0.17,37.9933803313,3.513,0,3.513,34.48,-0.17,34.480419081,0.0,40.543,-0.01,40.543001233300004,3.513,0,3.513,37.03,-0.01,37.0300013503,133.71
2021-12-05 05:30:00,37.935,-0.04,37.9350210887,3.475,0,3.475,34.46,-0.04,34.4600232153,0.0,40.475,0.05,40.4750308832,3.475,0,3.475,37.0,0.05,37.0000337838,133.61
2021-12-05 06:00:00,38.18,0.09,38.1801060763,3.58,0,3.58,34.6,0.09,34.6001170518,0.0,40.75,0.25,40.7507668639,3.58,0,3.58,37.17,0.25,37.1708407223,133.81
2021-12-05 06:30:00,39.569,0.53,39.5725493366,3.459,0,3.459,36.11,0.53,36.1138892948,0.0,42.159,0.74,42.1654939613,3.459,0,3.459,38.7,0.74,38.7070742888,133.95
2021-12-05 07:00:00,40.448,0.89,40.4577903994,3.378,0,3.378,37.07,0.89,37.0806823022,0.0,43.078,1.12,43.0925571764,3.378,0,3.378,39.7,1.12,39.7157953464,133.62
2021-12-05 07:30:00,40.591,1.52,40.6194495408,3.291,0,3.291,37.3,1.52,37.3309576625,0.0,43.221,1.76,43.2568195895,3.291,0,3.291,39.93,1.76,39.9687690579,133.93
2021-12-05 08:00:00,42.699,1.92,42.742145489,3.129,0,3.129,39.57,1.92,39.6165533584,0.0,45.399,2.17,45.4508316866,3.129,0,3.129,42.27,2.17,42.3256636097,133.51
2021-12-05 08:30:00,48.821,2.12,48.8670076944,4.801,0,4.801,44.02,2.12,44.0710199564,0.0,51.611,2.38,51.6658467559,4.801,0,4.801,46.81,2.38,46.870465114,134.08
2021-12-05 09:00:00,58.332,2.66,58.3926178896,12.292,0,12.292,46.04,2.66,46.116777858,0.0,61.152,2.94,61.2226322858,12.292,0,12.292,48.86,2.94,48.9483728024,134.08
2021-12-05 09:30:00,66.654,3.32,66.7366324892,22.894,0,22.894,43.76,3.32,43.8857607887,0.0,69.404,3.62,69.4983425414,22.894,0,22.894,46.51,3.62,46.6506645183,133.23
2021-12-05 10:00:00,74.266,3.67,74.3566248293,31.826,0,31.826,42.44,3.67,42.5983861197,0.0,77.006,4.0,77.109818026,31.826,0,31.826,45.18,4.0,45.3567238676,133.23
2021-12-05 10:30:00,83.091,3.7800000000000002,83.1769359919,42.531,0,42.531,40.56,3.7800000000000002,40.7357582475,0.0,85.791,4.11,85.8893927153,42.531,0,42.531,43.26,4.11,43.4548006554,133.23
2021-12-05 11:00:00,99.182,3.7,99.2509905442,63.922,0,63.922,35.26,3.7,35.4535978428,0.0,101.722,4.05,101.8025922263,63.922,0,63.922,37.8,4.05,38.0163451689,133.23
2021-12-05 11:30:00,102.025,3.54,102.086395886,69.535,0,69.535,32.49,3.54,32.6822841919,0.0,104.525,3.89,104.5973600288,69.535,0,69.535,34.99,3.89,35.2055705819,133.47
2021-12-05 12:00:00,103.822,3.47,103.8799720062,72.072,0,72.072,31.75,3.47,31.9390575941,0.0,106.312,3.83,106.3809674895,72.072,0,72.072,34.24,3.83,34.4535411823,133.47
2021-12-05 12:30:00,102.278,3.39,102.3341652822,67.388,0,67.388,34.89,3.39,35.0543035874,0.0,104.848,3.75,104.9150399323,67.388,0,67.388,37.46,3.75,37.647232302,133.39
2021-12-05 13:00:00,94.018,3.22,94.0731243448,55.598,0,55.598,38.42,3.22,38.5546988057,0.0,96.678,3.56,96.7435232147,55.598,0,55.598,41.08,3.56,41.233966581,133.26
2021-12-05 13:30:00,91.531,3.3,91.5904687236,52.811,0,52.811,38.72,3.3,38.8603705592,0.0,94.201,3.63,94.2709143957,52.811,0,52.811,41.39,3.63,41.5488748343,133.18
2021-12-05 14:00:00,79.686,3.2800000000000002,79.7534763882,36.396,0,36.396,43.29,3.2800000000000002,43.4140818168,0.0,82.486,3.61,82.5649580391,36.396,0,36.396,46.09,3.61,46.2311604873,133.18
2021-12-05 14:30:00,72.039,3.56,72.1269098257,26.019,0,26.019,46.02,3.56,46.1574912663,0.0,74.889,3.88,74.9894440638,26.019,0,26.019,48.87,3.88,49.0237830038,133.26
2021-12-05 15:00:00,66.897,3.99,67.0158840052,17.757,0,17.757,49.14,3.99,49.3017210653,0.0,69.827,4.3,69.9592733596,17.757,0,17.757,52.07,4.3,52.2472477744,133.07
2021-12-05 15:30:00,62.43,4.51,62.5926912666,10.21,0,10.21,52.22,4.51,52.4143921075,0.0,65.42,4.84,65.5987957207,10.21,0,10.21,55.21,4.84,55.4217439278,132.9
2021-12-05 16:00:00,62.293,5.14,62.5046994153,7.873,0,7.873,54.42,5.14,54.6621990044,0.0,65.293,5.49,65.523400011,7.873,0,7.873,57.42,5.49,57.6818558994,132.55
2021-12-05 16:30:00,78.707,6.38,78.9651584498,25.097,0,25.097,53.61,6.38,53.9882996584,0.0,81.717,6.75,81.9953083353,25.097,0,25.097,56.62,6.75,57.0209338752,132.09
2021-12-05 17:00:00,84.617,7.8100000000000005,84.9766602603,28.097,0,28.097,56.52,7.8100000000000005,57.0570460154,0.0,87.707,8.21,88.0904191669,28.097,0,28.097,59.61,8.21,60.1727197325,132.09
2021-12-05 17:30:00,81.455,8.94,81.9441311199,21.345,0,21.345,60.11,8.94,60.7711749105,0.0,84.625,9.35,85.1399619744,21.345,0,21.345,63.28,9.35,63.9670297888,131.73
2021-12-05 18:00:00,76.589,8.67,77.0781669541,15.559,0,15.559,61.03,8.67,61.6427595099,0.0,79.749,9.07,80.2631166913,15.559,0,15.559,64.19,9.07,64.8276252843,131.38
2021-12-05 18:30:00,77.133,7.32,77.4795591689,19.903,0,19.903,57.23,7.32,57.6962329793,0.0,80.213,7.69,80.5807760511,19.903,0,19.903,60.31,7.69,60.7982910944,131.62
2021-12-05 19:00:00,70.813,6.32,71.0944679212,15.293,0,15.293,55.52,6.32,55.8785540257,0.0,73.833,6.53,74.1212033699,15.293,0,15.293,58.54,6.53,58.9030771692,131.7
2021-12-05 19:30:00,68.45,5.64,68.6819634256,14.97,0,14.97,53.48,5.64,53.7765748258,0.0,71.41,5.69,71.6363329603,14.97,0,14.97,56.44,5.69,56.726093643,130.7
2021-12-05 20:00:00,59.57,5.05,59.7836716838,5.65,0,5.65,53.92,5.05,54.1559682768,0.0,62.55,5.09,62.7567574051,5.65,0,5.65,56.9,5.09,57.1272098041,130.86
2021-12-05 20:30:00,63.42,4.31,63.5662843023,15.09,0,15.09,48.33,4.31,48.5217992247,0.0,66.27,4.33,66.4113077721,15.09,0,15.09,51.18,4.33,51.3628396801,131.52
2021-12-05 21:00:00,53.776,3.87,53.915072809,3.516,0,3.516,50.26,3.87,50.4087740379,0.0,56.696,3.87,56.8279272541,3.516,0,3.516,53.18,3.87,53.3206273406,131.79
2021-12-05 21:30:00,50.81,3.0,50.8984881897,2.9699999999999998,0,2.9699999999999998,47.84,3.0,47.9339712521,0.0,53.65,2.9699999999999998,53.7321449414,2.9699999999999998,0,2.9699999999999998,50.68,2.9699999999999998,50.7669508637,132.15
2021-12-05 22:00:00,47.256,2.03,47.299581774,2.766,0,2.766,44.49,2.03,44.5362885746,0.0,50.006,1.99,50.0455805841,2.766,0,2.766,47.24,1.99,47.2818961126,132.29
2021-12-05 22:30:00,45.243,1.4100000000000001,45.2649660223,2.923,0,2.923,42.32,1.4100000000000001,42.3434823792,0.0,47.943,1.35,47.9620031796,2.923,0,2.923,45.02,1.35,45.0402364559,132.29
2021-12-05 23:00:00,43.63,0.5700000000000001,43.6337231966,2.85,0,2.85,40.78,0.5700000000000001,40.7839833758,0.0,46.29,0.48,46.2924885916,2.85,0,2.85,43.44,0.48,43.4426518528,132.29
2021-12-05 23:30:00,42.057,0.07,42.0570582542,2.8970000000000002,0,2.8970000000000002,39.16,0.07,39.1600625638,0.0,44.697,-0.04,44.6970178983,2.8970000000000002,0,2.8970000000000002,41.8,-0.04,41.8000191388,132.95
2021-12-06 00:00:00,40.816,-0.09,40.8160992257,2.856,0,2.856,37.96,-0.09,37.9601066911,0.0,43.436,-0.22,43.436557138,2.856,0,2.856,40.58,-0.22,40.5805963485,133.5
2021-12-06 00:30:00,46.691,1.27,46.7082688718,2.871,0,2.871,43.82,1.27,43.8383998339,0.0,49.451,1.15,49.4643700152,2.871,0,2.871,46.58,1.15,46.5941938443,133.24
2021-12-06 01:00:00,48.283,1.8,48.3165405322,2.973,0,2.973,45.31,1.8,45.3457396014,0.0,51.063,1.6800000000000002,51.0906289744,2.973,0,2.973,48.09,1.6800000000000002,48.1193360303,132.71
2021-12-06 01:30:00,46.612,1.6600000000000001,46.6415495454,2.902,0,2.902,43.71,1.6600000000000001,43.7415100334,0.0,49.342,1.53,49.3657154714,2.902,0,2.902,46.44,1.53,46.465196653,132.26
2021-12-06 02:00:00,45.727,1.3900000000000001,45.7481215899,2.8970000000000002,0,2.8970000000000002,42.83,1.3900000000000001,42.8525495158,0.0,48.447,1.26,48.4633821457,2.8970000000000002,0,2.8970000000000002,45.55,1.26,45.5674236709,132.36
2021-12-06 02:30:00,44.799,1.45,44.822459783,2.949,0,2.949,41.85,1.45,41.8751119401,0.0,47.489,1.33,47.5076206624,2.949,0,2.949,44.54,1.33,44.5598530069,132.6
2021-12-06 03:00:00,44.214,1.44,44.237443371,3.004,0,3.004,41.21,1.44,41.2351512668,0.0,46.874,1.31,46.8923018842,3.004,0,3.004,43.87,1.31,43.889554566,132.31
2021-12-06 03:30:00,42.396,1.28,42.4153181763,2.786,0,2.786,39.61,1.28,39.6306762496,0.0,45.026,1.16,45.0409399991,2.786,0,2.786,42.24,1.16,42.2559250283,132.31
2021-12-06 04:00:00,41.431,1.04,41.4440509724,2.891,0,2.891,38.54,1.04,38.5540296208,0.0,44.041,0.91,44.0504004636,2.891,0,2.891,41.15,0.91,41.1600607385,132.31
2021-12-06 04:30:00,40.254,0.92,40.2645118684,2.944,0,2.944,37.31,0.92,37.3213410799,0.0,42.824,0.8,42.8314717935,2.944,0,2.944,39.88,0.8,39.8880232651,132.55
2021-12-06 05:00:00,38.975,0.48,38.9779556288,3.005,0,3.005,35.97,0.48,35.9732025263,0.0,41.525,0.32,41.5262329739,3.005,0,3.005,38.52,0.32,38.5213291567,132.42
2021-12-06 05:30:00,39.152,1.05,39.1660772097,2.972,0,2.972,36.18,1.05,36.1952331116,0.0,41.732,0.9400000000000001,41.7425852577,2.972,0,2.972,38.76,0.9400000000000001,38.7713966733,133.23
2021-12-06 06:00:00,40.013,1.77,40.0521293941,2.983,0,2.983,37.03,1.77,37.0722780525,0.0,42.613,1.67,42.645711027,2.983,0,2.983,39.63,1.67,39.6651711203,133.23
2021-12-06 06:30:00,44.73,3.45,44.8628510017,2.96,0,2.96,41.77,3.45,41.9122344907,0.0,47.46,3.39,47.5809173934,2.96,0,2.96,44.5,3.39,44.6289379215,133.23
2021-12-06 07:00:00,48.165,5.2,48.4448885333,2.985,0,2.985,45.18,5.2,45.4782629396,0.0,50.975,5.2,51.2395416158,2.985,0,2.985,47.99,5.2,48.2709032441,133.04
2021-12-06 07:30:00,53.746,6.92,54.1896569098,2.966,0,2.966,50.78,6.92,51.2493395079,0.0,56.696,6.94,57.1191738035,2.966,0,2.966,53.73,6.94,54.1763463146,132.28
2021-12-06 08:00:00,58.398,8.32,58.9877004468,3.208,0,3.208,55.19,8.32,55.8136049723,0.0,61.428,8.38,61.9969643128,3.208,0,3.208,58.22,8.38,58.8200034002,131.87
2021-12-06 08:30:00,63.3,9.3,63.9795279758,7.34,0,7.34,55.96,9.3,56.727520658,0.0,66.33,9.65,67.0282880581,7.34,0,7.34,58.99,9.65,59.7740963963,131.54
2021-12-06 09:00:00,65.576,9.75,66.2968647524,8.706,0,8.706,56.87,9.75,57.6997348347,0.0,68.616,10.21,69.3714606737,8.706,0,8.706,59.91,10.21,60.7737788853,131.22
2021-12-06 09:30:00,69.315,10.97,70.1777039023,10.715,0,10.715,58.6,10.97,59.6179578651,0.0,72.395,11.46,73.296436646,10.715,0,10.715,61.68,11.46,62.7355879864,131.22
2021-12-06 10:00:00,78.832,10.71,79.5561960126,22.252,0,22.252,56.58,10.71,57.584724537,0.0,81.872,11.19,82.6331681832,22.252,0,22.252,59.62,11.19,60.6610295,131.1
2021-12-06 10:30:00,86.745,9.99,87.3183550292,34.705,0,34.705,52.04,9.99,52.9902038116,0.0,89.695,10.46,90.3028494844,34.705,0,34.705,54.99,10.46,55.9759921752,131.59
2021-12-06 11:00:00,83.201,9.72,83.7668478636,31.411,0,31.411,51.79,9.72,52.6942359277,0.0,86.131,10.19,86.73168545,31.411,0,31.411,54.72,10.19,55.660708763,131.5
2021-12-06 11:30:00,77.809,10.41,78.5022839222,22.919,0,22.919,54.89,10.41,55.8684186281,0.0,80.879,10.91,81.6115233346,22.919,0,22.919,57.96,10.91,58.977874665,131.65
2021-12-06 12:00:00,76.722,10.42,77.426362978,20.352,0,20.352,56.37,10.42,57.3249797209,0.0,79.792,10.9,80.5330569642,20.352,0,20.352,59.44,10.9,60.4311475979,131.52
2021-12-06 12:30:00,86.001,10.23,86.6073028156,32.521,0,32.521,53.48,10.23,54.4496400355,0.0,88.971,10.71,89.6132966752,32.521,0,32.521,56.45,10.71,57.4569978332,131.84
2021-12-06 13:00:00,115.912,8.23,116.2038064953,77.002,0,77.002,38.91,8.23,39.7708561638,0.0,118.492,8.72,118.8124255455,77.002,0,77.002,41.49,8.72,42.3964444264,131.84
2021-12-06 13:30:00,115.556,7.96,115.8298352585,76.996,0,76.996,38.56,7.96,39.3730262997,0.0,118.206,8.42,118.5055055092,76.996,0,76.996,41.21,8.42,42.0613896585,132.42
2021-12-06 14:00:00,99.182,8.55,99.549844922,56.552,0,56.552,42.63,8.55,43.4789535293,0.0,101.942,8.97,102.3358796513,56.552,0,56.552,45.39,8.97,46.2678398026,132.42
2021-12-06 14:30:00,88.241,8.73,88.6717936043,45.021,0,45.021,43.22,8.73,44.0928713059,0.0,91.051,9.11,91.505610216,45.021,0,45.021,46.03,9.11,46.92284092,133.75
2021-12-06 15:00:00,79.415,9.03,79.9267359836,33.085,0,33.085,46.33,9.03,47.2017986945,0.0,82.325,9.41,82.8610507114,33.085,0,33.085,49.24,9.41,50.1310851668,133.75
2021-12-06 15:30:00,65.228,10.1,66.0053178464,10.938,0,10.938,54.29,10.1,55.2215003418,0.0,68.328,10.49,69.1285446397,10.938,0,10.938,57.39,10.49,58.3408278995,133.63
2021-12-06 16:00:00,62.309,10.81,63.2397626577,4.549,0,4.549,57.76,10.81,58.7628598691,0.0,65.489,11.22,66.4431901778,4.549,0,4.549,60.94,11.22,61.9642800329,133.32
2021-12-06 16:30:00,70.72,11.74,71.6878371832,8.15,0,8.15,62.57,11.74,63.6618606388,0.0,74.0,12.17,74.994059098,8.15,0,8.15,65.85,12.17,66.9651506382,132.74
2021-12-06 17:00:00,85.488,12.84,86.4468839462,24.238,0,24.238,61.25,12.84,62.581371829,0.0,88.728,13.18,89.7015628849,24.238,0,24.238,64.49,13.18,65.8230392796,132.74
2021-12-06 17:30:00,98.008,12.92,98.8559278142,37.728,0,37.728,60.28,12.92,61.6490454103,0.0,101.218,13.08,102.0596390548,37.728,0,37.728,63.49,13.08,64.8233484171,131.82
2021-12-06 18:00:00,97.744,12.6,98.5527753846,37.914,0,37.914,59.83,12.6,61.1423658358,0.0,100.944,12.76,101.7472787646,37.914,0,37.914,63.03,12.76,64.3086191735,131.92
2021-12-06 18:30:00,80.677,12.63,81.6596303506,15.997,0,15.997,64.68,12.63,65.901587993,0.0,84.027,12.77,84.9918209535,15.997,0,15.997,68.03,12.77,69.2181609117,131.92
2021-12-06 19:00:00,73.175,12.07,74.1637750185,7.805,0,7.805,65.37,12.07,66.4749712298,0.0,76.515,12.17,77.4767973331,7.805,0,7.805,68.71,12.17,69.7794597285,131.78
2021-12-06 19:30:00,66.724,10.96,67.6181467951,3.034,0,3.034,63.69,10.96,64.626137901,0.0,70.034,11.05,70.9003783911,3.034,0,3.034,67.0,11.05,67.9050992194,132.64
2021-12-06 20:00:00,63.808,9.62,64.5291040074,2.678,0,2.678,61.13,9.62,61.8823181531,0.0,67.038,9.66,67.7304144679,2.678,0,2.678,64.36,9.66,65.0809127164,132.64
2021-12-06 20:30:00,60.067,8.39,60.6501161499,2.727,0,2.727,57.34,8.39,57.9505625512,0.0,63.217,8.4,63.772635895,2.727,0,2.727,60.49,8.4,61.0704519387,133.04
2021-12-06 21:00:00,57.352,7.31,57.8159839837,2.7720000000000002,0,2.7720000000000002,54.58,7.31,55.067345133,0.0,60.452,7.5,60.9154685117,2.7720000000000002,0,2.7720000000000002,57.68,7.5,58.1655602569,133.38
2021-12-06 21:30:00,54.483,5.61,54.7710634277,2.693,0,2.693,51.79,5.61,52.0929572975,0.0,57.473,5.86,57.7709730661,2.693,0,2.693,54.78,5.86,55.0925403299,134.35
2021-12-06 22:00:00,51.838,3.8200000000000003,51.9785594645,2.798,0,2.798,49.04,3.8200000000000003,49.1885555795,0.0,54.718,4.1,54.8713907606,2.798,0,2.798,51.92,4.1,52.0816320789,133.62
2021-12-06 22:30:00,48.187,2.16,48.2353871032,2.6470000000000002,0,2.6470000000000002,45.54,2.16,45.5911965186,0.0,50.957,2.46,51.01634492,2.6470000000000002,0,2.6470000000000002,48.31,2.46,48.3725924465,132.07
2021-12-06 23:00:00,44.78,1.4100000000000001,44.8021930267,2.65,0,2.65,42.13,1.4100000000000001,42.1535882221,0.0,47.46,1.6800000000000002,47.4897252045,2.65,0,2.65,44.81,1.6800000000000002,44.8414819113,132.26
2021-12-06 23:30:00,42.757,0.74,42.7634031504,2.627,0,2.627,40.13,0.74,40.1368222459,0.0,45.407,1.01,45.4182314605,2.627,0,2.627,42.78,1.01,42.7919209665,132.47
2021-12-07 00:00:00,42.265,0.17,42.2653418891,2.625,0,2.625,39.64,0.17,39.6403645291,0.0,44.905,0.46,44.9073560233,2.625,0,2.625,42.28,0.46,42.2825022911,132.8
2021-12-07 00:30:00,47.859,1.3900000000000001,47.8791810811,2.6790000000000003,0,2.6790000000000003,45.18,1.3900000000000001,45.2013771914,0.0,50.649,1.67,50.6765241606,2.6790000000000003,0,2.6790000000000003,47.97,1.67,47.9990604075,133.22
2021-12-07 01:00:00,50.732,1.8900000000000001,50.7671933831,2.792,0,2.792,47.94,1.8900000000000001,47.9772414797,0.0,53.562,2.17,53.605939447,2.792,0,2.792,50.77,2.17,50.8163536669,133.05
2021-12-07 01:30:00,51.036,1.72,51.0649752374,2.776,0,2.776,48.26,1.72,48.2906409152,0.0,53.876,1.98,53.9123712704,2.776,0,2.776,51.1,1.98,51.1383456909,132.77
2021-12-07 02:00:00,51.176,1.44,51.1962554881,2.7960000000000003,0,2.7960000000000003,48.38,1.44,48.4014255988,0.0,54.006,1.69,54.0324359621,2.7960000000000003,0,2.7960000000000003,51.21,1.69,51.2378785665,133.56
2021-12-07 02:30:00,52.418,1.29,52.4338709614,2.778,0,2.778,49.64,1.29,49.6567588552,0.0,55.058,1.54,55.0795330772,2.778,0,2.778,52.28,1.54,52.3026767957,133.89
2021-12-07 03:00:00,51.577,1.17,51.5902687432,2.907,0,2.907,48.67,1.17,48.6840610467,0.0,54.427,1.38,54.4444921824,2.907,0,2.907,51.52,1.38,51.5384788289,134.11
2021-12-07 03:30:00,51.047,0.99,51.056599074,2.777,0,2.777,48.27,0.99,48.2801512011,0.0,53.897,0.87,53.9040212693,2.777,0,2.777,51.12,0.87,51.127402633,134.23
2021-12-07 04:00:00,49.732,0.8200000000000001,49.7387597755,2.842,0,2.842,46.89,0.8200000000000001,46.8971694242,0.0,52.522,0.68,52.5264017804,2.842,0,2.842,49.68,0.68,49.6846535663,134.13
2021-12-07 04:30:00,48.267,0.48,48.2693866648,2.757,0,2.757,45.51,0.48,45.5125312414,0.0,51.047,0.31,51.0479412807,2.757,0,2.757,48.29,0.31,48.2909950198,134.2
2021-12-07 05:00:00,46.395,0.55,46.398259935,2.765,0,2.765,43.63,0.55,43.6334665137,0.0,49.145,0.4,49.146627809,2.765,0,2.765,46.38,0.4,46.3817248493,134.44
2021-12-07 05:30:00,45.298,0.93,45.3075457733,2.878,0,2.878,42.42,0.93,42.430193259,0.0,48.028,0.8,48.034662318,2.878,0,2.878,45.15,0.8,45.15708693,134.58
2021-12-07 06:00:00,46.366,1.74,46.3986374369,2.876,0,2.876,43.49,1.74,43.5247940834,0.0,49.136,1.6400000000000001,49.1633613171,2.876,0,2.876,46.26,1.6400000000000001,46.2890613428,134.11
2021-12-07 06:30:00,48.573,3.31,48.6856491073,3.193,0,3.193,45.38,3.31,45.5005549417,0.0,51.403,3.26,51.5062715502,3.193,0,3.193,48.21,3.26,48.3200962333,134.25
2021-12-07 07:00:00,52.256,5.31,52.5250952974,3.326,0,3.326,48.93,5.31,49.2172835496,0.0,55.176,5.3,55.429964604,3.326,0,3.326,51.85,5.3,52.1201736375,133.15
2021-12-07 07:30:00,57.007,6.93,57.4266745424,4.677,0,4.677,52.33,6.93,52.7868714739,0.0,60.027,6.96,60.4291513179,4.677,0,4.677,55.35,6.96,55.7858772451,132.8
2021-12-07 08:00:00,67.227,7.85,67.6837648849,15.207,0,15.207,52.02,7.85,52.6089621643,0.0,70.237,7.9,70.6798851796,15.207,0,15.207,55.03,7.9,55.5941624633,132.39
2021-12-07 08:30:00,68.128,9.02,68.7225202099,13.638,0,13.638,54.49,9.02,55.2315172705,0.0,71.178,9.11,71.7586216702,13.638,0,13.638,57.54,9.11,58.2567051935,132.07
2021-12-07 09:00:00,70.385,10.39,71.1477359092,14.905,0,14.905,55.48,10.39,56.4445081474,0.0,73.475,10.51,74.2228787167,14.905,0,14.905,58.57,10.51,59.5055039471,131.71
2021-12-07 09:30:00,72.09,10.99,72.9228921533,15.53,0,15.53,56.56,10.99,57.617824499,0.0,75.22,11.11,76.0360473723,15.53,0,15.53,59.69,11.11,60.7151397923,131.71
2021-12-07 10:00:00,65.858,11.65,66.8804804409,4.608,0,4.608,61.25,11.65,62.3480953999,0.0,69.088,11.78,70.0850921666,4.608,0,4.608,64.48,11.78,65.5472257231,131.71
2021-12-07 10:30:00,66.524,11.81,67.5641819014,5.384,0,5.384,61.14,11.81,62.2701830734,0.0,69.764,11.93,70.7766952888,5.384,0,5.384,64.38,11.93,65.4760208015,131.57
2021-12-07 11:00:00,69.318,11.65,70.2901673351,9.108,0,9.108,60.21,11.65,61.3267201145,0.0,72.518,11.79,73.4701600924,9.108,0,9.108,63.41,11.79,64.496761159,131.44
2021-12-07 11:30:00,74.689,11.74,75.6060468547,15.849,0,15.849,58.84,11.74,59.9997766663,0.0,77.869,11.86,78.7670029962,15.849,0,15.849,62.02,11.86,63.1438041299,131.59
2021-12-07 12:00:00,74.409,12.12,75.3896125537,13.099,0,13.099,61.31,12.12,62.4964839011,0.0,77.649,12.27,78.612467847,13.099,0,13.099,64.55,12.27,65.7058247038,131.69
2021-12-07 12:30:00,78.497,12.55,79.4939086283,15.937,0,15.937,62.56,12.55,63.8063954475,0.0,81.747,12.69,82.7261029482,15.937,0,15.937,65.81,12.69,67.0223261309,131.76
2021-12-07 13:00:00,86.762,11.19,87.480630679,30.702,0,30.702,56.06,11.19,57.1658963019,0.0,89.872,11.32,90.5821107283,30.702,0,30.702,59.17,11.32,60.2431016798,131.86
2021-12-07 13:30:00,82.686,10.34,83.3300077763,27.476,0,27.476,55.21,10.34,56.1699181057,0.0,85.766,10.44,86.3990761293,27.476,0,27.476,58.29,10.44,59.2175455418,132.2
2021-12-07 14:00:00,90.212,9.09,90.6688096536,42.652,0,42.652,47.56,9.09,48.4208808264,0.0,93.122,9.18,93.5733898285,42.652,0,42.652,50.47,9.18,51.2980828102,132.57
2021-12-07 14:30:00,85.373,8.45,85.790160444,39.533,0,39.533,45.84,8.45,46.6123170417,0.0,88.233,8.52,88.6434018357,39.533,0,39.533,48.7,8.52,49.4396642383,132.97
2021-12-07 15:00:00,74.498,8.67,75.0008060223,24.958,0,24.958,49.54,8.67,50.2929468216,0.0,77.448,8.73,77.9384731952,24.958,0,24.958,52.49,8.73,53.2110232941,132.97
2021-12-07 15:30:00,66.09,9.31,66.7425216785,12.01,0,12.01,54.08,9.31,54.875518220800004,0.0,69.16,9.37,69.7918512435,12.01,0,12.01,57.15,9.37,57.9130330755,133.1
2021-12-07 16:00:00,63.436,10.56,64.3089394719,5.896,0,5.896,57.54,10.56,58.5009846071,0.0,66.596,10.64,67.4406169604,5.896,0,5.896,60.7,10.64,61.6254784971,132.97
2021-12-07 16:30:00,66.641,12.21,67.7503282723,4.291,0,4.291,62.35,12.21,63.5342946762,0.0,69.921,12.33,70.9998249364,4.291,0,4.291,65.63,12.33,66.7781835632,132.27
2021-12-07 17:00:00,70.583,13.49,71.8605593424,4.283,0,4.283,66.3,13.49,67.6584813604,0.0,73.943,13.8,75.2197264619,4.283,0,4.283,69.66,13.8,71.0137704956,131.73
2021-12-07 17:30:00,76.742,13.67,77.9500061835,9.022,0,9.022,67.72,13.67,69.0859414063,0.0,80.122,14.18,81.3671142661,9.022,0,9.022,71.1,14.18,72.5002234479,130.93
2021-12-07 18:00:00,76.669,13.32,77.8174656552,8.929,0,8.929,67.74,13.32,69.0371639047,0.0,80.059,13.81,81.2413661936,8.929,0,8.929,71.13,13.81,72.4582155452,130.93
2021-12-07 18:30:00,71.236,12.66,72.3522169391,4.206,0,4.206,67.03,12.66,68.2150753133,0.0,74.596,13.15,75.7461927492,4.206,0,4.206,70.39,13.15,71.6077830965,131.17
2021-12-07 19:00:00,68.835,11.38,69.7693458834,3.925,0,3.925,64.91,11.38,65.9000189681,0.0,72.145,11.85,73.1117194778,3.925,0,3.925,68.22,11.85,69.2415402775,131.17
2021-12-07 19:30:00,66.796,10.23,67.5748364112,3.566,0,3.566,63.23,10.23,64.0522115153,0.0,70.076,10.67,70.8836700235,3.566,0,3.566,66.51,10.67,67.360440913,130.8
2021-12-07 20:00:00,64.379,8.95,64.9981395195,3.399,0,3.399,60.98,8.95,61.6332937624,0.0,67.589,9.37,68.2354000574,3.399,0,3.399,64.19,9.37,64.8702782482,131.75
2021-12-07 20:30:00,61.756,7.69,62.2329465476,3.2560000000000002,0,3.2560000000000002,58.5,7.69,59.0032719432,0.0,64.906,8.09,65.4082329375,3.2560000000000002,0,3.2560000000000002,61.65,8.09,62.178538098,131.67
2021-12-07 21:00:00,58.505,6.73,58.8908135875,3.155,0,3.155,55.35,6.73,55.7576488027,0.0,61.595,7.09,62.0017106619,3.155,0,3.155,58.44,7.09,58.8685119567,132.19
2021-12-07 21:30:00,55.303,5.86,55.612601171,3.243,0,3.243,52.06,5.86,52.388769789,0.0,58.313,6.19,58.6406179111,3.243,0,3.243,55.07,6.19,55.4167934836,132.4
2021-12-07 22:00:00,51.687,4.55,51.8868814731,3.147,0,3.147,48.54,4.55,48.7527855614,0.0,54.597,4.87,54.8137693376,3.147,0,3.147,51.45,4.87,51.6799709752,132.55
2021-12-07 22:30:00,47.126,3.03,47.2233075504,3.166,0,3.166,43.96,3.03,44.0642996086,0.0,49.926,3.34,50.0375966249,3.166,0,3.166,46.76,3.34,46.879133951,132.75
2021-12-07 23:00:00,44.515,2.2,44.5693305424,3.115,0,3.115,41.4,2.2,41.4584128977,0.0,47.235,2.48,47.3000594609,3.115,0,3.115,44.12,2.48,44.1896458461,132.47
2021-12-07 23:30:00,44.211,1.52,44.2371215271,3.141,0,3.141,41.07,1.52,41.0981179618,0.0,46.901,1.8,46.9355281317,3.141,0,3.141,43.76,1.8,43.7970044638,132.84
2021-12-08 00:00:00,43.397,0.99,43.4082907864,3.047,0,3.047,40.35,0.99,40.3621431542,0.0,46.037,1.28,46.0547909451,3.047,0,3.047,42.99,1.28,43.0090513729,132.58
2021-12-08 00:30:00,49.371,2.3,49.4245449246,3.111,0,3.111,46.26,2.3,46.3171415353,0.0,52.191,2.59,52.2552253942,3.111,0,3.111,49.08,2.59,49.1482909164,132.06
2021-12-08 01:00:00,49.539,2.99,49.6291509196,3.379,0,3.379,46.16,2.99,46.2567368067,0.0,52.359,3.2800000000000002,52.4616362783,3.379,0,3.379,48.98,3.2800000000000002,49.0897015676,131.81
2021-12-08 01:30:00,48.404,2.63,48.4753970175,3.314,0,3.314,45.09,2.63,45.1666359163,0.0,51.204,2.93,51.2877618541,3.314,0,3.314,47.89,2.93,47.9795477261,131.01
2021-12-08 02:00:00,47.183,2.32,47.2400030588,3.293,0,3.293,43.89,2.32,43.9512741567,0.0,49.963,2.59,50.0300856385,3.293,0,3.293,46.67,2.59,46.7418121172,131.29
2021-12-08 02:30:00,46.823,2.29,46.8789657416,3.253,0,3.253,43.57,2.29,43.6301386658,0.0,49.593,2.5700000000000003,49.6595464035,3.253,0,3.253,46.34,2.5700000000000003,46.4112109301,131.69
2021-12-08 03:00:00,45.957,2.1,46.0049546136,3.017,0,3.017,42.94,2.1,42.9913200542,0.0,48.717,2.37,48.7746141861,3.017,0,3.017,45.7,2.37,45.7614127841,131.89
2021-12-08 03:30:00,45.001,1.65,45.0312391679,2.761,0,2.761,42.24,1.65,42.2722142784,0.0,47.751,1.9,47.7887853058,2.761,0,2.761,44.99,1.9,45.030102154,132.07
2021-12-08 04:00:00,43.286,1.25,43.3040447995,2.446,0,2.446,40.84,1.25,40.8591250518,0.0,45.996,1.5,46.020452149,2.446,0,2.446,43.55,1.5,43.5758247197,132.55
2021-12-08 04:30:00,42.34,1.21,42.3572862681,2.45,0,2.45,39.89,1.21,39.9083474977,0.0,45.03,1.46,45.0536624482,2.45,0,2.45,42.58,1.46,42.605023178,132.93
2021-12-08 05:00:00,45.432,1.21,45.4481102357,7.642,0,7.642,37.79,1.21,37.8093665644,0.0,48.082,1.47,48.1044657386,7.642,0,7.642,40.44,1.47,40.4667085392,133.12
2021-12-08 05:30:00,50.514,1.21,50.5284899438,14.384,0,14.384,36.13,1.21,36.1502558774,0.0,53.094,1.48,53.1146235607,14.384,0,14.384,38.71,1.48,38.7382820992,133.0
2021-12-08 06:00:00,43.307,2.01,43.3536197912,2.737,0,2.737,40.57,2.01,40.6197612007,0.0,46.067,1.9100000000000001,46.106578587,2.737,0,2.737,43.33,1.9100000000000001,43.3720762703,132.82
2021-12-08 06:30:00,46.494,4.34,46.6961201386,2.594,0,2.594,43.9,4.34,44.1140068459,0.0,49.334,4.3,49.521041548,2.594,0,2.594,46.74,4.3,46.9373795604,133.73
2021-12-08 07:00:00,51.288,5.82,51.6171613323,2.478,0,2.478,48.81,5.82,49.1557575468,0.0,54.248,5.8,54.5571764665,2.478,0,2.478,51.77,5.8,52.0938854377,133.11
2021-12-08 07:30:00,58.062,7.33,58.5228565947,2.632,0,2.632,55.43,7.33,55.9125549407,0.0,61.152,7.36,61.5933170401,2.632,0,2.632,58.52,7.36,58.9810138943,133.02
2021-12-08 08:00:00,66.149,9.08,66.7692788713,7.909,0,7.909,58.24,9.08,58.9435662308,0.0,69.299,9.15,69.9004570872,7.909,0,7.909,61.39,9.15,62.0681448088,132.79
2021-12-08 08:30:00,64.37,9.46,65.0614209805,4.78,0,4.78,59.59,9.46,60.3362221224,0.0,67.54,9.56,68.2132333202,4.78,0,4.78,62.76,9.56,63.4839444269,132.06
2021-12-08 09:00:00,66.455,9.8,67.1737078402,6.845,0,6.845,59.61,9.8,60.4101986423,0.0,69.615,9.9,70.3154195394,6.845,0,6.845,62.77,9.9,63.5459117489,131.58
2021-12-08 09:30:00,68.699,10.5,69.4967812276,9.699,0,9.699,59.0,10.5,59.9270389724,0.0,71.869,10.62,72.6494154209,9.699,0,9.699,62.17,10.62,63.0705422523,131.58
2021-12-08 10:00:00,73.505,10.73,74.2840354652,14.745,0,14.745,58.76,10.73,59.7316540873,0.0,76.675,10.83,77.4360673395,14.745,0,14.745,61.93,10.83,62.8698162873,131.84
2021-12-08 10:30:00,88.24,10.35,88.8449216331,32.64,0,32.64,55.6,10.35,56.5551279726,0.0,91.31,10.46,91.907168926,32.64,0,32.64,58.67,10.46,59.5951382245,132.39
2021-12-08 11:00:00,91.308,10.25,91.8815180763,37.048,0,37.048,54.26,10.25,55.2196532043,0.0,94.348,10.37,94.9161840994,37.048,0,37.048,57.3,10.37,58.2308071385,132.81
2021-12-08 11:30:00,95.478,9.36,95.9356976521,44.548,0,44.548,50.93,9.36,51.7829556901,0.0,98.438,9.45,98.8905574056,44.548,0,44.548,53.89,9.45,54.7122892959,132.9
2021-12-08 12:00:00,87.564,9.06,88.0314585589,34.254,0,34.254,53.31,9.06,54.0743904265,0.0,90.594,9.16,91.0559082981,34.254,0,34.254,56.34,9.16,57.0797792568,133.29
2021-12-08 12:30:00,93.405,9.13,93.8501514383,40.965,0,40.965,52.44,9.13,53.22885026,0.0,96.385,9.25,96.8278406503,40.965,0,40.965,55.42,9.25,56.1866434306,132.74
2021-12-08 13:00:00,101.977,8.52,102.3322966077,53.127,0,53.127,48.85,8.52,49.5874268338,0.0,104.887,8.61,105.2397969829,53.127,0,53.127,51.76,8.61,52.4712273537,132.63
2021-12-08 13:30:00,96.178,8.16,96.5235374611,46.808,0,46.808,49.37,8.16,50.0398091523,0.0,99.088,8.25,99.4308515703,46.808,0,46.808,52.28,8.25,52.9269392654,133.04
2021-12-08 14:00:00,85.696,8.07,86.0751376182,35.116,0,35.116,50.58,8.07,51.2197354542,0.0,88.656,8.15,89.0298199257,35.116,0,35.116,53.54,8.15,54.156754888,133.04
2021-12-08 14:30:00,83.261,7.86,83.6311767285,33.671,0,33.671,49.59,7.86,50.2090400227,0.0,86.201,7.93,86.564988887,33.671,0,33.671,52.53,7.93,53.125189882,133.12
2021-12-08 15:00:00,75.963,8.22,76.4064510954,23.933,0,23.933,52.03,8.22,52.6753196478,0.0,78.953,8.3,79.3880734682,23.933,0,23.933,55.02,8.3,55.6425233073,132.99
2021-12-08 15:30:00,67.939,8.61,68.4824051929,12.109,0,12.109,55.83,8.61,56.490007966,0.0,71.029,8.68,71.5573982269,12.109,0,12.109,58.92,8.68,59.5559300154,132.9
2021-12-08 16:00:00,64.518,9.8,65.2580441325,4.398,0,4.398,60.12,9.8,60.9134993249,0.0,67.708,9.9,68.4279421289,4.398,0,4.398,63.31,9.9,64.0793734364,132.75
2021-12-08 16:30:00,70.007,11.5,70.945260934,4.437,0,4.437,65.57,11.5,66.5708261929,0.0,73.327,11.65,74.2466930509,4.437,0,4.437,68.89,11.65,69.8681229174,132.22
2021-12-08 17:00:00,83.935,12.49,84.8592029482,19.515,0,19.515,64.42,12.49,65.6196350188,0.0,87.225,13.01,88.1899128302,19.515,0,19.515,67.71,13.01,68.9485619865,131.49
2021-12-08 17:30:00,78.22,13.24,79.3326288484,7.91,0,7.91,70.31,13.24,71.5457455059,0.0,81.65,13.76,82.8013290956,7.91,0,7.91,73.74,13.76,75.0128335687,131.4
2021-12-08 18:00:00,77.895,13.07,78.9838966182,7.455,0,7.455,70.44,13.07,71.6422954685,0.0,81.325,13.58,82.4510280409,7.455,0,7.455,73.87,13.58,75.1078777493,131.4
2021-12-08 18:30:00,75.116,11.97,76.063751919,7.476,0,7.476,67.64,11.97,68.6909783014,0.0,78.506,12.46,79.4886384083,7.476,0,7.476,71.03,12.46,72.1145789699,131.49
2021-12-08 19:00:00,73.408,11.16,74.251465063,7.428,0,7.428,65.98,11.16,66.91715774,0.0,76.738,11.62,77.6127891781,7.428,0,7.428,69.31,11.62,70.277311417,131.76
2021-12-08 19:30:00,67.239,10.82,68.1040051759,2.799,0,2.799,64.44,10.82,65.3420691439,0.0,70.549,11.28,71.445082413,2.799,0,2.799,67.75,11.28,68.6826098805,131.67
2021-12-08 20:00:00,64.507,9.33,65.1782321715,2.427,0,2.427,62.08,9.33,62.7771877357,0.0,67.717,9.76,68.4167354454,2.427,0,2.427,65.29,9.76,66.0154656122,131.67
2021-12-08 20:30:00,62.062,7.88,62.560260901,2.402,0,2.402,59.66,7.88,60.1781521817,0.0,65.222,8.29,65.7467366795,2.402,0,2.402,62.82,8.29,63.3646313017,131.37
2021-12-08 21:00:00,59.161,6.97,59.5701672064,2.391,0,2.391,56.77,6.97,57.1962743542,0.0,62.251,7.36,62.6845802491,2.391,0,2.391,59.86,7.36,60.3107718405,131.7
2021-12-08 21:30:00,56.519,5.58,56.7937827671,2.429,0,2.429,54.09,5.58,54.3770585817,0.0,59.519,5.95,59.8156656822,2.429,0,2.429,57.09,5.95,57.3992212491,131.62
2021-12-08 22:00:00,50.585,4.44,50.7794823231,2.395,0,2.395,48.19,4.44,48.3941081125,0.0,53.485,4.77,53.6972822869,2.395,0,2.395,51.09,4.77,51.3121915338,132.03
2021-12-08 22:30:00,45.573,3.33,45.6944988921,2.443,0,2.443,43.13,3.33,43.2583610415,0.0,48.363,3.64,48.4997873088,2.443,0,2.443,45.92,3.64,46.0640423758,132.03
2021-12-08 23:00:00,42.54,2.5300000000000002,42.6151674876,2.46,0,2.46,40.08,2.5300000000000002,40.1597721607,0.0,45.27,2.8200000000000003,45.35774796,2.46,0,2.46,42.81,2.8200000000000003,42.9027796302,131.76
2021-12-08 23:30:00,40.128,2.09,40.1823902226,2.798,0,2.798,37.33,2.09,37.3884607867,0.0,42.788,2.36,42.853034245,2.798,0,2.798,39.99,2.36,40.0595768824,133.1
2021-12-09 00:00:00,38.896,1.78,38.9367078218,2.836,0,2.836,36.06,1.78,36.1039056059,0.0,41.526,2.06,41.5770643023,2.836,0,2.836,38.69,2.06,38.744802232,133.1
2021-12-09 00:30:00,45.3,3.14,45.4086952026,2.71,0,2.71,42.59,3.14,42.7055933105,0.0,48.07,3.44,48.1929299794,2.71,0,2.71,45.36,3.44,45.4902539012,132.91
2021-12-09 01:00:00,46.875,3.24,46.986840977,2.755,0,2.755,44.12,3.24,44.2388064938,0.0,49.675,3.55,49.8016879734,2.755,0,2.755,46.92,3.55,47.0541060908,132.23
2021-12-09 01:30:00,45.894,2.83,45.9811715379,2.5140000000000002,0,2.5140000000000002,43.38,2.83,43.4722129641,0.0,48.664,3.12,48.7639138708,2.5140000000000002,0,2.5140000000000002,46.15,3.12,46.2553445561,131.08
2021-12-09 02:00:00,44.916,2.58,44.9900372972,2.586,0,2.586,42.33,2.58,42.4085522035,0.0,47.676,2.87,47.7623060164,2.586,0,2.586,45.09,2.87,45.1812461094,131.54
2021-12-09 02:30:00,45.408,2.49,45.4762197637,2.338,0,2.338,43.07,2.49,43.1419169718,0.0,48.198,2.7800000000000002,48.2781068809,2.338,0,2.338,45.86,2.7800000000000002,45.9441835274,131.93
2021-12-09 03:00:00,44.502,2.23,44.5578377393,2.362,0,2.362,42.14,2.23,42.1989632574,0.0,47.252,2.5,47.3180885497,2.362,0,2.362,44.89,2.5,44.9595607185,132.65
2021-12-09 03:30:00,42.638,2.0,42.6848807425,2.368,0,2.368,40.27,2.0,40.3196341749,0.0,45.348,2.26,45.4042806792,2.368,0,2.368,42.98,2.26,43.0393773189,132.81
2021-12-09 04:00:00,41.419,1.6099999999999999,41.4502793839,2.359,0,2.359,39.06,1.6099999999999999,39.0931669221,0.0,44.089,1.88,44.1290643567,2.359,0,2.359,41.73,1.88,41.7723269642,132.72
2021-12-09 04:30:00,43.366,1.87,43.4062997271,2.306,0,2.306,41.06,1.87,41.1025607475,0.0,46.066,2.14,46.1156801533,2.306,0,2.306,43.76,2.14,43.812295078,132.61
2021-12-09 05:00:00,43.979,1.8,44.0158203491,2.289,0,2.289,41.69,1.8,41.7288401468,0.0,46.679,2.07,46.7248749704,2.289,0,2.289,44.39,2.07,44.4382380389,132.25
2021-12-09 05:30:00,41.475,2.15,41.5306889541,2.275,0,2.275,39.2,2.15,39.2589161847,0.0,44.135,2.45,44.2029492794,2.275,0,2.275,41.86,2.45,41.9316360282,132.8
2021-12-09 06:00:00,41.902,2.6,41.9825869141,2.332,0,2.332,39.57,2.6,39.6553262501,0.0,44.552,2.9,44.6462843247,2.332,0,2.332,42.22,2.9,42.319480148,132.8
2021-12-09 06:30:00,45.56,4.29,45.7615307873,2.38,0,2.38,43.18,4.29,43.3925857722,0.0,48.32,4.64,48.5422702395,2.38,0,2.38,45.94,4.64,46.1737284611,132.55
2021-12-09 07:00:00,50.245,5.97,50.5984280882,2.685,0,2.685,47.56,5.97,47.9332296012,0.0,53.105,6.34,53.4821150012,2.685,0,2.685,50.42,6.34,50.8170443847,132.03
2021-12-09 07:30:00,54.948,7.66,55.4793502485,2.678,0,2.678,52.27,7.66,52.8282926092,0.0,57.958,8.08,58.5185112934,2.678,0,2.678,55.28,8.08,55.8673858347,131.91
2021-12-09 08:00:00,57.912,9.47,58.6811779364,2.442,0,2.442,55.47,9.47,56.2725670287,0.0,60.962,9.91,61.7622339622,2.442,0,2.442,58.52,9.91,59.353167565,131.09
2021-12-09 08:30:00,60.637,10.5,61.5393838854,2.457,0,2.457,58.18,10.5,59.1198985114,0.0,63.767,10.97,64.7037185098,2.457,0,2.457,61.31,10.97,62.283681651,131.4
2021-12-09 09:00:00,63.18,10.74,64.0863480002,5.1,0,5.1,58.08,10.74,59.0646594843,0.0,66.28,11.21,67.221294989,5.1,0,5.1,61.18,11.21,62.1985249021,131.81
2021-12-09 09:30:00,72.631,10.46,73.3803363375,16.671,0,16.671,55.96,10.46,56.9291946193,0.0,75.681,10.92,76.4647641793,16.671,0,16.671,59.01,10.92,60.0118863226,131.73
2021-12-09 10:00:00,89.443,8.98,89.8926618195,41.593,0,41.593,47.85,8.98,48.6853458445,0.0,92.303,9.45,92.7854854436,41.593,0,41.593,50.71,9.45,51.5830068918,131.73
2021-12-09 10:30:00,102.492,8.43,102.8381007409,61.872,0,61.872,40.62,8.43,41.4855312127,0.0,105.142,8.89,105.5171657315,61.872,0,61.872,43.27,8.89,44.1738044547,132.33
2021-12-09 11:00:00,104.413,8.5,104.7584104929,64.293,0,64.293,40.12,8.5,41.0105401086,0.0,107.073,8.96,107.4472378845,64.293,0,64.293,42.78,8.96,43.7082372099,132.81
2021-12-09 11:30:00,91.449,9.06,91.8966985316,45.909,0,45.909,45.54,9.06,46.4324800113,0.0,94.259,9.52,94.7385321873,45.909,0,45.909,48.35,9.52,49.2783207912,132.91
2021-12-09 12:00:00,84.096,9.7,84.6535717852,34.376,0,34.376,49.72,9.7,50.6573627423,0.0,87.006,10.17,87.5983614915,34.376,0,34.376,52.63,10.17,53.6035987598,132.91
2021-12-09 12:30:00,81.525,10.21,82.1618507886,28.385,0,28.385,53.14,10.21,54.111955241,0.0,84.515,10.68,85.1871329779,28.385,0,28.385,56.13,10.68,57.1370221485,132.71
2021-12-09 13:00:00,75.427,10.33,76.1310792581,20.497,0,20.497,54.93,10.33,55.8928779005,0.0,78.467,10.78,79.2040307623,20.497,0,20.497,57.97,10.78,58.9637965196,132.56
2021-12-09 13:30:00,72.603,9.99,73.287077367,16.623,0,16.623,55.98,9.99,56.8644045076,0.0,75.683,10.44,76.3996733566,16.623,0,16.623,59.06,10.44,59.9756383876,132.56
2021-12-09 14:00:00,69.83,9.95,70.5353202304,13.31,0,13.31,56.52,9.95,57.3891357314,0.0,72.91,10.4,73.6480013307,13.31,0,13.31,59.6,10.4,60.5005785096,132.46
2021-12-09 14:30:00,68.591,10.16,69.3393891017,12.281,0,12.281,56.31,10.16,57.2192423927,0.0,71.661,10.62,72.4436561819,12.281,0,12.281,59.38,10.62,60.3222081824,132.09
2021-12-09 15:00:00,68.123,10.18,68.8794274729,12.043,0,12.043,56.08,10.18,56.9964805931,0.0,71.193,10.62,71.9807449878,12.043,0,12.043,59.15,10.62,60.0958143301,132.09
