Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-09 15:30:00,78.452,9.62,79.0396147764,25.632,0,25.632,52.82,9.62,53.6888889809,0.0,81.452,10.07,82.072121966,25.632,0,25.632,55.82,10.07,56.7210481215,132.68
2021-12-09 16:00:00,80.754,10.22,81.3981382834,26.284,0,26.284,54.47,10.22,55.4204772625,0.0,83.774,10.68,84.4520306209,26.284,0,26.284,57.49,10.68,58.4736051565,132.68
2021-12-09 16:30:00,102.038,10.52,102.5788664589,51.218,0,51.218,50.82,10.52,51.897425755,0.0,104.978,10.99,105.551696263,51.218,0,51.218,53.76,10.99,54.871829749,132.3
2021-12-09 17:00:00,104.784,11.07,105.3671274924,51.594,0,51.594,53.19,11.07,54.3297432352,0.0,107.794,11.57,108.4131511211,51.594,0,51.594,56.2,11.57,57.3786101261,132.2
2021-12-09 17:30:00,97.221,12.07,97.9673810051,37.161,0,37.161,60.06,12.07,61.2608235335,0.0,100.391,12.56,101.1736451898,37.161,0,37.161,63.23,12.56,64.4653899391,131.75
2021-12-09 18:00:00,96.812,11.72,97.5188276386,37.152,0,37.152,59.66,11.72,60.8002796046,0.0,99.972,12.19,100.7124465198,37.152,0,37.152,62.82,12.19,63.991784629,131.48
2021-12-09 18:30:00,92.038,11.46,92.7487199049,33.678,0,33.678,58.36,11.46,59.4745424531,0.0,95.168,11.94,95.9140856392,33.678,0,33.678,61.49,11.94,62.6385161063,131.73
2021-12-09 19:00:00,77.725,11.08,78.5107764896,15.335,0,15.335,62.39,11.08,63.3662252308,0.0,80.955,11.53,81.7719568373,15.335,0,15.335,65.62,11.53,66.6252602246,131.61
2021-12-09 19:30:00,68.025,10.3,68.8003679133,5.615,0,5.615,62.41,10.3,63.2542338504,0.0,71.265,10.73,72.0682532396,5.615,0,5.615,65.65,10.73,66.5210898888,131.84
2021-12-09 20:00:00,63.146,9.08,63.7954835078,3.086,0,3.086,60.06,9.08,60.7424892476,0.0,66.316,9.49,66.9915812323,3.086,0,3.086,63.23,9.49,63.9381967215,132.19
2021-12-09 20:30:00,60.517,7.93,61.034352532,3.057,0,3.057,57.46,7.93,58.0046248156,0.0,63.637,8.32,64.1785802975,3.057,0,3.057,60.58,8.32,61.1486614735,131.67
2021-12-09 21:00:00,58.348,7.18,58.7881068244,3.078,0,3.078,55.27,7.18,55.7344175532,0.0,61.418,7.5600000000000005,61.8815345964,3.078,0,3.078,58.34,7.5600000000000005,58.8277927514,131.67
2021-12-09 21:30:00,57.936,6.31,58.2786083911,3.116,0,3.116,54.82,6.31,55.1819581023,0.0,60.976,6.66,61.3386352636,3.116,0,3.116,57.86,6.66,58.2420397994,132.04
2021-12-09 22:00:00,55.03,4.91,55.2486108423,3.11,0,3.11,51.92,4.91,52.1516490631,0.0,57.99,5.25,58.227163764,3.11,0,3.11,54.88,5.25,55.1305441656,132.04
2021-12-09 22:30:00,48.661,3.26,48.770078132,3.071,0,3.071,45.59,3.26,45.7064076471,0.0,51.471,3.58,51.595350963,3.071,0,3.071,48.4,3.58,48.5322202253,132.04
2021-12-09 23:00:00,43.609,2.69,43.6918869013,3.029,0,3.029,40.58,2.69,40.6690607219,0.0,46.319,3.0,46.4160506829,3.029,0,3.029,43.29,3.0,43.3938255977,132.38
2021-12-09 23:30:00,41.31,1.65,41.3429389376,3.03,0,3.03,38.28,1.65,38.3155438432,0.0,43.99,1.92,44.0318804958,3.03,0,3.03,40.96,1.92,41.0049753079,132.47
2021-12-10 00:00:00,40.174,1.51,40.202367791,2.984,0,2.984,37.19,1.51,37.2206421223,0.0,42.804,1.78,42.840994573,2.984,0,2.984,39.82,1.78,39.8597641739,133.08
2021-12-10 00:30:00,46.802,2.9,46.8917605129,2.8120000000000003,0,2.8120000000000003,43.99,2.9,44.0854862738,0.0,49.602,3.2,49.7051144652,2.8120000000000003,0,2.8120000000000003,46.79,3.2,46.8992974361,132.6
2021-12-10 01:00:00,48.064,3.3,48.1771532575,2.654,0,2.654,45.41,3.3,45.5297496149,0.0,50.884,3.61,51.0118962204,2.654,0,2.654,48.23,3.61,48.3649149694,131.78
2021-12-10 01:30:00,48.076,2.89,48.1627851769,2.636,0,2.636,45.44,2.89,45.5318097598,0.0,50.896,3.18,50.9952469942,2.636,0,2.636,48.26,3.18,48.3646565169,131.32
2021-12-10 02:00:00,46.927,2.43,46.9898736857,2.637,0,2.637,44.29,2.43,44.356611683,0.0,49.737,2.71,49.8107746276,2.637,0,2.637,47.1,2.71,47.1778984271,131.91
2021-12-10 02:30:00,46.222,2.63,46.296762133,2.512,0,2.512,43.71,2.63,43.789051143,0.0,49.022,2.91,49.1082944522,2.512,0,2.512,46.51,2.91,46.6009463423,132.37
2021-12-10 03:00:00,45.777,2.6,45.8507767546,2.487,0,2.487,43.29,2.6,43.3680077938,0.0,48.567,2.88,48.6523163786,2.487,0,2.487,46.08,2.88,46.1699122806,132.37
2021-12-10 03:30:00,44.405,2.45,44.4725367502,2.445,0,2.445,41.96,2.45,42.0314655942,0.0,47.155,2.73,47.2339594466,2.445,0,2.445,44.71,2.73,44.7932695837,132.64
2021-12-10 04:00:00,43.092,2.07,43.1416893967,2.372,0,2.372,40.72,2.07,40.772580247,0.0,45.822,2.35,45.8822207832,2.372,0,2.372,43.45,2.35,43.5135036512,132.73
2021-12-10 04:30:00,44.515,2.52,44.58627171,2.345,0,2.345,42.17,2.52,42.2452281329,0.0,47.275,2.79,47.3572563078,2.345,0,2.345,44.93,2.79,45.0165414042,132.76
2021-12-10 05:00:00,44.181,2.36,44.2439867214,2.311,0,2.311,41.87,2.36,41.9364578857,0.0,46.941,2.65,47.0157418425,2.311,0,2.311,44.63,2.65,44.7086054356,132.76
2021-12-10 05:30:00,40.493,2.31,40.5588356465,2.313,0,2.313,38.18,2.31,38.249816993,0.0,43.183,2.6,43.2612007346,2.313,0,2.313,40.87,2.6,40.9526177429,133.01
2021-12-10 06:00:00,41.239,2.67,41.3253435678,2.269,0,2.269,38.97,2.67,39.0613594233,0.0,43.949,2.9699999999999998,44.0492395054,2.269,0,2.269,41.68,2.9699999999999998,41.7856829548,132.88
2021-12-10 06:30:00,44.845,4.4,45.0603376042,2.315,0,2.315,42.53,4.4,42.7569982576,0.0,47.635,4.75,47.8712411057,2.315,0,2.315,45.32,4.75,45.5682444253,132.07
2021-12-10 07:00:00,50.612,5.84,50.9478178532,2.282,0,2.282,48.33,5.84,48.6815622182,0.0,53.512,6.23,53.8734354204,2.282,0,2.282,51.23,6.23,51.6074200091,132.07
2021-12-10 07:30:00,56.126,7.95,56.6862450335,2.246,0,2.246,53.88,7.95,54.4633537344,0.0,59.156,8.39,59.7480077994,2.246,0,2.246,56.91,8.39,57.5251266839,131.85
2021-12-10 08:00:00,58.994,9.52,59.7571956839,2.2439999999999998,0,2.2439999999999998,56.75,9.52,57.5429656865,0.0,62.104,9.99,62.9023601783,2.2439999999999998,0,2.2439999999999998,59.86,9.99,60.6878875889,131.2
2021-12-10 08:30:00,61.11,10.37,61.9836188037,2.87,0,2.87,58.24,10.37,59.1560182906,0.0,64.24,10.85,65.1498280888,2.87,0,2.87,61.37,10.85,62.3217409898,131.2
2021-12-10 09:00:00,65.949,10.69,66.8097799802,8.189,0,8.189,57.76,10.69,58.7409031255,0.0,69.089,11.18,69.9877297889,8.189,0,8.189,60.9,11.18,61.9177066759,131.2
2021-12-10 09:30:00,78.637,10.36,79.3165012403,23.937,0,23.937,54.7,10.36,55.6724312385,0.0,81.697,10.86,82.4156502674,23.937,0,23.937,57.76,10.86,58.7720784046,131.56
2021-12-10 10:00:00,86.7,9.94,87.2679414218,35.65,0,35.65,51.05,9.94,52.0087117702,0.0,89.67,10.44,90.2757027112,35.65,0,35.65,54.02,10.44,55.0195783335,131.56
2021-12-10 10:30:00,92.609,9.07,93.0520917605,45.089,0,45.089,47.52,9.07,48.3778389348,0.0,95.489,9.55,95.9653667789,45.089,0,45.089,50.4,9.55,51.2968078929,131.82
2021-12-10 11:00:00,98.143,9.08,98.5621369949,53.403,0,53.403,44.74,9.08,45.6520974326,0.0,100.943,9.57,101.3956318043,53.403,0,53.403,47.54,9.57,48.4936748453,132.35
2021-12-10 11:30:00,95.811,9.61,96.2917432649,50.181,0,50.181,45.63,9.61,46.6309875512,0.0,98.631,10.11,99.1478000815,50.181,0,50.181,48.45,10.11,49.493581402,132.49
2021-12-10 12:00:00,99.938,9.63,100.4009001155,56.278,0,56.278,43.66,9.63,44.7094229442,0.0,102.718,10.14,103.2172811306,56.278,0,56.278,46.44,10.14,47.5341266881,132.49
2021-12-10 12:30:00,105.29,9.64,105.7303821047,63.04,0,63.04,42.25,9.64,43.3358062115,0.0,108.03,10.16,108.506711774,63.04,0,63.04,44.99,10.16,46.1229411465,132.49
2021-12-10 13:00:00,108.019,9.23,108.4126250074,66.429,0,66.429,41.59,9.23,42.6018896295,0.0,110.759,9.74,111.1864365874,66.429,0,66.429,44.33,9.74,45.3874046405,132.49
2021-12-10 13:30:00,103.012,8.96,103.4009368623,58.812,0,58.812,44.2,8.96,45.099019945,0.0,105.802,9.44,106.222298996,58.812,0,58.812,46.99,9.44,47.9288399609,132.81
2021-12-10 14:00:00,96.814,8.78,97.2113110497,50.804,0,50.804,46.01,8.78,46.840244448600004,0.0,99.654,9.26,100.083301884,50.804,0,50.804,48.85,9.26,49.7199165325,132.81
2021-12-10 14:30:00,84.921,8.6,85.3553527378,37.171,0,37.171,47.75,8.6,48.5182697548,0.0,87.821,9.06,88.2870978173,37.171,0,37.171,50.65,9.06,51.4539221051,132.92
2021-12-10 15:00:00,74.34,9.28,74.9169807187,21.3,0,21.3,53.04,9.28,53.8457054926,0.0,77.36,9.74,77.9707457961,21.3,0,21.3,56.06,9.74,56.8998347977,132.92
2021-12-10 15:30:00,70.351,9.51,70.9908677296,13.551,0,13.551,56.8,9.51,57.5906251051,0.0,73.451,9.95,74.1218719475,13.551,0,13.551,59.9,9.95,60.7207748633,132.77
2021-12-10 16:00:00,66.659,10.49,67.479347811,5.939,0,5.939,60.72,10.49,61.6194652687,0.0,69.839,10.96,70.6937587132,5.939,0,5.939,63.9,10.96,64.8331057408,133.24
2021-12-10 16:30:00,76.219,11.81,77.1285424535,12.959,0,12.959,63.26,11.81,64.3529618588,0.0,79.459,12.32,80.408426679,12.959,0,12.959,66.5,12.32,67.6315932091,132.69
2021-12-10 17:00:00,96.397,12.68,97.2273830204,36.977,0,36.977,59.42,12.68,60.7578702721,0.0,99.517,13.24,100.3938787427,36.977,0,36.977,62.54,13.24,63.9261229858,131.81
2021-12-10 17:30:00,100.986,12.75,101.7876942268,40.256,0,40.256,60.73,12.75,62.0539716698,0.0,104.176,13.29,105.0202983999,40.256,0,40.256,63.92,13.29,65.2869856863,130.86
2021-12-10 18:00:00,103.66,12.31,104.3883695629,43.8,0,43.8,59.86,12.31,61.1126476271,0.0,106.8,12.85,107.5702677323,43.8,0,43.8,63.0,12.85,64.2971422382,131.12
2021-12-10 18:30:00,81.168,12.27,82.0901767814,13.408,0,13.408,67.76,12.27,68.8619670065,0.0,84.498,12.77,85.4575034974,13.408,0,13.408,71.09,12.77,72.2278408926,131.22
2021-12-10 19:00:00,71.679,11.89,72.6584553992,2.939,0,2.939,68.74,11.89,69.7607317909,0.0,75.049,12.38,76.0632421147,2.939,0,2.939,72.11,12.38,73.1649950454,131.22
2021-12-10 19:30:00,69.66,10.63,70.4663926989,2.27,0,2.27,67.39,10.63,68.2232291819,0.0,72.97,11.08,73.8064177426,2.27,0,2.27,70.7,11.08,71.5629541034,131.65
2021-12-10 20:00:00,66.657,9.07,67.2712460788,2.237,0,2.237,64.42,9.07,65.0553710311,0.0,69.897,9.52,70.5423348706,2.237,0,2.237,67.66,9.52,68.3264663216,131.48
2021-12-10 20:30:00,64.226,8.01,64.72355966719999,2.246,0,2.246,61.98,8.01,62.4954438339,0.0,67.386,8.43,67.9112501431,2.246,0,2.246,65.14,8.43,65.6832132283,131.08
2021-12-10 21:00:00,62.164,6.82,62.5369914211,2.434,0,2.434,59.73,6.82,60.1180946139,0.0,65.284,7.21,65.6809314489,2.434,0,2.434,62.85,7.21,63.2622051465,131.34
2021-12-10 21:30:00,61.842,6.26,62.1580289585,2.312,0,2.312,59.53,6.26,59.858236693,0.0,64.952,6.65,65.2915370014,2.312,0,2.312,62.64,6.65,62.9920002858,131.58
2021-12-10 22:00:00,58.609,5.33,58.850860495,2.329,0,2.329,56.28,5.33,56.5318255499,0.0,61.649,5.69,61.9110272972,2.329,0,2.329,59.32,5.69,59.5922687939,131.58
2021-12-10 22:30:00,53.403,3.5700000000000003,53.5221945458,2.333,0,2.333,51.07,3.5700000000000003,51.1946266712,0.0,56.323,3.89,56.457173406,2.333,0,2.333,53.99,3.89,54.129956586,132.25
2021-12-10 23:00:00,51.453,2.92,51.5357895933,2.3529999999999998,0,2.3529999999999998,49.1,2.92,49.1867502484,0.0,54.303,3.24,54.3995717722,2.3529999999999998,0,2.3529999999999998,51.95,3.24,52.0509375516,132.76
2021-12-10 23:30:00,50.235,2.62,50.3032764837,2.455,0,2.455,47.78,2.62,47.8517794862,0.0,53.065,2.93,53.145828858,2.455,0,2.455,50.61,2.93,50.6947433172,132.63
2021-12-11 00:00:00,49.135,2.03,49.176916587,2.425,0,2.425,46.71,2.03,46.7540907301,0.0,51.915,2.33,51.967260126,2.425,0,2.425,49.49,2.33,49.5448180943,132.38
2021-12-11 00:30:00,54.44,3.3,54.5399266593,2.54,0,2.54,51.9,3.3,52.0048074701,0.0,57.37,3.6,57.4828400481,2.54,0,2.54,54.83,3.6,54.9480563805,132.15
2021-12-11 01:00:00,55.394,3.32,55.4934017339,2.414,0,2.414,52.98,3.32,53.0839222364,0.0,58.334,3.63,58.4468344395,2.414,0,2.414,55.92,3.63,56.0376953488,132.15
2021-12-11 01:30:00,53.872,2.95,53.9527097003,2.402,0,2.402,51.47,2.95,51.5544702233,0.0,56.792,3.25,56.8849168409,2.402,0,2.402,54.39,3.25,54.4870131316,132.25
2021-12-11 02:00:00,52.493,2.59,52.5568563462,2.433,0,2.433,50.06,2.59,50.1269558222,0.0,55.383,2.88,55.4578316291,2.433,0,2.433,52.95,2.88,53.0282651046,132.6
2021-12-11 02:30:00,52.83,2.67,52.8974271586,2.66,0,2.66,50.17,2.67,50.2409972035,0.0,55.71,2.9699999999999998,55.7891118409,2.66,0,2.66,53.05,2.9699999999999998,53.1330725631,132.69
2021-12-11 03:00:00,51.905,2.4,51.9604563587,2.465,0,2.465,49.44,2.4,49.4982181497,0.0,54.765,2.68,54.8305355163,2.465,0,2.465,52.3,2.68,52.3686203752,132.69
2021-12-11 03:30:00,51.08,2.06,51.1215218866,2.46,0,2.46,48.62,2.06,48.6636209093,0.0,53.93,2.33,53.980309373,2.46,0,2.46,51.47,2.33,51.522711497,132.85
2021-12-11 04:00:00,49.512,1.23,49.5272757579,2.432,0,2.432,47.08,1.23,47.0960645914,0.0,52.322,1.49,52.3432114414,2.432,0,2.432,49.89,1.49,49.9122449906,133.16
2021-12-11 04:30:00,49.126,1.03,49.1367965582,2.596,0,2.596,46.53,1.03,46.5413987757,0.0,51.926,1.29,51.942021293,2.596,0,2.596,49.33,1.29,49.3468641354,133.39
2021-12-11 05:00:00,48.313,0.8200000000000001,48.3199582885,2.433,0,2.433,45.88,0.8200000000000001,45.8873272266,0.0,51.093,1.08,51.1044132047,2.433,0,2.433,48.66,1.08,48.6719837278,133.39
2021-12-11 05:30:00,48.019,1.1400000000000001,48.0325302373,2.449,0,2.449,45.57,1.1400000000000001,45.5842571509,0.0,50.799,1.4100000000000001,50.8185645311,2.449,0,2.449,48.35,1.4100000000000001,48.3705550929,133.53
2021-12-11 06:00:00,48.145,1.19,48.1597043699,2.385,0,2.385,45.76,1.19,45.7754705055,0.0,50.915,1.46,50.9359286261,2.385,0,2.385,48.53,1.46,48.5519567062,133.53
2021-12-11 06:30:00,49.643,1.87,49.678207989,2.383,0,2.383,47.26,1.87,47.2969819333,0.0,52.453,2.15,52.4970447644,2.383,0,2.383,50.07,2.15,50.1161391171,133.42
2021-12-11 07:00:00,51.144,2.2800000000000002,51.1947959855,2.344,0,2.344,48.8,2.2800000000000002,48.8532332605,0.0,54.004,2.5700000000000003,54.0651173679,2.344,0,2.344,51.66,2.5700000000000003,51.7238871316,133.02
2021-12-11 07:30:00,50.766,3.27,50.8712065514,2.406,0,2.406,48.36,3.27,48.4704291295,0.0,53.616,3.6,53.7367235324,2.406,0,2.406,51.21,3.6,51.3363818359,133.12
2021-12-11 08:00:00,52.569,4.21,52.7373099523,2.349,0,2.349,50.22,4.21,50.3961556073,0.0,55.469,4.54,55.6544837457,2.349,0,2.349,53.12,4.54,53.313656787,133.12
2021-12-11 08:30:00,56.27,5.08,56.498843351,2.39,0,2.39,53.88,5.08,54.1189504702,0.0,59.24,5.44,59.4892528109,2.39,0,2.39,56.85,5.44,57.1096848179,132.79
2021-12-11 09:00:00,59.695,5.79,59.9751375572,3.455,0,3.455,56.24,5.79,56.5372593959,0.0,62.715,6.17,63.0177762619,3.455,0,3.455,59.26,6.17,59.5803365214,132.15
2021-12-11 09:30:00,64.867,6.8,65.2224477385,7.897,0,7.897,56.97,6.8,57.3743923715,0.0,67.927,7.2,68.3075202961,7.897,0,7.897,60.03,7.2,60.4602423085,131.7
2021-12-11 10:00:00,68.755,7.02,69.1124476849,11.515,0,11.515,57.24,7.02,57.6688650833,0.0,71.805,7.42,72.1873564068,11.515,0,11.515,60.29,7.42,60.7448804427,131.7
2021-12-11 10:30:00,70.992,7.26,71.3622565787,14.742,0,14.742,56.25,7.26,56.7165769418,0.0,74.022,7.67,74.4183134988,14.742,0,14.742,59.28,7.67,59.774135711,132.13
2021-12-11 11:00:00,73.058,7.08,73.4002572475,17.498,0,17.498,55.56,7.08,56.0092849446,0.0,76.078,7.5,76.446792503,17.498,0,17.498,58.58,7.5,59.0581611634,132.04
2021-12-11 11:30:00,71.919,6.92,72.2511519701,18.179,0,18.179,53.74,6.92,54.1837060379,0.0,74.899,7.32,75.25584762,18.179,0,18.179,56.72,7.32,57.1903908013,132.19
2021-12-11 12:00:00,77.471,6.48,77.7415348511,25.771,0,25.771,51.7,6.48,52.1045141998,0.0,80.391,6.88,80.6848640143,25.771,0,25.771,54.62,6.88,55.0516012483,132.19
2021-12-11 12:30:00,73.613,6.8100000000000005,73.9273282961,20.753,0,20.753,52.86,6.8100000000000005,53.2968638852,0.0,76.573,7.22,76.9126304907,20.753,0,20.753,55.82,7.22,56.2849962246,132.26
2021-12-11 13:00:00,71.425,7.1,71.7770201736,16.805,0,16.805,54.62,7.1,55.0795279573,0.0,74.415,7.49,74.7909909347,16.805,0,16.805,57.61,7.49,58.0948551939,132.02
2021-12-11 13:30:00,69.418,7.11,69.7811638195,14.498,0,14.498,54.92,7.11,55.3783215708,0.0,72.408,7.5,72.7953876561,14.498,0,14.498,57.91,7.5,58.393647771,131.89
2021-12-11 14:00:00,66.6,6.38,66.9048907031,12.76,0,12.76,53.84,6.38,54.2166948458,0.0,69.59,6.76,69.9175636017,12.76,0,12.76,56.83,6.76,57.2306430158,131.89
2021-12-11 14:30:00,63.081,6.18,63.3830021457,9.321,0,9.321,53.76,6.18,54.1140462357,0.0,66.061,6.55,66.3849246516,9.321,0,9.321,56.74,6.55,57.1168110104,132.44
2021-12-11 15:00:00,60.729,6.14,61.0386028756,6.559,0,6.559,54.17,6.14,54.5168643632,0.0,63.719,6.51,64.050691339,6.559,0,6.559,57.16,6.51,57.5295202483,132.14
2021-12-11 15:30:00,60.189,6.09,60.4963124579,6.069,0,6.069,54.12,6.09,54.4615690189,0.0,63.179,6.45,63.5073896566,6.069,0,6.069,57.11,6.45,57.4730771753,132.14
2021-12-11 16:00:00,59.051,6.59,59.417579057,3.841,0,3.841,55.21,6.59,55.6019082406,0.0,62.051,6.97,62.4412323789,3.841,0,3.841,58.21,6.97,58.6258048985,132.14
2021-12-11 16:30:00,61.279,7.55,61.7423545145,2.569,0,2.569,58.71,7.55,59.193467545,0.0,64.379,7.95,64.8680055266,2.569,0,2.569,61.81,7.95,62.319167196,131.8
2021-12-11 17:00:00,64.565,9.35,65.2384987948,2.555,0,2.555,62.01,9.35,62.7109448183,0.0,67.715,9.77,68.4161832098,2.555,0,2.555,65.16,9.77,65.8883790968,131.39
2021-12-11 17:30:00,66.971,9.86,67.6929423278,2.501,0,2.501,64.47,9.86,65.2196327803,0.0,70.191,10.29,70.9412473882,2.501,0,2.501,67.69,10.29,68.4676580584,130.53
2021-12-11 18:00:00,66.536,9.61,67.2264188842,2.366,0,2.366,64.17,9.61,64.8855993268,0.0,69.736,10.04,70.4550303101,2.366,0,2.366,67.37,10.04,68.1140110403,130.27
2021-12-11 18:30:00,64.95,8.81,65.54478316390001,2.34,0,2.34,62.61,8.81,63.2267996976,0.0,68.13,9.22,68.7510385376,2.34,0,2.34,65.79,9.22,66.4329172926,130.88
2021-12-11 19:00:00,62.291,7.94,62.7950020384,2.421,0,2.421,59.87,7.94,60.3942091595,0.0,65.421,8.33,65.9491936342,2.421,0,2.421,63.0,8.33,63.5483194113,130.88
2021-12-11 19:30:00,59.419,6.86,59.8136870708,2.339,0,2.339,57.08,6.86,57.4907470816,0.0,62.469,7.23,62.8859989266,2.339,0,2.339,60.13,7.23,60.5631059309,131.39
2021-12-11 20:00:00,56.0,6.33,56.3566225035,2.33,0,2.33,53.67,6.33,54.0420003331,0.0,58.98,6.7,59.3593328803,2.33,0,2.33,56.65,6.7,57.0448288629,131.7
2021-12-11 20:30:00,53.803,5.39,54.0723118518,2.463,0,2.463,51.34,5.39,51.622162876,0.0,56.743,5.71,57.029572583,2.463,0,2.463,54.28,5.71,54.5795062272,132.02
2021-12-11 21:00:00,52.363,4.69,52.5726152003,2.503,0,2.503,49.86,4.69,50.0800928514,0.0,55.243,5.02,55.4706178891,2.503,0,2.503,52.74,5.02,52.9783729459,132.47
2021-12-11 21:30:00,48.787,3.8,48.9347664652,2.467,0,2.467,46.32,3.8,46.4756108083,0.0,51.587,4.11,51.7504653989,2.467,0,2.467,49.12,4.11,49.2916473655,132.17
2021-12-11 22:00:00,45.433,3.03,45.5339256928,2.383,0,2.383,43.05,3.03,43.1564989312,0.0,48.153,3.33,48.268005024,2.383,0,2.383,45.77,3.33,45.8909773267,131.86
2021-12-11 22:30:00,41.765,2.22,41.8239599393,2.365,0,2.365,39.4,2.22,39.4624935857,0.0,44.415,2.5,44.485303472,2.365,0,2.365,42.05,2.5,42.1242507352,131.93
2021-12-11 23:00:00,39.984,1.79,40.0240472216,2.564,0,2.564,37.42,1.79,37.4627882038,0.0,42.584,2.07,42.6342814646,2.564,0,2.564,40.02,2.07,40.0734987242,132.05
2021-12-11 23:30:00,41.332,0.78,41.3393592597,2.382,0,2.382,38.95,0.78,38.95780923,0.0,43.982,1.01,43.9935952611,2.382,0,2.382,41.6,1.01,41.612259011,132.49
2021-12-12 00:00:00,40.348,0.87,40.3573785571,2.518,0,2.518,37.83,0.87,37.8400026427,0.0,42.968,1.11,42.9823350227,2.518,0,2.518,40.45,1.11,40.4652270474,133.59
2021-12-12 00:30:00,46.057,1.85,46.0941400722,2.377,0,2.377,43.68,1.85,43.7191594155,0.0,48.797,2.1,48.8421663013,2.377,0,2.377,46.42,2.1,46.4674767983,133.0
2021-12-12 01:00:00,47.069,2.24,47.1222703294,2.439,0,2.439,44.63,2.24,44.6861779525,0.0,49.829,2.5,49.8916750671,2.439,0,2.439,47.39,2.5,47.455896367,132.52
2021-12-12 01:30:00,44.756,1.98,44.7997760709,2.476,0,2.476,42.28,1.98,42.3263369547,0.0,47.466,2.23,47.5183549379,2.476,0,2.476,44.99,2.23,45.0452328221,132.09
2021-12-12 02:00:00,43.564,1.74,43.5987350275,2.4939999999999998,0,2.4939999999999998,41.07,1.74,41.1068424961,0.0,46.254,2.0,46.2972193117,2.4939999999999998,0,2.4939999999999998,43.76,2.0,43.805679997,132.17
2021-12-12 02:30:00,43.721,1.82,43.7588647133,2.6109999999999998,0,2.6109999999999998,41.11,1.82,41.1502673138,0.0,46.401,2.06,46.4467049531,2.6109999999999998,0,2.6109999999999998,43.79,2.06,43.8384272072,132.66
2021-12-12 03:00:00,42.974,1.69,43.0072177198,2.574,0,2.574,40.4,1.69,40.4353323221,0.0,45.654,1.94,45.6952001418,2.574,0,2.574,43.08,1.94,43.1236593995,132.45
2021-12-12 03:30:00,42.098,1.21,42.1153855972,2.468,0,2.468,39.63,1.21,39.648467814,0.0,44.758,1.42,44.7805199166,2.468,0,2.468,42.29,1.42,42.3138334354,132.79
2021-12-12 04:00:00,40.757,1.11,40.7721123932,2.3970000000000002,0,2.3970000000000002,38.36,1.11,38.3760563373,0.0,43.407,1.06,43.419940684,2.3970000000000002,0,2.3970000000000002,41.01,1.06,41.0236968105,133.34
2021-12-12 04:30:00,39.611,0.9500000000000001,39.6223903999,2.371,0,2.371,37.24,0.9500000000000001,37.2521153762,0.0,42.211,0.79,42.2183919755,2.371,0,2.371,39.84,0.79,39.8478318105,133.34
2021-12-12 05:00:00,38.716,0.89,38.7262282697,2.336,0,2.336,36.38,0.89,36.3908848477,0.0,41.316,0.73,41.3224485722,2.336,0,2.336,38.98,0.73,38.9868349575,133.02
2021-12-12 05:30:00,38.631,1.1,38.6466578244,2.341,0,2.341,36.29,1.1,36.3066674318,0.0,41.221,0.9500000000000001,41.2319456368,2.341,0,2.341,38.88,0.9500000000000001,38.8916044925,133.12
2021-12-12 06:00:00,38.68,1.3,38.7018397496,2.41,0,2.41,36.27,1.3,36.2932900134,0.0,41.27,1.16,41.2862991802,2.41,0,2.41,38.86,1.16,38.8773095777,133.12
2021-12-12 06:30:00,39.5,1.6400000000000001,39.5340309101,2.31,0,2.31,37.19,1.6400000000000001,37.2261426957,0.0,42.1,1.5,42.126713615,2.31,0,2.31,39.79,1.5,39.8182633976,132.93
2021-12-12 07:00:00,40.456,2.24,40.5179655955,2.296,0,2.296,38.16,2.24,38.2256876982,0.0,43.086,2.11,43.1376343348,2.296,0,2.296,40.79,2.11,40.8445369664,132.55
2021-12-12 07:30:00,41.265,2.34,41.3312935317,2.395,0,2.395,38.87,2.34,38.940371082,0.0,43.945,2.24,44.0020525089,2.395,0,2.395,41.55,2.24,41.6103364562,132.66
2021-12-12 08:00:00,44.629,2.15,44.6807580621,2.429,0,2.429,42.2,2.15,42.2547334627,0.0,47.379,2.05,47.4233290797,2.429,0,2.429,44.95,2.05,44.9967221028,133.34
2021-12-12 08:30:00,48.011,2.76,48.0902663852,2.6710000000000003,0,2.6710000000000003,45.34,2.76,45.4239276153,0.0,50.831,2.68,50.901600770499996,2.6710000000000003,0,2.6710000000000003,48.16,2.68,48.2345104671,133.84
2021-12-12 09:00:00,53.008,3.93,53.1534849657,5.7379999999999995,0,5.7379999999999995,47.27,3.93,47.4330876077,0.0,55.888,3.88,56.0225217569,5.7379999999999995,0,5.7379999999999995,50.15,3.88,50.2998697811,133.4
2021-12-12 09:30:00,58.73,4.28,58.8857478512,9.17,0,9.17,49.56,4.28,49.744467029,0.0,61.66,4.22,61.8042393368,9.17,0,9.17,52.49,4.22,52.6593628902,132.95
2021-12-12 10:00:00,65.227,4.79,65.4026423702,16.587,0,16.587,48.64,4.79,48.8752872114,0.0,68.117,4.78,68.2845084115,16.587,0,16.587,51.53,4.78,51.7512251063,133.12
2021-12-12 10:30:00,72.014,4.97,72.1852969517,22.414,0,22.414,49.6,4.97,49.8483791111,0.0,74.924,4.95,75.0873376542,22.414,0,22.414,52.51,4.95,52.7427966646,132.72
2021-12-12 11:00:00,74.266,5.22,74.4492253553,24.756,0,24.756,49.51,5.22,49.7844202537,0.0,77.176,5.21,77.3516585213,24.756,0,24.756,52.42,5.21,52.6782735101,132.96
2021-12-12 11:30:00,75.23,5.67,75.4433681645,24.59,0,24.59,50.64,5.67,50.9564372773,0.0,78.16,5.67,78.365390958,24.59,0,24.59,53.57,5.67,53.8692286932,132.96
2021-12-12 12:00:00,69.787,5.84,70.0309286601,16.757,0,16.757,53.03,5.84,53.3505998092,0.0,72.787,5.85,73.0217082038,16.757,0,16.757,56.03,5.85,56.3345666532,132.96
2021-12-12 12:30:00,68.757,6.3,69.0450218988,15.537,0,15.537,53.22,6.3,53.5915888923,0.0,71.777,6.3,72.0529508695,15.537,0,15.537,56.24,6.3,56.5917626515,132.84
2021-12-12 13:00:00,69.666,6.34,69.9538930725,17.936,0,17.936,51.73,6.34,52.1170653433,0.0,72.636,6.35,72.9130372156,17.936,0,17.936,54.7,6.35,55.067345133,132.55
2021-12-12 13:30:00,73.545,5.52,73.7518638748,23.525,0,23.525,50.02,5.52,50.3236604392,0.0,76.475,5.53,76.6746798167,23.525,0,23.525,52.95,5.53,53.2379883166,132.41
2021-12-12 14:00:00,70.951,4.82,71.1145329803,23.701,0,23.701,47.25,4.82,47.4952092321,0.0,73.821,4.8100000000000005,73.9775380842,23.701,0,23.701,50.12,4.8100000000000005,50.3502780529,132.7
2021-12-12 14:30:00,64.611,4.64,64.777395139,15.471,0,15.471,49.14,4.64,49.3585777753,0.0,67.511,4.63,67.6695797312,15.471,0,15.471,52.04,4.63,52.2455596199,132.93
2021-12-12 15:00:00,59.498,5.22,59.726546895,9.668,0,9.668,49.83,5.22,50.1026675937,0.0,62.418,5.2,62.6342296512,9.668,0,9.668,52.75,5.2,53.0056836575,132.71
2021-12-12 15:30:00,57.897,6.09,58.2164127115,4.837,0,4.837,53.06,6.09,53.4083485983,0.0,60.897,6.09,61.2007574218,4.837,0,4.837,56.06,6.09,56.3898191166,132.71
2021-12-12 16:00:00,58.212,6.84,58.6124777159,2.642,0,2.642,55.57,6.84,55.989378457,0.0,61.272,6.86,61.6548261209,2.642,0,2.642,58.63,6.86,59.0299627308,132.24
2021-12-12 16:30:00,62.749,8.35,63.3021287241,2.449,0,2.449,60.3,8.35,60.875385009,0.0,65.919,8.39,66.4507837501,2.449,0,2.449,63.47,8.39,64.0221289868,131.81
2021-12-12 17:00:00,66.142,9.5,66.8207614743,2.422,0,2.422,63.72,9.5,64.4242842413,0.0,69.352,9.86,70.0494075921,2.422,0,2.422,66.93,9.86,67.6523798547,131.34
2021-12-12 17:30:00,66.909,9.84,67.628691256,2.489,0,2.489,64.42,9.84,65.1671849937,0.0,70.139,10.28,70.8883468632,2.489,0,2.489,67.65,10.28,68.4266095901,130.35
2021-12-12 18:00:00,65.643,9.52,66.3297357827,2.473,0,2.473,63.17,9.52,63.8833256805,0.0,68.843,9.96,69.55976027130001,2.473,0,2.473,66.37,9.96,67.1131767986,130.35
2021-12-12 18:30:00,61.99,8.94,62.6313316161,2.49,0,2.49,59.5,8.94,60.1678784735,0.0,65.1,9.35,65.7680203442,2.49,0,2.49,62.61,9.35,63.3043015916,130.57
2021-12-12 19:00:00,59.326,7.67,59.8197557334,2.516,0,2.516,56.81,7.67,57.3254306569,0.0,62.376,8.06,62.8945862217,2.516,0,2.516,59.86,8.06,60.4001920527,130.66
2021-12-12 19:30:00,58.029,6.74,58.419110238,2.599,0,2.599,55.43,6.74,55.838270926,0.0,61.049,7.12,61.4627920046,2.599,0,2.599,58.45,7.12,58.8820592371,131.4
2021-12-12 20:00:00,55.852,5.7,56.1421045562,2.552,0,2.552,53.3,5.7,53.6039177673,0.0,58.822,6.06,59.1333347952,2.552,0,2.552,56.27,6.06,56.5953752528,131.8
2021-12-12 20:30:00,54.528,4.84,54.7423819723,2.588,0,2.588,51.94,4.84,52.1650189303,0.0,57.468,5.17,57.7000859965,2.588,0,2.588,54.88,5.17,55.1229834098,132.36
2021-12-12 21:00:00,52.473,4.03,52.627527293200004,2.6630000000000003,0,2.6630000000000003,49.81,4.03,49.9727625812,0.0,55.393,4.34,55.5627577519,2.6630000000000003,0,2.6630000000000003,52.73,4.34,52.9083027511,132.49
2021-12-12 21:30:00,50.958,3.12,51.053424606,2.598,0,2.598,48.36,3.12,48.4605406491,0.0,53.838,3.4,53.9452522841,2.598,0,2.598,51.24,3.4,51.3526786059,132.63
2021-12-12 22:00:00,48.947,2.51,49.0113140917,2.607,0,2.607,46.34,2.51,46.4079271246,0.0,51.787,2.79,51.862100507,2.607,0,2.607,49.18,2.79,49.259075306,133.09
2021-12-12 22:30:00,44.863,2.07,44.9107299985,2.753,0,2.753,42.11,2.07,42.1608467657,0.0,47.583,2.35,47.6409948364,2.753,0,2.753,44.83,2.35,44.8915515437,133.45
2021-12-12 23:00:00,42.002,1.54,42.0302225071,2.792,0,2.792,39.21,1.54,39.2402306313,0.0,44.652,1.81,44.6886697497,2.792,0,2.792,41.86,1.81,41.8991133558,133.3
2021-12-12 23:30:00,40.857,1.0,40.8692359728,2.767,0,2.767,38.09,1.0,38.1031245438,0.0,43.487,1.23,43.504391376,2.767,0,2.767,40.72,1.23,40.7385726309,133.3
2021-12-13 00:00:00,39.571,1.01,39.5838873912,2.681,0,2.681,36.89,1.01,36.9038236501,0.0,42.181,0.89,42.1903882537,2.681,0,2.681,39.5,0.89,39.51002531,133.76
2021-12-13 00:30:00,45.32,2.19,45.3728828707,2.91,0,2.91,42.41,2.19,42.4665068024,0.0,48.07,2.09,48.1154133309,2.91,0,2.91,45.16,2.09,45.2083366206,133.93
2021-12-13 01:00:00,47.505,2.47,47.5691699003,2.915,0,2.915,44.59,2.47,44.6583586801,0.0,50.295,2.39,50.3517539416,2.915,0,2.915,47.38,2.39,47.4402413569,133.51
2021-12-13 01:30:00,46.454,2.22,46.5070157718,2.894,0,2.894,43.56,2.22,43.6165335624,0.0,49.224,2.12,49.2696313767,2.894,0,2.894,46.33,2.12,46.3784788453,133.01
2021-12-13 02:00:00,43.911,2.15,43.9636033669,2.9210000000000003,0,2.9210000000000003,40.99,2.15,41.0463469751,0.0,46.621,2.06,46.6664894866,2.9210000000000003,0,2.9210000000000003,43.7,2.06,43.7485268323,133.3
2021-12-13 02:30:00,41.291,2.13,41.3459016228,2.821,0,2.821,38.47,2.13,38.5289216044,0.0,43.971,2.03,44.0178343515,2.821,0,2.821,41.15,2.03,41.2000412621,133.3
2021-12-13 03:00:00,40.613,1.99,40.661724865,2.903,0,2.903,37.71,1.99,37.7624707878,0.0,43.253,1.87,43.2934049135,2.903,0,2.903,40.35,1.87,40.3933088518,133.11
2021-12-13 03:30:00,39.838,1.62,39.8709247949,2.678,0,2.678,37.16,1.62,37.1952954014,0.0,42.488,1.49,42.5141181727,2.678,0,2.678,39.81,1.49,39.8378739393,133.31
2021-12-13 04:00:00,38.873,1.3900000000000001,38.8978435006,2.653,0,2.653,36.22,1.3900000000000001,36.2466619153,0.0,41.503,1.24,41.5215198301,2.653,0,2.653,38.85,1.24,38.8697838944,134.04
2021-12-13 04:30:00,42.345,1.9100000000000001,42.3880540365,2.6550000000000002,0,2.6550000000000002,39.69,1.9100000000000001,39.7359308435,0.0,45.055,1.76,45.0893626591,2.6550000000000002,0,2.6550000000000002,42.4,1.76,42.4365125806,134.36
2021-12-13 05:00:00,41.895,1.87,41.9367133309,2.635,0,2.635,39.26,1.87,39.3045099193,0.0,44.595,1.73,44.6285438369,2.635,0,2.635,41.96,1.73,41.9956485841,134.27
2021-12-13 05:30:00,37.517,1.21,37.5365074161,2.637,0,2.637,34.88,1.21,34.9009813616,0.0,40.107,1.06,40.1210050846,2.637,0,2.637,37.47,1.06,37.4849903295,134.36
2021-12-13 06:00:00,38.537,1.9100000000000001,38.5843034018,2.667,0,2.667,35.87,1.9100000000000001,35.9208156923,0.0,41.147,1.78,41.1854829885,2.667,0,2.667,38.48,1.78,38.5211474388,134.36
2021-12-13 06:30:00,41.126,3.62,41.2850127286,2.656,0,2.656,38.47,3.62,38.6399443581,0.0,43.796,3.55,43.9396417373,2.656,0,2.656,41.14,3.55,41.2928819532,133.95
2021-12-13 07:00:00,44.862,5.05,45.1453380096,2.652,0,2.652,42.21,5.05,42.5110173955,0.0,47.622,5.01,47.8848095329,2.652,0,2.652,44.97,5.01,45.2482154344,133.4
2021-12-13 07:30:00,51.151,6.34,51.5424136125,2.651,0,2.651,48.5,6.34,48.9126323152,0.0,54.041,6.35,54.4127942767,2.651,0,2.651,51.39,6.35,51.780832361,133.1
2021-12-13 08:00:00,55.77,7.61,56.2868101779,4.52,0,4.52,51.25,7.61,51.8119156179,0.0,58.71,7.66,59.2075983299,4.52,0,4.52,54.19,7.66,54.7287100159,132.31
2021-12-13 08:30:00,60.85,8.19,61.3986856537,7.87,0,7.87,52.98,8.19,53.609294903,0.0,63.86,8.24,64.3894183853,7.87,0,7.87,55.99,8.24,56.5930888007,132.14
2021-12-13 09:00:00,72.229,8.27,72.7009033025,22.399,0,22.399,49.83,8.27,50.5116006478,0.0,75.129,8.33,75.5893877538,22.399,0,22.399,52.73,8.33,53.3839095608,132.45
2021-12-13 09:30:00,78.438,8.42,78.888631906,30.088,0,30.088,48.35,8.42,49.0776823006,0.0,81.308,8.5,81.751090904,30.088,0,30.088,51.22,8.5,51.920500768,0.003
2021-12-13 10:00:00,80.884,8.31,81.3097629808,34.204,0,34.204,46.68,8.31,47.413906188,0.0,83.714,8.38,84.1323849418,34.204,0,34.204,49.51,8.38,50.2141862425,132.45
2021-12-13 10:30:00,82.492,8.14,82.8926393837,35.612,0,35.612,46.88,8.14,47.5814459637,0.0,85.332,8.22,85.7270005541,35.612,0,35.612,49.72,8.22,50.394908473,132.45
2021-12-13 11:00:00,73.807,8.81,74.3309447606,22.977,0,22.977,50.83,8.81,51.5878377139,0.0,76.757,8.88,77.2689552731,22.977,0,22.977,53.78,8.88,54.5081902103,132.79
2021-12-13 11:30:00,75.87,8.5,76.3446586213,26.19,0,26.19,49.68,8.5,50.401908694,0.0,78.78,8.59,79.2469336946,26.19,0,26.19,52.59,8.59,53.286923349,132.51
2021-12-13 12:00:00,75.353,8.53,75.8342634236,25.523,0,25.523,49.83,8.53,50.5548197504,0.0,78.283,8.6,78.7539718935,25.523,0,25.523,52.76,8.6,53.4563148749,132.66
2021-12-13 12:30:00,79.797,8.5,80.2484343087,30.347,0,30.347,49.45,8.5,50.1752179866,0.0,82.707,8.58,83.1508523648,30.347,0,30.347,52.36,8.58,53.0583263965,132.56
2021-12-13 13:00:00,81.748,8.51,82.1897536436,31.478,0,31.478,50.27,8.51,50.985223349500004,0.0,84.668,8.58,85.1016252724,31.478,0,31.478,53.19,8.58,53.8775695443,132.56
2021-12-13 13:30:00,83.774,8.06,84.1608381375,33.374,0,33.374,50.4,8.06,51.0404114403,0.0,86.694,8.12,87.0734404741,33.374,0,33.374,53.32,8.12,53.9347457582,132.86
2021-12-13 14:00:00,80.348,8.0,80.745285336,30.278,0,30.278,50.07,8.0,50.705077655,0.0,83.268,8.06,83.6571779586,30.278,0,30.278,52.99,8.06,53.5994748109,132.86
2021-12-13 14:30:00,76.537,8.07,76.9612712278,26.307,0,26.307,50.23,8.07,50.8741368477,0.0,79.467,8.13,79.8817938519,26.307,0,26.307,53.16,8.13,53.7780856855,132.86
2021-12-13 15:00:00,72.944,8.46,73.4329540193,20.754,0,20.754,52.19,8.46,52.8712369819,0.0,75.924,8.52,76.4005508881,20.754,0,20.754,55.17,8.52,55.824002902,132.77
2021-12-13 15:30:00,72.991,8.55,73.4900577017,19.361,0,19.361,53.63,8.55,54.3072683902,0.0,76.011,8.6,76.4959614686,19.361,0,19.361,56.65,8.6,57.2990619469,133.04
2021-12-13 16:00:00,75.841,9.0,76.3731450249,21.101,0,21.101,54.74,9.0,55.4749276701,0.0,78.891,9.07,79.4106717073,21.101,0,21.101,57.79,9.07,58.4974272939,133.04
2021-12-13 16:30:00,92.161,9.26,92.6250372254,40.701,0,40.701,51.46,9.26,52.2865106887,0.0,95.131,9.37,95.5913388388,40.701,0,40.701,54.43,9.37,55.2306237517,132.26
2021-12-13 17:00:00,95.859,9.59,96.3375107681,42.239,0,42.239,53.62,9.59,54.4708408233,0.0,98.829,10.05,99.3386819975,42.239,0,42.239,56.59,10.05,57.4754782494,132.26
2021-12-13 17:30:00,106.827,9.5,107.2485800792,55.187,0,55.187,51.64,9.5,52.5065672083,0.0,109.767,9.96,110.2179472182,55.187,0,55.187,54.58,9.96,55.4813301931,131.87
2021-12-13 18:00:00,106.602,9.32,107.0086389223,54.622,0,54.622,51.98,9.32,52.8089272756,0.0,109.542,9.77,109.9768278502,54.622,0,54.622,54.92,9.77,55.7822489686,131.87
2021-12-13 18:30:00,91.413,9.67,91.9230410126,35.043,0,35.043,56.37,9.67,57.1934069627,0.0,94.463,10.12,95.0035408235,35.043,0,35.043,59.42,10.12,60.2756235969,132.06
2021-12-13 19:00:00,87.34,9.07,87.8096834068,32.42,0,32.42,54.92,9.07,55.6639138042,0.0,90.36,9.49,90.8569738655,32.42,0,32.42,57.94,9.49,58.7120405028,131.94
2021-12-13 19:30:00,70.511,8.84,71.062977147,10.511,0,10.511,60.0,8.84,60.647717187,0.0,73.651,9.24,74.2283463442,10.511,0,10.511,63.14,9.24,63.8125160137,132.19
2021-12-13 20:00:00,62.149,7.96,62.656682014,2.769,0,2.769,59.38,7.96,59.911150882,0.0,65.269,8.36,65.8022185112,2.769,0,2.769,62.5,8.36,63.0566380328,132.26
2021-12-13 20:30:00,58.609,7.07,59.0338867177,2.6390000000000002,0,2.6390000000000002,55.97,7.07,56.4147657976,0.0,61.639,7.43,62.0851932509,2.6390000000000002,0,2.6390000000000002,59.0,7.43,59.4659978475,132.26
2021-12-13 21:00:00,56.224,6.04,56.5475001746,2.584,0,2.584,53.64,6.04,53.9789885048,0.0,59.204,6.41,59.5499934173,2.584,0,2.584,56.62,6.41,56.9816856543,132.26
2021-12-13 21:30:00,55.143,5.55,55.4215928046,2.543,0,2.543,52.6,5.55,52.8919889964,0.0,58.093,5.9,58.3918371778,2.543,0,2.543,55.55,5.9,55.8624426605,132.26
2021-12-13 22:00:00,50.9,4.85,51.1305437092,2.5300000000000002,0,2.5300000000000002,48.37,4.85,48.6125436487,0.0,53.76,5.16,54.0070662043,2.5300000000000002,0,2.5300000000000002,51.23,5.16,51.489207607,132.51
2021-12-13 22:30:00,45.573,3.27,45.6901655611,2.533,0,2.533,43.04,3.27,43.1640417477,0.0,48.293,3.5700000000000003,48.4247741244,2.533,0,2.533,45.76,3.5700000000000003,45.8990468311,133.01
2021-12-13 23:00:00,43.48,2.71,43.564371911,2.5300000000000002,0,2.5300000000000002,40.95,2.71,41.0395735845,0.0,46.14,3.01,46.2380763008,2.5300000000000002,0,2.5300000000000002,43.61,3.01,43.7137529846,132.69
2021-12-13 23:30:00,40.314,2.1,40.3686585856,2.544,0,2.544,37.77,2.1,37.8283346184,0.0,42.894,2.39,42.9605323058,2.544,0,2.544,40.35,2.39,40.4207199342,132.35
2021-12-14 00:00:00,39.168,1.65,39.2027387309,2.528,0,2.528,36.64,1.65,36.6771332031,0.0,41.728,1.92,41.7721484245,2.528,0,2.528,39.2,1.92,39.2469922414,132.61
2021-12-14 00:30:00,44.896,3.06,45.0001601775,2.536,0,2.536,42.36,3.06,42.4703802667,0.0,47.556,3.36,47.6745501919,2.536,0,2.536,45.02,3.36,45.1452101557,132.61
2021-12-14 01:00:00,46.73,3.49,46.8601429789,2.58,0,2.58,44.15,3.49,44.2877251617,0.0,49.45,3.7800000000000002,49.594262773,2.58,0,2.58,46.87,3.7800000000000002,47.0221788096,131.34
2021-12-14 01:30:00,46.297,3.07,46.3986757246,2.637,0,2.637,43.66,3.07,43.7678020924,0.0,48.997,3.35,49.1113887912,2.637,0,2.637,46.36,3.35,46.4808788643,131.08
2021-12-14 02:00:00,45.373,2.7199999999999998,45.4544555462,2.633,0,2.633,42.74,2.7199999999999998,42.8264637812,0.0,48.063,2.99,48.1559141643,2.633,0,2.633,45.43,2.99,45.5282879098,131.76
2021-12-14 02:30:00,44.204,2.87,44.2970711899,2.654,0,2.654,41.55,2.87,41.649002389,0.0,46.874,3.16,46.9803945918,2.654,0,2.654,44.22,3.16,44.3327644074,132.21
2021-12-14 03:00:00,42.624,2.68,42.7081698976,2.754,0,2.754,39.87,2.68,39.9599712212,0.0,45.244,2.95,45.3400709748,2.754,0,2.754,42.49,2.95,42.5922833387,132.03
2021-12-14 03:30:00,40.279,2.35,40.3474948541,2.669,0,2.669,37.61,2.35,37.6833464544,0.0,42.849,2.62,42.9290251578,2.669,0,2.669,40.18,2.62,40.2653299999,132.14
2021-12-14 04:00:00,39.067,2.04,39.1202260857,2.6470000000000002,0,2.6470000000000002,36.42,2.04,36.4770886996,0.0,41.607,2.3,41.6705225429,2.6470000000000002,0,2.6470000000000002,38.96,2.3,39.0278310953,132.27
2021-12-14 04:30:00,38.146,2.14,38.2059801078,2.676,0,2.676,35.47,2.14,35.534497323,0.0,40.656,2.41,40.7273671626,2.676,0,2.676,37.98,2.41,38.0563857979,132.44
2021-12-14 05:00:00,37.58,1.9500000000000002,37.6305580612,2.71,0,2.71,34.87,1.9500000000000002,34.9244813848,0.0,40.08,2.22,40.1414349519,2.71,0,2.71,37.37,2.22,37.4358825193,132.18
2021-12-14 05:30:00,38.775,2.22,38.838499263,2.615,0,2.615,36.16,2.22,36.2280830296,0.0,41.305,2.51,41.38119289,2.615,0,2.615,38.69,2.51,38.7713321927,132.18
2021-12-14 06:00:00,39.874,2.68,39.963962216,2.624,0,2.624,37.25,2.68,37.346283617,0.0,42.444,2.9699999999999998,42.5477853243,2.624,0,2.624,39.82,2.9699999999999998,39.930606056,132.18
2021-12-14 06:30:00,43.915,4.2,44.1153853548,2.645,0,2.645,41.27,4.2,41.4831640548,0.0,46.605,4.53,46.8246401481,2.645,0,2.645,43.96,4.53,44.1927878731,133.04
2021-12-14 07:00:00,46.747,5.23,47.0386533502,2.477,0,2.477,44.27,5.23,44.5778622188,0.0,49.507,5.58,49.820472187600004,2.477,0,2.477,47.03,5.58,47.3598701434,132.88
2021-12-14 07:30:00,50.187,7.25,50.7079625799,2.417,0,2.417,47.77,7.25,48.317030124,0.0,53.017,7.65,53.5660787159,2.417,0,2.417,50.6,7.65,51.1750183195,132.88
2021-12-14 08:00:00,53.294,8.85,54.0238182286,2.404,0,2.404,50.89,8.85,51.6537956011,0.0,56.214,9.27,56.9732103361,2.404,0,2.404,53.81,9.27,54.602646456,131.81
2021-12-14 08:30:00,54.985,9.56,55.8098900286,2.555,0,2.555,52.43,9.56,53.2944509307,0.0,57.945,10.0,58.8015563144,2.555,0,2.555,55.39,10.0,56.2854519392,131.6
2021-12-14 09:00:00,57.638,9.69,58.4468574348,5.128,0,5.128,52.51,9.69,53.3965935243,0.0,60.598,10.14,61.4405176085,5.128,0,5.128,55.47,10.14,56.3891877934,131.7
2021-12-14 09:30:00,61.761,10.2,62.597612742,10.201,0,10.201,51.56,10.2,52.5592389595,0.0,64.701,10.65,65.5716547069,10.201,0,10.201,54.5,10.65,55.5308247733,132.31
2021-12-14 10:00:00,63.358,10.09,64.1564046998,12.528,0,12.528,50.83,10.09,51.821781135,0.0,66.308,10.53,67.1388990377,12.528,0,12.528,53.78,10.53,54.8011797318,132.31
2021-12-14 10:30:00,63.088,10.12,63.8945235838,12.058,0,12.058,51.03,10.12,52.0237955171,0.0,66.028,10.57,66.868689863,12.058,0,12.058,53.97,10.57,54.9953252559,132.87
2021-12-14 11:00:00,64.451,10.34,65.2751637378,13.931000000000001,0,13.931000000000001,50.52,10.34,51.5672958376,0.0,67.391,10.79,68.2493295278,13.931000000000001,0,13.931000000000001,53.46,10.79,54.5380206828,132.8
2021-12-14 11:30:00,64.971,10.48,65.8107988175,13.201,0,13.201,51.77,10.48,52.8201031805,0.0,67.941,10.93,68.8145651806,13.201,0,13.201,54.74,10.93,55.8205383349,132.8
2021-12-14 12:00:00,63.372,10.76,64.2789855552,10.572,0,10.572,52.8,10.76,53.8852261756,0.0,66.372,11.23,67.3153421146,10.572,0,10.572,55.8,11.23,56.9188272894,132.91
2021-12-14 12:30:00,63.51,11.22,64.4934764143,9.03,0,9.03,54.48,11.22,55.623365594,0.0,66.56,11.68,67.5770375202,9.03,0,9.03,57.53,11.68,58.7036906847,132.91
2021-12-14 13:00:00,62.065,10.84,63.0045222583,7.845,0,7.845,54.22,10.84,55.29298328,0.0,65.085,11.31,66.0603763613,7.845,0,7.845,57.24,11.31,58.3466682853,132.74
2021-12-14 13:30:00,59.98,10.34,60.8647352742,6.95,0,6.95,53.03,10.34,54.0286636888,0.0,62.98,10.79,63.8976095015,6.95,0,6.95,56.03,10.79,57.0594865031,132.74
2021-12-14 14:00:00,58.198,10.56,59.1482950219,6.148,0,6.148,52.05,10.56,53.110414233,0.0,61.178,11.01,62.1608219379,6.148,0,6.148,55.03,11.01,56.1205933682,132.74
2021-12-14 14:30:00,57.209,10.28,58.1252791907,5.089,0,5.089,52.12,10.28,53.1241263458,0.0,60.179,10.73,61.1281027106,5.089,0,5.089,55.09,10.73,56.1252260575,132.61
2021-12-14 15:00:00,56.983,10.32,57.9099705491,3.303,0,3.303,53.68,10.32,54.6630112599,0.0,60.013,10.76,60.9699743234,3.303,0,3.303,56.71,10.76,57.7217610611,132.69
2021-12-14 15:30:00,58.325,10.25,59.2188156332,4.545,0,4.545,53.78,10.25,54.7480675458,0.0,61.355,10.69,62.2793073581,4.545,0,4.545,56.81,10.69,57.8070255246,132.99
2021-12-14 16:00:00,75.795,10.02,76.4544467314,29.305,0,29.305,46.49,10.02,47.5575493481,0.0,78.635,10.47,79.3289614517,29.305,0,29.305,49.33,10.47,50.4288588013,133.16
2021-12-14 16:30:00,81.594,10.41,82.2553884922,34.114,0,34.114,47.48,10.41,48.6078028716,0.0,84.444,10.88,85.1420198022,34.114,0,34.114,50.33,10.88,51.4925557727,132.73
2021-12-14 17:00:00,88.806,11.37,89.5309026873,37.556,0,37.556,51.25,11.37,52.4960893782,0.0,91.736,11.85,92.4981956365,37.556,0,37.556,54.18,11.85,55.4607509866,132.16
2021-12-14 17:30:00,82.393,12.03,83.2666040439,26.373,0,26.373,56.02,12.03,57.2971316909,0.0,85.443,12.52,86.3554089157,26.373,0,26.373,59.07,12.52,60.3822432508,131.0
2021-12-14 18:00:00,86.969,11.5,87.7260335419,32.839,0,32.839,54.13,11.5,55.3381143517,0.0,89.959,11.97,90.7518737052,32.839,0,32.839,57.12,11.97,58.3607342312,131.0
2021-12-14 18:30:00,86.425,10.99,87.1209545689,34.885,0,34.885,51.54,10.99,52.6986878395,0.0,89.345,11.46,90.0769705585,34.885,0,34.885,54.46,11.46,55.6527016415,131.23
2021-12-14 19:00:00,66.181,11.22,67.1253540847,8.571,0,8.571,57.61,11.22,58.69242285,0.0,69.251,11.66,70.225754542,8.571,0,8.571,60.68,11.66,61.7901124776,131.23
2021-12-14 19:30:00,59.42,10.4,60.3232658267,2.2800000000000002,0,2.2800000000000002,57.14,10.4,58.0787362121,0.0,62.48,10.83,63.4116653306,2.2800000000000002,0,2.2800000000000002,60.2,10.83,61.16640336,131.14
2021-12-14 20:00:00,57.137,9.26,57.8825048611,2.277,0,2.277,54.86,9.26,55.6360243008,0.0,60.157,9.65,60.9260793831,2.277,0,2.277,57.88,9.65,58.678930631,131.42
2021-12-14 20:30:00,54.309,7.86,54.8748310339,2.379,0,2.379,51.93,7.86,52.5214670397,0.0,57.249,8.24,57.8389626549,2.379,0,2.379,54.87,8.24,55.4852638094,131.57
2021-12-14 21:00:00,51.088,6.71,51.5267682278,2.208,0,2.208,48.88,6.71,49.3384079597,0.0,53.948,7.08,54.4105973501,2.208,0,2.208,51.74,7.08,52.2221600472,131.57
2021-12-14 21:30:00,47.323,5.96,47.6968335322,2.333,0,2.333,44.99,5.96,45.3830552079,0.0,50.073,6.3,50.4677652467,2.333,0,2.333,47.74,6.3,48.1538949619,131.57
2021-12-14 22:00:00,43.826,4.91,44.1001856685,2.236,0,2.236,41.59,4.91,41.8788275863,0.0,46.506,5.25,46.8013945946,2.236,0,2.236,44.27,5.25,44.5802130995,131.2
2021-12-14 22:30:00,40.184,4.09,40.3916074946,2.234,0,2.234,37.95,4.09,38.1697602822,0.0,42.764,4.41,42.9907873387,2.234,0,2.234,40.53,4.41,40.769216328,131.33
2021-12-14 23:00:00,38.106,3.19,38.2392904746,2.306,0,2.306,35.8,3.19,35.9418433028,0.0,40.626,3.51,40.777346358,2.306,0,2.306,38.32,3.51,38.4804170975,131.33
2021-12-14 23:30:00,37.376,2.6,37.466323225,2.236,0,2.236,35.14,2.6,35.2360553978,0.0,39.886,2.9,39.9912865009,2.236,0,2.236,37.65,2.9,37.7615214206,131.52
2021-12-15 00:00:00,36.394,2.37,36.4710863013,2.234,0,2.234,34.16,2.37,34.2421158809,0.0,38.884,2.68,38.9762473309,2.234,0,2.234,36.65,2.68,36.7478557198,131.43
2021-12-15 00:30:00,41.789,3.42,41.9287123699,2.229,0,2.229,39.56,3.42,39.707555956,0.0,44.389,3.73,44.5454399574,2.229,0,2.229,42.16,3.73,42.3246795617,131.32
2021-12-15 01:00:00,42.612,3.65,42.768037645,2.262,0,2.262,40.35,3.65,40.5147504003,0.0,45.222,3.96,45.3950535191,2.262,0,2.262,42.96,3.96,43.142127903,130.66
2021-12-15 01:30:00,41.567,3.32,41.6993751632,2.237,0,2.237,39.33,3.32,39.4698783885,0.0,44.167,3.63,44.3159202657,2.237,0,2.237,41.93,3.63,42.0868364219,130.41
2021-12-15 02:00:00,40.408,3.14,40.5298169747,2.238,0,2.238,38.17,3.14,38.2989360166,0.0,42.998,3.44,43.1353869114,2.238,0,2.238,40.76,3.44,40.9049043514,130.99
2021-12-15 02:30:00,40.056,2.9699999999999998,40.1659561818,2.266,0,2.266,37.79,2.9699999999999998,37.9065297805,0.0,42.636,3.27,42.7612136872,2.266,0,2.266,40.37,3.27,40.5022196923,131.43
2021-12-15 03:00:00,39.399,2.93,39.5077979771,2.299,0,2.299,37.1,2.93,37.2155196121,0.0,41.959,3.22,42.0823725686,2.299,0,2.299,39.66,3.22,39.7905013791,131.74
2021-12-15 03:30:00,37.733,2.59,37.8217845824,2.253,0,2.253,35.48,2.59,35.574407936,0.0,40.263,2.87,40.3651590979,2.253,0,2.253,38.01,2.87,38.1181977538,131.9
2021-12-15 04:00:00,36.28,2.1,36.3407264649,2.23,0,2.23,34.05,2.1,34.1146962466,0.0,38.77,2.38,38.8429826352,2.23,0,2.23,36.54,2.38,36.6174275448,132.14
2021-12-15 04:30:00,38.473,2.73,38.5697372171,2.243,0,2.243,36.23,2.73,36.3327097806,0.0,41.023,3.03,41.1347472218,2.243,0,2.243,38.78,3.03,38.8981914747,132.36
2021-12-15 05:00:00,37.67,2.52,37.7541957933,2.21,0,2.21,35.46,2.52,35.549430375200004,0.0,40.17,2.8,40.2674670174,2.21,0,2.21,37.96,2.8,38.0631265137,131.82
2021-12-15 05:30:00,35.349,2.2,35.4173940459,2.229,0,2.229,33.12,2.2,33.1929872112,0.0,37.829,2.49,37.9108604624,2.229,0,2.229,35.6,2.49,35.686973814,131.97
2021-12-15 06:00:00,36.733,2.77,36.8372934538,2.213,0,2.213,34.52,2.77,34.6309586931,0.0,39.243,3.07,39.362900668,2.213,0,2.213,37.03,3.07,37.1570424011,132.18
2021-12-15 06:30:00,39.86,4.48,40.1109710678,2.22,0,2.22,37.64,4.48,37.9056723987,0.0,42.46,4.83,42.7338332004,2.22,0,2.22,40.24,4.83,40.5288354138,132.71
2021-12-15 07:00:00,42.912,5.9,43.3156985861,2.222,0,2.222,40.69,5.9,41.1155214001,0.0,45.582,6.27,46.011211938,2.222,0,2.222,43.36,6.27,43.8109860651,132.36
2021-12-15 07:30:00,46.282,8.11,46.9871857425,2.242,0,2.242,44.04,8.11,44.7805058033,0.0,49.012,8.52,49.7470254789,2.242,0,2.242,46.77,8.52,47.539702355,132.16
2021-12-15 08:00:00,50.445,9.51,51.333596455,2.225,0,2.225,48.22,9.51,49.1488402712,0.0,53.295,9.95,54.2158604561,2.225,0,2.225,51.07,9.95,52.0302546601,131.17
2021-12-15 08:30:00,53.116,10.11,54.0695991848,2.686,0,2.686,50.43,10.11,51.4334229854,0.0,56.006,10.57,56.9947097194,2.686,0,2.686,53.32,10.57,54.3575873269,131.52
2021-12-15 09:00:00,54.414,10.66,55.4483452954,3.8040000000000003,0,3.8040000000000003,50.61,10.66,51.7204766026,0.0,57.314,11.13,58.3846854577,3.8040000000000003,0,3.8040000000000003,53.51,11.13,54.6552559229,131.52
2021-12-15 09:30:00,57.065,10.64,58.0484610046,6.525,0,6.525,50.54,10.64,51.6478576516,0.0,59.965,11.11,60.9855173381,6.525,0,6.525,53.44,11.11,54.5826501738,131.21
2021-12-15 10:00:00,60.019,10.48,60.9270938171,9.879,0,9.879,50.14,10.48,51.2235297495,0.0,62.899,10.95,63.845020957,9.879,0,9.879,53.02,10.95,54.1389222279,131.21
2021-12-15 10:30:00,61.327,10.07,62.148256846,12.167,0,12.167,49.16,10.07,50.1807781925,0.0,64.197,10.54,65.0564862946,12.167,0,12.167,52.03,10.54,53.0868392354,131.42
2021-12-15 11:00:00,61.887,9.92,62.677006701,14.337,0,14.337,47.55,9.92,48.5737470245,0.0,64.717,10.39,65.54572594,14.337,0,14.337,50.38,10.39,51.4402225889,131.66
2021-12-15 11:30:00,62.246,10.02,63.0473228298,14.526,0,14.526,47.72,10.02,48.7606275595,0.0,65.086,10.5,65.9275162281,14.526,0,14.526,50.56,10.5,51.6387800011,131.97
2021-12-15 12:00:00,60.534,8.19,61.0855241117,13.424,0,13.424,47.11,8.19,47.8166100848,0.0,63.354,8.61,63.936385697,13.424,0,13.424,49.93,8.61,50.6669221485,131.81
2021-12-15 12:30:00,59.828,8.12,60.3765184819,11.958,0,11.958,47.87,8.12,48.5537979977,0.0,62.788,5.39,63.0189260778,11.958,0,11.958,50.83,5.39,51.1149782353,132.17
2021-12-15 13:00:00,59.869,2.86,59.9372735533,10.309,0,10.309,49.56,2.86,49.6424536058,0.0,62.839,6.74,63.1994265876,10.309,0,10.309,52.53,6.74,52.960631605,132.77
2021-12-15 13:30:00,58.506,3.66,58.6203687808,10.596,0,10.596,47.91,3.66,48.0495962522,0.0,61.356,3.93,61.4817341655,10.596,0,10.596,50.76,3.93,50.9119092158,132.93
