Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-15 14:00:00,64.026,11.99,65.1389958166,26.376,0,26.376,37.65,11.99,39.5130687242,0.0,66.916,-0.44,66.9174465741,26.376,0,26.376,40.54,-0.44,40.5423876949,132.93
2021-12-15 14:30:00,51.208,0.23,51.2085165183,5.768,0,5.768,45.44,0.23,45.4405820825,0.0,54.288,11.18,55.4272436984,5.768,0,5.768,48.52,11.18,49.7913928305,133.56
2021-12-15 15:00:00,49.416,2.63,49.4859369518,3.856,0,3.856,45.56,2.63,45.6358466559,0.0,52.216,2.87,52.2948138538,3.856,0,3.856,48.36,2.87,48.4450874702,133.89
2021-12-15 15:30:00,52.264,2.9,52.3443950772,5.314,0,5.314,46.95,2.9,47.0394781008,0.0,55.104,3.15,55.1939608653,5.314,0,5.314,49.79,3.15,49.8895439947,133.89
2021-12-15 16:00:00,65.312,3.09,65.3850552038,21.322,0,21.322,43.99,3.09,44.0983922609,0.0,68.052,3.36,68.1348978424,21.322,0,21.322,46.73,3.36,46.8506403371,133.89
2021-12-15 16:30:00,80.178,3.49,80.2539206768,35.458,0,35.458,44.72,3.49,44.8559750758,0.0,82.948,3.7800000000000002,83.0340839896,35.458,0,35.458,47.49,3.7800000000000002,47.6401983623,133.62
2021-12-15 17:00:00,87.09,3.61,87.1647876152,41.13,0,41.13,45.96,3.61,46.101558542,0.0,89.87,3.91,89.955016536,41.13,0,41.13,48.74,3.91,48.8965816801,133.34
2021-12-15 17:30:00,94.433,2.5,94.4660864491,55.373,0,55.373,39.06,2.5,39.139923352,0.0,102.103,4.95,102.2229187071,55.373,0,55.373,46.73,4.95,46.991439646,133.01
2021-12-15 18:00:00,100.505,4.12,100.5894101036,55.365,0,55.365,45.14,4.12,45.3276295431,0.0,85.435,3.13,85.4923161752,55.365,0,55.365,30.07,3.13,30.232462685,133.01
2021-12-15 18:30:00,94.872,4.7,94.988348675,41.922,0,41.922,52.95,4.7,53.1581837538,0.0,72.942,2.46,72.9834704848,41.922,0,41.922,31.02,2.46,31.1173906361,133.4
2021-12-15 19:00:00,83.984,1.06,83.990689103,37.254,0,37.254,46.73,1.06,46.7420207094,0.0,86.804,1.26,86.8131442582,37.254,0,37.254,49.55,1.26,49.5660175927,134.11
2021-12-15 19:30:00,74.455,0.08,74.455042979,36.815,0,36.815,37.64,0.08,37.6400850158,0.0,77.015,0.28,77.0155089901,36.815,0,36.815,40.2,0.28,40.2009751126,133.16
2021-12-15 20:00:00,57.599,-2.68,57.6613145965,18.579,0,18.579,39.02,-2.68,39.1119265698,0.0,60.909,3.42,61.0049398082,18.579,0,18.579,42.33,3.42,42.467932608,133.37
2021-12-15 20:30:00,52.653,-1.38,52.671081335,3.433,0,3.433,49.22,-1.38,49.239341994,0.0,29.023,-0.18,29.0235581726,3.433,0,3.433,25.59,-0.18,25.590633052,134.93
2021-12-15 21:00:00,65.245,3.29,65.327896989,2.575,0,2.575,62.67,3.29,62.7562984887,0.0,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,133.34
2021-12-15 21:30:00,50.232,4.2,50.4072794743,2.612,0,2.612,47.62,4.2,47.8048574938,0.0,49.082,4.15,49.2571337372,2.612,0,2.612,46.47,4.15,46.654939717,133.67
2021-12-15 22:00:00,45.354,2.25,45.4097766566,2.594,0,2.594,42.76,2.25,42.81915576,0.0,48.054,2.5300000000000002,48.1205550259,2.594,0,2.594,45.46,2.5300000000000002,45.5303470226,132.65
2021-12-15 22:30:00,39.772,0.12,39.7721810315,3.102,0,3.102,36.67,0.12,36.6701963453,0.0,42.302,0.36,42.3035318147,3.102,0,3.102,39.2,0.36,39.2016530264,132.55
2021-12-15 23:00:00,37.542,-0.37,37.543823247,3.102,0,3.102,34.44,-0.37,34.4419874572,0.0,40.032,-0.13,40.0322110806,3.102,0,3.102,36.93,-0.13,36.9302288106,131.76
2021-12-15 23:30:00,35.23,-0.86,35.2404951725,2.83,0,2.83,32.4,-0.86,32.4114115706,0.0,37.66,-0.63,37.6652691481,2.83,0,2.83,34.83,-0.63,34.8356972085,131.98
2021-12-16 00:00:00,34.472,-1.17,34.49184953,2.832,0,2.832,31.64,-1.17,31.6616250373,0.0,36.892,-0.9500000000000001,36.9042296221,2.832,0,2.832,34.06,-0.9500000000000001,34.0732461031,132.52
2021-12-16 00:30:00,39.338,-0.09,39.3381029538,2.778,0,2.778,36.56,-0.09,36.5601107766,0.0,41.878,0.07,41.8780585032,2.778,0,2.778,39.1,0.07,39.1000626598,133.21
2021-12-16 01:00:00,40.482,0.29,40.4830387199,2.922,0,2.922,37.56,0.29,37.5611195254,0.0,43.052,0.56,43.0556419532,2.922,0,2.922,40.13,0.56,40.1339071111,132.8
2021-12-16 01:30:00,40.178,0.04,40.1780199114,2.818,0,2.818,37.36,0.04,37.3600214133,0.0,42.738,0.27,42.7388528625,2.818,0,2.818,39.92,0.27,39.9209130657,132.94
2021-12-16 02:00:00,39.016,-0.42,39.0182605455,2.766,0,2.766,36.25,-0.42,36.2524330218,0.0,41.556,-0.14,41.5562358257,2.766,0,2.766,38.79,-0.14,38.7902526416,132.94
2021-12-16 02:30:00,38.375,-0.33,38.3764188663,2.765,0,2.765,35.61,-0.33,35.611529032,0.0,40.915,-0.04,40.9150195527,2.765,0,2.765,38.15,-0.04,38.1500209699,133.38
2021-12-16 03:00:00,37.916,-0.5700000000000001,37.9202842289,2.7960000000000003,0,2.7960000000000003,35.12,-0.5700000000000001,35.1246252649,0.0,40.436,-0.32,40.4372661786,2.7960000000000003,0,2.7960000000000003,37.64,-0.32,37.6413602305,133.38
2021-12-16 03:30:00,37.268,-0.8300000000000001,37.2772413679,2.758,0,2.758,34.51,-0.8300000000000001,34.5199797219,0.0,39.778,-0.62,39.7828315232,2.758,0,2.758,37.02,-0.62,37.0251914242,133.59
2021-12-16 04:00:00,35.625,-1.08,35.6413667667,2.745,0,2.745,32.88,-1.08,32.8977324447,0.0,38.115,-1.19,38.1335721511,2.745,0,2.745,35.37,-1.19,35.3900127155,133.89
2021-12-16 04:30:00,37.999,-0.33,38.0004329054,2.759,0,2.759,35.24,-0.33,35.2415450853,0.0,40.539,-0.46,40.5416097485,2.759,0,2.759,37.78,-0.46,37.7828003197,133.67
2021-12-16 05:00:00,37.462,-0.35000000000000003,37.4636349544,2.762,0,2.762,34.7,-0.35000000000000003,34.7017650848,0.0,39.972,-0.49,39.9750032395,2.762,0,2.762,37.21,-0.49,37.2132261434,132.87
2021-12-16 05:30:00,33.105,-0.49,33.1086261418,2.645,0,2.645,30.46,-0.49,30.4639409795,0.0,35.505,-0.6000000000000001,35.5100693466,2.645,0,2.645,32.86,-0.6000000000000001,32.865477328,132.87
2021-12-16 06:00:00,34.214,0.03,34.2140131525,2.734,0,2.734,31.48,0.03,31.4800142948,0.0,36.664,-0.1,36.6641363733,2.734,0,2.734,33.93,-0.1,33.9301473619,132.18
2021-12-16 06:30:00,36.722,1.94,36.7732087803,2.652,0,2.652,34.07,1.94,34.1251886442,0.0,39.232,1.8599999999999999,39.2760668092,2.652,0,2.652,36.58,1.8599999999999999,36.6272576096,132.25
2021-12-16 07:00:00,39.707,3.45,39.8565973084,2.517,0,2.517,37.19,3.45,37.3496800522,0.0,42.297,3.41,42.4342351056,2.517,0,2.517,39.78,3.41,39.9258875919,132.71
2021-12-16 07:30:00,43.168,4.78,43.4318388282,2.578,0,2.578,40.59,4.78,40.8704844601,0.0,45.838,4.77,46.0855198951,2.578,0,2.578,43.26,4.77,43.5221839985,132.33
2021-12-16 08:00:00,50.297,5.47,50.5935678619,9.117,0,9.117,41.18,5.47,41.54170555,0.0,52.977,5.48,53.2596745108,9.117,0,9.117,43.86,5.48,44.2010180878,131.81
2021-12-16 08:30:00,58.494,5.8100000000000005,58.7818350853,17.924,0,17.924,40.57,5.8100000000000005,40.9839114776,0.0,61.174,5.85,61.4530778399,17.924,0,17.924,43.25,5.85,43.6438426356,131.61
2021-12-16 09:00:00,61.726,6.34,62.0507427514,21.216,0,21.216,40.51,6.34,41.0031181741,0.0,64.396,6.38,64.7112758026,21.216,0,21.216,43.18,6.38,43.6487892157,132.05
2021-12-16 09:30:00,71.026,5.85,71.2665080946,33.446,0,33.446,37.58,5.85,38.0326031189,0.0,73.646,5.9,73.88195528,33.446,0,33.446,40.2,5.9,40.6306534528,131.89
2021-12-16 10:00:00,77.254,5.87,77.4766895008,41.444,0,41.444,35.81,5.87,36.2879180996,0.0,79.824,5.91,80.042482945,41.444,0,41.444,38.38,5.91,38.8323640795,132.1
2021-12-16 10:30:00,66.617,6.17,66.9021194657,25.067,0,25.067,41.55,6.17,42.0056115299,0.0,69.317,6.21,69.5946160921,25.067,0,25.067,44.25,6.21,44.6836278742,132.1
2021-12-16 11:00:00,70.786,5.96,71.0364652555,30.596,0,30.596,40.19,5.96,40.629517595,0.0,73.446,6.0,73.6906704814,30.596,0,30.596,42.85,6.0,43.2680309235,132.1
2021-12-16 11:30:00,76.601,5.9,76.8278803625,38.111,0,38.111,38.49,5.9,38.9395698487,0.0,79.221,5.94,79.4433788368,38.111,0,38.111,41.11,5.94,41.5369197221,132.35
2021-12-16 12:00:00,77.144,6.13,77.3871671274,38.764,0,38.764,38.38,6.13,38.8664546878,0.0,79.764,6.17,80.0022786925,38.764,0,38.764,41.0,6.17,41.4616557798,132.66
2021-12-16 12:30:00,64.189,6.52,64.5192848767,19.619,0,19.619,44.57,6.52,45.0443703475,0.0,66.989,6.5600000000000005,67.3094326302,19.619,0,19.619,47.37,6.5600000000000005,47.8220712642,132.78
2021-12-16 13:00:00,61.785,6.42,62.1176514769,16.425,0,16.425,45.36,6.42,45.8120726447,0.0,64.595,6.45,64.9162269775,16.425,0,16.425,48.17,6.45,48.5999115226,132.7
2021-12-16 13:30:00,61.363,5.89,61.6450311785,14.783,0,14.783,46.58,5.89,46.950915859,0.0,64.203,5.89,64.4726089824,14.783,0,14.783,49.42,5.89,49.769754871800004,132.7
2021-12-16 14:00:00,66.014,5.74,66.263080188,21.614,0,21.614,44.4,5.74,44.769494078,0.0,68.804,5.75,69.0438477781,21.614,0,21.614,47.19,5.75,47.5390218663,132.7
2021-12-16 14:30:00,67.5,5.58,67.730247305,24.19,0,24.19,43.31,5.58,43.6679802601,0.0,70.25,5.59,70.4720554546,24.19,0,24.19,46.06,5.59,46.3979708608,132.88
2021-12-16 15:00:00,68.071,5.36,68.2817006305,25.311,0,25.311,42.76,5.36,43.094630756,0.0,70.821,5.36,71.0235428643,25.311,0,25.311,45.51,5.36,45.8245534621,133.02
2021-12-16 15:30:00,76.93,5.23,77.1075729095,39.0,0,39.0,37.93,5.23,38.2888730573,0.0,79.56,5.27,79.7343495615,39.0,0,39.0,40.56,5.27,40.9009351971,133.27
2021-12-16 16:00:00,78.164,5.5,78.357264475,37.554,0,37.554,40.61,5.5,40.9807527993,0.0,80.854,5.54,81.0435741808,37.554,0,37.554,43.3,5.54,43.6529678258,132.83
2021-12-16 16:30:00,85.385,6.32,85.6185764014,40.765,0,40.765,44.62,6.32,45.0653614209,0.0,88.175,6.38,88.4055146753,40.765,0,40.765,47.41,6.38,47.8373546509,132.53
2021-12-16 17:00:00,89.217,7.26,89.5119024991,41.207,0,41.207,48.01,7.26,48.5558204544,0.0,92.067,7.39,92.3631127074,41.207,0,41.207,50.86,7.39,51.3940823442,132.14
2021-12-16 17:30:00,98.845,7.23,99.1090658063,52.715,0,52.715,46.13,7.23,46.6931451072,0.0,101.665,7.36,101.9310640825,52.715,0,52.715,48.95,7.36,49.5002232318,131.45
2021-12-16 18:00:00,98.681,7.14,98.938967859,52.701,0,52.701,45.98,7.14,46.5310648922,0.0,101.491,7.27,101.7510490413,52.701,0,52.701,48.79,7.27,49.3286630672,131.56
2021-12-16 18:30:00,89.49,6.73,89.7427044389,40.22,0,40.22,49.27,6.73,49.7275155221,0.0,92.37,6.85,92.6236438497,40.22,0,40.22,52.15,6.85,52.5979562341,131.56
2021-12-16 19:00:00,88.438,6.35,88.6656773729,40.138,0,40.138,48.3,6.35,48.715628909,0.0,91.308,6.44,91.5348265088,40.138,0,40.138,51.17,6.44,51.5736609133,131.73
2021-12-16 19:30:00,86.334,5.75,86.5252683093,39.824,0,39.824,46.51,5.75,46.8640864629,0.0,89.164,5.83,89.3543943855,39.824,0,39.824,49.34,5.83,49.6832416414,131.87
2021-12-16 20:00:00,83.436,4.85,83.5768424625,39.806,0,39.806,43.63,4.85,43.8987403008,0.0,86.196,4.94,86.3374427233,39.806,0,39.806,46.39,4.94,46.6522850459,132.38
2021-12-16 20:30:00,68.134,4.42,68.2772169614,21.554,0,21.554,46.58,4.42,46.7892380789,0.0,70.954,4.47,71.0946623594,21.554,0,21.554,49.4,4.47,49.6018235552,132.07
2021-12-16 21:00:00,54.746,3.73,54.8729206075,7.116,0,7.116,47.63,3.73,47.7758286166,0.0,57.596,3.74,57.7173008378,7.116,0,7.116,50.48,3.74,50.6183563542,132.07
2021-12-16 21:30:00,49.97,3.12,50.0673076967,2.34,0,2.34,47.63,3.12,47.7320783122,0.0,52.82,3.12,52.9120666767,2.34,0,2.34,50.48,3.12,50.5763264779,132.36
2021-12-16 22:00:00,47.38,2.3,47.4357923935,2.35,0,2.35,45.03,2.3,45.0887003583,0.0,50.16,2.2800000000000002,50.2117914438,2.35,0,2.35,47.81,2.2800000000000002,47.8643343211,132.24
2021-12-16 22:30:00,41.142,1.16,41.1583498697,2.362,0,2.362,38.78,1.16,38.79734527,0.0,43.762,1.12,43.7763297228,2.362,0,2.362,41.4,1.12,41.4151469875,132.24
2021-12-16 23:00:00,38.441,0.53,38.4446534774,2.371,0,2.371,36.07,0.53,36.0738936074,0.0,41.011,0.47000000000000003,41.0136930915,2.371,0,2.371,38.64,0.47000000000000003,38.6428583311,132.24
2021-12-16 23:30:00,35.818,0.21,35.818615607,2.528,0,2.528,33.29,0.21,33.2906623545,0.0,38.318,0.17,38.3183771055,2.528,0,2.528,35.79,0.17,35.7904037418,133.01
2021-12-17 00:00:00,35.278,-0.24,35.2788163634,2.378,0,2.378,32.9,-0.24,32.9008753683,0.0,37.758,-0.18,37.7584290457,2.378,0,2.378,35.38,-0.18,35.3804578828,133.01
2021-12-17 00:30:00,40.82,0.81,40.8280357108,2.41,0,2.41,38.41,0.81,38.4185397953,0.0,43.42,1.05,43.4326939068,2.41,0,2.41,41.01,1.05,41.0234396413,133.43
2021-12-17 01:00:00,42.043,1.26,42.0618764322,2.6029999999999998,0,2.6029999999999998,39.44,1.26,39.460121642,0.0,44.643,1.5,44.668192811,2.6029999999999998,0,2.6029999999999998,42.04,1.5,42.0667517168,132.76
2021-12-17 01:30:00,40.674,0.8,40.681866673,2.5540000000000003,0,2.5540000000000003,38.12,0.8,38.1283936195,0.0,43.264,1.03,43.2762590343,2.5540000000000003,0,2.5540000000000003,40.71,1.03,40.7230278835,132.57
2021-12-17 02:00:00,39.251,0.47000000000000003,39.2538138402,2.591,0,2.591,36.66,0.47000000000000003,36.6630126967,0.0,41.821,0.7000000000000001,41.8268578906,2.591,0,2.591,39.23,0.7000000000000001,39.2362447235,132.57
2021-12-17 02:30:00,39.246,0.27,39.2469287461,2.7960000000000003,0,2.7960000000000003,36.45,0.27,36.4509999863,0.0,41.796,0.5,41.7989906098,2.7960000000000003,0,2.7960000000000003,39.0,0.5,39.0032049965,132.84
2021-12-17 03:00:00,38.952,0.02,38.9520051345,3.022,0,3.022,35.93,0.02,35.9300055664,0.0,41.502,0.19,41.5024349165,3.022,0,3.022,38.48,0.19,38.480469072,133.09
2021-12-17 03:30:00,37.366,-0.14,37.3662622696,2.916,0,2.916,34.45,-0.14,34.4502844691,0.0,39.876,0.02,39.8760050155,2.916,0,2.916,36.96,0.02,36.9600054113,133.32
2021-12-17 04:00:00,37.099,-0.38,37.1009460931,2.939,0,2.939,34.16,-0.38,34.1621135178,0.0,39.599,-0.16,39.5993232392,2.939,0,2.939,36.66,-0.16,36.6603491527,133.43
2021-12-17 04:30:00,40.288,0.48,40.2908593108,2.898,0,2.898,37.39,0.48,37.3930809108,0.0,42.858,0.6900000000000001,42.863554029,2.898,0,2.898,39.96,0.6900000000000001,39.9659567632,133.33
2021-12-17 05:00:00,39.463,0.47000000000000003,39.465798725,2.943,0,2.943,36.52,0.47000000000000003,36.523024245,0.0,42.003,0.7000000000000001,42.0088325117,2.943,0,2.943,39.06,0.7000000000000001,39.0662718979,133.33
2021-12-17 05:30:00,33.733,-0.18,33.7334802385,2.673,0,2.673,31.06,-0.18,31.0605215668,0.0,36.153,0.03,36.1530124471,2.673,0,2.673,33.48,0.03,33.4800134409,133.21
2021-12-17 06:00:00,34.757,-0.04,34.7570230169,2.767,0,2.767,31.99,-0.04,31.9900250078,0.0,37.207,0.19,37.2074851206,2.767,0,2.767,34.44,0.19,34.4405240959,133.21
2021-12-17 06:30:00,36.935,1.57,36.9683530198,2.675,0,2.675,34.26,1.57,34.2959545719,0.0,39.425,1.8599999999999999,39.4688513261,2.675,0,2.675,36.75,1.8599999999999999,36.7970392831,133.86
2021-12-17 07:00:00,40.261,3.08,40.3786394149,2.741,0,2.741,37.52,3.08,37.6462056521,0.0,42.851,3.38,42.9840970709,2.741,0,2.741,40.11,3.38,40.2521614326,132.96
2021-12-17 07:30:00,45.355,4.24,45.5527565028,2.615,0,2.615,42.74,4.24,42.9497986026,0.0,48.085,4.57,48.3016782835,2.615,0,2.615,45.47,4.57,45.6990787653,132.82
2021-12-17 08:00:00,49.339,5.11,49.6029134326,5.079,0,5.079,44.26,5.11,44.5540087983,0.0,52.079,5.46,52.364432977,5.079,0,5.079,47.0,5.46,47.3160818327,133.07
2021-12-17 08:30:00,71.867,5.12,72.0491505085,31.077,0,31.077,40.79,5.12,41.1100778399,0.0,74.547,5.49,74.7488816572,31.077,0,31.077,43.47,5.49,43.815305545,132.43
2021-12-17 09:00:00,75.003,5.69,75.2185223798,33.503,0,33.503,41.5,5.69,41.8882573044,0.0,77.693,6.08,77.9305373329,33.503,0,33.503,44.19,6.08,44.6063056081,132.43
2021-12-17 09:30:00,76.802,5.94,77.0313624701,34.352,0,34.352,42.45,5.94,42.8635754458,0.0,79.512,6.34,79.7643638726,34.352,0,34.352,45.16,6.34,45.6028639452,132.28
2021-12-17 10:00:00,78.085,6.17,78.3283864573,35.335,0,35.335,42.75,6.17,43.1929554441,0.0,80.815,6.57,81.0816201429,35.335,0,35.335,45.48,6.57,45.9520978846,132.28
2021-12-17 10:30:00,69.607,6.34,69.8951360897,22.537,0,22.537,47.07,6.34,47.4950576376,0.0,72.427,6.72,72.7380830721,22.537,0,22.537,49.89,6.72,50.3405452891,132.19
2021-12-17 11:00:00,70.782,6.2,71.0530191055,24.102,0,24.102,46.68,6.2,47.0899394776,0.0,73.602,6.59,73.8964309287,24.102,0,24.102,49.5,6.59,49.936740983,132.28
2021-12-17 11:30:00,72.387,6.35,72.664986541,26.327,0,26.327,46.06,6.35,46.4956567864,0.0,75.197,6.74,75.4984530239,26.327,0,26.327,48.87,6.74,49.3325906476,132.57
2021-12-17 12:00:00,73.023,6.42,73.3046719452,27.053,0,27.053,45.97,6.42,46.416131894,0.0,75.833,6.8100000000000005,76.1381638142,27.053,0,27.053,48.78,6.8100000000000005,49.2530658944,132.73
2021-12-17 12:30:00,71.605,6.3,71.8816111742,23.925,0,23.925,47.68,6.3,48.0944113177,0.0,74.455,6.68,74.7540595888,23.925,0,23.925,50.53,6.68,50.9696311542,132.73
2021-12-17 13:00:00,66.495,6.15,66.7787954743,17.365,0,17.365,49.13,6.15,49.513426461899996,0.0,69.395,6.52,69.7006199757,17.365,0,17.365,52.03,6.52,52.4369268741,132.61
2021-12-17 13:30:00,65.412,5.88,65.6757500452,15.532,0,15.532,49.88,5.88,50.2253800384,0.0,68.322,6.24,68.6063647485,15.532,0,15.532,52.79,6.24,53.1575178126,132.61
2021-12-17 14:00:00,69.276,5.46,69.4908323162,21.956,0,21.956,47.32,5.46,47.633958475,0.0,72.136,5.8100000000000005,72.36959718,21.956,0,21.956,50.18,5.8100000000000005,50.5152303766,132.89
2021-12-17 14:30:00,69.481,5.27,69.680573053,23.611,0,23.611,45.87,5.27,46.1717424406,0.0,72.281,5.63,72.4999300758,23.611,0,23.611,48.67,5.63,48.9945486764,132.89
2021-12-17 15:00:00,69.41,5.06,69.5941930049,24.22,0,24.22,45.19,5.06,45.4724059183,0.0,72.19,5.41,72.3924319249,24.22,0,24.22,47.97,5.41,48.2741027881,132.74
2021-12-17 15:30:00,78.513,4.66,78.6511714407,37.803,0,37.803,40.71,4.66,40.9758428833,0.0,81.183,5.01,81.3374427247,37.803,0,37.803,43.38,5.01,43.6683466598,132.66
2021-12-17 16:00:00,79.35,4.89,79.5005320737,38.68,0,38.68,40.67,4.89,40.962922259,0.0,82.02,5.25,82.187851292,38.68,0,38.68,43.34,5.25,43.6568219182,132.8
2021-12-17 16:30:00,85.212,5.36,85.3804107744,42.542,0,42.542,42.67,5.36,43.0053310649,0.0,87.922,5.72,88.1078684568,42.542,0,42.542,45.38,5.72,45.739073012,132.53
2021-12-17 17:00:00,89.602,6.24,89.819018053,43.382,0,43.382,46.22,6.24,46.6393181768,0.0,92.392,6.58,92.6260118109,43.382,0,43.382,49.01,6.58,49.4497371075,132.05
2021-12-17 17:30:00,103.867,6.4,104.063988435,60.787,0,60.787,43.08,6.4,43.5528001396,0.0,106.597,6.52,106.7962115854,60.787,0,60.787,45.81,6.52,46.271659793,131.37
2021-12-17 18:00:00,104.55,6.3,104.7396414926,61.01,0,61.01,43.54,6.3,43.9934267817,0.0,107.3,6.42,107.4918899266,61.01,0,61.01,46.29,6.42,46.733077151,131.26
2021-12-17 18:30:00,91.535,6.21,91.7454103757,43.635,0,43.635,47.9,6.21,48.3008705926,0.0,94.395,6.31,94.6056664529,43.635,0,43.635,50.76,6.31,51.1506959874,131.43
2021-12-17 19:00:00,88.969,5.57,89.1431874066,43.519,0,43.519,45.45,5.57,45.7900360341,0.0,91.769,5.63,91.9415371908,43.519,0,43.519,48.25,5.63,48.5773548065,131.43
2021-12-17 19:30:00,87.417,4.89,87.5536634813,43.417,0,43.417,44.0,4.89,44.2708945019,0.0,90.187,4.95,90.3227405973,43.417,0,43.417,46.77,4.95,47.0312172923,131.76
2021-12-17 20:00:00,57.544,4.89,57.7513985632,4.914,0,4.914,52.63,4.89,52.8566835887,0.0,60.524,4.92,60.7236442912,4.914,0,4.914,55.61,4.92,55.8272200633,132.09
2021-12-17 20:30:00,53.47,3.98,53.6179195792,3.02,0,3.02,50.45,3.98,50.6067475738,0.0,56.38,4.0,56.5217161806,3.02,0,3.02,53.36,4.0,53.5097150058,132.09
2021-12-17 21:00:00,51.937,3.15,52.0324367006,2.947,0,2.947,48.99,3.15,49.0911662114,0.0,54.817,3.16,54.9080056913,2.947,0,2.947,51.87,3.16,51.9661668781,131.73
2021-12-17 21:30:00,53.346,2.95,53.4275043026,2.966,0,2.966,50.38,2.95,50.4662946926,0.0,56.266,2.93,56.3422368743,2.966,0,2.966,53.3,2.93,53.3804730215,131.97
2021-12-17 22:00:00,51.192,2.01,51.2314450704,2.9619999999999997,0,2.9619999999999997,48.23,2.01,48.2718655119,0.0,54.062,2.0,54.0989819128,2.9619999999999997,0,2.9619999999999997,51.1,2.0,51.1391239659,132.49
2021-12-17 22:30:00,44.179,0.15,44.1792546451,2.999,0,2.999,41.18,0.15,41.18027319,0.0,46.869,0.34,46.8702332083,2.999,0,2.999,43.87,0.34,43.8713175093,132.81
2021-12-17 23:00:00,42.448,-0.12,42.448169619,3.058,0,3.058,39.39,-0.12,39.3901827871,0.0,45.118,-0.01,45.1180011082,3.058,0,3.058,42.06,-0.01,42.0600011888,133.7
2021-12-17 23:30:00,42.872,-0.66,42.8770799379,2.992,0,2.992,39.88,-0.66,39.8854610102,0.0,45.542,-0.46,45.544323071,2.992,0,2.992,42.55,-0.46,42.5524864138,133.95
2021-12-18 00:00:00,42.362,-1.0,42.3738013872,3.032,0,3.032,39.33,-1.0,39.3427108878,0.0,45.022,-0.8,45.0291070753,3.032,0,3.032,41.99,-0.8,41.9976201707,134.1
2021-12-18 00:30:00,46.816,0.08,46.8160683527,3.036,0,3.036,43.78,0.08,43.7800730927,0.0,49.586,0.30000000000000004,49.5869075059,3.036,0,3.036,46.55,0.30000000000000004,46.5509666924,134.18
2021-12-18 01:00:00,48.062,0.47000000000000003,48.0642980184,3.152,0,3.152,44.91,0.47000000000000003,44.9124592958,0.0,50.852,0.7000000000000001,50.8568176747,3.152,0,3.152,47.7,0.7000000000000001,47.7051359918,133.72
2021-12-18 01:30:00,46.985,0.0,46.985,2.995,0,2.995,43.99,0.0,43.99,0.0,49.755,0.18,49.7553255944,2.995,0,2.995,46.76,0.18,46.7603464487,133.45
2021-12-18 02:00:00,45.8,-0.4,45.8017466916,2.96,0,2.96,42.84,-0.4,42.8418673729,0.0,48.54,-0.16,48.5402636993,2.96,0,2.96,45.58,-0.16,45.5802808241,133.67
2021-12-18 02:30:00,44.952,-0.52,44.955007552,2.892,0,2.892,42.06,-0.52,42.0632143327,0.0,47.682,-0.31,47.6830077071,2.892,0,2.892,44.79,-0.31,44.7910727713,133.91
2021-12-18 03:00:00,44.064,-0.45,44.0662977342,2.944,0,2.944,41.12,-0.45,41.1224622317,0.0,46.774,-0.25,46.7746681014,2.944,0,2.944,43.83,-0.25,43.8307129762,134.2
2021-12-18 03:30:00,43.053,-0.8300000000000001,43.0609998607,2.893,0,2.893,40.16,-0.8300000000000001,40.1685760265,0.0,45.733,-0.64,45.7374779475,2.893,0,2.893,42.84,-0.64,42.8447803122,134.2
2021-12-18 04:00:00,41.418,-0.93,41.4284397968,2.938,0,2.938,38.48,-0.93,38.491236665,0.0,44.058,-0.74,44.0642140972,2.938,0,2.938,41.12,-0.74,41.1266580213,134.36
2021-12-18 04:30:00,43.302,-0.54,43.3053669191,2.912,0,2.912,40.39,-0.54,40.3936096431,0.0,45.972,-0.33,45.9731844013,2.912,0,2.912,43.06,-0.33,43.0612644961,134.27
2021-12-18 05:00:00,42.589,-0.5700000000000001,42.5928141944,2.999,0,2.999,39.59,-0.5700000000000001,39.5941030963,0.0,45.249,-0.38,45.2505955872,2.999,0,2.999,42.25,-0.38,42.2517088412,134.27
2021-12-18 05:30:00,38.852,-1.15,38.8690159896,2.762,0,2.762,36.09,-1.15,36.1083176014,0.0,41.432,-0.97,41.4433531945,2.762,0,2.762,38.67,-0.97,38.6821638485,134.27
2021-12-18 06:00:00,38.789,-0.99,38.8016316796,2.659,0,2.659,36.13,-0.99,36.1435609756,0.0,41.359,-0.81,41.3669310078,2.659,0,2.659,38.7,-0.81,38.708475816,134.38
2021-12-18 06:30:00,40.147,-0.33,40.1483562428,2.607,0,2.607,37.54,-0.33,37.5414504248,0.0,42.747,-0.08,42.747074859,2.607,0,2.607,40.14,-0.08,40.1400797209,134.38
2021-12-18 07:00:00,41.157,0.13,41.1572053109,2.557,0,2.557,38.6,0.13,38.6002189113,0.0,43.787,0.32,43.7881692812,2.557,0,2.557,41.23,0.32,41.2312417955,133.97
2021-12-18 07:30:00,41.072,0.67,41.07746443,2.582,0,2.582,38.49,0.67,38.4958309431,0.0,43.702,0.9,43.711266328,2.582,0,2.582,41.12,0.9,41.1298480425,133.67
2021-12-18 08:00:00,43.223,1.22,43.2402142571,2.613,0,2.613,40.61,1.22,40.6283214027,0.0,45.913,1.48,45.9368476171,2.613,0,2.613,43.3,1.48,43.3252859194,133.67
2021-12-18 08:30:00,46.249,1.9,46.2880114176,2.6390000000000002,0,2.6390000000000002,43.61,1.9,43.651369967,0.0,48.999,2.16,49.046586028,2.6390000000000002,0,2.6390000000000002,46.36,2.16,46.410291962,133.81
2021-12-18 09:00:00,49.448,2.83,49.5289168466,3.168,0,3.168,46.28,2.83,46.3664458418,0.0,52.268,3.14,52.3622328019,3.168,0,3.168,49.1,3.14,49.2003008121,133.28
2021-12-18 09:30:00,52.901,3.65,53.026769664,4.401,0,4.401,48.5,3.65,48.637151438000004,0.0,55.761,3.9699999999999998,55.9021468371,4.401,0,4.401,51.36,3.9699999999999998,51.5132070444,132.75
2021-12-18 10:00:00,55.335,3.92,55.473675063,6.525,0,6.525,48.81,3.92,48.9671573608,0.0,58.215,4.26,58.3706589392,6.525,0,6.525,51.69,4.26,51.8652455889,132.48
2021-12-18 10:30:00,66.824,3.79,66.9313908118,20.984,0,20.984,45.84,3.79,45.9964096425,0.0,69.614,4.14,69.7369958917,20.984,0,20.984,48.63,4.14,48.8059064049,132.38
2021-12-18 11:00:00,69.698,3.8,69.8015129062,23.978,0,23.978,45.72,3.8,45.8776459727,0.0,72.508,4.13,72.6255255678,23.978,0,23.978,48.53,4.13,48.7054185897,132.52
2021-12-18 11:30:00,62.944,3.71,63.0532412807,12.754,0,12.754,50.19,3.71,50.3269331472,0.0,65.844,4.06,65.9690528657,12.754,0,12.754,53.09,4.06,53.2450157292,132.81
2021-12-18 12:00:00,63.982,3.39,64.0717443496,12.332,0,12.332,51.65,3.39,51.761130204,0.0,66.932,3.74,67.0364096891,12.332,0,12.332,54.6,3.74,54.7279416752,132.6
2021-12-18 12:30:00,65.107,3.35,65.1931280811,13.457,0,13.457,51.65,3.35,51.7585258677,0.0,68.057,3.68,68.1564204532,13.457,0,13.457,54.6,3.68,54.7238741319,132.68
2021-12-18 13:00:00,66.263,3.21,66.340705973,14.843,0,14.843,51.42,3.21,51.5200980201,0.0,69.193,3.55,69.2840078878,14.843,0,14.843,54.35,3.55,54.4658149668,132.68
2021-12-18 13:30:00,67.343,3.16,67.4170990847,16.563,0,16.563,50.78,3.16,50.8782271704,0.0,70.263,3.49,70.3496216692,16.563,0,16.563,53.7,3.49,53.8132892509,132.9
2021-12-18 14:00:00,66.287,2.67,66.3407511941,16.527,0,16.527,49.76,2.67,49.8315813516,0.0,69.187,2.99,69.2515780975,16.527,0,16.527,52.66,2.99,52.744816807,132.9
2021-12-18 14:30:00,65.175,2.17,65.2111150418,16.985,0,16.985,48.19,2.17,48.2388329046,0.0,68.045,2.47,68.0898151341,16.985,0,16.985,51.06,2.47,51.11970755,133.09
2021-12-18 15:00:00,63.159,2.13,63.19490629,15.299,0,15.299,47.86,2.13,47.9073741714,0.0,66.019,2.43,66.0637060798,15.299,0,15.299,50.72,2.43,50.7781773994,133.26
2021-12-18 15:30:00,58.938,2.35,58.9848314739,9.888,0,9.888,49.05,2.35,49.1062623298,0.0,61.818,2.65,61.8747737289,9.888,0,9.888,51.93,2.65,51.9975710971,133.36
2021-12-18 16:00:00,56.965,2.64,57.0261415931,7.365,0,7.365,49.6,2.64,49.6702083748,0.0,59.845,2.94,59.9171730391,7.365,0,7.365,52.48,2.94,52.5622868604,133.36
2021-12-18 16:30:00,80.87,3.1,80.9293945362,37.22,0,37.22,43.65,3.1,43.7599417276,0.0,83.59,3.44,83.6607536423,37.22,0,37.22,46.37,3.44,46.4974246599,133.15
2021-12-18 17:00:00,89.154,3.98,89.242793076,43.604,0,43.604,45.55,3.98,45.7235486374,0.0,91.924,4.33,92.0259239345,43.604,0,43.604,48.32,4.33,48.5136197371,132.77
2021-12-18 17:30:00,102.696,4.36,102.788511109,59.616,0,59.616,43.08,4.36,43.300069284,0.0,105.396,4.75,105.5029824981,59.616,0,59.616,45.78,4.75,46.0257634374,131.72
2021-12-18 18:00:00,102.99,4.62,103.0935715746,59.47,0,59.47,43.52,4.62,43.7645381559,0.0,105.71,4.99,105.8277099818,59.47,0,59.47,46.24,4.99,46.5084691212,131.72
2021-12-18 18:30:00,90.907,4.42,91.0143892415,43.087,0,43.087,47.82,4.42,48.0238357485,0.0,93.717,4.79,93.8393317804,43.087,0,43.087,50.63,4.79,50.856081249,131.88
2021-12-18 19:00:00,79.068,3.93,79.1656082147,29.608,0,29.608,49.46,3.93,49.6158895919,0.0,81.938,4.26,82.0486650958,29.608,0,29.608,52.33,4.26,52.5031094317,131.88
2021-12-18 19:30:00,59.225,3.79,59.3461433035,3.885,0,3.885,55.34,3.79,55.4696286268,0.0,62.245,4.09,62.3792283136,3.885,0,3.885,58.36,4.09,58.5031426506,132.38
2021-12-18 20:00:00,56.539,2.49,56.5938037333,2.919,0,2.919,53.62,2.49,53.6777840452,0.0,59.509,2.7800000000000002,59.5738993268,2.919,0,2.919,56.59,2.7800000000000002,56.6582430013,132.83
2021-12-18 20:30:00,56.889,2.59,56.9479272757,2.919,0,2.919,53.97,2.59,54.0321108231,0.0,59.859,2.88,59.9282427658,2.919,0,2.919,56.94,2.88,57.0127880392,132.5
2021-12-18 21:00:00,55.661,1.75,55.6885034904,2.991,0,2.991,52.67,1.75,52.6990645078,0.0,58.611,2.01,58.6454552459,2.991,0,2.991,55.62,2.01,55.6563069202,132.31
2021-12-18 21:30:00,51.834,0.39,51.8354671629,2.974,0,2.974,48.86,0.39,48.8615564631,0.0,54.694,0.65,54.6978622617,2.974,0,2.974,51.72,0.65,51.7240843322,132.82
2021-12-18 22:00:00,50.277,-0.26,50.2776722711,3.007,0,3.007,47.27,-0.26,47.2707150358,0.0,53.117,0.0,53.117,3.007,0,3.007,50.11,0.0,50.11,133.31
2021-12-18 22:30:00,47.454,-1.03,47.4651768774,3.004,0,3.004,44.45,-1.03,44.4619320318,0.0,50.224,-0.8300000000000001,50.2308578067,3.004,0,3.004,47.22,-0.8300000000000001,47.2272940152,134.11
2021-12-18 23:00:00,45.637,-1.31,45.6557977589,2.987,0,2.987,42.65,-1.31,42.6701136628,0.0,48.377,-1.11,48.3897326816,2.987,0,2.987,45.39,-1.11,45.4035703442,134.11
2021-12-18 23:30:00,43.928,-1.71,43.9612702728,3.028,0,3.028,40.9,-1.71,40.9357313358,0.0,46.628,-1.53,46.653095117,3.028,0,3.028,43.6,-1.53,43.6268369241,134.36
2021-12-19 00:00:00,42.711,-1.9,42.7532398889,3.1310000000000002,0,3.1310000000000002,39.58,-1.9,39.6255775983,0.0,45.361,-1.73,45.3939778054,3.1310000000000002,0,3.1310000000000002,42.23,-1.73,42.2654208544,134.52
2021-12-19 00:30:00,47.74,-0.81,47.7468711017,3.16,0,3.16,44.58,-0.81,44.5873580738,0.0,50.51,-0.62,50.5138050438,3.16,0,3.16,47.35,-0.62,47.3540589601,134.75
2021-12-19 01:00:00,49.09,-0.52,49.0927540478,3.21,0,3.21,45.88,-0.52,45.8829467232,0.0,51.89,-0.31,51.890925989,3.21,0,3.21,48.68,-0.31,48.6809870483,134.22
2021-12-19 01:30:00,47.639,-0.9500000000000001,47.6484713396,3.179,0,3.179,44.46,-0.9500000000000001,44.4701484144,0.0,50.389,-0.76,50.3947310837,3.179,0,3.179,47.21,-0.76,47.2161169517,133.56
2021-12-19 02:00:00,46.582,-1.28,46.5995828737,3.262,0,3.262,43.32,-1.28,43.3389063083,0.0,49.312,-1.1,49.3242672931,3.262,0,3.262,46.05,-1.1,46.06313602,133.65
2021-12-19 02:30:00,46.415,-1.3,46.4332017526,3.255,0,3.255,43.16,-1.3,43.1795738747,0.0,49.135,-1.11,49.1475363065,3.255,0,3.255,45.88,-1.11,45.8934254551,133.89
2021-12-19 03:00:00,45.767,-1.45,45.7899638458,3.227,0,3.227,42.54,-1.45,42.5647048621,0.0,48.477,-1.27,48.4936328707,3.227,0,3.227,45.25,-1.27,45.2678185911,133.97
2021-12-19 03:30:00,44.291,-1.83,44.3287895278,3.071,0,3.071,41.22,-1.83,41.260602273800004,0.0,46.971,-1.6600000000000001,47.0003238393,3.071,0,3.071,43.9,-1.6600000000000001,43.931373755,134.14
2021-12-19 04:00:00,42.821,-2.18,42.8764555555,3.161,0,3.161,39.66,-2.18,39.7198690834,0.0,45.461,-2.01,45.5054130956,3.161,0,3.161,42.3,-2.01,42.3477283924,134.44
2021-12-19 04:30:00,41.038,-2.17,41.095332387,3.218,0,3.218,37.82,-2.17,37.8822029454,0.0,43.628,-2.01,43.6742771434,3.218,0,3.218,40.41,-2.01,40.4599579832,134.57
2021-12-19 05:00:00,40.195,-2.23,40.2568121565,3.215,0,3.215,36.98,-2.23,37.0471766806,0.0,42.765,-2.06,42.8145865915,3.215,0,3.215,39.55,-2.06,39.603612209,134.41
2021-12-19 05:30:00,39.581,-2.13,39.6382701565,3.201,0,3.201,36.38,-2.13,36.4423009702,0.0,42.141,-1.96,42.1865556902,3.201,0,3.201,38.94,-1.96,38.989295967,134.41
2021-12-19 06:00:00,39.555,-1.9500000000000002,39.6030368154,3.065,0,3.065,36.49,-1.9500000000000002,36.5420661704,0.0,42.105,-1.77,42.1421869983,3.065,0,3.065,39.04,-1.77,39.0801036334,134.41
2021-12-19 06:30:00,40.998,-1.34,41.0198927839,2.948,0,2.948,38.05,-1.34,38.0735879581,0.0,43.578,-1.15,43.5931713001,2.948,0,2.948,40.63,-1.15,40.6462716617,134.3
2021-12-19 07:00:00,42.048,-0.91,42.0578459268,2.968,0,2.968,39.08,-0.91,39.0905934977,0.0,44.658,-0.7000000000000001,44.6634858022,2.968,0,2.968,41.69,-0.7000000000000001,41.6958762949,133.86
2021-12-19 07:30:00,42.702,-0.7000000000000001,42.7077370508,2.912,0,2.912,39.79,-0.7000000000000001,39.7961568496,0.0,45.332,-0.49,45.3346481623,2.912,0,2.912,42.42,-0.49,42.4228299386,133.53
2021-12-19 08:00:00,44.418,-0.6000000000000001,44.4220522263,2.948,0,2.948,41.47,-0.6000000000000001,41.47434026,0.0,47.098,-0.35000000000000003,47.0993004619,2.948,0,2.948,44.15,-0.35000000000000003,44.1513872942,133.67
2021-12-19 08:30:00,46.724,0.08,46.7240684872,2.884,0,2.884,43.84,0.08,43.8400729926,0.0,49.474,0.33,49.4751005658,2.884,0,2.884,46.59,0.33,46.5911686911,134.22
2021-12-19 09:00:00,49.486,0.99,49.4959018101,3.586,0,3.586,45.9,0.99,45.9106752292,0.0,52.266,1.25,52.280945439,3.586,0,3.586,48.68,1.25,48.6960460407,133.89
2021-12-19 09:30:00,53.664,1.5899999999999999,53.6875497299,5.874,0,5.874,47.79,1.5899999999999999,47.8164427786,0.0,56.484,1.87,56.5149463063,5.874,0,5.874,50.61,1.87,50.6445357368,133.52
2021-12-19 10:00:00,58.014,2.34,58.0611728783,9.124,0,9.124,48.89,2.34,48.9459671475,0.0,60.864,2.63,60.920796088,9.124,0,9.124,51.74,2.63,51.8067997468,133.1
2021-12-19 10:30:00,63.076,3.11,63.1526236668,12.426,0,12.426,50.65,3.11,50.7453899384,0.0,65.956,3.44,66.045647366,12.426,0,12.426,53.53,3.44,53.6404185293,132.7
2021-12-19 11:00:00,65.818,3.7,65.9219168714,15.138,0,15.138,50.68,3.7,50.8148836464,0.0,68.688,4.02,68.8055357075,15.138,0,15.138,53.55,4.02,53.7006787667,132.09
2021-12-19 11:30:00,69.478,3.73,69.5780524591,18.418,0,18.418,51.06,3.73,51.1960594187,0.0,72.368,4.06,72.4817978806,18.418,0,18.418,53.95,4.06,54.1025516958,131.8
2021-12-19 12:00:00,71.963,3.95,72.0713248734,20.803,0,20.803,51.16,3.95,51.3122607181,0.0,74.843,4.28,74.9652789563,20.803,0,20.803,54.04,4.28,54.2092243073,131.8
2021-12-19 12:30:00,72.25,4.45,72.3869118004,20.29,0,20.29,51.96,4.45,52.1502070945,0.0,75.14,4.8100000000000005,75.2937958932,20.29,0,20.29,54.85,4.8100000000000005,55.0604994529,131.69
2021-12-19 13:00:00,70.797,4.59,70.9456362929,18.907,0,18.907,51.89,4.59,52.0926117602,0.0,73.697,4.96,73.8637218735,18.907,0,18.907,54.79,4.96,55.0140500236,131.41
2021-12-19 13:30:00,69.694,4.14,69.8168549564,18.024,0,18.024,51.67,4.14,51.8355910548,0.0,72.574,4.51,72.7139984872,18.024,0,18.024,54.55,4.51,54.7361178748,131.41
2021-12-19 14:00:00,66.435,3.79,66.5430186045,15.505,0,15.505,50.93,3.79,51.070823373,0.0,69.315,4.14,69.43852551,15.505,0,15.505,53.81,4.14,53.9690253757,131.41
2021-12-19 14:30:00,62.59,3.66,62.6969193821,12.12,0,12.12,50.47,3.66,50.6025345215,0.0,65.44,4.01,65.5627462817,12.12,0,12.12,53.32,4.01,53.4705760208,131.51
2021-12-19 15:00:00,59.645,3.65,59.7565772531,8.695,0,8.695,50.95,3.65,51.0805736068,0.0,62.505,3.99,62.6322211406,8.695,0,8.695,53.81,3.99,53.9577260455,131.51
2021-12-19 15:30:00,66.479,3.8200000000000003,66.5886615048,18.109,0,18.109,48.37,3.8200000000000003,48.5206069624,0.0,69.269,4.16,69.393803477,18.109,0,18.109,51.16,4.16,51.3288534842,131.6
2021-12-19 16:00:00,69.078,2.77,69.1335156346,20.928,0,20.928,48.15,2.77,48.2296112363,0.0,72.248,3.54,72.3346742856,20.928,0,20.928,51.32,3.54,51.4419478636,131.6
2021-12-19 16:30:00,83.825,1.05,83.8315759425,37.195,0,37.195,46.63,1.05,46.6418202904,0.0,87.545,1.4,87.5561935274,37.195,0,37.195,50.35,1.4,50.3694599931,132.21
2021-12-19 17:00:00,86.365,2.24,86.3940439209,37.095,0,37.095,49.27,2.24,49.3208931387,0.0,90.215,2.63,90.253327501,37.095,0,37.095,53.12,2.63,53.1850665131,133.48
2021-12-19 17:30:00,64.447,3.7800000000000002,64.5577587049,4.167,0,4.167,60.28,3.7800000000000002,60.3984006411,0.0,68.807,4.21,68.9356754446,4.167,0,4.167,64.64,4.21,64.7769534634,133.3
2021-12-19 18:00:00,70.433,3.19,70.5052025669,13.043,0,13.043,57.39,3.19,57.4785890571,0.0,74.633,3.6,74.7197744175,13.043,0,13.043,61.59,3.6,61.6951221735,132.92
2021-12-19 18:30:00,82.769,1.81,82.7887882566,34.989,0,34.989,47.78,1.81,47.8142708822,0.0,86.559,2.19,86.5866997928,34.989,0,34.989,51.57,2.19,51.6164799265,133.13
2021-12-19 19:00:00,82.236,1.05,82.2427029955,37.036,0,37.036,45.2,1.05,45.2121941516,0.0,85.906,1.38,85.9170834933,37.036,0,37.036,48.87,1.38,48.8894804636,133.59
2021-12-19 19:30:00,79.477,0.32,79.4776442089,36.647,0,36.647,42.83,0.32,42.8311954071,0.0,83.047,0.64,83.0494660368,36.647,0,36.647,46.4,0.64,46.4044135832,134.4
2021-12-19 20:00:00,56.727,0.01,56.7270008814,8.037,0,8.037,48.69,0.01,48.6900010269,0.0,60.567,0.27,60.5676018099,8.037,0,8.037,52.53,0.27,52.5306938846,134.4
2021-12-19 20:30:00,51.975,-0.47000000000000003,51.9771250167,2.5949999999999998,0,2.5949999999999998,49.38,-0.47000000000000003,49.3822366849,0.0,55.395,-0.47000000000000003,55.3969938264,2.5949999999999998,0,2.5949999999999998,52.8,-0.47000000000000003,52.8020918146,134.6
2021-12-19 21:00:00,50.443,-0.59,50.4464503112,2.583,0,2.583,47.86,-0.59,47.8636365104,0.0,53.223,-0.38,53.2243565391,2.583,0,2.583,50.64,-0.38,50.6414257303,134.06
2021-12-19 21:30:00,49.032,-1.29,49.0489665946,2.7119999999999997,0,2.7119999999999997,46.32,-1.29,46.3379596012,0.0,51.772,-1.1,51.7836845348,2.7119999999999997,0,2.7119999999999997,49.06,-1.1,49.0723302891,132.48
2021-12-19 22:00:00,46.644,-2.2,46.6958535204,2.984,0,2.984,43.66,-2.2,43.7153931699,0.0,49.314,-2.02,49.3553542789,2.984,0,2.984,46.33,-2.02,46.3740153534,132.71
2021-12-19 22:30:00,43.98,-2.87,44.0735442187,2.96,0,2.96,41.02,-2.87,41.1202784524,0.0,46.59,-2.7,46.6681700948,2.96,0,2.96,43.63,-2.7,43.713463601,132.82
2021-12-19 23:00:00,40.56,-2.98,40.6693250497,2.73,0,2.73,37.83,-2.98,37.9471909369,0.0,43.09,-2.83,43.1828322369,2.73,0,2.73,40.36,-2.83,40.4590966286,133.02
2021-12-19 23:30:00,39.723,-3.61,39.8866999011,2.613,0,2.613,37.11,-3.61,37.2851739972,0.0,42.233,-3.44,42.3728673682,2.613,0,2.613,39.62,-3.44,39.7690583243,133.02
2021-12-20 00:00:00,38.42,-4.67,38.7027815538,2.56,0,2.56,35.86,-4.67,36.1628054775,0.0,40.89,-4.54,41.1412651726,2.56,0,2.56,38.33,-4.54,38.5979338825,133.15
2021-12-20 00:30:00,43.593,-3.52,43.7348836628,2.553,0,2.553,41.04,-3.52,41.1906785572,0.0,46.203,-3.37,46.325739163,2.553,0,2.553,43.65,-3.37,43.7798972132,133.2
2021-12-20 01:00:00,45.107,-3.16,45.2175524437,2.677,0,2.677,42.43,-3.16,42.5475087402,0.0,47.727,-3.02,47.8224521433,2.677,0,2.677,45.05,-3.02,45.1511118357,133.2
2021-12-20 01:30:00,44.522,-3.51,44.6601453647,2.662,0,2.662,41.86,-3.51,42.0069006236,0.0,47.142,-3.35,47.26087879,2.662,0,2.662,44.48,-3.35,44.6059738152,132.69
2021-12-20 02:00:00,43.543,-3.77,43.7059006199,2.613,0,2.613,40.93,-3.77,41.1032577784,0.0,46.133,-3.62,46.2748105237,2.613,0,2.613,43.52,-3.62,43.6702965412,132.78
2021-12-20 02:30:00,43.647,-3.69,43.8027020742,2.697,0,2.697,40.95,-3.69,41.115916626,0.0,46.237,-3.55,46.3730812972,2.697,0,2.697,43.54,-3.55,43.6844835153,133.04
2021-12-20 03:00:00,43.734,-3.91,43.9084371847,2.624,0,2.624,41.11,-3.91,41.2955227597,0.0,46.334,-3.76,46.4863114906,2.624,0,2.624,43.71,-3.76,43.8714223613,133.04
2021-12-20 03:30:00,42.358,-4.06,42.5521299584,2.648,0,2.648,39.71,-4.06,39.9170101586,0.0,44.918,-3.92,45.0887250208,2.648,0,2.648,42.27,-3.92,42.4513757139,133.15
2021-12-20 04:00:00,41.049,-4.44,41.2884245401,2.609,0,2.609,38.44,-4.44,38.695570806,0.0,43.589,-4.31,43.8015641387,2.609,0,2.609,40.98,-4.31,41.2060250449,133.15
2021-12-20 04:30:00,39.245,-4.47,39.4987458662,2.645,0,2.645,36.6,-4.47,36.8719527554,0.0,41.745,-4.34,41.9699967239,2.645,0,2.645,39.1,-4.34,39.3401270969,133.39
2021-12-20 05:00:00,38.928,-4.54,39.1918458866,2.608,0,2.608,36.32,-4.54,36.6026501773,0.0,41.398,-4.39,41.6301153493,2.608,0,2.608,38.79,-4.39,39.0376254401,133.53
2021-12-20 05:30:00,37.735,-4.11,37.9581654588,2.635,0,2.635,35.1,-4.11,35.3398089978,0.0,40.175,-3.9699999999999998,40.3706765487,2.635,0,2.635,37.54,-3.9699999999999998,37.7493377425,133.45
2021-12-20 06:00:00,38.995,-4.06,39.2057856062,2.615,0,2.615,36.38,-4.06,36.6058465276,0.0,41.485,-3.91,41.668853176,2.615,0,2.615,38.87,-3.91,39.0661618284,133.45
2021-12-20 06:30:00,41.349,-2.61,41.4312913267,2.589,0,2.589,38.76,-2.61,38.8477759981,0.0,43.889,-2.44,43.9567733233,2.589,0,2.589,41.3,-2.44,41.3720146959,134.06
2021-12-20 07:00:00,43.446,-1.3599999999999999,43.4672809824,2.5460000000000003,0,2.5460000000000003,40.9,-1.3599999999999999,40.9226050002,0.0,46.056,-1.15,46.0703552841,2.5460000000000003,0,2.5460000000000003,43.51,-1.15,43.5251950024,133.53
2021-12-20 07:30:00,45.383,-0.19,45.3833977243,2.553,0,2.553,42.83,-0.19,42.8304214315,0.0,48.023,-0.02,48.0230041647,2.553,0,2.553,45.47,-0.02,45.4700043985,133.41
2021-12-20 08:00:00,48.206,1.04,48.2172172154,2.536,0,2.536,45.67,1.04,45.6818399367,0.0,50.936,1.28,50.9520803893,2.536,0,2.536,48.4,1.28,48.4169226614,133.41
2021-12-20 08:30:00,51.882,2.15,51.9265290964,2.542,0,2.542,49.34,2.15,49.3868211166,0.0,54.682,2.4,54.7346428142,2.542,0,2.542,52.14,2.4,52.1952066765,133.04
2021-12-20 09:00:00,56.163,3.52,56.2731993848,5.693,0,5.693,50.47,3.52,50.5926012377,0.0,59.003,3.8,59.1252400333,5.693,0,5.693,53.31,3.8,53.4452626525,132.85
2021-12-20 09:30:00,76.419,3.8,76.5134207901,31.789,0,31.789,44.63,3.8,44.7914824492,0.0,79.129,4.11,79.2356658393,31.789,0,31.789,47.34,4.11,47.5180776126,132.72
2021-12-20 10:00:00,81.41,3.5700000000000003,81.4882384151,37.78,0,37.78,43.63,3.5700000000000003,43.7758129565,0.0,84.07,3.86,84.1585675971,37.78,0,37.78,46.29,3.86,46.4506587682,132.85
2021-12-20 10:30:00,83.182,3.89,83.2729081034,39.312,0,39.312,43.87,3.89,44.0421275599,0.0,85.852,4.21,85.9551627536,39.312,0,39.312,46.54,4.21,46.7300299593,133.02
2021-12-20 11:00:00,85.088,4.12,85.1876877489,42.228,0,42.228,42.86,4.12,43.0575661179,0.0,87.748,4.43,87.8597541768,42.228,0,42.228,45.52,4.43,45.7350554826,132.93
2021-12-20 11:30:00,73.665,4.55,73.8053841193,24.245,0,24.245,49.42,4.55,49.6290126841,0.0,76.455,4.86,76.6093116077,24.245,0,24.245,52.21,4.86,52.4357101602,132.93
2021-12-20 12:00:00,75.095,4.69,75.2413126215,25.145,0,25.145,49.95,4.69,50.1696980258,0.0,77.915,5.01,78.0759074555,25.145,0,25.145,52.77,5.01,53.0072919512,132.93
2021-12-20 12:30:00,77.318,5.37,77.5042581024,25.478,0,25.478,51.84,5.37,52.117391531,0.0,80.168,5.69,80.3696729121,25.478,0,25.478,54.69,5.69,54.9851998269,132.93
2021-12-20 13:00:00,78.794,4.45,78.9195599075,30.744,0,30.744,48.05,4.45,48.2556214342,0.0,81.534,4.75,81.6722453224,30.744,0,30.744,50.79,4.75,51.0116320068,132.66
2021-12-20 13:30:00,76.419,4.24,76.5365348118,27.659,0,27.659,48.76,4.24,48.9440006538,0.0,79.199,4.55,79.3295915847,27.659,0,27.659,51.54,4.55,51.7404493602,132.9
2021-12-20 14:00:00,75.463,4.12,75.5753846765,27.153,0,27.153,48.31,4.12,48.4853637709,0.0,78.233,4.42,78.3577608728,27.153,0,27.153,51.08,4.42,51.2708767235,132.98
2021-12-20 14:30:00,75.523,4.15,75.6369356135,26.983,0,26.983,48.54,4.15,48.7170822197,0.0,78.283,4.45,78.4093781955,26.983,0,26.983,51.3,4.45,51.4926451059,133.11
2021-12-20 15:00:00,74.959,3.91,75.0609071421,27.039,0,27.039,47.92,3.91,48.079252282,0.0,77.719,4.19,77.8318640468,27.039,0,27.039,50.68,4.19,50.8529104379,133.11
2021-12-20 15:30:00,73.664,3.9699999999999998,73.7709007401,26.014,0,26.014,47.65,3.9699999999999998,47.8150959426,0.0,76.424,4.26,76.5426376342,26.014,0,26.014,50.41,4.26,50.5896797776,133.11
2021-12-20 16:00:00,81.186,3.79,81.2744159991,34.596,0,34.596,46.59,3.79,46.7439001368,0.0,83.896,4.1,83.9961238153,34.596,0,34.596,49.3,4.1,49.4701930459,133.11
2021-12-20 16:30:00,91.199,4.23,91.2970454122,43.129,0,43.129,48.07,4.23,48.255754061,0.0,93.959,4.54,94.0686200654,43.129,0,43.129,50.83,4.54,51.0323475846,133.18
2021-12-20 17:00:00,91.885,4.64,92.0020805471,40.565,0,40.565,51.32,4.64,51.5293314531,0.0,94.715,4.96,94.8447828033,40.565,0,40.565,54.15,4.96,54.3766871003,133.05
2021-12-20 17:30:00,102.6,4.85,102.7145681001,54.36,0,54.36,48.24,4.85,48.4831939954,0.0,105.38,5.18,105.5072357708,54.36,0,54.36,51.02,5.18,51.2822854405,133.05
2021-12-20 18:00:00,99.69,4.5,99.7915131662,52.0,0,52.0,47.69,4.5,47.9018381693,0.0,102.45,4.82,102.5633214166,52.0,0,52.0,50.45,4.82,50.6797286891,132.9
2021-12-20 18:30:00,89.789,4.35,89.8943102816,38.229,0,38.229,51.56,4.35,51.7431744291,0.0,92.629,4.65,92.7456421672,38.229,0,38.229,54.4,4.65,54.5983745179,133.04
2021-12-20 19:00:00,86.687,3.76,86.7685056285,37.647,0,37.647,49.04,3.76,49.1839323357,0.0,89.477,4.05,89.568610735,37.647,0,37.647,51.83,4.05,51.9879928445,133.04
2021-12-20 19:30:00,80.084,3.21,80.148307256,31.754,0,31.754,48.33,3.21,48.4364841829,0.0,82.854,3.47,82.9266315245,31.754,0,31.754,51.1,3.47,51.2176815172,133.27
2021-12-20 20:00:00,64.978,2.13,65.0129016734,13.068,0,13.068,51.91,2.13,51.953681294,0.0,67.818,2.37,67.8593989363,13.068,0,13.068,54.75,2.37,54.8012718831,133.48
2021-12-20 20:30:00,56.468,1.16,56.479913456,5.418,0,5.418,51.05,1.16,51.0631775353,0.0,59.288,1.38,59.3040584109,5.418,0,5.418,53.87,1.38,53.8876729874,132.62
2021-12-20 21:00:00,52.279,-0.2,52.2793825614,2.849,0,2.849,49.43,-0.2,49.4304046109,0.0,55.059,-0.04,55.0590145299,2.849,0,2.849,52.21,-0.04,52.2100153227,132.88
2021-12-20 21:30:00,53.015,-0.37,53.0162911283,3.095,0,3.095,49.92,-0.37,49.9213711751,0.0,55.805,-0.2,55.8053583897,3.095,0,3.095,52.71,-0.2,52.7103794333,133.04
2021-12-20 22:00:00,50.875,-1.4,50.8942592539,2.975,0,2.975,47.9,-1.4,47.9204549227,0.0,53.625,-1.25,53.6395667861,2.975,0,2.975,50.65,-1.25,50.6654221338,133.14
2021-12-20 22:30:00,44.144,-3.1,44.2527144478,2.714,0,2.714,41.43,-3.1,41.5458168773,0.0,46.744,-2.98,46.8388934114,2.714,0,2.714,44.03,-2.98,44.1307296563,133.53
2021-12-20 23:00:00,41.897,-3.04,42.0071447375,2.767,0,2.767,39.13,-3.04,39.2479107724,0.0,44.437,-2.91,44.532180151,2.767,0,2.767,41.67,-2.91,41.7714854895,134.16
2021-12-20 23:30:00,40.5,2.51,40.5777044693,2.89,0,2.89,37.61,2.51,37.6936625973,0.0,43.02,2.8200000000000003,43.1123277033,2.89,0,2.89,40.13,2.8200000000000003,40.228960961,134.36
2021-12-21 00:00:00,39.604,2.27,39.6690019537,2.814,0,2.814,36.79,2.27,36.8599647314,0.0,42.124,2.58,42.2029356325,2.814,0,2.814,39.31,2.58,39.3945744995,133.95
2021-12-21 00:30:00,41.96,3.5,42.1057193265,0.0,0,0.0,41.96,3.5,42.1057193265,0.0,44.57,3.8200000000000003,44.7334025086,0.0,0,0.0,44.57,3.8200000000000003,44.7334025086,134.17
2021-12-21 01:00:00,43.01,3.85,43.1819707749,0.0,0,0.0,43.01,3.85,43.1819707749,0.0,45.65,4.19,45.8418869594,0.0,0,0.0,45.65,4.19,45.8418869594,133.86
2021-12-21 01:30:00,42.04,3.51,42.186273834,0.0,0,0.0,42.04,3.51,42.186273834,0.0,44.66,3.83,44.8239277619,0.0,0,0.0,44.66,3.83,44.8239277619,133.62
2021-12-21 02:00:00,41.27,3.17,41.3915667739,0.0,0,0.0,41.27,3.17,41.3915667739,0.0,43.86,3.49,43.9986329333,0.0,0,0.0,43.86,3.49,43.9986329333,133.81
2021-12-21 02:30:00,40.9,3.15,41.0211226077,0.0,0,0.0,40.9,3.15,41.0211226077,0.0,43.5,3.47,43.6381816761,0.0,0,0.0,43.5,3.47,43.6381816761,134.06
2021-12-21 03:00:00,40.29,2.96,40.3985853713,0.0,0,0.0,40.29,2.96,40.3985853713,0.0,42.86,3.26,42.9838016001,0.0,0,0.0,42.86,3.26,42.9838016001,134.06
2021-12-21 03:30:00,39.29,2.65,39.3792661181,0.0,0,0.0,39.29,2.65,39.3792661181,0.0,41.84,2.96,41.9445729505,0.0,0,0.0,41.84,2.96,41.9445729505,134.22
2021-12-21 04:00:00,38.1,2.41,38.1761456934,0.0,0,0.0,38.1,2.41,38.1761456934,0.0,40.63,2.71,40.720277504,0.0,0,0.0,40.63,2.71,40.720277504,134.42
2021-12-21 04:30:00,40.0,3.05,40.1161127229,0.0,0,0.0,40.0,3.05,40.1161127229,0.0,42.56,3.36,42.6924255577,0.0,0,0.0,42.56,3.36,42.6924255577,134.53
2021-12-21 05:00:00,39.08,2.89,39.1867133095,0.0,0,0.0,39.08,2.89,39.1867133095,0.0,41.61,3.2,41.7328659452,0.0,0,0.0,41.61,3.2,41.7328659452,134.31
2021-12-21 05:30:00,35.25,2.62,35.3472332722,0.0,0,0.0,35.25,2.62,35.3472332722,0.0,37.68,2.94,37.7945234128,0.0,0,0.0,37.68,2.94,37.7945234128,134.31
2021-12-21 06:00:00,35.73,3.03,35.8582459136,0.0,0,0.0,35.73,3.03,35.8582459136,0.0,38.19,3.37,38.3384011143,0.0,0,0.0,38.19,3.37,38.3384011143,134.1
2021-12-21 06:30:00,38.07,4.02,38.2816574876,0.0,0,0.0,38.07,4.02,38.2816574876,0.0,40.56,4.39,40.7968834594,0.0,0,0.0,40.56,4.39,40.7968834594,133.44
2021-12-21 07:00:00,40.51,5.12,40.8322727753,0.0,0,0.0,40.51,5.12,40.8322727753,0.0,43.07,5.51,43.4210202552,0.0,0,0.0,43.07,5.51,43.4210202552,133.44
2021-12-21 07:30:00,42.21,6.14,42.6542342564,0.0,0,0.0,42.21,6.14,42.6542342564,0.0,45.3,6.85,45.8149811743,0.0,0,0.0,45.3,6.85,45.8149811743,132.92
2021-12-21 08:00:00,43.71,6.92,44.2543839636,0.0,0,0.0,43.71,6.92,44.2543839636,0.0,47.27,7.54,47.8675725309,0.0,0,0.0,47.27,7.54,47.8675725309,133.56
2021-12-21 08:30:00,45.05,7.9,45.7374299672,0.0,0,0.0,45.05,7.9,45.7374299672,0.0,48.66,8.57,49.4089111396,0.0,0,0.0,48.66,8.57,49.4089111396,134.02
2021-12-21 09:00:00,44.24,8.27,45.0063384425,0.0,0,0.0,44.24,8.27,45.0063384425,0.0,47.82,8.96,48.6521736411,0.0,0,0.0,47.82,8.96,48.6521736411,133.79
2021-12-21 09:30:00,52.72,9.74,53.6121814516,0.0,0,0.0,52.72,9.74,53.6121814516,0.0,56.67,10.5,57.6345287133,0.0,0,0.0,56.67,10.5,57.6345287133,133.43
2021-12-21 10:00:00,49.2,9.05,50.025418539,0.0,0,0.0,49.2,9.05,50.025418539,0.0,52.99,9.76,53.8813297906,0.0,0,0.0,52.99,9.76,53.8813297906,133.13
2021-12-21 10:30:00,47.51,9.08,48.3698924952,0.0,0,0.0,47.51,9.08,48.3698924952,0.0,51.23,9.82,52.1626811044,0.0,0,0.0,51.23,9.82,52.1626811044,133.4
2021-12-21 11:00:00,45.86,8.95,46.7251762972,0.0,0,0.0,45.86,8.95,46.7251762972,0.0,49.51,9.68,50.4474231255,0.0,0,0.0,49.51,9.68,50.4474231255,133.4
2021-12-21 11:30:00,47.41,8.86,48.2307754447,0.0,0,0.0,47.41,8.86,48.2307754447,0.0,51.14,9.59,52.0314107055,0.0,0,0.0,51.14,9.59,52.0314107055,133.4
