Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-21 12:00:00,48.66,9.71,49.6193480409,0.0,0,0.0,48.66,9.71,49.6193480409,0.0,52.46,10.47,53.4946025315,0.0,0,0.0,52.46,10.47,53.4946025315,133.4
2021-12-21 12:30:00,48.54,10.25,49.6104232999,0.0,0,0.0,48.54,10.25,49.6104232999,0.0,52.34,11.02,53.4875312573,0.0,0,0.0,52.34,11.02,53.4875312573,134.25
2021-12-21 13:00:00,47.86,9.81,48.8550478456,0.0,0,0.0,47.86,9.81,48.8550478456,0.0,51.62,10.58,52.6930811397,0.0,0,0.0,51.62,10.58,52.6930811397,134.25
2021-12-21 13:30:00,48.31,9.41,49.2179255963,0.0,0,0.0,48.31,9.41,49.2179255963,0.0,52.09,10.14,53.0677651687,0.0,0,0.0,52.09,10.14,53.0677651687,134.37
2021-12-21 14:00:00,49.55,9.47,50.4468373637,0.0,0,0.0,49.55,9.47,50.4468373637,0.0,53.4,10.21,54.3673072719,0.0,0,0.0,53.4,10.21,54.3673072719,134.37
2021-12-21 14:30:00,47.48,9.08,48.3404261462,0.0,0,0.0,47.48,9.08,48.3404261462,0.0,51.22,9.79,52.1472194848,0.0,0,0.0,51.22,9.79,52.1472194848,134.5
2021-12-21 15:00:00,39.6,8.63,40.5294571886,0.0,0,0.0,39.6,8.63,40.5294571886,0.0,43.0,9.34,44.0026771913,0.0,0,0.0,43.0,9.34,44.0026771913,134.6
2021-12-21 15:30:00,44.64,9.99,45.7441766786,0.0,0,0.0,44.64,9.99,45.7441766786,0.0,48.26,10.74,49.4406229734,0.0,0,0.0,48.26,10.74,49.4406229734,135.01
2021-12-21 16:00:00,42.64,8.8,43.5385989669,0.0,0,0.0,42.64,8.8,43.5385989669,0.0,46.14,9.52,47.1118880963,0.0,0,0.0,46.14,9.52,47.1118880963,134.55
2021-12-21 16:30:00,48.33,9.59,49.2722741509,0.0,0,0.0,48.33,9.59,49.2722741509,0.0,52.1,10.35,53.1180995518,0.0,0,0.0,52.1,10.35,53.1180995518,134.55
2021-12-21 17:00:00,48.41,9.8,49.3919841675,0.0,0,0.0,48.41,9.8,49.3919841675,0.0,52.18,10.55,53.2358422494,0.0,0,0.0,52.18,10.55,53.2358422494,134.27
2021-12-21 17:30:00,43.23,9.82,44.3313128612,0.0,0,0.0,43.23,9.82,44.3313128612,0.0,46.78,10.59,47.9636998156,0.0,0,0.0,46.78,10.59,47.9636998156,134.11
2021-12-21 18:00:00,43.25,9.54,44.2896613218,0.0,0,0.0,43.25,9.54,44.2896613218,0.0,46.81,10.28,47.9255099086,0.0,0,0.0,46.81,10.28,47.9255099086,134.11
2021-12-21 18:30:00,47.55,9.56,48.5015061622,0.0,0,0.0,47.55,9.56,48.5015061622,0.0,51.27,10.29,52.2924181885,0.0,0,0.0,51.27,10.29,52.2924181885,134.11
2021-12-21 19:00:00,46.27,9.0,47.1371711073,0.0,0,0.0,46.27,9.0,47.1371711073,0.0,49.94,9.71,50.8752169529,0.0,0,0.0,49.94,9.71,50.8752169529,133.85
2021-12-21 19:30:00,45.94,8.16,46.6590741443,0.0,0,0.0,45.94,8.16,46.6590741443,0.0,49.59,8.83,50.3700009927,0.0,0,0.0,49.59,8.83,50.3700009927,134.15
2021-12-21 20:00:00,47.65,7.35,48.2135354439,0.0,0,0.0,47.65,7.35,48.2135354439,0.0,51.4,7.98,52.0157706854,0.0,0,0.0,51.4,7.98,52.0157706854,134.15
2021-12-21 20:30:00,49.07,6.83,49.5430499667,0.0,0,0.0,49.07,6.83,49.5430499667,0.0,52.88,7.43,53.3994316449,0.0,0,0.0,52.88,7.43,53.3994316449,134.3
2021-12-21 21:00:00,46.29,6.11,46.6915002972,0.0,0,0.0,46.29,6.11,46.6915002972,0.0,49.97,6.67,50.4131907342,0.0,0,0.0,49.97,6.67,50.4131907342,134.08
2021-12-21 21:30:00,46.77,5.62,47.1064464803,0.0,0,0.0,46.77,5.62,47.1064464803,0.0,50.46,6.16,50.8346063229,0.0,0,0.0,50.46,6.16,50.8346063229,134.47
2021-12-21 22:00:00,43.84,4.45,44.0652709058,0.0,0,0.0,43.84,4.45,44.0652709058,0.0,47.39,4.95,47.6478184181,0.0,0,0.0,47.39,4.95,47.6478184181,134.47
2021-12-21 22:30:00,39.46,2.86,39.563508439,0.0,0,0.0,39.46,2.86,39.563508439,0.0,42.83,3.3,42.9569423958,0.0,0,0.0,42.83,3.3,42.9569423958,134.27
2021-12-21 23:00:00,36.01,2.14,36.0735318482,0.0,0,0.0,36.01,2.14,36.0735318482,0.0,39.23,2.55,39.3127892676,0.0,0,0.0,39.23,2.55,39.3127892676,134.69
2021-12-21 23:30:00,34.01,-0.18,34.0104763272,0.0,0,0.0,34.01,-0.18,34.0104763272,0.0,36.44,-0.31,36.4413185821,0.0,0,0.0,36.44,-0.31,36.4413185821,135.21
2021-12-22 00:00:00,32.81,-3.46,32.9919338627,0.0,0,0.0,32.81,-3.46,32.9919338627,0.0,34.49,-3.34,34.6513448512,0.0,0,0.0,34.49,-3.34,34.6513448512,133.96
2021-12-22 00:30:00,39.05,-2.13,39.1080477651,0.0,0,0.0,39.05,-2.13,39.1080477651,0.0,40.76,-2.0,40.8090382146,0.0,0,0.0,40.76,-2.0,40.8090382146,132.34
2021-12-22 01:00:00,41.02,-1.7000000000000002,41.0552116058,0.0,0,0.0,41.02,-1.7000000000000002,41.0552116058,0.0,42.73,-1.57,42.7588330056,0.0,0,0.0,42.73,-1.57,42.7588330056,132.02
2021-12-22 01:30:00,37.94,-0.6000000000000001,37.9447440366,0.0,0,0.0,37.94,-0.6000000000000001,37.9447440366,0.0,40.26,-0.23,40.2606569743,0.0,0,0.0,40.26,-0.23,40.2606569743,131.85
2021-12-22 02:00:00,36.61,-0.14,36.6102676854,0.0,0,0.0,36.61,-0.14,36.6102676854,0.0,39.08,0.0,39.08,0.0,0,0.0,39.08,0.0,39.08,132.81
2021-12-22 02:30:00,36.51,-0.2,36.510547791,0.0,0,0.0,36.51,-0.2,36.510547791,0.0,39.0,-0.01,39.0000012821,0.0,0,0.0,39.0,-0.01,39.0000012821,133.33
2021-12-22 03:00:00,35.74,-0.46,35.742960146,0.0,0,0.0,35.74,-0.46,35.742960146,0.0,38.19,-0.23,38.1906925834,0.0,0,0.0,38.19,-0.23,38.1906925834,133.51
2021-12-22 03:30:00,34.22,-0.61,34.2254364472,0.0,0,0.0,34.22,-0.61,34.2254364472,0.0,36.64,-0.42,36.6424071262,0.0,0,0.0,36.64,-0.42,36.6424071262,133.62
2021-12-22 04:00:00,32.97,-0.93,32.9831138615,0.0,0,0.0,32.97,-0.93,32.9831138615,0.0,35.36,-0.74,35.367742365,0.0,0,0.0,35.36,-0.74,35.367742365,133.62
2021-12-22 04:30:00,34.79,-0.21,34.790633797,0.0,0,0.0,34.79,-0.21,34.790633797,0.0,37.21,0.0,37.21,0.0,0,0.0,37.21,0.0,37.21,133.89
2021-12-22 05:00:00,33.92,-0.30000000000000004,33.921326625,0.0,0,0.0,33.92,-0.30000000000000004,33.921326625,0.0,36.32,-0.03,36.3200123899,0.0,0,0.0,36.32,-0.03,36.3200123899,133.62
2021-12-22 05:30:00,30.69,-0.66,30.6970959539,0.0,0,0.0,30.69,-0.66,30.6970959539,0.0,33.02,-0.45,33.0230661811,0.0,0,0.0,33.02,-0.45,33.0230661811,133.62
2021-12-22 06:00:00,32.01,-0.15,32.0103514507,0.0,0,0.0,32.01,-0.15,32.0103514507,0.0,34.35,0.1,34.3501455601,0.0,0,0.0,34.35,0.1,34.3501455601,133.32
2021-12-22 06:30:00,36.29,1.23,36.3108386023,0.0,0,0.0,36.29,1.23,36.3108386023,0.0,38.72,1.5,38.7490438592,0.0,0,0.0,38.72,1.5,38.7490438592,133.32
2021-12-22 07:00:00,40.77,2.2,40.829314224,0.0,0,0.0,40.77,2.2,40.829314224,0.0,43.31,2.5,43.3820942325,0.0,0,0.0,43.31,2.5,43.3820942325,132.9
2021-12-22 07:30:00,42.46,3.43,42.5983156944,0.0,0,0.0,42.46,3.43,42.5983156944,0.0,45.04,3.76,45.1966724439,0.0,0,0.0,45.04,3.76,45.1966724439,132.66
2021-12-22 08:00:00,45.69,4.74,45.9352119838,0.0,0,0.0,45.69,4.74,45.9352119838,0.0,48.36,5.09,48.6271292593,0.0,0,0.0,48.36,5.09,48.6271292593,132.33
2021-12-22 08:30:00,44.41,5.36,44.7322892327,0.0,0,0.0,44.41,5.36,44.7322892327,0.0,47.02,5.73,47.3678509118,0.0,0,0.0,47.02,5.73,47.3678509118,132.33
2021-12-22 09:00:00,41.77,6.03,42.2030070019,0.0,0,0.0,41.77,6.03,42.2030070019,0.0,44.34,6.43,44.803800062,0.0,0,0.0,44.34,6.43,44.803800062,132.13
2021-12-22 09:30:00,42.73,6.58,43.2336593408,0.0,0,0.0,42.73,6.58,43.2336593408,0.0,45.33,6.99,45.8657715513,0.0,0,0.0,45.33,6.99,45.8657715513,131.83
2021-12-22 10:00:00,41.95,6.8100000000000005,42.4991599917,0.0,0,0.0,41.95,6.8100000000000005,42.4991599917,0.0,44.53,7.22,45.1115207015,0.0,0,0.0,44.53,7.22,45.1115207015,132.01
2021-12-22 10:30:00,41.94,6.64,42.4623739327,0.0,0,0.0,41.94,6.64,42.4623739327,0.0,44.51,7.05,45.0648710195,0.0,0,0.0,44.51,7.05,45.0648710195,132.16
2021-12-22 11:00:00,47.41,7.1,47.9386910543,0.0,0,0.0,47.41,7.1,47.9386910543,0.0,50.12,7.5,50.678046529,0.0,0,0.0,50.12,7.5,50.678046529,132.06
2021-12-22 11:30:00,49.5,7.22,50.0237783459,0.0,0,0.0,49.5,7.22,50.0237783459,0.0,52.26,7.63,52.8140558942,0.0,0,0.0,52.26,7.63,52.8140558942,132.06
2021-12-22 12:00:00,48.69,7.13,49.2092775806,0.0,0,0.0,48.69,7.13,49.2092775806,0.0,51.44,7.53,51.9882150107,0.0,0,0.0,51.44,7.53,51.9882150107,132.06
2021-12-22 12:30:00,46.16,6.73,46.6480278254,0.0,0,0.0,46.16,6.73,46.6480278254,0.0,48.83,7.13,49.3478044091,0.0,0,0.0,48.83,7.13,49.3478044091,132.06
2021-12-22 13:00:00,42.83,6.07,43.2579911693,0.0,0,0.0,42.83,6.07,43.2579911693,0.0,45.42,6.45,45.8756896406,0.0,0,0.0,45.42,6.45,45.8756896406,132.06
2021-12-22 13:30:00,41.82,5.69,42.2053136465,0.0,0,0.0,41.82,5.69,42.2053136465,0.0,44.37,6.08,44.7846324089,0.0,0,0.0,44.37,6.08,44.7846324089,132.35
2021-12-22 14:00:00,45.42,5.9,45.8015982254,0.0,0,0.0,45.42,5.9,45.8015982254,0.0,48.07,6.26,48.4758960722,0.0,0,0.0,48.07,6.26,48.4758960722,132.5
2021-12-22 14:30:00,48.1,5.88,48.4580684716,0.0,0,0.0,48.1,5.88,48.4580684716,0.0,50.81,6.24,51.1917346844,0.0,0,0.0,50.81,6.24,51.1917346844,132.63
2021-12-22 15:00:00,43.26,5.59,43.6196710212,0.0,0,0.0,43.26,5.59,43.6196710212,0.0,45.88,5.96,46.2654947018,0.0,0,0.0,45.88,5.96,46.2654947018,132.63
2021-12-22 15:30:00,43.6,6.04,44.0163787697,0.0,0,0.0,43.6,6.04,44.0163787697,0.0,46.22,6.41,46.6623670638,0.0,0,0.0,46.22,6.41,46.6623670638,132.4
2021-12-22 16:00:00,45.5,6.49,45.9605276297,0.0,0,0.0,45.5,6.49,45.9605276297,0.0,48.17,6.87,48.6574331423,0.0,0,0.0,48.17,6.87,48.6574331423,132.4
2021-12-22 16:30:00,52.02,7.3,52.5297096889,0.0,0,0.0,52.02,7.3,52.5297096889,0.0,54.82,7.68,55.3553502383,0.0,0,0.0,54.82,7.68,55.3553502383,132.25
2021-12-22 17:00:00,47.48,6.96,47.9874150169,0.0,0,0.0,47.48,6.96,47.9874150169,0.0,50.2,7.35,50.7352195225,0.0,0,0.0,50.2,7.35,50.7352195225,132.37
2021-12-22 17:30:00,41.32,6.69,41.8580756844,0.0,0,0.0,41.32,6.69,41.8580756844,0.0,43.87,7.08,44.4376338254,0.0,0,0.0,43.87,7.08,44.4376338254,132.28
2021-12-22 18:00:00,40.87,6.32,41.3557650153,0.0,0,0.0,40.87,6.32,41.3557650153,0.0,43.42,6.7,43.9338866935,0.0,0,0.0,43.42,6.7,43.9338866935,132.1
2021-12-22 18:30:00,52.0,7.46,52.5323862013,0.0,0,0.0,52.0,7.46,52.5323862013,0.0,54.81,7.85,55.3692929339,0.0,0,0.0,54.81,7.85,55.3692929339,132.17
2021-12-22 19:00:00,49.79,6.57,50.2215989391,0.0,0,0.0,49.79,6.57,50.2215989391,0.0,52.53,6.93,52.9851469754,0.0,0,0.0,52.53,6.93,52.9851469754,131.76
2021-12-22 19:30:00,48.93,5.55,49.243754934,0.0,0,0.0,48.93,5.55,49.243754934,0.0,51.65,5.88,51.9836214591,0.0,0,0.0,51.65,5.88,51.9836214591,132.19
2021-12-22 20:00:00,49.77,4.78,49.9990129903,0.0,0,0.0,49.77,4.78,49.9990129903,0.0,52.51,5.1,52.75708578,0.0,0,0.0,52.51,5.1,52.75708578,132.29
2021-12-22 20:30:00,48.54,3.66,48.6777895965,0.0,0,0.0,48.54,3.66,48.6777895965,0.0,51.28,3.94,51.431138428,0.0,0,0.0,51.28,3.94,51.431138428,132.48
2021-12-22 21:00:00,46.24,2.74,46.3211096586,0.0,0,0.0,46.24,2.74,46.3211096586,0.0,48.91,3.01,49.0025325876,0.0,0,0.0,48.91,3.01,49.0025325876,132.66
2021-12-22 21:30:00,46.95,2.66,47.0252921309,0.0,0,0.0,46.95,2.66,47.0252921309,0.0,49.62,2.94,49.7070216368,0.0,0,0.0,49.62,2.94,49.7070216368,132.66
2021-12-22 22:00:00,44.7,1.3599999999999999,44.7206842524,0.0,0,0.0,44.7,1.3599999999999999,44.7206842524,0.0,47.33,1.6,47.357036436,0.0,0,0.0,47.33,1.6,47.357036436,132.59
2021-12-22 22:30:00,39.14,-0.76,39.1473779454,0.0,0,0.0,39.14,-0.76,39.1473779454,0.0,41.65,-0.54,41.6535004531,0.0,0,0.0,41.65,-0.54,41.6535004531,132.72
2021-12-22 23:00:00,36.59,-1.33,36.614163926,0.0,0,0.0,36.59,-1.33,36.614163926,0.0,39.02,-1.13,39.0363586929,0.0,0,0.0,39.02,-1.13,39.0363586929,133.15
2021-12-22 23:30:00,36.25,-1.98,36.3040342111,0.0,0,0.0,36.25,-1.98,36.3040342111,0.0,38.69,-1.8,38.731848652,0.0,0,0.0,38.69,-1.8,38.731848652,133.35
2021-12-23 00:00:00,34.0,-1.69,34.0419755596,0.0,0,0.0,34.0,-1.69,34.0419755596,0.0,36.39,-1.5,36.4209019658,0.0,0,0.0,36.39,-1.5,36.4209019658,134.11
2021-12-23 00:30:00,41.925,-0.14,41.9252337501,3.015,0,3.015,38.91,-0.14,38.9102518625,0.0,44.425,0.04,44.4250180079,3.015,0,3.015,41.41,0.04,41.410019319,134.11
2021-12-23 01:00:00,43.4,0.2,43.400460827,3.14,0,3.14,40.26,0.2,40.2604967679,0.0,45.94,0.46,45.9423029462,3.14,0,3.14,42.8,0.46,42.8024718912,133.69
2021-12-23 01:30:00,42.318,-0.11,42.3181429649,3.048,0,3.048,39.27,-0.11,39.2701540613,0.0,44.818,0.11,44.8181349902,3.048,0,3.048,41.77,0.11,41.7701448405,133.45
2021-12-23 02:00:00,41.892,-0.7000000000000001,41.8978479638,3.162,0,3.162,38.73,-0.7000000000000001,38.7363253291,0.0,44.392,-0.49,44.3947042337,3.162,0,3.162,41.23,-0.49,41.232911612,133.75
2021-12-23 02:30:00,42.845,-0.73,42.8512184774,3.185,0,3.185,39.66,-0.73,39.6667177871,0.0,45.365,-0.52,45.3679801732,3.185,0,3.185,42.18,-0.52,42.1832051888,134.05
2021-12-23 03:00:00,41.13,-0.8200000000000001,41.1381732701,3.19,0,3.19,37.94,-0.8200000000000001,37.9488603254,0.0,43.61,-0.62,43.6144070234,3.19,0,3.19,40.42,-0.62,40.4247547921,133.9
2021-12-23 03:30:00,40.744,-1.11,40.7591172132,3.334,0,3.334,37.41,-1.11,37.4264638992,0.0,43.204,-0.91,43.2135825407,3.334,0,3.334,39.87,-0.91,39.8803836491,134.18
2021-12-23 04:00:00,39.49,-1.55,39.5204073866,3.24,0,3.24,36.25,-1.55,36.2831227983,0.0,41.93,-1.35,41.9517270205,3.24,0,3.24,38.69,-1.35,38.7135454331,134.18
2021-12-23 04:30:00,37.248,-1.67,37.2854181149,3.258,0,3.258,33.99,-1.67,34.031000573,0.0,39.628,-1.47,39.6552554399,3.258,0,3.258,36.37,-1.47,36.3996950537,134.29
2021-12-23 05:00:00,35.712,-1.67,35.7510257755,3.242,0,3.242,32.47,-1.67,32.5129174329,0.0,38.032,-1.47,38.0603983689,3.242,0,3.242,34.79,-1.47,34.8210424887,134.29
2021-12-23 05:30:00,34.304,-1.08,34.3209967221,3.254,0,3.254,31.05,-1.08,31.0687769312,0.0,36.624,-0.87,36.6343319306,3.254,0,3.254,33.37,-0.87,33.3813390984,134.11
2021-12-23 06:00:00,34.564,-0.71,34.5712915003,3.254,0,3.254,31.31,-0.71,31.3180491091,0.0,36.884,-0.48,36.8871231733,3.254,0,3.254,33.63,-0.48,33.6334253385,134.11
2021-12-23 06:30:00,37.725,0.09,37.7251073557,3.245,0,3.245,34.48,0.09,34.4801174592,0.0,40.115,0.28,40.1159771787,3.245,0,3.245,36.87,0.28,36.8710631797,133.83
2021-12-23 07:00:00,40.217,0.34,40.2184371775,3.237,0,3.237,36.98,0.34,36.981562974,0.0,42.687,0.55,42.6905430863,3.237,0,3.237,39.45,0.55,39.4538337808,133.53
2021-12-23 07:30:00,42.138,1.44,42.1625976904,3.448,0,3.448,38.69,1.44,38.7167883482,0.0,44.648,1.7000000000000002,44.6803525501,3.448,0,3.448,41.2,1.7000000000000002,41.2350578998,134.03
2021-12-23 08:00:00,44.348,2.47,44.4167311269,3.328,0,3.328,41.02,2.47,41.0942976579,0.0,46.898,2.73,46.9773914133,3.328,0,3.328,43.57,2.73,43.6554441049,133.52
2021-12-23 08:30:00,47.705,3.49,47.8324902655,3.495,0,3.495,44.21,3.49,44.3475388269,0.0,50.325,3.8,50.4682635425,3.495,0,3.495,46.83,3.8,46.983921718,133.18
2021-12-23 09:00:00,50.531,4.49,50.7300902917,4.011,0,4.011,46.52,4.49,46.7361797754,0.0,53.221,4.8100000000000005,53.4379166978,4.011,0,4.011,49.21,4.8100000000000005,49.4445163795,132.85
2021-12-23 09:30:00,53.652,4.88,53.8734768137,4.652,0,4.652,49.0,4.88,49.2424044904,0.0,56.412,5.21,56.6520771376,4.652,0,4.652,51.76,5.21,52.0215503421,132.85
2021-12-23 10:00:00,55.427,4.94,55.6467063626,6.497,0,6.497,48.93,4.94,49.1787403255,0.0,58.177,5.27,58.4152054606,6.497,0,6.497,51.68,5.27,51.9480057365,132.85
2021-12-23 10:30:00,57.606,4.94,57.8174267501,9.486,0,9.486,48.12,4.94,48.3729056394,0.0,60.326,5.28,60.556623717,9.486,0,9.486,50.84,5.28,51.1134424589,132.72
2021-12-23 11:00:00,57.569,4.95,57.7814179559,9.639,0,9.639,47.93,4.95,48.1849291792,0.0,60.289,5.27,60.5188930913,9.639,0,9.639,50.65,5.27,50.9234268289,132.64
2021-12-23 11:30:00,70.923,4.53,71.0675230256,29.773,0,29.773,41.15,4.53,41.3985917635,0.0,73.493,4.88,73.6548399564,29.773,0,29.773,43.72,4.88,43.9915082715,132.82
2021-12-23 12:00:00,58.655,5.12,58.8780385628,11.215,0,11.215,47.44,5.12,47.7154901473,0.0,61.365,5.45,61.6065396285,11.215,0,11.215,50.15,5.45,50.4452673697,133.09
2021-12-23 12:30:00,60.137,5.36,60.3753953942,9.877,0,9.877,50.26,5.36,50.5450017311,0.0,62.937,5.69,63.1936869394,9.877,0,9.877,53.06,5.69,53.364217412,132.98
2021-12-23 13:00:00,61.604,4.97,61.8041561386,10.924,0,10.924,50.68,4.97,50.9231116488,0.0,64.404,5.3,64.6217085506,10.924,0,10.924,53.48,5.3,53.7419798668,132.98
2021-12-23 13:30:00,61.625,4.7,61.8039693305,13.335,0,13.335,48.29,4.7,48.5181831894,0.0,64.365,5.04,64.5620230863,13.335,0,13.335,51.03,5.04,51.2782848777,133.15
2021-12-23 14:00:00,60.601,4.3,60.7533637011,13.391,0,13.391,47.21,4.3,47.4054226856,0.0,63.321,4.61,63.4885906364,13.391,0,13.391,49.93,4.61,50.1423673155,133.15
2021-12-23 14:30:00,62.9,3.62,63.0040824074,19.05,0,19.05,43.85,3.62,43.9991693103,0.0,65.54,3.93,65.6577223181,19.05,0,19.05,46.49,3.93,46.6558142143,133.59
2021-12-23 15:00:00,59.387,3.54,59.492414382,16.077,0,16.077,43.31,3.54,43.4544324552,0.0,62.007,3.83,62.1251716215,16.077,0,16.077,45.93,3.83,46.0894109314,133.7
2021-12-23 15:30:00,54.923,3.6,55.0408569065,10.873,0,10.873,44.05,3.6,44.1968607482,0.0,57.543,3.91,57.6756876769,10.873,0,10.873,46.67,3.91,46.8335029653,133.48
2021-12-23 16:00:00,51.177,4.04,51.3362145955,5.257,0,5.257,45.92,4.04,46.0973751964,0.0,53.847,4.34,54.0216161273,5.257,0,5.257,48.59,4.34,48.7834367383,133.4
2021-12-23 16:30:00,51.525,4.95,51.7622268165,2.775,0,2.775,48.75,4.95,49.0006632608,0.0,54.255,5.26,54.5093810734,2.775,0,2.775,51.48,5.26,51.7480241169,133.2
2021-12-23 17:00:00,55.236,6.3,55.5941156598,2.806,0,2.806,52.43,6.3,52.8071481904,0.0,58.056,6.64,58.4344824226,2.806,0,2.806,55.25,6.64,55.6475704771,132.79
2021-12-23 17:30:00,58.179,6.63,58.5555543138,2.749,0,2.749,55.43,6.63,55.8251000895,0.0,61.079,6.96,61.4742697476,2.749,0,2.749,58.33,6.96,58.7437698824,132.19
2021-12-23 18:00:00,58.85,6.75,59.2358421903,2.7199999999999998,0,2.7199999999999998,56.13,6.75,56.5344089913,0.0,61.76,7.09,62.1656311799,2.7199999999999998,0,2.7199999999999998,59.04,7.09,59.4641883826,132.11
2021-12-23 18:30:00,57.7,6.59,58.0751074041,2.69,0,2.69,55.01,6.59,55.403323005,0.0,60.59,6.93,60.9850227515,2.69,0,2.69,57.9,6.93,58.3132480659,132.34
2021-12-23 19:00:00,56.188,5.68,56.4743635998,2.668,0,2.668,53.52,5.68,53.8205611268,0.0,59.038,5.99,59.3410949006,2.668,0,2.668,56.37,5.99,56.6873619072,132.34
2021-12-23 19:30:00,54.378,4.79,54.5885609263,2.608,0,2.608,51.77,4.79,51.9911242425,0.0,57.178,5.09,57.4041094696,2.608,0,2.608,54.57,5.09,54.8068700073,132.8
2021-12-23 20:00:00,52.415,3.81,52.5532903347,2.855,0,2.855,49.56,3.81,49.7062340155,0.0,55.175,4.08,55.3256452741,2.855,0,2.855,52.32,4.08,52.4788414506,132.94
2021-12-23 20:30:00,51.119,2.36,51.1734478123,2.609,0,2.609,48.51,2.36,48.5673727929,0.0,53.839,2.61,53.9022264939,2.609,0,2.609,51.23,2.61,51.2964423718,132.94
2021-12-23 21:00:00,49.451,1.83,49.4848492066,2.801,0,2.801,46.65,1.83,46.6858800924,0.0,52.131,2.08,52.1724789616,2.801,0,2.801,49.33,2.08,49.3738321381,133.23
2021-12-23 21:30:00,47.889,1.1,47.9016317154,2.719,0,2.719,45.17,1.1,45.1833918603,0.0,50.519,1.33,50.536504242,2.719,0,2.719,47.8,1.33,47.8184995582,132.79
2021-12-23 22:00:00,46.05,0.11,46.0501313787,2.65,0,2.65,43.4,0.11,43.4001394007,0.0,48.64,0.31,48.64098786,2.65,0,2.65,45.99,0.31,45.9910447805,132.79
2021-12-23 22:30:00,42.943,-0.86,42.9516105519,2.543,0,2.543,40.4,-0.86,40.4091524286,0.0,45.463,-0.65,45.4676463983,2.543,0,2.543,42.92,-0.65,42.9249216656,133.23
2021-12-23 23:00:00,40.489,-1.3599999999999999,40.5118343327,2.669,0,2.669,37.82,-1.3599999999999999,37.8444447707,0.0,42.939,-1.17,42.9549370969,2.669,0,2.669,40.27,-1.17,40.2869929382,133.75
2021-12-23 23:30:00,39.415,-1.87,39.4593350806,2.665,0,2.665,36.75,-1.87,36.7975461138,0.0,41.845,-1.6600000000000001,41.8779133315,2.665,0,2.665,39.18,-1.6600000000000001,39.2151501336,133.23
2021-12-24 00:00:00,38.022,-1.62,38.0564959501,2.752,0,2.752,35.27,-1.62,35.3071848212,0.0,40.372,-1.3900000000000001,40.3959216258,2.752,0,2.752,37.62,-1.3900000000000001,37.6456704018,133.23
2021-12-24 00:30:00,42.138,-0.44,42.1402971513,2.568,0,2.568,39.57,-0.44,39.5724462221,0.0,44.618,-0.18,44.6183630807,2.568,0,2.568,42.05,-0.18,42.0503852539,132.19
2021-12-24 01:00:00,43.693,-0.04,43.6930183096,2.743,0,2.743,40.95,-0.04,40.950019536,0.0,46.193,0.16,46.1932770974,2.743,0,2.743,43.45,0.16,43.4502945905,132.19
2021-12-24 01:30:00,42.345,-0.6000000000000001,42.3492505837,2.735,0,2.735,39.61,-0.6000000000000001,39.6145440463,0.0,44.805,-0.36,44.8064462438,2.735,0,2.735,42.07,-0.36,42.0715402618,131.81
2021-12-24 02:00:00,40.945,-0.78,40.9524288047,2.875,0,2.875,38.07,-0.78,38.0779897053,0.0,43.385,-0.53,43.3882371732,2.875,0,2.875,40.51,-0.53,40.5134668968,131.95
2021-12-24 02:30:00,41.873,-0.96,41.884003259,2.643,0,2.643,39.23,-0.96,39.2417443547,0.0,44.353,-0.74,44.3591727718,2.643,0,2.643,41.71,-0.74,41.7165638566,132.19
2021-12-24 03:00:00,39.544,-1.06,39.5582044082,2.684,0,2.684,36.86,-1.06,36.8752383043,0.0,41.954,-0.84,41.9624083675,2.684,0,2.684,39.27,-0.84,39.2789829298,132.55
2021-12-24 03:30:00,37.848,-1.43,37.875005003300004,2.618,0,2.618,35.23,-1.43,35.259010196,0.0,40.248,-1.22,40.2664861144,2.618,0,2.618,37.63,-1.22,37.6497715797,132.78
2021-12-24 04:00:00,36.29,-1.82,36.3356092559,2.62,0,2.62,33.67,-1.82,33.7191533108,0.0,38.64,-1.62,38.6739447173,2.62,0,2.62,36.02,-1.62,36.0564113578,133.05
2021-12-24 04:30:00,35.943,-1.38,35.9694821898,2.553,0,2.553,33.39,-1.38,33.4185053526,0.0,38.273,-1.16,38.2905749369,2.553,0,2.553,35.72,-1.16,35.7388304229,133.24
2021-12-24 05:00:00,35.293,-1.51,35.3252876704,2.613,0,2.613,32.68,-1.51,32.7148666511,0.0,37.623,-1.3,37.6454529658,2.613,0,2.613,35.01,-1.3,35.0341276472,133.01
2021-12-24 05:30:00,33.68,-1.62,33.7189382988,2.62,0,2.62,31.06,-1.62,31.1022185704,0.0,35.96,-1.4100000000000001,35.9876325979,2.62,0,2.62,33.34,-1.4100000000000001,33.369802217,133.01
2021-12-24 06:00:00,33.676,-1.31,33.7014699383,2.636,0,2.636,31.04,-1.31,31.0676310651,0.0,35.956,-1.09,35.9725177879,2.636,0,2.636,33.32,-1.09,33.3378238642,132.93
2021-12-24 06:30:00,35.573,-0.33,35.5745306223,2.593,0,2.593,32.98,-0.33,32.9816509593,0.0,37.893,-0.09,37.8931068797,2.593,0,2.593,35.3,-0.09,35.3001147307,132.81
2021-12-24 07:00:00,36.662,0.02,36.6620054552,2.622,0,2.622,34.04,0.02,34.0400058754,0.0,39.012,0.24,39.0127382274,2.622,0,2.622,36.39,0.24,36.3907914176,132.08
2021-12-24 07:30:00,38.739,0.32,38.740321643,2.6189999999999998,0,2.6189999999999998,36.12,0.32,36.1214174694,0.0,41.119,0.58,41.123090363,2.6189999999999998,0,2.6189999999999998,38.5,0.58,38.5043685833,132.47
2021-12-24 08:00:00,41.504,1.16,41.5202073213,2.634,0,2.634,38.87,1.16,38.8873051265,0.0,43.964,1.45,43.9879051104,2.634,0,2.634,41.33,1.45,41.355427697,132.19
2021-12-24 08:30:00,44.379,2.24,44.4354952825,2.649,0,2.649,41.73,2.24,41.7900765733,0.0,46.909,2.54,46.977716856,2.649,0,2.649,44.26,2.54,44.3328230547,131.89
2021-12-24 09:00:00,60.641,2.4,60.6884740375,20.851,0,20.851,39.79,2.4,39.862314283,0.0,63.131,2.69,63.1882842068,20.851,0,20.851,42.28,2.69,42.3654871328,131.89
2021-12-24 09:30:00,52.193,3.55,52.3135904809,4.943,0,4.943,47.25,3.55,47.3831721184,0.0,54.893,3.85,55.0278470322,4.943,0,4.943,49.95,3.85,50.0981536586,132.68
2021-12-24 10:00:00,58.456,3.54,58.563090219,13.466,0,13.466,44.99,3.54,45.1290560504,0.0,61.076,3.84,61.1965961145,13.466,0,13.466,47.61,3.84,47.7646071898,132.68
2021-12-24 10:30:00,55.368,3.9,55.5051837579,7.038,0,7.038,48.33,3.9,48.4871003464,0.0,58.098,4.21,58.250336514,7.038,0,7.038,51.06,4.21,51.2332675124,132.68
2021-12-24 11:00:00,55.461,4.07,55.6101377538,6.691,0,6.691,48.77,4.07,48.9395320779,0.0,58.201,4.37,58.3648293153,6.691,0,6.691,51.51,4.37,51.6950384466,132.68
2021-12-24 11:30:00,56.362,4.22,56.5197615352,7.132,0,7.132,49.23,4.22,49.4105383496,0.0,59.112,4.53,59.2853223319,7.132,0,7.132,51.98,4.53,52.1770188876,132.68
2021-12-24 12:00:00,58.822,3.9699999999999998,58.955818915500004,10.422,0,10.422,48.4,3.9699999999999998,48.5625462677,0.0,61.542,4.28,61.6906489186,10.422,0,10.422,51.12,4.28,51.2988576871,132.68
2021-12-24 12:30:00,66.42,3.91,66.5349870369,20.62,0,20.62,45.8,3.91,45.9665976553,0.0,69.07,4.22,69.1987955097,20.62,0,20.62,48.45,4.22,48.6334339729,132.68
2021-12-24 13:00:00,65.104,3.6,65.2034570863,19.654,0,19.654,45.45,3.6,45.5923513322,0.0,67.744,3.91,67.8567434821,19.654,0,19.654,48.09,3.91,48.248691174,132.6
2021-12-24 13:30:00,58.805,3.38,58.9020579012,11.875,0,11.875,46.93,3.38,47.0515600166,0.0,61.475,3.67,61.5844503507,11.875,0,11.875,49.6,3.67,49.7355898728,132.6
2021-12-24 14:00:00,57.432,2.98,57.5092603326,11.742,0,11.742,45.69,2.98,45.7870778714,0.0,60.082,3.2800000000000002,60.1714643664,11.742,0,11.742,48.34,3.2800000000000002,48.4511506571,132.69
2021-12-24 14:30:00,53.208,2.66,53.2744485096,9.808,0,9.808,43.4,2.66,43.4814397186,0.0,55.788,2.93,55.8648891881,9.808,0,9.808,45.98,2.93,46.0732601408,132.89
2021-12-24 15:00:00,50.458,2.5700000000000003,50.5234070902,6.578,0,6.578,43.88,2.5700000000000003,43.9551965074,0.0,53.058,2.85,53.1344884609,6.578,0,6.578,46.48,2.85,46.5672943169,132.66
2021-12-24 15:30:00,49.637,2.49,49.6994151776,4.927,0,4.927,44.71,2.49,44.7792831564,0.0,52.247,2.76,52.3198490919,4.927,0,4.927,47.32,2.76,47.4004219391,132.57
2021-12-24 16:00:00,48.487,2.59,48.5561249381,3.277,0,3.277,45.21,2.59,45.2841274621,0.0,51.117,2.87,51.1975056912,3.277,0,3.277,47.84,2.87,47.9260106831,132.57
2021-12-24 16:30:00,50.004,3.43,50.1215015338,2.504,0,2.504,47.5,3.43,47.6236800342,0.0,52.674,3.71,52.8044920059,2.504,0,2.504,50.17,3.71,50.3069875862,132.57
2021-12-24 17:00:00,52.455,4.44,52.6425742627,2.805,0,2.805,49.65,4.44,49.8481303561,0.0,55.175,4.75,55.3790856281,2.805,0,2.805,52.37,4.75,52.5849731387,132.14
2021-12-24 17:30:00,53.718,4.75,53.9275998353,2.698,0,2.698,51.02,4.75,51.2406371935,0.0,56.458,5.05,56.6834037792,2.698,0,2.698,53.76,5.05,53.996667489800004,131.57
2021-12-24 18:00:00,53.301,4.45,53.4864384774,2.6310000000000002,0,2.6310000000000002,50.67,4.45,50.8650312101,0.0,56.061,4.74,56.2610284389,2.6310000000000002,0,2.6310000000000002,53.43,4.74,53.6398406038,131.49
2021-12-24 18:30:00,51.308,3.8,51.448526354,2.578,0,2.578,48.73,3.8,48.8779387863,0.0,53.998,4.09,54.1526740245,2.578,0,2.578,51.42,4.09,51.5824049459,131.49
2021-12-24 19:00:00,49.874,3.0,49.9641459048,2.584,0,2.584,47.29,3.0,47.3850619922,0.0,52.544,3.26,52.645033346,2.584,0,2.584,49.96,3.26,50.0662481119,131.6
2021-12-24 19:30:00,48.405,1.9,48.442275184,2.575,0,2.575,45.83,1.9,45.8693677741,0.0,51.045,2.14,51.0898387647,2.575,0,2.575,48.47,2.14,48.517218593,132.15
2021-12-24 20:00:00,44.196,1.35,44.2166135745,2.646,0,2.646,41.55,1.35,41.5719256229,0.0,46.736,1.57,46.7623630284,2.646,0,2.646,44.09,1.57,44.1179441951,132.8
2021-12-24 20:30:00,39.888,0.59,39.8923632291,2.858,0,2.858,37.03,0.59,37.0346999448,0.0,42.328,0.78,42.3351861222,2.858,0,2.858,39.47,0.78,39.477706367,132.8
2021-12-24 21:00:00,38.462,0.03,38.4620116999,2.622,0,2.622,35.84,0.03,35.8400125558,0.0,40.882,0.23,40.8826469789,2.622,0,2.622,38.26,0.23,38.2606913163,132.39
2021-12-24 21:30:00,35.777,-0.37,35.7789131892,2.717,0,2.717,33.06,-0.37,33.0620704131,0.0,38.137,-0.21,38.1375781743,2.717,0,2.717,35.42,-0.21,35.4206225242,132.77
2021-12-24 22:00:00,33.707,-1.01,33.7221284767,2.727,0,2.727,30.98,-1.01,30.996459475199998,0.0,36.007,-0.8300000000000001,36.016564925,2.727,0,2.727,33.28,-0.8300000000000001,33.2903484512,132.77
2021-12-24 22:30:00,31.726,-1.67,31.7699225054,2.706,0,2.706,29.02,-1.67,29.0680116279,0.0,33.986,-1.52,34.0199734862,2.706,0,2.706,31.28,-1.52,31.3169091706,133.74
2021-12-24 23:00:00,31.063,-2.23,31.1429425231,2.903,0,2.903,28.16,-2.23,28.2481592321,0.0,33.303,-2.09,33.3685167336,2.903,0,2.903,30.4,-2.09,30.4717590565,133.74
2021-12-24 23:30:00,33.401,-2.75,33.5140164856,2.641,0,2.641,30.76,-2.75,30.8826828498,0.0,35.771,-2.94,35.8916151907,2.641,0,2.641,33.13,-2.94,33.2601939261,133.82
2021-12-25 00:00:00,32.823,-2.85,32.9464994954,2.543,0,2.543,30.28,-2.85,30.4138274474,0.0,35.193,-3.17,35.3354800307,2.543,0,2.543,32.65,-3.17,32.8035272494,135.55
2021-12-25 00:30:00,36.32,-1.09,36.3363523211,2.69,0,2.69,33.63,-1.09,33.6476596512,0.0,38.69,-1.21,38.7089162855,2.69,0,2.69,36.0,-1.21,36.0203289824,135.55
2021-12-25 01:00:00,37.226,-0.72,37.2329622244,2.786,0,2.786,34.44,-0.72,34.4475253102,0.0,39.616,-0.8200000000000001,39.6244855613,2.786,0,2.786,36.83,-0.8200000000000001,36.8391272969,132.15
2021-12-25 01:30:00,35.662,-1.24,35.6835514488,2.682,0,2.682,32.98,-1.24,33.003302865,0.0,38.032,-1.3599999999999999,38.0563085966,2.682,0,2.682,35.35,-1.3599999999999999,35.3761515714,131.84
2021-12-25 02:00:00,34.486,-1.65,34.5254499753,2.536,0,2.536,31.95,-1.65,31.9925772641,0.0,36.836,-1.79,36.879465777,2.536,0,2.536,34.3,-1.79,34.3466752394,132.28
2021-12-25 02:30:00,33.668,-1.76,33.713970754,2.498,0,2.498,31.17,-1.76,31.2196492613,0.0,35.988,-1.9100000000000001,36.0386493088,2.498,0,2.498,33.49,-1.9100000000000001,33.5444212948,132.92
2021-12-25 03:00:00,32.67,-2.07,32.7355128263,2.55,0,2.55,30.12,-2.07,30.1910466861,0.0,34.97,-2.22,35.0403952603,2.55,0,2.55,32.42,-2.22,32.495919743900004,132.92
2021-12-25 03:30:00,30.156,-2.23,30.2383404968,2.5060000000000002,0,2.5060000000000002,27.65,-2.23,27.7397801001,0.0,32.406,-2.37,32.4925489305,2.5060000000000002,0,2.5060000000000002,29.9,-2.37,29.9937810221,133.4
2021-12-25 04:00:00,28.74,-2.5300000000000002,28.8511438248,2.51,0,2.51,26.23,-2.5300000000000002,26.3517323909,0.0,30.94,-2.68,31.0558529105,2.51,0,2.51,28.43,-2.68,28.5560378904,133.07
2021-12-25 04:30:00,27.249,-2.66,27.3785244489,2.469,0,2.469,24.78,-2.66,24.9223594389,0.0,29.419,-2.8200000000000003,29.5538484973,2.469,0,2.469,26.95,-2.8200000000000003,27.0971382253,133.27
2021-12-25 05:00:00,26.366,-2.8200000000000003,26.5163790137,2.5060000000000002,0,2.5060000000000002,23.86,-2.8200000000000003,24.026069175,0.0,28.506,-2.9699999999999998,28.6603024408,2.5060000000000002,0,2.5060000000000002,26.0,-2.9699999999999998,26.1690829033,133.18
2021-12-25 05:30:00,30.236,-1.9300000000000002,30.2975344871,2.5060000000000002,0,2.5060000000000002,27.73,-1.9300000000000002,27.7970825807,0.0,32.466,-2.07,32.5319236443,2.5060000000000002,0,2.5060000000000002,29.96,-2.07,30.0314252076,133.33
2021-12-25 06:00:00,30.524,-1.83,30.5788076288,2.564,0,2.564,27.96,-1.83,28.0198233399,0.0,32.754,-1.96,32.8125908151,2.564,0,2.564,30.19,-1.96,30.2535568157,133.13
2021-12-25 06:30:00,29.006,-2.23,29.0915956249,2.626,0,2.626,26.38,-2.23,26.4740873308,0.0,31.216,-2.38,31.3065976433,2.626,0,2.626,28.59,-2.38,28.6888915784,133.13
2021-12-25 07:00:00,30.501,-1.78,30.5528951329,2.591,0,2.591,27.91,-1.78,27.9667034167,0.0,32.751,-1.92,32.8072309255,2.591,0,2.591,30.16,-1.92,30.2210522649,133.23
2021-12-25 07:30:00,31.519,-1.42,31.5509708408,2.5789999999999997,0,2.5789999999999997,28.94,-1.42,28.9748166517,0.0,33.789,-1.53,33.8236222336,2.5789999999999997,0,2.5789999999999997,31.21,-1.53,31.2474798984,132.9
2021-12-25 08:00:00,33.46,-0.47000000000000003,33.4633007936,2.88,0,2.88,30.58,-0.47000000000000003,30.5836116245,0.0,35.75,-0.56,35.754385745,2.88,0,2.88,32.87,-0.56,32.8747699612,132.5
2021-12-25 08:30:00,35.599,0.14,35.5992752876,2.5789999999999997,0,2.5789999999999997,33.02,0.14,33.0202967885,0.0,37.969,0.08,37.9690842792,2.5789999999999997,0,2.5789999999999997,35.39,0.08,35.3900904209,131.96
2021-12-25 09:00:00,38.46,1.15,38.4771893464,3.02,0,3.02,35.44,1.15,35.4586533867,0.0,40.89,1.07,40.9039973597,3.02,0,3.02,37.87,1.07,37.8851131713,132.14
2021-12-25 09:30:00,41.611,2.1,41.6639570972,4.011,0,4.011,37.6,2.1,37.6585979558,0.0,44.071,2.04,44.1181894574,4.011,0,4.011,40.06,2.04,40.1119084562,131.84
2021-12-25 10:00:00,44.355,1.04,44.3671908622,5.925,0,5.925,38.43,1.04,38.4440697637,0.0,47.195,1.1400000000000001,47.2087663999,5.925,0,5.925,41.27,1.1400000000000001,41.2857420909,131.37
2021-12-25 10:30:00,47.833,-0.23,47.8335529623,8.093,0,8.093,39.74,-0.23,39.7406655707,0.0,51.233,-0.33,51.2340627805,8.093,0,8.093,43.14,-0.33,43.1412621512,134.57
2021-12-25 11:00:00,51.386,0.25,51.3866081387,11.326,0,11.326,40.06,0.25,40.0607800723,0.0,54.786,0.16,54.7862336358,11.326,0,11.326,43.46,0.16,43.4602945227,134.57
2021-12-25 11:30:00,53.475,0.73,53.4799824701,11.065,0,11.065,42.41,0.73,42.416282251,0.0,56.985,0.66,56.9888219303,11.065,0,11.065,45.92,0.66,45.9247427864,134.14
2021-12-25 12:00:00,57.512,1.4,57.5290373985,14.132,0,14.132,43.38,1.4,43.4025851765,0.0,61.062,1.35,61.0769215334,14.132,0,14.132,46.93,1.35,46.9494132019,134.14
2021-12-25 12:30:00,68.409,2.13,68.4421520775,23.529,0,23.529,44.88,2.13,44.9305163558,0.0,72.029,2.13,72.0604866831,23.529,0,23.529,48.5,2.13,48.5467496337,133.46
2021-12-25 13:00:00,69.815,2.83,69.8723344751,21.935,0,21.935,47.88,2.83,47.9635622113,0.0,73.545,2.87,73.6009777449,21.935,0,21.935,51.61,2.87,51.6897378597,133.46
2021-12-25 13:30:00,78.398,1.21,78.4073370546,33.608,0,33.608,44.79,1.21,44.8063410691,0.0,81.988,1.19,81.99663556510001,33.608,0,33.608,48.38,1.19,48.3946329669,132.98
2021-12-25 14:00:00,72.549,1.0,72.5558915664,29.659,0,29.659,42.89,1.0,42.9016561452,0.0,75.799,0.74,75.8026120988,29.659,0,29.659,46.14,0.74,46.145933732,133.75
2021-12-25 14:30:00,62.98,3.14,63.0582270604,19.32,0,19.32,43.66,3.14,43.77276779,0.0,65.59,3.1,65.6632172529,19.32,0,19.32,46.27,3.1,46.3737307104,134.01
2021-12-25 15:00:00,52.895,2.92,52.9755360992,10.435,0,10.435,42.46,2.92,42.5602866532,0.0,55.475,2.87,55.5491901381,10.435,0,10.435,45.04,2.87,45.131347199,132.8
2021-12-25 15:30:00,43.558,2.66,43.6391448587,2.608,0,2.608,40.95,2.66,41.0363022213,0.0,46.138,2.59,46.2106388616,2.608,0,2.608,43.53,2.59,43.6069833857,132.71
2021-12-25 16:00:00,42.496,2.5700000000000003,42.573641094,2.566,0,2.566,39.93,2.5700000000000003,40.012620509,0.0,45.046,2.5,45.1153201917,2.566,0,2.566,42.48,2.5,42.5535004436,132.96
2021-12-25 16:30:00,42.329,2.79,42.4208479524,2.559,0,2.559,39.77,2.79,39.8677438539,0.0,44.869,2.74,44.9525834741,2.559,0,2.559,42.31,2.74,42.3986285156,133.18
2021-12-25 17:00:00,41.786,2.3,41.8492508416,2.476,0,2.476,39.31,2.3,39.3772281909,0.0,44.296,2.25,44.3531071741,2.476,0,2.476,41.82,2.25,41.8804835216,132.91
2021-12-25 17:30:00,40.627,2.24,40.6887051772,2.537,0,2.537,38.09,2.24,38.1558082079,0.0,43.097,2.2,43.1531158666,2.537,0,2.537,40.56,2.2,40.6196208746,132.52
2021-12-25 18:00:00,39.514,1.57,39.5451779108,2.4939999999999998,0,2.4939999999999998,37.02,1.57,37.0532765083,0.0,41.964,1.53,41.9918825013,2.4939999999999998,0,2.4939999999999998,39.47,1.53,39.4996430364,131.99
2021-12-25 18:30:00,38.692,0.85,38.7013354292,2.722,0,2.722,35.97,0.85,35.9800416898,0.0,41.082,0.78,41.0894040356,2.722,0,2.722,38.36,0.78,38.367929316,131.99
2021-12-25 19:00:00,38.45,0.41000000000000003,38.4521858937,2.59,0,2.59,35.86,0.41000000000000003,35.8623437606,0.0,40.85,0.34,40.8514149082,2.59,0,2.59,38.26,0.34,38.2615106863,131.48
2021-12-25 19:30:00,37.796,0.14,37.7962592858,2.636,0,2.636,35.16,0.14,35.1602787247,0.0,40.186,0.07,40.1860609665,2.636,0,2.636,37.55,0.07,37.5500652463,131.85
2021-12-25 20:00:00,36.952,-0.17,36.9523910458,2.572,0,2.572,34.38,-0.17,34.3804202999,0.0,39.322,-0.27,39.3229269511,2.572,0,2.572,36.75,-0.27,36.7509918234,131.85
2021-12-25 20:30:00,36.22,-0.35000000000000003,36.2216910152,2.87,0,2.87,33.35,-0.35000000000000003,33.3518365311,0.0,38.55,-0.44,38.5525109429,2.87,0,2.87,35.68,-0.44,35.6827129013,131.98
2021-12-25 21:00:00,35.494,-0.9500000000000001,35.5067111403,2.674,0,2.674,32.82,-0.9500000000000001,32.8337463595,0.0,37.824,-1.06,37.8388500882,2.674,0,2.674,35.15,-1.06,35.1659792982,131.98
2021-12-25 21:30:00,34.589,-1.33,34.6145608234,2.749,0,2.749,31.84,-1.33,31.8677658458,0.0,36.879,-1.42,36.9063279263,2.749,0,2.749,34.13,-1.42,34.1595272216,132.16
2021-12-25 22:00:00,34.102,-1.73,34.1458533939,2.892,0,2.892,31.21,-1.73,31.2579109987,0.0,36.392,-1.85,36.4389923571,2.892,0,2.892,33.5,-1.85,33.5510432029,132.16
2021-12-25 22:30:00,33.937,-2.24,34.0108448734,2.917,0,2.917,31.02,-2.24,31.1007716946,0.0,36.207,-2.36,36.283831785,2.917,0,2.917,33.29,-2.36,33.3735479085,132.48
2021-12-25 23:00:00,32.582,-2.35,32.6666377823,2.722,0,2.722,29.86,-2.35,29.9523304602,0.0,34.842,-2.47,34.9294412208,2.722,0,2.722,32.12,-2.47,32.2148304357,132.68
2021-12-25 23:30:00,31.348,-2.44,31.4428164133,2.508,0,2.508,28.84,-2.44,28.9430337042,0.0,33.618,-2.59,33.7176218616,2.508,0,2.508,31.11,-2.59,31.2176264312,132.75
2021-12-26 00:00:00,30.66,-2.44,30.7569374288,2.61,0,2.61,28.05,-2.44,28.1559247761,0.0,32.89,-2.58,32.9910366615,2.61,0,2.61,30.28,-2.58,30.3897153656,133.51
2021-12-26 00:30:00,35.295,-1.19,35.3150552173,2.495,0,2.495,32.8,-1.19,32.8215797914,0.0,37.625,-1.28,37.6467664614,2.495,0,2.495,35.13,-1.28,35.1533113661,133.26
2021-12-26 01:00:00,37.641,-1.1,37.6570694691,2.641,0,2.641,35.0,-1.1,35.0172814479,0.0,40.011,-1.18,40.028396433,2.641,0,2.641,37.37,-1.18,37.3886252756,132.0
2021-12-26 01:30:00,36.863,-1.65,36.8999087939,2.463,0,2.463,34.4,-1.65,34.4395484872,0.0,39.213,-1.74,39.2515855603,2.463,0,2.463,36.75,-1.74,36.7911687773,131.73
2021-12-26 02:00:00,35.561,-1.96,35.6149732697,2.461,0,2.461,33.1,-1.96,33.1579794318,0.0,37.881,-2.07,37.9375152191,2.461,0,2.461,35.42,-2.07,35.4804354539,132.07
2021-12-26 02:30:00,34.325,-1.87,34.3759003518,2.445,0,2.445,31.88,-1.87,31.9347976352,0.0,36.645,-1.97,36.6979144503,2.445,0,2.445,34.2,-1.97,34.2566913172,132.41
2021-12-26 03:00:00,33.142,-1.72,33.1866021762,2.422,0,2.422,30.72,-1.72,30.7681133643,0.0,35.432,-1.85,35.480263866,2.422,0,2.422,33.01,-1.85,33.061799709,132.77
2021-12-26 03:30:00,31.489,-2.17,31.5636819937,2.409,0,2.409,29.08,-2.17,29.1608521823,0.0,33.749,-2.3,33.8272819038,2.409,0,2.409,31.34,-2.3,31.4242836036,133.45
2021-12-26 04:00:00,30.528,-2.62,30.6402216702,2.398,0,2.398,28.13,-2.62,28.2517486184,0.0,32.758,-2.76,32.8740652186,2.398,0,2.398,30.36,-2.76,30.4851964074,133.54
2021-12-26 04:30:00,28.968,-2.61,29.0853420815,2.548,0,2.548,26.42,-2.61,26.5486063664,0.0,31.168,-2.76,31.2899636305,2.548,0,2.548,28.62,-2.76,28.752773779199998,133.81
2021-12-26 05:00:00,27.937,-2.69,28.0662086681,2.527,0,2.527,25.41,-2.69,25.5519901378,0.0,30.107,-2.84,30.2406522582,2.527,0,2.527,27.58,-2.84,27.7258363264,133.81
2021-12-26 05:30:00,28.623,-2.8200000000000003,28.7615807806,2.493,0,2.493,26.13,-2.8200000000000003,26.2817293952,0.0,30.803,-2.96,30.9448931005,2.493,0,2.493,28.31,-2.96,28.4643232837,133.81
2021-12-26 06:00:00,28.92,-2.83,29.0581365542,2.54,0,2.54,26.38,-2.83,26.5313644579,0.0,31.1,-2.9699999999999998,31.2414932422,2.54,0,2.54,28.56,-2.9699999999999998,28.7140122588,133.81
2021-12-26 06:30:00,29.916,-2.33,30.006598541,2.5460000000000003,0,2.5460000000000003,27.37,-2.33,27.4689970694,0.0,32.126,-2.47,32.2208127768,2.5460000000000003,0,2.5460000000000003,29.58,-2.47,29.6829462823,133.81
2021-12-26 07:00:00,30.94,-2.03,31.0065235072,2.54,0,2.54,28.4,-2.03,28.4724586223,0.0,33.19,-2.16,33.2602119657,2.54,0,2.54,30.65,-2.16,30.7260166634,133.6
2021-12-26 07:30:00,31.202,-1.67,31.2466590854,2.862,0,2.862,28.34,-1.67,28.3891616643,0.0,33.442,-1.8,33.4904070444,2.862,0,2.862,30.58,-1.8,30.6329299937,133.75
2021-12-26 08:00:00,32.03,-1.43,32.061905745,2.43,0,2.43,29.6,-1.43,29.6345220984,0.0,34.31,-1.56,34.3454465687,2.43,0,2.43,31.88,-1.56,31.9181453095,133.75
2021-12-26 08:30:00,31.862,-0.78,31.8715459933,2.492,0,2.492,29.37,-0.78,29.380355682,0.0,34.132,-0.89,34.1436015089,2.492,0,2.492,31.64,-0.89,31.652514908,133.96
2021-12-26 09:00:00,34.898,-0.6000000000000001,34.9031575076,4.428,0,4.428,30.47,-0.6000000000000001,30.4759068774,0.0,37.198,-0.71,37.2047752849,4.428,0,4.428,32.77,-0.71,32.7776905837,133.51
2021-12-26 09:30:00,41.373,-0.09,41.3730978898,8.493,0,8.493,32.88,-0.09,32.880123175,0.0,43.733,-0.19,43.7334127299,8.493,0,8.493,35.24,-0.19,35.2405121983,133.61
2021-12-26 10:00:00,48.104,0.0,48.104,12.354,0,12.354,35.75,0.0,35.75,0.0,50.534,-0.07,50.5340484822,12.354,0,12.354,38.18,-0.07,38.1800641697,133.61
2021-12-26 10:30:00,53.728,-0.1,53.7280930613,17.168,0,17.168,36.56,-0.1,36.5601367612,0.0,56.188,-0.22,56.1884306953,17.168,0,17.168,39.02,-0.22,39.0206201898,133.61
2021-12-26 11:00:00,62.19,-0.09,62.190065123,28.71,0,28.71,33.48,-0.09,33.4801209675,0.0,64.59,-0.2,64.5903096447,28.71,0,28.71,35.88,-0.2,35.8805574093,134.15
2021-12-26 11:30:00,69.886,-0.14,69.8861402282,37.206,0,37.206,32.68,-0.14,32.6802998762,0.0,72.246,-0.24,72.2463986369,37.206,0,37.206,35.04,-0.24,35.0408219082,134.15
2021-12-26 12:00:00,84.365,-0.65,84.3675039633,56.115,0,56.115,28.25,-0.65,28.2574768867,0.0,86.635,-0.75,86.6382463177,56.115,0,56.115,30.52,-0.75,30.5292138779,134.3
2021-12-26 12:30:00,92.327,-0.24,92.3273119342,65.157,0,65.157,27.17,-0.24,27.171059972,0.0,94.547,-0.36,94.5476853709,65.157,0,65.157,29.39,-0.36,29.3922047489,134.51
2021-12-26 13:00:00,90.747,-0.08,90.7470352629,65.637,0,65.637,25.11,-0.08,25.1101274389,0.0,92.937,-0.2,92.9372151993,65.637,0,65.637,27.3,-0.2,27.3007325909,134.51
2021-12-26 13:30:00,85.503,-0.49,85.5044040328,58.513,0,58.513,26.99,-0.49,26.9944475772,0.0,87.713,-0.26,87.7133853468,58.513,0,58.513,29.2,-0.26,29.2011575113,134.66
2021-12-26 14:00:00,75.631,-0.78,75.6350220533,48.121,0,48.121,27.51,-0.78,27.5210555757,0.0,77.871,-0.61,77.8733891711,48.121,0,48.121,29.75,-0.61,29.7562531243,134.77
2021-12-26 14:30:00,62.092,-1.08,62.101391804,31.202,0,31.202,30.89,-1.08,30.9088741303,0.0,64.412,-0.9400000000000001,64.4188586052,31.202,0,31.202,33.21,-0.9400000000000001,33.2233005585,134.98
2021-12-26 15:00:00,52.126,-1.12,52.1380309947,18.596,0,18.596,33.53,-1.12,33.5487004219,0.0,54.526,-0.98,54.5348060967,18.596,0,18.596,35.93,-0.98,35.9433623914,134.98
2021-12-26 15:30:00,44.009,-0.99,44.020133814,11.519,0,11.519,32.49,-0.99,32.505079603,0.0,46.379,-0.84,46.3866062673,11.519,0,11.519,34.86,-0.84,34.8701190133,134.98
2021-12-26 16:00:00,39.862,-0.66,39.8674634759,5.852,0,5.852,34.01,-0.66,34.016403396,0.0,42.272,-0.52,42.2751982136,5.852,0,5.852,36.42,-0.52,36.4237120568,134.68
2021-12-26 16:30:00,40.46,-0.01,40.4600012358,2.71,0,2.71,37.75,-0.01,37.7500013245,0.0,42.95,0.13,42.9501967399,2.71,0,2.71,40.24,0.13,40.2402099895,134.43
2021-12-26 17:00:00,43.343,0.71,43.3488148512,2.713,0,2.713,40.63,0.71,40.6362030707,0.0,45.913,0.87,45.9212420237,2.713,0,2.713,43.2,0.87,43.2087595286,133.92
2021-12-26 17:30:00,44.662,0.6900000000000001,44.6673297165,2.462,0,2.462,42.2,0.6900000000000001,42.2056406183,0.0,47.272,0.85,47.2796413269,2.462,0,2.462,44.81,0.85,44.8180610915,133.74
2021-12-26 18:00:00,44.473,0.61,44.4771832404,2.553,0,2.553,41.92,0.61,41.9244379807,0.0,47.073,0.77,47.0792972441,2.553,0,2.553,44.52,0.77,44.5266583071,133.74
2021-12-26 18:30:00,43.474,0.47000000000000003,43.4765405247,2.7039999999999997,0,2.7039999999999997,40.77,0.47000000000000003,40.7727090098,0.0,46.044,0.63,46.0483098061,2.7039999999999997,0,2.7039999999999997,43.34,0.63,43.3445786691,133.74
2021-12-26 19:00:00,42.179,0.01,42.1790011854,2.599,0,2.599,39.58,0.01,39.5800012633,0.0,44.719,0.12,44.7191610051,2.599,0,2.599,42.12,0.12,42.1201709398,133.48
2021-12-26 19:30:00,41.615,-0.35000000000000003,41.616471799,2.485,0,2.485,39.13,-0.35000000000000003,39.1315652639,0.0,44.145,-0.19,44.1454088779,2.485,0,2.485,41.66,-0.19,41.6604332671,133.8
2021-12-26 20:00:00,40.139,-0.39,40.1408946213,2.519,0,2.519,37.62,-0.39,37.6220214768,0.0,42.619,-0.19,42.6194235179,2.519,0,2.519,40.1,-0.19,40.1004501222,134.16
2021-12-26 20:30:00,39.394,-0.79,39.4019204608,2.464,0,2.464,36.93,-0.79,36.9384488034,0.0,41.844,-0.63,41.8487423467,2.464,0,2.464,39.38,-0.63,39.3850390377,133.26
2021-12-26 21:00:00,38.413,-1.15,38.4302103689,2.483,0,2.483,35.93,-1.15,35.9483991299,0.0,40.873,-1.02,40.8857252473,2.483,0,2.483,38.39,-1.02,38.4035480132,133.26
2021-12-26 21:30:00,37.216,-1.31,37.2390488063,2.5060000000000002,0,2.5060000000000002,34.71,-1.31,34.7347117449,0.0,39.616,-1.16,39.6329793985,2.5060000000000002,0,2.5060000000000002,37.11,-1.16,37.1281254577,133.67
2021-12-26 22:00:00,35.632,-1.6400000000000001,35.6697213894,2.532,0,2.532,33.1,-1.6400000000000001,33.1406034948,0.0,38.002,-1.5,38.0315921833,2.532,0,2.532,35.47,-1.5,35.5017027761,133.51
2021-12-26 22:30:00,34.085,-2.04,34.1459928103,2.505,0,2.505,31.58,-2.04,31.6458212091,0.0,36.415,-1.92,36.4655813748,2.505,0,2.505,33.91,-1.92,33.9643121526,133.58
2021-12-26 23:00:00,32.448,-2.26,32.5266091685,2.508,0,2.508,29.94,-2.26,30.0251761027,0.0,34.738,-2.13,34.8032404238,2.508,0,2.508,32.23,-2.13,32.3003065001,134.15
2021-12-26 23:30:00,31.596,-2.61,31.7036167653,2.536,0,2.536,29.06,-2.61,29.1769720842,0.0,33.866,-2.48,33.9566835247,2.536,0,2.536,31.33,-2.48,31.4280018455,133.97
2021-12-27 00:00:00,31.048,-2.68,31.1634514135,2.498,0,2.498,28.55,-2.68,28.6755104575,0.0,33.318,-2.56,33.4162045122,2.498,0,2.498,30.82,-2.56,30.9261378125,134.26
2021-12-27 00:30:00,36.145,-1.35,36.1702021697,2.485,0,2.485,33.66,-1.35,33.6870613144,0.0,38.485,-1.17,38.5027807437,2.485,0,2.485,36.0,-1.17,36.0190074822,134.55
2021-12-27 01:00:00,37.223,-0.78,37.2311714696,2.583,0,2.583,34.64,-0.78,34.6487806423,0.0,39.613,-0.79,39.6208766814,2.583,0,2.583,37.03,-0.79,37.0384259925,132.36
2021-12-27 01:30:00,36.169,-1.06,36.1845293047,2.489,0,2.489,33.68,-1.06,33.696676394,0.0,38.539,-1.16,38.5564536881,2.489,0,2.489,36.05,-1.16,36.0686581397,131.73
2021-12-27 02:00:00,35.12,-1.3900000000000001,35.1474963546,2.51,0,2.51,32.61,-1.3900000000000001,32.6396109045,0.0,37.46,-1.49,37.4896212304,2.51,0,2.51,34.95,-1.49,34.9817466688,131.94
2021-12-27 02:30:00,35.098,-1.43,35.1271192101,2.498,0,2.498,32.6,-1.43,32.6313484245,0.0,37.438,-1.54,37.4696603134,2.498,0,2.498,34.94,-1.54,34.9739217132,132.3
2021-12-27 03:00:00,34.373,-1.54,34.4074807128,2.533,0,2.533,31.84,-1.54,31.877220707,0.0,36.713,-1.6600000000000001,36.7505097788,2.533,0,2.533,34.18,-1.6600000000000001,34.220286381,132.49
2021-12-27 03:30:00,33.424,-1.7000000000000002,33.4672044844,2.714,0,2.714,30.71,-1.7000000000000002,30.7570170855,0.0,35.734,-1.81,35.7798107318,2.714,0,2.714,33.02,-1.81,33.069570605,132.71
2021-12-27 04:00:00,32.173,-1.97,32.2332565683,2.643,0,2.643,29.53,-1.97,29.5956381921,0.0,34.453,-2.09,34.516333945,2.643,0,2.643,31.81,-2.09,31.8785852886,132.71
2021-12-27 04:30:00,31.213,-2.18,31.2890359231,2.503,0,2.503,28.71,-2.18,28.7926466307,0.0,33.473,-2.29,33.5512418399,2.503,0,2.503,30.97,-2.29,31.0545487811,133.01
2021-12-27 05:00:00,30.252,-2.22,30.3333464029,2.592,0,2.592,27.66,-2.22,27.7489459259,0.0,32.482,-2.34,32.5661776081,2.592,0,2.592,29.89,-2.34,29.9814559353,133.17
2021-12-27 05:30:00,30.074,-2.16,30.1514688863,2.544,0,2.544,27.53,-2.16,27.6146066421,0.0,32.304,-2.2800000000000002,32.3843606699,2.544,0,2.544,29.76,-2.2800000000000002,29.847210925,133.17
2021-12-27 06:00:00,30.473,-1.94,30.534690583,2.593,0,2.593,27.88,-1.94,27.9474149073,0.0,32.713,-2.05,32.7771699358,2.593,0,2.593,30.12,-2.05,30.1896820122,133.17
2021-12-27 06:30:00,32.035,-1.12,32.0545726067,2.6950000000000003,0,2.6950000000000003,29.34,-1.12,29.3613691779,0.0,34.295,-1.21,34.3163390384,2.6950000000000003,0,2.6950000000000003,31.6,-1.21,31.6231576538,132.59
2021-12-27 07:00:00,34.893,-0.96,34.906203589,2.763,0,2.763,32.13,-0.96,32.1443385373,0.0,37.233,-1.05,37.2478024721,2.763,0,2.763,34.47,-1.05,34.4859884591,132.59
2021-12-27 07:30:00,35.499,-1.28,35.5220692106,2.479,0,2.479,33.02,-1.28,33.0447998935,0.0,37.859,-1.38,37.8841428701,2.479,0,2.479,35.38,-1.38,35.4069032817,132.85
2021-12-27 08:00:00,36.955,-1.25,36.976134533,2.485,0,2.485,34.47,-1.25,34.4926571896,0.0,39.355,-1.3599999999999999,39.3784919087,2.485,0,2.485,36.87,-1.3599999999999999,36.895074197,133.29
2021-12-27 08:30:00,38.93,-0.92,38.9408692764,2.52,0,2.52,36.41,-0.92,36.4216213258,0.0,41.38,-1.05,41.3933195093,2.52,0,2.52,38.86,-1.05,38.8741829496,134.02
2021-12-27 09:00:00,43.511,-0.25,43.5117182033,5.321,0,5.321,38.19,-0.25,38.1908182683,0.0,46.021,-0.37,46.0224873404,5.321,0,5.321,40.7,-0.37,40.7016817834,134.02
2021-12-27 09:30:00,50.08,0.42,50.0817611511,8.52,0,8.52,41.56,0.42,41.5621221787,0.0,52.65,0.35000000000000003,52.65116333,8.52,0,8.52,44.13,0.35000000000000003,44.1313879229,134.16
2021-12-27 10:00:00,55.423,1.18,55.4355601487,12.423,0,12.423,43.0,1.18,43.0161876507,0.0,58.043,1.1,58.0534223711,12.423,0,12.423,45.62,1.1,45.6332598003,133.75
2021-12-27 10:30:00,55.659,1.53,55.6800249731,10.709,0,10.709,44.95,1.53,44.9760313945,0.0,58.329,1.46,58.3472693534,10.709,0,10.709,47.62,1.46,47.6423760952,133.42
2021-12-27 11:00:00,57.838,1.55,57.8587654898,12.648,0,12.648,45.19,1.55,45.2165743948,0.0,60.518,1.48,60.53609439,12.648,0,12.648,47.87,1.48,47.892873165,133.87
