Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-27 11:30:00,63.509,1.27,63.521696931,20.009,0,20.009,43.5,1.27,43.5185351316,0.0,66.159,1.21,66.1700640849,20.009,0,20.009,46.15,1.21,46.1658596801,133.87
2021-12-27 12:00:00,72.986,0.91,72.9916727853,33.686,0,33.686,39.3,0.91,39.3105342116,0.0,75.516,0.85,75.5207836029,33.686,0,33.686,41.83,0.85,41.838635255,133.62
2021-12-27 12:30:00,82.303,0.85,82.3073891519,45.553,0,45.553,36.75,0.85,36.7598286177,0.0,84.773,0.8,84.7767747027,45.553,0,45.553,39.22,0.8,39.228158254,133.7
2021-12-27 13:00:00,81.237,1.04,81.2436567924,43.537,0,43.537,37.7,1.04,37.7143420995,0.0,83.737,0.99,83.7428520472,43.537,0,43.537,40.2,0.99,40.2121884508,133.7
2021-12-27 13:30:00,70.021,1.2,70.0312818746,29.611,0,29.611,40.41,1.2,40.4278134457,0.0,72.571,1.1400000000000001,72.5799534376,29.611,0,29.611,42.96,1.1400000000000001,42.9751230365,133.7
2021-12-27 14:00:00,69.292,0.45,69.2934611922,31.532,0,31.532,37.76,0.45,37.7626813137,0.0,71.792,0.37,71.79295344249999,31.532,0,31.532,40.26,0.37,40.2617001628,133.7
2021-12-27 14:30:00,62.578,0.8300000000000001,62.5835040885,23.178,0,23.178,39.4,0.8300000000000001,39.4087414161,0.0,65.098,0.75,65.1023202659,23.178,0,23.178,41.92,0.75,41.9267086712,134.03
2021-12-27 15:00:00,50.539,0.9500000000000001,50.5479279595,6.529,0,6.529,44.01,0.9500000000000001,44.0202521574,0.0,53.199,0.86,53.2059508044,6.529,0,6.529,46.67,0.86,46.6779230472,133.95
2021-12-27 15:30:00,48.885,1.15,48.8985247732,4.605,0,4.605,44.28,1.15,44.2949308612,0.0,51.545,1.07,51.5561046337,4.605,0,4.605,46.94,1.07,46.952193772,133.95
2021-12-27 16:00:00,48.819,1.45,48.8405288772,3.6390000000000002,0,3.6390000000000002,45.18,1.45,45.2032620504,0.0,51.499,1.37,51.5172194611,3.6390000000000002,0,3.6390000000000002,47.86,1.37,47.8796042172,133.95
2021-12-27 16:30:00,52.306,2.38,52.3601187546,2.776,0,2.776,49.53,2.38,49.5871485367,0.0,55.086,2.32,55.1348328736,2.776,0,2.776,52.31,2.32,52.3614218676,133.71
2021-12-27 17:00:00,55.383,3.55,55.4966592598,2.543,0,2.543,52.84,3.55,52.959117251,0.0,58.253,3.5300000000000002,58.3598569995,2.543,0,2.543,55.71,3.5300000000000002,55.8217251614,133.15
2021-12-27 17:30:00,57.115,3.96,57.2521163364,2.465,0,2.465,54.65,3.96,54.7932851725,0.0,60.025,3.93,60.1535163145,2.465,0,2.465,57.56,3.93,57.6940074878,132.63
2021-12-27 18:00:00,57.423,4.06,57.5663489289,2.483,0,2.483,54.94,4.06,55.0898103101,0.0,60.313,4.05,60.4488252078,2.483,0,2.483,57.83,4.05,57.971643068,132.41
2021-12-27 18:30:00,54.538,3.65,54.6600031467,2.458,0,2.458,52.08,3.65,52.2077475093,0.0,57.408,3.6,57.5207655026,2.458,0,2.458,54.95,3.6,55.0677991207,132.41
2021-12-27 19:00:00,51.849,2.81,51.9250893211,2.459,0,2.459,49.39,2.81,49.4698716392,0.0,54.639,2.75,54.7081604608,2.459,0,2.459,52.18,2.75,52.2524152552,132.76
2021-12-27 19:30:00,48.935,1.65,48.962809611,2.675,0,2.675,46.26,1.65,46.289416717,0.0,51.655,1.56,51.6785509182,2.675,0,2.675,48.98,1.56,49.004836496,132.9
2021-12-27 20:00:00,47.572,0.91,47.5807028532,2.462,0,2.462,45.11,0.91,45.1191777407,0.0,50.272,0.8200000000000001,50.2786871746,2.462,0,2.462,47.81,0.8200000000000001,47.8170314846,132.56
2021-12-27 20:30:00,45.52,0.25,45.5206865062,2.46,0,2.46,43.06,0.25,43.0607257254,0.0,48.18,0.17,48.180299916,2.46,0,2.46,45.72,0.17,45.7203160532,133.06
2021-12-27 21:00:00,43.543,0.29,43.5439657013,2.553,0,2.553,40.99,0.29,40.9910258471,0.0,46.133,0.19,46.1333912584,2.553,0,2.553,43.58,0.19,43.5804141788,133.34
2021-12-27 21:30:00,41.287,-0.32,41.2882400812,2.507,0,2.507,38.78,-0.32,38.7813202457,0.0,43.817,-0.42,43.8190128711,2.507,0,2.507,41.31,-0.42,41.3121350211,132.88
2021-12-27 22:00:00,38.883,-0.76,38.8904267012,2.643,0,2.643,36.24,-0.76,36.2479682189,0.0,41.353,-0.88,41.362362227,2.643,0,2.643,38.71,-0.88,38.7200012913,133.18
2021-12-27 22:30:00,37.162,-1.29,37.184383066,2.792,0,2.792,34.37,-1.29,34.3942000925,0.0,39.602,-1.42,39.6274501325,2.792,0,2.792,36.81,-1.42,36.8373791142,133.36
2021-12-27 23:00:00,35.2,-1.99,35.2562065458,2.77,0,2.77,32.43,-1.99,32.4909987535,0.0,37.6,-2.16,37.6619914503,2.77,0,2.77,34.83,-2.16,34.8969124709,133.85
2021-12-27 23:30:00,33.924,-2.31,34.0025569039,2.5140000000000002,0,2.5140000000000002,31.41,-2.31,31.4948281469,0.0,36.284,-2.5,36.3700241408,2.5140000000000002,0,2.5140000000000002,33.77,-2.5,33.862411314,134.49
2021-12-28 00:00:00,33.532,-2.35,33.614245849,2.482,0,2.482,31.05,-2.35,31.1388021606,0.0,35.882,-2.51,35.9696820114,2.482,0,2.482,33.4,-2.51,33.4941800915,134.09
2021-12-28 00:30:00,35.88,-1.21,35.9003969337,0.0,0,0.0,35.88,-1.21,35.9003969337,0.0,38.34,-1.35,38.3637602432,0.0,0,0.0,38.34,-1.35,38.3637602432,133.84
2021-12-28 01:00:00,36.91,-0.97,36.9227436684,0.0,0,0.0,36.91,-0.97,36.9227436684,0.0,39.39,-1.09,39.4050783529,0.0,0,0.0,39.39,-1.09,39.4050783529,133.12
2021-12-28 01:30:00,35.73,-1.19,35.7498111883,0.0,0,0.0,35.73,-1.19,35.7498111883,0.0,38.18,-1.33,38.2031582464,0.0,0,0.0,38.18,-1.33,38.2031582464,133.12
2021-12-28 02:00:00,34.66,-1.52,34.6933134768,0.0,0,0.0,34.66,-1.52,34.6933134768,0.0,37.11,-1.67,37.1475571202,0.0,0,0.0,37.11,-1.67,37.1475571202,133.12
2021-12-28 02:30:00,33.99,-1.48,34.0222059837,0.0,0,0.0,33.99,-1.48,34.0222059837,0.0,36.41,-1.62,36.4460217308,0.0,0,0.0,36.41,-1.62,36.4460217308,133.48
2021-12-28 03:00:00,33.37,-1.67,33.4117614022,0.0,0,0.0,33.37,-1.67,33.4117614022,0.0,35.77,-1.82,35.8162714419,0.0,0,0.0,35.77,-1.82,35.8162714419,133.48
2021-12-28 03:30:00,32.03,-1.99,32.0917590668,0.0,0,0.0,32.03,-1.99,32.0917590668,0.0,34.4,-2.15,34.467122015,0.0,0,0.0,34.4,-2.15,34.467122015,133.71
2021-12-28 04:00:00,30.74,-2.22,30.8200584036,0.0,0,0.0,30.74,-2.22,30.8200584036,0.0,33.09,-2.39,33.1761993001,0.0,0,0.0,33.09,-2.39,33.1761993001,133.95
2021-12-28 04:30:00,36.34,-0.74,36.3475336165,0.0,0,0.0,36.34,-0.74,36.3475336165,0.0,38.81,-0.86,38.8195273026,0.0,0,0.0,38.81,-0.86,38.8195273026,133.53
2021-12-28 05:00:00,35.57,-1.04,35.5852005755,0.0,0,0.0,35.57,-1.04,35.5852005755,0.0,38.01,-1.19,38.0286234303,0.0,0,0.0,38.01,-1.19,38.0286234303,133.53
2021-12-28 05:30:00,29.67,-2.06,29.7414273363,0.0,0,0.0,29.67,-2.06,29.7414273363,0.0,31.99,-2.2,32.0655594057,0.0,0,0.0,31.99,-2.2,32.0655594057,133.76
2021-12-28 06:00:00,30.08,-1.85,30.1368362639,0.0,0,0.0,30.08,-1.85,30.1368362639,0.0,32.41,-1.99,32.4710363247,0.0,0,0.0,32.41,-1.99,32.4710363247,133.76
2021-12-28 06:30:00,31.92,-1.44,31.9524646937,0.0,0,0.0,31.92,-1.44,31.9524646937,0.0,34.3,-1.58,34.3363713866,0.0,0,0.0,34.3,-1.58,34.3363713866,133.76
2021-12-28 07:00:00,33.38,-1.01,33.3952766121,0.0,0,0.0,33.38,-1.01,33.3952766121,0.0,35.8,-1.1400000000000001,35.818146239,0.0,0,0.0,35.8,-1.1400000000000001,35.818146239,134.0
2021-12-28 07:30:00,33.6,-0.98,33.6142886285,0.0,0,0.0,33.6,-0.98,33.6142886285,0.0,36.03,-1.13,36.0477156003,0.0,0,0.0,36.03,-1.13,36.0477156003,134.13
2021-12-28 08:00:00,34.77,-0.48,34.7733130432,0.0,0,0.0,34.77,-0.48,34.7733130432,0.0,37.23,-0.6000000000000001,37.2348344967,0.0,0,0.0,37.23,-0.6000000000000001,37.2348344967,134.13
2021-12-28 08:30:00,36.58,-0.11,36.5801653906,0.0,0,0.0,36.58,-0.11,36.5801653906,0.0,39.07,-0.21,39.0705643676,0.0,0,0.0,39.07,-0.21,39.0705643676,133.76
2021-12-28 09:00:00,38.99,0.11,38.9901551677,0.0,0,0.0,38.99,0.11,38.9901551677,0.0,41.59,-0.07,41.5900589083,0.0,0,0.0,41.59,-0.07,41.5900589083,133.52
2021-12-28 09:30:00,40.66,0.74,40.6667333333,0.0,0,0.0,40.66,0.74,40.6667333333,0.0,43.27,0.62,43.2744416486,0.0,0,0.0,43.27,0.62,43.2744416486,133.74
2021-12-28 10:00:00,41.17,1.07,41.1839021949,0.0,0,0.0,41.17,1.07,41.1839021949,0.0,43.81,0.96,43.8205168842,0.0,0,0.0,43.81,0.96,43.8205168842,133.74
2021-12-28 10:30:00,42.59,1.58,42.6192972725,0.0,0,0.0,42.59,1.58,42.6192972725,0.0,45.25,1.5,45.2748550522,0.0,0,0.0,45.25,1.5,45.2748550522,133.58
2021-12-28 11:00:00,43.22,1.88,43.2608691545,0.0,0,0.0,43.22,1.88,43.2608691545,0.0,45.9,1.8,45.9352805586,0.0,0,0.0,45.9,1.8,45.9352805586,133.31
2021-12-28 11:30:00,43.85,2.13,43.9017015616,0.0,0,0.0,43.85,2.13,43.9017015616,0.0,46.54,2.06,46.5855685808,0.0,0,0.0,46.54,2.06,46.5855685808,133.56
2021-12-28 12:00:00,43.38,2.12,43.4317717806,0.0,0,0.0,43.38,2.12,43.4317717806,0.0,46.07,2.05,46.1155873865,0.0,0,0.0,46.07,2.05,46.1155873865,133.45
2021-12-28 12:30:00,43.37,2.25,43.4283248583,0.0,0,0.0,43.37,2.25,43.4283248583,0.0,46.04,2.18,46.0915827457,0.0,0,0.0,46.04,2.18,46.0915827457,133.45
2021-12-28 13:00:00,41.43,1.8900000000000001,41.4730876593,0.0,0,0.0,41.43,1.8900000000000001,41.4730876593,0.0,44.05,1.82,44.0875821519,0.0,0,0.0,44.05,1.82,44.0875821519,133.45
2021-12-28 13:30:00,38.68,1.12,38.6962117009,0.0,0,0.0,38.68,1.12,38.6962117009,0.0,41.22,1.05,41.2333711937,0.0,0,0.0,41.22,1.05,41.2333711937,133.53
2021-12-28 14:00:00,39.66,0.79,39.6678673488,0.0,0,0.0,39.66,0.79,39.6678673488,0.0,42.22,0.71,42.2259694975,0.0,0,0.0,42.22,0.71,42.2259694975,133.83
2021-12-28 14:30:00,41.36,0.79,41.3675440412,0.0,0,0.0,41.36,0.79,41.3675440412,0.0,43.98,0.6900000000000001,43.9854123546,0.0,0,0.0,43.98,0.6900000000000001,43.9854123546,133.83
2021-12-28 15:00:00,42.75,0.92,42.7598982693,0.0,0,0.0,42.75,0.92,42.7598982693,0.0,45.39,0.8200000000000001,45.3974063136,0.0,0,0.0,45.39,0.8200000000000001,45.3974063136,133.83
2021-12-28 15:30:00,45.43,1.19,45.4455828437,0.0,0,0.0,45.43,1.19,45.4455828437,0.0,48.14,1.09,48.1523384687,0.0,0,0.0,48.14,1.09,48.1523384687,133.83
2021-12-28 16:00:00,47.95,1.57,47.9756959303,0.0,0,0.0,47.95,1.57,47.9756959303,0.0,50.7,1.49,50.7218897519,0.0,0,0.0,50.7,1.49,50.7218897519,133.53
2021-12-28 16:30:00,52.12,2.6,52.1848100504,0.0,0,0.0,52.12,2.6,52.1848100504,0.0,54.99,2.55,55.0490926356,0.0,0,0.0,54.99,2.55,55.0490926356,133.26
2021-12-28 17:00:00,55.91,3.68,56.0309780389,0.0,0,0.0,55.91,3.68,56.0309780389,0.0,58.84,3.65,58.9531008514,0.0,0,0.0,58.84,3.65,58.9531008514,132.71
2021-12-28 17:30:00,51.28,4.07,51.4412606766,0.0,0,0.0,51.28,4.07,51.4412606766,0.0,54.12,4.06,54.2720738502,0.0,0,0.0,54.12,4.06,54.2720738502,132.14
2021-12-28 18:00:00,51.54,3.62,51.6669720421,0.0,0,0.0,51.54,3.62,51.6669720421,0.0,54.37,3.6,54.489053029,0.0,0,0.0,54.37,3.6,54.489053029,132.14
2021-12-28 18:30:00,56.23,3.66,56.3489884559,0.0,0,0.0,56.23,3.66,56.3489884559,0.0,59.18,3.62,59.290613085,0.0,0,0.0,59.18,3.62,59.290613085,132.25
2021-12-28 19:00:00,53.99,2.89,54.0672932557,0.0,0,0.0,53.99,2.89,54.0672932557,0.0,56.89,2.8200000000000003,56.9598498945,0.0,0,0.0,56.89,2.8200000000000003,56.9598498945,132.41
2021-12-28 19:30:00,51.79,1.8900000000000001,51.8244749129,0.0,0,0.0,51.79,1.8900000000000001,51.8244749129,0.0,54.63,1.81,54.6599762166,0.0,0,0.0,54.63,1.81,54.6599762166,132.71
2021-12-28 20:00:00,49.71,1.04,49.7208779086,0.0,0,0.0,49.71,1.04,49.7208779086,0.0,52.51,0.93,52.5182349285,0.0,0,0.0,52.51,0.93,52.5182349285,133.2
2021-12-28 20:30:00,47.15,0.48,47.1524432029,0.0,0,0.0,47.15,0.48,47.1524432029,0.0,49.87,0.34,49.871159,0.0,0,0.0,49.87,0.34,49.871159,133.49
2021-12-28 21:00:00,46.4,-0.05,46.4000269396,0.0,0,0.0,46.4,-0.05,46.4000269396,0.0,49.1,-0.11,49.1001232178,0.0,0,0.0,49.1,-0.11,49.1001232178,133.49
2021-12-28 21:30:00,45.42,0.38,45.4215895803,0.0,0,0.0,45.42,0.38,45.4215895803,0.0,48.11,0.21,48.1104583225,0.0,0,0.0,48.11,0.21,48.1104583225,133.18
2021-12-28 22:00:00,40.84,-0.43,40.8422636493,0.0,0,0.0,40.84,-0.43,40.8422636493,0.0,43.44,-0.62,43.4444242683,0.0,0,0.0,43.44,-0.62,43.4444242683,133.54
2021-12-28 22:30:00,35.02,-1.7000000000000002,35.0612378561,0.0,0,0.0,35.02,-1.7000000000000002,35.0612378561,0.0,37.48,-1.92,37.5291460068,0.0,0,0.0,37.48,-1.92,37.5291460068,133.75
2021-12-28 23:00:00,33.01,-2.07,33.0748393798,0.0,0,0.0,33.01,-2.07,33.0748393798,0.0,35.42,-2.2800000000000002,35.4933064112,0.0,0,0.0,35.42,-2.2800000000000002,35.4933064112,134.13
2021-12-28 23:30:00,31.35,-2.5,31.4495230488,0.0,0,0.0,31.35,-2.5,31.4495230488,0.0,33.72,-2.7199999999999998,33.8295255657,0.0,0,0.0,33.72,-2.7199999999999998,33.8295255657,133.75
2021-12-29 00:00:00,30.21,-2.16,30.2871210253,0.0,0,0.0,30.21,-2.16,30.2871210253,0.0,32.53,-2.34,32.6140537192,0.0,0,0.0,32.53,-2.34,32.6140537192,134.34
2021-12-29 00:30:00,37.496,-1.06,37.5109799392,2.706,0,2.706,34.79,-1.06,34.8061445725,0.0,39.926,-1.2,39.944029291,2.706,0,2.706,37.22,-1.2,37.2393394141,133.29
2021-12-29 01:00:00,38.766,-0.62,38.7709576358,2.716,0,2.716,36.05,-0.62,36.0553310899,0.0,41.216,-0.74,41.222642516,2.716,0,2.716,38.5,-0.74,38.5071110316,132.58
2021-12-29 01:30:00,37.461,-0.91,37.4720511982,2.541,0,2.541,34.92,-0.91,34.9318550896,0.0,39.881,-1.04,39.8945580374,2.541,0,2.541,37.34,-1.04,37.3544803203,132.08
2021-12-29 02:00:00,36.07,-1.17,36.0889706143,2.56,0,2.56,33.51,-1.17,33.5304190251,0.0,38.46,-1.31,38.4823037252,2.56,0,2.56,35.9,-1.31,35.9238931632,132.25
2021-12-29 02:30:00,35.964,-1.24,35.9853705831,2.484,0,2.484,33.48,-1.24,33.5029550935,0.0,38.354,-1.38,38.3788185853,2.484,0,2.484,35.87,-1.38,35.8965360446,132.5
2021-12-29 03:00:00,35.307,-1.3900000000000001,35.334350836,2.547,0,2.547,32.76,-1.3900000000000001,32.7894754456,0.0,37.677,-1.53,37.708052575,2.547,0,2.547,35.13,-1.53,35.1633018927,132.73
2021-12-29 03:30:00,33.863,-1.6099999999999999,33.9012517321,2.613,0,2.613,31.25,-1.6099999999999999,31.2914461155,0.0,36.213,-1.77,36.2562307611,2.613,0,2.613,33.6,-1.77,33.6465882371,132.94
2021-12-29 04:00:00,32.761,-1.65,32.8025246132,2.681,0,2.681,30.08,-1.65,30.1252203311,0.0,35.061,-1.79,35.1066634843,2.681,0,2.681,32.38,-1.79,32.4294387864,133.12
2021-12-29 04:30:00,31.893,-1.77,31.942078032,2.523,0,2.523,29.37,-1.77,29.4232866961,0.0,34.193,-1.92,34.2468633454,2.523,0,2.523,31.67,-1.92,31.72814681,133.3
2021-12-29 05:00:00,31.056,-1.78,31.1069692513,2.556,0,2.556,28.5,-1.78,28.5555318634,0.0,33.326,-1.92,33.3812623488,2.556,0,2.556,30.77,-1.92,30.8298443071,133.48
2021-12-29 05:30:00,31.445,-1.6099999999999999,31.4861894328,2.665,0,2.665,28.78,-1.6099999999999999,28.8249978317,0.0,33.725,-1.75,33.7703734803,2.665,0,2.665,31.06,-1.75,31.1092606791,133.48
2021-12-29 06:00:00,31.967,-1.44,31.9994170103,2.827,0,2.827,29.14,-1.44,29.1755582637,0.0,34.257,-1.58,34.2934169922,2.827,0,2.827,31.43,-1.58,31.4696885908,133.4
2021-12-29 06:30:00,33.491,-1.13,33.510057908,2.8609999999999998,0,2.8609999999999998,30.63,-1.13,30.6508368564,0.0,35.831,-1.29,35.8542139922,2.8609999999999998,0,2.8609999999999998,32.97,-1.29,32.9952269275,133.29
2021-12-29 07:00:00,35.045,-1.3900000000000001,35.0725551536,2.925,0,2.925,32.12,-1.3900000000000001,32.1500622083,0.0,37.475,-1.62,37.5099990003,2.925,0,2.925,34.55,-1.62,34.5879588875,133.77
2021-12-29 07:30:00,34.306,-0.76,34.3144173198,2.596,0,2.596,31.71,-0.76,31.7191062295,0.0,36.716,-0.9400000000000001,36.7280309301,2.596,0,2.596,34.12,-0.9400000000000001,34.1329459613,135.55
2021-12-29 08:00:00,35.578,-0.27,35.5790244948,2.588,0,2.588,32.99,-0.27,32.9911048618,0.0,38.008,-0.42,38.0103204933,2.588,0,2.588,35.42,-0.42,35.4224900311,134.7
2021-12-29 08:30:00,37.504,0.53,37.5077447469,2.564,0,2.564,34.94,0.53,34.9440195169,0.0,39.974,0.36,39.9756210208,2.564,0,2.564,37.41,0.36,37.4117321171,134.27
2021-12-29 09:00:00,39.696,1.5,39.724330277600004,2.616,0,2.616,37.08,1.5,37.1103274036,0.0,42.226,1.38,42.2485440696,2.616,0,2.616,39.61,1.38,39.6340320936,133.57
2021-12-29 09:30:00,42.837,1.87,42.8777969233,4.167,0,4.167,38.67,1.87,38.7151882341,0.0,45.397,1.76,45.4311039817,4.167,0,4.167,41.23,1.76,41.2675477827,133.57
2021-12-29 10:00:00,46.021,2.14,46.0707286788,7.091,0,7.091,38.93,2.14,38.9887740254,0.0,48.581,2.05,48.624233269,7.091,0,7.091,41.49,2.05,41.5406138616,133.34
2021-12-29 10:30:00,46.775,2.54,46.8439134253,8.275,0,8.275,38.5,2.54,38.5836960386,0.0,49.325,2.46,49.3863060473,8.275,0,8.275,41.05,2.46,41.1236440506,133.12
2021-12-29 11:00:00,48.69,3.19,48.7943869723,10.09,0,10.09,38.6,3.19,38.7315904657,0.0,51.25,3.12,51.344881926,10.09,0,10.09,41.16,3.12,41.2780813508,132.71
2021-12-29 11:30:00,49.037,3.43,49.1568130476,12.907,0,12.907,36.13,3.43,36.2924482503,0.0,51.517,3.39,51.6284164874,12.907,0,12.907,38.61,3.39,38.7585371241,132.96
2021-12-29 12:00:00,52.579,3.51,52.6960277535,17.119,0,17.119,35.46,3.51,35.6332948238,0.0,55.059,3.46,55.1676089839,17.119,0,17.119,37.94,3.46,38.0974434838,132.4
2021-12-29 12:30:00,60.603,3.42,60.6994234651,26.043,0,26.043,34.56,3.42,34.7288064868,0.0,63.043,3.38,63.1335429784,26.043,0,26.043,37.0,3.38,37.1540630349,132.4
2021-12-29 13:00:00,68.24,2.99,68.3054734264,36.33,0,36.33,31.91,2.99,32.0497769103,0.0,70.62,2.95,70.6815881259,36.33,0,36.33,34.29,2.95,34.4166616626,132.49
2021-12-29 13:30:00,71.831,2.15,71.8631690158,42.351,0,42.351,29.48,2.15,29.5582966356,0.0,74.181,2.07,74.2098757646,42.351,0,42.351,31.83,2.07,31.897238125,132.85
2021-12-29 14:00:00,70.171,1.6400000000000001,70.1901619958,42.811,0,42.811,27.36,1.6400000000000001,27.4091079753,0.0,72.451,1.55,72.4675782747,42.811,0,42.811,29.64,1.55,29.6805003327,133.84
2021-12-29 14:30:00,61.814,1.71,61.8376478854,34.304,0,34.304,27.51,1.71,27.5630948915,0.0,64.094,1.62,64.1144697865,34.304,0,34.304,29.79,1.62,29.8340158209,133.21
2021-12-29 15:00:00,55.297,1.74,55.3243690339,26.397,0,26.397,28.9,1.74,28.9523332393,0.0,57.607,1.65,57.6306250964,26.397,0,26.397,31.21,1.65,31.2535853943,133.21
2021-12-29 15:30:00,48.658,2.05,48.7011649142,13.818,0,13.818,34.84,2.05,34.9002593114,0.0,51.138,1.9300000000000002,51.1744071192,13.818,0,13.818,37.32,1.9300000000000002,37.3698715545,133.21
2021-12-29 16:00:00,43.132,2.62,43.2115010616,5.092,0,5.092,38.04,2.62,38.1301193284,0.0,45.682,2.51,45.7509040785,5.092,0,5.092,40.59,2.51,40.6675325044,134.49
2021-12-29 16:30:00,45.766,3.77,45.9210154069,2.686,0,2.686,43.08,3.77,43.2446447552,0.0,48.456,3.67,48.5947819833,2.686,0,2.686,45.77,3.67,45.9169010278,133.78
2021-12-29 17:00:00,49.579,5.14,49.8447273139,2.749,0,2.749,46.83,5.14,47.1112353903,0.0,52.309,5.27,52.5737993776,2.749,0,2.749,49.56,5.27,49.8394070992,133.24
2021-12-29 17:30:00,52.478,5.46,52.7612744729,2.478,0,2.478,50.0,5.46,50.2972325282,0.0,55.248,5.78,55.5495265866,2.478,0,2.478,52.77,5.78,53.0856035098,131.65
2021-12-29 18:00:00,52.726,5.51,53.0131226773,2.496,0,2.496,50.23,5.51,50.5313071274,0.0,55.516,5.83,55.8212787027,2.496,0,2.496,53.02,5.83,53.33956599,131.57
2021-12-29 18:30:00,51.693,4.99,51.933287485,2.633,0,2.633,49.06,4.99,49.3131189442,0.0,54.473,5.3,54.7302268312,2.633,0,2.633,51.84,5.3,52.1102254841,131.57
2021-12-29 19:00:00,49.702,4.04,49.865924277,2.472,0,2.472,47.23,4.04,47.4024735642,0.0,52.432,4.32,52.6096666403,2.472,0,2.472,49.96,4.32,50.1464255954,131.68
2021-12-29 19:30:00,47.654,3.06,47.752144622,2.604,0,2.604,45.05,3.06,45.1538049338,0.0,50.354,3.31,50.4626734924,2.604,0,2.604,47.75,3.31,47.8645860736,132.64
2021-12-29 20:00:00,45.789,2.32,45.8477362691,2.499,0,2.499,43.29,2.32,43.3521222087,0.0,48.419,2.58,48.487688757,2.499,0,2.499,45.92,2.58,45.9924211148,133.19
2021-12-29 20:30:00,44.007,1.78,44.0429841064,2.617,0,2.617,41.39,1.78,41.4282572648,0.0,46.587,2.02,46.630772768599996,2.617,0,2.617,43.97,2.02,44.0163753619,132.82
2021-12-29 21:00:00,42.57,1.03,42.5824588299,2.5,0,2.5,40.07,1.03,40.0832358973,0.0,45.13,1.27,45.1478659518,2.5,0,2.5,42.63,1.27,42.6489132335,132.82
2021-12-29 21:30:00,40.254,0.74,40.260801234,2.5540000000000003,0,2.5540000000000003,37.7,0.74,37.7072619001,0.0,42.774,0.84,42.7822472061,2.5540000000000003,0,2.5540000000000003,40.22,0.84,40.228770799,133.29
2021-12-29 22:00:00,38.487,0.41000000000000003,38.4891837923,2.567,0,2.567,35.92,0.41000000000000003,35.9223398458,0.0,40.937,0.27,40.9378903829,2.567,0,2.567,38.37,0.27,38.3709499491,133.1
2021-12-29 22:30:00,35.819,0.0,35.819,2.559,0,2.559,33.26,0.0,33.26,0.0,38.219,-0.15,38.2192943551,2.559,0,2.559,35.66,-0.15,35.6603154781,132.68
2021-12-29 23:00:00,34.149,-0.6000000000000001,34.1542706114,2.6390000000000002,0,2.6390000000000002,31.51,-0.6000000000000001,31.5157119545,0.0,36.519,-0.75,36.5267006586,2.6390000000000002,0,2.6390000000000002,33.88,-0.75,33.888300341,133.08
2021-12-29 23:30:00,32.46,-1.0,32.4753999206,2.59,0,2.59,29.87,-1.0,29.8867345155,0.0,34.78,-1.16,34.7993390742,2.59,0,2.59,32.19,-1.16,32.2108941198,133.48
2021-12-30 00:00:00,32.413,-0.87,32.4246737686,2.693,0,2.693,29.72,-0.87,29.7327311225,0.0,34.703,-1.0,34.7174049865,2.693,0,2.693,32.01,-1.0,32.0256163094,133.76
2021-12-30 00:30:00,37.75,0.12,37.750190728,2.61,0,2.61,35.14,0.12,35.1402048941,0.0,40.17,0.06,40.1700448095,2.61,0,2.61,37.56,0.06,37.5600479233,132.99
2021-12-30 01:00:00,38.844,0.39,38.845957782,2.7039999999999997,0,2.7039999999999997,36.14,0.39,36.1421042553,0.0,41.284,0.27,41.2848828992,2.7039999999999997,0,2.7039999999999997,38.58,0.27,38.5809447785,132.57
2021-12-30 01:30:00,37.744,0.05,37.7440331178,2.584,0,2.584,35.16,0.05,35.1600355517,0.0,40.154,-0.02,40.1540049808,2.584,0,2.584,37.57,-0.02,37.5700053234,132.28
2021-12-30 02:00:00,36.319,-0.28,36.3200793088,2.599,0,2.599,33.72,-0.28,33.7211624948,0.0,38.709,-0.4,38.7110666477,2.599,0,2.599,36.11,-0.4,36.1122153848,132.53
2021-12-30 02:30:00,35.564,-0.37,35.5659246471,2.694,0,2.694,32.87,-0.37,32.87208238,0.0,37.914,-0.48,37.9170383337,2.694,0,2.694,35.22,-0.48,35.223270717,132.85
2021-12-30 03:00:00,33.89,-0.55,33.8944626746,2.73,0,2.73,31.16,-0.55,31.1648536015,0.0,36.21,-0.65,36.2158335538,2.73,0,2.73,33.48,-0.65,33.4863091427,132.65
2021-12-30 03:30:00,31.906,-0.91,31.9189745449,2.816,0,2.816,29.09,-0.91,29.1042299331,0.0,34.166,-1.03,34.1815221428,2.816,0,2.816,31.35,-1.03,31.3669156915,132.82
2021-12-30 04:00:00,30.688,-1.19,30.7110638696,2.8280000000000003,0,2.8280000000000003,27.86,-1.19,27.8854029915,0.0,32.908,-1.31,32.9340638853,2.8280000000000003,0,2.8280000000000003,30.08,-1.31,30.1085120855,132.96
2021-12-30 04:30:00,29.613,-1.2,29.6373036729,2.933,0,2.933,26.68,-1.2,26.7069728723,0.0,31.813,-1.31,31.8399602544,2.933,0,2.933,28.88,-1.31,28.9096956055,133.13
2021-12-30 05:00:00,28.932,-1.35,28.9634791418,2.732,0,2.732,26.2,-1.35,26.2347574793,0.0,31.122,-1.47,31.1566972576,2.732,0,2.732,28.39,-1.47,28.4280319403,132.99
2021-12-30 05:30:00,29.163,-0.99,29.1797989883,2.833,0,2.833,26.33,-0.99,26.3486052762,0.0,31.353,-1.11,31.3726426844,2.833,0,2.833,28.52,-1.11,28.5415924573,133.1
2021-12-30 06:00:00,29.608,-0.63,29.6147018219,2.848,0,2.848,26.76,-0.63,26.767414892,0.0,31.818,-0.72,31.8261452897,2.848,0,2.848,28.97,-0.72,28.9789458055,132.82
2021-12-30 06:30:00,31.797,-0.17,31.7974544421,2.857,0,2.857,28.94,-0.17,28.9404993046,0.0,34.057,-0.23,34.0577766303,2.857,0,2.857,31.2,-0.23,31.2008477449,132.6
2021-12-30 07:00:00,32.922,-0.13,32.9222566663,2.912,0,2.912,30.01,-0.13,30.0102815715,0.0,35.222,-0.26,35.2229596144,2.912,0,2.912,32.31,-0.26,32.3110460988,132.6
2021-12-30 07:30:00,34.584,0.13,34.5842443318,2.784,0,2.784,31.8,0.13,31.8002657222,0.0,36.914,0.03,36.9140121905,2.784,0,2.784,34.13,0.03,34.1300131849,133.07
2021-12-30 08:00:00,37.096,0.6900000000000001,37.102416579,3.176,0,3.176,33.92,0.6900000000000001,33.9270172576,0.0,39.496,0.59,39.5004065296,3.176,0,3.176,36.32,0.59,36.3247918095,132.92
2021-12-30 08:30:00,39.68,1.21,39.6984445539,2.84,0,2.84,36.84,1.21,36.8598657078,0.0,42.14,1.13,42.1551479656,2.84,0,2.84,39.3,1.13,39.3162421907,132.74
2021-12-30 09:00:00,43.671,1.76,43.7064507939,5.561,0,5.561,38.11,1.76,38.1506186057,0.0,46.161,1.69,46.1919259287,5.561,0,5.561,40.6,1.69,40.6351584222,132.49
2021-12-30 09:30:00,48.575,1.63,48.6023407358,10.185,0,10.185,38.39,1.63,38.4245884819,0.0,51.105,1.53,51.1278977174,10.185,0,10.185,40.92,1.53,40.9485933824,132.22
2021-12-30 10:00:00,53.063,1.94,53.0984516629,15.453,0,15.453,37.61,1.94,37.6600013277,0.0,55.573,1.8599999999999999,55.6041179141,15.453,0,15.453,40.12,1.8599999999999999,40.1630925104,0.003
2021-12-30 10:30:00,55.554,1.9100000000000001,55.5868241223,17.784,0,17.784,37.77,1.9100000000000001,37.818262784,0.0,58.064,1.82,58.0925166954,17.784,0,17.784,40.28,1.82,40.3210962153,133.07
2021-12-30 11:00:00,62.495,1.8900000000000001,62.5235725547,27.105,0,27.105,35.39,1.8900000000000001,35.4404317129,0.0,64.935,1.81,64.9602210972,27.105,0,27.105,37.83,1.81,37.8732755383,133.07
2021-12-30 11:30:00,60.066,2.36,60.112344456,23.186,0,23.186,36.88,2.36,36.9554326182,0.0,62.546,2.29,62.5879079056,23.186,0,23.186,39.36,2.29,39.4265608442,133.07
2021-12-30 12:00:00,64.14,2.16,64.1763601336,29.57,0,29.57,34.57,2.16,34.6374147419,0.0,66.57,2.1,66.603114792,29.57,0,29.57,37.0,2.1,37.0595466783,133.18
2021-12-30 12:30:00,61.548,2.54,61.6003888299,24.278,0,24.278,37.27,2.54,37.3564519193,0.0,64.038,2.48,64.0860034953,24.278,0,24.278,39.76,2.48,39.8372689827,133.18
2021-12-30 13:00:00,52.311,2.63,52.3770715199,11.941,0,11.941,40.37,2.63,40.4555781074,0.0,54.891,2.55,54.9501990988,11.941,0,11.941,42.95,2.55,43.0256318954,132.94
2021-12-30 13:30:00,53.668,2.31,53.7176909779,13.888,0,13.888,39.78,2.31,39.8470136899,0.0,56.218,2.24,56.262608578,13.888,0,13.888,42.33,2.24,42.3892262255,132.94
2021-12-30 14:00:00,55.84,1.82,55.8696518693,17.33,0,17.33,38.51,1.82,38.5529830234,0.0,58.37,1.73,58.3956316859,17.33,0,17.33,41.04,1.73,41.0764470226,133.12
2021-12-30 14:30:00,49.849,1.9,49.8851962109,10.179,0,10.179,39.67,1.9,39.7154743142,0.0,52.409,1.81,52.4402458137,10.179,0,10.179,42.23,1.81,42.2687709781,133.34
2021-12-30 15:00:00,47.404,1.9500000000000002,47.4440904223,7.534,0,7.534,39.87,1.9500000000000002,39.9176577469,0.0,49.974,1.8599999999999999,50.0086020201,7.534,0,7.534,42.44,1.8599999999999999,42.4807391649,133.2
2021-12-30 15:30:00,45.532,1.98,45.5750307076,4.892,0,4.892,40.64,1.98,40.688204679,0.0,48.112,1.88,48.1487169507,4.892,0,4.892,43.22,1.88,43.2608691545,133.2
2021-12-30 16:00:00,44.283,2.26,44.3406324831,2.493,0,2.493,41.79,2.26,41.8510656973,0.0,46.903,2.19,46.9541000233,2.493,0,2.493,44.41,2.19,44.4639651853,133.2
2021-12-30 16:30:00,46.474,3.31,46.5917243295,1.744,0,1.744,44.73,3.31,44.8523020591,0.0,49.144,3.24,49.2506886855,1.744,0,1.744,47.4,3.24,47.5106051319,133.12
2021-12-30 17:00:00,49.959,4.65,50.1749357847,1.7890000000000001,0,1.7890000000000001,48.17,4.65,48.3939190395,0.0,52.709,4.63,52.9119606611,1.7890000000000001,0,1.7890000000000001,50.92,4.63,51.1300625855,132.55
2021-12-30 17:30:00,52.718,5.11,52.9650792881,2.548,0,2.548,50.17,5.11,50.4295647413,0.0,55.518,5.08,55.74993026,2.548,0,2.548,52.97,5.08,53.2130369365,131.59
2021-12-30 18:00:00,62.066,4.51,62.2296429043,16.666,0,16.666,45.4,4.51,45.623459974,0.0,64.756,4.48,64.9107844353,16.666,0,16.666,48.09,4.48,48.2982246051,131.59
2021-12-30 18:30:00,50.866,4.46,51.0611550594,3.086,0,3.086,47.78,4.46,47.9877067591,0.0,53.596,4.57,53.7904835078,3.086,0,3.086,50.51,4.57,50.7163188727,131.59
2021-12-30 19:00:00,47.432,3.18,47.5384794035,2.642,0,2.642,44.79,3.18,44.902744905,0.0,50.102,3.46,50.2213301696,2.642,0,2.642,47.46,3.46,47.5859559114,131.4
2021-12-30 19:30:00,45.858,2.46,45.923934544,2.528,0,2.528,43.33,2.46,43.399775345,0.0,48.498,2.7199999999999998,48.5742154234,2.528,0,2.528,45.97,2.7199999999999998,46.050399564,132.26
2021-12-30 20:00:00,43.622,2.19,43.6769388121,2.512,0,2.512,41.11,2.19,41.168291196,0.0,46.192,2.46,46.2574584689,2.512,0,2.512,43.68,2.46,43.7492171359,133.01
2021-12-30 20:30:00,41.936,1.6,41.9665116015,2.516,0,2.516,39.42,1.6,39.4524574646,0.0,44.456,1.8599999999999999,44.4948933699,2.516,0,2.516,41.94,1.8599999999999999,41.9812243747,132.23
2021-12-30 21:00:00,40.114,0.75,40.1210106553,2.544,0,2.544,37.57,0.75,37.5774852804,0.0,42.604,0.99,42.6155008888,2.544,0,2.544,40.06,0.99,40.0722310335,132.23
2021-12-30 21:30:00,38.754,0.2,38.7545160723,2.534,0,2.534,36.22,0.2,36.2205521769,0.0,41.204,0.4,41.2059415133,2.534,0,2.534,38.67,0.4,38.6720687318,132.7
2021-12-30 22:00:00,37.257,-0.43,37.2594813303,2.507,0,2.507,34.75,-0.43,34.7526603298,0.0,39.687,-0.45,39.6895511312,2.507,0,2.507,37.18,-0.45,37.1827231386,133.14
2021-12-30 22:30:00,35.439,-1.01,35.4533894148,2.509,0,2.509,32.93,-1.01,32.9454852749,0.0,37.839,-1.18,37.8573945353,2.509,0,2.509,35.33,-1.18,35.3497001402,133.72
2021-12-30 23:00:00,34.057,-1.32,34.0825710445,2.567,0,2.567,31.49,-1.32,31.5176537832,0.0,36.437,-1.5,36.4678621391,2.567,0,2.567,33.87,-1.5,33.9031989641,133.72
2021-12-30 23:30:00,32.567,-1.28,32.5921445904,2.787,0,2.787,29.78,-1.28,29.8074957016,0.0,34.887,-1.45,34.9171199986,2.787,0,2.787,32.1,-1.45,32.1327325324,133.72
2021-12-31 00:00:00,31.639,-1.56,31.677435518,2.559,0,2.559,29.08,-1.56,29.1218131304,0.0,33.929,-1.75,33.974101033,2.559,0,2.559,31.37,-1.75,31.4187746419,133.72
2021-12-31 00:30:00,36.017,-0.66,36.0230466368,2.6870000000000003,0,2.6870000000000003,33.33,-0.66,33.336534013,0.0,38.417,-0.8,38.4253287429,2.6870000000000003,0,2.6870000000000003,35.73,-0.8,35.7389549372,134.05
2021-12-31 01:00:00,36.873,-0.47000000000000003,36.875995295,2.653,0,2.653,34.22,-0.47000000000000003,34.2232274925,0.0,39.283,-0.61,39.2877358599,2.653,0,2.653,36.63,-0.61,36.635078818,132.71
2021-12-31 01:30:00,35.514,-0.75,35.5219185293,2.714,0,2.714,32.8,-0.75,32.8085735746,0.0,37.894,-0.89,37.9044500818,2.714,0,2.714,35.18,-0.89,35.1912560162,132.44
2021-12-31 02:00:00,34.059,-1.04,34.0748746293,2.609,0,2.609,31.45,-1.04,31.4671908502,0.0,36.409,-1.2,36.4287699628,2.609,0,2.609,33.8,-1.2,33.8212950669,132.69
2021-12-31 02:30:00,32.9,-1.11,32.9187195984,2.74,0,2.74,30.16,-1.11,30.1804191488,0.0,35.21,-1.27,35.2328965599,2.74,0,2.74,32.47,-1.27,32.4948272807,133.13
2021-12-31 03:00:00,32.271,-1.2,32.293303346,2.941,0,2.941,29.33,-1.2,29.3545379797,0.0,34.561,-1.34,34.5869675022,2.941,0,2.941,31.62,-1.34,31.6483806853,133.27
2021-12-31 03:30:00,30.664,-1.1400000000000001,30.685183656,3.114,0,3.114,27.55,-1.1400000000000001,27.5735761192,0.0,32.914,-1.28,32.9388797017,3.114,0,3.114,29.8,-1.28,29.8274772651,133.35
2021-12-31 04:00:00,29.761,-1.4,29.7939108041,3.041,0,3.041,26.72,-1.4,26.7566515095,0.0,31.981,-1.53,32.0175773756,3.041,0,3.041,28.94,-1.53,28.980415801,132.8
2021-12-31 04:30:00,28.876,-1.48,28.9139028151,3.146,0,3.146,25.73,-1.48,25.7725299495,0.0,31.076,-1.6099999999999999,31.1176778697,3.146,0,3.146,27.93,-1.6099999999999999,27.9763650248,133.09
2021-12-31 05:00:00,28.242,-1.51,28.2823383757,3.292,0,3.292,24.95,-1.51,24.9956516218,0.0,30.422,-1.65,30.4667127206,3.292,0,3.292,27.13,-1.65,27.1801287709,133.09
2021-12-31 05:30:00,28.289,-1.19,28.3140181006,3.419,0,3.419,24.87,-1.19,24.8984537673,0.0,30.459,-1.3,30.4867295885,3.419,0,3.419,27.04,-1.3,27.0712319631,133.09
2021-12-31 06:00:00,29.076,-0.81,29.0872803129,3.066,0,3.066,26.01,-0.81,26.0226094003,0.0,31.276,-0.92,31.2895282163,3.066,0,3.066,28.21,-0.92,28.2249977857,132.58
2021-12-31 06:30:00,31.294,-0.24,31.2949202907,2.834,0,2.834,28.46,-0.24,28.4610119286,0.0,33.544,-0.35000000000000003,33.5458259102,2.834,0,2.834,30.71,-0.35000000000000003,30.7119943996,132.34
2021-12-31 07:00:00,32.459,-0.02,32.4590061616,2.919,0,2.919,29.54,-0.02,29.5400067705,0.0,34.749,-0.08,34.7490920889,2.919,0,2.919,31.83,-0.08,31.8301005339,131.94
2021-12-31 07:30:00,33.644,0.4,33.6463777545,2.864,0,2.864,30.78,0.4,30.7825989806,0.0,35.954,0.29,35.955169531,2.864,0,2.864,33.09,0.29,33.0912707523,132.01
2021-12-31 08:00:00,35.103,0.92,35.1150538801,2.793,0,2.793,32.31,0.92,32.3230954582,0.0,37.463,0.84,37.4724161084,2.793,0,2.793,34.67,0.84,34.6801744517,132.1
2021-12-31 08:30:00,37.835,1.05,37.8495670385,2.855,0,2.855,34.98,1.05,34.9957554569,0.0,40.275,0.9400000000000001,40.2859680906,2.855,0,2.855,37.42,0.9400000000000001,37.4318046586,131.96
2021-12-31 09:00:00,39.491,1.6800000000000002,39.5267185711,3.171,0,3.171,36.32,1.6800000000000002,36.3588338647,0.0,41.961,1.5899999999999999,41.9911135956,3.171,0,3.171,38.79,1.5899999999999999,38.8225733305,132.73
2021-12-31 09:30:00,43.348,2.11,43.3993226214,5.638,0,5.638,37.71,2.11,37.7689846302,0.0,45.858,2.03,45.9029091017,5.638,0,5.638,40.22,2.03,40.271196903,132.36
2021-12-31 10:00:00,46.925,1.88,46.9626449958,9.295,0,9.295,37.63,1.88,37.6769332616,0.0,49.455,1.77,49.4866641127,9.295,0,9.295,40.16,1.77,40.1989863056,132.54
2021-12-31 10:30:00,48.898,2.33,48.9534810203,11.298,0,11.298,37.6,2.33,37.672123646,0.0,51.428,2.24,51.4767596494,11.298,0,11.298,40.13,2.24,40.1924681999,133.32
2021-12-31 11:00:00,50.577,2.42,50.6348627825,13.477,0,13.477,37.1,2.42,37.1788434462,0.0,53.087,2.33,53.138107503,13.477,0,13.477,39.61,2.33,39.6784702326,133.32
2021-12-31 11:30:00,53.195,2.2800000000000002,53.243839315,16.915,0,16.915,36.28,2.2800000000000002,36.3515721806,0.0,55.685,2.19,55.7280479202,16.915,0,16.915,38.77,2.19,38.8318039756,133.27
2021-12-31 12:00:00,55.385,2.09,55.4244199338,19.995,0,19.995,35.39,2.09,35.4516600458,0.0,57.855,1.99,57.8892142372,19.995,0,19.995,37.86,1.99,37.9122631875,133.27
2021-12-31 12:30:00,59.921,2.01,59.9547024094,27.061,0,27.061,32.86,2.01,32.9214170412,0.0,62.341,1.94,62.3711782877,27.061,0,27.061,35.28,1.94,35.3332987421,133.37
2021-12-31 13:00:00,66.069,1.6099999999999999,66.0886137016,36.509,0,36.509,29.56,1.6099999999999999,29.6038122545,0.0,68.399,1.52,68.4158870512,36.509,0,36.509,31.89,1.52,31.926203971,133.37
2021-12-31 13:30:00,58.583,1.49,58.6019452663,25.323,0,25.323,33.26,1.49,33.2933581965,0.0,61.003,1.38,61.0186070719,25.323,0,25.323,35.68,1.38,35.706677246699996,133.24
2021-12-31 14:00:00,53.041,1.31,53.0571746421,19.231,0,19.231,33.81,1.31,33.8353690685,0.0,55.491,1.2,55.5039735605,19.231,0,19.231,36.26,1.2,36.2798511574,133.45
2021-12-31 14:30:00,51.664,1.01,51.6738715019,17.784,0,17.784,33.88,1.01,33.8950512612,0.0,54.094,0.87,54.1009957025,17.784,0,17.784,36.31,0.87,36.3204212531,133.7
2021-12-31 15:00:00,46.362,0.96,46.3719381092,11.662,0,11.662,34.7,0.96,34.7132769989,0.0,48.832,0.81,48.8387174688,11.662,0,11.662,37.17,0.81,37.1788246183,133.84
2021-12-31 15:30:00,41.882,1.1400000000000001,41.8975121457,5.322,0,5.322,36.56,1.1400000000000001,36.5777692048,0.0,44.382,1.01,44.3934907841,5.322,0,5.322,39.06,1.01,39.0730559337,133.84
2021-12-31 16:00:00,40.983,1.2,41.0005644961,3.693,0,3.693,37.29,1.2,37.3093031294,0.0,43.493,1.07,43.5061598972,3.693,0,3.693,39.8,1.07,39.8143805678,133.72
2021-12-31 16:30:00,41.497,1.8599999999999999,41.5386640252,2.557,0,2.557,38.94,1.8599999999999999,38.9843968788,0.0,44.047,1.75,44.0817502942,2.557,0,2.557,41.49,1.75,41.5268900834,133.4
2021-12-31 17:00:00,44.886,3.11,44.9936117243,2.456,0,2.456,42.43,3.11,42.5438244637,0.0,47.466,3.26,47.5778178987,2.456,0,2.456,45.01,3.26,45.1279037847,132.62
2021-12-31 17:30:00,50.156,3.64,50.2879104358,7.176,0,7.176,42.98,3.64,43.1338614084,0.0,52.736,3.94,52.8829773746,7.176,0,7.176,45.56,3.94,45.7300470151,131.77
2021-12-31 18:00:00,47.248,3.73,47.3950039983,2.738,0,2.738,44.51,3.73,44.6660161644,0.0,49.878,4.01,50.0389346809,2.738,0,2.738,47.14,4.01,47.3102494181,131.77
2021-12-31 18:30:00,45.685,3.32,45.8054759281,2.445,0,2.445,43.24,3.32,43.3672687634,0.0,48.285,3.61,48.4197617198,2.445,0,2.445,45.84,3.61,45.9819279718,131.51
2021-12-31 19:00:00,43.929,2.7800000000000002,44.0168767747,2.589,0,2.589,41.34,2.7800000000000002,41.4333681952,0.0,46.479,3.03,46.5776592478,2.589,0,2.589,43.89,3.03,43.994465561,131.86
2021-12-31 19:30:00,41.359,1.62,41.3907149129,2.6390000000000002,0,2.6390000000000002,38.72,1.62,38.753874645,0.0,43.859,1.8599999999999999,43.8984223065,2.6390000000000002,0,2.6390000000000002,41.22,1.8599999999999999,41.2619437254,132.23
2021-12-31 20:00:00,38.907,0.52,38.9104747979,2.507,0,2.507,36.4,0.52,36.4037140962,0.0,41.337,0.78,41.3443583697,2.507,0,2.507,38.83,0.78,38.8378333587,132.52
2021-12-31 20:30:00,36.754,-0.34,36.7555725843,2.4939999999999998,0,2.4939999999999998,34.26,-0.34,34.2616870571,0.0,39.124,-0.11,39.1241546362,2.4939999999999998,0,2.4939999999999998,36.63,-0.11,36.6301651648,132.19
2021-12-31 21:00:00,34.743,-0.91,34.7549154653,2.613,0,2.613,32.13,-0.91,32.142884127,0.0,37.063,-0.6900000000000001,37.0694222912,2.613,0,2.613,34.45,-0.6900000000000001,34.4569093216,132.44
2021-12-31 21:30:00,34.255,-1.35,34.2815916346,2.875,0,2.875,31.38,-1.35,31.4090257729,0.0,36.555,-1.16,36.5734005118,2.875,0,2.875,33.68,-1.16,33.6999703264,132.06
2021-12-31 22:00:00,32.872,-1.96,32.9303808663,2.742,0,2.742,30.13,-1.96,30.1936831142,0.0,35.142,-1.78,35.1870510842,2.742,0,2.742,32.4,-1.78,32.4488582234,132.06
2021-12-31 22:30:00,31.165,-2.33,31.2519779374,2.585,0,2.585,28.58,-2.33,28.6748199646,0.0,33.405,-2.14,33.4734764403,2.585,0,2.585,30.82,-2.14,30.8942065766,132.55
2021-12-31 23:00:00,30.331,-2.64,30.4456755714,2.561,0,2.561,27.77,-2.64,27.8952056813,0.0,32.551,-2.45,32.6430712556,2.561,0,2.561,29.99,-2.45,30.0899086074,132.82
2021-12-31 23:30:00,30.422,-2.75,30.5460403981,2.532,0,2.532,27.89,-2.75,28.0252493298,0.0,32.652,-2.5700000000000003,32.7529846579,2.532,0,2.532,30.12,-2.5700000000000003,30.2294442556,132.82
2022-01-01 00:00:00,30.343,-2.41,30.4385569467,2.553,0,2.553,27.79,-2.41,27.8943040781,0.0,32.533,-2.19,32.6066279919,2.553,0,2.553,29.98,-2.19,30.0598819026,133.05
2022-01-01 00:30:00,34.484,-4.51,34.7776703648,2.644,0,2.644,31.84,-4.51,32.1578248643,0.0,37.294,-4.22,37.5319974955,2.644,0,2.644,34.65,-4.22,34.9060295651,133.04
2022-01-01 01:00:00,34.791,-5.62,35.2419931474,2.791,0,2.791,32.0,-5.62,32.4897583863,0.0,37.761,-5.78,38.2008052402,2.791,0,2.791,34.97,-5.78,35.4444537269,133.04
2022-01-01 01:30:00,33.625,-5.38,34.0526801442,2.615,0,2.615,31.01,-5.38,31.4732346606,0.0,35.935,-5.28,36.3208290792,2.615,0,2.615,33.32,-5.28,33.7357495841,134.03
2022-01-01 02:00:00,31.881,-5.82,32.40787807,2.571,0,2.571,29.31,-5.82,29.8822438916,0.0,34.151,-5.74,34.630021672,2.571,0,2.571,31.58,-5.74,32.0974142261,133.11
2022-01-01 02:30:00,30.04,-6.08,30.649110917,2.7199999999999998,0,2.7199999999999998,27.32,-6.08,27.9883690129,0.0,32.27,-6.01,32.8248838536,2.7199999999999998,0,2.7199999999999998,29.55,-6.01,30.1549763721,133.67
2022-01-01 03:00:00,29.074,-9.67,30.639947389,2.614,0,2.614,26.46,-9.67,28.1716257962,0.0,31.214,1.26,31.2394205452,2.614,0,2.614,28.6,1.26,28.6277417901,133.67
2022-01-01 03:30:00,27.297,-11.61,29.6634170149,2.707,0,2.707,24.59,-11.61,27.1930174861,0.0,29.377,5.77,29.9382870084,2.707,0,2.707,26.67,5.77,27.2870262213,133.78
2022-01-01 04:00:00,25.886,-11.59,28.3621772084,2.646,0,2.646,23.24,-11.59,25.969707353,0.0,27.946,5.73,28.5273871219,2.646,0,2.646,25.3,5.73,25.9407575063,133.12
2022-01-01 04:30:00,24.993,-11.67,27.5833092467,2.623,0,2.623,22.37,-11.67,25.2310483334,0.0,27.033,5.64,27.6150808255,2.623,0,2.623,24.41,5.64,25.0530976129,132.77
2022-01-01 05:00:00,24.048,-11.78,26.7782505777,2.568,0,2.568,21.48,-11.78,24.4981387048,0.0,26.088,5.5600000000000005,26.6739075503,2.568,0,2.568,23.52,5.5600000000000005,24.1682436267,132.77
2022-01-01 05:30:00,24.146,-11.72,26.8400394187,2.576,0,2.576,21.57,-11.72,24.5483869124,0.0,26.196,5.62,26.7920662884,2.576,0,2.576,23.62,5.62,24.2793904372,132.88
2022-01-01 06:00:00,24.366,-11.71,27.0337947022,2.636,0,2.636,21.73,-11.71,24.684347267,0.0,26.416,5.63,27.0092938819,2.636,0,2.636,23.78,5.63,24.4373750636,132.8
2022-01-01 06:30:00,25.306,-11.35,27.7347460057,2.636,0,2.636,22.67,-11.35,25.3525422788,0.0,27.346,5.97,27.9900806716,2.636,0,2.636,24.71,5.97,25.4209559222,132.66
2022-01-01 07:00:00,25.826,-11.11,28.114309097,2.526,0,2.526,23.3,-11.11,25.8132156075,0.0,27.886,6.14,28.5539593752,2.526,0,2.526,25.36,6.14,26.0927039611,132.66
2022-01-01 07:30:00,26.097,-10.84,28.2587864035,2.537,0,2.537,23.56,-10.84,25.93413195,0.0,28.137,6.36,28.8468433108,2.537,0,2.537,25.6,6.36,26.378203123,132.48
2022-01-01 08:00:00,26.79,-11.89,29.3100017059,2.63,0,2.63,24.16,-11.89,26.9272668498,0.0,29.0,5.66,29.547175838,2.63,0,2.63,26.37,5.66,26.9705858298,132.21
2022-01-01 08:30:00,27.06,-14.44,30.6717655181,2.7800000000000002,0,2.7800000000000002,24.28,-14.44,28.2494601718,0.0,29.6,2.5,29.7053867169,2.7800000000000002,0,2.7800000000000002,26.82,2.5,26.936265517,132.76
2022-01-01 09:00:00,29.779,-14.19,32.9870420165,4.289,0,4.289,25.49,-14.19,29.1735530918,0.0,32.339,2.66,32.4482129092,4.289,0,4.289,28.05,2.66,28.1758424896,133.88
2022-01-01 09:30:00,31.704,-13.59,34.4939373804,4.214,0,4.214,27.49,-13.59,30.665749624,0.0,34.324,3.2,34.472844037,4.214,0,4.214,30.11,3.2,30.2795657168,133.62
2022-01-01 10:00:00,34.923,-13.31,37.3734133978,6.9030000000000005,0,6.9030000000000005,28.02,-13.31,31.0205818772,0.0,37.533,3.56,37.7014547332,6.9030000000000005,0,6.9030000000000005,30.63,3.56,30.8361881561,133.29
2022-01-01 10:30:00,39.3,-12.93,41.3723929692,9.85,0,9.85,29.45,-12.93,32.1634481982,0.0,41.96,4.29,42.1787351636,9.85,0,9.85,32.11,4.29,32.3953113892,133.05
2022-01-01 11:00:00,44.088,-12.68,45.8752018415,14.638,0,14.638,29.45,-12.68,32.0637630356,0.0,46.718,4.52,46.9361473067,14.638,0,14.638,32.08,4.52,32.3968640458,133.46
2022-01-01 11:30:00,48.127,-12.56,49.7389357445,18.027,0,18.027,30.1,-12.56,32.6153890058,0.0,50.797,4.68,51.0121319786,18.027,0,18.027,32.77,4.68,33.1024968847,133.32
2022-01-01 12:00:00,57.184,-12.62,58.5600056011,30.694,0,30.694,26.49,-12.62,29.3425373818,0.0,59.754,4.59,59.9300310028,30.694,0,30.694,29.06,4.59,29.420260026,133.56
2022-01-01 12:30:00,63.058,-12.33,64.2521615512,36.618,0,36.618,26.44,-12.33,29.1736610661,0.0,65.608,4.79,65.782625092,36.618,0,36.618,28.99,4.79,29.3830597454,133.07
2022-01-01 13:00:00,68.016,-12.46,69.1478694972,43.466,0,43.466,24.55,-12.46,27.5309662017,0.0,70.506,4.64,70.6585142499,43.466,0,43.466,27.04,4.64,27.4352182423,133.07
2022-01-01 13:30:00,57.947,-12.42,59.2630678332,30.837,0,30.837,27.11,-12.42,29.8195992595,0.0,60.517,4.69,60.6984628224,30.837,0,30.837,29.68,4.69,30.0482695009,132.94
2022-01-01 14:00:00,47.72,-12.66,49.3707808324,18.55,0,18.55,29.17,-12.66,31.7988128709,0.0,50.35,4.49,50.5498031648,18.55,0,18.55,31.8,4.49,32.1154184155,132.94
2022-01-01 14:30:00,44.111,-12.7,45.9028356531,14.561,0,14.561,29.55,-12.7,32.1635274807,0.0,46.751,4.52,46.9689940386,14.561,0,14.561,32.19,4.52,32.5057917916,133.26
2022-01-01 15:00:00,41.796,-12.76,43.7003800441,11.286,0,11.286,30.51,-12.76,33.070798297,0.0,44.476,4.48,44.7010623587,11.286,0,11.286,33.19,4.48,33.490991326,133.51
2022-01-01 15:30:00,40.138,-12.56,42.0572543564,8.108,0,8.108,32.03,-12.56,34.4045709172,0.0,42.858,4.65,43.1095194128,8.108,0,8.108,34.75,4.65,35.0597347394,133.6
2022-01-01 16:00:00,39.302,-12.23,41.1609050435,4.552,0,4.552,34.75,-12.23,36.8393186691,0.0,42.082,4.98,42.3756430512,4.552,0,4.552,37.53,4.98,37.858965913,133.5
2022-01-01 16:30:00,40.982,-11.26,42.5007285114,2.932,0,2.932,38.05,-11.26,39.6811050753,0.0,43.852,5.83,44.2378435731,2.932,0,2.932,40.92,5.83,41.3332227149,133.5
2022-01-01 17:00:00,45.565,-10.4,46.7368080318,3.855,0,3.855,41.71,-10.4,42.9870224603,0.0,48.545,6.7,49.0051734514,3.855,0,3.855,44.69,6.7,45.1894467769,132.88
2022-01-01 17:30:00,56.759,-10.27,57.680646503,14.519,0,14.519,42.24,-10.27,43.4705705047,0.0,59.719,6.86,60.1117173353,14.519,0,14.519,45.2,6.86,45.7176071115,132.88
2022-01-01 18:00:00,57.067,-10.24,57.9784450378,14.727,0,14.727,42.34,-10.24,43.5606841085,0.0,60.047,6.84,60.4353192182,14.727,0,14.727,45.32,6.84,45.8332630302,132.99
2022-01-01 18:30:00,55.65,-10.58,56.6467907299,14.78,0,14.78,40.87,-10.58,42.2172156827,0.0,58.57,6.55,58.9351117756,14.78,0,14.78,43.79,6.55,44.2771566386,132.89
2022-01-01 19:00:00,49.536,-11.19,50.7841648154,8.856,0,8.856,40.68,-11.19,42.1909765234,0.0,52.486,6.02,52.8301106946,8.856,0,8.856,43.63,6.02,44.0433570473,133.09
2022-01-01 19:30:00,42.688,-11.9,44.3156331784,2.688,0,2.688,40.0,-11.9,41.732601165,0.0,45.618,5.36,45.9318138549,2.688,0,2.688,42.93,5.36,43.2633158692,133.4
2022-01-01 20:00:00,40.547,-12.73,42.498377722,2.667,0,2.667,37.88,-12.73,39.9618230315,0.0,43.427,4.52,43.6615932943,2.667,0,2.667,40.76,4.52,41.0098524747,133.7
2022-01-01 20:30:00,39.172,-13.33,41.3779468316,2.652,0,2.652,36.52,-13.33,38.8767192546,0.0,42.002,3.98,42.1901458163,2.652,0,2.652,39.35,3.98,39.550763583,133.78
2022-01-01 21:00:00,37.311,-13.84,39.7951796201,2.761,0,2.761,34.55,-13.84,37.2189212632,0.0,40.111,3.5300000000000002,40.2660306089,2.761,0,2.761,37.35,3.5300000000000002,37.5164417289,133.98
2022-01-01 21:30:00,35.799,-14.74,38.7148033832,2.6390000000000002,0,2.6390000000000002,33.16,-14.74,36.2884719987,0.0,38.569,2.76,38.6676267826,2.6390000000000002,0,2.6390000000000002,35.93,2.76,36.035850205,134.21
2022-01-01 22:00:00,34.176,-14.81,37.2469472038,2.726,0,2.726,31.45,-14.81,34.7626034698,0.0,36.886,2.67,36.9825079734,2.726,0,2.726,34.16,2.67,34.2641868428,134.94
2022-01-01 22:30:00,31.712,-15.11,35.1278101225,2.632,0,2.632,29.08,-15.11,32.7713060466,0.0,34.372,2.41,34.4563852428,2.632,0,2.632,31.74,2.41,31.8313634644,134.77
2022-01-01 23:00:00,30.821,-11.33,32.8375233689,2.871,0,2.871,27.95,-11.33,30.1591014455,0.0,32.821,-4.89,33.1832810463,2.871,0,2.871,29.95,-4.89,30.3465747655,134.93
2022-01-01 23:30:00,30.011,-9.03,31.3400864868,2.811,0,2.811,27.2,-9.03,28.6597435439,0.0,31.641,-8.92,32.8742951407,2.811,0,2.811,28.83,-8.92,30.1783912759,133.62
2022-01-02 00:00:00,29.421,-9.34,30.8679581605,2.691,0,2.691,26.73,-9.34,28.3148106121,0.0,31.051,-9.24,32.39663873,2.691,0,2.691,28.36,-9.24,29.8272895182,132.42
2022-01-02 00:30:00,34.386,-8.3,35.3735352488,2.616,0,2.616,31.77,-8.3,32.8363046033,0.0,36.076,-8.53,37.0707253234,2.616,0,2.616,33.46,-8.53,34.5301679695,132.76
2022-01-02 01:00:00,35.37,-8.0,36.2634375094,2.7800000000000002,0,2.7800000000000002,32.59,-8.0,33.5575341764,0.0,37.08,-8.29,37.9954010375,2.7800000000000002,0,2.7800000000000002,34.3,-8.29,35.2875913035,133.07
2022-01-02 01:30:00,34.05,-7.84,34.9409229987,2.58,0,2.58,31.47,-7.84,32.4318747531,0.0,35.73,-8.1,36.636633306,2.58,0,2.58,33.15,-8.1,34.1252472519,132.87
2022-01-02 02:00:00,32.737,-8.17,33.7410739159,2.607,0,2.607,30.13,-8.17,31.2180364533,0.0,34.417,-8.45,35.4391364031,2.607,0,2.607,31.81,-8.45,32.9131979607,132.34
2022-01-02 02:30:00,31.89,-7.97,32.8708533507,2.61,0,2.61,29.28,-7.97,30.345334073,0.0,33.56,-8.22,34.5520187543,2.61,0,2.61,30.95,-8.22,32.0229745651,132.6
2022-01-02 03:00:00,31.053,-8.14,32.102155831,2.633,0,2.633,28.42,-8.14,29.5627468277,0.0,32.703,-8.39,33.762083896,2.633,0,2.633,30.07,-8.39,31.2185361604,131.92
2022-01-02 03:30:00,29.181,-8.27,30.330243339,2.6109999999999998,0,2.6109999999999998,26.57,-8.27,27.8272851712,0.0,30.821,-8.51,31.9742731114,2.6109999999999998,0,2.6109999999999998,28.21,-8.51,29.4656444016,131.92
2022-01-02 04:00:00,28.196,-8.48,29.4435870097,2.626,0,2.626,25.57,-8.48,26.9394747536,0.0,29.846,-8.73,31.0965691998,2.626,0,2.626,27.22,-8.73,28.5856834797,131.82
2022-01-02 04:30:00,27.259,-8.52,28.5594727017,2.699,0,2.699,24.56,-8.52,25.995845822,0.0,28.889,-8.76,30.1879433052,2.699,0,2.699,26.19,-8.76,27.6161854716,131.99
2022-01-02 05:00:00,26.273,-8.48,27.6076244722,2.8529999999999998,0,2.8529999999999998,23.42,-8.48,24.9079665971,0.0,27.903,-8.72,29.2338127688,2.8529999999999998,0,2.8529999999999998,25.05,-8.72,26.5243454208,131.86
2022-01-02 05:30:00,26.603,-8.86,28.0396007283,2.683,0,2.683,23.92,-8.86,25.5081555586,0.0,28.243,-9.12,29.6789731797,2.683,0,2.683,25.56,-9.12,27.1383124015,131.72
2022-01-02 06:00:00,26.952,-9.09,28.443600405,2.602,0,2.602,24.35,-9.09,25.9913562555,0.0,28.612,-9.35,30.1009807814,2.602,0,2.602,26.01,-9.35,27.639511573100002,132.28
2022-01-02 06:30:00,28.037,-8.5,29.2971563296,2.787,0,2.787,25.25,-8.5,26.6423065818,0.0,29.697,-8.77,30.9648947843,2.787,0,2.787,26.91,-8.77,28.3030210402,132.85
2022-01-02 07:00:00,29.217,-8.14,30.3297327552,2.9370000000000003,0,2.9370000000000003,26.28,-8.14,27.5117792954,0.0,30.867,-8.41,31.9921832484,2.9370000000000003,0,2.9370000000000003,27.93,-8.41,29.168698976800002,132.51
2022-01-02 07:30:00,29.189,-8.15,30.3054487015,2.6390000000000002,0,2.6390000000000002,26.55,-8.15,27.7727384318,0.0,30.859,-8.41,31.9844646821,2.6390000000000002,0,2.6390000000000002,28.22,-8.41,29.446502339,132.36
