Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-02 08:00:00,30.158,-7.74,31.1353908599,2.638,0,2.638,27.52,-7.74,28.5877246384,0.0,31.798000000000002,-7.98,32.7840388604,2.638,0,2.638,29.16,-7.98,30.2322013754,132.36
2022-01-02 08:30:00,32.582,-7.12,33.350878909,2.922,0,2.922,29.66,-7.12,30.502622838,0.0,34.252,-7.37,35.035930186,2.922,0,2.922,31.33,-7.37,32.1851798193,131.89
2022-01-02 09:00:00,37.382,-6.24,37.899228541,4.612,0,4.612,32.77,-6.24,33.3588144274,0.0,39.042,-6.49,39.5777445542,4.612,0,4.612,34.43,-6.49,35.036338279,131.64
2022-01-02 09:30:00,42.462,-5.72,42.8455347032,9.152,0,9.152,33.31,-5.72,33.7975516865,0.0,44.162,-5.99,44.5663813205,9.152,0,9.152,35.01,-5.99,35.5187302701,131.76
2022-01-02 10:00:00,47.343,-2.86,47.4293079119,13.603,0,13.603,33.74,-2.86,33.8609982133,0.0,49.663,-3.81,49.8089316187,13.603,0,13.603,36.06,-3.81,36.2607184154,131.76
2022-01-02 10:30:00,54.058,-0.6000000000000001,54.0613296544,20.608,0,20.608,33.45,-0.6000000000000001,33.4553807331,0.0,57.178,-0.73,57.1826598192,20.608,0,20.608,36.57,-0.73,36.5772853011,132.85
2022-01-02 11:00:00,58.197,-0.6000000000000001,58.2000928608,24.727,0,24.727,33.47,-0.6000000000000001,33.4753775184,0.0,61.317,-0.71,61.3211104678,24.727,0,24.727,36.59,-0.71,36.5968878458,135.34
2022-01-02 11:30:00,53.635,0.14,53.6351827162,16.825,0,16.825,36.81,0.14,36.810266231,0.0,56.905,0.1,56.9050878657,16.825,0,16.825,40.08,0.1,40.0801247503,135.59
2022-01-02 12:00:00,53.291,0.67,53.2952116142,13.751,0,13.751,39.54,0.67,39.5456761227,0.0,56.691,0.61,56.6942817311,13.751,0,13.751,42.94,0.61,42.9443325714,135.4
2022-01-02 12:30:00,52.956,1.04,52.9662112672,10.636,0,10.636,42.32,1.04,42.3327768992,0.0,56.476,1.01,56.4850305479,10.636,0,10.636,45.84,1.01,45.8511253951,135.18
2022-01-02 13:00:00,56.838,0.91,56.8452842723,14.448,0,14.448,42.39,0.91,42.3997665088,0.0,60.358,0.88,60.364414716,14.448,0,14.448,45.91,0.88,45.9184331179,134.47
2022-01-02 13:30:00,58.269,0.66,58.2727377167,16.689,0,16.689,41.58,0.66,41.5852377653,0.0,61.759,0.62,61.7621120186,16.689,0,16.689,45.07,0.62,45.0742642757,134.74
2022-01-02 14:00:00,56.479,0.2,56.4793541128,15.509,0,15.509,40.97,0.2,40.9704881592,0.0,59.949,0.16,59.9492135144,15.509,0,15.509,44.44,0.16,44.4402880279,134.74
2022-01-02 14:30:00,60.55,-0.53,60.5523195262,24.23,0,24.23,36.32,-0.53,36.3238668096,0.0,63.79,-0.62,63.7930129403,24.23,0,24.23,39.56,-0.62,39.5648581446,134.95
2022-01-02 15:00:00,55.58,-0.4,55.581439348,18.38,0,18.38,37.2,-0.4,37.2021504755,0.0,58.87,-0.49,58.8720392037,18.38,0,18.38,40.49,-0.49,40.4929648211,135.24
2022-01-02 15:30:00,51.756,-0.06,51.7560347786,14.946,0,14.946,36.81,-0.06,36.8100488997,0.0,55.026,-0.17,55.0262626025,14.946,0,14.946,40.08,-0.17,40.0803605273,135.24
2022-01-02 16:00:00,45.865,0.25,45.8656813424,6.015,0,6.015,39.85,0.25,39.850784183,0.0,49.265,0.2,49.2654059661,6.015,0,6.015,43.25,0.2,43.2504624253,135.17
2022-01-02 16:30:00,46.372,1.5,46.3962539867,2.642,0,2.642,43.73,1.5,43.7557184834,0.0,49.952,1.49,49.9742173926,2.642,0,2.642,47.31,1.49,47.3334575116,134.82
2022-01-02 17:00:00,49.351,2.7800000000000002,49.4292383211,2.741,0,2.741,46.61,2.7800000000000002,46.6928313556,0.0,53.041,2.88,53.1191310264,2.741,0,2.741,50.3,2.88,50.3823818413,134.21
2022-01-02 17:30:00,55.345,3.52,55.456824873,7.565,0,7.565,47.78,3.52,47.9094854909,0.0,59.095,3.66,59.2082310579,7.565,0,7.565,51.53,3.66,51.6598151371,133.4
2022-01-02 18:00:00,51.313,3.58,51.4377329302,2.843,0,2.843,48.47,3.58,48.602029793,0.0,55.113,3.71,55.2377304838,2.843,0,2.843,52.27,3.71,52.4014980702,133.18
2022-01-02 18:30:00,49.924,2.67,49.9953465435,2.674,0,2.674,47.25,2.67,47.32537797,0.0,53.654,2.75,53.7244284846,2.674,0,2.674,50.98,2.75,51.0541173658,133.3
2022-01-02 19:00:00,47.055,1.73,47.0867914069,2.475,0,2.475,44.58,1.73,44.613555115,0.0,50.675,1.77,50.7059022699,2.475,0,2.475,48.2,1.77,48.2324880138,133.78
2022-01-02 19:30:00,44.848,0.9,44.857029594,2.498,0,2.498,42.35,0.9,42.3595620846,0.0,48.378,0.89,48.3861858799,2.498,0,2.498,45.88,0.89,45.8886314897,134.51
2022-01-02 20:00:00,42.846,-0.28,42.8469148948,2.556,0,2.556,40.29,-0.28,40.2909729344,0.0,46.286,-0.32,46.2871061528,2.556,0,2.556,43.73,-0.32,43.7311708053,134.93
2022-01-02 20:30:00,41.072,-0.65,41.0771430847,2.702,0,2.702,38.37,-0.65,38.3755052084,0.0,44.402,-0.71,44.4076761833,2.702,0,2.702,41.7,-0.71,41.7060439265,135.07
2022-01-02 21:00:00,39.418,-1.1,39.4333453311,2.558,0,2.558,36.86,-1.1,36.8764098036,0.0,42.678,-1.18,42.6943097379,2.558,0,2.558,40.12,-1.18,40.13734919,134.78
2022-01-02 21:30:00,38.816,-1.52,38.845749523,2.716,0,2.716,36.1,-1.52,36.1319858297,0.0,42.036,-1.6099999999999999,42.0668206072,2.716,0,2.716,39.32,-1.6099999999999999,39.352947793,134.78
2022-01-02 22:00:00,36.622,-2.23,36.689832161,2.612,0,2.612,34.01,-2.23,34.0830309685,0.0,39.742,-2.11,39.7979731142,2.612,0,2.612,37.13,-2.11,37.1899045441,134.93
2022-01-02 22:30:00,34.052,-2.68,34.1572994249,2.802,0,2.802,31.25,-2.68,31.3647078737,0.0,37.032,-2.5300000000000002,37.1183232919,2.802,0,2.802,34.23,-2.5300000000000002,34.3233710466,135.42
2022-01-02 23:00:00,32.511,-3.34,32.6821162259,2.701,0,2.701,29.81,-3.34,29.9965281324,0.0,35.411,-2.6,35.506322268,2.701,0,2.701,32.71,-2.6,32.8131696122,135.13
2022-01-02 23:30:00,32.197,-8.63,33.3335223011,2.537,0,2.537,29.66,-8.63,30.8900064746,0.0,33.857,-8.55,34.9198933131,2.537,0,2.537,31.32,-8.55,32.4660576603,135.59
2022-01-03 00:00:00,31.04,-8.69,32.2334872454,2.5300000000000002,0,2.5300000000000002,28.51,-8.69,29.8049693843,0.0,32.71,-8.6,33.8216513494,2.5300000000000002,0,2.5300000000000002,30.18,-8.6,31.3814021357,132.75
2022-01-03 00:30:00,35.773,-7.61,36.5734825933,2.523,0,2.523,33.25,-7.61,34.109743476,0.0,37.463,-7.53,38.2122659496,2.523,0,2.523,34.94,-7.53,35.7421949522,132.75
2022-01-03 01:00:00,37.524,-7.27,38.2217670444,2.544,0,2.544,34.98,-7.27,35.7274866174,0.0,39.204,-7.2,39.8596740579,2.544,0,2.544,36.66,-7.2,37.3603479641,132.57
2022-01-03 01:30:00,36.029,-7.6,36.8218527644,2.559,0,2.559,33.47,-7.6,34.3220177146,0.0,37.709,-7.51,38.449561519,2.559,0,2.559,35.15,-7.51,35.9433248323,132.33
2022-01-03 02:00:00,35.048,-7.91,35.9295199523,2.558,0,2.558,32.49,-7.91,33.4390221149,0.0,36.748,-7.84,37.5750063739,2.558,0,2.558,34.19,-7.84,35.0773673471,132.73
2022-01-03 02:30:00,34.652,-7.87,35.5344622022,2.572,0,2.572,32.08,-7.87,33.0312473273,0.0,36.342,-7.8100000000000005,37.1717239848,2.572,0,2.572,33.77,-7.8100000000000005,34.6613473483,133.04
2022-01-03 03:00:00,34.139,-8.16,35.1006683839,2.5789999999999997,0,2.5789999999999997,31.56,-8.16,32.5978404193,0.0,35.829,-8.08,36.7287849105,2.5789999999999997,0,2.5789999999999997,33.25,-8.08,34.2176694122,133.04
2022-01-03 03:30:00,32.166,-7.97,33.1386851882,2.586,0,2.586,29.58,-7.97,30.6349032967,0.0,33.826,-7.89,34.7339945299,2.586,0,2.586,31.24,-7.89,32.2209512585,133.37
2022-01-03 04:00:00,31.333,-8.15,32.3755986663,2.573,0,2.573,28.76,-8.15,29.8924756419,0.0,33.003,-8.06,33.9729540812,2.573,0,2.573,30.43,-8.06,31.4793344911,132.77
2022-01-03 04:30:00,30.145,-8.22,31.2456304945,2.5949999999999998,0,2.5949999999999998,27.55,-8.22,28.7501460866,0.0,31.805,-8.14,32.8301328812,2.5949999999999998,0,2.5949999999999998,29.21,-8.14,30.3229896283,132.88
2022-01-03 05:00:00,29.39,-8.39,30.5640998559,2.59,0,2.59,26.8,-8.39,28.0825942534,0.0,31.04,-8.28,32.1253793752,2.59,0,2.59,28.45,-8.28,29.6304049922,132.66
2022-01-03 05:30:00,28.958,-8.29,30.1212526964,2.588,0,2.588,26.37,-8.29,27.6423768877,0.0,30.608,-8.21,31.6899631429,2.588,0,2.588,28.02,-8.21,29.1980221933,132.66
2022-01-03 06:00:00,29.69,-8.32,30.833723421,2.59,0,2.59,27.1,-8.32,28.3484108902,0.0,31.35,-8.24,32.4148129718,2.59,0,2.59,28.76,-8.24,29.9171389006,132.79
2022-01-03 06:30:00,30.744,-7.61,31.6718429524,2.5140000000000002,0,2.5140000000000002,28.23,-7.61,29.2377324702,0.0,32.394,-7.53,33.2576628163,2.5140000000000002,0,2.5140000000000002,29.88,-7.53,30.8142061394,132.99
2022-01-03 07:00:00,32.191,-7.44,33.0395835476,2.531,0,2.531,29.66,-7.44,30.5789012229,0.0,33.851,-7.36,34.6418792937,2.531,0,2.531,31.32,-7.36,32.1731565128,132.48
2022-01-03 07:30:00,32.571,-7.11,33.3379984552,2.521,0,2.521,30.05,-7.11,30.8796794025,0.0,34.241,-7.02,34.9532041593,2.521,0,2.521,31.72,-7.02,32.4875176029,132.76
2022-01-03 08:00:00,33.986,-6.99,34.697381688,2.516,0,2.516,31.47,-6.99,32.2369508484,0.0,35.656,-6.92,36.3212986552,2.516,0,2.516,33.14,-6.92,33.854778097,132.76
2022-01-03 08:30:00,35.708,-6.67,36.3256130575,2.548,0,2.548,33.16,-6.67,33.824170352,0.0,37.398,-6.6,37.9759187381,2.548,0,2.548,34.85,-6.6,35.4694586934,132.95
2022-01-03 09:00:00,39.487,-6.07,39.9508206299,4.147,0,4.147,35.34,-6.07,35.8575027017,0.0,41.177,-6.0,41.6118412114,4.147,0,4.147,37.03,-6.0,37.5129430997,132.95
2022-01-03 09:30:00,44.711,-5.28,45.0216827873,7.5809999999999995,0,7.5809999999999995,37.13,-5.28,37.5035371665,0.0,46.381,-5.17,46.6682553884,7.5809999999999995,0,7.5809999999999995,38.8,-5.17,39.1429291188,132.72
2022-01-03 10:00:00,49.879,-4.71,50.1008856309,11.959,0,11.959,37.92,-4.71,38.2113922803,0.0,51.549,-4.6,51.7538346502,11.959,0,11.959,39.59,-4.6,39.8563432844,131.95
2022-01-03 10:30:00,53.386,-4.32,53.5605022008,16.366,0,16.366,37.02,-4.32,37.2712060443,0.0,55.066,-4.22,55.2274637839,16.366,0,16.366,38.7,-4.22,38.9294027696,131.59
2022-01-03 11:00:00,56.072,-4.1,56.2216967371,19.802,0,19.802,36.27,-4.1,36.5009986165,0.0,57.752,-3.99,57.8896675064,19.802,0,19.802,37.95,-3.99,38.1591745194,132.06
2022-01-03 11:30:00,57.587,-4.08,57.7313516991,20.857,0,20.857,36.73,-4.08,36.9559102174,0.0,59.267,-3.98,59.4004855957,20.857,0,20.857,38.41,-3.98,38.6156509721,132.08
2022-01-03 12:00:00,58.108,-4.08,58.2510606255,20.658,0,20.658,37.45,-4.08,37.6715927457,0.0,59.798,-3.9699999999999998,59.9296396118,20.658,0,20.658,39.14,-3.9699999999999998,39.3408248515,132.08
2022-01-03 12:30:00,61.635,-4.24,61.7806670812,23.365,0,23.365,38.27,-4.24,38.5041621127,0.0,63.335,-4.15,63.4708179008,23.365,0,23.365,39.97,-4.15,40.1848653102,131.97
2022-01-03 13:00:00,60.882,-4.13,61.0219208482,22.442,0,22.442,38.44,-4.13,38.6612273473,0.0,62.562,-4.02,62.6910220367,22.442,0,22.442,40.12,-4.02,40.3208978075,132.25
2022-01-03 13:30:00,59.703,-4.34,59.860536324,20.483,0,20.483,39.22,-4.34,39.459396853,0.0,61.383,-4.23,61.528575385799996,20.483,0,20.483,40.9,-4.23,41.1181577895,132.09
2022-01-03 14:00:00,57.461,-4.55,57.6408624242,18.891,0,18.891,38.57,-4.55,38.8374484229,0.0,59.141,-4.43,59.3066841174,18.891,0,18.891,40.25,-4.43,40.4930537253,131.89
2022-01-03 14:30:00,55.565,-4.82,55.7736642601,16.985,0,16.985,38.58,-4.82,38.8799279835,0.0,57.255,-4.71,57.4484040248,16.985,0,16.985,40.27,-4.71,40.5445064096,131.89
2022-01-03 15:00:00,53.143,-4.92,53.3702618412,13.993,0,13.993,39.15,-4.92,39.4579383648,0.0,54.833,-4.82,55.0444392196,13.993,0,13.993,40.84,-4.82,41.123448299,132.06
2022-01-03 15:30:00,49.34,-4.73,49.5662032034,8.34,0,8.34,41.0,-4.73,41.2719384086,0.0,51.03,-4.64,51.2405161957,8.34,0,8.34,42.69,-4.64,42.9414217277,132.15
2022-01-03 16:00:00,47.594,-6.09,47.9820480597,4.034,0,4.034,43.56,-6.09,43.983652645,0.0,49.734,-1.03,49.7446645983,4.034,0,4.034,45.7,-1.03,45.7116057473,132.01
2022-01-03 16:30:00,52.422,-9.3,53.2405492459,4.802,0,4.802,47.62,-9.3,48.5196290175,0.0,55.572,8.1,56.159212815,4.802,0,4.802,50.77,8.1,51.4120890453,132.55
2022-01-03 17:00:00,59.296,-7.54,59.7734658189,7.456,0,7.456,51.84,-7.54,52.3854674504,0.0,62.566,9.73,63.3180642155,7.456,0,7.456,55.11,9.73,55.9623534173,134.19
2022-01-03 17:30:00,62.359,-6.68,62.7157658089,7.449,0,7.449,54.91,-6.68,55.3148307419,0.0,65.689,10.48,66.5197348236,7.449,0,7.449,58.24,10.48,59.1754002944,133.43
2022-01-03 18:00:00,62.076,-7.09,62.4795796721,7.456,0,7.456,54.62,-7.09,55.0782398048,0.0,65.406,10.08,66.1781779441,7.456,0,7.456,57.95,10.08,58.8201402582,133.07
2022-01-03 18:30:00,59.938,-7.74,60.4356802229,7.458,0,7.458,52.48,-7.74,53.0476955202,0.0,63.208,9.48,63.9149564969,7.458,0,7.458,55.75,9.48,56.550268788,133.21
2022-01-03 19:00:00,58.06,-8.88,58.735151315,7.45,0,7.45,50.61,-8.88,51.3831343925,0.0,61.29,8.45,61.8697551312,7.45,0,7.45,53.84,8.45,54.4990651296,133.37
2022-01-03 19:30:00,55.801,-10.0,56.6899603193,6.401,0,6.401,49.4,-10.0,50.4019840879,0.0,59.011,7.47,59.4819217998,6.401,0,6.401,52.61,7.47,53.1376796633,133.93
2022-01-03 20:00:00,50.516,-10.81,51.6596782414,2.466,0,2.466,48.05,-10.81,49.2509756249,0.0,53.686,6.67,54.0987568804,2.466,0,2.466,51.22,6.67,51.6524665432,134.55
2022-01-03 20:30:00,46.552,-11.81,48.0267092772,2.462,0,2.462,44.09,-11.81,45.6443227576,0.0,49.642,5.71,49.9693132232,2.462,0,2.462,47.18,5.71,47.5242727456,134.73
2022-01-03 21:00:00,42.302,-12.61,44.1414918642,2.462,0,2.462,39.84,-12.61,41.7880090457,0.0,45.282,4.87,45.5431270775,2.462,0,2.462,42.82,4.87,43.0960473826,135.09
2022-01-03 21:30:00,39.981,-11.81,41.6888049841,2.471,0,2.471,37.51,-11.81,39.3252616012,0.0,42.641,6.06,43.0694611181,2.471,0,2.471,40.17,6.06,40.6245307665,135.09
2022-01-03 22:00:00,37.491,-3.08,37.6173029469,2.481,0,2.481,35.01,-3.08,35.1452201587,0.0,40.481,-0.13,40.4812087394,2.481,0,2.481,38.0,-0.13,38.0002223678,134.44
2022-01-03 22:30:00,34.716,-2.21,34.7862725224,2.4859999999999998,0,2.4859999999999998,32.23,-2.21,32.305680615,0.0,37.726,-2.03,37.7805767029,2.4859999999999998,0,2.4859999999999998,35.24,-2.03,35.2984206446,134.44
2022-01-03 23:00:00,32.471,-2.7,32.5830606451,2.481,0,2.481,29.99,-2.7,30.1112952229,0.0,35.391,-2.51,35.479895448,2.481,0,2.481,32.91,-2.51,33.0055783164,134.55
2022-01-03 23:30:00,31.102,-2.71,31.2198415114,2.792,0,2.792,28.31,-2.71,28.4394127928,0.0,33.942,-2.54,34.0369059111,2.792,0,2.792,31.15,-2.54,31.2533854166,134.8
2022-01-04 00:00:00,29.998,-3.07,30.1546829531,2.498,0,2.498,27.5,-3.07,27.6708312127,0.0,32.808,-2.91,32.9368025771,2.498,0,2.498,30.31,-2.91,30.4493710937,134.95
2022-01-04 00:30:00,34.649,-2.04,34.7090017287,2.539,0,2.539,32.11,-2.04,32.1747369842,0.0,37.679,-1.85,37.7243892065,2.539,0,2.539,35.14,-1.85,35.1886643679,135.45
2022-01-04 01:00:00,35.644,-1.62,35.6807950584,2.734,0,2.734,32.91,-1.62,32.9498482546,0.0,38.704,-1.4,38.7293121034,2.734,0,2.734,35.97,-1.4,35.997234616,135.06
2022-01-04 01:30:00,34.589,-1.8900000000000001,34.640597873,2.519,0,2.519,32.07,-1.8900000000000001,32.1256439624,0.0,37.599,-1.69,37.6369618992,2.519,0,2.519,35.08,-1.69,35.1206847883,134.59
2022-01-04 02:00:00,33.851,-2.07,33.9142315408,2.791,0,2.791,31.06,-2.07,31.1289013619,0.0,36.831,-1.88,36.8789501071,2.791,0,2.791,34.04,-1.88,34.0918758651,134.84
2022-01-04 02:30:00,34.103,-2.2,34.1738878239,2.773,0,2.773,31.33,-2.2,31.4071472757,0.0,37.103,-2.02,37.1579467813,2.773,0,2.773,34.33,-2.02,34.3893777205,135.01
2022-01-04 03:00:00,33.5,-2.39,33.5851470147,2.48,0,2.48,31.02,-2.39,31.1119350089,0.0,36.48,-2.21,36.5468808519,2.48,0,2.48,34.0,-2.21,34.0717492947,135.37
2022-01-04 03:30:00,32.525,-2.43,32.6156484682,2.605,0,2.605,29.92,-2.43,30.0185159527,0.0,35.475,-2.27,35.54755301,2.605,0,2.605,32.87,-2.27,32.9482897887,135.75
2022-01-04 04:00:00,31.573,2.75,31.6925358563,2.523,0,2.523,29.05,2.75,29.1798732005,0.0,33.633,-11.22,35.4551419261,2.523,0,2.523,31.11,-11.22,33.0714453872,135.9
2022-01-04 04:30:00,30.148,3.92,30.4017812636,2.568,0,2.568,27.58,3.92,27.8571857875,0.0,31.978,-13.45,34.691425223,2.568,0,2.568,29.41,-13.45,32.3396134794,133.92
2022-01-04 05:00:00,29.548000000000002,4.04,29.8229090466,2.808,0,2.808,26.74,4.04,27.0434687124,0.0,31.358,-13.3,34.0619166225,2.808,0,2.808,28.55,-13.3,31.4959124332,133.43
2022-01-04 05:30:00,30.158,4.4,30.477286034,2.748,0,2.748,27.41,4.4,27.7609095672,0.0,31.978,-12.82,34.4520664692,2.748,0,2.748,29.23,-12.82,31.9177897104,133.15
2022-01-04 06:00:00,31.285,4.47,31.6027233795,2.635,0,2.635,28.65,4.47,28.9966101467,0.0,33.145,-13.01,35.6068971549,2.635,0,2.635,30.51,-13.01,33.1680599372,132.8
2022-01-04 06:30:00,33.936,5.39,34.3613765149,2.616,0,2.616,31.32,5.39,31.780410633,0.0,35.866,-11.95,37.8043973104,2.616,0,2.616,33.25,-11.95,35.3322091016,133.26
2022-01-04 07:00:00,37.699,6.33,38.2267380377,2.519,0,2.519,35.18,6.33,35.7449478948,0.0,39.709,-10.95,41.1911056055,2.519,0,2.519,37.19,-10.95,38.7685258941,133.26
2022-01-04 07:30:00,44.185,7.28,44.7807171113,2.505,0,2.505,41.68,7.28,42.3110009336,0.0,46.335,-9.9,47.3808212782,2.505,0,2.505,43.83,-9.9,44.9341618371,133.26
2022-01-04 08:00:00,48.44,4.14,48.6165938749,2.6,0,2.6,45.84,4.14,46.026570587,0.0,51.65,-1.81,51.6817046932,2.6,0,2.6,49.05,-1.81,49.0833841539,132.89
2022-01-04 08:30:00,50.873,3.2,50.9735434221,2.763,0,2.763,48.11,3.2,48.2163053334,0.0,54.643,3.63,54.7634398938,2.763,0,2.763,51.88,3.63,52.0068389734,133.97
2022-01-04 09:00:00,53.517,3.95,53.6625734474,3.747,0,3.747,49.77,3.95,49.9264999775,0.0,57.357,4.41,57.5262857223,3.747,0,3.747,53.61,4.41,53.7910791861,134.14
2022-01-04 09:30:00,58.593,4.33,58.7527748196,7.843,0,7.843,50.75,4.33,50.9343832789,0.0,62.463,4.8100000000000005,62.6479246983,7.843,0,7.843,54.62,4.8100000000000005,54.8313824374,133.95
2022-01-04 10:00:00,60.832,4.44,60.9938179162,9.952,0,9.952,50.88,4.44,51.0733590045,0.0,64.712,4.92,64.8987622686,9.952,0,9.952,54.76,4.92,54.9805783891,133.86
2022-01-04 10:30:00,64.202,4.57,64.3644444084,12.892,0,12.892,51.31,4.57,51.513114835,0.0,68.102,5.06,68.2897210713,12.892,0,12.892,55.21,5.06,55.4413897733,134.16
2022-01-04 11:00:00,70.195,4.51,70.3397336148,21.075,0,21.075,49.12,4.51,49.3266104653,0.0,74.005,5.01,74.1743899537,21.075,0,21.075,52.93,5.01,53.1665778474,134.16
2022-01-04 11:30:00,78.184,4.34,78.3043642206,31.114,0,31.114,47.07,4.34,47.2696572867,0.0,81.904,4.84,82.0468818177,31.114,0,31.114,50.79,4.84,51.0200911406,134.06
2022-01-04 12:00:00,93.361,3.59,93.4299974366,53.371,0,53.371,39.99,3.59,40.1508181735,0.0,96.751,4.09,96.837410648,53.371,0,53.371,43.38,4.09,43.5723823081,134.06
2022-01-04 12:30:00,108.945,3.68,109.0071347436,72.865,0,72.865,36.08,3.68,36.2671862708,0.0,112.135,4.17,112.2125087724,72.865,0,72.865,39.27,4.17,39.4907812027,134.3
2022-01-04 13:00:00,95.833,3.54,95.8983601997,55.083,0,55.083,40.75,3.54,40.903472957700004,0.0,99.253,4.03,99.3347819699,55.083,0,55.083,44.17,4.03,44.3534643517,134.23
2022-01-04 13:30:00,87.824,3.59,87.8973439644,44.324,0,44.324,43.5,3.59,43.6478876923,0.0,91.364,4.06,91.4541639074,44.324,0,44.324,47.04,4.06,47.2148832467,134.6
2022-01-04 14:00:00,90.092,3.07,90.1442919102,48.852,0,48.852,41.24,3.07,41.3541110411,0.0,93.542,3.52,93.6082056446,48.852,0,48.852,44.69,3.52,44.8284117497,134.77
2022-01-04 14:30:00,85.115,2.9,85.1643894183,44.405,0,44.405,40.71,2.9,40.8131608675,0.0,88.535,3.35,88.5983562206,44.405,0,44.405,44.13,3.35,44.2569700725,134.77
2022-01-04 15:00:00,79.097,2.88,79.1494144577,37.527,0,37.527,41.57,2.88,41.6696448269,0.0,82.547,3.31,82.613336145,37.527,0,37.527,45.02,3.31,45.141516368,134.68
2022-01-04 15:30:00,70.409,3.14,70.4789818386,26.369,0,26.369,44.04,3.14,44.1517972454,0.0,73.979,3.59,74.0660552548,26.369,0,26.369,47.61,3.59,47.7451589169,134.68
2022-01-04 16:00:00,61.489,4.15,61.6288862547,13.069,0,13.069,48.42,4.15,48.597519484,0.0,65.249,4.63,65.4130636876,13.069,0,13.069,52.18,4.63,52.3850102606,134.68
2022-01-04 16:30:00,62.405,5.21,62.6221057215,8.715,0,8.715,53.69,5.21,53.942193133,0.0,66.415,5.71,66.660005438,8.715,0,8.715,57.7,5.71,57.9818428476,134.13
2022-01-04 17:00:00,70.484,6.83,70.8141451689,14.014,0,14.014,56.47,6.83,56.8815418216,0.0,74.614,7.41,74.9810449114,14.014,0,14.014,60.6,7.41,61.0513562503,133.98
2022-01-04 17:30:00,74.309,7.75,74.7120470942,15.009,0,15.009,59.3,7.75,59.8042849635,0.0,78.559,8.37,79.0036289103,15.009,0,15.009,63.55,8.37,64.0988252622,133.49
2022-01-04 18:00:00,74.664,7.79,75.0692813073,14.994,0,14.994,59.67,7.79,60.1763491747,0.0,78.944,8.39,79.3885837889,14.994,0,14.994,63.95,8.39,64.4980201247,133.49
2022-01-04 18:30:00,67.919,7.54,68.3362433925,8.759,0,8.759,59.16,7.54,59.6385546438,0.0,72.179,8.15,72.6376661313,8.759,0,8.759,63.42,8.15,63.9415271948,133.61
2022-01-04 19:00:00,60.867,6.48,61.2109637973,2.917,0,2.917,57.95,6.48,58.3111730288,0.0,65.067,7.03,65.4456674578,2.917,0,2.917,62.15,7.03,62.5463300282,133.61
2022-01-04 19:30:00,59.672,5.06,59.886151855,2.902,0,2.902,56.77,5.06,56.9950568032,0.0,63.842,5.55,64.0827860193,2.902,0,2.902,60.94,5.55,61.1922062031,133.81
2022-01-04 20:00:00,61.406,3.93,61.5316319953,7.766,0,7.766,53.64,3.93,53.7837754346,0.0,65.416,4.38,65.5624698742,7.766,0,7.766,57.65,4.38,57.8161473985,134.29
2022-01-04 20:30:00,54.753,3.2,54.8464311419,3.683,0,3.683,51.07,3.2,51.1701563414,0.0,58.653,3.61,58.7639899003,3.683,0,3.683,54.97,3.61,55.0884107594,134.44
2022-01-04 21:00:00,51.018,2.03,51.0583707535,2.928,0,2.928,48.09,2.03,48.1328266363,0.0,54.808,2.38,54.8596506004,2.928,0,2.928,51.88,2.38,51.9345626727,134.71
2022-01-04 21:30:00,48.867,0.72,48.8723039052,2.887,0,2.887,45.98,0.72,45.9856368881,0.0,52.557,1.01,52.5667038057,2.887,0,2.887,49.67,1.01,49.6802677126,135.72
2022-01-04 22:00:00,45.463,-0.21,45.4634850072,3.013,0,3.013,42.45,-0.21,42.4505194315,0.0,48.983,0.03,48.9830091869,3.013,0,3.013,45.97,0.03,45.970009789,135.72
2022-01-04 22:30:00,42.411,-1.25,42.4294169298,3.031,0,3.031,39.38,-1.25,39.399833756,0.0,45.771,-1.01,45.7821421626,3.031,0,3.031,42.74,-1.01,42.7519321201,135.12
2022-01-04 23:00:00,40.278,-1.98,40.3266374001,3.008,0,3.008,37.27,-1.98,37.3225575222,0.0,43.558,-1.77,43.5939475616,3.008,0,3.008,40.55,-1.77,40.5886117033,135.12
2022-01-04 23:30:00,39.09,-2.3,39.1576059023,3.01,0,3.01,36.08,-2.3,36.1532349867,0.0,42.29,-2.1,42.3421078833,3.01,0,3.01,39.28,-2.1,39.3360953832,135.12
2022-01-05 00:00:00,38.413,-2.5700000000000003,38.4988762044,2.923,0,2.923,35.49,-2.5700000000000003,35.5829313014,0.0,41.593,-2.37,41.6604674602,2.923,0,2.923,38.67,-2.37,38.7425579951,134.89
2022-01-05 00:30:00,43.841,-1.4100000000000001,43.8636681207,2.831,0,2.831,41.01,-1.4100000000000001,41.0342320508,0.0,47.281,-1.17,47.2954740012,2.831,0,2.831,44.45,-1.17,44.4653955341,134.89
2022-01-05 01:00:00,45.393,-0.88,45.4015291483,2.813,0,2.813,42.58,-0.88,42.5890925003,0.0,48.883,-0.63,48.887059525,2.813,0,2.813,46.07,-0.63,46.0743073741,134.68
2022-01-05 01:30:00,44.548,-1.3599999999999999,44.5687547953,2.838,0,2.838,41.71,-1.3599999999999999,41.732166251,0.0,48.008,-1.12,48.0210627121,2.838,0,2.838,45.17,-1.12,45.1838831886,134.28
2022-01-05 02:00:00,43.832,-1.65,43.8630450835,2.972,0,2.972,40.86,-1.65,40.8933014074,0.0,47.262,-1.43,47.2836287102,2.972,0,2.972,44.29,-1.43,44.3130793333,134.62
2022-01-05 02:30:00,43.514,-1.58,43.5426755724,2.874,0,2.874,40.64,-1.58,40.6707019856,0.0,46.914,-1.34,46.9331332429,2.874,0,2.874,44.04,-1.34,44.0603812966,134.89
2022-01-05 03:00:00,43.168,-1.74,43.2030534106,3.018,0,3.018,40.15,-1.74,40.1876859249,0.0,46.568,-1.54,46.5934568797,3.018,0,3.018,43.55,-1.54,43.5772199664,134.89
2022-01-05 03:30:00,41.849,-2.1,41.9016563038,2.909,0,2.909,38.94,-2.1,38.9965844658,0.0,45.189,-1.8900000000000001,45.2285067297,2.909,0,2.909,42.28,-1.8900000000000001,42.3222222951,134.89
2022-01-05 04:00:00,40.734,-2.26,40.7966463818,3.024,0,3.024,37.71,-2.26,37.7776613887,0.0,44.024,-2.09,44.0735825183,3.024,0,3.024,41.0,-2.09,41.0532349517,135.23
2022-01-05 04:30:00,39.637,-2.33,39.7054236723,3.077,0,3.077,36.56,-2.33,36.6341712067,0.0,42.857,-2.13,42.9098980306,3.077,0,3.077,39.78,-2.13,39.8369840726,135.4
2022-01-05 05:00:00,38.292,-2.39,38.3665135763,3.052,0,3.052,35.24,-2.39,35.3209527052,0.0,41.462,-2.2,41.5203256731,3.052,0,3.052,38.41,-2.2,38.472952837,135.33
2022-01-05 05:30:00,39.421,-2.21,39.482899349,3.081,0,3.081,36.34,-2.21,36.4071380364,0.0,42.631,-2.01,42.6783582276,3.081,0,3.081,39.55,-2.01,39.6010429156,135.33
2022-01-05 06:00:00,40.67,-2.01,40.7196389964,2.9699999999999998,0,2.9699999999999998,37.7,-2.01,37.7535442045,0.0,43.95,-1.8,43.9868446243,2.9699999999999998,0,2.9699999999999998,40.98,-1.8,41.0195124301,135.21
2022-01-05 06:30:00,41.811,-0.26,41.8118083919,3.011,0,3.011,38.8,-0.26,38.8008711242,0.0,45.151,0.02,45.1510044296,3.011,0,3.011,42.14,0.02,42.1400047461,135.29
2022-01-05 07:00:00,45.238,1.09,45.2511297539,2.968,0,2.968,42.27,1.09,42.2840513669,0.0,48.738,1.42,48.7586817295,2.968,0,2.968,45.77,1.42,45.792022231,134.66
2022-01-05 07:30:00,47.383,2.25,47.4363909778,2.963,0,2.963,44.42,2.25,44.4769479618,0.0,50.993,2.64,51.0612930604,2.963,0,2.963,48.03,2.64,48.102499935,134.55
2022-01-05 08:00:00,49.914,4.17,50.087885721,2.844,0,2.844,47.07,4.17,47.2543521805,0.0,53.654,4.62,53.8525404786,2.844,0,2.844,50.81,4.62,51.0196089754,134.26
2022-01-05 08:30:00,52.533,5.14,52.7838582239,3.233,0,3.233,49.3,5.14,49.567223041,0.0,56.373,5.64,56.6544325627,3.233,0,3.233,53.14,5.64,53.4384618042,134.68
2022-01-05 09:00:00,56.848,5.65,57.1280806959,8.078,0,8.078,48.77,5.65,49.0961851879,0.0,60.648,6.18,60.9620562645,8.078,0,8.078,52.57,6.18,52.9320063856,134.36
2022-01-05 09:30:00,63.22,5.8,63.4854975565,15.61,0,15.61,47.61,5.8,47.9619859889,0.0,66.97,6.32,67.2675501263,15.61,0,15.61,51.36,6.32,51.7473864074,134.03
2022-01-05 10:00:00,69.858,6.03,70.1177656803,23.528,0,23.528,46.33,6.03,46.7207641205,0.0,73.578,6.57,73.870745116,23.528,0,23.528,50.05,6.57,50.4793759866,133.51
2022-01-05 10:30:00,77.967,4.99,78.1265203948,35.517,0,35.517,42.45,4.99,42.7422811745,0.0,81.527,5.49,81.7116382714,35.517,0,35.517,46.01,5.49,46.3363809549,134.3
2022-01-05 11:00:00,90.168,4.86,90.2988805246,50.408,0,50.408,39.76,4.86,40.0559259037,0.0,93.598,5.36,93.751347745,50.408,0,50.408,43.19,5.36,43.5213246581,134.99
2022-01-05 11:30:00,95.117,4.47,95.2219753471,59.277,0,59.277,35.84,4.47,36.1176757281,0.0,98.377,4.98,98.5029671076,59.277,0,59.277,39.1,4.98,39.4158648262,135.27
2022-01-05 12:00:00,96.856,4.4,96.955890672,59.846,0,59.846,37.01,4.4,37.2706332117,0.0,100.166,4.89,100.2852913243,59.846,0,59.846,40.32,4.89,40.615446569,135.66
2022-01-05 12:30:00,99.94,5.65,100.0995809182,58.38,0,58.38,41.56,5.65,41.9422948824,0.0,103.46,6.19,103.6450080805,58.38,0,58.38,45.08,6.19,45.502994407,135.78
2022-01-05 13:00:00,100.031,5.03,100.1573854541,59.521,0,59.521,40.51,5.03,40.8210852379,0.0,103.501,5.55,103.649696097,59.521,0,59.521,43.98,5.55,44.3288044053,135.41
2022-01-05 13:30:00,93.208,3.91,93.2899746168,54.818,0,54.818,38.39,3.91,38.5886019441,0.0,96.578,4.38,96.677269738,54.818,0,54.818,41.76,4.38,41.9890700064,135.41
2022-01-05 14:00:00,94.149,3.81,94.2260595642,58.369,0,58.369,35.78,3.81,35.9822803613,0.0,97.409,4.29,97.5034224066,58.369,0,58.369,39.04,4.29,39.2750009548,135.64
2022-01-05 14:30:00,78.772,3.86,78.866517509,40.432,0,40.432,38.34,3.86,38.5338189127,0.0,82.142,4.32,82.2555199607,40.432,0,40.432,41.71,4.32,41.9331193688,135.64
2022-01-05 15:00:00,71.642,3.89,71.747531414,30.002,0,30.002,41.64,3.89,41.8213067706,0.0,75.152,4.35,75.2777895797,30.002,0,30.002,45.15,4.35,45.3590674507,135.37
2022-01-05 15:30:00,64.465,4.19,64.6010241792,17.015,0,17.015,47.45,4.19,47.6346365579,0.0,68.225,4.67,68.3846439268,17.015,0,17.015,51.21,4.67,51.4224950775,135.05
2022-01-05 16:00:00,60.619,5.64,60.8808078215,7.539,0,7.539,53.08,5.64,53.3787972888,0.0,64.619,6.16,64.9119462118,7.539,0,7.539,57.08,6.16,57.4114274339,134.85
2022-01-05 16:30:00,62.961,6.71,63.3175459174,6.7010000000000005,0,6.7010000000000005,56.26,6.71,56.6587301305,0.0,67.091,7.28,67.4848181519,6.7010000000000005,0,6.7010000000000005,60.39,7.28,60.8272184141,134.19
2022-01-05 17:00:00,89.96,6.71,90.2098980157,38.51,0,38.51,51.45,6.71,51.8857070878,0.0,93.87,7.28,94.1518735873,38.51,0,38.51,55.36,7.28,55.8366188088,134.19
2022-01-05 17:30:00,107.608,6.36,107.7957850011,59.848,0,59.848,47.76,6.36,48.1816064489,0.0,111.368,6.93,111.5834052357,59.848,0,59.848,51.52,6.93,51.9839908049,134.19
2022-01-05 18:00:00,106.764,6.01,106.9330248146,59.404,0,59.404,47.36,6.01,47.7398125258,0.0,110.504,6.5600000000000005,110.6985438748,59.404,0,59.404,51.1,6.5600000000000005,51.519351704,134.19
2022-01-05 18:30:00,82.557,6.15,82.7857520894,27.767,0,27.767,54.79,6.15,55.1340783908,0.0,86.637,6.69,86.8949127913,27.767,0,27.767,58.87,6.69,59.2489071629,134.55
2022-01-05 19:00:00,70.517,5.93,70.7658970762,12.587,0,12.587,57.93,5.93,58.2327210424,0.0,74.737,6.42,75.0122361285,12.587,0,12.587,62.15,6.42,62.4807082226,134.55
2022-01-05 19:30:00,74.347,5.16,74.5258479254,21.927,0,21.927,52.42,5.16,52.6733518964,0.0,78.317,5.65,78.5205386444,21.927,0,21.927,56.39,5.65,56.6723442254,134.9
2022-01-05 20:00:00,59.463,4.68,59.646883984,3.323,0,3.323,56.14,4.68,56.3347317381,0.0,63.603,5.13,63.809548729,3.323,0,3.323,60.28,5.13,60.4978950047,134.81
2022-01-05 20:30:00,56.312,3.33,56.4103735496,2.412,0,2.412,53.9,3.33,54.0027675217,0.0,60.322,3.73,60.4372119145,2.412,0,2.412,57.91,3.73,58.0300008616,134.96
2022-01-05 21:00:00,53.759,2.42,53.8134414529,2.549,0,2.549,51.21,2.42,51.2671483506,0.0,57.659,2.79,57.7264617052,2.549,0,2.549,55.11,2.79,55.180578105,134.57
2022-01-05 21:30:00,51.581,1.31,51.5976323197,2.311,0,2.311,49.27,1.31,49.2874121861,0.0,55.381,1.63,55.404982276,2.311,0,2.311,53.07,1.63,53.0950261324,134.84
2022-01-05 22:00:00,52.301,0.75,52.3063772498,2.541,0,2.541,49.76,0.75,49.7656518093,0.0,56.111,1.05,56.120823417,2.541,0,2.541,53.57,1.05,53.5802892863,135.25
2022-01-05 22:30:00,45.418,-1.09,45.4310777332,2.368,0,2.368,43.05,-1.09,43.06379686,0.0,48.938,-0.85,48.9453812326,2.368,0,2.368,46.57,-0.85,46.5777564938,134.87
2022-01-05 23:00:00,42.872,-2.29,42.9331164021,2.652,0,2.652,40.22,-2.29,40.2851399402,0.0,46.252,-2.09,46.2991965805,2.652,0,2.652,43.6,-2.09,43.6500641466,135.3
2022-01-05 23:30:00,41.701,-2.77,41.7928977339,2.441,0,2.441,39.26,-2.77,39.3575977417,0.0,45.051,-2.6,45.1259637127,2.441,0,2.441,42.61,-2.6,42.6892504034,135.45
2022-01-06 00:00:00,40.326,-3.19,40.4519761693,2.636,0,2.636,37.69,-3.19,37.8247564434,0.0,43.606,-3.03,43.7111442998,2.636,0,2.636,40.97,-3.03,41.0818913878,135.13
2022-01-06 00:30:00,44.008,-1.77,44.0435802814,2.608,0,2.608,41.4,-1.77,41.437819682,0.0,47.458,-1.57,47.4839621767,2.608,0,2.608,44.85,-1.57,44.8774709626,135.25
2022-01-06 01:00:00,46.058,-1.42,46.0798845919,2.868,0,2.868,43.19,-1.42,43.2133370616,0.0,49.598,-1.21,49.6127574722,2.868,0,2.868,46.73,-1.21,46.7456629004,134.9
2022-01-06 01:30:00,45.686,-1.83,45.7226365819,2.686,0,2.686,43.0,-1.83,43.0389230813,0.0,49.206,-1.63,49.2329903215,2.686,0,2.686,46.52,-1.63,46.5485477754,134.66
2022-01-06 02:00:00,45.559,-1.99,45.6024405158,2.959,0,2.959,42.6,-1.99,42.6464547178,0.0,49.059,-1.78,49.0912811098,2.959,0,2.959,46.1,-1.78,46.1343516265,134.8
2022-01-06 02:30:00,45.306,-2.03,45.3514557208,2.816,0,2.816,42.49,-2.03,42.5384649464,0.0,48.796,-1.8399999999999999,48.830679045,2.816,0,2.816,45.98,-1.8399999999999999,46.0168012795,134.93
2022-01-06 03:00:00,44.927,-2.16,44.9788942616,2.967,0,2.967,41.96,-2.16,42.0155590228,0.0,48.417,-1.98,48.457468867,2.967,0,2.967,45.45,-1.98,45.4931082693,135.09
2022-01-06 03:30:00,44.011,-2.64,44.0901091062,2.821,0,2.821,41.19,-2.64,41.2745163509,0.0,47.441,-1.97,47.4818847667,2.821,0,2.821,44.62,-1.97,44.663467174,135.4
2022-01-06 04:00:00,41.588,4.15,41.7945480177,3.048,0,3.048,38.54,4.15,38.762792727,0.0,43.678,-13.21,45.6319162867,3.048,0,3.048,40.63,-13.21,42.7235415199,135.67
2022-01-06 04:30:00,41.262,4.03,41.4583350365,2.872,0,2.872,38.39,4.03,38.6009455843,0.0,43.352,-13.36,45.3639229344,2.872,0,2.872,40.48,-13.36,42.6276905309,133.39
2022-01-06 05:00:00,40.367,4.07,40.5716599241,3.067,0,3.067,37.3,4.07,37.5213925648,0.0,42.427,-13.33,44.471780142,3.067,0,3.067,39.36,-13.33,41.5559682837,133.5
2022-01-06 05:30:00,44.333,5.65,44.6915807396,3.053,0,3.053,41.28,5.65,41.6648640943,0.0,46.453,-11.49,47.852913276,3.053,0,3.053,43.4,-11.49,44.8952124396,133.5
2022-01-06 06:00:00,45.363,6.33,45.8025181513,3.063,0,3.063,42.3,6.33,42.7710053658,0.0,47.503,-10.81,48.7174620542,3.063,0,3.063,44.44,-10.81,45.7358688559,132.69
2022-01-06 06:30:00,44.265,6.62,44.7572857198,3.065,0,3.065,41.2,6.62,41.7284603119,0.0,46.395,-10.46,47.5595166607,3.065,0,3.065,43.33,-10.46,44.5746620851,132.69
2022-01-06 07:00:00,47.648,7.94,48.3050256599,3.078,0,3.078,44.57,7.94,45.2717185448,0.0,49.858,-9.16,50.6924625955,3.078,0,3.078,46.78,-9.16,47.6683752608,132.44
2022-01-06 07:30:00,51.061,-4.97,51.3023061957,3.041,0,3.041,48.02,-4.97,48.2765087802,0.0,54.081,5.53,54.3629971672,3.041,0,3.041,51.04,5.53,51.3387037234,132.58
2022-01-06 08:00:00,53.105,-6.83,53.5424123943,2.915,0,2.915,50.19,-6.83,50.6525912466,0.0,56.395,10.59,57.3806947065,2.915,0,2.915,53.48,10.59,54.5184234915,133.74
2022-01-06 08:30:00,58.626,-6.2,58.952929325,8.286,0,8.286,50.34,-6.2,50.7203667179,0.0,61.886,11.15,62.882425971,8.286,0,8.286,53.6,11.15,54.7474428627,133.81
2022-01-06 09:00:00,64.587,-5.7,64.8380333523,15.137,0,15.137,49.45,-5.7,49.7774296243,0.0,67.827,11.58,68.8084175737,15.137,0,15.137,52.69,11.58,53.947497625,133.81
2022-01-06 09:30:00,63.848,-5.06,64.0481904819,11.948,0,11.948,51.9,-5.06,52.1460794308,0.0,67.148,12.18,68.2437272136,11.948,0,11.948,55.2,12.18,56.5278020093,133.53
2022-01-06 10:00:00,64.94,-4.68,65.1084172746,11.61,0,11.61,53.33,-4.68,53.534954002,0.0,68.28,12.56,69.4255860616,11.61,0,11.61,56.67,12.56,58.0451763715,133.37
2022-01-06 10:30:00,64.423,-4.63,64.589161854,11.553,0,11.553,52.87,-4.63,53.0723449642,0.0,67.763,12.67,68.9373126036,11.553,0,11.553,56.21,12.67,57.6202481772,133.17
2022-01-06 11:00:00,64.909,-4.34,65.0539305577,11.409,0,11.409,53.5,-4.34,53.6757449878,0.0,68.259,12.95,69.4765685753,11.409,0,11.409,56.85,12.95,58.3063032613,133.42
2022-01-06 11:30:00,63.476,-3.7800000000000002,63.5884500204,10.716,0,10.716,52.76,-3.7800000000000002,52.8952360804,0.0,66.836,13.48,68.1818252616,10.716,0,10.716,56.12,13.48,57.716243814,133.42
2022-01-06 12:00:00,64.183,-3.8,64.2953924399,11.353,0,11.353,52.83,-3.8,52.966488462,0.0,67.553,13.44,68.8770020326,11.353,0,11.353,56.2,13.44,57.7847177029,133.42
2022-01-06 12:30:00,65.027,-3.27,65.109167012,10.977,0,10.977,54.05,-3.27,54.1488263954,0.0,68.427,14.01,69.8465062047,10.977,0,10.977,57.45,14.01,59.133599586,133.27
2022-01-06 13:00:00,64.883,-3.38,64.9709788213,10.273,0,10.273,54.61,-3.38,54.7144999063,0.0,68.303,13.95,69.7129995697,10.273,0,10.273,58.03,13.95,59.6831919388,133.27
2022-01-06 13:30:00,65.247,-3.85,65.3604888981,11.747,0,11.747,53.5,-3.85,53.6383491543,0.0,68.637,13.51,69.9539696443,11.747,0,11.747,56.89,13.51,58.4721489258,133.59
2022-01-06 14:00:00,67.12,-4.79,67.2907014379,16.51,0,16.51,50.61,-4.79,50.8361701941,0.0,70.46,12.64,71.5847832992,16.51,0,16.51,53.95,12.64,55.4109384508,133.68
2022-01-06 14:30:00,67.021,-5.04,67.2102376205,17.411,0,17.411,49.61,-5.04,49.8653557091,0.0,70.331,12.4,71.4157514908,17.411,0,17.411,52.92,12.4,54.353347643,134.09
2022-01-06 15:00:00,61.022,-5.04,61.229781022,10.532,0,10.532,50.49,-5.04,50.740927267800004,0.0,64.352,12.43,65.541473923,10.532,0,10.532,53.82,12.43,55.23673868,134.09
2022-01-06 15:30:00,57.986,-4.9,58.1926644518,6.666,0,6.666,51.32,-4.9,51.5533936807,0.0,61.236,12.58,62.5148310083,6.666,0,6.666,54.57,12.58,56.0012615929,134.22
2022-01-06 16:00:00,57.368,-4.14,57.5171889438,3.668,0,3.668,53.7,-4.14,53.8593501632,0.0,60.658,13.27,62.0925588456,3.668,0,3.668,56.99,13.27,58.5145537452,134.22
2022-01-06 16:30:00,59.644,-3.2800000000000002,59.7341203668,2.684,0,2.684,56.96,-3.2800000000000002,57.0543600437,0.0,62.934,14.01,64.4745566561,2.684,0,2.684,60.25,14.01,61.8574377096,133.82
2022-01-06 17:00:00,63.718,-2.41,63.7635603146,4.318,0,4.318,59.4,-2.41,59.4488696276,0.0,67.018,14.77,68.6262721121,4.318,0,4.318,62.7,14.77,64.4161695539,133.36
2022-01-06 17:30:00,77.984,-2.64,78.0286732939,27.224,0,27.224,50.76,-2.64,50.828606119,0.0,81.124,14.69,82.4433106807,27.224,0,27.224,53.9,14.69,55.8659654888,133.0
2022-01-06 18:00:00,77.599,-2.55,77.6408867865,26.619,0,26.619,50.98,-2.55,51.043735169,0.0,80.829,14.89,82.1890463566,26.619,0,26.619,54.21,14.89,56.2177569812,133.59
2022-01-06 18:30:00,61.021,-2.18,61.0599282754,4.431,0,4.431,56.59,-2.18,56.6319741842,0.0,64.251,15.3,66.0475662004,4.431,0,4.431,59.82,15.3,61.7456265658,134.09
2022-01-06 19:00:00,57.903,-3.94,58.0368935161,3.093,0,3.093,54.81,-3.94,54.9514303726,0.0,61.053,13.23,62.4700064751,3.093,0,3.093,57.96,13.23,59.4507737544,134.2
2022-01-06 19:30:00,56.506,-5.22,56.7465984531,2.656,0,2.656,53.85,-5.22,54.1024112217,0.0,59.926,12.03,61.1215704641,2.656,0,2.656,57.27,12.03,58.519858168,133.48
2022-01-06 20:00:00,54.096,-6.24,54.4547042596,2.586,0,2.586,51.51,-6.24,51.8865849715,0.0,57.456,11.13,58.5240876563,2.586,0,2.586,54.87,11.13,55.9874432351,133.48
2022-01-06 20:30:00,52.279,-7.69,52.8415550585,2.519,0,2.519,49.76,-7.69,50.3507070457,0.0,55.619,9.76,56.4688477038,2.519,0,2.519,53.1,9.76,53.9895137967,134.1
2022-01-06 21:00:00,49.659,-8.85,50.441439125,2.229,0,2.229,47.43,-8.85,48.2485999797,0.0,52.919,8.47,53.5925504245,2.229,0,2.229,50.69,8.47,51.3927718653,134.51
2022-01-06 21:30:00,50.146,-8.98,50.9437112508,2.446,0,2.446,47.7,-8.98,48.5379274382,0.0,53.376,8.25,54.0098127751,2.446,0,2.446,50.93,8.25,51.5938697909,133.97
2022-01-06 22:00:00,47.925,-10.05,48.9674190151,2.895,0,2.895,45.03,-10.05,46.1378738132,0.0,51.085,7.19,51.5884999297,2.895,0,2.895,48.19,7.19,48.7234255774,133.57
2022-01-06 22:30:00,40.512,-11.69,42.1648935016,2.852,0,2.852,37.66,-11.69,39.4326222816,0.0,43.482,5.58,43.8385757524,2.852,0,2.852,40.63,5.58,41.011380128,133.67
2022-01-06 23:00:00,38.084,-12.3,40.0210076835,2.794,0,2.794,35.29,-12.3,37.3721032322,0.0,40.984,5.03,41.2915143341,2.794,0,2.794,38.19,5.03,38.519826064,133.88
2022-01-06 23:30:00,36.184,-13.38,38.5785724982,2.944,0,2.944,33.24,-13.38,35.8318573339,0.0,39.034,4.04,39.242512101,2.944,0,2.944,36.09,4.04,36.31541959,134.02
2022-01-07 00:00:00,35.441,-13.94,38.0839609416,3.011,0,3.011,32.43,-13.94,35.2991288844,0.0,38.271,3.46,38.4270873343,3.011,0,3.011,35.26,3.46,35.4293550605,134.38
2022-01-07 00:30:00,41.598,-12.6,43.4643946697,2.918,0,2.918,38.68,-12.6,40.6804916391,0.0,44.588,4.61,44.8256828615,2.918,0,2.918,41.67,4.61,41.9242292714,134.46
2022-01-07 01:00:00,43.366,-12.13,45.0305102791,3.446,0,3.446,39.92,-12.13,41.7222159047,0.0,46.396,4.99,46.6635716164,3.446,0,3.446,42.95,4.99,43.2389014662,133.73
2022-01-07 01:30:00,43.852,-12.6,45.6262852312,2.942,0,2.942,40.91,-12.6,42.8064025585,0.0,46.902,4.63,47.1299745809,2.942,0,2.942,43.96,4.63,44.2031503402,133.85
2022-01-07 02:00:00,43.333,-13.06,45.2582864125,3.183,0,3.183,40.15,-13.06,42.2206833199,0.0,46.373,4.19,46.5619074888,3.183,0,3.183,43.19,4.19,43.3927666783,133.85
2022-01-07 02:30:00,42.879,-13.04,44.8179678366,3.009,0,3.009,39.87,-13.04,41.9482836359,0.0,45.919,4.23,46.1134195327,3.009,0,3.009,42.91,4.23,43.1179892852,134.03
2022-01-07 03:00:00,43.155,-13.05,45.0849922369,3.365,0,3.365,39.79,-13.05,41.8753698491,0.0,46.225,4.25,46.4199647242,3.365,0,3.365,42.86,4.25,43.0701996745,134.03
2022-01-07 03:30:00,42.256,-13.48,44.3540295351,3.156,0,3.156,39.1,-13.48,41.358438075,0.0,45.296,3.87,45.4610219419,3.156,0,3.156,42.14,3.87,42.317330965,134.13
2022-01-07 04:00:00,41.333,-13.82,43.5822129888,3.253,0,3.253,38.08,-13.82,40.5102308066,0.0,44.363,3.6,44.5088279895,3.253,0,3.253,41.11,3.6,41.2673248467,134.51
2022-01-07 04:30:00,42.719,-13.14,44.694211717,3.059,0,3.059,39.66,-13.14,41.7800813786,0.0,45.779,4.24,45.974932746,3.059,0,3.059,42.72,4.24,42.9298963428,134.79
2022-01-07 05:00:00,41.547,-13.22,43.599559734,3.017,0,3.017,38.53,-13.22,40.7348659013,0.0,44.557,4.15,44.7498463573,3.017,0,3.017,41.54,4.15,41.746785505,134.6
2022-01-07 05:30:00,37.743,-13.42,40.0578387959,2.893,0,2.893,34.85,-13.42,37.344596664,0.0,40.643,4.07,40.8462770519,2.893,0,2.893,37.75,4.07,37.9687687449,134.49
2022-01-07 06:00:00,39.216,-3.03,39.332881359,3.096,0,3.096,36.12,-3.03,36.2468660714,0.0,41.246,2.36,41.3134616802,3.096,0,3.096,38.15,2.36,38.2229263663,134.83
2022-01-07 06:30:00,42.481,2.16,42.5358785145,3.001,0,3.001,39.48,2.16,39.5390439945,0.0,44.261,2.33,44.3222858278,3.001,0,3.001,41.26,2.33,41.3257365331,133.01
2022-01-07 07:00:00,45.674,3.79,45.8309761624,2.814,0,2.814,42.86,3.79,43.0272436951,0.0,47.464,3.94,47.6272495112,2.814,0,2.814,44.65,3.94,44.8234994172,131.78
2022-01-07 07:30:00,48.195,-0.13,48.1951753291,2.805,0,2.805,45.39,-0.13,45.390186164,0.0,50.775,-0.7000000000000001,50.77982498,2.805,0,2.805,47.97,-0.7000000000000001,47.9751070869,131.58
2022-01-07 08:00:00,52.849,-0.97,52.8579010272,2.899,0,2.899,49.95,-0.97,49.9594175306,0.0,55.679,-0.81,55.6848914967,2.899,0,2.899,52.78,-0.81,52.7862150566,133.29
2022-01-07 08:30:00,56.361,-0.21,56.3613912266,3.201,0,3.201,53.16,-0.21,53.1604147839,0.0,59.261,-0.07,59.2610413425,3.201,0,3.201,56.06,-0.07,56.0600437032,133.29
2022-01-07 09:00:00,61.268,-0.23,61.2684317083,9.128,0,9.128,52.14,-0.23,52.1405072856,0.0,64.118,-0.05,64.1180194953,9.128,0,9.128,54.99,-0.05,54.9900227314,133.0
2022-01-07 09:30:00,71.269,-0.2,71.2692806264,18.619,0,18.619,52.65,-0.2,52.6503798657,0.0,74.159,-0.07,74.1590330371,18.619,0,18.619,55.54,-0.07,55.5400441123,133.0
2022-01-07 10:00:00,66.979,0.37,66.9800219543,10.659,0,10.659,56.32,0.37,56.3212153633,0.0,69.959,0.54,69.9610840468,10.659,0,10.659,59.3,0.54,59.3024586337,133.0
2022-01-07 10:30:00,70.343,0.39,70.3440811227,14.763,0,14.763,55.58,0.39,55.5813682811,0.0,73.293,0.56,73.2951393272,14.763,0,14.763,58.53,0.56,58.5326789067,132.81
2022-01-07 11:00:00,77.998,0.15,77.9981442343,24.408,0,24.408,53.59,0.15,53.5902099268,0.0,80.878,0.30000000000000004,80.8785563917,24.408,0,24.408,56.47,0.30000000000000004,56.4707968777,132.69
2022-01-07 11:30:00,73.23,0.55,73.2320653812,17.73,0,17.73,55.5,0.55,55.5027251583,0.0,76.17,0.74,76.1735945062,17.73,0,17.73,58.44,0.74,58.4446849594,132.69
2022-01-07 12:00:00,73.608,0.48,73.6095650306,18.418,0,18.418,55.19,0.48,55.1920872952,0.0,76.538,0.66,76.5408455924,18.418,0,18.418,58.12,0.66,58.1237472983,132.52
2022-01-07 12:30:00,69.749,1.11,69.7578318255,11.769,0,11.769,57.98,1.11,57.9906242422,0.0,72.729,1.29,72.7404395161,11.769,0,11.769,60.96,1.29,60.9736475865,132.52
2022-01-07 13:00:00,69.921,1.3599999999999999,69.9342251047,9.901,0,9.901,60.02,1.3599999999999999,60.03540622,0.0,72.971,1.55,72.9874601627,9.901,0,9.901,63.07,1.55,63.0890434228,132.28
2022-01-07 13:30:00,69.245,1.07,69.2532665295,8.945,0,8.945,60.3,1.07,60.3094926193,0.0,72.315,1.26,72.3259761427,8.945,0,8.945,63.37,1.26,63.3825251943,132.42
2022-01-07 14:00:00,78.475,0.31,78.4756122945,22.845,0,22.845,55.63,0.31,55.6308637359,0.0,81.445,0.5,81.4465347636,22.845,0,22.845,58.6,0.5,58.602133067,132.49
2022-01-07 14:30:00,79.58,0.13,79.5801061824,24.67,0,24.67,54.91,0.13,54.910153888,0.0,82.57,0.34,82.5707000091,24.67,0,24.67,57.9,0.34,57.9009982643,132.87
2022-01-07 15:00:00,69.118,0.02,69.1180028936,11.008,0,11.008,58.11,0.02,58.1100034417,0.0,72.198,0.2,72.1982770155,11.008,0,11.008,61.19,0.2,61.1903268499,132.87
2022-01-07 15:30:00,67.734,-0.46,67.7355619745,10.594,0,10.594,57.14,-0.46,57.1418515626,0.0,70.764,-0.29,70.7645942262,10.594,0,10.594,60.17,-0.29,60.1706988492,133.08
2022-01-07 16:00:00,63.892,0.36,63.8930142034,4.012,0,4.012,59.88,0.36,59.8810821546,0.0,67.002,0.51,67.0039409587,4.012,0,4.012,62.99,0.51,62.9920645796,133.08
2022-01-07 16:30:00,65.014,1.56,65.0327132757,2.414,0,2.414,62.6,1.56,62.6194346829,0.0,68.164,1.73,68.1859501364,2.414,0,2.414,65.75,1.73,65.772755758,132.79
2022-01-07 17:00:00,77.471,2.39,77.5078572856,14.841,0,14.841,62.63,2.39,62.6755853583,0.0,80.621,2.6,80.6629136655,14.841,0,14.841,65.78,2.6,65.8313633461,132.33
2022-01-07 17:30:00,107.074,0.98,107.0784846549,55.784,0,55.784,51.29,0.98,51.2993615945,0.0,109.954,1.18,109.9603315564,55.784,0,55.784,54.17,1.18,54.1828506079,132.06
2022-01-07 18:00:00,107.839,0.88,107.842590478,57.439,0,57.439,50.4,0.88,50.4076819542,0.0,110.709,1.08,110.7142677391,57.439,0,57.439,53.27,1.08,53.280946876,132.37
2022-01-07 18:30:00,93.522,0.91,93.5264271957,38.612,0,38.612,54.91,0.91,54.9175400032,0.0,96.462,1.09,96.468158187,38.612,0,38.612,57.85,1.09,57.8602678874,132.47
2022-01-07 19:00:00,69.878,0.85,69.8831695332,9.318,0,9.318,60.56,0.85,60.5659648648,0.0,72.928,1.01,72.9349935491,9.318,0,9.318,63.61,1.01,63.618017888,132.55
2022-01-07 19:30:00,64.657,-0.2,64.6573093238,5.617,0,5.617,59.04,-0.2,59.0403387524,0.0,67.677,-0.06,67.6770265969,5.617,0,5.617,62.06,-0.06,62.0600290042,132.32
2022-01-07 20:00:00,60.464,-1.43,60.4809076982,2.904,0,2.904,57.56,-1.43,57.5777604636,0.0,63.434,-1.32,63.4477324733,2.904,0,2.904,60.53,-1.32,60.5443911523,132.73
2022-01-07 20:30:00,57.444,-2.8,57.5121998884,2.844,0,2.844,54.6,-2.8,54.6717477313,0.0,60.374,-2.7199999999999998,60.4352403487,2.844,0,2.844,57.53,-2.7199999999999998,57.5942644714,132.9
2022-01-07 21:00:00,55.687,-3.89,55.8227020933,2.957,0,2.957,52.73,-3.89,52.8732919346,0.0,58.557,-3.84,58.6827730173,2.957,0,2.957,55.6,-3.84,55.7324465639,133.17
2022-01-07 21:30:00,53.412,-5.02,53.6473871125,2.932,0,2.932,50.48,-5.02,50.7289936821,0.0,56.242,-4.99,56.4629317694,2.932,0,2.932,53.31,-4.99,53.5430312926,133.4
2022-01-07 22:00:00,54.239,-5.24,54.4915288921,3.109,0,3.109,51.13,-5.24,51.3978063734,0.0,57.049,-5.21,57.2864076461,3.109,0,3.109,53.94,-5.21,54.1910297005,133.97
2022-01-07 22:30:00,51.047,-5.89,51.3856819455,3.187,0,3.187,47.86,-5.89,48.2210711204,0.0,53.787,-5.85,54.1041945601,3.187,0,3.187,50.6,-5.85,50.9370444765,133.54
2022-01-07 23:00:00,45.347,-7.23,45.9197485729,3.227,0,3.227,42.12,-7.23,42.7360187664,0.0,47.927,-7.21,48.4662916778,3.227,0,3.227,44.7,-7.21,45.2777439809,133.32
2022-01-07 23:30:00,43.493,-7.73,44.1745848764,3.333,0,3.333,40.16,-7.73,40.8971698287,0.0,46.033,-7.71,46.674202607,3.333,0,3.333,42.7,-7.71,43.3904839798,133.51
2022-01-08 00:00:00,42.239,-7.72,42.938694915,3.219,0,3.219,39.02,-7.72,39.7763598133,0.0,44.769,-7.7,45.426350954,3.219,0,3.219,41.55,-7.7,42.2574549636,133.4
2022-01-08 00:30:00,46.472,-6.27,46.8930664811,3.312,0,3.312,43.16,-6.27,43.6130542384,0.0,49.112,-6.23,49.5055698281,3.312,0,3.312,45.8,-6.23,46.2217794984,133.21
2022-01-08 01:00:00,45.747,-5.88,46.123339092,3.567,0,3.567,42.18,-5.88,42.5878715129,0.0,48.377,-5.84,48.7282231258,3.567,0,3.567,44.81,-5.84,45.1889555091,132.59
2022-01-08 01:30:00,44.58,-6.38,45.0342181014,3.32,0,3.32,41.26,-6.38,41.7503532919,0.0,47.21,-6.35,47.6351403903,3.32,0,3.32,43.89,-6.35,44.346979604,132.11
2022-01-08 02:00:00,43.397,-6.73,43.9157432933,3.497,0,3.497,39.9,-6.73,40.4635996916,0.0,45.987,-6.71,46.4739525864,3.497,0,3.497,42.49,-6.71,43.0165572774,132.53
2022-01-08 02:30:00,43.343,-6.66,43.8516960789,3.523,0,3.523,39.82,-6.66,40.3731098629,0.0,45.943,-6.63,46.4189201619,3.523,0,3.523,42.42,-6.63,42.9349892279,132.52
2022-01-08 03:00:00,43.103,-6.45,43.5829222173,3.433,0,3.433,39.67,-6.45,40.1909367893,0.0,45.683,-6.43,46.133300218,3.433,0,3.433,42.25,-6.43,42.7364879231,132.52
2022-01-08 03:30:00,42.279,-6.69,42.8050223806,3.559,0,3.559,38.72,-6.69,39.2936954231,0.0,44.849,-6.67,45.3422727816,3.559,0,3.559,41.29,-6.67,41.8252674827,132.59
2022-01-08 04:00:00,40.533,-6.97,41.1279100976,3.483,0,3.483,37.05,-6.97,37.6999124667,0.0,43.023,-6.96,43.5823373513,3.483,0,3.483,39.54,-6.96,40.1478916009,133.04
2022-01-08 04:30:00,38.106,-7.17,38.7746842153,3.5460000000000003,0,3.5460000000000003,34.56,-7.17,35.2959275271,0.0,40.556,-7.16,41.1831851124,3.5460000000000003,0,3.5460000000000003,37.01,-7.16,37.6962292544,133.17
2022-01-08 05:00:00,37.272,-7.29,37.9782317124,3.732,0,3.732,33.54,-7.29,34.3231073768,0.0,39.722,-7.28,40.3836066245,3.732,0,3.732,35.99,-7.28,36.7189120209,133.35
2022-01-08 05:30:00,36.818,-7.36,37.5464342382,3.718,0,3.718,33.1,-7.36,33.9084001392,0.0,39.258,-7.34,39.9382794321,3.718,0,3.718,35.54,-7.34,36.2900427115,133.22
2022-01-08 06:00:00,37.258,-7.73,38.0514318259,3.578,0,3.578,33.68,-7.73,34.5556840476,0.0,39.718,-7.73,40.4632231044,3.578,0,3.578,36.14,-7.73,36.9574417405,132.94
