Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-08 06:30:00,41.073,-7.35,41.7254578046,3.393,0,3.393,37.68,-7.35,38.3901667097,0.0,43.603,-7.3,44.2098587308,3.393,0,3.393,40.21,-7.3,40.8672741934,133.37
2022-01-08 07:00:00,42.303,-6.95,42.8701097386,3.373,0,3.373,38.93,-6.95,39.5455104911,0.0,44.853,-6.9,45.3806303284,3.373,0,3.373,41.48,-6.9,42.0499750297,132.76
2022-01-08 07:30:00,40.197,-6.06,40.6512288744,3.3970000000000002,0,3.3970000000000002,36.8,-6.06,37.2956244082,0.0,42.717,-6.0,43.1363198361,3.3970000000000002,0,3.3970000000000002,39.32,-6.0,39.7751480198,132.76
2022-01-08 08:00:00,41.733,-5.64,42.1123840337,3.453,0,3.453,38.28,-5.64,38.6932552262,0.0,44.303,-5.58,44.6530201554,3.453,0,3.453,40.85,-5.58,41.2293451318,132.76
2022-01-08 08:30:00,42.898,-4.85,43.171297224,3.5380000000000003,0,3.5380000000000003,39.36,-4.85,39.6576865185,0.0,45.478,-4.79,45.729559193200004,3.5380000000000003,0,3.5380000000000003,41.94,-4.79,42.2126485784,133.23
2022-01-08 09:00:00,45.583,-4.03,45.760799698,3.9130000000000003,0,3.9130000000000003,41.67,-4.03,41.8644216489,0.0,48.213,-3.93,48.3729084199,3.9130000000000003,0,3.9130000000000003,44.3,-3.93,44.4739800333,132.74
2022-01-08 09:30:00,51.115,-3.59,51.2409145605,4.845,0,4.845,46.27,-3.59,46.4090616152,0.0,53.855,-3.49,53.9679638767,4.845,0,4.845,49.01,-3.49,49.1341042454,132.28
2022-01-08 10:00:00,52.712,-2.83,52.7879138061,5.482,0,5.482,47.23,-2.83,47.3147101862,0.0,55.442,-2.7199999999999998,55.5086818795,5.482,0,5.482,49.96,-2.7199999999999998,50.0339884479,132.59
2022-01-08 10:30:00,53.823,-1.6099999999999999,53.8470744702,4.883,0,4.883,48.94,-1.6099999999999999,48.9664752662,0.0,56.583,-1.46,56.601832912,4.883,0,4.883,51.7,-1.46,51.7206109786,132.08
2022-01-08 11:00:00,55.689,-1.6099999999999999,55.7122681373,6.849,0,6.849,48.84,-1.6099999999999999,48.866529445,0.0,58.469,-1.47,58.4874761039,6.849,0,6.849,51.62,-1.47,51.640926599,131.88
2022-01-08 11:30:00,61.085,-2.32,61.1290407662,11.715,0,11.715,49.37,-2.32,49.4244807762,0.0,63.885,-2.2,63.9228693427,11.715,0,11.715,52.17,-2.2,52.2163662083,131.88
2022-01-08 12:00:00,68.588,-2.7199999999999998,68.6419124442,20.388,0,20.388,48.2,-2.7199999999999998,48.2766858846,0.0,71.338,-2.59,71.3850008335,20.388,0,20.388,50.95,-2.59,51.0157877524,132.25
2022-01-08 12:30:00,72.601,-3.08,72.6663030641,23.651,0,23.651,48.95,-3.08,49.0468031578,0.0,75.411,-2.98,75.4698570358,23.651,0,23.651,51.76,-2.98,51.8457134197,132.33
2022-01-08 13:00:00,74.151,-3.59,74.2378535587,28.311,0,28.311,45.84,-3.59,45.9803621125,0.0,76.931,-3.51,77.0110307748,28.311,0,28.311,48.62,-3.51,48.7465332101,133.16
2022-01-08 13:30:00,60.022,-2.94,60.0939604619,9.062,0,9.062,50.96,-2.94,51.044737241,0.0,62.922,-2.88,62.9878756905,9.062,0,9.062,53.86,-2.88,53.9369446669,133.98
2022-01-08 14:00:00,56.92,-2.8200000000000003,56.9898131248,4.99,0,4.99,51.93,-2.8200000000000003,52.0065120922,0.0,59.85,-2.74,59.9126873041,4.99,0,4.99,54.86,-2.74,54.928382463,133.98
2022-01-08 14:30:00,56.438,-3.23,56.5303524135,4.968,0,4.968,51.47,-3.23,51.5712497425,0.0,59.368,-3.19,59.453641806,4.968,0,4.968,54.4,-3.19,54.4934500651,133.98
2022-01-08 15:00:00,56.755,-3.19,56.8445786773,5.6850000000000005,0,5.6850000000000005,51.07,-3.19,51.1695319502,0.0,59.645,-3.13,59.7270702864,5.6850000000000005,0,5.6850000000000005,53.96,-3.13,54.0507030482,134.19
2022-01-08 15:30:00,56.994,-3.52,57.1025957028,6.914,0,6.914,50.08,-3.52,50.2035536591,0.0,59.854,-3.46,59.9539232745,6.914,0,6.914,52.94,-3.46,53.0529471377,134.19
2022-01-08 16:00:00,58.354,-3.74,58.4737284257,8.654,0,8.654,49.7,-3.74,49.8405216666,0.0,61.184,-3.69,61.2951707396,8.654,0,8.654,52.53,-3.69,52.6594435975,134.41
2022-01-08 16:30:00,58.256,-3.17,58.3421840181,4.696,0,4.696,53.56,-3.17,53.6537277363,0.0,61.176,-3.09,61.2539882457,4.696,0,4.696,56.48,-3.09,56.5644632256,134.11
2022-01-08 17:00:00,72.87,-1.98,72.8968949956,21.54,0,21.54,51.33,-1.98,51.3681739991,0.0,75.74,-1.85,75.7625903728,21.54,0,21.54,54.2,-1.85,54.2315636876,133.78
2022-01-08 17:30:00,76.086,-0.73,76.0895018777,22.016,0,22.016,54.07,-0.73,54.0749276467,0.0,79.026,-0.56,79.0279841322,22.016,0,22.016,57.01,-0.56,57.0127503283,133.08
2022-01-08 18:00:00,67.169,-0.13,67.169125802,7.319,0,7.319,59.85,-0.13,59.8501411861,0.0,70.209,0.0,70.209,7.319,0,7.319,62.89,0.0,62.89,132.49
2022-01-08 18:30:00,62.761,-0.84,62.7666210736,3.011,0,3.011,59.75,-0.84,59.7559043108,0.0,65.831,-0.71,65.834828632,3.011,0,3.011,62.82,-0.71,62.8240121291,132.24
2022-01-08 19:00:00,60.477,-1.8900000000000001,60.5065255076,2.787,0,2.787,57.69,-1.8900000000000001,57.720951135600004,0.0,63.497,-1.78,63.5219443106,2.787,0,2.787,60.71,-1.78,60.7360889422,132.53
2022-01-08 19:30:00,58.697,-2.99,58.7731053204,2.8970000000000002,0,2.8970000000000002,55.8,-2.99,55.8800510021,0.0,61.677,-2.92,61.7460827017,2.8970000000000002,0,2.8970000000000002,58.78,-2.92,58.8524833801,133.08
2022-01-08 20:00:00,55.147,-3.87,55.2826239337,2.757,0,2.757,52.39,-3.87,52.532742171,0.0,58.037,-3.8,58.1612703524,2.757,0,2.757,55.28,-3.8,55.4104538873,133.64
2022-01-08 20:30:00,50.422,-4.6,50.631394253,2.802,0,2.802,47.62,-4.6,47.8416596702,0.0,53.212,-4.55,53.4061742124,2.802,0,2.802,50.41,-4.55,50.6149246764,133.71
2022-01-08 21:00:00,47.071,-5.6,47.4029433791,2.961,0,2.961,44.11,-5.6,44.4640540212,0.0,49.791,-5.59,50.1038100447,2.961,0,2.961,46.83,-5.59,47.1624532865,133.45
2022-01-08 21:30:00,45.709,-6.45,46.161836846,2.969,0,2.969,42.74,-6.45,43.2239528502,0.0,48.419,-6.47,48.849365001,2.969,0,2.969,45.45,-6.47,45.9082062381,133.59
2022-01-08 22:00:00,44.13,-7.18,44.7102818153,2.92,0,2.92,41.21,-7.18,41.8308080247,0.0,46.83,-7.23,47.3848266853,2.92,0,2.92,43.91,-7.23,44.5012471735,134.19
2022-01-08 22:30:00,42.306,-6.87,42.8601742414,2.826,0,2.826,39.48,-6.87,40.0732741363,0.0,44.646,-6.6,45.1312011362,2.826,0,2.826,41.82,-6.6,42.3376003099,134.57
2022-01-08 23:00:00,40.825,-4.4,41.061425024,2.925,0,2.925,37.9,-4.4,38.1545541187,0.0,42.665,-4.31,42.8821445942,2.925,0,2.925,39.74,-4.31,39.9730371626,134.0
2022-01-08 23:30:00,39.579,-4.45,39.8283785886,2.8689999999999998,0,2.8689999999999998,36.71,-4.45,36.9787317251,0.0,41.389,-4.35,41.6169655429,2.8689999999999998,0,2.8689999999999998,38.52,-4.35,38.764841029,133.01
2022-01-09 00:00:00,38.749,-4.4,38.9980127827,2.839,0,2.839,35.91,-4.4,36.1785585672,0.0,40.549,-4.27,40.7732056748,2.839,0,2.839,37.71,-4.27,37.950981542,132.55
2022-01-09 00:30:00,43.953,-3.45,44.0881923989,3.023,0,3.023,40.93,-3.45,41.0751433351,0.0,46.523,-3.6,46.6620780613,3.023,0,3.023,43.5,-3.6,43.6487113212,131.97
2022-01-09 01:00:00,44.491,-3.62,44.6380272974,2.8810000000000002,0,2.8810000000000002,41.61,-3.62,41.767170122,0.0,47.161,-3.51,47.291437079,2.8810000000000002,0,2.8810000000000002,44.28,-3.51,44.4188980052,133.01
2022-01-09 01:30:00,43.493,-3.88,43.6657239606,3.083,0,3.083,40.41,-3.88,40.5958433833,0.0,46.123,-3.7800000000000002,46.2776353004,3.083,0,3.083,43.04,-3.7800000000000002,43.2056709241,132.86
2022-01-09 02:00:00,42.308,-4.2,42.5159601091,2.908,0,2.908,39.4,-4.2,39.6232255123,0.0,44.718,-4.09,44.9046503605,2.908,0,2.908,41.81,-4.09,42.0095727186,133.13
2022-01-09 02:30:00,41.908,-3.88,42.0872292269,2.918,0,2.918,38.99,-3.88,39.1825790371,0.0,44.478,-3.8,44.6400323029,2.918,0,2.918,41.56,-3.8,41.7333631523,133.54
2022-01-09 03:00:00,41.657,-3.99,41.8476492649,2.957,0,2.957,38.7,-3.99,38.9051423336,0.0,44.207,-3.91,44.3795780624,2.957,0,2.957,41.25,-3.91,41.4348959212,133.25
2022-01-09 03:30:00,41.123,-4.26,41.3430614372,3.123,0,3.123,38.0,-4.26,38.2380386526,0.0,43.683,-4.18,43.882535125,3.123,0,3.123,40.56,-4.18,40.7748206618,133.25
2022-01-09 04:00:00,39.462,-4.67,39.7373670995,2.752,0,2.752,36.71,-4.67,37.0058508887,0.0,41.972,-4.6,42.223320381,2.752,0,2.752,39.22,-4.6,39.4888389295,133.34
2022-01-09 04:30:00,38.176,-4.64,38.4569444444,3.196,0,3.196,34.98,-4.64,35.2863996463,0.0,40.656,-4.58,40.9131609143,3.196,0,3.196,37.46,-4.58,37.7389454013,133.7
2022-01-09 05:00:00,36.972,-4.87,37.2913620561,2.942,0,2.942,34.03,-4.87,34.3767043214,0.0,39.422,-4.8100000000000005,39.7143574038,2.942,0,2.942,36.48,-4.8100000000000005,36.7957402426,133.8
2022-01-09 05:30:00,36.521,-4.79,36.8337826051,2.8609999999999998,0,2.8609999999999998,33.66,-4.79,33.9991132237,0.0,38.961,-4.72,39.2458650179,2.8609999999999998,0,2.8609999999999998,36.1,-4.72,36.4072575182,133.94
2022-01-09 06:00:00,36.516,-4.61,36.8058467638,2.906,0,2.906,33.61,-4.61,33.9246842284,0.0,38.946,-4.53,39.2085681452,2.906,0,2.906,36.04,-4.53,36.3235804953,133.94
2022-01-09 06:30:00,37.977,-4.31,38.220787917,2.757,0,2.757,35.22,-4.31,35.4827352384,0.0,40.457,-4.24,40.6785748153,2.757,0,2.757,37.7,-4.24,37.9376804773,133.7
2022-01-09 07:00:00,38.438,-3.9699999999999998,38.6424733163,2.968,0,2.968,35.47,-3.9699999999999998,35.6914807762,0.0,40.908,-3.89,41.0925365973,2.968,0,2.968,37.94,-3.89,38.138900089,133.7
2022-01-09 07:30:00,38.567,-3.74,38.7479172214,2.877,0,2.877,35.69,-3.74,35.8854246178,0.0,41.067,-3.64,41.2280012734,2.877,0,2.877,38.19,-3.64,38.363077301,133.98
2022-01-09 08:00:00,39.499,-3.31,39.637445692200004,2.709,0,2.709,36.79,-3.31,36.9386004066,0.0,41.999,-3.21,42.1214921507,2.709,0,2.709,39.29,-3.21,39.4209106947,133.76
2022-01-09 08:30:00,40.684,-2.45,40.7577030265,3.024,0,3.024,37.66,-2.45,37.739609166,0.0,43.204,-2.32,43.2662456888,3.024,0,3.024,40.18,-2.32,40.2469228637,133.57
2022-01-09 09:00:00,46.163,-1.88,46.2012658809,7.413,0,7.413,38.75,-1.88,38.7955783563,0.0,48.703,-1.73,48.7337163471,7.413,0,7.413,41.29,-1.73,41.3262265396,133.21
2022-01-09 09:30:00,57.026,-2.05,57.0628353309,17.376,0,17.376,39.65,-2.05,39.7029595874,0.0,59.596,-1.9100000000000001,59.6265990645,17.376,0,17.376,42.22,-1.9100000000000001,42.2631813758,132.91
2022-01-09 10:00:00,65.084,-1.69,65.1059379473,24.094,0,24.094,40.99,-1.69,41.0248241922,0.0,67.674,-1.53,67.6912932067,24.094,0,24.094,43.58,-1.53,43.6068492327,133.97
2022-01-09 10:30:00,71.994,-1.58,72.0113354688,29.794,0,29.794,42.2,-1.58,42.2295678406,0.0,74.594,-1.01,74.600837368,29.794,0,29.794,44.8,-1.01,44.8113835984,133.76
2022-01-09 11:00:00,71.598,-0.86,71.6031647625,27.588,0,27.588,44.01,-0.86,44.0184018338,0.0,74.248,-0.68,74.2511138233,27.588,0,27.588,46.66,-0.68,46.6649547305,133.55
2022-01-09 11:30:00,76.239,-0.75,76.2426889675,31.049,0,31.049,45.19,-0.75,45.1962232935,0.0,78.929,-0.56,78.9309865705,31.049,0,31.049,47.88,-0.56,47.8832747418,133.46
2022-01-09 12:00:00,91.897,-1.03,91.902772042,51.327,0,51.327,40.57,-1.03,40.583072826,0.0,94.487,-0.8300000000000001,94.4906454047,51.327,0,51.327,43.16,-0.8300000000000001,43.1679800315,133.37
2022-01-09 12:30:00,91.047,-0.98,91.0522740463,50.637,0,50.637,40.41,-0.98,40.4218814505,0.0,93.607,-0.78,93.6102497006,50.637,0,50.637,42.97,-0.78,42.9770787746,133.37
2022-01-09 13:00:00,88.385,-0.91,88.3896844943,46.785,0,46.785,41.6,-0.91,41.6099519346,0.0,90.965,-0.71,90.9677708037,46.785,0,46.785,44.18,-0.71,44.1857047019,133.22
2022-01-09 13:30:00,76.301,-0.64,76.3036840592,30.861,0,30.861,45.44,-0.64,45.4445068188,0.0,78.971,-0.45,78.9722821058,30.861,0,30.861,48.11,-0.45,48.112104506,133.13
2022-01-09 14:00:00,63.973,-0.7000000000000001,63.976829626,16.773,0,16.773,47.2,-0.7000000000000001,47.2051903926,0.0,66.703,-0.53,66.7051055692,16.773,0,16.773,49.93,-0.53,49.9328128589,133.13
2022-01-09 14:30:00,60.464,-0.75,60.4686513493,13.104,0,13.104,47.36,-0.75,47.3659381835,0.0,63.194,-0.5700000000000001,63.1965706032,13.104,0,13.104,50.09,-0.5700000000000001,50.0932430573,133.13
2022-01-09 15:00:00,57.177,-0.53,57.1794563545,8.767,0,8.767,48.41,-0.53,48.4129011731,0.0,59.917,-0.29,59.9177018001,8.767,0,8.767,51.15,-0.29,51.1508220853,133.01
2022-01-09 15:30:00,55.397,-0.09,55.3970731086,6.787,0,6.787,48.61,-0.09,48.6100833161,0.0,58.147,0.01,58.1470008599,6.787,0,6.787,51.36,0.01,51.3600009735,132.9
2022-01-09 16:00:00,55.793,0.33,55.7939759203,5.603,0,5.603,50.19,0.33,50.1910848657,0.0,58.563,0.5,58.5651344146,5.603,0,5.603,52.96,0.5,52.9623602193,132.69
2022-01-09 16:30:00,59.225,1.18,59.2367540046,4.725,0,4.725,54.5,1.18,54.5127728152,0.0,62.105,1.4100000000000001,62.1210038956,4.725,0,4.725,57.38,1.4100000000000001,57.3973213661,132.19
2022-01-09 17:00:00,77.933,1.9,77.9561574797,25.493,0,25.493,52.44,1.9,52.474409001,0.0,81.203,6.14,81.4348009699,25.493,0,25.493,55.71,6.14,56.0473344594,132.19
2022-01-09 17:30:00,80.086,0.45,80.0872642559,25.716,0,25.716,54.37,0.45,54.3718622083,0.0,84.586,17.81,86.4406588129,25.716,0,25.716,58.87,17.81,61.5050648321,132.47
2022-01-09 18:00:00,86.397,-0.33,86.3976302279,34.967,0,34.967,51.43,-0.33,51.4310587097,0.0,90.777,17.12,92.3772598046,34.967,0,34.967,55.81,17.12,58.3767976169,134.5
2022-01-09 18:30:00,86.398,3.01,86.4504164478,37.018,0,37.018,49.38,3.01,49.4716534998,0.0,89.588,8.92,90.0309732481,37.018,0,37.018,52.57,8.92,53.3213962683,134.75
2022-01-09 19:00:00,82.59,4.1,82.6917051463,35.28,0,35.28,47.31,4.1,47.4873256775,0.0,85.33,4.43,85.4449167593,35.28,0,35.28,50.05,4.43,50.2456704602,133.36
2022-01-09 19:30:00,70.974,3.56,71.063227312,22.954,0,22.954,48.02,3.56,48.1517808601,0.0,73.724,3.86,73.8249807044,22.954,0,22.954,50.77,3.86,50.9165248225,133.36
2022-01-09 20:00:00,55.217,3.67,55.338828945,3.867,0,3.867,51.35,3.67,51.4809809541,0.0,58.037,3.95,58.1712632577,3.867,0,3.867,54.17,3.95,54.3138232865,133.53
2022-01-09 20:30:00,52.622,2.35,52.6744471637,2.9619999999999997,0,2.9619999999999997,49.66,2.35,49.7155720072,0.0,55.402,2.61,55.4634447542,2.9619999999999997,0,2.9619999999999997,52.44,2.61,52.5049111989,133.67
2022-01-09 21:00:00,50.126,1.24,50.1413350042,2.936,0,2.936,47.19,1.24,47.206288776,0.0,52.836,1.49,52.8570051743,2.936,0,2.936,49.9,1.49,49.9222405347,133.08
2022-01-09 21:30:00,48.614,0.5700000000000001,48.6173415151,3.024,0,3.024,45.59,0.5700000000000001,45.5935631422,0.0,51.294,0.79,51.3000831968,3.024,0,3.024,48.27,0.79,48.276464245,133.08
2022-01-09 22:00:00,46.162,-0.34,46.1632520951,2.852,0,2.852,43.31,-0.34,43.3113345442,0.0,48.782,-0.17,48.7822962149,2.852,0,2.852,45.93,-0.17,45.9303146081,133.37
2022-01-09 22:30:00,43.429,-1.31,43.4487530431,2.829,0,2.829,40.6,-1.31,40.6211287386,0.0,45.999,-1.1400000000000001,46.0131242256,2.829,0,2.829,43.17,-1.1400000000000001,43.1850494963,134.25
2022-01-09 23:00:00,40.439,-1.82,40.4799347949,2.979,0,2.979,37.46,-1.82,37.504186433,0.0,42.949,-1.6600000000000001,42.9810679369,2.979,0,2.979,39.97,-1.6600000000000001,40.0044560018,134.25
2022-01-09 23:30:00,37.525,-2.04,37.580410122800004,3.045,0,3.045,34.48,-2.04,34.5402953085,0.0,39.945,-1.88,39.9892163589,3.045,0,3.045,36.9,-1.88,36.9478605605,134.53
2022-01-10 00:00:00,36.051,-2.2,36.1180647461,2.8810000000000002,0,2.8810000000000002,33.17,-2.2,33.2428774326,0.0,38.411,-2.06,38.4661997213,2.8810000000000002,0,2.8810000000000002,35.53,-2.06,35.5896684446,134.67
2022-01-10 00:30:00,41.788,-0.97,41.7992565006,2.858,0,2.858,38.93,-0.97,38.9420826356,0.0,44.298,-0.8,44.3052232135,2.858,0,2.858,41.44,-0.8,41.4477212884,134.77
2022-01-10 01:00:00,43.144,-0.48,43.1466700453,2.944,0,2.944,40.2,-0.48,40.2028655695,0.0,45.684,-0.27,45.6847978654,2.944,0,2.944,42.74,-0.27,42.7408528226,134.4
2022-01-10 01:30:00,42.247,-0.84,42.2553500636,2.917,0,2.917,39.33,-0.84,39.338969229,0.0,44.767,-0.67,44.7720134571,2.917,0,2.917,41.85,-0.67,41.8553628583,134.13
2022-01-10 02:00:00,41.184,-0.99,41.19589732,2.854,0,2.854,38.33,-0.99,38.3427828933,0.0,43.684,-0.81,43.6915089691,2.854,0,2.854,40.83,-0.81,40.8380337431,134.25
2022-01-10 02:30:00,41.163,-1.0,41.1751450392,2.903,0,2.903,38.26,-1.0,38.2730662477,0.0,43.663,-0.84,43.6710793203,2.903,0,2.903,40.76,-0.84,40.768654625799996,134.33
2022-01-10 03:00:00,40.469,-1.06,40.4828798506,2.8689999999999998,0,2.8689999999999998,37.6,-1.06,37.6149385218,0.0,42.959,-0.89,42.9682182665,2.8689999999999998,0,2.8689999999999998,40.09,-0.89,40.0998778053,134.45
2022-01-10 03:30:00,38.812,-1.32,38.8344401788,2.842,0,2.842,35.97,-1.32,35.9942120347,0.0,41.262,-1.17,41.2785845688,2.842,0,2.842,38.42,-1.17,38.4378108118,134.55
2022-01-10 04:00:00,37.528,-1.72,37.5673952251,2.838,0,2.838,34.69,-1.72,34.732614356,0.0,39.958,-1.56,39.9884403797,2.838,0,2.838,37.12,-1.56,37.1527657113,134.75
2022-01-10 04:30:00,42.667,-0.87,42.6758689308,2.867,0,2.867,39.8,-0.87,39.8095076583,0.0,45.147,-0.6900000000000001,45.1522724677,2.867,0,2.867,42.28,-0.6900000000000001,42.2856299468,134.75
2022-01-10 05:00:00,41.923,-0.9500000000000001,41.9337623998,2.863,0,2.863,39.06,-0.9500000000000001,39.0715510314,0.0,44.423,-0.78,44.4298472764,2.863,0,2.863,41.56,-0.78,41.5673188936,134.4
2022-01-10 05:30:00,35.658,-1.79,35.7028999382,2.878,0,2.878,32.78,-1.79,32.8288364095,0.0,38.018,-1.5899999999999999,38.0512341981,2.878,0,2.878,35.14,-1.5899999999999999,35.1759534341,134.31
2022-01-10 06:00:00,35.359,-1.27,35.3818001379,2.8689999999999998,0,2.8689999999999998,32.49,-1.27,32.5148120093,0.0,37.709,-1.09,37.7247502444,2.8689999999999998,0,2.8689999999999998,34.84,-1.09,34.8570466334,134.16
2022-01-10 06:30:00,39.454,0.11,39.4541533428,2.864,0,2.864,36.59,0.11,36.5901653453,0.0,41.864,0.33,41.86530062,2.864,0,2.864,39.0,0.33,39.0013961289,134.47
2022-01-10 07:00:00,43.168,2.26,43.2271190805,2.818,0,2.818,40.35,2.26,40.4132416418,0.0,45.668,2.5300000000000002,45.7380271109,2.818,0,2.818,42.85,2.5300000000000002,42.9246246344,133.47
2022-01-10 07:30:00,48.032,3.9,48.1900718406,2.822,0,2.822,45.21,3.9,45.3779032129,0.0,50.662,4.2,50.8357968758,2.822,0,2.822,47.84,4.2,48.0240106613,133.07
2022-01-10 08:00:00,51.527,5.37,51.8060674921,5.087,0,5.087,46.44,5.37,46.749443847,0.0,54.217,5.71,54.5168523394,5.087,0,5.087,49.13,5.71,49.4607015721,133.07
2022-01-10 08:30:00,65.809,5.5600000000000005,66.0434560044,22.159,0,22.159,43.65,5.5600000000000005,44.0026828728,0.0,68.419,5.93,68.6755011704,22.159,0,22.159,46.26,5.93,46.6385302084,132.69
2022-01-10 09:00:00,66.611,6.23,66.9017056658,22.651,0,22.651,43.96,6.23,44.3992623813,0.0,69.231,6.61,69.545837122,22.651,0,22.651,46.58,6.61,47.046663006,132.69
2022-01-10 09:30:00,69.339,6.73,69.6648392017,24.709,0,24.709,44.63,6.73,45.1345743306,0.0,71.949,7.12,72.3004356903,24.709,0,24.709,47.24,7.12,47.7735491669,132.27
2022-01-10 10:00:00,71.588,6.97,71.9265086321,26.458,0,26.458,45.13,6.97,45.6650610423,0.0,74.198,7.38,74.5641174024,26.458,0,26.458,47.74,7.38,48.3070595255,132.08
2022-01-10 10:30:00,60.226,7.24,60.65961322,9.606,0,9.606,50.62,7.24,51.1351346923,0.0,62.886,7.62,63.3459816879,9.606,0,9.606,53.28,7.62,53.8221404257,132.38
2022-01-10 11:00:00,61.538,7.54,61.9982019417,10.778,0,10.778,50.76,7.54,51.3169484673,0.0,64.228,7.94,64.7169188389,10.778,0,10.778,53.45,7.94,54.03652561,132.38
2022-01-10 11:30:00,64.581,7.6,65.0266526972,14.421,0,14.421,50.16,7.6,50.732490575599996,0.0,67.251,8.01,67.7263397874,14.421,0,14.421,52.83,8.01,53.4337814496,132.22
2022-01-10 12:00:00,66.185,7.25,66.5809036061,18.305,0,18.305,47.88,7.25,48.4257875517,0.0,68.825,7.64,69.2477452702,18.305,0,18.305,50.52,7.64,51.0944223962,132.22
2022-01-10 12:30:00,67.805,7.4,68.2076097294,19.645,0,19.645,48.16,7.4,48.7252049765,0.0,70.435,7.8,70.8655715069,19.645,0,19.645,50.79,7.8,51.3854463832,132.4
2022-01-10 13:00:00,66.534,7.1,66.9117564857,17.294,0,17.294,49.24,7.1,49.7492472305,0.0,69.184,7.5,69.5893372292,17.294,0,17.294,51.89,7.5,52.4292103698,132.4
2022-01-10 13:30:00,65.701,7.08,66.081372572,15.681000000000001,0,15.681000000000001,50.02,7.08,50.5185787607,0.0,68.371,7.48,68.7789505663,15.681000000000001,0,15.681000000000001,52.69,7.48,53.2182910286,132.48
2022-01-10 14:00:00,65.869,6.87,66.2262943324,17.519,0,17.519,48.35,6.87,48.8356365782,0.0,68.559,7.26,68.9423243081,17.519,0,17.519,51.04,7.26,51.553750591,132.48
2022-01-10 14:30:00,76.555,6.28,76.8121502433,35.535,0,35.535,41.02,6.28,41.4979372981,0.0,79.045,6.67,79.3259158472,35.535,0,35.535,43.51,6.67,44.0182802935,132.79
2022-01-10 15:00:00,72.187,6.17,72.4502026843,32.317,0,32.317,39.87,6.17,40.3445882368,0.0,74.667,6.55,74.9537416611,32.317,0,32.317,42.35,6.55,42.8535296096,133.15
2022-01-10 15:30:00,57.685,6.54,58.0545504246,12.675,0,12.675,45.01,6.54,45.4826527371,0.0,60.235,6.91,60.6300529853,12.675,0,12.675,47.56,6.91,48.059356009,133.37
2022-01-10 16:00:00,54.389,7.13,54.854354622,7.289,0,7.289,47.1,7.13,47.6366130198,0.0,57.009,7.51,57.5015319883,7.289,0,7.289,49.72,7.51,50.2839785618,133.19
2022-01-10 16:30:00,65.472,7.14,65.8601729727,18.392,0,18.392,47.08,7.14,47.6183368042,0.0,68.102,7.52,68.5159310234,18.392,0,18.392,49.71,7.52,50.2755855262,132.69
2022-01-10 17:00:00,94.602,7.23,94.8778757351,56.082,0,56.082,38.52,7.23,39.1926434424,0.0,97.022,7.65,97.3231266658,56.082,0,56.082,40.94,7.65,41.6486026176,132.55
2022-01-10 17:30:00,97.508,7.86,97.824279522,55.858,0,55.858,41.65,7.86,42.3851636779,0.0,100.008,8.29,100.3510047982,55.858,0,55.858,44.15,8.29,44.921560525,132.19
2022-01-10 18:00:00,85.766,8.09,86.1467054274,38.346,0,38.346,47.42,8.09,48.105140058,0.0,88.356,8.5,88.7639157316,38.346,0,38.346,50.01,8.5,50.7272126181,131.47
2022-01-10 18:30:00,63.161,7.97,63.66186316,8.551,0,8.551,54.61,7.97,55.1885223575,0.0,66.831,8.04,67.3128825783,8.551,0,8.551,58.28,8.04,58.8319641012,133.14
2022-01-10 19:00:00,59.759,6.57,60.1190733545,6.899,0,6.899,52.86,6.57,53.2667297663,0.0,63.629,7.12,64.0261199902,6.899,0,6.899,56.73,7.12,57.1750583734,133.14
2022-01-10 19:30:00,54.531,5.65,54.8229191215,3.081,0,3.081,51.45,5.65,51.7592986815,0.0,58.351,6.16,58.6752486232,3.081,0,3.081,55.27,6.16,55.6122153848,133.9
2022-01-10 20:00:00,51.865,4.11,52.0275919585,2.815,0,2.815,49.05,4.11,49.2218914712,0.0,55.575,4.5600000000000005,55.7617631088,2.815,0,2.815,52.76,4.5600000000000005,52.9566917396,134.78
2022-01-10 20:30:00,49.159,2.96,49.2480342856,2.879,0,2.879,46.28,2.96,46.3745619925,0.0,52.739,3.36,52.8459243556,2.879,0,2.879,49.86,3.36,49.9730847557,134.44
2022-01-10 21:00:00,47.208,1.9,47.2462195736,2.8280000000000003,0,2.8280000000000003,44.38,1.9,44.4206528543,0.0,50.708,2.26,50.7583378766,2.8280000000000003,0,2.8280000000000003,47.88,2.26,47.9333078349,134.62
2022-01-10 21:30:00,47.34,1.47,47.3628176949,2.84,0,2.84,44.5,1.47,44.5242731552,0.0,50.83,1.8,50.8618609569,2.84,0,2.84,47.99,1.8,48.0237451684,135.01
2022-01-10 22:00:00,44.471,0.37,44.4725391787,2.781,0,2.781,41.69,0.37,41.6916418482,0.0,47.831,0.67,47.8356923332,2.781,0,2.781,45.05,0.67,45.0549819665,135.21
2022-01-10 22:30:00,36.683,-0.92,36.6945348656,2.823,0,2.823,33.86,-0.92,33.8724962174,0.0,39.703,-0.66,39.7084853526,2.823,0,2.823,36.88,-0.66,36.8859051672,135.21
2022-01-10 23:00:00,33.551,-1.57,33.5877135423,2.801,0,2.801,30.75,-1.57,30.7900535888,0.0,36.431,-1.33,36.4552693173,2.801,0,2.801,33.63,-1.33,33.6562891597,135.0
2022-01-10 23:30:00,31.647,-2.25,31.7268830647,2.817,0,2.817,28.83,-2.25,28.9176658809,0.0,34.437,-2.05,34.4979632587,2.817,0,2.817,31.62,-2.05,31.6863835109,135.1
2022-01-11 00:00:00,31.224,-2.42,31.3176400133,2.7439999999999998,0,2.7439999999999998,28.48,-2.42,28.5826310895,0.0,33.984,-2.21,34.0557830038,2.7439999999999998,0,2.7439999999999998,31.24,-2.21,31.3180730569,135.1
2022-01-11 00:30:00,37.147,-1.3599999999999999,37.1718873478,2.767,0,2.767,34.38,-1.3599999999999999,34.4068888451,0.0,40.167,-1.12,40.1826117742,2.767,0,2.767,37.4,-1.12,37.4167662953,135.1
2022-01-11 01:00:00,38.869,-0.88,38.8789603899,2.769,0,2.769,36.1,-0.88,36.1107241689,0.0,41.979,-0.61,41.983431744,2.769,0,2.769,39.21,-0.61,39.214744676,134.74
2022-01-11 01:30:00,38.425,-1.4100000000000001,38.4508611737,2.605,0,2.605,35.82,-1.4100000000000001,35.8477405146,0.0,41.515,-1.17,41.5314835396,2.605,0,2.605,38.91,-1.17,38.9275866193,134.3
2022-01-11 02:00:00,37.363,-1.6099999999999999,37.397671973,2.463,0,2.463,34.9,-1.6099999999999999,34.9371163664,0.0,40.413,-1.38,40.4365548607,2.463,0,2.463,37.95,-1.38,37.9750826201,134.66
2022-01-11 02:30:00,37.684,-1.6600000000000001,37.7205442166,2.504,0,2.504,35.18,-1.6600000000000001,35.2191425222,0.0,40.754,-1.43,40.7790806174,2.504,0,2.504,38.25,-1.43,38.2767213852,134.85
2022-01-11 03:00:00,37.275,-1.6800000000000002,37.3128399482,2.635,0,2.635,34.64,-1.6800000000000002,34.6807151022,0.0,40.325,-1.46,40.3514215983,2.635,0,2.635,37.69,-1.46,37.7182674576,135.01
2022-01-11 03:30:00,39.356,-1.08,39.3708157904,2.646,0,2.646,36.71,-1.08,36.7258832433,0.0,42.476,-0.8300000000000001,42.4841085113,2.646,0,2.646,39.83,-0.8300000000000001,39.8386470654,135.14
2022-01-11 04:00:00,37.832,-1.4,37.8578951343,2.672,0,2.672,35.16,-1.4,35.1878615434,0.0,40.912,-1.16,40.928441749,2.672,0,2.672,38.24,-1.16,38.2575900966,135.14
2022-01-11 04:30:00,32.58,-2.35,32.6646429645,2.67,0,2.67,29.91,-2.35,30.0021765877,0.0,35.44,-2.14,35.5045518209,2.67,0,2.67,32.77,-2.14,32.8398005475,135.3
2022-01-11 05:00:00,31.766,-2.4,31.8565339609,2.646,0,2.646,29.12,-2.4,29.2187337166,0.0,34.566,-2.2,34.6359402355,2.646,0,2.646,31.92,-2.2,31.9957247144,135.5
2022-01-11 05:30:00,31.401,-1.99,31.463993723,2.621,0,2.621,28.78,-1.99,28.8487174758,0.0,34.181,-1.76,34.2262817291,2.621,0,2.621,31.56,-1.76,31.6090366826,135.37
2022-01-11 06:00:00,33.216,-1.71,33.2599873121,2.666,0,2.666,30.55,-1.71,30.5978201838,0.0,36.066,-1.49,36.0967651736,2.666,0,2.666,33.4,-1.49,33.4332185109,135.21
2022-01-11 06:30:00,35.645,0.21,35.6456185947,2.645,0,2.645,33.0,0.21,33.0006681751,0.0,38.615,0.52,38.6185010714,2.645,0,2.645,35.97,0.52,35.9737584914,135.43
2022-01-11 07:00:00,38.502,1.32,38.5246207509,2.762,0,2.762,35.74,1.32,35.7643677422,0.0,41.582,1.65,41.6147236444,2.762,0,2.762,38.82,1.65,38.8550498649,134.99
2022-01-11 07:30:00,41.508,2.65,41.5925061039,3.398,0,3.398,38.11,2.65,38.2020235066,0.0,44.728,3.04,44.8311898571,3.398,0,3.398,41.33,3.04,41.4416517528,134.99
2022-01-11 08:00:00,55.144,3.29,55.2420567684,15.714,0,15.714,39.43,3.29,39.5670190942,0.0,58.374,3.7199999999999998,58.4924121233,15.714,0,15.714,42.66,3.7199999999999998,42.8218869271,134.41
2022-01-11 08:30:00,58.271,4.41,58.4376380512,16.081,0,16.081,42.19,4.41,42.4198561997,0.0,61.631,4.89,61.8246897364,16.081,0,16.081,45.55,4.89,45.811729939,134.17
2022-01-11 09:00:00,60.939,4.73,61.1222923408,19.099,0,19.099,41.84,4.73,42.1065137479,0.0,64.299,5.22,64.5105402318,19.099,0,19.099,45.2,5.22,45.5004219761,134.51
2022-01-11 09:30:00,66.083,4.79,66.2563731953,23.273,0,23.273,42.81,4.79,43.0771424308,0.0,69.483,5.28,69.6833243251,23.273,0,23.273,46.21,5.28,46.5106708186,134.36
2022-01-11 10:00:00,66.587,4.72,66.7540782949,24.297,0,24.297,42.29,4.72,42.5525851154,0.0,69.957,5.22,70.1514807328,24.297,0,24.297,45.66,5.22,45.9574150709,134.57
2022-01-11 10:30:00,68.551,4.61,68.7058345485,25.771,0,25.771,42.78,4.61,43.027671329,0.0,71.961,5.1,72.1414965259,25.771,0,25.771,46.19,5.1,46.4707015226,134.57
2022-01-11 11:00:00,74.017,4.82,74.1737735928,32.567,0,32.567,41.45,4.82,41.7293050505,0.0,77.377,5.32,77.5596707639,32.567,0,32.567,44.81,5.32,45.124699445,135.13
2022-01-11 11:30:00,82.414,4.45,82.5340529479,41.634,0,41.634,40.78,4.45,41.0220782019,0.0,85.734,4.94,85.8762036655,41.634,0,41.634,44.1,4.94,44.3758222459,135.5
2022-01-11 12:00:00,72.702,4.8,72.8602827609,29.632,0,29.632,43.07,4.8,43.3366461554,0.0,76.122,5.3,76.3062833848,29.632,0,29.632,46.49,5.3,46.791132707,135.83
2022-01-11 12:30:00,66.888,5.04,67.0776128377,20.128,0,20.128,46.76,5.04,47.03083244,0.0,70.478,5.54,70.6954035564,20.128,0,20.128,50.35,5.54,50.6538655978,135.55
2022-01-11 13:00:00,65.957,4.96,66.1432343403,18.167,0,18.167,47.79,4.96,48.0467033208,0.0,69.607,5.46,69.8208138666,18.167,0,18.167,51.44,5.46,51.7289590075,135.55
2022-01-11 13:30:00,64.269,4.49,64.4256506448,17.779,0,17.779,46.49,4.49,46.7063186304,0.0,67.879,4.96,68.0599753232,17.779,0,17.779,50.1,4.96,50.3449262588,135.55
2022-01-11 14:00:00,63.29,4.31,63.4365840821,17.97,0,17.97,45.32,4.31,45.5244824243,0.0,66.84,4.77,67.0099880615,17.97,0,17.97,48.87,4.77,49.1022382382,135.69
2022-01-11 14:30:00,58.979,4.28,59.1340920367,13.829,0,13.829,45.15,4.28,45.3524078743,0.0,62.509,4.75,62.6892142318,13.829,0,13.829,48.68,4.75,48.9111940153,135.69
2022-01-11 15:00:00,57.182,4.24,57.338980842,11.722,0,11.722,45.46,4.24,45.6573017162,0.0,60.732,4.69,60.9128223283,11.722,0,11.722,49.01,4.69,49.2338927975,135.69
2022-01-11 15:30:00,54.715,4.48,54.8981021985,8.845,0,8.845,45.87,4.48,46.0882555539,0.0,58.275,4.96,58.4857010303,8.845,0,8.845,49.43,4.96,49.6782296383,135.59
2022-01-11 16:00:00,56.269,4.76,56.4699739773,9.649000000000001,0,9.649000000000001,46.62,4.76,46.862372966,0.0,59.879,5.24,60.1078384323,9.649000000000001,0,9.649000000000001,50.23,5.24,50.5025791421,135.5
2022-01-11 16:30:00,70.014,4.98,70.1908868444,24.704,0,24.704,45.31,4.98,45.5828531358,0.0,73.554,5.47,73.7571136637,24.704,0,24.704,48.85,5.47,49.1552987988,135.27
2022-01-11 17:00:00,82.6,6.0,82.8176309731,36.22,0,36.22,46.38,6.0,46.7664880016,0.0,86.17,6.53,86.4170689158,36.22,0,36.22,49.95,6.53,50.3750275434,135.27
2022-01-11 17:30:00,100.054,5.5600000000000005,100.2083654991,57.824,0,57.824,42.23,5.5600000000000005,42.5944421257,0.0,103.454,6.11,103.6342714357,57.824,0,57.824,45.63,6.11,46.0372566515,134.57
2022-01-11 18:00:00,99.417,5.62,99.5757213833,56.687,0,56.687,42.73,5.62,43.0979964732,0.0,102.857,6.17,103.0418912336,56.687,0,56.687,46.17,6.17,46.5804443946,134.57
2022-01-11 18:30:00,74.932,6.19,75.1872377734,24.822,0,24.822,50.11,6.19,50.4908724425,0.0,78.652,6.72,78.9385552439,24.822,0,24.822,53.83,6.72,54.2478322148,134.7
2022-01-11 19:00:00,72.072,5.24,72.2622362234,24.042,0,24.042,48.03,5.24,48.3149924972,0.0,75.762,5.73,75.9783755025,24.042,0,24.042,51.72,5.73,52.0364420382,134.47
2022-01-11 19:30:00,68.725,4.25,68.8562860239,21.775,0,21.775,46.95,4.25,47.1419664418,0.0,72.345,4.71,72.4981594594,21.775,0,21.775,50.57,4.71,50.7888668903,134.85
2022-01-11 20:00:00,64.541,3.29,64.6248000461,18.521,0,18.521,46.02,3.29,46.1374522487,0.0,68.091,3.71,68.1919964585,18.521,0,18.521,49.57,3.71,49.7086410999,134.85
2022-01-11 20:30:00,51.311,2.2800000000000002,51.361630825,2.701,0,2.701,48.61,2.2800000000000002,48.6634411032,0.0,54.991,2.65,55.0548143308,2.701,0,2.701,52.29,2.65,52.35710649,135.04
2022-01-11 21:00:00,49.092,0.85,49.0993580813,2.652,0,2.652,46.44,0.85,46.4477782031,0.0,52.662,1.16,52.674774266200004,2.652,0,2.652,50.01,1.16,50.0234515003,135.04
2022-01-11 21:30:00,49.64,0.5700000000000001,49.6432724546,2.68,0,2.68,46.96,0.5700000000000001,46.9634591997,0.0,53.22,0.87,53.2271105735,2.68,0,2.68,50.54,0.87,50.5474875736,135.18
2022-01-11 22:00:00,47.401,0.09,47.4010854412,2.821,0,2.821,44.58,0.09,44.5800908478,0.0,50.881,0.42,50.882733427,2.821,0,2.821,48.06,0.42,48.061835171,135.11
2022-01-11 22:30:00,40.502,-1.48,40.5290316193,2.842,0,2.842,37.66,-1.48,37.6890700336,0.0,43.672,-1.22,43.6890373435,2.842,0,2.842,40.83,-1.22,40.8482227276,134.55
2022-01-11 23:00:00,37.758,-2.17,37.8203049168,2.918,0,2.918,34.84,-2.17,34.9075135179,0.0,40.778,-1.9500000000000002,40.8245977812,2.918,0,2.918,37.86,-1.9500000000000002,37.9101846474,134.93
2022-01-11 23:30:00,36.477,-2.2,36.5432829532,3.047,0,3.047,33.43,-2.2,33.5023118605,0.0,39.427,-1.96,39.4756878217,3.047,0,3.047,36.38,-1.96,36.4327599833,135.2
2022-01-12 00:00:00,35.373,-2.4,35.4543245458,3.023,0,3.023,32.35,-2.4,32.4389041122,0.0,38.263,-2.16,38.3239190193,3.023,0,3.023,35.24,-2.16,35.3061354441,135.12
2022-01-12 00:30:00,41.092,-0.97,41.1034471061,3.112,0,3.112,37.98,-0.97,37.9923847633,0.0,44.212,-0.68,44.2172290403,3.112,0,3.112,41.1,-0.68,41.1056249192,135.23
2022-01-12 01:00:00,45.184,-0.78,45.1907319702,6.504,0,6.504,38.68,-0.78,38.6878637301,0.0,48.354,-0.48,48.3563823709,6.504,0,6.504,41.85,-0.48,41.8527525976,134.41
2022-01-12 01:30:00,42.843,-0.9400000000000001,42.8533108289,5.043,0,5.043,37.8,-0.9400000000000001,37.8116860243,0.0,45.993,-0.64,45.997452636,5.043,0,5.043,40.95,-0.64,40.9550009156,134.19
2022-01-12 02:00:00,40.671,-1.27,40.6908237936,3.241,0,3.241,37.43,-1.27,37.4515393542,0.0,43.791,-0.98,43.8019643509,3.241,0,3.241,40.55,-0.98,40.5618404415,134.32
2022-01-12 02:30:00,40.919,-1.27,40.9387037044,3.479,0,3.479,37.44,-1.27,37.4615336045,0.0,44.039,-0.99,44.0501262314,3.479,0,3.479,40.56,-0.99,40.5720803016,134.62
2022-01-12 03:00:00,40.626,-1.29,40.6464755668,3.566,0,3.566,37.06,-1.29,37.0824446335,0.0,43.736,-1.01,43.7476604632,3.566,0,3.566,40.17,-1.01,40.1826952804,134.62
2022-01-12 03:30:00,39.344,-1.54,39.3741277491,3.2640000000000002,0,3.2640000000000002,36.08,-1.54,36.1128508983,0.0,42.414,-1.26,42.4327113911,3.2640000000000002,0,3.2640000000000002,39.15,-1.26,39.1702706143,134.82
2022-01-12 04:00:00,38.254,-1.71,38.2922004591,3.294,0,3.294,34.96,-1.71,35.0017956682,0.0,41.264,-1.43,41.2887708221,3.294,0,3.294,37.97,-1.43,37.9969182961,134.82
2022-01-12 04:30:00,40.682,-0.98,40.6938020342,3.282,0,3.282,37.4,-0.98,37.412837369,0.0,43.782,-0.7000000000000001,43.7875955494,3.282,0,3.282,40.5,-0.7000000000000001,40.506048931,134.82
2022-01-12 05:00:00,39.874,-1.06,39.8880868932,3.324,0,3.324,36.55,-1.06,36.5653674944,0.0,42.944,-0.77,42.9509026215,3.324,0,3.324,39.62,-0.77,39.6274816258,134.42
2022-01-12 05:30:00,36.168,-1.96,36.221068786000004,3.278,0,3.278,32.89,-1.96,32.9483489723,0.0,39.108,-1.71,39.1453670822,3.278,0,3.278,35.83,-1.71,35.870781982,135.23
2022-01-12 06:00:00,36.829,-1.6400000000000001,36.8654966195,3.259,0,3.259,33.57,-1.6400000000000001,33.6100357036,0.0,39.799,-1.38,39.8229180372,3.259,0,3.259,36.54,-1.38,36.5660498277,135.23
2022-01-12 06:30:00,39.473,0.06,39.4730456008,3.143,0,3.143,36.33,0.06,36.3300495458,0.0,42.563,0.36,42.5645224218,3.143,0,3.143,39.42,0.36,39.4216438013,135.34
2022-01-12 07:00:00,42.965,1.6400000000000001,42.9962885026,3.185,0,3.185,39.78,1.6400000000000001,39.8137915803,0.0,46.205,2.0,46.2482651026,3.185,0,3.185,43.02,2.0,43.0664649118,134.99
2022-01-12 07:30:00,51.787,3.27,51.890136529,10.267,0,10.267,41.52,3.27,41.648569003,0.0,55.107,3.71,55.2317440337,10.267,0,10.267,44.84,3.71,44.9932183779,134.66
2022-01-12 08:00:00,59.095,4.48,59.264571415,16.405,0,16.405,42.69,4.48,42.9244277772,0.0,62.455,4.97,62.6524375025,16.405,0,16.405,46.05,4.97,46.317420049,133.65
2022-01-12 08:30:00,61.551,5.42,61.7891738171,17.271,0,17.271,44.28,5.42,44.6104785897,0.0,65.011,5.94,65.2818023725,17.271,0,17.271,47.74,5.94,48.1081198967,133.51
2022-01-12 09:00:00,69.533,6.33,69.8205341501,26.003,0,26.003,43.53,6.33,43.9878369552,0.0,72.963,6.9,73.2885350447,26.003,0,26.003,46.96,6.9,47.4642138879,133.51
2022-01-12 09:30:00,79.746,6.43,80.0048087055,36.386,0,36.386,43.36,6.43,43.834170461,0.0,83.196,7.02,83.4916451868,36.386,0,36.386,46.81,7.02,47.3334606806,134.06
2022-01-12 10:00:00,89.561,5.99,89.7610874544,49.541,0,49.541,40.02,5.99,40.4657941971,0.0,92.871,6.57,93.1031016723,49.541,0,49.541,43.33,6.57,43.8252644031,135.04
2022-01-12 10:30:00,99.245,5.16,99.3790502319,64.285,0,64.285,34.96,5.16,35.3387492705,0.0,102.325,5.71,102.4841925616,64.285,0,64.285,38.04,5.71,38.4661630527,135.42
2022-01-12 11:00:00,109.711,4.63,109.8086536708,79.121,0,79.121,30.59,4.63,30.9384065524,0.0,112.591,5.18,112.7100957368,79.121,0,79.121,33.47,5.18,33.8684705884,135.42
2022-01-12 11:30:00,116.384,4.02,116.4534063735,88.634,0,88.634,27.75,4.02,28.0396665458,0.0,119.094,5.78,119.234178137,88.634,0,88.634,30.46,5.78,31.003548184,135.78
2022-01-12 12:00:00,121.908,-6.5,122.0811634283,96.038,0,96.038,25.87,-6.5,26.674086676,0.0,123.868,11.37,124.3887387347,96.038,0,96.038,27.83,11.37,30.0630304527,135.59
2022-01-12 12:30:00,128.297,-6.58,128.4656242308,103.127,0,103.127,25.17,-6.58,26.0158663127,0.0,130.247,11.33,130.7388615103,103.127,0,103.127,27.12,11.33,29.3915515072,133.36
2022-01-12 13:00:00,128.818,-6.85,128.9999985426,103.868,0,103.868,24.95,-6.85,25.873248733,0.0,130.768,11.08,131.2365658801,103.868,0,103.868,26.9,11.08,29.0925488742,133.36
2022-01-12 13:30:00,121.744,-7.42,121.9699058621,95.494,0,95.494,26.25,-7.42,27.2785428496,0.0,123.704,10.54,124.1522098716,95.494,0,95.494,28.21,10.54,30.1147090306,133.57
2022-01-12 14:00:00,112.436,-7.53,112.6878653449,84.556,0,84.556,27.88,-7.53,28.8789767824,0.0,114.386,10.38,114.8560028732,84.556,0,84.556,29.83,10.38,31.5843837996,133.73
2022-01-12 14:30:00,94.322,-7.86,94.648926481,60.492,0,60.492,33.83,-7.86,34.7310883791,0.0,96.322,9.98,96.8376377448,60.492,0,60.492,35.83,9.98,37.193941711,133.6
2022-01-12 15:00:00,81.854,-7.45,82.1923342898,44.744,0,44.744,37.11,-7.45,37.8504240399,0.0,83.854,10.25,84.478138095,44.744,0,44.744,39.11,10.25,40.4308619745,133.45
2022-01-12 15:30:00,70.536,-7.19,70.9015048924,29.146,0,29.146,41.39,-7.19,42.0098583668,0.0,72.566,10.47,73.3174280509,29.146,0,29.146,43.42,10.47,44.6644970866,132.87
2022-01-12 16:00:00,62.336,0.0,62.336,16.576,0,16.576,45.76,0.0,45.76,0.0,64.796,4.1,64.9255852188,16.576,0,16.576,48.22,4.1,48.3939913626,132.8
2022-01-12 16:30:00,58.516,11.03,59.5464789555,7.146,0,7.146,51.37,11.03,52.540820321,0.0,61.856,-5.59,62.1080738391,7.146,0,7.146,54.71,-5.59,54.9948379396,133.01
2022-01-12 17:00:00,77.607,11.5,78.4544227498,29.507,0,29.507,48.1,11.5,49.4556366858,0.0,80.787,-4.94,80.9378957535,29.507,0,29.507,51.28,-4.94,51.5173951205,133.86
2022-01-12 17:30:00,95.55,12.11,96.3143530321,48.97,0,48.97,46.58,12.11,48.1284583173,0.0,98.7,-4.35,98.7958121582,48.97,0,48.97,49.73,-4.35,49.9198898236,133.25
2022-01-12 18:00:00,96.903,12.18,97.6654688669,48.873,0,48.873,48.03,12.18,49.5503107962,0.0,100.093,-4.24,100.1827642312,48.873,0,48.873,51.22,-4.24,51.3951943279,133.42
2022-01-12 18:30:00,78.492,12.67,79.5080056598,25.382,0,25.382,53.11,12.67,54.6003754566,0.0,81.902,-3.7,81.9855328945,25.382,0,25.382,56.52,-3.7,56.6409780989,133.42
2022-01-12 19:00:00,63.942,12.66,65.1832414352,7.292,0,7.292,56.65,12.66,58.0473780631,0.0,67.482,-3.71,67.5839065459,7.292,0,7.292,60.19,-3.71,60.3042303657,133.15
2022-01-12 19:30:00,64.067,11.83,65.1500528703,11.857,0,11.857,52.21,11.83,53.5334755083,0.0,67.447,-4.67,67.6084810434,11.857,0,11.857,55.59,-4.67,55.7858136088,133.15
2022-01-12 20:00:00,61.477,10.52,62.3706014802,11.737,0,11.737,49.74,10.52,50.8403186457,0.0,64.757,-6.14,65.0474338387,11.737,0,11.737,53.02,-6.14,53.3743384034,133.53
2022-01-12 20:30:00,59.022,9.49,59.7800684509,11.602,0,11.602,47.42,9.49,48.3602781216,0.0,62.202,-7.32,62.6312318576,11.602,0,11.602,50.6,-7.32,51.1267288216,134.05
2022-01-12 21:00:00,57.384,8.47,58.0057269242,11.604,0,11.604,45.78,8.47,46.5569468501,0.0,60.474,-8.42,61.0573589013,11.604,0,11.604,48.87,-8.42,49.5900524299,134.34
2022-01-12 21:30:00,58.933,7.33,59.3870978328,11.603,0,11.603,47.33,7.33,47.8942355613,0.0,62.063,-9.57,62.7965036367,11.603,0,11.603,50.46,-9.57,51.3594830581,134.34
2022-01-12 22:00:00,50.875,6.15,51.2453717422,3.835,0,3.835,47.04,6.15,47.4403214576,0.0,53.985,-10.62,55.01967489,3.835,0,3.835,50.15,-10.62,51.2621390502,134.34
2022-01-12 22:30:00,42.963,4.6,43.2085566642,2.613,0,2.613,40.35,4.6,40.6113592484,0.0,45.823,-12.27,47.4373294885,2.613,0,2.613,43.21,-12.27,44.9183370129,133.77
2022-01-12 23:00:00,40.55,3.83,40.7304726219,2.62,0,2.62,37.93,3.83,38.1228776458,0.0,43.28,-13.21,45.2511049589,2.62,0,2.62,40.66,-13.21,42.7520724644,133.84
2022-01-12 23:30:00,39.178,3.35,39.3209636708,2.648,0,2.648,36.53,3.35,36.6832850219,0.0,41.858,-13.81,44.0772987376,2.648,0,2.648,39.21,-13.81,41.5709056914,134.36
2022-01-13 00:00:00,38.613,3.48,38.7695004997,2.673,0,2.673,35.94,3.48,36.1080877367,0.0,41.243,-13.51,43.3993680714,2.673,0,2.673,38.57,-13.51,40.8676522448,134.84
2022-01-13 00:30:00,44.237,4.64,44.4796781576,2.727,0,2.727,41.51,4.64,41.7685252313,0.0,47.087,-12.24,48.6518567888,2.727,0,2.727,44.36,-12.24,46.0176835575,134.38
2022-01-13 01:00:00,46.021,5.3,46.3251814999,3.011,0,3.011,43.01,5.3,43.3353216211,0.0,48.951,-11.47,50.2768465698,3.011,0,3.011,45.94,-11.47,47.350232312,134.02
2022-01-13 01:30:00,45.087,4.82,45.3439077385,2.707,0,2.707,42.38,4.82,42.653215588,0.0,47.997,-12.0,49.4743570853,2.707,0,2.707,45.29,-12.0,46.8527918058,133.62
2022-01-13 02:00:00,44.34,4.59,44.5769413486,2.73,0,2.73,41.61,4.59,41.8623960136,0.0,47.45,-12.35,49.0308576307,2.73,0,2.73,44.72,-12.35,46.3939748243,133.92
2022-01-13 02:30:00,44.491,4.64,44.732300198,2.821,0,2.821,41.67,4.64,41.9275386828,0.0,47.441,-12.28,49.004559798,2.821,0,2.821,44.62,-12.28,46.2789671449,134.08
2022-01-13 03:00:00,44.089,4.55,44.3231589691,2.719,0,2.719,41.37,4.55,41.619459391,0.0,47.029,-12.38,48.6311756078,2.719,0,2.719,44.31,-12.38,46.0069614298,134.22
2022-01-13 03:30:00,43.068,4.22,43.2742535926,2.758,0,2.758,40.31,4.22,40.5302911413,0.0,45.948,-12.8,47.697575452,2.758,0,2.758,43.19,-12.8,45.0468211975,134.46
2022-01-13 04:00:00,42.206,3.95,42.390434487,2.746,0,2.746,39.46,3.95,39.6572074156,0.0,45.056,-13.12,46.9273644689,2.746,0,2.746,42.31,-13.12,44.2975225041,134.46
2022-01-13 04:30:00,44.558,4.7,44.8051934936,2.748,0,2.748,41.81,4.7,42.0733419162,0.0,47.518,-12.26,49.0741064514,2.748,0,2.748,44.77,-12.26,46.4183207365,134.65
2022-01-13 05:00:00,43.812,4.68,44.0612499142,2.722,0,2.722,41.09,4.68,41.3556586213,0.0,46.742,-12.27,48.3256398199,2.722,0,2.722,44.02,-12.27,45.6980666987,134.4
2022-01-13 05:30:00,39.058,4.52,39.3186694078,2.748,0,2.748,36.31,4.52,36.590251434,0.0,41.778,-12.49,43.6050614493,2.748,0,2.748,39.03,-12.49,40.9797632985,134.4
2022-01-13 06:00:00,38.973,5.0,39.2924258477,2.753,0,2.753,36.22,5.0,36.5634845167,0.0,41.723,-11.93,43.3950876137,2.753,0,2.753,38.97,-11.93,40.7551935341,134.57
2022-01-13 06:30:00,42.248,6.59,42.7588774876,2.758,0,2.758,39.49,6.59,40.0360862223,0.0,45.118,-10.11,46.2368470378,2.758,0,2.758,42.36,-10.11,43.5497611934,134.37
2022-01-13 07:00:00,46.779,8.42,47.5307399585,2.739,0,2.739,44.04,8.42,44.8376850428,0.0,49.859,-8.07,50.5078685058,2.739,0,2.739,47.12,-8.07,47.8060592394,133.67
2022-01-13 07:30:00,49.671,10.31,50.7297185188,2.751,0,2.751,46.92,10.31,48.0393848837,0.0,52.881,-5.94,53.2135674523,2.751,0,2.751,50.13,-5.94,50.4806943296,133.17
2022-01-13 08:00:00,53.493,11.26,54.6652416898,3.933,0,3.933,49.56,11.26,50.8230380831,0.0,56.833,-5.09,57.0604765928,3.933,0,3.933,52.9,-5.09,53.1443139009,132.58
2022-01-13 08:30:00,64.443,11.48,65.4575484494,16.153,0,16.153,48.29,11.48,49.63581872,0.0,67.723,-4.89,67.8993139067,16.153,0,16.153,51.57,-4.89,51.8013223769,133.02
2022-01-13 09:00:00,70.274,11.78,71.2544979352,22.314,0,22.314,47.96,11.78,49.3855241948,0.0,73.544,-4.57,73.6858523463,22.314,0,22.314,51.23,-4.57,51.4334307625,133.2
2022-01-13 09:30:00,82.332,11.81,83.1747216647,35.132,0,35.132,47.2,11.81,48.6550727057,0.0,85.552,-4.61,85.6761157149,35.132,0,35.132,50.42,-4.61,50.630312067,133.2
2022-01-13 10:00:00,88.677,11.46,89.4144391527,43.177,0,43.177,45.5,11.46,46.9210144818,0.0,91.847,-5.05,91.9857266591,43.177,0,43.177,48.67,-5.05,48.9312926459,133.4
2022-01-13 10:30:00,96.326,10.48,96.8944202521,54.206,0,54.206,42.12,10.48,43.4042025615,0.0,99.336,-6.2,99.5292966719,54.206,0,54.206,45.13,-6.2,45.5538900644,133.77
2022-01-13 11:00:00,108.506,9.86,108.9530707966,70.986,0,70.986,37.52,9.86,38.7939428262,0.0,111.296,-6.93,111.5115443172,70.986,0,70.986,40.31,-6.93,40.9013569457,134.26
2022-01-13 11:30:00,119.413,9.65,119.8022832378,85.883,0,85.883,33.53,9.65,34.8910217678,0.0,122.043,-7.19,122.2546111564,85.883,0,85.883,36.16,-7.19,36.8678952478,134.64
2022-01-13 12:00:00,125.102,9.61,125.470564293,94.042,0,94.042,31.06,9.61,32.5127005953,0.0,127.632,-7.29,127.8400231696,94.042,0,94.042,33.59,-7.29,34.3719682299,134.9
2022-01-13 12:30:00,128.829,9.65,129.1899134646,98.309,0,98.309,30.52,9.65,32.0092627219,0.0,131.319,-7.27,131.5200846297,98.309,0,98.309,33.01,-7.27,33.8010798644,135.02
2022-01-13 13:00:00,128.758,9.51,129.1087241979,97.278,0,97.278,31.48,9.51,32.8851106126,0.0,131.228,-7.12,131.4210119578,97.278,0,97.278,33.95,-7.12,34.6885701637,135.02
2022-01-13 13:30:00,122.997,-1.05,123.001481735,90.267,0,90.267,32.73,-1.05,32.7468380153,0.0,124.567,-0.88,124.5701083286,90.267,0,90.267,34.3,-0.88,34.3112867727,134.88
2022-01-13 14:00:00,111.023,-1.72,111.0363225661,78.163,0,78.163,32.86,-1.72,32.9049844249,0.0,112.603,-1.58,112.6140844166,78.163,0,78.163,34.44,-1.58,34.4762236911,132.6
2022-01-13 14:30:00,97.626,-1.6800000000000002,97.6404540956,62.226,0,62.226,35.4,-1.6800000000000002,35.4398419861,0.0,99.226,-1.55,99.2381054636,62.226,0,62.226,37.0,-1.55,37.0324519847,133.12
2022-01-13 15:00:00,84.013,-1.26,84.0224480065,45.473,0,45.473,38.54,-1.26,38.5605912818,0.0,85.613,-1.13,85.6204570707,45.473,0,45.473,40.14,-1.13,40.1559024304,133.02
2022-01-13 15:30:00,73.189,-1.08,73.1969679768,29.699,0,29.699,43.49,-1.08,43.5034079125,0.0,74.809,-0.96,74.8151594331,29.699,0,29.699,45.11,-0.96,45.1202138736,132.52
2022-01-13 16:00:00,63.137,0.06,63.1370285094,14.327,0,14.327,48.81,0.06,48.8100368777,0.0,64.777,0.17,64.7772230726,14.327,0,14.327,50.45,0.17,50.4502864214,132.52
2022-01-13 16:30:00,61.735,7.06,62.137378646,8.605,0,8.605,53.13,7.06,53.5970195067,0.0,64.535,-2.81,64.5961479115,8.605,0,8.605,55.93,-2.81,56.0005446402,131.91
2022-01-13 17:00:00,83.505,11.47,84.2890617162,35.015,0,35.015,48.49,11.47,49.8281145539,0.0,86.705,-5.07,86.8531054425,35.015,0,35.015,51.69,-5.07,51.9380496361,133.26
2022-01-13 17:30:00,100.425,11.55,101.0870076963,53.985,0,53.985,46.44,11.55,47.8547395772,0.0,103.575,-4.93,103.6922635735,53.985,0,53.985,49.59,-4.93,49.8344559517,133.59
2022-01-13 18:00:00,101.984,11.68,102.6506632029,54.714,0,54.714,47.27,11.68,48.6916348052,0.0,105.144,-4.73,105.2503379377,54.714,0,54.714,50.43,-4.73,50.6513356191,133.59
2022-01-13 18:30:00,80.871,12.62,81.8497589551,25.831,0,25.831,55.04,12.62,56.4682742786,0.0,84.371,-3.7199999999999998,84.4529694031,25.831,0,25.831,58.54,-3.7199999999999998,58.6580770227,133.3
2022-01-13 19:00:00,75.634,12.18,76.6084483331,20.724,0,20.724,54.91,12.18,56.2446486343,0.0,79.124,-4.22,79.2364548425,20.724,0,20.724,58.4,-4.22,58.5522706648,133.06
2022-01-13 19:30:00,73.399,11.24,74.2546348789,20.609,0,20.609,52.79,11.24,53.9733424942,0.0,76.809,-5.25,76.9882132602,20.609,0,20.609,56.2,-5.25,56.4446853123,133.2
2022-01-13 20:00:00,60.357,10.51,61.265222998,4.837,0,4.837,55.52,10.51,56.506021803,0.0,63.847,-6.05,64.1330017152,4.837,0,4.837,59.01,-6.05,59.3193273731,133.49
2022-01-13 20:30:00,55.738,9.45,56.5334161713,4.568,0,4.568,51.17,9.45,52.0352899483,0.0,59.068,-7.24,59.5100514535,4.568,0,4.568,54.5,-7.24,54.9787922748,133.64
2022-01-13 21:00:00,53.613,8.46,54.2763794758,4.583,0,4.583,49.03,8.46,49.7545224075,0.0,56.843,-8.33,57.4501135682,4.583,0,4.583,52.26,-8.33,52.9197174974,134.03
2022-01-13 21:30:00,54.572,8.04,55.1610803375,4.592,0,4.592,49.98,8.04,50.6225443849,0.0,57.822,-8.77,58.4833017536,4.592,0,4.592,53.23,-8.77,53.9476208929,134.03
2022-01-13 22:00:00,49.882,6.96,50.3652213735,4.602,0,4.602,45.28,6.96,45.8117888758,0.0,52.952,-9.97,53.8824201758,4.602,0,4.602,48.35,-9.97,49.3672300215,134.14
2022-01-13 22:30:00,42.607,4.96,42.8947321824,4.5969999999999995,0,4.5969999999999995,38.01,4.96,38.3322540428,0.0,45.377,-12.13,46.9702994349,4.5969999999999995,0,4.5969999999999995,40.78,-12.13,42.5458023781,134.4
2022-01-13 23:00:00,40.866,3.2,40.991096057600004,4.616,0,4.616,36.25,3.2,36.3909672859,0.0,43.326,-11.47,44.8185583882,4.616,0,4.616,38.71,-11.47,40.3735680861,134.72
2022-01-13 23:30:00,41.285,-3.55,41.4373469831,3.915,0,3.915,37.37,-3.55,37.5382391702,0.0,42.845,-3.38,42.978115652,3.915,0,3.915,38.93,-3.38,39.0764545475,134.44
2022-01-14 00:00:00,39.358,-3.85,39.5458552063,2.778,0,2.778,36.58,-3.85,36.782045892,0.0,40.918,-3.68,41.0831489056,2.778,0,2.778,38.14,-3.68,38.3171241092,131.81
2022-01-14 00:30:00,44.824,-3.22,44.9395079635,2.884,0,2.884,41.94,-3.22,42.0634282958,0.0,47.144,-2.64,47.2178603497,2.884,0,2.884,44.26,-2.64,44.3386648423,131.92
