Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-14 01:00:00,46.411,-2.7199999999999998,46.4906369176,2.911,0,2.911,43.5,-2.7199999999999998,43.5849561202,0.0,48.901,-2.56,48.9679630064,2.911,0,2.911,45.99,-2.56,46.0611951647,133.12
2022-01-14 01:30:00,45.953,-3.25,46.0677838516,2.693,0,2.693,43.26,-3.25,43.3819098243,0.0,48.433,-3.1,48.5321078153,2.693,0,2.693,45.74,-3.1,45.8449299269,133.12
2022-01-14 02:00:00,45.582,-3.61,45.7247288018,2.7119999999999997,0,2.7119999999999997,42.87,-3.61,43.021727069,0.0,48.042,-3.48,48.167874813,2.7119999999999997,0,2.7119999999999997,45.33,-3.48,45.4633841679,133.46
2022-01-14 02:30:00,45.295,-3.52,45.431568595,2.805,0,2.805,42.49,-3.52,42.6355544118,0.0,47.775,-3.39,47.895122142,2.805,0,2.805,44.97,-3.39,45.0975941709,133.7
2022-01-14 03:00:00,46.117,-3.68,46.2635935591,2.877,0,2.877,43.24,-3.68,43.3963132075,0.0,48.607,-3.55,48.7364642644,2.877,0,2.877,45.73,-3.55,45.8675855044,133.81
2022-01-14 03:30:00,45.185,-3.9,45.3529957665,2.725,0,2.725,42.46,-3.9,42.6387335647,0.0,47.645,-3.7800000000000002,47.794711266,2.725,0,2.725,44.92,-3.7800000000000002,45.0787621835,133.94
2022-01-14 04:00:00,44.118,-4.22,44.3193673691,2.7279999999999998,0,2.7279999999999998,41.39,-4.22,41.604573066,0.0,46.568,-4.09,46.7472643478,2.7279999999999998,0,2.7279999999999998,43.84,-4.09,44.0303724717,134.03
2022-01-14 04:30:00,47.07,-3.51,47.2006885543,2.7199999999999998,0,2.7199999999999998,44.35,-3.51,44.4886794589,0.0,49.58,-3.39,49.6957593764,2.7199999999999998,0,2.7199999999999998,46.86,-3.39,46.9824616213,134.07
2022-01-14 05:00:00,45.612,-3.41,45.7392899376,2.7119999999999997,0,2.7119999999999997,42.9,-3.41,43.0353122447,0.0,48.082,-3.2800000000000002,48.1937456938,2.7119999999999997,0,2.7119999999999997,45.37,-3.2800000000000002,45.4884084136,134.07
2022-01-14 05:30:00,40.704,-3.65,40.8673233281,2.724,0,2.724,37.98,-3.65,38.1549852575,0.0,43.074,-3.52,43.2175875773,2.724,0,2.724,40.35,-3.52,40.503245549,134.07
2022-01-14 06:00:00,42.247,-4.2,42.4552589086,2.717,0,2.717,39.53,-4.2,39.7524955191,0.0,44.487,4.04,44.6700656928,2.717,0,2.717,41.77,4.04,41.9649198736,133.96
2022-01-14 06:30:00,46.387,-3.04,46.4865073866,2.727,0,2.727,43.66,-3.04,43.7657080372,0.0,48.447,14.48,50.5646339747,2.727,0,2.727,45.72,14.48,47.9581984649,133.58
2022-01-14 07:00:00,49.079,2.5300000000000002,49.1441669072,2.649,0,2.649,46.43,2.5300000000000002,46.4988795564,0.0,52.089,10.36,53.1092602189,2.649,0,2.649,49.44,10.36,50.513792176,132.05
2022-01-14 07:30:00,53.715,7.09,54.1808944647,3.585,0,3.585,50.13,7.09,50.6288949119,0.0,57.455,7.72,57.9713327861,3.585,0,3.585,53.87,7.72,54.4203574042,133.27
2022-01-14 08:00:00,57.008,8.26,57.6032956002,4.248,0,4.248,52.76,8.26,53.4026703452,0.0,60.868,8.95,61.5224830773,4.248,0,4.248,56.62,8.95,57.3230049805,134.05
2022-01-14 08:30:00,61.501,9.15,62.1779341969,4.641,0,4.641,56.86,9.15,57.5915106591,0.0,65.541,9.86,66.27852051,4.641,0,4.641,60.9,9.86,61.6930271587,133.46
2022-01-14 09:00:00,68.253,9.37,68.8931702638,11.583,0,11.583,56.67,9.37,57.4394098159,0.0,72.273,10.1,72.975314518,11.583,0,11.583,60.69,10.1,61.5246787883,133.46
2022-01-14 09:30:00,92.068,9.02,92.5087943063,41.148,0,41.148,50.92,9.02,51.7127334416,0.0,95.838,9.75,96.3326774464,41.148,0,41.148,54.69,9.75,55.5523050827,133.46
2022-01-14 10:00:00,99.209,8.66,99.5862504616,50.099,0,50.099,49.11,8.66,49.8677019723,0.0,102.909,9.39,103.3365103969,50.099,0,50.099,52.81,9.39,53.638309071,133.46
2022-01-14 10:30:00,114.389,8.04,114.6712035386,69.959,0,69.959,44.43,8.04,45.1515946562,0.0,117.869,8.76,118.1940724444,69.959,0,69.959,47.91,8.76,48.7042677801,133.64
2022-01-14 11:00:00,126.596,7.66,126.8275317745,85.996,0,85.996,40.6,7.66,41.3162873453,0.0,129.896,8.37,130.1653860133,85.996,0,85.996,43.9,8.37,44.6907921165,133.92
2022-01-14 11:30:00,124.229,7.95,124.4831191005,80.829,0,80.829,43.4,7.95,44.1221316348,0.0,127.649,8.67,127.9430971213,80.829,0,80.829,46.82,8.67,47.6159773605,134.19
2022-01-14 12:00:00,132.149,7.6,132.3673607843,92.149,0,92.149,40.0,7.6,40.7155989763,0.0,135.409,8.33,135.6649777245,92.149,0,92.149,43.26,8.33,44.0546989548,134.3
2022-01-14 12:30:00,136.609,7.37,136.8076598038,98.269,0,98.269,38.34,7.37,39.0419325854,0.0,139.789,8.09,140.0229003449,98.269,0,98.269,41.52,8.09,42.3008096849,134.49
2022-01-14 13:00:00,135.513,7.14,135.7009681948,98.073,0,98.073,37.44,7.14,38.1147373072,0.0,138.663,7.85,138.8850246391,98.073,0,98.073,40.59,7.85,41.3421165399,134.57
2022-01-14 13:30:00,129.364,6.57,129.5307276132,92.194,0,92.194,37.17,6.57,37.7461759653,0.0,132.504,7.25,132.7021948424,92.194,0,92.194,40.31,7.25,40.956789425,134.57
2022-01-14 14:00:00,119.298,6.27,119.4626540137,80.268,0,80.268,39.03,6.27,39.5304161375,0.0,122.518,6.92,122.7132703663,80.268,0,80.268,42.25,6.92,42.8129524794,134.88
2022-01-14 14:30:00,113.116,7.65,113.3743884482,65.276,0,65.276,47.84,7.65,48.4477873592,0.0,116.736,8.33,117.0328270017,65.276,0,65.276,51.46,8.33,52.1298427007,134.77
2022-01-14 15:00:00,98.649,9.39,99.094890388,47.119,0,47.119,51.53,9.39,52.378554772,0.0,102.009,9.59,102.4587925998,47.119,0,47.119,54.89,9.59,55.7214518835,134.77
2022-01-14 15:30:00,80.133,10.43,80.8089264191,31.303,0,31.303,48.83,10.43,49.9314910653,0.0,82.793,10.96,83.5152827272,31.303,0,31.303,51.49,10.96,52.6435342659,134.32
2022-01-14 16:00:00,73.121,11.05,73.9512213625,21.281,0,21.281,51.84,11.05,53.004604517,0.0,75.851,11.59,76.7313645193,21.281,0,21.281,54.57,11.59,55.7872117963,133.35
2022-01-14 16:30:00,90.909,11.12,91.5865747858,40.879,0,40.879,50.03,11.12,51.2509053579,0.0,93.579,11.68,94.305098701,40.879,0,40.879,52.7,11.68,53.9788143627,132.9
2022-01-14 17:00:00,95.177,10.87,95.7957109113,41.007,0,41.007,54.17,10.87,55.2498488686,0.0,98.357,11.91,99.0754639101,41.007,0,41.007,57.35,11.91,58.5736340003,132.65
2022-01-14 17:30:00,109.805,8.86,110.1618701049,58.655,0,58.655,51.15,8.86,51.9116759506,0.0,113.595,9.59,113.9990882639,58.655,0,58.655,54.94,9.59,55.7707064685,132.85
2022-01-14 18:00:00,111.591,8.91,111.9461450029,60.711,0,60.711,50.88,8.91,51.6542592629,0.0,115.351,9.63,115.7522790316,60.711,0,60.711,54.64,9.63,55.482127753,134.05
2022-01-14 18:30:00,98.22,9.29,98.6583625447,42.51,0,42.51,55.71,9.29,56.4792723041,0.0,102.17,10.02,102.6601641339,42.51,0,42.51,59.66,10.02,60.4955866159,132.88
2022-01-14 19:00:00,95.314,8.64,95.704797142,41.234,0,41.234,54.08,8.64,54.7658287621,0.0,99.184,9.37,99.6256129517,41.234,0,41.234,57.95,9.37,58.7026353753,132.88
2022-01-14 19:30:00,90.656,8.08,91.0153653841,38.006,0,38.006,52.65,8.08,53.266395598,0.0,94.466,8.76,94.8712957432,38.006,0,38.006,56.46,8.76,57.1355336021,132.88
2022-01-14 20:00:00,86.83,6.88,87.1021429128,37.83,0,37.83,49.0,6.88,49.4806467217,0.0,90.49,7.52,90.8019300456,37.83,0,37.83,52.66,7.52,53.1942290103,133.21
2022-01-14 20:30:00,60.463,6.37,60.7976255211,5.073,0,5.073,55.39,6.37,55.755080486,0.0,64.413,6.95,64.7868587678,5.073,0,5.073,59.34,6.95,59.7456115543,133.38
2022-01-14 21:00:00,57.298,5.38,57.5500234926,2.878,0,2.878,54.42,5.38,54.6852886981,0.0,61.208,5.93,61.4945864609,2.878,0,2.878,58.33,5.93,58.6306558039,133.61
2022-01-14 21:30:00,58.592,5.13,58.8161488369,2.932,0,2.932,55.66,5.13,55.8959077214,0.0,62.552,5.65,62.8066493614,2.932,0,2.932,59.62,5.65,59.8871179804,133.86
2022-01-14 22:00:00,56.33,4.04,56.4746890208,2.93,0,2.93,53.4,4.04,53.5526059123,0.0,60.17,4.53,60.3402833934,2.93,0,2.93,57.24,4.53,57.4189733451,134.03
2022-01-14 22:30:00,49.057,2.47,49.1191423887,2.947,0,2.947,46.11,2.47,46.1761085411,0.0,52.577,2.92,52.6580224562,2.947,0,2.947,49.63,2.92,49.7158254482,134.05
2022-01-14 23:00:00,45.624,2.06,45.6704825462,2.944,0,2.944,42.68,2.06,42.7296852317,0.0,48.994,2.5,49.0577418559,2.944,0,2.944,46.05,2.5,46.1178110929,134.05
2022-01-14 23:30:00,44.007,1.63,44.0371768963,2.957,0,2.957,41.05,1.63,41.0823490078,0.0,47.307,2.04,47.3509646047,2.957,0,2.957,44.35,2.04,44.3968929093,134.41
2022-01-15 00:00:00,43.56,1.38,43.5818540221,3.0,0,3.0,40.56,1.38,40.5834695412,0.0,46.82,1.8,46.8545878223,3.0,0,3.0,43.82,1.8,43.8569538386,134.77
2022-01-15 00:30:00,48.945,2.56,49.011902891,2.965,0,2.965,45.98,2.56,46.0512106247,0.0,52.465,3.01,52.5512732957,2.965,0,2.965,49.5,3.01,49.5914317196,134.77
2022-01-15 01:00:00,49.011,3.13,49.1108442302,2.991,0,2.991,46.02,3.13,46.1263189513,0.0,52.541,3.6,52.6641878415,2.991,0,2.991,49.55,3.6,49.6806048675,134.41
2022-01-15 01:30:00,47.928,2.71,48.0045548256,2.9779999999999998,0,2.9779999999999998,44.95,2.71,45.0316177813,0.0,51.418,3.16,51.5150106668,2.9779999999999998,0,2.9779999999999998,48.44,3.16,48.5429624148,134.31
2022-01-15 02:00:00,46.115,2.49,46.1821754035,3.165,0,3.165,42.95,2.49,43.0221175676,0.0,49.505,2.93,49.5916316025,3.165,0,3.165,46.34,2.93,46.4325370834,134.49
2022-01-15 02:30:00,45.387,2.5,45.455800169,3.097,0,3.097,42.29,2.5,42.3638300912,0.0,48.777,2.93,48.8649222756,3.097,0,3.097,45.68,2.93,45.7738713678,134.68
2022-01-15 03:00:00,44.838,2.27,44.895424533,2.968,0,2.968,41.87,2.27,41.9314893606,0.0,48.188,2.7,48.263581964,2.968,0,2.968,45.22,2.7,45.3005342132,134.68
2022-01-15 03:30:00,43.891,1.96,43.9347411623,3.001,0,3.001,40.89,1.96,40.9369478589,0.0,47.201,2.37,47.2604623443,3.001,0,3.001,44.2,2.37,44.2634939877,134.98
2022-01-15 04:00:00,42.657,1.6,42.6869962518,2.977,0,2.977,39.68,1.6,39.712244963,0.0,45.917,2.02,45.9614108682,2.977,0,2.977,42.94,2.02,42.9874865513,135.17
2022-01-15 04:30:00,41.816,1.2,41.8332147462,3.046,0,3.046,38.77,1.2,38.7885666144,0.0,45.026,1.6,45.0544190507,3.046,0,3.046,41.98,1.6,42.010479645,135.38
2022-01-15 05:00:00,40.779,1.03,40.7920058467,3.019,0,3.019,37.76,1.03,37.7740453222,0.0,43.919,1.43,43.9422741901,3.019,0,3.019,40.9,1.43,40.9249911423,135.24
2022-01-15 05:30:00,40.992,1.17,41.0086937612,3.482,0,3.482,37.51,1.17,37.528242698,0.0,44.142,1.57,44.1699112972,3.482,0,3.482,40.66,1.57,40.6902998269,135.02
2022-01-15 06:00:00,40.97,1.29,40.9903037315,3.33,0,3.33,37.64,1.29,37.6620989856,0.0,44.11,1.71,44.1431331013,3.33,0,3.33,40.78,1.71,40.8158363874,135.02
2022-01-15 06:30:00,41.83,1.98,41.8768348852,3.18,0,3.18,38.65,1.98,38.7006834565,0.0,45.01,2.41,45.0744739293,3.18,0,3.18,41.83,2.41,41.899367537,135.02
2022-01-15 07:00:00,43.215,2.61,43.2937446405,2.885,0,2.885,40.33,2.61,40.4143662576,0.0,46.485,3.08,46.5869254727,2.885,0,2.885,43.6,3.08,43.7086536054,134.79
2022-01-15 07:30:00,44.67,3.24,44.7873475437,3.2,0,3.2,41.47,3.24,41.5963760441,0.0,48.0,3.7199999999999998,48.1439341974,3.2,0,3.2,44.8,3.7199999999999998,44.9541811181,134.79
2022-01-15 08:00:00,46.508,3.58,46.6455835423,3.058,0,3.058,43.45,3.58,43.5972350041,0.0,49.938,4.06,50.1027688257,3.058,0,3.058,46.88,4.06,47.0554778958,134.63
2022-01-15 08:30:00,50.671,4.36,50.858232775,3.331,0,3.331,47.34,4.36,47.5403533853,0.0,54.271,4.87,54.4890662519,3.331,0,3.331,50.94,4.87,51.1722629947,135.06
2022-01-15 09:00:00,54.908,5.25,55.1584169824,4.798,0,4.798,50.11,5.25,50.3842693705,0.0,58.638,5.79,58.9231630516,4.798,0,4.798,53.84,5.79,54.1504358247,134.71
2022-01-15 09:30:00,60.487,5.67,60.7521692535,6.897,0,6.897,53.59,5.67,53.8891176398,0.0,64.347,6.22,64.6469242037,6.897,0,6.897,57.45,6.22,57.7857326682,134.25
2022-01-15 10:00:00,64.983,6.23,65.2809557911,11.253,0,11.253,53.73,6.23,54.0899787391,0.0,68.853,6.82,69.1899415305,11.253,0,11.253,57.6,6.82,58.0023482283,134.0
2022-01-15 10:30:00,68.607,6.5600000000000005,68.9199103961,14.947,0,14.947,53.66,6.5600000000000005,54.059496853,0.0,72.487,7.16,72.8397609071,14.947,0,14.947,57.54,7.16,57.9837666938,133.69
2022-01-15 11:00:00,70.888,6.46,71.1817402428,18.758,0,18.758,52.13,6.46,52.5287397526,0.0,74.688,7.05,75.0199962943,18.758,0,18.758,55.93,7.05,56.3725766663,133.98
2022-01-15 11:30:00,76.41,6.15,76.6570975188,26.26,0,26.26,50.15,6.15,50.5256865367,0.0,80.13,6.74,80.4129622636,26.26,0,26.26,53.87,6.74,54.2900036839,134.06
2022-01-15 12:00:00,81.724,6.2,81.9588444038,33.024,0,33.024,48.7,6.2,49.0930748681,0.0,85.364,6.79,85.633618375,33.024,0,33.024,52.34,6.79,52.7785913037,134.17
2022-01-15 12:30:00,85.121,6.26,85.3508772128,36.171,0,36.171,48.95,6.26,49.3486585431,0.0,88.761,6.86,89.02569697,36.171,0,36.171,52.59,6.86,53.0355324287,134.06
2022-01-15 13:00:00,79.534,6.29,79.7823367419,29.334,0,29.334,50.2,6.29,50.592530081,0.0,83.244,6.88,83.5278273152,29.334,0,29.334,53.91,6.88,54.3472400403,134.06
2022-01-15 13:30:00,74.9,6.37,75.1703857912,24.85,0,24.85,50.05,6.37,50.4537352433,0.0,78.62,6.97,78.9283554877,24.85,0,24.85,53.77,6.97,54.2198653632,134.21
2022-01-15 14:00:00,69.756,5.88,70.0033851753,19.966,0,19.966,49.79,5.88,50.1360000399,0.0,73.456,6.45,73.7386359787,19.966,0,19.966,53.49,6.45,53.8774776692,134.39
2022-01-15 14:30:00,64.304,5.58,64.5456490865,14.234,0,14.234,50.07,5.58,50.3799692338,0.0,68.034,6.14,68.3105025307,14.234,0,14.234,53.8,6.14,54.1492345283,134.81
2022-01-15 15:00:00,60.826,5.53,61.0768628533,10.336,0,10.336,50.49,5.53,50.7919383367,0.0,64.586,6.08,64.8715484323,10.336,0,10.336,54.25,6.08,54.5896409587,134.81
2022-01-15 15:30:00,58.79,5.48,59.0448515961,8.1,0,8.1,50.69,5.48,50.9853557406,0.0,62.53,6.02,62.8191157213,8.1,0,8.1,54.43,6.02,54.7618964244,134.89
2022-01-15 16:00:00,56.939,5.8100000000000005,57.234655769,4.859,0,4.859,52.08,5.8100000000000005,52.4030771997,0.0,60.759,6.37,61.0920042313,4.859,0,4.859,55.9,6.37,56.2617712128,134.89
2022-01-15 16:30:00,57.755,6.51,58.1207374781,3.105,0,3.105,54.65,6.51,55.036375244,0.0,61.695,7.08,62.099914855,3.105,0,3.105,58.59,7.08,59.0162223461,134.75
2022-01-15 17:00:00,63.488,7.75,63.959273323,6.548,0,6.548,56.94,7.75,57.4649989124,0.0,67.508,8.38,68.026130744,6.548,0,6.548,60.96,8.38,61.5332918021,134.49
2022-01-15 17:30:00,76.578,8.7,77.0706175141,18.958,0,18.958,57.62,8.7,58.2731018567,0.0,80.608,9.38,81.1519196569,18.958,0,18.958,61.65,9.38,62.3594972719,133.7
2022-01-15 18:00:00,83.64,8.18,84.0390504468,29.06,0,29.06,54.58,8.18,55.1895714787,0.0,87.55,8.83,87.9941554877,29.06,0,29.06,58.49,8.83,59.152759868,132.88
2022-01-15 18:30:00,86.665,7.45,86.9846234975,35.945,0,35.945,50.72,7.45,51.2642263182,0.0,90.405,8.09,90.7662499225,35.945,0,35.945,54.46,8.09,55.0576034713,132.88
2022-01-15 19:00:00,79.562,6.84,79.8554784846,30.642,0,30.642,48.92,6.84,49.3958702727,0.0,83.212,7.46,83.5457272636,30.642,0,30.642,52.57,7.46,53.0966712704,133.08
2022-01-15 19:30:00,71.033,6.34,71.315374843,23.083,0,23.083,47.95,6.34,48.3673247141,0.0,74.653,6.94,74.9748891896,23.083,0,23.083,51.57,6.94,52.0348777264,133.29
2022-01-15 20:00:00,55.319,5.97,55.6402072336,3.749,0,3.749,51.57,5.97,51.9144084046,0.0,59.109,6.53,59.4686033214,3.749,0,3.749,55.36,6.53,55.7437933765,133.51
2022-01-15 20:30:00,52.733,4.95,52.96481652,2.823,0,2.823,49.91,4.95,50.1548661647,0.0,56.443,5.48,56.7084001626,2.823,0,2.823,53.62,5.48,53.8993024074,133.81
2022-01-15 21:00:00,50.817,3.88,50.9649084076,2.787,0,2.787,48.03,3.88,48.1864638669,0.0,54.427,4.37,54.6021540692,2.787,0,2.787,51.64,4.37,51.8245742867,134.38
2022-01-15 21:30:00,48.509,3.04,48.6041632065,2.779,0,2.779,45.73,3.04,45.8309338766,0.0,52.029,3.49,52.1459196966,2.779,0,2.779,49.25,3.49,49.3735009899,134.25
2022-01-15 22:00:00,46.369,2.41,46.4315868887,2.969,0,2.969,43.4,2.41,43.4668620906,0.0,49.789,2.84,49.8699320332,2.969,0,2.969,46.82,2.84,46.9060550462,134.66
2022-01-15 22:30:00,43.715,1.26,43.733154757,2.875,0,2.875,40.84,1.26,40.8594322036,0.0,47.005,1.6400000000000001,47.033601021,2.875,0,2.875,44.13,1.6400000000000001,44.1604630863,135.16
2022-01-15 23:00:00,42.243,2.22,42.3012937036,2.8529999999999998,0,2.8529999999999998,39.39,2.22,39.4525094259,0.0,45.183,2.18,45.2355600054,2.8529999999999998,0,2.8529999999999998,42.33,2.18,42.3860979568,135.16
2022-01-15 23:30:00,41.655,4.8,41.930645416,2.815,0,2.815,38.84,4.8,39.1354775108,0.0,44.055,5.2,44.360827596,2.815,0,2.815,41.24,5.2,41.5665442393,134.49
2022-01-16 00:00:00,41.663,4.55,41.9107154437,2.813,0,2.813,38.85,4.55,39.1155339987,0.0,44.053,4.97,44.3324678875,2.813,0,2.813,41.24,4.97,41.5383978988,133.42
2022-01-16 00:30:00,47.663,5.99,48.0379190744,2.813,0,2.813,44.85,5.99,45.2482331147,0.0,50.183,6.45,50.5958099945,2.813,0,2.813,47.37,6.45,47.8071061663,133.54
2022-01-16 01:00:00,48.869,6.23,49.2645111718,2.809,0,2.809,46.06,6.23,46.4794201771,0.0,51.409,6.68,51.8411774654,2.809,0,2.809,48.6,6.68,49.0569301934,132.49
2022-01-16 01:30:00,46.521,6.1,46.9192225106,2.8609999999999998,0,2.8609999999999998,43.66,6.1,44.0840742219,0.0,49.031,6.55,49.466569125,2.8609999999999998,0,2.8609999999999998,46.17,6.55,46.6322999647,132.21
2022-01-16 02:00:00,45.345,5.86,45.722080278600004,2.8449999999999998,0,2.8449999999999998,42.5,5.86,42.902093189,0.0,47.825,6.31,48.2394726858,2.8449999999999998,0,2.8449999999999998,44.98,6.31,45.4204414333,132.48
2022-01-16 02:30:00,44.44,6.06,44.8512786886,2.91,0,2.91,41.53,6.06,41.9698046219,0.0,46.9,6.5,47.3482840238,2.91,0,2.91,43.99,6.5,44.4676297997,132.71
2022-01-16 03:00:00,44.08,6.02,44.4891762117,2.96,0,2.96,41.12,6.02,41.5583300916,0.0,46.55,6.47,46.9974829113,2.96,0,2.96,43.59,6.47,44.0675504198,132.83
2022-01-16 03:30:00,43.763,5.51,44.108505631,2.9130000000000003,0,2.9130000000000003,40.85,5.51,41.2199296457,0.0,46.193,5.95,46.5746255916,2.9130000000000003,0,2.9130000000000003,43.28,5.95,43.6870793256,132.99
2022-01-16 04:00:00,42.139,5.22,42.4610847836,2.909,0,2.909,39.23,5.22,39.575766575,0.0,44.539,5.66,44.8971950237,2.909,0,2.909,41.63,5.66,42.0130039393,133.14
2022-01-16 04:30:00,40.493,4.96,40.7956449759,2.903,0,2.903,37.59,4.96,37.9158238734,0.0,42.843,5.41,43.1832230038,2.903,0,2.903,39.94,5.41,40.3047354538,133.27
2022-01-16 05:00:00,39.447,4.86,39.7452564339,2.957,0,2.957,36.49,4.86,36.8122221551,0.0,41.777,5.29,42.1105904613,2.957,0,2.957,38.82,5.29,39.1787761422,133.1
2022-01-16 05:30:00,38.33,4.89,38.6406651081,3.02,0,3.02,35.31,4.89,35.6469942632,0.0,40.63,5.33,40.9781136706,3.02,0,3.02,37.61,5.33,37.9857999784,133.1
2022-01-16 06:00:00,38.23,4.85,38.5364165433,2.9699999999999998,0,2.9699999999999998,35.26,4.85,35.5919948865,0.0,40.54,5.29,40.88368501,2.9699999999999998,0,2.9699999999999998,37.57,5.29,37.9405983084,133.02
2022-01-16 06:30:00,39.732,5.32,40.0865840899,2.982,0,2.982,36.75,5.32,37.1330701666,0.0,42.072,5.77,42.46582254,2.982,0,2.982,39.09,5.77,39.5135546364,133.21
2022-01-16 07:00:00,40.659,5.71,41.0579880291,2.809,0,2.809,37.85,5.71,38.2782784357,0.0,43.009,6.16,43.4478961631,2.809,0,2.809,40.2,6.16,40.6692217777,133.0
2022-01-16 07:30:00,40.487,5.85,40.9074524873,2.8970000000000002,0,2.8970000000000002,37.59,5.85,38.042484146,0.0,42.857,6.31,43.3190321799,2.8970000000000002,0,2.8970000000000002,39.96,6.31,40.4551319365,133.0
2022-01-16 08:00:00,41.784,6.08,42.2240341038,2.924,0,2.924,38.86,6.08,39.3327598828,0.0,44.184,6.51,44.6610115873,2.924,0,2.924,41.26,6.51,41.7704165648,132.92
2022-01-16 08:30:00,46.072,6.71,46.5580635766,3.2720000000000002,0,3.2720000000000002,42.8,6.71,43.3227896147,0.0,48.572,7.16,49.0968917957,3.2720000000000002,0,3.2720000000000002,45.3,7.16,45.862354933,133.3
2022-01-16 09:00:00,51.462,7.21,51.9646181935,6.342,0,6.342,45.12,7.21,45.6924337281,0.0,54.022,7.67,54.5637735499,6.342,0,6.342,47.68,7.67,48.292973609,133.05
2022-01-16 09:30:00,60.774,8.05,61.304825063,12.904,0,12.904,47.87,8.05,48.5421404555,0.0,63.384,8.52,63.9540605122,12.904,0,12.904,50.48,8.52,51.1939527679,132.69
2022-01-16 10:00:00,75.383,8.43,75.8528944009,30.443,0,30.443,44.94,8.43,45.7238285799,0.0,77.923,8.93,78.4330212921,30.443,0,30.443,47.48,8.93,48.3124756145,132.69
2022-01-16 10:30:00,80.381,9.12,80.8967215714,33.351,0,33.351,47.03,9.12,47.9061092138,0.0,82.971,9.64,83.5291352822,33.351,0,33.351,49.62,9.64,50.547739811,132.56
2022-01-16 11:00:00,81.051,9.22,81.5737273943,33.811,0,33.811,47.24,9.22,48.1313411407,0.0,83.661,9.74,84.2260679422,33.811,0,33.811,49.85,9.74,50.7926185582,132.25
2022-01-16 11:30:00,94.257,9.06,94.6914233128,50.177,0,50.177,44.08,9.06,45.0014444213,0.0,96.767,9.6,97.2420294369,50.177,0,50.177,46.59,9.6,47.5687723197,132.43
2022-01-16 12:00:00,103.781,8.85,104.1576615569,63.971,0,63.971,39.81,8.85,40.7818415474,0.0,106.181,9.39,106.5953885541,63.971,0,63.971,42.21,9.39,43.2418339112,132.43
2022-01-16 12:30:00,104.303,9.08,104.6974794778,64.203,0,64.203,40.1,9.08,41.115160221,0.0,106.713,9.63,107.1466344268,64.203,0,64.203,42.51,9.63,43.5871196571,132.43
2022-01-16 13:00:00,88.461,9.34,88.9527072157,43.331,0,43.331,45.13,9.34,46.0863591532,0.0,91.011,9.87,91.5446285754,43.331,0,43.331,47.68,9.87,48.6908543774,132.32
2022-01-16 13:30:00,78.266,9.38,78.8260816989,29.546,0,29.546,48.72,9.38,49.6147437764,0.0,80.886,9.91,81.4908160224,29.546,0,29.546,51.34,9.91,52.2877012308,132.13
2022-01-16 14:00:00,81.546,9.47,82.0940376398,34.006,0,34.006,47.54,9.47,48.4740394438,0.0,84.136,10.0,84.7281918608,34.006,0,34.006,50.13,10.0,51.1176769816,132.13
2022-01-16 14:30:00,78.278,9.08,78.8028659631,31.678,0,31.678,46.6,9.08,47.4763772839,0.0,80.838,9.58,81.4036770914,31.678,0,31.678,49.16,9.58,50.0847481775,132.13
2022-01-16 15:00:00,73.679,6.71,73.9839113659,27.229,0,27.229,46.45,6.71,46.932148896,0.0,76.849,7.69,77.2327967964,27.229,0,27.229,49.62,7.69,50.2123540575,132.13
2022-01-16 15:30:00,62.682,5.27,62.9031479657,13.562,0,13.562,49.12,5.27,49.4018957126,0.0,66.342,5.8100000000000005,66.5959237792,13.562,0,13.562,52.78,5.8100000000000005,53.0988182543,133.36
2022-01-16 16:00:00,60.124,5.72,60.3954781089,9.214,0,9.214,50.91,5.72,51.2303279318,0.0,63.894,6.28,64.2018818727,9.214,0,9.214,54.68,6.28,55.0394476716,134.24
2022-01-16 16:30:00,58.772,6.78,59.1617814471,5.192,0,5.192,53.58,6.78,54.0072661778,0.0,62.652,7.38,63.0851607274,5.192,0,5.192,57.46,7.38,57.9319946144,133.99
2022-01-16 17:00:00,62.171,1.15,62.1816350782,6.001,0,6.001,56.17,1.15,56.181771065,0.0,66.471,12.69,67.6714854352,6.001,0,6.001,60.47,12.69,61.7871912293,133.38
2022-01-16 17:30:00,82.894,-2.39,82.9284470854,31.734,0,31.734,51.16,-2.39,51.2157954151,0.0,87.094,14.77,88.3375216768,31.734,0,31.734,55.36,14.77,57.2964440432,133.71
2022-01-16 18:00:00,84.704,-2.81,84.7505971424,34.544,0,34.544,50.16,-2.81,50.2386474738,0.0,88.864,14.35,90.0151820306,34.544,0,34.544,54.32,14.35,56.1834931274,133.92
2022-01-16 18:30:00,67.58,-3.26,67.6585840821,12.8,0,12.8,54.78,-3.26,54.876916823,0.0,71.95,13.91,73.2822666134,12.8,0,12.8,59.15,13.91,60.763563095,134.12
2022-01-16 19:00:00,58.429,-4.32,58.5884838599,3.699,0,3.699,54.73,-4.32,54.9002304185,0.0,62.809,12.87,64.1140185997,3.699,0,3.699,59.11,12.87,60.4948675509,134.23
2022-01-16 19:30:00,54.261,-5.28,54.517286442,2.561,0,2.561,51.7,-5.28,51.9689176335,0.0,58.511,11.95,59.7188380748,2.561,0,2.561,55.95,11.95,57.211930574,134.91
2022-01-16 20:00:00,52.467,-1.03,52.4771091906,2.537,0,2.537,49.93,-1.03,49.9406227434,0.0,55.297,1.67,55.3222117146,2.537,0,2.537,52.76,1.67,52.7864234439,134.91
2022-01-16 20:30:00,50.365,-0.41000000000000003,50.36666879,2.745,0,2.745,47.62,-0.41000000000000003,47.621764982,0.0,52.995,-0.54,52.9977511315,2.745,0,2.745,50.25,-0.54,50.2529014088,133.01
2022-01-16 21:00:00,48.566,-1.5899999999999999,48.5920204972,2.556,0,2.556,46.01,-1.5899999999999999,46.0374651778,0.0,51.136,-1.75,51.1659358949,2.556,0,2.556,48.58,-1.75,48.6115099539,132.93
2022-01-16 21:30:00,45.329,-2.55,45.4006689488,2.649,0,2.649,42.68,-2.55,42.756109505,0.0,47.809,-2.71,47.8857450709,2.649,0,2.649,45.16,-2.71,45.2412389309,133.19
2022-01-16 22:00:00,43.147,-3.51,43.289533481,2.527,0,2.527,40.62,-3.51,40.7713686304,0.0,45.587,-3.69,45.7360980955,2.527,0,2.527,43.06,-3.69,43.2178169277,132.79
2022-01-16 22:30:00,40.013,-4.04,40.2164365527,2.543,0,2.543,37.47,-4.04,37.6871662506,0.0,42.383,-4.23,42.5935627648,2.543,0,2.543,39.84,-4.23,40.0639301617,133.37
2022-01-16 23:00:00,37.857,-4.58,38.1330414339,2.677,0,2.677,35.18,-4.58,35.4768769764,0.0,40.177,-4.8100000000000005,40.46390279,2.677,0,2.677,37.5,-4.8100000000000005,37.8072228549,133.5
2022-01-16 23:30:00,37.309,-5.21,37.6710177856,2.559,0,2.559,34.75,-5.21,35.1383921089,0.0,39.219,-4.67,39.4960613353,2.559,0,2.559,36.66,-4.67,36.9562511627,133.94
2022-01-17 00:00:00,36.272,-4.19,36.5132042418,2.542,0,2.542,33.73,-4.19,33.9892483,0.0,37.852,-4.35,38.1011338939,2.542,0,2.542,35.31,-4.35,35.5769391601,133.56
2022-01-17 00:30:00,41.05,-5.67,41.439732142,2.56,0,2.56,38.49,-5.67,38.9053852314,0.0,43.32,-6.63,43.8244144285,2.56,0,2.56,40.76,-6.63,41.2956959016,132.11
2022-01-17 01:00:00,42.787,-6.27,43.243962226,2.887,0,2.887,39.9,-6.27,40.3896385228,0.0,45.207,-6.5600000000000005,45.680482145,2.887,0,2.887,42.32,-6.5600000000000005,42.8254130161,133.46
2022-01-17 01:30:00,42.021,-6.61,42.5377072842,3.011,0,3.011,39.01,-6.61,39.566048577,0.0,44.421,-6.9,44.9537010823,3.011,0,3.011,41.41,-6.9,41.9809254305,133.46
2022-01-17 02:00:00,42.137,-7.0,42.7144796176,3.017,0,3.017,39.12,-7.0,39.7413437116,0.0,44.527,-7.3,45.1214331443,3.017,0,3.017,41.51,-7.3,42.1470058249,133.59
2022-01-17 02:30:00,43.249,-7.18,43.8409443443,2.799,0,2.799,40.45,-7.18,41.0822942397,0.0,45.679,-7.48,46.2873788521,2.799,0,2.799,42.88,-7.48,43.527517733,133.59
2022-01-17 03:00:00,43.164,-7.39,43.7920426105,2.604,0,2.604,40.56,-7.39,41.2277297459,0.0,45.604,-7.71,46.2511504289,2.604,0,2.604,43.0,-7.71,43.6857425255,133.92
2022-01-17 03:30:00,41.89,-7.53,42.5614027024,2.62,0,2.62,39.27,-7.53,39.9854198427,0.0,44.28,-7.84,44.9687002258,2.62,0,2.62,41.66,-7.84,42.3912868406,134.19
2022-01-17 04:00:00,40.824,-7.96,41.5927947606,2.614,0,2.614,38.21,-7.96,39.030317703,0.0,43.214,-8.29,44.0019760465,2.614,0,2.614,40.6,-8.29,41.4377134987,134.32
2022-01-17 04:30:00,39.696,-8.06,40.5059997531,2.616,0,2.616,37.08,-8.06,37.9458825171,0.0,42.046,-8.39,42.8749135976,2.616,0,2.616,39.43,-8.39,40.3127399218,134.53
2022-01-17 05:00:00,39.394,-8.07,40.2120894259,2.624,0,2.624,36.77,-8.07,37.6451563949,0.0,41.724,-8.4,42.561158067,2.624,0,2.624,39.1,-8.4,39.9921242247,134.33
2022-01-17 05:30:00,39.647,-7.8100000000000005,40.4089186814,2.637,0,2.637,37.01,-7.8100000000000005,37.8250736946,0.0,41.997,-8.11,42.7728898837,2.637,0,2.637,39.36,-8.11,40.186834909,134.33
2022-01-17 06:00:00,41.223,-7.03,41.8181375602,2.633,0,2.633,38.59,-7.03,39.2251067558,0.0,43.613,-7.33,44.2246839333,2.633,0,2.633,40.98,-7.33,41.6303891406,134.25
2022-01-17 06:30:00,44.779,-5.33,45.0950966403,2.609,0,2.609,42.17,-5.33,42.5055031731,0.0,47.259,-5.6,47.5896320746,2.609,0,2.609,44.65,-5.6,44.9998055551,134.05
2022-01-17 07:00:00,47.81,-4.08,47.9837732989,2.54,0,2.54,45.27,-4.08,45.4534850149,0.0,50.41,-4.35,50.5973378746,2.54,0,2.54,47.87,-4.35,48.067238323,134.05
2022-01-17 07:30:00,50.729,-2.3,50.7811130343,2.569,0,2.569,48.16,-2.3,48.2148898163,0.0,53.379,-2.54,53.4393978353,2.569,0,2.569,50.81,-2.54,50.8734478879,134.48
2022-01-17 08:00:00,52.136,-1.21,52.1500392713,2.576,0,2.576,49.56,-1.21,49.5747687841,0.0,54.816,-1.4,54.8338750774,2.576,0,2.576,52.24,-1.4,52.2587562041,133.79
2022-01-17 08:30:00,56.113,-0.14,56.1131746473,3.6029999999999998,0,3.6029999999999998,52.51,-0.14,52.5101866308,0.0,58.853,-0.31,58.8538164353,3.6029999999999998,0,3.6029999999999998,55.25,-0.31,55.2508696764,133.22
2022-01-17 09:00:00,62.065,0.8,62.0701556708,11.255,0,11.255,50.81,0.8,50.8162975826,0.0,64.775,0.68,64.7785691799,11.255,0,11.255,53.52,0.68,53.5243197061,132.88
2022-01-17 09:30:00,74.14,0.98,74.1464766526,25.49,0,25.49,48.65,0.98,48.6598695025,0.0,76.78,0.88,76.7850428143,25.49,0,25.49,51.29,0.88,51.2975486744,132.39
2022-01-17 10:00:00,85.86,0.36,85.8607547137,40.92,0,40.92,44.94,0.36,44.9414418994,0.0,88.4,0.24,88.4003257913,40.92,0,40.92,47.48,0.24,47.4806065673,132.49
2022-01-17 10:30:00,100.657,-0.22,100.6572404202,60.957,0,60.957,39.7,-0.22,39.7006095671,0.0,103.087,-0.32,103.0874966667,60.957,0,60.957,42.13,-0.32,42.1312152685,132.82
2022-01-17 11:00:00,114.771,-0.5700000000000001,114.7724154185,79.621,0,79.621,35.15,-0.5700000000000001,35.1546213178,0.0,117.071,-0.66,117.0728603947,79.621,0,79.621,37.45,-0.66,37.4558153028,133.17
2022-01-17 11:30:00,124.665,-0.9400000000000001,124.6685438473,92.685,0,92.685,31.98,-0.9400000000000001,31.9938119017,0.0,126.895,-1.03,126.8991801589,92.685,0,92.685,34.21,-1.03,34.2255021877,133.53
2022-01-17 12:00:00,130.721,-0.98,130.7246734209,101.111,0,101.111,29.61,-0.98,29.6262130553,0.0,132.881,-1.07,132.88530792,101.111,0,101.111,31.77,-1.07,31.7880134642,133.92
2022-01-17 12:30:00,135.925,-0.79,135.9272957319,104.665,0,104.665,31.26,-0.79,31.2699808123,0.0,138.125,-0.87,138.1277398823,104.665,0,104.665,33.46,-0.87,33.471308609,133.81
2022-01-17 13:00:00,132.756,-2.02,132.7713671542,103.396,0,103.396,29.36,-2.02,29.4294070616,0.0,134.916,-2.15,134.9331299422,103.396,0,103.396,31.52,-2.15,31.5932413658,133.81
2022-01-17 13:30:00,134.256,-1.6,134.2655336861,97.496,0,97.496,36.76,-1.6,36.794803981,0.0,136.596,-1.71,136.606703042,97.496,0,97.496,39.1,-1.71,39.1373747203,134.61
2022-01-17 14:00:00,119.582,0.31,119.5824018157,86.562,0,86.562,33.02,0.31,33.0214551466,0.0,121.222,0.99,121.2260425156,86.562,0,86.562,34.66,0.99,34.6741358941,134.9
2022-01-17 14:30:00,106.766,1.5,106.7765365424,70.056,0,70.056,36.71,1.5,36.7406328198,0.0,108.366,1.65,108.3785608688,70.056,0,70.056,38.31,1.65,38.3455160351,133.17
2022-01-17 15:00:00,91.685,1.6400000000000001,91.6996664389,51.305,0,51.305,40.38,1.6400000000000001,40.4132898933,0.0,93.285,1.79,93.3021721344,51.305,0,51.305,41.98,1.79,42.01814489,132.76
2022-01-17 15:30:00,78.743,1.85,78.7647290924,34.093,0,34.093,44.65,1.85,44.6883094332,0.0,80.363,1.98,80.3873881215,34.093,0,34.093,46.27,1.98,46.3123450065,132.76
2022-01-17 16:00:00,67.549,2.9699999999999998,67.6142610771,18.069,0,18.069,49.48,2.9699999999999998,49.5690558716,0.0,69.169,3.09,69.2379856798,18.069,0,18.069,51.1,3.09,51.1933403872,132.58
2022-01-17 16:30:00,67.744,1.02,67.7516784737,16.454,0,16.454,51.29,1.02,51.3001413253,0.0,70.214,0.68,70.2172927134,16.454,0,16.454,53.76,0.68,53.7643004232,131.99
2022-01-17 17:00:00,84.047,0.16,84.0471522956,35.227,0,35.227,48.82,0.16,48.8202621869,0.0,86.677,0.26,86.6773899526,35.227,0,35.227,51.45,0.26,51.4506569443,133.38
2022-01-17 17:30:00,101.285,0.9400000000000001,101.289361855,55.275,0,55.275,46.01,0.9400000000000001,46.0196012586,0.0,103.885,0.84,103.8883960074,55.275,0,55.275,48.61,0.84,48.6172572242,133.38
2022-01-17 18:00:00,101.78,0.87,101.7837182461,55.19,0,55.19,46.59,0.87,46.5981222798,0.0,104.39,0.77,104.3928397928,55.19,0,55.19,49.2,0.77,49.2060250376,132.71
2022-01-17 18:30:00,87.326,0.88,87.3304338475,35.556,0,35.556,51.77,0.88,51.7774786949,0.0,90.056,0.75,90.0591230026,35.556,0,35.556,54.5,0.75,54.5051603062,132.71
2022-01-17 19:00:00,83.78,0.17,83.7801724754,33.42,0,33.42,50.36,0.17,50.3602869333,0.0,86.46,-0.01,86.4600005783,33.42,0,33.42,53.04,-0.01,53.0400009427,132.55
2022-01-17 19:30:00,73.623,-0.47000000000000003,73.6245001952,22.673000000000002,0,22.673000000000002,50.95,-0.47000000000000003,50.9521677655,0.0,76.323,-0.63,76.3256000894,22.673000000000002,0,22.673000000000002,53.65,-0.63,53.6536988473,132.73
2022-01-17 20:00:00,60.481,-0.8300000000000001,60.4866949089,6.341,0,6.341,54.14,-0.8300000000000001,54.1463618353,0.0,63.251,-1.01,63.2590633902,6.341,0,6.341,56.91,-1.01,56.9189616912,132.73
2022-01-17 20:30:00,66.939,-2.16,66.9738405723,19.739,0,19.739,47.2,-2.16,47.2493978798,0.0,69.559,-2.36,69.5990235636,19.739,0,19.739,49.82,-2.36,49.8758659073,132.88
2022-01-17 21:00:00,64.711,-3.24,64.7920606325,19.981,0,19.981,44.73,-3.24,44.8471905475,0.0,67.271,-3.46,67.3599216226,19.981,0,19.981,47.29,-3.46,47.4164074978,133.3
2022-01-17 21:30:00,54.642,-2.9,54.7189013413,3.092,0,3.092,51.55,-2.9,51.6315068539,0.0,57.352,-3.15,57.4384401251,3.092,0,3.092,54.26,-3.15,54.3513578487,133.61
2022-01-17 22:00:00,52.208,-4.45,52.3973068392,2.808,0,2.808,49.4,-4.45,49.6000252016,0.0,54.848,-4.71,55.0498610716,2.808,0,2.808,52.04,-4.71,52.2527099776,133.75
2022-01-17 22:30:00,44.22,-6.29,44.6651150228,2.83,0,2.83,41.39,-6.29,41.8652146776,0.0,46.67,-6.58,47.1315743425,2.83,0,2.83,43.84,-6.58,44.3310500665,133.75
2022-01-17 23:00:00,41.569,-6.84,42.1279878584,2.819,0,2.819,38.75,-6.84,39.3490546265,0.0,43.939,-7.13,44.5137351949,2.819,0,2.819,41.12,-7.13,41.7335752123,133.75
2022-01-17 23:30:00,39.399,-7.53,40.1121191288,2.949,0,2.949,36.45,-7.53,37.2196641575,0.0,41.729,-7.84,42.4590984478,2.949,0,2.949,38.78,-7.84,39.564554844,133.89
2022-01-18 00:00:00,38.842,-7.75,39.6076187621,2.862,0,2.862,35.98,-7.75,36.805202078,0.0,41.152,-8.06,41.9338849142,2.862,0,2.862,38.29,-8.06,39.129115758,134.32
2022-01-18 00:30:00,44.809,-6.48,45.2751243068,2.979,0,2.979,41.83,-6.48,42.3289416357,0.0,47.279,-6.77,47.7612472722,2.979,0,2.979,44.3,-6.77,44.8143157931,134.46
2022-01-18 01:00:00,46.275,-5.9,46.6496047679,2.9050000000000002,0,2.9050000000000002,43.37,-5.9,43.7694745228,0.0,48.765,-6.19,49.1562948665,2.9050000000000002,0,2.9050000000000002,45.86,-6.19,46.2758651999,134.11
2022-01-18 01:30:00,45.337,-6.19,45.757618699,2.887,0,2.887,42.45,-6.19,42.8989347187,0.0,47.817,-6.48,48.2540763978,2.887,0,2.887,44.93,-6.48,45.3948818701,133.89
2022-01-18 02:00:00,44.763,-6.47,45.2281667659,2.863,0,2.863,41.9,-6.47,42.3965906648,0.0,47.233,-6.76,47.7142943886,2.863,0,2.863,44.37,-6.76,44.8820064168,133.99
2022-01-18 02:30:00,44.723,-6.31,45.1659476708,3.023,0,3.023,41.7,-6.31,42.1747092462,0.0,47.183,-6.6,47.6423707324,3.023,0,3.023,44.16,-6.6,44.6504826402,134.17
2022-01-18 03:00:00,44.152,-6.52,44.6308133916,2.752,0,2.752,41.4,-6.52,41.9102660454,0.0,46.602,-6.82,47.0983949196,2.752,0,2.752,43.85,-6.82,44.3771889601,134.17
2022-01-18 03:30:00,43.31,-6.72,43.8282386139,2.75,0,2.75,40.56,-6.72,41.112917678,0.0,45.76,-7.04,46.2983714616,2.75,0,2.75,43.01,-7.04,43.5823553746,134.3
2022-01-18 04:00:00,42.281,-7.08,42.8696788068,2.731,0,2.731,39.55,-7.08,40.1787120252,0.0,44.681,-7.38,45.2863794203,2.731,0,2.731,41.95,-7.38,42.5942120481,134.42
2022-01-18 04:30:00,44.92,-6.18,45.3431229626,2.7199999999999998,0,2.7199999999999998,42.2,-6.18,42.6501160608,0.0,47.4,-6.48,47.8408862794,2.7199999999999998,0,2.7199999999999998,44.68,-6.48,45.1474561853,134.6
2022-01-18 05:00:00,44.067,-6.3,44.5150591261,2.707,0,2.707,41.36,-6.3,41.8370601262,0.0,46.517,-6.6,46.9828829362,2.707,0,2.707,43.81,-6.6,44.3043575735,134.45
2022-01-18 05:30:00,38.348,-6.62,38.9152091604,2.698,0,2.698,35.65,-6.62,36.2594387712,0.0,40.678,-6.91,41.2607293198,2.698,0,2.698,37.98,-6.91,38.6034778226,134.45
2022-01-18 06:00:00,37.369,-5.85,37.824128027,2.699,0,2.699,34.67,-5.85,35.16008248,0.0,39.689,-6.13,40.1596018531,2.699,0,2.699,36.99,-6.13,37.494492929,134.36
2022-01-18 06:30:00,42.195,-5.18,42.5117680766,2.705,0,2.705,39.49,-5.18,39.828287686,0.0,44.625,-5.46,44.9577826967,2.705,0,2.705,41.92,-5.46,42.2740818942,134.27
2022-01-18 07:00:00,45.675,-3.7199999999999998,45.8262372992,2.735,0,2.735,42.94,-3.7199999999999998,43.1008352587,0.0,48.185,-3.9699999999999998,48.3482691004,2.735,0,2.735,45.45,-3.9699999999999998,45.6230577669,134.27
2022-01-18 07:30:00,49.204,-2.13,49.2500813806,2.784,0,2.784,46.42,-2.13,46.4688422494,0.0,51.804,-2.33,51.8563719903,2.784,0,2.784,49.02,-2.33,49.0753430961,133.64
2022-01-18 08:00:00,53.937,-0.92,53.9448456203,5.8870000000000005,0,5.8870000000000005,48.05,-0.92,48.0588066851,0.0,56.577,-1.09,56.5874988756,5.8870000000000005,0,5.8870000000000005,50.69,-1.09,50.7017179196,133.07
2022-01-18 08:30:00,71.205,-0.41000000000000003,71.2061803849,26.205,0,26.205,45.0,-0.41000000000000003,45.001867739,0.0,73.775,-0.56,73.7771253506,26.205,0,26.205,47.57,-0.56,47.5732960809,132.9
2022-01-18 09:00:00,72.866,0.18,72.8662223256,27.066,0,27.066,45.8,0.18,45.8003537104,0.0,75.466,0.06,75.4660238518,27.066,0,27.066,48.4,0.06,48.4000371901,133.03
2022-01-18 09:30:00,77.395,0.76,77.3987314173,30.685,0,30.685,46.71,0.76,46.7161824211,0.0,79.995,0.66,79.9977226238,30.685,0,30.685,49.31,0.66,49.3144167562,132.82
2022-01-18 10:00:00,80.867,0.8,80.870957018,34.887,0,34.887,45.98,0.8,45.986959021,0.0,83.447,0.71,83.4500204254,34.887,0,34.887,48.56,0.71,48.5651902086,132.29
2022-01-18 10:30:00,75.328,0.54,75.3299355104,25.598,0,25.598,49.73,0.54,49.7329317455,0.0,77.978,0.42,77.9791310801,25.598,0,25.598,52.38,0.42,52.3816838217,132.38
2022-01-18 11:00:00,78.001,0.44,78.0022409999,29.221,0,29.221,48.78,0.44,48.7819843795,0.0,80.641,0.31,80.6415958485,29.221,0,29.221,51.42,0.31,51.4209344528,132.6
2022-01-18 11:30:00,79.732,0.21,79.732276551,31.822,0,31.822,47.91,0.21,47.9104602357,0.0,82.342,0.1,82.3420607223,31.822,0,31.822,50.52,0.1,50.5200989706,132.69
2022-01-18 12:00:00,84.02,0.09,84.0200482028,37.16,0,37.16,46.86,0.09,46.8600864276,0.0,86.61,0.01,86.6100005773,37.16,0,37.16,49.45,0.01,49.4500010111,132.69
2022-01-18 12:30:00,88.593,0.08,88.5930361202,43.103,0,43.103,45.49,0.08,45.4900703451,0.0,91.153,-0.08,91.1530351058,43.103,0,43.103,48.05,-0.08,48.0500665972,132.77
2022-01-18 13:00:00,92.663,-0.53,92.6645156951,50.813,0,50.813,41.85,-0.53,41.8533558989,0.0,95.113,-0.65,95.1152210164,50.813,0,50.813,44.3,-0.65,44.3047683664,132.9
2022-01-18 13:30:00,90.727,-0.76,90.7301831201,49.637,0,49.637,41.09,-0.76,41.0970278731,0.0,93.167,-0.9,93.1713469313,49.637,0,49.637,43.53,-0.9,43.5393029342,133.04
2022-01-18 14:00:00,84.95,-1.23,84.9589041831,43.87,0,43.87,41.08,-1.23,41.0984099449,0.0,87.41,-1.38,87.4208928117,43.87,0,43.87,43.54,-1.38,43.5618640556,133.04
2022-01-18 14:30:00,78.858,-1.6,78.8742300374,39.038,0,39.038,39.82,-1.6,39.852131687,0.0,81.268,-1.75,81.2868397959,39.038,0,39.038,42.23,-1.75,42.2662442145,133.14
2022-01-18 15:00:00,74.114,-1.29,74.1252257737,32.744,0,32.744,41.37,-1.29,41.3901075138,0.0,76.564,-1.44,76.5775404149,32.744,0,32.744,43.82,-1.44,43.8436540448,133.14
2022-01-18 15:30:00,66.415,-1.02,66.4228321061,23.165,0,23.165,43.25,-1.02,43.2620260737,0.0,68.925,-1.18,68.9351000942,23.165,0,23.165,45.76,-1.18,45.7752116325,132.92
2022-01-18 16:00:00,59.478,-0.08,59.4780538014,12.238,0,12.238,47.24,-0.08,47.2400677392,0.0,62.068,-0.23,62.0684261441,12.238,0,12.238,49.83,-0.23,49.8305308019,132.82
2022-01-18 16:30:00,58.306,0.92,58.3132578064,5.926,0,5.926,52.38,0.92,52.3880787966,0.0,61.036,0.8,61.0412425824,5.926,0,5.926,55.11,0.8,55.1158062628,132.47
2022-01-18 17:00:00,71.053,1.4,71.0667911827,20.803,0,20.803,50.25,1.4,50.2694987045,0.0,73.753,1.28,73.7641065085,20.803,0,20.803,52.95,1.28,52.9654689397,132.59
2022-01-18 17:30:00,89.802,1.29,89.8112649059,45.272,0,45.272,44.53,1.29,44.5486812375,0.0,92.362,1.2,92.3697950848,45.272,0,45.272,47.09,1.2,47.105287389,132.08
2022-01-18 18:00:00,90.058,1.33,90.0678203578,45.268,0,45.268,44.79,1.33,44.8097422443,0.0,92.628,1.24,92.6362994943,45.268,0,45.268,47.36,1.24,47.376230327,131.97
2022-01-18 18:30:00,75.119,-2.69,75.1671488152,25.699,0,25.699,49.42,-2.69,49.4931560925,0.0,78.979,9.55,79.5542892684,25.699,0,25.699,53.28,9.55,54.1291132386,131.97
2022-01-18 19:00:00,60.944,-4.91,61.141469037,8.134,0,8.134,52.81,-4.91,53.0377620192,0.0,65.254,11.87,66.3248174969,8.134,0,8.134,57.12,11.87,58.3403059642,133.74
2022-01-18 19:30:00,55.741,-5.7,56.0316792627,3.231,0,3.231,52.51,-5.7,52.8184636278,0.0,60.071,11.12,61.0915660382,3.231,0,3.231,56.84,11.12,57.9175275715,134.64
2022-01-18 20:00:00,53.55,-5.26,53.807714131,3.0,0,3.0,50.55,-5.26,50.8229288806,0.0,57.32,7.5600000000000005,57.816399057699996,3.0,0,3.0,54.32,7.5600000000000005,54.8435593302,134.89
2022-01-18 20:30:00,51.314,-1.4100000000000001,51.3333682511,3.024,0,3.024,48.29,-1.4100000000000001,48.3105806216,0.0,53.954,-1.6099999999999999,53.9780160436,3.024,0,3.024,50.93,-1.6099999999999999,50.9554413189,134.56
2022-01-18 21:00:00,49.449,-2.45,49.5096566439,3.009,0,3.009,46.44,-2.45,46.5045814947,0.0,52.049,-2.68,52.1179508519,3.009,0,3.009,49.04,-2.68,49.1131754217,133.16
2022-01-18 21:30:00,50.962,-2.71,51.0340038014,2.902,0,2.902,48.06,-2.71,48.1363448966,0.0,53.592,-2.94,53.6725820508,2.902,0,2.902,50.69,-2.94,50.7751878382,133.49
2022-01-18 22:00:00,48.593,-3.99,48.7565354491,2.923,0,2.923,45.67,-3.99,45.8439636157,0.0,51.153,-4.25,51.3292500335,2.923,0,2.923,48.23,-4.25,48.4168916805,133.49
2022-01-18 22:30:00,40.146,-6.11,40.6082924536,2.836,0,2.836,37.31,-6.11,37.8069861269,0.0,42.536,-6.42,43.0177602392,2.836,0,2.836,39.7,-6.42,40.2157481591,133.49
2022-01-18 23:00:00,36.048,-7.02,36.7251780663,2.9779999999999998,0,2.9779999999999998,33.07,-7.02,33.8068824354,0.0,38.338,-7.36,39.0380819713,2.9779999999999998,0,2.9779999999999998,35.36,-7.36,36.1178515419,134.36
2022-01-18 23:30:00,34.746,-8.06,35.6685872442,3.016,0,3.016,31.73,-8.06,32.7376923438,0.0,36.996,-8.39,37.9354203351,3.016,0,3.016,33.98,-8.39,35.0004642826,134.36
2022-01-19 00:00:00,33.807,-8.37,34.8277209849,3.167,0,3.167,30.64,-8.37,31.7626588937,0.0,36.027,-8.71,37.0649272089,3.167,0,3.167,32.86,-8.71,33.9947598903,134.0
2022-01-19 00:30:00,39.063,-7.1,39.7029969776,2.893,0,2.893,36.17,-7.1,36.8602618005,0.0,41.413,-7.41,42.0707103458,2.893,0,2.893,38.52,-7.41,39.2262475901,134.14
2022-01-19 01:00:00,40.552,-6.64,41.0920223888,3.202,0,3.202,37.35,-6.64,37.9356310083,0.0,42.942,-6.94,43.4991834866,3.202,0,3.202,39.74,-6.94,40.3414327956,133.71
2022-01-19 01:30:00,39.819,-7.14,40.4540771864,3.049,0,3.049,36.77,-7.14,37.4568084599,0.0,42.179,-7.45,42.8318869652,3.049,0,3.049,39.13,-7.45,39.8328934425,133.28
2022-01-19 02:00:00,39.128,-7.38,39.8178952734,3.258,0,3.258,35.87,-7.38,36.6213230236,0.0,41.478,-7.72,42.19031742,3.258,0,3.258,38.22,-7.72,38.9918812062,133.67
2022-01-19 02:30:00,39.212,-7.44,39.9115840828,3.022,0,3.022,36.19,-7.44,36.946849662700004,0.0,41.582,-7.76,42.2998856263,3.022,0,3.022,38.56,-7.76,39.3330802252,133.94
2022-01-19 03:00:00,38.129,-7.37,38.834746568,3.099,0,3.099,35.03,-7.37,35.7968965135,0.0,40.469,-7.72,41.1987664985,3.099,0,3.099,37.37,-7.72,38.1590788673,134.11
2022-01-19 03:30:00,36.512,-7.55,37.2844289751,3.062,0,3.062,33.45,-7.55,34.2914712429,0.0,38.822,-7.89,39.6156507456,3.062,0,3.062,35.76,-7.89,36.6200723648,134.21
2022-01-19 04:00:00,34.617,-7.74,35.4717393005,3.097,0,3.097,31.52,-7.74,32.4564015257,0.0,36.887,-8.08,37.7615832428,3.097,0,3.097,33.79,-8.08,34.7426323125,134.21
2022-01-19 04:30:00,38.261,-7.1,38.9141891988,3.061,0,3.061,35.2,-7.1,35.9089125427,0.0,40.591,-7.43,41.2654114362,3.061,0,3.061,37.53,-7.43,38.2584082262,134.21
2022-01-19 05:00:00,38.167,-7.2,38.8401839465,3.147,0,3.147,35.02,-7.2,35.7524880253,0.0,40.497,-7.52,41.1892875515,3.147,0,3.147,37.35,-7.52,38.0995131202,134.08
2022-01-19 05:30:00,34.402,-7.67,35.24665238,3.062,0,3.062,31.34,-7.67,32.2649112815,0.0,36.642,-8.01,37.5072828128,3.062,0,3.062,33.58,-8.01,34.5221160997,133.93
2022-01-19 06:00:00,35.003,-7.11,35.717812209,3.123,0,3.123,31.88,-7.11,32.6632285606,0.0,37.283,-7.47,38.0239791316,3.123,0,3.123,34.16,-7.47,34.9672203642,134.36
2022-01-19 06:30:00,36.791,-5.3,37.1707906965,3.1310000000000002,0,3.1310000000000002,33.66,-5.3,34.0747061616,0.0,39.111,-5.6,39.5098762463,3.1310000000000002,0,3.1310000000000002,35.98,-5.6,36.4131899179,134.88
2022-01-19 07:00:00,40.148,-3.6,40.309079672,3.208,0,3.208,36.94,-3.6,37.1150050519,0.0,42.548,-3.86,42.7227328714,3.208,0,3.208,39.34,-3.86,39.5289159983,133.95
2022-01-19 07:30:00,43.535,-2.07,43.5841843448,3.375,0,3.375,40.16,-2.07,40.2133124724,0.0,46.015,-2.2800000000000002,46.0714513012,3.375,0,3.375,42.64,-2.2800000000000002,42.7009133392,133.73
2022-01-19 08:00:00,45.875,-1.06,45.8872446874,3.185,0,3.185,42.69,-1.06,42.7031579628,0.0,48.425,-1.26,48.4413895858,3.185,0,3.185,45.24,-1.26,45.2575430177,133.23
2022-01-19 08:30:00,47.069,-0.22,47.069514136,2.989,0,2.989,44.08,-0.22,44.0805489984,0.0,49.659,-0.37,49.6603783816,2.989,0,2.989,46.67,-0.37,46.6714666579,133.46
2022-01-19 09:00:00,49.336,0.38,49.337463412700004,4.006,0,4.006,45.33,0.38,45.3315927362,0.0,51.946,0.25,51.9466015828,4.006,0,4.006,47.94,0.25,47.9406518521,133.07
2022-01-19 09:30:00,51.877,0.74,51.8822776004,5.617,0,5.617,46.26,0.74,46.2659183417,0.0,54.507,0.59,54.5101930743,5.617,0,5.617,48.89,0.59,48.8935599031,132.84
2022-01-19 10:00:00,55.237,0.56,55.239838604,10.087,0,10.087,45.15,0.56,45.1534727347,0.0,57.857,0.42,57.8585244281,10.087,0,10.087,47.77,0.42,47.7718463114,132.91
2022-01-19 10:30:00,61.809,-0.37,61.810107434,18.309,0,18.309,43.5,-0.37,43.5015735348,0.0,64.379,-0.54,64.3812646738,18.309,0,18.309,46.07,-0.54,46.0731646406,132.82
2022-01-19 11:00:00,73.372,-0.78,73.3761458786,33.452,0,33.452,39.92,-0.78,39.9276195133,0.0,75.842,-0.9400000000000001,75.8478250446,33.452,0,33.452,42.39,-0.9400000000000001,42.4004209885,133.34
2022-01-19 11:30:00,94.855,-1.6099999999999999,94.8686625024,62.275,0,62.275,32.58,-1.6099999999999999,32.6197562836,0.0,97.145,-1.75,97.1607612414,62.275,0,62.275,34.87,-1.75,34.9138854899,133.24
2022-01-19 12:00:00,105.14,-2.6,105.1721426995,75.2,0,75.2,29.94,-2.6,30.0526804129,0.0,107.34,-2.75,107.3752210708,75.2,0,75.2,32.14,-2.75,32.2574348019,133.6
2022-01-19 12:30:00,94.526,-2.44,94.5574866206,63.166,0,63.166,31.36,-2.44,31.4547802408,0.0,96.756,-2.58,96.7903917546,63.166,0,63.166,33.59,-2.58,33.6889373534,133.92
2022-01-19 13:00:00,85.809,-1.96,85.8313816794,50.349,0,50.349,35.46,-1.96,35.5141267667,0.0,88.139,-2.13,88.1647334312,50.349,0,50.349,37.79,-2.13,37.8499801849,133.73
2022-01-19 13:30:00,93.957,-1.92,93.976615437,59.747,0,59.747,34.21,-1.92,34.2638366211,0.0,96.267,-2.07,96.289252718,59.747,0,59.747,36.52,-2.07,36.5786180712,133.73
2022-01-19 14:00:00,91.395,-2.01,91.4170997407,58.425,0,58.425,32.97,-2.01,33.0312125118,0.0,93.685,-2.17,93.7101281879,58.425,0,58.425,35.26,-2.17,35.3267108574,133.73
2022-01-19 14:30:00,85.717,-2.51,85.7537415452,52.387,0,52.387,33.33,-2.51,33.4243773315,0.0,88.017,-2.68,88.0577917563,52.387,0,52.387,35.63,-2.68,35.7306493084,133.89
2022-01-19 15:00:00,74.979,-2.67,75.0265242498,40.659,0,40.659,34.32,-2.67,34.4237025899,0.0,77.309,-2.84,77.3611471024,40.659,0,40.659,36.65,-2.84,36.7598707832,133.89
2022-01-19 15:30:00,66.63,-2.51,66.6772599917,27.27,0,27.27,39.36,-2.51,39.4399505578,0.0,69.06,-2.7,69.1127600375,27.27,0,27.27,41.79,-2.7,41.8771309906,133.82
2022-01-19 16:00:00,57.705,-1.58,57.7266266553,12.725,0,12.725,44.98,-1.58,45.0077415563,0.0,60.275,-1.75,60.3003990451,12.725,0,12.725,47.55,-1.75,47.582192047,133.82
2022-01-19 16:30:00,55.505,-0.68,55.5091652342,6.395,0,6.395,49.11,-0.68,49.1147075732,0.0,58.175,-0.86,58.1813563352,6.395,0,6.395,51.78,-0.86,51.7871412611,133.0
2022-01-19 17:00:00,68.271,0.07,68.2710358864,21.101,0,21.101,47.17,0.07,47.1700519398,0.0,70.911,-0.06,70.9110253839,21.101,0,21.101,49.81,-0.06,49.8100361373,133.0
2022-01-19 17:30:00,90.266,0.5,90.2673847854,45.886,0,45.886,44.38,0.5,44.3828164947,0.0,92.846,0.4,92.8468616379,45.886,0,45.886,46.96,0.4,46.9617035466,132.43
2022-01-19 18:00:00,90.392,0.79,90.3954521201,44.842,0,44.842,45.55,0.79,45.5568501984,0.0,92.982,0.7000000000000001,92.9846348813,44.842,0,44.842,48.14,0.7000000000000001,48.1450890538,132.6
2022-01-19 18:30:00,63.897,1.55,63.9157970223,7.777,0,7.777,56.12,1.55,56.1414009444,0.0,66.737,1.43,66.7523188286,7.777,0,7.777,58.96,1.43,58.9773388684,132.08
2022-01-19 19:00:00,61.635,0.6000000000000001,61.6379203494,7.255,0,7.255,54.38,0.6000000000000001,54.3833099397,0.0,64.415,0.45,64.4165718197,7.255,0,7.255,57.16,0.45,57.1617713162,131.9
2022-01-19 19:30:00,72.366,-1.33,72.3782208679,24.966,0,24.966,47.4,-1.33,47.4186556115,0.0,74.986,-1.5,75.0010013,24.966,0,24.966,50.02,-1.5,50.0424859494,132.11
2022-01-19 20:00:00,55.193,-1.71,55.2194834184,3.7030000000000003,0,3.7030000000000003,51.49,-1.71,51.5183870089,0.0,57.913,-1.9,57.9441590585,3.7030000000000003,0,3.7030000000000003,54.21,-1.9,54.2432862205,132.57
2022-01-19 20:30:00,52.914,-2.55,52.9754084081,3.164,0,3.164,49.75,-2.55,49.8153088919,0.0,55.584,-2.77,55.6529779617,3.164,0,3.164,52.42,-2.77,52.4931357417,132.71
