Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-19 21:00:00,50.437,-3.67,50.5703457473,3.277,0,3.277,47.16,-3.67,47.302584496,0.0,53.057,-3.91,53.200877333,3.277,0,3.277,49.78,-3.91,49.9333205385,132.98
2022-01-19 21:30:00,49.537,-3.5700000000000003,49.665473611,3.247,0,3.247,46.29,-3.5700000000000003,46.4274595471,0.0,52.147,-3.8200000000000003,52.2867288038,3.247,0,3.247,48.9,-3.8200000000000003,49.048979602,133.28
2022-01-19 22:00:00,46.709,-4.95,46.9705565328,3.199,0,3.199,43.51,-4.95,43.7906679556,0.0,49.249,-5.23,49.5259215058,3.199,0,3.199,46.05,-5.23,46.3460397445,133.68
2022-01-19 22:30:00,38.311,-6.94,38.934513237,2.721,0,2.721,35.59,-6.94,36.2603323206,0.0,40.661,-7.25,41.3022931688,2.721,0,2.721,37.94,-7.25,38.6264947931,133.75
2022-01-19 23:00:00,36.373,-7.63,37.1646610236,3.093,0,3.093,33.28,-7.63,34.143451788,0.0,38.673,-7.97,39.485716772,3.093,0,3.093,35.58,-7.97,36.4617237662,134.06
2022-01-19 23:30:00,36.339,-8.44,37.3062531086,2.969,0,2.969,33.37,-8.44,34.4207858713,0.0,38.339,-7.99,39.1627248924,2.969,0,2.969,35.37,-7.99,36.2612327424,134.47
2022-01-20 00:00:00,36.156,-7.83,36.9941243443,2.816,0,2.816,33.34,-7.83,34.2471093671,0.0,37.756,-8.06,38.6067239739,2.816,0,2.816,34.94,-8.06,35.8575961269,134.08
2022-01-20 00:30:00,40.821,-5.85,41.2380472501,2.731,0,2.731,38.09,-5.85,38.5366137589,0.0,42.431,-6.05,42.8601477016,2.731,0,2.731,39.7,-6.05,40.1583428443,132.69
2022-01-20 01:00:00,43.013,-9.78,44.1108441202,2.733,0,2.733,40.28,-9.78,41.4502931232,0.0,45.573,1.6800000000000002,45.6039551903,2.733,0,2.733,42.84,1.6800000000000002,42.8729285214,131.7
2022-01-20 01:30:00,41.957,-12.41,43.7538335349,2.6870000000000003,0,2.6870000000000003,39.27,-12.41,41.1842324197,0.0,44.807,4.6,45.0425049148,2.6870000000000003,0,2.6870000000000003,42.12,4.6,42.3704425278,133.41
2022-01-20 02:00:00,40.641,-12.75,42.5940533526,2.761,0,2.761,37.88,-12.75,39.9681986084,0.0,43.481,4.31,43.6940895431,2.761,0,2.761,40.72,4.31,40.9474602387,134.19
2022-01-20 02:30:00,40.81,-12.66,42.7285817691,2.66,0,2.66,38.15,-12.66,40.1957472875,0.0,43.65,4.43,43.8742225002,2.66,0,2.66,40.99,4.43,41.228691466,134.51
2022-01-20 03:00:00,40.166,-12.76,42.1440998955,2.656,0,2.656,37.51,-12.76,39.6209250271,0.0,42.996,4.35,43.2154893065,2.656,0,2.656,40.34,4.35,40.5738598115,134.51
2022-01-20 03:30:00,39.123,-13.1,41.2579583717,2.613,0,2.613,36.51,-13.1,38.7890461342,0.0,41.913,4.02,42.1053437107,2.613,0,2.613,39.3,4.02,39.5050680293,134.63
2022-01-20 04:00:00,38.932,-13.54,41.2193185776,2.592,0,2.592,36.34,-13.54,38.7805002546,0.0,41.722,3.62,41.8787497903,2.592,0,2.592,39.13,3.62,39.2970902231,134.72
2022-01-20 04:30:00,41.87,-12.65,43.7392203863,2.62,0,2.62,39.25,-12.65,41.238149813,0.0,44.72,4.48,44.9438405124,2.62,0,2.62,42.1,4.48,42.3376947885,134.91
2022-01-20 05:00:00,40.901,-12.79,42.8541235005,2.621,0,2.621,38.28,-12.79,40.3601598114,0.0,43.731,4.35,43.9468185538,2.621,0,2.621,41.11,4.35,41.3395041093,134.75
2022-01-20 05:30:00,37.209,-13.25,39.4977490624,2.629,0,2.629,34.58,-13.25,37.0315932685,0.0,39.939,3.85,40.1241351433,2.629,0,2.629,37.31,3.85,37.5081137889,134.75
2022-01-20 06:00:00,38.136,-12.73,40.2045693423,2.616,0,2.616,35.52,-12.73,37.7322580824,0.0,40.896,4.34,41.1256418309,2.616,0,2.616,38.28,4.34,38.5252384808,134.62
2022-01-20 06:30:00,40.852,-11.57,42.458813031,2.622,0,2.622,38.23,-11.57,39.9424310727,0.0,43.712,5.66,44.0769162261,2.622,0,2.622,41.09,5.66,41.4779905492,134.36
2022-01-20 07:00:00,48.474,-10.24,49.5437814059,8.934,0,8.934,39.54,-10.24,40.8444512755,0.0,51.364,6.93,51.8293873782,8.934,0,8.934,42.43,6.93,42.9922062704,134.99
2022-01-20 07:30:00,52.855,-8.34,53.5089396737,12.155,0,12.155,40.7,-8.34,41.5457049525,0.0,55.765,8.73,56.444203644,12.155,0,12.155,43.61,8.73,44.4752178185,134.18
2022-01-20 08:00:00,52.519,-7.03,52.9874160627,6.579,0,6.579,45.94,-7.03,46.4747727267,0.0,55.569,10.0,56.4616131633,6.579,0,6.579,48.99,10.0,50.0002009996,134.18
2022-01-20 08:30:00,52.882,-5.86,53.2056907107,3.622,0,3.622,49.26,-5.86,49.6073301035,0.0,56.002,11.09,57.0895095793,3.622,0,3.622,52.38,11.09,53.5411290505,133.84
2022-01-20 09:00:00,58.453,-5.61,58.721591506,9.723,0,9.723,48.73,-5.61,49.0518603113,0.0,61.563,11.34,62.5987106017,9.723,0,9.723,51.84,11.34,53.0658195075,133.38
2022-01-20 09:30:00,68.273,-5.58,68.5006491137,20.253,0,20.253,48.02,-5.58,48.343115331999996,0.0,71.353,11.41,72.2595233101,20.253,0,20.253,51.1,11.41,52.3583622739,133.38
2022-01-20 10:00:00,75.694,-5.72,75.9098151493,28.984,0,28.984,46.71,-5.72,47.0589258271,0.0,78.744,11.37,79.5606337079,28.984,0,28.984,49.76,11.37,51.0424774085,133.49
2022-01-20 10:30:00,88.082,-7.0,88.3597121091,48.542,0,48.542,39.54,-7.0,40.1548452867,0.0,90.932,10.19,91.5011733477,48.542,0,48.542,42.39,10.19,43.5975710333,133.95
2022-01-20 11:00:00,97.281,-7.09,97.5390232727,61.721,0,61.721,35.56,-7.09,36.259918643,0.0,100.021,10.19,100.5387315466,61.721,0,61.721,38.3,10.19,39.6323870086,134.38
2022-01-20 11:30:00,107.254,-7.17,107.4933924295,74.364,0,74.364,32.89,-7.17,33.6624568325,0.0,109.924,10.16,110.3925331533,74.364,0,74.364,35.56,10.16,36.9829582375,134.49
2022-01-20 12:00:00,110.743,-7.03,110.9659089496,76.923,0,76.923,33.82,-7.03,34.5429196797,0.0,113.433,10.33,113.9023897423,76.923,0,76.923,36.51,10.33,37.9432339159,134.77
2022-01-20 12:30:00,117.129,-6.85,117.3291316809,83.799,0,83.799,33.33,-6.85,34.0266278082,0.0,119.799,10.5,120.2582654166,83.799,0,83.799,36.0,10.5,37.5,134.77
2022-01-20 13:00:00,112.816,-7.4,113.0584355809,78.616,0,78.616,34.2,-7.4,34.9914275216,0.0,115.506,9.94,115.9329100644,78.616,0,78.616,36.89,9.94,38.205702454,134.68
2022-01-20 13:30:00,106.785,-7.89,107.076086616,71.285,0,71.285,35.5,-7.89,36.3662219649,0.0,109.515,9.48,109.9245451435,71.285,0,71.285,38.23,9.48,39.3878572659,134.94
2022-01-20 14:00:00,97.328,-8.01,97.6570513788,61.108,0,61.108,36.22,-8.01,37.0951277124,0.0,100.098,9.35,100.5337361486,61.108,0,61.108,38.99,9.35,40.0954186909,134.94
2022-01-20 14:30:00,86.822,-8.05,87.1943930766,48.042,0,48.042,38.78,-8.05,39.6067027156,0.0,89.652,9.31,90.1341067743,48.042,0,48.042,41.61,9.31,42.638810959,134.94
2022-01-20 15:00:00,79.275,-8.03,79.6806533922,38.265,0,38.265,41.01,-8.03,41.7887664331,0.0,82.185,9.29,82.7083933165,38.265,0,38.265,43.92,9.29,44.8917642781,134.94
2022-01-20 15:30:00,70.823,-7.9,71.2622433621,25.273,0,25.273,45.55,-7.9,46.2299956738,0.0,73.843,9.36,74.4338514992,25.273,0,25.273,48.57,9.36,49.4636684851,134.86
2022-01-20 16:00:00,66.358,-6.95,66.7209612041,17.448,0,17.448,48.91,-6.95,49.4013218447,0.0,69.478,10.23,70.2270986443,17.448,0,17.448,52.03,10.23,53.0261614677,134.86
2022-01-20 16:30:00,63.087,-6.07,63.3783438487,9.247,0,9.247,53.84,-6.07,54.1810898746,0.0,66.317,10.98,67.2198251188,9.247,0,9.247,57.07,10.98,58.1166525189,134.35
2022-01-20 17:00:00,67.212,-5.26,67.4175091797,11.452,0,11.452,55.76,-5.26,56.0075459202,0.0,70.502,11.68,71.4629582651,11.452,0,11.452,59.05,11.68,60.1940603382,133.81
2022-01-20 17:30:00,102.491,-5.15,102.6203078391,56.481,0,56.481,46.01,-5.15,46.2973282166,0.0,105.531,11.79,106.1875513467,56.481,0,56.481,49.05,11.79,50.4470673082,133.3
2022-01-20 18:00:00,104.093,-4.93,104.2096806875,57.343,0,57.343,46.75,-4.93,47.0092267539,0.0,107.153,12.01,107.8239560997,57.343,0,57.343,49.81,12.01,51.2374491949,133.23
2022-01-20 18:30:00,89.331,-4.8100000000000005,89.4604027545,36.601,0,36.601,52.73,-4.8100000000000005,52.9489282233,0.0,92.531,12.1,93.3187867527,36.601,0,36.601,55.93,12.1,57.2239014748,133.12
2022-01-20 19:00:00,79.296,-5.19,79.4656637549,25.956,0,25.956,53.34,-5.19,53.5918995745,0.0,82.546,11.7,83.371050827,25.956,0,25.956,56.59,11.7,57.7868332754,133.12
2022-01-20 19:30:00,74.723,-5.77,74.9454443512,21.743,0,21.743,52.98,-5.77,53.2932763114,0.0,77.933,11.12,78.7223404695,21.743,0,21.743,56.19,11.12,57.279756459,133.12
2022-01-20 20:00:00,65.135,-6.5600000000000005,65.4645081323,11.045,0,11.045,54.09,-6.5600000000000005,54.4863441607,0.0,68.375,10.31,69.1479336278,11.045,0,11.045,57.33,10.31,58.2496781107,133.12
2022-01-20 20:30:00,55.744,-7.46,56.2409560374,2.5540000000000003,0,2.5540000000000003,53.19,-7.46,53.7105920653,0.0,58.954,9.41,59.7002698151,2.5540000000000003,0,2.5540000000000003,56.4,9.41,57.1796126255,133.32
2022-01-20 21:00:00,53.424,-8.55,54.103847146,2.594,0,2.594,50.83,-8.55,51.5440724041,0.0,56.574,8.35,57.1868863989,2.594,0,2.594,53.98,8.35,54.6220001465,133.32
2022-01-20 21:30:00,54.774,-9.02,55.5117237707,2.5540000000000003,0,2.5540000000000003,52.22,-9.02,52.9932901413,0.0,57.954,7.96,58.4981001059,2.5540000000000003,0,2.5540000000000003,55.4,7.96,55.9689342403,133.89
2022-01-20 22:00:00,52.574,-10.2,53.554322664,2.594,0,2.594,49.98,-10.2,51.0101989802,0.0,55.684,6.8,56.0976635521,2.594,0,2.594,53.09,6.8,53.5237153045,133.89
2022-01-20 22:30:00,45.116,-12.4,46.7890313642,2.566,0,2.566,42.55,-12.4,44.3200011282,0.0,48.036,4.73,48.2683146174,2.566,0,2.566,45.47,4.73,45.7153562821,134.04
2022-01-20 23:00:00,42.233,-13.26,44.2657191176,2.563,0,2.563,39.67,-13.26,41.8274610752,0.0,45.083,3.89,45.2505136877,2.563,0,2.563,42.52,3.89,42.6975701885,134.69
2022-01-20 23:30:00,39.22,-13.13,41.3594644549,2.58,0,2.58,36.64,-13.13,38.9215428779,0.0,41.99,4.0,42.1800912754,2.58,0,2.58,39.41,4.0,39.6124740454,134.88
2022-01-21 00:00:00,38.666,-13.35,40.9057704487,2.606,0,2.606,36.06,-13.35,38.4518673149,0.0,41.426,3.7800000000000002,41.5980994277,2.606,0,2.606,38.82,3.7800000000000002,39.0035998339,134.67
2022-01-21 00:30:00,44.444,-11.94,46.0199167318,2.834,0,2.834,41.61,-11.94,43.289209972,0.0,47.344,5.05,47.612570147,2.834,0,2.834,44.51,5.05,44.7955645126,134.76
2022-01-21 01:00:00,48.325,-11.49,49.6721826076,2.935,0,2.935,45.39,-11.49,46.8217065046,0.0,51.295,5.38,51.5763649844,2.935,0,2.935,48.36,5.38,48.6583394702,134.11
2022-01-21 01:30:00,47.821,-11.86,49.2697436669,2.801,0,2.801,45.02,-11.86,46.5559877996,0.0,50.771,5.04,51.0205452832,2.801,0,2.801,47.97,5.04,48.2340388108,133.67
2022-01-21 02:00:00,46.62,-12.1,48.1646592431,2.7199999999999998,0,2.7199999999999998,43.9,-12.1,45.5370179085,0.0,49.55,4.84,49.785822279,2.7199999999999998,0,2.7199999999999998,46.83,4.84,47.0794488073,133.67
2022-01-21 02:30:00,46.104,-12.08,47.6603106998,2.624,0,2.624,43.48,-12.08,45.126896636,0.0,49.034,4.89,49.2772285747,2.624,0,2.624,46.41,4.89,46.6669069041,133.86
2022-01-21 03:00:00,45.238,-12.0,46.8025281796,2.628,0,2.628,42.61,-12.0,44.2675061416,0.0,48.158,4.99,48.4158348477,2.628,0,2.628,45.53,4.99,45.8026309288,134.08
2022-01-21 03:30:00,43.099,-12.2,44.7924525004,2.669,0,2.669,40.43,-12.2,42.2306156716,0.0,45.979,4.84,46.2330405771,2.669,0,2.669,43.31,4.84,43.5796018798,134.08
2022-01-21 04:00:00,42.39,-12.28,44.1328732353,2.59,0,2.59,39.8,-12.28,41.6513913333,0.0,45.23,4.78,45.481878809,2.59,0,2.59,42.64,4.78,42.9070856619,134.38
2022-01-21 04:30:00,44.931,-11.61,46.406754476,2.601,0,2.601,42.33,-11.61,43.8932910591,0.0,47.861,5.43,48.1680414902,2.601,0,2.601,45.26,5.43,45.5845642734,134.38
2022-01-21 05:00:00,44.185,-11.63,45.689945557,2.575,0,2.575,41.61,-11.63,43.204733537,0.0,47.075,5.43,47.3871345937,2.575,0,2.575,44.5,5.43,44.8300669194,134.38
2022-01-21 05:30:00,39.271,-12.17,41.1135055791,2.571,0,2.571,36.7,-12.17,38.6652156337,0.0,42.071,4.99,42.365895966,2.571,0,2.571,39.5,4.99,39.8139435374,134.45
2022-01-21 06:00:00,39.69,-11.32,41.2727331298,2.56,0,2.56,37.13,-11.32,38.8172551837,0.0,42.49,5.8100000000000005,42.8853844567,2.56,0,2.56,39.93,5.8100000000000005,40.3504770728,134.77
2022-01-21 06:30:00,42.485,-10.49,43.7608880737,2.575,0,2.575,39.91,-10.49,41.2655812997,0.0,45.385,6.7,45.8768811603,2.575,0,2.575,42.81,6.7,43.3311216102,134.86
2022-01-21 07:00:00,45.977,-9.09,46.8669673544,2.6470000000000002,0,2.6470000000000002,43.33,-9.09,44.2732086029,0.0,48.977,8.06,49.6357746892,2.6470000000000002,0,2.6470000000000002,46.33,8.06,47.0258705395,134.86
2022-01-21 07:30:00,49.758,-7.2,50.2762226505,2.658,0,2.658,47.1,-7.2,47.6471405228,0.0,52.818,9.77,53.7140021224,2.658,0,2.658,50.16,9.77,51.102627134,134.69
2022-01-21 08:00:00,55.782,-5.94,56.0973718101,6.662,0,6.662,49.12,-5.94,49.4778536317,0.0,58.892,10.98,59.9068281918,6.662,0,6.662,52.23,10.98,53.3716525882,133.68
2022-01-21 08:30:00,60.556,-4.91,60.7547301533,8.426,0,8.426,52.13,-4.91,52.3607200103,0.0,63.736,11.88,64.8337265318,8.426,0,8.426,55.31,11.88,56.5714636544,133.26
2022-01-21 09:00:00,69.327,-4.53,69.4748431376,18.317,0,18.317,51.01,-4.53,51.2107508244,0.0,72.477,12.31,73.5149755424,18.317,0,18.317,54.16,12.31,55.5413512619,132.84
2022-01-21 09:30:00,79.891,-4.46,80.0153952749,29.481,0,29.481,50.41,-4.46,50.6069135593,0.0,83.041,12.46,83.9705858084,29.481,0,29.481,53.56,12.46,54.9902282228,132.76
2022-01-21 10:00:00,91.949,-5.09,92.089775225,45.079,0,45.079,46.87,-5.09,47.1455724326,0.0,94.989,11.91,95.7327437244,45.079,0,45.079,49.91,11.91,51.3113652128,133.02
2022-01-21 10:30:00,107.029,-5.79,107.185497811,65.809,0,65.809,41.22,-5.79,41.6246621608,0.0,109.919,11.3,110.4983102178,65.809,0,65.809,44.11,11.3,45.5344056731,133.68
2022-01-21 11:00:00,121.119,-6.21,121.2780947286,84.899,0,84.899,36.22,-6.21,36.7485033709,0.0,123.859,10.94,124.3412058853,84.899,0,84.899,38.96,10.94,40.4668407465,133.68
2022-01-21 11:30:00,126.499,-6.23,126.6523189721,92.549,0,92.549,33.95,-6.23,34.5168857228,0.0,129.169,10.97,129.6339903768,92.549,0,92.549,36.62,10.97,38.2278079413,133.82
2022-01-21 12:00:00,110.969,-6.28,111.1465580259,73.229,0,73.229,37.74,-6.28,38.2589335973,0.0,113.739,10.91,114.2610529489,73.229,0,73.229,40.51,10.91,41.9534051061,133.98
2022-01-21 12:30:00,90.231,-5.78,90.4159375387,43.581,0,43.581,46.65,-5.78,47.006711223,0.0,93.251,11.36,93.9403991954,43.581,0,43.581,49.67,11.36,50.952512205,133.98
2022-01-21 13:00:00,80.976,-5.44,81.1585249743,30.906,0,30.906,50.07,-5.44,50.3646552654,0.0,84.106,11.65,84.90902034530001,30.906,0,30.906,53.2,11.65,54.4606509326,133.86
2022-01-21 13:30:00,75.825,-5.75,76.042705929,25.415,0,25.415,50.41,-5.75,50.7368761356,0.0,78.955,11.36,79.768048898,25.415,0,25.415,53.54,11.36,54.7319029452,133.78
2022-01-21 14:00:00,70.554,-5.94,70.8036052472,19.974,0,19.974,50.58,-5.94,50.9275956629,0.0,73.694,11.17,74.5357265746,19.974,0,19.974,53.72,11.17,54.8690012667,133.87
2022-01-21 14:30:00,67.434,-5.94,67.6951102813,16.134,0,16.134,51.3,-5.94,51.6427497331,0.0,70.594,11.18,71.4738080418,16.134,0,16.134,54.46,11.18,55.5957192597,134.0
2022-01-21 15:00:00,63.711,-6.06,63.9985556165,11.901,0,11.901,51.81,-6.06,52.1632025474,0.0,66.891,11.05,67.797554388,11.901,0,11.901,54.99,11.05,56.0892378269,134.0
2022-01-21 15:30:00,60.297,-6.0,60.5947869787,7.467,0,7.467,52.83,-6.0,53.1696238467,0.0,63.507,11.12,64.473199463,7.467,0,7.467,56.04,11.12,57.132617654,134.0
2022-01-21 16:00:00,59.059,-5.57,59.3210787242,4.929,0,4.929,54.13,-5.57,54.4158230665,0.0,62.309,11.48,63.3577294495,4.929,0,4.929,57.38,11.48,58.517132534,134.0
2022-01-21 16:30:00,63.126,-4.28,63.2709275734,4.146,0,4.146,58.98,-4.28,59.135089414,0.0,66.516,12.66,67.7100720425,4.146,0,4.146,62.37,12.66,63.6419083623,133.72
2022-01-21 17:00:00,74.237,-3.44,74.3166587583,15.187,0,15.187,59.05,-3.44,59.1501149618,0.0,77.607,13.38,78.7519577471,15.187,0,15.187,62.42,13.38,63.8379260315,133.22
2022-01-21 17:30:00,93.438,-3.5700000000000003,93.5061748977,40.638,0,40.638,52.8,-3.5700000000000003,52.9205527182,0.0,96.648,13.17,97.5411954202,40.638,0,40.638,56.01,13.17,57.5375442646,132.31
2022-01-21 18:00:00,100.977,-3.83,101.0496087523,51.247,0,51.247,49.73,-3.83,49.877267367,0.0,104.127,12.95,104.9291886417,51.247,0,51.247,52.88,12.95,54.4426018849,132.31
2022-01-21 18:30:00,82.358,-4.01,82.4555653913,27.558,0,27.558,54.8,-4.01,54.946520363,0.0,85.628,12.73,86.5690896568,27.558,0,27.558,58.07,12.73,59.4489512103,132.42
2022-01-21 19:00:00,78.98,-4.87,79.1300025275,25.02,0,25.02,53.96,-4.87,54.1793180097,0.0,82.24,11.98,83.1079899889,25.02,0,25.02,57.22,11.98,58.4606602768,132.42
2022-01-21 19:30:00,62.398,-5.33,62.6252289736,4.058,0,4.058,58.34,-5.33,58.5829710752,0.0,65.758,11.58,66.7698357344,4.058,0,4.058,61.7,11.58,62.7772761435,132.87
2022-01-21 20:00:00,58.717,-6.8,59.1094416231,2.797,0,2.797,55.92,-6.8,56.3319305545,0.0,62.017,10.18,62.8469624485,2.797,0,2.797,59.22,10.18,60.0886079053,133.25
2022-01-21 20:30:00,55.619,-7.93,56.1814743577,2.819,0,2.819,52.8,-7.93,53.392180139,0.0,58.859,9.15,59.5659666336,2.819,0,2.819,56.04,9.15,56.7820755168,133.73
2022-01-21 21:00:00,53.664,-8.9,54.3970118297,2.904,0,2.904,50.76,-8.9,51.5343341861,0.0,56.844,8.29,57.4453169197,2.904,0,2.904,53.94,8.29,54.5733240695,134.13
2022-01-21 21:30:00,54.559,-9.41,55.3645426333,2.859,0,2.859,51.7,-9.41,52.5493872467,0.0,57.759,7.83,58.2873140658,2.859,0,2.859,54.9,7.83,55.455557882,134.61
2022-01-21 22:00:00,51.967,-10.51,53.0191398365,2.967,0,2.967,49.0,-10.51,50.1144699663,0.0,55.077,6.64,55.475810305,2.967,0,2.967,52.11,6.64,52.5313401695,134.94
2022-01-21 22:30:00,44.579,-12.36,46.2607483835,2.999,0,2.999,41.58,-12.36,43.3781742354,0.0,47.489,4.77,47.7279584835,2.999,0,2.999,44.49,4.77,44.7449773718,134.74
2022-01-21 23:00:00,41.67,-13.43,43.78074691,3.05,0,3.05,38.62,-13.43,40.8884983828,0.0,44.49,3.74,44.6469226263,3.05,0,3.05,41.44,3.74,41.6084270311,134.74
2022-01-21 23:30:00,41.608,-10.18,42.8352432467,3.158,0,3.158,38.45,-10.18,39.7748023251,0.0,43.918,0.87,43.9266163505,3.158,0,3.158,40.76,0.87,40.7692837808,134.94
2022-01-22 00:00:00,41.755,-3.99,41.9452038379,2.935,0,2.935,38.82,-3.99,39.024511528,0.0,43.345,-4.16,43.5441686681,2.935,0,2.935,40.41,-4.16,40.6235608976,134.12
2022-01-22 00:30:00,46.557,-5.65,46.8985793921,2.927,0,2.927,43.63,-5.65,43.9943109959,0.0,48.977,-6.63,49.4237132255,2.927,0,2.927,46.05,-6.63,46.5248256311,132.33
2022-01-22 01:00:00,47.693,-6.17,48.0904475858,3.063,0,3.063,44.63,-6.17,45.0544759153,0.0,50.213,-6.46,50.6268404011,3.063,0,3.063,47.15,-6.46,47.5904832924,133.44
2022-01-22 01:30:00,46.68,-6.39,47.1153318995,3.01,0,3.01,43.67,-6.39,44.1350314376,0.0,49.19,-6.69,49.6428464132,3.01,0,3.01,46.18,-6.69,46.6620670352,133.44
2022-01-22 02:00:00,45.945,-6.79,46.4440214129,3.095,0,3.095,42.85,-6.79,43.3846355292,0.0,48.425,-7.09,48.9412783343,3.095,0,3.095,45.33,-7.09,45.8811181206,133.44
2022-01-22 02:30:00,46.705,-6.95,47.2192706953,2.885,0,2.885,43.82,-6.95,44.3677236288,0.0,49.215,-7.26,49.7476011984,2.885,0,2.885,46.33,-7.26,46.8953782371,133.77
2022-01-22 03:00:00,46.28,-7.21,46.8382589343,2.94,0,2.94,43.34,-7.21,43.9356313258,0.0,48.79,-7.54,49.3691776314,2.94,0,2.94,45.85,-7.54,46.4658379888,134.24
2022-01-22 03:30:00,45.303,-7.59,45.9344087695,2.903,0,2.903,42.4,-7.59,43.0739840275,0.0,47.783,-7.93,48.4365563289,2.903,0,2.903,44.88,-7.93,45.5752048816,134.37
2022-01-22 04:00:00,44.214,-7.97,44.9265923034,2.844,0,2.844,41.37,-7.97,42.1307227567,0.0,46.674,-8.32,47.4097529629,2.844,0,2.844,43.83,-8.32,44.6126809327,134.37
2022-01-22 04:30:00,42.755,-8.24,43.5417917064,2.785,0,2.785,39.97,-8.24,40.8105194772,0.0,45.175,-8.59,45.9844400314,2.785,0,2.785,42.39,-8.59,43.2515918782,134.64
2022-01-22 05:00:00,41.627,-8.38,42.4621187531,2.787,0,2.787,38.84,-8.38,39.7337388122,0.0,44.017,-8.74,44.8763176854,2.787,0,2.787,41.23,-8.74,42.1461801353,134.76
2022-01-22 05:30:00,41.173,-8.23,41.9874841947,3.163,0,3.163,38.01,-8.23,38.8907829697,0.0,43.543,-8.58,44.3802799563,3.163,0,3.163,40.38,-8.58,41.281482531500004,134.66
2022-01-22 06:00:00,41.289,-8.28,42.1110427442,2.709,0,2.709,38.58,-8.28,39.4585199925,0.0,43.679,-8.63,44.5233864503,2.709,0,2.709,40.97,-8.63,41.8690553989,134.66
2022-01-22 06:30:00,42.797,-6.61,43.304449067,2.697,0,2.697,40.1,-6.61,40.6411380254,0.0,44.907,-6.39,45.359351285,2.697,0,2.697,42.21,-6.39,42.6909381485,134.66
2022-01-22 07:00:00,43.958,-3.07,44.0650730625,2.688,0,2.688,41.27,-3.07,41.3840283201,0.0,45.598,-3.29,45.7165364392,2.688,0,2.688,42.91,-3.29,43.0359407937,133.97
2022-01-22 07:30:00,44.54,-2.11,44.5899506616,2.8,0,2.8,41.74,-2.11,41.7932973095,0.0,46.17,-2.33,46.2287551206,2.8,0,2.8,43.37,-2.33,43.4325430985,132.93
2022-01-22 08:00:00,46.205,-1.3599999999999999,46.2250108167,2.725,0,2.725,43.48,-1.3599999999999999,43.5012643494,0.0,47.835,-1.57,47.8607576726,2.725,0,2.725,45.11,-1.57,45.1373127246,132.85
2022-01-22 08:30:00,51.032,-0.49,51.0343523913,3.442,0,3.442,47.59,-0.49,47.5925225219,0.0,52.832,-1.16,52.8447331718,3.442,0,3.442,49.39,-1.16,49.4036203127,132.31
2022-01-22 09:00:00,56.936,-3.83,57.0646738009,9.056,0,9.056,47.88,-3.83,48.0329397393,0.0,59.576,-4.11,59.717601057,9.056,0,9.056,50.52,-4.11,50.6869065933,132.31
2022-01-22 09:30:00,67.368,-3.45,67.4562815756,18.438,0,18.438,48.93,-3.45,49.051477042,0.0,70.018,-3.7,70.1156924233,18.438,0,18.438,51.58,-3.7,51.7125361977,133.85
2022-01-22 10:00:00,78.221,-3.13,78.2835981608,30.801,0,30.801,47.42,-3.13,47.5231869723,0.0,80.831,-3.37,80.9012203925,30.801,0,30.801,50.03,-3.37,50.1433724434,133.85
2022-01-22 10:30:00,88.435,-3.1,88.4893170106,43.115,0,43.115,45.32,-3.1,45.4259001012,0.0,90.995,-3.33,91.0559109833,43.115,0,43.115,47.88,-3.33,47.9956591787,133.85
2022-01-22 11:00:00,96.13,-3.23,96.1842492303,53.25,0,53.25,42.88,-3.23,43.0014802071,0.0,98.61,-3.46,98.6706830827,53.25,0,53.25,45.36,-3.46,45.4917706844,134.1
2022-01-22 11:30:00,92.902,-3.38,92.9634659638,49.712,0,49.712,43.19,-3.38,43.3220555837,0.0,95.412,-3.62,95.4806480079,49.712,0,49.712,45.7,-3.62,45.843149979,134.1
2022-01-22 12:00:00,80.918,-3.22,80.9820419846,36.388,0,36.388,44.53,-3.22,44.6462686011,0.0,83.458,-3.46,83.5296915115,36.388,0,36.388,47.07,-3.46,47.1969967265,134.29
2022-01-22 12:30:00,74.614,-2.98,74.6734852274,28.054,0,28.054,46.56,-2.98,46.6552676554,0.0,77.204,-3.23,77.2715375543,28.054,0,28.054,49.15,-3.23,49.2560189215,134.29
2022-01-22 13:00:00,73.606,-3.07,73.6699948147,26.506,0,26.506,47.1,-3.07,47.1999459745,0.0,76.226,-3.31,76.2978320531,26.506,0,26.506,49.72,-3.31,49.830056191,134.29
2022-01-22 13:30:00,75.251,-3.29,75.3228856391,28.331,0,28.331,46.92,-3.29,47.0352049002,0.0,77.871,-3.55,77.9518770845,28.331,0,28.331,49.54,-3.55,49.6670323253,134.29
2022-01-22 14:00:00,70.856,-4.0,70.968815236,24.196,0,24.196,46.66,-4.0,46.8311392131,0.0,73.456,-4.28,73.5805839607,24.196,0,24.196,49.26,-4.28,49.445586254,134.29
2022-01-22 14:30:00,65.946,-4.53,66.1014055524,19.446,0,19.446,46.5,-4.53,46.7201337755,0.0,68.546,-4.82,68.7152567921,19.446,0,19.446,49.1,-4.82,49.3360152424,134.52
2022-01-22 15:00:00,62.719,-4.43,62.8752563494,15.719,0,15.719,47.0,-4.43,47.2083138864,0.0,65.349,-4.73,65.5199565094,15.719,0,15.719,49.63,-4.73,49.8548874234,134.71
2022-01-22 15:30:00,59.251,-4.2,59.3996717247,12.261,0,12.261,46.99,-4.2,47.1773261218,0.0,61.871,-4.51,62.0351572981,12.261,0,12.261,49.61,-4.51,49.8145781875,134.71
2022-01-22 16:00:00,56.771,-4.05,56.9152786253,8.261,0,8.261,48.51,-4.05,48.6787694996,0.0,59.431,-4.33,59.5885279311,8.261,0,8.261,51.17,-4.33,51.3528752846,134.58
2022-01-22 16:30:00,56.904,-3.23,56.9955973387,4.964,0,4.964,51.94,-3.23,52.0403353179,0.0,59.644,-3.51,59.7471910302,4.964,0,4.964,54.68,-3.51,54.7925405507,134.51
2022-01-22 17:00:00,58.087,-1.8900000000000001,58.11773971,2.8970000000000002,0,2.8970000000000002,55.19,-1.8900000000000001,55.2223523584,0.0,60.897,-2.13,60.9342392174,2.8970000000000002,0,2.8970000000000002,58.0,-2.13,58.0390980288,134.11
2022-01-22 17:30:00,67.463,-0.35000000000000003,67.463907899,9.503,0,9.503,57.96,-0.35000000000000003,57.9610567537,0.0,70.333,-0.5700000000000001,70.3353096887,9.503,0,9.503,60.83,-0.5700000000000001,60.8326704987,133.53
2022-01-22 18:00:00,76.777,-0.6000000000000001,76.7793444163,20.287,0,20.287,56.49,-0.6000000000000001,56.4931863148,0.0,79.597,-0.79,79.6009202773,20.287,0,20.287,59.31,-0.79,59.3152611054,132.69
2022-01-22 18:30:00,73.695,-1.15,73.7039722471,17.385,0,17.385,56.31,-1.15,56.3217418055,0.0,76.515,-1.37,76.5272639325,17.385,0,17.385,59.13,-1.37,59.1458688329,132.69
2022-01-22 19:00:00,60.283,-1.58,60.3037021169,2.683,0,2.683,57.6,-1.58,57.6216660641,0.0,63.143,-1.8,63.1686508404,2.683,0,2.683,60.46,-1.8,60.4867886402,132.86
2022-01-22 19:30:00,57.656,-2.48,57.7093123854,2.706,0,2.706,54.95,-2.48,55.0059351343,0.0,60.466,-2.73,60.5275974742,2.706,0,2.706,57.76,-2.73,57.8244801101,133.07
2022-01-22 20:00:00,55.122,-3.6,55.2394323287,2.692,0,2.692,52.43,-3.6,52.5534480315,0.0,57.872,-3.89,58.0025903215,2.692,0,2.692,55.18,-3.89,55.3169458665,133.38
2022-01-22 20:30:00,52.383,-4.29,52.5583750605,2.9130000000000003,0,2.9130000000000003,49.47,-4.29,49.6556643295,0.0,55.053,-4.6,55.2448441848,2.9130000000000003,0,2.9130000000000003,52.14,-4.6,52.342521911,134.35
2022-01-22 21:00:00,50.206,-5.5,50.5063603519,2.766,0,2.766,47.44,-5.5,47.7577595789,0.0,52.836,-5.82,53.1555763396,2.766,0,2.766,50.07,-5.82,50.4071155691,134.35
2022-01-22 21:30:00,47.869,-6.36,48.2896548031,2.689,0,2.689,45.18,-6.36,45.6254534224,0.0,50.439,-6.69,50.8807313332,2.689,0,2.689,47.75,-6.69,48.2163727379,134.48
2022-01-22 22:00:00,46.203,-7.01,46.7317591045,2.723,0,2.723,43.48,-7.01,44.041463418,0.0,48.723,-7.35,49.2742653827,2.723,0,2.723,46.0,-7.35,46.5835002979,134.61
2022-01-22 22:30:00,43.238,-7.8100000000000005,43.9376916098,2.748,0,2.748,40.49,-7.8100000000000005,41.2363456189,0.0,45.678,-8.19,46.4064196421,2.748,0,2.748,42.93,-8.19,43.7042446451,134.61
2022-01-22 23:00:00,41.562,-8.28,42.3787475511,2.822,0,2.822,38.74,-8.28,39.6149719172,0.0,43.972,-8.66,44.8166529763,2.822,0,2.822,41.15,-8.66,42.0513745316,134.86
2022-01-22 23:30:00,41.748,-8.67,42.6387664456,2.958,0,2.958,38.79,-8.67,39.7471131027,0.0,44.138,-9.05,45.0562486676,2.958,0,2.958,41.18,-9.05,42.1627193146,135.0
2022-01-23 00:00:00,42.228,-5.25,42.5531019316,2.7279999999999998,0,2.7279999999999998,39.5,-5.25,39.8473650321,0.0,43.848,-4.94,44.125397494,2.7279999999999998,0,2.7279999999999998,41.12,-4.94,41.4156733617,135.0
2022-01-23 00:30:00,47.963,-3.1,48.0630769822,2.713,0,2.713,45.25,-3.1,45.3560635417,0.0,49.563,-3.2800000000000002,49.6714140024,2.713,0,2.713,46.85,-3.2800000000000002,46.9646771521,132.69
2022-01-23 01:00:00,49.207,-4.34,49.3980206992,2.977,0,2.977,46.23,-4.34,46.4332693228,0.0,51.307,-5.06,51.5559099328,2.977,0,2.977,48.33,-5.06,48.5941611719,132.1
2022-01-23 01:30:00,47.54,-7.4,48.1124890231,3.0,0,3.0,44.54,-7.4,45.1505437398,0.0,50.07,-7.74,50.6647066507,3.0,0,3.0,47.07,-7.74,47.7021225943,132.95
2022-01-23 02:00:00,46.693,-7.49,47.2899180481,3.233,0,3.233,43.46,-7.49,44.1006995409,0.0,49.183,-7.8,49.7976654975,3.233,0,3.233,45.95,-7.8,46.6073223861,134.31
2022-01-23 02:30:00,46.562,-7.45,47.1542399366,3.182,0,3.182,43.38,-7.45,44.0150758264,0.0,49.042,-7.77,49.6537074547,3.182,0,3.182,45.86,-7.77,46.5135732878,134.18
2022-01-23 03:00:00,46.013,-7.66,46.6462406738,3.073,0,3.073,42.94,-7.66,43.6178770689,0.0,48.493,-7.99,49.1468325429,3.073,0,3.073,45.42,-7.99,46.1174207865,134.27
2022-01-23 03:30:00,45.086,-8.0,45.790254378,2.906,0,2.906,42.18,-8.0,42.9319508059,0.0,47.556,-8.33,48.2800376553,2.906,0,2.906,44.65,-8.33,45.4203852912,134.39
2022-01-23 04:00:00,43.615,-8.32,44.4014709779,2.725,0,2.725,40.89,-8.32,41.7278623943,0.0,46.045,-8.67,46.8541452275,2.725,0,2.725,43.32,-8.67,44.1790821543,134.55
2022-01-23 04:30:00,42.214,-8.56,43.0731400759,2.724,0,2.724,39.49,-8.56,40.4070996237,0.0,44.614,-8.91,45.4950227607,2.724,0,2.724,41.89,-8.91,42.8270965628,134.76
2022-01-23 05:00:00,41.136,-8.61,42.0274029176,2.896,0,2.896,38.24,-8.61,39.1973175103,0.0,43.516,-8.96,44.4288628709,2.896,0,2.896,40.62,-8.96,41.5964661961,134.93
2022-01-23 05:30:00,41.504,-8.61,42.3876646679,2.844,0,2.844,38.66,-8.61,39.6071672807,0.0,43.874,-8.96,44.7795653842,2.844,0,2.844,41.03,-8.96,41.9969344119,134.85
2022-01-23 06:00:00,41.425,-8.41,42.2700689022,2.765,0,2.765,38.66,-8.41,39.5641719236,0.0,43.795,-8.75,44.6605477463,2.765,0,2.765,41.03,-8.75,41.9526328137,134.92
2022-01-23 06:30:00,41.469,-7.82,42.1998857937,2.969,0,2.969,38.5,-7.82,39.2861604131,0.0,43.849,-8.15,44.5999697421,2.969,0,2.969,40.88,-8.15,41.6844923203,134.92
2022-01-23 07:00:00,41.403,-7.42,42.0626296016,3.003,0,3.003,38.4,-7.42,39.110310661,0.0,43.793,-7.75,44.4734679219,3.003,0,3.003,40.79,-7.75,41.5197133901,134.55
2022-01-23 07:30:00,40.096,-6.93,40.6904671391,2.956,0,2.956,37.14,-6.93,37.7810071332,0.0,42.456,-7.24,43.0688929043,2.956,0,2.956,39.5,-7.24,40.1580328203,134.55
2022-01-23 08:00:00,41.632,-6.7,42.1676822223,2.872,0,2.872,38.76,-6.7,39.3348140964,0.0,44.032,-7.02,44.5880861217,2.872,0,2.872,41.16,-7.02,41.7543530665,134.26
2022-01-23 08:30:00,44.608,-6.04,45.0150559702,2.838,0,2.838,41.77,-6.04,42.2044369705,0.0,47.088,-6.33,47.5115632662,2.838,0,2.838,44.25,-6.33,44.7004630848,134.6
2022-01-23 09:00:00,48.816,-5.01,49.0724154286,4.406,0,4.406,44.41,-5.01,44.6917016906,0.0,51.336,-5.28,51.6068144338,4.406,0,4.406,46.93,-5.28,47.2260870706,134.19
2022-01-23 09:30:00,54.225,-4.55,54.4155595855,7.205,0,7.205,47.02,-4.55,47.2396327251,0.0,56.825,-4.83,57.0299002717,7.205,0,7.205,49.62,-4.83,49.8545213597,133.59
2022-01-23 10:00:00,58.198,-3.74,58.3180486985,9.938,0,9.938,48.26,-3.74,48.4047022509,0.0,60.838,-3.99,60.9686997073,9.938,0,9.938,50.9,-3.99,51.0561465448,133.9
2022-01-23 10:30:00,62.042,-3.2,62.1244699293,12.742,0,12.742,49.3,-3.2,49.4037447973,0.0,64.702,-3.44,64.793382409,12.742,0,12.742,51.96,-3.44,52.0737477046,133.66
2022-01-23 11:00:00,65.095,-2.93,65.160907951,15.505,0,15.505,49.59,-2.93,49.6764833699,0.0,67.755,-3.17,67.8291156142,15.505,0,15.505,52.25,-3.17,52.3460733962,133.54
2022-01-23 11:30:00,67.676,-2.7,67.7298381513,17.476,0,17.476,50.2,-2.7,50.2725571261,0.0,70.346,-2.92,70.4065772212,17.476,0,17.476,52.87,-2.92,52.9505741234,133.54
2022-01-23 12:00:00,70.154,-2.45,70.1967678458,19.254,0,19.254,50.9,-2.45,50.9589295413,0.0,72.844,-2.66,72.8925506208,19.254,0,19.254,53.59,-2.66,53.6559754361,133.54
2022-01-23 12:30:00,72.037,-2.18,72.0699782781,20.737,0,20.737,51.3,-2.18,51.3462987955,0.0,74.747,-2.4,74.785520049,20.737,0,20.737,54.01,-2.4,54.0632971618,133.46
2022-01-23 13:00:00,72.513,-2.31,72.5497847619,21.143,0,21.143,51.37,-2.31,51.421911672,0.0,75.213,-2.51,75.2548700683,21.143,0,21.143,54.07,-2.51,54.1282273865,133.36
2022-01-23 13:30:00,71.312,-2.52,71.3565115739,20.412,0,20.412,50.9,-2.52,50.9623429603,0.0,74.002,-2.74,74.0527082827,20.412,0,20.412,53.59,-2.74,53.6600009318,133.36
2022-01-23 14:00:00,69.462,-3.2,69.5356702995,19.362,0,19.362,50.1,-3.2,50.2020915899,0.0,72.132,-3.42,72.2130308462,19.362,0,19.362,52.77,-3.42,52.8807082025,133.36
2022-01-23 14:30:00,66.265,-3.56,66.3605592577,16.665,0,16.665,49.6,-3.56,49.7275939494,0.0,68.925,-3.8,69.0296720621,16.665,0,16.665,52.26,-3.8,52.3979732432,133.7
2022-01-23 15:00:00,62.886,-3.41,62.9783859431,13.226,0,13.226,49.66,-3.41,49.7769394399,0.0,65.536,-3.66,65.6381207531,13.226,0,13.226,52.31,-3.66,52.437884206,133.79
2022-01-23 15:30:00,60.404,-3.24,60.4908324955,9.694,0,9.694,50.71,-3.24,50.8134007915,0.0,63.094,-3.48,63.1898982117,9.694,0,9.694,53.4,-3.48,53.5132731199,133.45
2022-01-23 16:00:00,58.918,-2.71,58.980291827,6.558,0,6.558,52.36,-2.71,52.4300839214,0.0,61.658,-2.93,61.7275778239,6.558,0,6.558,55.1,-2.93,55.1778479102,133.45
2022-01-23 16:30:00,59.486,-1.45,59.5036696011,3.856,0,3.856,55.63,-1.45,55.6488939692,0.0,62.296,-1.6600000000000001,62.3181130651,3.856,0,3.856,58.44,-1.6600000000000001,58.4635715638,133.22
2022-01-23 17:00:00,64.134,-0.42,64.1353752308,7.124,0,7.124,57.01,-0.42,57.011547076,0.0,66.974,-0.58,66.9765113753,7.124,0,7.124,59.85,-0.58,59.8528102933,132.6
2022-01-23 17:30:00,66.691,0.74,66.6951053751,6.931,0,6.931,59.76,0.74,59.7645814844,0.0,70.291,0.13,70.2911202144,6.931,0,6.931,63.36,0.13,63.3601333648,132.07
2022-01-23 18:00:00,66.423,-0.14,66.4231475391,6.883,0,6.883,59.54,-0.14,59.540164595,0.0,70.583,-0.29,70.58359575,6.883,0,6.883,63.7,-0.29,63.7006601222,132.69
2022-01-23 18:30:00,61.579,-0.99,61.586957556,3.129,0,3.129,58.45,-0.99,58.4583834877,0.0,65.699,-1.16,65.7092398449,3.129,0,3.129,62.57,-1.16,62.5807518331,133.66
2022-01-23 19:00:00,58.737,-2.21,58.7785613043,2.947,0,2.947,55.79,-2.21,55.8337550233,0.0,62.747,-2.44,62.7944233909,2.947,0,2.947,59.8,-2.44,59.8497585626,134.04
2022-01-23 19:30:00,55.262,-2.09,55.3015076106,2.982,0,2.982,52.28,-2.09,52.3217593359,0.0,58.712,-1.82,58.7402021106,2.982,0,2.982,55.73,-1.82,55.7597103651,134.68
2022-01-23 20:00:00,53.606,0.05,53.6060233183,2.976,0,2.976,50.63,0.05,50.6300246889,0.0,56.306,-0.07,56.3060435122,2.976,0,2.976,53.33,-0.07,53.3300459404,134.25
2022-01-23 20:30:00,51.715,-1.07,51.7260681378,3.245,0,3.245,48.47,-1.07,48.4818089597,0.0,54.355,-1.25,54.3693712029,3.245,0,3.245,51.11,-1.25,51.1252833733,132.94
2022-01-23 21:00:00,50.127,-2.06,50.1693106291,2.947,0,2.947,47.18,-2.06,47.2249510323,0.0,52.737,-2.25,52.7849757886,2.947,0,2.947,49.79,-2.25,49.8408125937,132.94
2022-01-23 21:30:00,47.899,-2.77,47.9790277205,3.069,0,3.069,44.83,-2.77,44.9154962123,0.0,50.459,-2.98,50.5469195995,3.069,0,3.069,47.39,-2.98,47.4836024328,133.3
2022-01-23 22:00:00,45.277,-3.62,45.421483122,3.057,0,3.057,42.22,-3.62,42.3749076695,0.0,47.767,-3.85,47.9219030194,3.057,0,3.057,44.71,-3.85,44.8754565436,133.75
2022-01-23 22:30:00,41.027,-4.16,41.2373656894,3.007,0,3.007,38.02,-4.16,38.2469083718,0.0,43.417,-4.38,43.637372618,3.007,0,3.007,40.41,-4.38,40.6466788311,134.21
2022-01-23 23:00:00,38.462,-4.75,38.7541990499,2.932,0,2.932,35.53,-4.75,35.8461071806,0.0,40.772,-4.97,41.0737980226,2.932,0,2.932,37.84,-4.97,38.1649905018,133.77
2022-01-23 23:30:00,38.217,-6.29,38.7311656034,2.987,0,2.987,35.23,-6.29,35.7871066168,0.0,40.467,-3.21,40.5941152016,2.987,0,2.987,37.48,-3.21,37.6172101571,134.03
2022-01-24 00:00:00,37.274,-13.96,39.8024204792,3.004,0,3.004,34.27,-13.96,37.0042497559,0.0,39.894,3.61,40.057001086,3.004,0,3.004,36.89,3.61,37.0662137262,134.03
2022-01-24 00:30:00,42.785,-13.01,44.7193059539,2.9450000000000003,0,2.9450000000000003,39.84,-13.01,41.9104485779,0.0,45.615,4.02,45.7917964815,2.9450000000000003,0,2.9450000000000003,42.67,4.02,42.8589465573,134.33
2022-01-24 01:00:00,44.769,-12.42,46.4598725891,3.099,0,3.099,41.67,-12.42,43.4815512603,0.0,47.649,4.55,47.8657466358,3.099,0,3.099,44.55,4.55,44.7817485143,134.15
2022-01-24 01:30:00,44.061,-12.79,45.8797975257,3.021,0,3.021,41.04,-12.79,42.9868084417,0.0,46.941,4.22,47.1303074571,3.021,0,3.021,43.92,4.22,44.1222710204,133.8
2022-01-24 02:00:00,43.087,-13.04,45.0170097741,3.177,0,3.177,39.91,-13.04,41.9863037192,0.0,45.927,4.02,46.1026000243,3.177,0,3.177,42.75,4.02,42.9385945275,134.05
2022-01-24 02:30:00,43.414,-13.16,45.3647549977,3.024,0,3.024,40.39,-13.16,42.4798505176,0.0,46.274,3.92,46.4397402663,3.024,0,3.024,43.25,3.92,43.4272828991,134.27
2022-01-24 03:00:00,43.079,-13.22,45.0618313099,3.059,0,3.059,40.02,-13.22,42.1469904026,0.0,45.929,3.87,46.0917556728,3.059,0,3.059,42.87,3.87,43.0443236676,134.37
2022-01-24 03:30:00,42.119,-13.49,44.2265786717,3.069,0,3.069,39.05,-13.49,41.3144357338,0.0,44.939,3.62,45.0845663282,3.069,0,3.069,41.87,3.62,42.0261977819,134.47
2022-01-24 04:00:00,40.869,-13.85,43.1520296278,3.029,0,3.029,37.84,-13.85,40.2950133391,0.0,43.659,3.3,43.7835389273,3.029,0,3.029,40.63,3.3,40.7637939844,134.47
2022-01-24 04:30:00,45.117,-12.62,46.8487789489,2.717,0,2.717,42.4,-12.62,44.2382685014,0.0,48.007,4.46,48.2137288436,2.717,0,2.717,45.29,4.46,45.5090727218,134.68
2022-01-24 05:00:00,44.153,-12.67,45.9349138347,2.613,0,2.613,41.54,-12.67,43.4292585707,0.0,47.023,4.43,47.2312124447,2.613,0,2.613,44.41,4.43,44.6304044346,134.39
2022-01-24 05:30:00,37.197,-13.33,39.5133611453,2.527,0,2.527,34.67,-13.33,37.144283544,0.0,39.897,3.74,40.0719129691,2.527,0,2.527,37.37,3.74,37.5566838259,134.2
2022-01-24 06:00:00,38.563,-4.82,38.8630591822,2.543,0,2.543,36.02,-4.82,36.3410621749,0.0,40.573,0.99,40.5850764321,2.543,0,2.543,38.03,0.99,38.0428836972,134.2
2022-01-24 06:30:00,42.573,1.57,42.6019392634,2.533,0,2.533,40.04,1.57,40.0707686475,0.0,44.203,1.4100000000000001,44.2254825751,2.533,0,2.533,41.67,1.4100000000000001,41.6938484671,133.48
2022-01-24 07:00:00,46.425,3.44,46.552274112,2.495,0,2.495,43.93,3.44,44.0644811611,0.0,48.065,3.29,48.1774669841,2.495,0,2.495,45.57,3.29,45.6886090837,131.99
2022-01-24 07:30:00,50.084,1.67,50.1118344905,2.834,0,2.834,47.25,1.67,47.2795029585,0.0,52.664,11.67,53.9415034644,2.834,0,2.834,49.83,11.67,51.1782942271,131.55
2022-01-24 08:00:00,57.811,-0.14,57.8111695177,10.661,0,10.661,47.15,-0.14,47.1502078468,0.0,60.891,16.86,63.1820661343,10.661,0,10.661,50.23,16.86,52.984077797,132.49
2022-01-24 08:30:00,77.517,-0.07,77.517031606,32.397,0,32.397,45.12,-0.07,45.1200542996,0.0,80.537,17.03,82.3178551045,32.397,0,32.397,48.14,17.03,51.0634947884,132.74
2022-01-24 09:00:00,72.59,1.24,72.600590218,24.64,0,24.64,47.95,1.24,47.9660306884,0.0,75.69,18.26,77.8614391082,24.64,0,24.64,51.05,18.26,54.2174335431,133.04
2022-01-24 09:30:00,77.307,1.56,77.3227382404,26.737,0,26.737,50.57,1.56,50.594055975,0.0,80.477,18.59,82.5962204281,26.737,0,26.737,53.74,18.59,56.8645381587,132.59
2022-01-24 10:00:00,80.764,1.6800000000000002,80.7814712419,30.724,0,30.724,50.04,1.6800000000000002,50.0681934965,0.0,83.934,18.72,85.9962484996,30.724,0,30.724,53.21,18.72,56.4069366302,132.68
2022-01-24 10:30:00,91.096,1.1400000000000001,91.103132855,44.396,0,44.396,46.7,1.1400000000000001,46.7139122746,0.0,94.156,18.15,95.8893885474,44.396,0,44.396,49.76,18.15,52.9667829871,132.68
2022-01-24 11:00:00,79.764,1.63,79.7806530181,27.644,0,27.644,52.12,1.63,52.145482067,0.0,82.944,18.62,85.0083027474,27.644,0,27.644,55.3,18.62,58.3506161064,132.6
2022-01-24 11:30:00,81.058,1.69,81.0756157177,29.018,0,29.018,52.04,1.69,52.0674341599,0.0,84.228,18.71,86.2810528679,29.018,0,29.018,55.21,18.71,58.2941523654,132.52
2022-01-24 12:00:00,82.337,1.71,82.3547549872,30.557,0,30.557,51.78,1.71,51.808228111,0.0,85.517,18.72,87.5419653024,30.557,0,30.557,54.96,18.72,58.0606579363,132.64
2022-01-24 12:30:00,83.085,1.98,83.1085893575,30.525,0,30.525,52.56,1.98,52.5972812986,0.0,86.295,18.97,88.35546347,30.525,0,30.525,55.77,18.97,58.9080113397,132.45
2022-01-24 13:00:00,83.064,1.92,83.0861871553,29.914,0,29.914,53.15,1.92,53.1846679034,0.0,86.274,18.9,88.3199472147,29.914,0,29.914,56.36,18.9,59.4445926893,132.45
2022-01-24 13:30:00,83.137,1.45,83.1496438297,29.727,0,29.727,53.41,1.45,53.4296790183,0.0,86.367,18.49,88.3240555511,29.727,0,29.727,56.64,18.49,59.5816221666,132.8
2022-01-24 14:00:00,79.289,1.54,79.3039540061,25.709,0,25.709,53.58,1.54,53.6021268235,0.0,82.529,18.63,84.6056306696,25.709,0,25.709,56.82,18.63,59.7962314866,132.8
2022-01-24 14:30:00,77.429,1.29,77.4397452281,24.449,0,24.449,52.98,1.29,52.995702656,0.0,80.649,18.37,82.7146788726,24.449,0,24.449,56.2,18.37,59.1261101376,132.88
2022-01-24 15:00:00,75.519,0.99,75.5254888167,21.719,0,21.719,53.8,0.99,53.8091079651,0.0,78.739,18.1,80.792574665,21.719,0,21.719,57.02,18.1,59.8238280286,132.88
2022-01-24 15:30:00,73.848,0.9400000000000001,73.8539823165,19.668,0,19.668,54.18,0.9400000000000001,54.1881536869,0.0,77.098,18.09,79.191853773,19.668,0,19.668,57.43,18.09,60.2117347367,133.08
2022-01-24 16:00:00,73.65,1.15,73.6589777284,18.17,0,18.17,55.48,1.15,55.4919174295,0.0,76.93,18.28,79.0720133802,18.17,0,18.17,58.76,18.28,61.5377607652,133.08
2022-01-24 16:30:00,86.415,1.29,86.4246280004,33.045,0,33.045,53.37,1.29,53.3855879428,0.0,89.655,18.46,91.5357341425,33.045,0,33.045,56.61,18.46,59.5437964863,133.18
2022-01-24 17:00:00,94.761,1.51,94.7730300296,41.671,0,41.671,53.09,1.51,53.1114695711,0.0,98.001,18.64,99.7579350277,41.671,0,41.671,56.33,18.64,59.3339573937,133.18
2022-01-24 17:30:00,109.835,1.43,109.844308569,60.985,0,60.985,48.85,1.43,48.8709259172,0.0,112.975,18.55,114.4877859206,60.985,0,60.985,51.99,18.55,55.2002047098,132.85
2022-01-24 18:00:00,108.743,1.28,108.7505330975,59.023,0,59.023,49.72,1.28,49.736473538,0.0,111.883,18.37,113.3810503964,59.023,0,59.023,52.86,18.37,55.9610266167,132.85
2022-01-24 18:30:00,95.085,1.33,95.0943012225,40.335,0,40.335,54.75,1.33,54.7661519554,0.0,98.355,18.41,100.063150685,40.335,0,40.335,58.02,18.41,60.8707524185,132.85
2022-01-24 19:00:00,93.477,0.64,93.4791908876,40.917,0,40.917,52.56,0.64,52.5638963548,0.0,96.707,17.79,98.3296900687,40.917,0,40.917,55.79,17.79,58.5577339042,132.95
2022-01-24 19:30:00,90.662,-0.17,90.6621593831,40.442,0,40.442,50.22,-0.17,50.2202877331,0.0,93.822,17.0,95.3497125533,40.442,0,40.442,53.38,17.0,56.0216422465,133.21
2022-01-24 20:00:00,84.887,-1.25,84.8962029127,36.867,0,36.867,48.02,-1.25,48.0362665077,0.0,87.987,15.98,89.4263527658,36.867,0,36.867,51.12,15.98,53.5594510801,133.44
2022-01-24 20:30:00,70.132,-2.16,70.1652551054,19.722,0,19.722,50.41,-2.16,50.4562553109,0.0,73.292,15.01,74.8132165062,19.722,0,19.722,53.57,15.01,55.6331286196,133.61
2022-01-24 21:00:00,57.187,-2.99,57.2651121452,6.347,0,6.347,50.84,-2.99,50.9278479812,0.0,60.367,14.22,62.019215482,6.347,0,6.347,54.02,14.22,55.8602613671,133.61
2022-01-24 21:30:00,58.185,-3.19,58.2723804645,5.675,0,5.675,52.51,-3.19,52.6068075443,0.0,61.405,14.08,62.9985747855,5.675,0,5.675,55.73,14.08,57.4811212486,133.85
2022-01-24 22:00:00,53.756,-4.26,53.924531857,2.966,0,2.966,50.79,-4.26,50.9683401731,0.0,56.936,13.07,58.4168896467,2.966,0,2.966,53.97,13.07,55.5300441203,134.1
2022-01-24 22:30:00,45.642,-1.35,45.6619607989,2.752,0,2.752,42.89,-1.35,42.9112409515,0.0,47.552,3.2,47.6595499769,2.752,0,2.752,44.8,3.2,44.9141403124,134.44
2022-01-24 23:00:00,42.809,-0.19,42.8094216382,2.829,0,2.829,39.98,-0.19,39.9804514732,0.0,44.419,-0.29,44.4199466569,2.829,0,2.829,41.59,-0.29,41.5910110481,132.5
2022-01-24 23:30:00,39.047,-0.5,39.050201139,2.9370000000000003,0,2.9370000000000003,36.11,-0.5,36.1134614791,0.0,40.637,-0.63,40.6418831872,2.9370000000000003,0,2.9370000000000003,37.7,-0.63,37.7052635583,131.88
2022-01-25 00:00:00,38.647,-0.68,38.6529818901,2.987,0,2.987,35.66,-0.68,35.6664828656,0.0,40.227,-0.8,40.2349540698,2.987,0,2.987,37.24,-0.8,37.2485919197,131.88
2022-01-25 00:30:00,44.477,0.5700000000000001,44.4806522996,2.887,0,2.887,41.59,0.5700000000000001,41.5939058036,0.0,46.097,0.44,46.0990998719,2.887,0,2.887,43.21,0.44,43.2122401641,131.65
2022-01-25 01:00:00,46.469,1.15,46.4832277386,3.119,0,3.119,43.35,1.15,43.3652510658,0.0,48.089,1.02,48.0998162263,3.119,0,3.119,44.97,1.02,44.9815662244,131.65
2022-01-25 01:30:00,44.595,0.9400000000000001,44.6049058401,2.975,0,2.975,41.62,0.9400000000000001,41.6306137356,0.0,46.215,0.81,46.2220977996,2.975,0,2.975,43.24,0.81,43.2475860598,131.34
2022-01-25 02:00:00,42.813,0.85,42.8214370263,3.173,0,3.173,39.64,0.85,39.6491122221,0.0,44.453,0.7000000000000001,44.4585110974,3.173,0,3.173,41.28,0.7000000000000001,41.2859346509,131.43
2022-01-25 02:30:00,43.011,0.8,43.0184393139,2.961,0,2.961,40.05,0.8,40.0579892156,0.0,44.631,0.66,44.6358797494,2.961,0,2.961,41.67,0.66,41.6752264541,131.79
2022-01-25 03:00:00,42.528,0.8300000000000001,42.5360985987,2.968,0,2.968,39.56,0.8300000000000001,39.5687060693,0.0,44.158,0.67,44.1630825917,2.968,0,2.968,41.19,0.67,41.1954487777,131.79
2022-01-25 03:30:00,41.697,0.56,41.7007602928,2.8970000000000002,0,2.8970000000000002,38.8,0.56,38.8040410267,0.0,43.337,0.4,43.3388459583,2.8970000000000002,0,2.8970000000000002,40.44,0.4,40.441978191,132.09
2022-01-25 04:00:00,40.343,0.32,40.3442690974,2.943,0,2.943,37.4,0.32,37.4013689589,0.0,41.973,0.17,41.9733442675,2.943,0,2.943,39.03,0.17,39.0303702263,132.09
2022-01-25 04:30:00,40.254,0.05,40.2540310528,2.784,0,2.784,37.47,0.05,37.47003336,0.0,41.874,-0.01,41.8740011941,2.784,0,2.784,39.09,-0.01,39.0900012791,132.26
2022-01-25 05:00:00,39.268,0.02,39.2680050932,2.698,0,2.698,36.57,0.02,36.570005469,0.0,40.888,-0.03,40.8880110057,2.698,0,2.698,38.19,-0.03,38.1900117832,132.26
2022-01-25 05:30:00,38.744,0.49,38.7470984204,2.664,0,2.664,36.08,0.49,36.0833271747,0.0,40.364,0.33,40.3653489518,2.664,0,2.664,37.7,0.33,37.7014442694,132.26
2022-01-25 06:00:00,38.839,1.07,38.8537362553,2.659,0,2.659,36.18,1.07,36.1958188193,0.0,40.459,0.9400000000000001,40.4699182233,2.659,0,2.659,37.8,0.9400000000000001,37.8116860243,132.01
2022-01-25 06:30:00,42.219,-0.89,42.2283798055,2.599,0,2.599,39.62,-0.89,39.6299949533,0.0,44.559,-1.72,44.5921840797,2.599,0,2.599,41.96,-1.72,41.9952378253,131.6
2022-01-25 07:00:00,45.207,-0.2,45.2074424072,2.5869999999999997,0,2.5869999999999997,42.62,-0.2,42.6204692607,0.0,47.737,-0.30000000000000004,47.7379426557,2.5869999999999997,0,2.5869999999999997,45.15,-0.30000000000000004,45.1509966667,133.2
2022-01-25 07:30:00,55.465,1.01,55.4741951271,12.015,0,12.015,43.45,1.01,43.4617371949,0.0,58.015,0.91,58.0221365084,12.015,0,12.015,46.0,0.91,46.0090002065,133.29
2022-01-25 08:00:00,71.03,1.4,71.0437956475,30.7,0,30.7,40.33,1.4,40.3542922128,0.0,73.51,1.33,73.5220307119,30.7,0,30.7,42.81,1.33,42.8306549098,133.15
2022-01-25 08:30:00,77.161,2.14,77.190669909,35.081,0,35.081,42.08,2.14,42.1343802613,0.0,79.671,2.1,79.6986715134,35.081,0,35.081,44.59,2.1,44.6394231594,132.89
2022-01-25 09:00:00,77.596,2.61,77.6398822513,34.276,0,34.276,43.32,2.61,43.3985541234,0.0,80.126,2.56,80.1668851584,34.276,0,34.276,45.85,2.56,45.921412217,132.68
2022-01-25 09:30:00,86.183,3.84,86.268505777,37.933,0,37.933,48.25,3.84,48.4025629487,0.0,88.823,3.83,88.9055354238,37.933,0,37.933,50.89,3.83,51.0339200924,132.68
2022-01-25 10:00:00,77.589,4.44,77.7159347946,24.109,0,24.109,53.48,4.44,53.6639916518,0.0,80.339,4.41,80.4599466878,24.109,0,24.109,56.23,4.41,56.4026683766,132.35
2022-01-25 10:30:00,74.593,3.13,74.6586401497,25.033,0,25.033,49.56,3.13,49.658740419,0.0,77.283,3.08,77.3443500781,25.033,0,25.033,52.25,3.08,52.3407002246,132.35
2022-01-25 11:00:00,75.6,3.17,75.6664317911,26.65,0,26.65,48.95,3.17,49.0525371413,0.0,78.25,3.13,78.31257498,26.65,0,26.65,51.6,3.13,51.6948440369,132.63
2022-01-25 11:30:00,79.269,2.85,79.3202172274,27.819,0,27.819,51.45,2.85,51.5288754001,0.0,81.969,2.8200000000000003,82.0174942375,27.819,0,27.819,54.15,2.8200000000000003,54.2233796438,132.49
2022-01-25 12:00:00,80.045,3.18,80.1081420643,28.605,0,28.605,51.44,3.18,51.5381994253,0.0,82.745,3.14,82.8045567889,28.605,0,28.605,54.14,3.14,54.230980076,132.63
2022-01-25 12:30:00,80.725,3.62,80.8061261601,28.985,0,28.985,51.74,3.62,51.8664824333,0.0,83.445,3.59,83.5221894169,28.985,0,28.985,54.46,3.59,54.5781980282,132.63
2022-01-25 13:00:00,81.239,3.39,81.3096994276,29.559,0,29.559,51.68,3.39,51.7910658319,0.0,83.959,3.34,84.0254085441,29.559,0,29.559,54.4,3.34,54.5024366428,132.43
2022-01-25 13:30:00,80.569,2.8200000000000003,80.618336382,29.179,0,29.179,51.39,2.8200000000000003,51.4673148707,0.0,83.279,2.77,83.3250547015,29.179,0,29.179,54.1,2.77,54.170867632,132.57
2022-01-25 14:00:00,79.408,2.74,79.4552582527,28.518,0,28.518,50.89,2.74,50.9637096373,0.0,82.108,2.68,82.1517258735,28.518,0,28.518,53.59,2.68,53.6569706562,132.68
2022-01-25 14:30:00,78.634,2.83,78.6849086928,29.524,0,29.524,49.11,2.83,49.1914728383,0.0,81.284,2.7800000000000002,81.3315255974,29.524,0,29.524,51.76,2.7800000000000002,51.8346023425,132.93
2022-01-25 15:00:00,76.271,2.91,76.326493048,27.181,0,27.181,49.09,2.91,49.1761751258,0.0,78.921,2.87,78.9731672215,27.181,0,27.181,51.74,2.87,51.8195378212,132.74
2022-01-25 15:30:00,74.895,2.73,74.9447391416,25.385,0,25.385,49.51,2.73,49.5852094883,0.0,77.565,2.69,77.611631377,25.385,0,25.385,52.18,2.69,52.2492918612,132.66
2022-01-25 16:00:00,75.225,3.15,75.2909232577,23.435,0,23.435,51.79,3.15,51.8857070878,0.0,77.925,3.11,77.9870356213,23.435,0,23.435,54.49,3.11,54.5786789873,132.66
2022-01-25 16:30:00,87.855,3.36,87.9192278458,37.715,0,37.715,50.14,3.36,50.2524546664,0.0,90.525,3.33,90.586227016,37.715,0,37.715,52.81,3.33,52.9148844844,132.41
2022-01-25 17:00:00,91.276,3.8,91.3550665043,38.656,0,38.656,52.62,3.8,52.7570317588,0.0,94.006,3.79,94.0823688902,38.656,0,38.656,55.35,3.79,55.4796052618,132.28
