Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-25 17:30:00,108.021,4.15,108.1006889016,60.321,0,60.321,47.7,4.15,47.8801890138,0.0,110.661,4.17,110.7395404587,60.321,0,60.321,50.34,4.17,50.512419265,132.28
2022-01-25 18:00:00,108.25,4.31,108.3357678701,59.87,0,59.87,48.38,4.31,48.5716017854,0.0,110.9,4.32,110.9841087724,59.87,0,59.87,51.03,4.32,51.2125306932,132.08
2022-01-25 18:30:00,92.889,4.41,92.9936257009,40.239,0,40.239,52.65,4.41,52.8343694956,0.0,95.649,4.4,95.7501498746,40.239,0,40.239,55.41,4.4,55.5844231777,132.08
2022-01-25 19:00:00,90.022,3.64,90.0955608451,39.822,0,39.822,50.2,3.64,50.33179512,0.0,92.722,3.62,92.7926380916,39.822,0,39.822,52.9,3.62,53.0237154488,131.96
2022-01-25 19:30:00,88.662,2.67,88.7021935693,39.562,0,39.562,49.1,2.67,49.1725421348,0.0,91.322,2.61,91.3592895331,39.562,0,39.562,51.76,2.61,51.8257628984,132.14
2022-01-25 20:00:00,86.052,1.58,86.0665039606,39.592,0,39.592,46.46,1.58,46.486858358,0.0,88.652,1.51,88.6648589014,39.592,0,39.592,49.06,1.51,49.0832323711,132.14
2022-01-25 20:30:00,69.876,1.16,69.8856278215,20.646,0,20.646,49.23,1.16,49.2436645671,0.0,72.516,1.07,72.5238936903,20.646,0,20.646,51.87,1.07,51.8810350706,132.25
2022-01-25 21:00:00,63.648,0.24,63.6484524871,16.408,0,16.408,47.24,0.24,47.2406096489,0.0,66.258,0.12,66.258108666,16.408,0,16.408,49.85,0.12,49.8501444331,132.38
2022-01-25 21:30:00,52.974,0.4,52.9755101533,3.364,0,3.364,49.61,0.4,49.6116125519,0.0,55.634,0.28,55.6347046006,3.364,0,3.364,52.27,0.28,52.2707499468,132.87
2022-01-25 22:00:00,49.578,-0.8200000000000001,49.5847807699,2.738,0,2.738,46.84,-0.8200000000000001,46.8471770761,0.0,52.188,-0.96,52.1968288692,2.738,0,2.738,49.45,-0.96,49.4593176257,132.87
2022-01-25 22:30:00,41.275,-2.99,41.383157504,2.745,0,2.745,38.53,-2.99,38.6458406559,0.0,43.675,-3.18,43.7906157184,2.745,0,2.745,40.93,-3.18,41.0533470012,133.21
2022-01-25 23:00:00,38.628,-3.88,38.8223747857,2.838,0,2.838,35.79,-3.88,35.9997013877,0.0,40.978,-4.08,41.1806129629,2.838,0,2.838,38.14,-4.08,38.3576068075,133.53
2022-01-25 23:30:00,37.585,-3.42,37.7402785496,2.8449999999999998,0,2.8449999999999998,34.74,-3.42,34.9079360604,0.0,39.645,-3.12,39.7675800747,2.8449999999999998,0,2.8449999999999998,36.8,-3.12,36.9320240442,133.64
2022-01-26 00:00:00,37.988,-0.78,37.9960069481,2.908,0,2.908,35.08,-0.78,35.0886705362,0.0,39.568,-0.93,39.5789277773,2.908,0,2.908,36.66,-0.93,36.6717943384,133.64
2022-01-26 00:30:00,43.99,0.5700000000000001,43.9936927298,2.87,0,2.87,41.12,0.5700000000000001,41.1239504425,0.0,45.61,0.43,45.6120269227,2.87,0,2.87,42.74,0.43,42.7421630243,132.08
2022-01-26 01:00:00,46.667,1.31,46.6853830337,2.967,0,2.967,43.7,1.31,43.7196306023,0.0,48.297,1.18,48.3114128235,2.967,0,2.967,45.33,1.18,45.3453558813,131.76
2022-01-26 01:30:00,45.433,0.89,45.4417163958,2.983,0,2.983,42.45,0.89,42.4593287747,0.0,47.063,0.74,47.0688173741,2.983,0,2.983,44.08,0.74,44.0862109962,131.24
2022-01-26 02:00:00,44.392,0.73,44.3980018019,3.092,0,3.092,41.3,0.73,41.30645107,0.0,46.012,0.59,46.0157825534,3.092,0,3.092,42.92,0.59,42.9240550275,131.42
2022-01-26 02:30:00,44.06,0.73,44.0660470204,3.04,0,3.04,41.02,0.73,41.0264950977,0.0,45.68,0.58,45.6836819882,3.04,0,3.04,42.64,0.58,42.6439444705,131.54
2022-01-26 03:00:00,43.469,0.6000000000000001,43.4731406848,2.969,0,2.969,40.5,0.6000000000000001,40.5044442006,0.0,45.089,0.46,45.0913464093,2.969,0,2.969,42.12,0.46,42.122511796,131.54
2022-01-26 03:30:00,45.702,1.34,45.7216404343,2.902,0,2.902,42.8,1.34,42.8209714976,0.0,47.322,1.18,47.3367096871,2.902,0,2.902,44.42,1.18,44.4356703561,131.65
2022-01-26 04:00:00,43.108,1.25,43.1261192782,2.838,0,2.838,40.27,1.25,40.2893956271,0.0,44.748,1.08,44.7610310873,2.838,0,2.838,41.91,1.08,41.9239132238,131.65
2022-01-26 04:30:00,38.417,0.09,38.4171054219,2.767,0,2.767,35.65,0.09,35.6501136043,0.0,40.047,0.0,40.047,2.767,0,2.767,37.28,0.0,37.28,132.06
2022-01-26 05:00:00,37.424,0.07,37.424065466,2.694,0,2.694,34.73,0.07,34.7300705441,0.0,39.054,-0.08,39.0540819377,2.694,0,2.694,36.36,-0.08,36.360088008700004,132.06
2022-01-26 05:30:00,36.922,0.47000000000000003,36.9249913202,2.672,0,2.672,34.25,0.47000000000000003,34.2532246657,0.0,38.532,0.30000000000000004,38.5331678428,2.672,0,2.672,35.86,0.30000000000000004,35.8612548581,132.06
2022-01-26 06:00:00,38.69,0.84,38.699117561,2.67,0,2.67,36.02,0.84,36.0297932273,0.0,40.3,0.7000000000000001,40.306078946,2.67,0,2.67,37.63,0.7000000000000001,37.6365101995,131.77
2022-01-26 06:30:00,42.332,-1.01,42.3440470905,2.672,0,2.672,39.66,-1.01,39.6728584803,0.0,44.702,-1.62,44.7313447596,2.672,0,2.672,42.03,-1.62,42.0612089698,131.55
2022-01-26 07:00:00,45.411,0.1,45.4111101053,2.621,0,2.621,42.79,0.1,42.7901168496,0.0,47.921,-0.04,47.9210166941,2.621,0,2.621,45.3,-0.04,45.30001766,132.63
2022-01-26 07:30:00,49.223,2.1,49.2677757667,3.923,0,3.923,45.3,2.1,45.3486493735,0.0,51.803,2.02,51.8423688598,3.923,0,3.923,47.88,2.02,47.9225917496,132.63
2022-01-26 08:00:00,53.985,3.09,54.0733605854,7.115,0,7.115,46.87,3.09,46.9717468272,0.0,56.595,3.05,56.6771252358,7.115,0,7.115,49.48,3.05,49.573913503,132.63
2022-01-26 08:30:00,63.093,3.81,63.207932643,16.983,0,16.983,46.11,3.81,46.2671395269,0.0,65.693,3.7800000000000002,65.8016614456,16.983,0,16.983,48.71,3.7800000000000002,48.8564478856,132.44
2022-01-26 09:00:00,73.823,4.2,73.9423784375,30.453,0,30.453,43.37,4.2,43.5728918021,0.0,76.363,4.19,76.4778652226,30.453,0,30.453,45.91,4.19,46.1008047652,132.28
2022-01-26 09:30:00,75.398,4.71,75.5449700774,28.308,0,28.308,47.09,4.71,47.324963814,0.0,78.028,4.69,78.1688229667,28.308,0,28.308,49.72,4.69,49.9407098468,132.28
2022-01-26 10:00:00,70.582,5.71,70.8125894457,19.872,0,19.872,50.71,5.71,51.0304634508,0.0,73.322,5.72,73.5447760483,19.872,0,19.872,53.45,5.72,53.7551941676,132.49
2022-01-26 10:30:00,86.45,5.09,86.5997147801,42.44,0,42.44,44.01,5.09,44.3033655606,0.0,89.04,5.11,89.1865107513,42.44,0,42.44,46.6,5.11,46.8793355328,132.49
2022-01-26 11:00:00,80.047,3.38,80.1183287956,36.707,0,36.707,43.34,3.38,43.4715999245,0.0,82.587,3.34,82.6545108811,36.707,0,36.707,45.88,3.34,46.0014130218,132.85
2022-01-26 11:30:00,95.745,3.18,95.7977944683,58.485,0,58.485,37.26,3.18,37.3954542692,0.0,98.145,3.17,98.1961808066,58.485,0,58.485,39.66,3.17,39.7864863993,133.03
2022-01-26 12:00:00,92.938,3.2,92.9930741722,60.658,0,60.658,32.28,3.2,32.4382243657,0.0,95.248,3.18,95.3010697946,60.658,0,60.658,34.59,3.18,34.7358676299,133.03
2022-01-26 12:30:00,98.836,3.59,98.9011779303,67.666,0,67.666,31.17,3.59,31.3760577511,0.0,101.116,3.58,101.1793548902,67.666,0,67.666,33.45,3.58,33.641030008,133.15
2022-01-26 13:00:00,108.056,3.17,108.1024885745,81.516,0,81.516,26.54,3.17,26.7286456821,0.0,110.226,3.17,110.2715737441,81.516,0,81.516,28.71,3.17,28.8844767998,133.15
2022-01-26 13:30:00,105.571,2.46,105.5996573905,80.491,0,80.491,25.08,2.46,25.2003571403,0.0,107.681,2.44,107.7086410693,80.491,0,80.491,27.19,2.44,27.2992618948,133.15
2022-01-26 14:00:00,93.919,2.37,93.9488981362,67.839,0,67.839,26.08,2.37,26.1874645584,0.0,96.089,2.33,96.11724518,67.839,0,67.839,28.25,2.33,28.3459238692,133.43
2022-01-26 14:30:00,83.226,2.23,83.2558705197,55.496,0,55.496,27.73,2.23,27.8195219226,0.0,85.426,2.17,85.4535568364,55.496,0,55.496,29.93,2.17,30.0085621115,133.56
2022-01-26 15:00:00,78.727,2.0,78.7524001476,50.157,0,50.157,28.57,2.0,28.6399179468,0.0,80.947,1.9300000000000002,80.9700049957,50.157,0,50.157,30.79,1.9300000000000002,30.8504294946,133.56
2022-01-26 15:30:00,73.054,2.35,73.0917876098,40.284,0,40.284,32.77,2.35,32.8541534665,0.0,75.354,2.2800000000000002,75.3884853011,40.284,0,40.284,35.07,2.2800000000000002,35.1440364785,133.56
2022-01-26 16:00:00,61.518,3.07,61.594555149,23.408,0,23.408,38.11,3.07,38.2334539376,0.0,63.968,3.0,64.0383090345,23.408,0,23.408,40.56,3.0,40.6707954188,133.4
2022-01-26 16:30:00,54.98,3.94,55.1209941855,11.07,0,11.07,43.91,3.94,44.0864117388,0.0,57.57,3.88,57.7006005168,11.07,0,11.07,46.5,3.88,46.6615944863,133.07
2022-01-26 17:00:00,52.859,5.0,53.0949515585,3.509,0,3.509,49.35,5.0,49.6026460988,0.0,56.009,8.85,56.7038850609,3.509,0,3.509,52.5,8.85,53.2407034138,132.82
2022-01-26 17:30:00,70.319,3.17,70.3904159741,23.549,0,23.549,46.77,3.17,46.87730581,0.0,74.429,20.12,77.1005216649,23.549,0,23.549,50.88,20.12,54.7136984676,133.6
2022-01-26 18:00:00,71.348,3.21,71.4201736486,23.608,0,23.608,47.74,3.21,47.8477972325,0.0,75.508,20.19,78.1606944954,23.608,0,23.608,51.9,20.19,55.6888328123,133.6
2022-01-26 18:30:00,61.002,3.24,61.0879824843,6.702,0,6.702,54.3,3.24,54.3965770982,0.0,65.442,20.27,68.5093297588,6.702,0,6.702,58.74,20.27,62.1390416727,134.0
2022-01-26 19:00:00,60.285,2.16,60.3236837817,6.215,0,6.215,54.07,2.16,54.1131268732,0.0,64.725,19.25,67.5269436966,6.215,0,6.215,58.51,19.25,61.5953131334,134.0
2022-01-26 19:30:00,54.304,2.87,54.3797877524,2.7039999999999997,0,2.7039999999999997,51.6,2.87,51.6797532889,0.0,57.714,10.05,58.5824913775,2.7039999999999997,0,2.7039999999999997,55.01,10.05,55.9205025013,134.36
2022-01-26 20:00:00,50.04,3.37,50.1533498383,2.63,0,2.63,47.41,3.37,47.5296223423,0.0,52.74,3.2800000000000002,52.8418962567,2.63,0,2.63,50.11,3.2800000000000002,50.2172330978,133.62
2022-01-26 20:30:00,46.744,1.88,46.7817906455,2.614,0,2.614,44.13,1.88,44.1700271678,0.0,49.374,1.75,49.4050035523,2.614,0,2.614,46.76,1.75,46.7927355473,132.67
2022-01-26 21:00:00,44.444,0.65,44.4487529184,3.024,0,3.024,41.42,0.65,41.4250998792,0.0,46.994,0.51,46.9967672931,3.024,0,3.024,43.97,0.51,43.972957599,132.9
2022-01-26 21:30:00,45.465,0.44,45.4671290605,3.095,0,3.095,42.37,0.44,42.3722845738,0.0,48.035,0.27,48.0357588157,3.095,0,3.095,44.94,0.27,44.9408110741,132.71
2022-01-26 22:00:00,42.968,-0.85,42.9764065971,3.108,0,3.108,39.86,-0.85,39.8690619403,0.0,45.478,-1.06,45.4903515484,3.108,0,3.108,42.37,-1.06,42.3832573076,133.41
2022-01-26 22:30:00,37.214,-2.48,37.2965440222,3.064,0,3.064,34.15,-2.48,34.2399313668,0.0,39.544,-2.67,39.6340363324,3.064,0,3.064,36.48,-2.67,36.5775791982,133.64
2022-01-26 23:00:00,34.856,-3.31,35.0128095988,3.036,0,3.036,31.82,-3.31,31.9916942346,0.0,37.136,-3.5300000000000002,37.3033965746,3.036,0,3.036,34.1,-3.5300000000000002,34.2822242569,132.67
2022-01-26 23:30:00,33.989,-4.0,34.2235609047,3.159,0,3.159,30.83,-4.0,31.0884045908,0.0,36.249,-4.22,36.493813188,3.159,0,3.159,33.09,-4.22,33.3580050363,132.91
2022-01-27 00:00:00,32.868,-4.66,33.1967020049,3.058,0,3.058,29.81,-4.66,30.1720350656,0.0,35.108,-4.9,35.4482956431,3.058,0,3.058,32.05,-4.9,32.4224073751,133.47
2022-01-27 00:30:00,38.707,-3.36,38.8525603918,3.177,0,3.177,35.53,-3.36,35.6885205633,0.0,41.067,-3.56,41.2210151379,3.177,0,3.177,37.89,-3.56,38.0568745432,133.47
2022-01-27 01:00:00,40.028,-2.87,40.1307573315,3.298,0,3.298,36.73,-2.87,36.8419570599,0.0,42.438,-3.07,42.5488982701,3.298,0,3.298,39.14,-3.07,39.2602152312,132.86
2022-01-27 01:30:00,38.901,-3.2800000000000002,39.0390343246,3.401,0,3.401,35.5,-3.2800000000000002,35.6512047482,0.0,41.271,-3.49,41.4182995909,3.401,0,3.401,37.87,-3.49,38.0304746223,132.44
2022-01-27 02:00:00,38.113,-3.5300000000000002,38.276124007,3.473,0,3.473,34.64,-3.5300000000000002,34.8193983291,0.0,40.473,-3.74,40.6454342946,3.473,0,3.473,37.0,-3.74,37.1885412459,132.68
2022-01-27 02:30:00,38.448,-3.55,38.6115423675,3.378,0,3.378,35.07,-3.55,35.2492184311,0.0,40.818,-3.7800000000000002,40.9926520733,3.378,0,3.378,37.44,-3.7800000000000002,37.630333509,133.03
2022-01-27 03:00:00,38.618,-3.63,38.788230483,3.478,0,3.478,35.14,-3.63,35.3269939282,0.0,40.998,-3.87,41.1802489551,3.478,0,3.478,37.52,-3.87,37.7190575174,133.45
2022-01-27 03:30:00,37.638,-3.93,37.8426207338,3.558,0,3.558,34.08,-3.93,34.3058493555,0.0,39.998,-4.16,40.2137489424,3.558,0,3.558,36.44,-4.16,36.676684692,133.56
2022-01-27 04:00:00,36.127,-4.4,36.3939573144,3.297,0,3.297,32.83,-4.4,33.1235399678,0.0,38.447,-4.66,38.7283798912,3.297,0,3.297,35.15,-4.66,35.4575534971,133.93
2022-01-27 04:30:00,35.275,-4.47,35.5570882526,3.415,0,3.415,31.86,-4.47,32.1720453189,0.0,37.585,-4.73,37.881461495,3.415,0,3.415,34.17,-4.73,34.4958229355,134.28
2022-01-27 05:00:00,34.373,-4.52,34.6689130057,3.483,0,3.483,30.89,-4.52,31.218944569,0.0,36.643,-4.78,36.95345517,3.483,0,3.483,33.16,-4.78,33.5027461561,134.28
2022-01-27 05:30:00,34.507,-4.18,34.7592498337,3.457,0,3.457,31.05,-4.18,31.3300957547,0.0,36.787,-4.41,37.0503909426,3.457,0,3.457,33.33,-4.41,33.620484827,134.2
2022-01-27 06:00:00,35.361,-3.8,35.5645936431,3.231,0,3.231,32.13,-3.8,32.3539317549,0.0,37.651,-4.02,37.8649996831,3.231,0,3.231,34.42,-4.02,34.6539579269,133.62
2022-01-27 06:30:00,37.874,-2.37,37.9480800041,3.334,0,3.334,34.54,-2.37,34.6212145945,0.0,40.224,-2.56,40.3053814769,3.334,0,3.334,36.89,-2.56,36.978719556,133.48
2022-01-27 07:00:00,40.943,-0.79,40.9506208622,3.133,0,3.133,37.81,-0.79,37.8182522071,0.0,43.403,-0.97,43.4138377594,3.133,0,3.133,40.27,-0.97,40.2816806998,133.17
2022-01-27 07:30:00,43.427,1.62,43.4572057201,3.447,0,3.447,39.98,1.62,40.0128079495,0.0,45.937,1.5,45.9614835378,3.447,0,3.447,42.49,1.5,42.516468574,133.07
2022-01-27 08:00:00,45.733,2.74,45.8150072465,3.183,0,3.183,42.55,2.74,42.6381296494,0.0,48.313,2.66,48.3861712579,3.183,0,3.183,45.13,2.66,45.2083233487,132.66
2022-01-27 08:30:00,47.613,3.58,47.7473996046,3.653,0,3.653,43.96,3.58,44.1055325328,0.0,50.223,3.5,50.3448083619,3.653,0,3.653,46.57,3.5,46.70133724,132.5
2022-01-27 09:00:00,51.289,3.92,51.4385839716,7.839,0,7.839,43.45,3.92,43.6264701758,0.0,53.889,3.86,54.0270665593,7.839,0,7.839,46.05,3.86,46.2114931592,0.003
2022-01-27 09:30:00,54.949,4.16,55.1062446643,11.039,0,11.039,43.91,4.16,44.1066174173,0.0,57.559,4.09,57.7041296702,11.039,0,11.039,46.52,4.09,46.6994486049,132.63
2022-01-27 10:00:00,55.455,4.47,55.6348624965,10.575,0,10.575,44.88,4.47,45.1020542769,0.0,58.095,4.41,58.2621414385,10.575,0,10.575,47.52,4.41,47.7241919785,132.63
2022-01-27 10:30:00,59.796,4.08,59.9350316259,16.196,0,16.196,43.6,4.08,43.7904829843,0.0,62.416,4.02,62.5453232144,16.196,0,16.196,46.22,4.02,46.3944910523,132.93
2022-01-27 11:00:00,74.907,3.5700000000000003,74.9920232358,36.207,0,36.207,38.7,3.5700000000000003,38.8643139654,0.0,77.387,3.5,77.4661072276,36.207,0,36.207,41.18,3.5,41.3284696063,133.22
2022-01-27 11:30:00,69.07,3.64,69.1658477863,29.69,0,29.69,39.38,3.64,39.5478697277,0.0,71.57,3.59,71.6599818588,29.69,0,29.69,41.88,3.59,42.0335877603,133.55
2022-01-27 12:00:00,60.579,4.2,60.7244204666,17.179,0,17.179,43.4,4.2,43.6027522067,0.0,63.189,4.13,63.3238234869,17.179,0,17.179,46.01,4.13,46.1949889057,133.39
2022-01-27 12:30:00,62.143,4.38,62.2971656578,17.903,0,17.903,44.24,4.38,44.4562931428,0.0,64.763,4.31,64.9062575489,17.903,0,17.903,46.86,4.31,47.0577910659,133.39
2022-01-27 13:00:00,63.92,3.91,64.0394761065,21.93,0,21.93,41.99,3.91,42.1716516157,0.0,66.5,3.85,66.6113541373,21.93,0,21.93,44.57,3.85,44.7359743383,133.39
2022-01-27 13:30:00,75.362,3.26,75.4324773821,36.032,0,36.032,39.33,3.26,39.4648767894,0.0,77.872,3.18,77.9369025815,36.032,0,36.032,41.84,3.18,41.9606720633,133.39
2022-01-27 14:00:00,77.606,3.0,77.663963561,39.766,0,39.766,37.84,3.0,37.95873549,0.0,80.096,2.91,80.1488447577,39.766,0,39.766,40.33,2.91,40.4348488312,133.46
2022-01-27 14:30:00,85.649,2.2800000000000002,85.67934174,57.729,0,57.729,27.92,2.2800000000000002,28.0129398671,0.0,87.869,2.21,87.8967875465,57.729,0,57.729,30.14,2.21,30.2209149431,133.46
2022-01-27 15:00:00,87.169,1.3599999999999999,87.1796086307,61.569,0,61.569,25.6,1.3599999999999999,25.6360995473,0.0,89.329,1.28,89.3381701234,61.569,0,61.569,27.76,1.28,27.7894944179,133.53
2022-01-27 15:30:00,73.876,1.42,73.8896459323,43.036,0,43.036,30.84,1.42,30.872674001500002,0.0,76.176,1.31,76.1872632137,43.036,0,43.036,33.14,1.31,33.1658815652,134.0
2022-01-27 16:00:00,63.55,1.83,63.5763430845,27.84,0,27.84,35.71,1.83,35.7568594818,0.0,65.95,1.72,65.9724253003,27.84,0,27.84,38.11,1.72,38.1487942142,134.14
2022-01-27 16:30:00,57.157,2.5300000000000002,57.212966616,13.627,0,13.627,43.53,2.5300000000000002,43.6034608718,0.0,59.747,2.42,59.7959899074,13.627,0,13.627,46.12,2.42,46.1834472512,133.88
2022-01-27 17:00:00,55.782,3.89,55.9174715451,8.512,0,8.512,47.27,3.89,47.4297902167,0.0,58.462,3.8200000000000003,58.5866695077,8.512,0,8.512,49.95,3.8200000000000003,50.0958571141,133.65
2022-01-27 17:30:00,82.634,4.22,82.7416845127,39.634,0,39.634,43.0,4.22,43.2065782029,0.0,85.184,4.18,85.286495156,39.634,0,39.634,45.55,4.18,45.7413915398,132.88
2022-01-27 18:00:00,84.435,4.65,84.5629453425,38.885,0,38.885,45.55,4.65,45.7867338866,0.0,87.065,4.62,87.1874912186,38.885,0,38.885,48.18,4.62,48.4009999897,132.46
2022-01-27 18:30:00,85.942,4.07,86.0383185796,38.842,0,38.842,47.1,4.07,47.27552115,0.0,88.602,4.01,88.6926970162,38.842,0,38.842,49.76,4.01,49.9213150868,132.29
2022-01-27 19:00:00,85.234,3.18,85.2933007686,38.644,0,38.644,46.59,3.18,46.6983993302,0.0,87.874,3.12,87.9293709519,38.644,0,38.644,49.23,3.12,49.3287674689,132.68
2022-01-27 19:30:00,61.079,3.35,61.1707997414,6.529,0,6.529,54.55,3.35,54.652767542,0.0,63.899,3.27,63.9826156155,6.529,0,6.529,57.37,3.27,57.4631168664,132.99
2022-01-27 20:00:00,68.799,1.88,68.8246816266,21.359,0,21.359,47.44,1.88,47.4772366508,0.0,71.459,1.78,71.481165918,21.359,0,21.359,50.1,1.78,50.131610786,133.19
2022-01-27 20:30:00,54.221,1.17,54.2336218687,3.151,0,3.151,51.07,1.17,51.083400435,0.0,56.941,1.04,56.9504967581,3.151,0,3.151,53.79,1.04,53.800052974,133.52
2022-01-27 21:00:00,51.706,0.1,51.7060967005,2.866,0,2.866,48.84,0.1,48.840102375,0.0,54.386,-0.03,54.3860082742,2.866,0,2.866,51.52,-0.03,51.5200087345,133.52
2022-01-27 21:30:00,48.553,-1.29,48.5701339199,2.863,0,2.863,45.69,-1.29,45.7082071405,0.0,51.123,-1.47,51.1441299564,2.863,0,2.863,48.26,-1.47,48.2823829155,133.67
2022-01-27 22:00:00,45.732,-2.67,45.8098758348,2.802,0,2.802,42.93,-2.67,43.012949213,0.0,48.252,-2.88,48.337872357,2.802,0,2.802,45.45,-2.88,45.5411561118,133.4
2022-01-27 22:30:00,42.983,-3.89,43.1586652829,2.963,0,2.963,40.02,-3.89,40.2086122616,0.0,45.423,-4.11,45.6085631105,2.963,0,2.963,42.46,-4.11,42.6584540273,133.5
2022-01-27 23:00:00,40.961,-4.82,41.2436167303,3.041,0,3.041,37.92,-4.82,38.2251069325,0.0,43.341,-5.06,43.6353741934,3.041,0,3.041,40.3,-5.06,40.6164203248,133.74
2022-01-27 23:30:00,37.994,-5.32,38.3646508651,2.964,0,2.964,35.03,-5.32,35.431670861,0.0,40.314,-5.59,40.6997137091,2.964,0,2.964,37.35,-5.59,37.7659979347,134.14
2022-01-28 00:00:00,37.775,-10.29,39.1514332432,2.915,0,2.915,34.86,-10.29,36.3469902468,0.0,39.805,6.24,40.2911358117,2.915,0,2.915,36.89,6.24,37.4140307906,134.44
2022-01-28 00:30:00,43.656,-9.07,44.5882410059,3.056,0,3.056,40.6,-9.07,41.6007800408,0.0,45.716,8.3,46.4633474472,3.056,0,3.056,42.66,8.3,43.459930971,133.32
2022-01-28 01:00:00,54.064,-9.09,54.8228437424,15.064,0,15.064,39.0,-9.09,40.0453255699,0.0,56.114,8.23,56.7143182627,15.064,0,15.064,41.05,8.23,41.8668771226,132.91
2022-01-28 01:30:00,53.812,-9.26,54.6029206545,15.912,0,15.912,37.9,-9.26,39.0148382029,0.0,55.862,8.11,56.4476318724,15.912,0,15.912,39.95,8.11,40.7648696797,132.71
2022-01-28 02:00:00,49.866,-9.29,50.7239791026,13.146,0,13.146,36.72,-9.29,37.8769388943,0.0,51.916,8.13,52.5487198322,13.146,0,13.146,38.77,8.13,39.6132528329,132.99
2022-01-28 02:30:00,42.48,-9.08,43.4395764252,3.15,0,3.15,39.33,-9.08,40.3645302215,0.0,44.58,8.35,45.3552521766,3.15,0,3.15,41.43,8.35,42.2630737169,133.24
2022-01-28 03:00:00,42.496,-9.12,43.4635987465,3.286,0,3.286,39.21,-9.12,40.2566578345,0.0,44.576,8.36,45.3531628004,3.286,0,3.286,41.29,8.36,42.1278257212,133.36
2022-01-28 03:30:00,42.789,-9.58,43.8483171969,3.239,0,3.239,39.55,-9.58,40.6937206458,0.0,44.859,7.92,45.5527856558,3.239,0,3.239,41.62,7.92,42.3668596901,133.46
2022-01-28 04:00:00,42.539,-9.99,43.6962998548,3.269,0,3.269,39.27,-9.99,40.5207724507,0.0,44.599,7.52,45.2285440955,3.269,0,3.269,41.33,7.52,42.0085622225,133.46
2022-01-28 04:30:00,41.211,-10.21,42.4569266551,3.351,0,3.351,37.86,-10.21,39.2125451865,0.0,43.271,7.31,43.8841149051,3.351,0,3.351,39.92,7.31,40.5837713871,133.54
2022-01-28 05:00:00,39.992,-10.21,41.2747400234,3.292,0,3.292,36.7,-10.21,38.0937540812,0.0,42.032,7.31,42.6629244661,3.292,0,3.292,38.74,7.31,39.4236439209,133.54
2022-01-28 05:30:00,37.805,-9.61,39.0073086101,3.265,0,3.265,34.54,-9.61,35.8519692625,0.0,39.865,7.85,40.6305393147,3.265,0,3.265,36.6,7.85,37.4323723534,133.64
2022-01-28 06:00:00,37.951,-8.89,38.9783337381,3.241,0,3.241,34.71,-8.89,35.8303809636,0.0,40.001,8.48,40.8899792247,3.241,0,3.241,36.76,8.48,37.7254290897,133.44
2022-01-28 06:30:00,41.745,-10.1,42.9494473189,3.345,0,3.345,38.4,-10.1,39.7060448798,0.0,44.405,7.18,44.9817343485,3.345,0,3.345,41.06,7.18,41.6830421155,133.75
2022-01-28 07:00:00,45.417,-9.81,46.4643948524,3.227,0,3.227,42.19,-9.81,43.3154960724,0.0,48.337,7.22,48.8732438968,3.227,0,3.227,45.11,7.22,45.6841383852,133.75
2022-01-28 07:30:00,53.299,-8.11,53.9124800116,8.479,0,8.479,44.82,-8.11,45.5478265124,0.0,56.299,8.83,56.9872468277,8.479,0,8.479,47.82,8.83,48.6284001382,134.11
2022-01-28 08:00:00,64.26,-7.14,64.6554498863,19.15,0,19.15,45.11,-7.14,45.6715633628,0.0,67.26,9.83,67.9745283176,19.15,0,19.15,48.11,9.83,49.1039815086,133.58
2022-01-28 08:30:00,66.114,-6.45,66.4278819172,17.944,0,17.944,48.17,-6.45,48.5999115226,0.0,69.204,10.58,70.0080710776,17.944,0,17.944,51.26,10.58,52.3404623594,133.58
2022-01-28 09:00:00,65.328,-5.6,65.5675802817,16.388,0,16.388,48.94,-5.6,49.2593503814,0.0,68.458,11.39,69.3990624144,16.388,0,16.388,52.07,11.39,53.3011913563,133.81
2022-01-28 09:30:00,80.287,-5.49,80.474483341,35.317,0,35.317,44.97,-5.49,45.3038740065,0.0,83.287,11.48,84.0744596712,35.317,0,35.317,47.97,11.48,49.3245506822,133.39
2022-01-28 10:00:00,84.997,-5.73,85.1899225789,42.127,0,42.127,42.87,-5.73,43.2512404446,0.0,87.957,11.36,88.6875608471,42.127,0,42.127,45.83,11.36,47.2169302263,133.32
2022-01-28 10:30:00,89.033,-6.16,89.2458440993,48.963,0,48.963,40.07,-6.16,40.5407264365,0.0,91.923,10.9,92.5669915737,48.963,0,48.963,42.96,10.9,44.3212319323,133.84
2022-01-28 11:00:00,98.386,-6.53,98.6024639449,60.356,0,60.356,38.03,-6.53,38.58654947,0.0,101.206,10.54,101.7533588438,60.356,0,60.356,40.85,10.54,42.1878430356,133.71
2022-01-28 11:30:00,105.939,-6.58,106.1431491948,69.359,0,69.359,36.58,-6.58,37.1670929721,0.0,108.729,10.53,109.2377056744,69.359,0,69.359,39.37,10.53,40.753868528,133.71
2022-01-28 12:00:00,106.884,-6.28,107.0683326479,71.714,0,71.714,35.17,-6.28,35.726283042,0.0,109.604,10.88,110.1426857127,71.714,0,71.714,37.89,10.88,39.4211428043,133.86
2022-01-28 12:30:00,97.573,-6.24,97.7723270103,61.113,0,61.113,36.46,-6.24,36.990123006,0.0,100.343,10.93,100.9365273278,61.113,0,61.113,39.23,10.93,40.724167272,133.94
2022-01-28 13:00:00,88.933,-6.05,89.1385493992,49.043,0,49.043,39.89,-6.05,40.346184454,0.0,91.813,11.09,92.4803496371,49.043,0,49.043,42.77,11.09,44.1843976987,133.94
2022-01-28 13:30:00,79.864,-6.74,80.1479013824,38.444,0,38.444,41.42,-6.74,41.9647947689,0.0,82.794,10.44,83.4496257391,38.444,0,38.444,44.35,10.44,45.56222229,133.85
2022-01-28 14:00:00,78.157,-7.27,78.4943918315,39.317,0,39.317,38.84,-7.27,39.5145353003,0.0,81.037,9.97,81.6480022352,39.317,0,39.317,41.72,9.97,42.8947467646,134.2
2022-01-28 14:30:00,71.602,-7.45,71.9885331424,31.062,0,31.062,40.54,-7.45,41.2188561219,0.0,74.522,9.78,75.1610064062,31.062,0,31.062,43.46,9.78,44.5468292923,134.59
2022-01-28 15:00:00,63.961,-7.27,64.372839156,22.881,0,22.881,41.08,-7.27,41.7183329005,0.0,66.891,9.96,67.6284517123,22.881,0,22.881,44.01,9.96,45.1229620038,134.59
2022-01-28 15:30:00,57.556,-7.05,57.9861676264,16.516,0,16.516,41.04,-7.05,41.6411347108,0.0,60.506,10.08,61.3398926964,16.516,0,16.516,43.99,10.08,45.1301063593,134.51
2022-01-28 16:00:00,53.022,-6.5,53.4189337595,9.922,0,9.922,43.1,-6.5,43.5873834957,0.0,56.022,10.6,57.0160019994,9.922,0,9.922,46.1,10.6,47.3029597383,134.14
2022-01-28 16:30:00,51.963,-5.46,52.2490666807,5.073,0,5.073,46.89,-5.46,47.2068183635,0.0,55.063,11.54,56.2592709604,5.073,0,5.073,49.99,11.54,51.304694717,133.95
2022-01-28 17:00:00,53.816,-4.44,53.9988468025,3.516,0,3.516,50.3,-4.44,50.4955800046,0.0,57.006,12.47,58.3539624704,3.516,0,3.516,53.49,12.47,54.9243206603,133.57
2022-01-28 17:30:00,57.426,-3.41,57.5271551183,3.5060000000000002,0,3.5060000000000002,53.92,-3.41,54.0277197372,0.0,60.716,13.43,62.1835794724,3.5060000000000002,0,3.5060000000000002,57.21,13.43,58.7652022884,133.05
2022-01-28 18:00:00,58.845,-3.48,58.9478110281,3.265,0,3.265,55.58,-3.48,55.6888390973,0.0,62.175,13.35,63.5920838234,3.265,0,3.265,58.91,13.35,60.4037300173,132.65
2022-01-28 18:30:00,58.212,-4.42,58.3795627253,3.312,0,3.312,54.9,-4.42,55.0776397461,0.0,61.532,12.42,62.7729513724,3.312,0,3.312,58.22,12.42,59.5300327566,132.65
2022-01-28 19:00:00,57.18,-5.2,57.4159594538,3.22,0,3.22,53.96,-5.2,54.2099769415,0.0,60.47,11.7,61.5914839893,3.22,0,3.22,57.25,11.7,58.4333166952,132.77
2022-01-28 19:30:00,54.917,-6.06,55.2503437908,3.277,0,3.277,51.64,-6.06,51.9943573862,0.0,58.157,10.9,59.1696429683,3.277,0,3.277,54.88,10.9,55.9519829854,133.16
2022-01-28 20:00:00,52.212,-7.55,52.75505136,3.252,0,3.252,48.96,-7.55,49.5387131444,0.0,55.362,9.39,56.1526770867,3.252,0,3.252,52.11,9.39,52.9492606181,133.44
2022-01-28 20:30:00,48.225,-8.73,49.0088106875,3.225,0,3.225,45.0,-8.73,45.8389888632,0.0,51.295,8.22,51.9494506708,3.225,0,3.225,48.07,8.22,48.767748564,133.34
2022-01-28 21:00:00,46.3,-9.63,47.2908754413,2.94,0,2.94,43.36,-9.63,44.4165115695,0.0,49.3,7.29,49.836072277,2.94,0,2.94,46.36,7.29,46.9296675889,133.56
2022-01-28 21:30:00,44.46,-10.67,45.7224288506,3.09,0,3.09,41.37,-10.67,42.723831757,0.0,47.41,6.37,47.8360219918,3.09,0,3.09,44.32,6.37,44.7754318795,133.97
2022-01-28 22:00:00,41.898,-11.86,43.5442533981,2.868,0,2.868,39.03,-11.86,40.7921622374,0.0,44.788,5.27,45.0969826485,2.868,0,2.868,41.92,5.27,42.2499621302,133.97
2022-01-28 22:30:00,38.497,-12.97,40.6231449915,2.827,0,2.827,35.67,-12.97,37.9548389537,0.0,41.307,4.19,41.5189637274,2.827,0,2.827,38.48,4.19,38.7074476038,134.49
2022-01-28 23:00:00,36.668,-13.76,39.1647778495,2.908,0,2.908,33.76,-13.76,36.4564836483,0.0,39.408,3.47,39.5604772974,2.908,0,2.908,36.5,3.47,36.664572819,134.75
2022-01-28 23:30:00,36.59,-13.98,39.1697395958,3.08,0,3.08,33.51,-13.98,36.3092343626,0.0,39.32,3.27,39.4557384926,3.08,0,3.08,36.24,3.27,36.3872299028,134.99
2022-01-29 00:00:00,35.833,-13.66,38.3483961725,2.863,0,2.863,32.97,-13.66,35.6877640095,0.0,38.473,3.39,38.6220640179,2.863,0,2.863,35.61,3.39,35.7709966313,134.99
2022-01-29 00:30:00,41.749,-1.47,41.7748716455,2.949,0,2.949,38.8,-1.47,38.8278366639,0.0,44.939,-0.29,44.9399357031,2.949,0,2.949,41.99,-0.29,41.991001417,134.9
2022-01-29 01:00:00,42.92,-0.44,42.9222552996,2.98,0,2.98,39.94,-0.44,39.9424235619,0.0,46.23,-0.49,46.2325967257,2.98,0,2.98,43.25,-0.49,43.2527756335,134.47
2022-01-29 01:30:00,41.617,-0.9,41.6267304625,2.917,0,2.917,38.7,-0.9,38.7104637017,0.0,44.867,-0.97,44.8774842098,2.917,0,2.917,41.95,-0.97,41.9612130425,134.04
2022-01-29 02:00:00,40.341,-1.25,40.3603615073,3.041,0,3.041,37.3,-1.25,37.3209391629,0.0,43.531,-1.34,43.5516194992,3.041,0,3.041,40.49,-1.34,40.5121673081,134.45
2022-01-29 02:30:00,39.741,-1.29,39.7619313037,2.961,0,2.961,36.78,-1.29,36.8026153962,0.0,42.921,-1.38,42.9431792139,2.961,0,2.961,39.96,-1.38,39.9838217283,134.71
2022-01-29 03:00:00,39.278,-1.5,39.3066315524,2.998,0,2.998,36.28,-1.5,36.3109955799,0.0,42.428,-1.6,42.4581580382,2.998,0,2.998,39.43,-1.6,39.4624492398,134.85
2022-01-29 03:30:00,37.94,-1.8,37.982674998,3.13,0,3.13,34.81,-1.8,34.8565072834,0.0,41.03,-1.9100000000000001,41.0744324367,3.13,0,3.13,37.9,-1.9100000000000001,37.948097449,135.07
2022-01-29 04:00:00,36.587,-3.55,36.7588230089,2.927,0,2.927,33.66,-3.55,33.8466852144,0.0,39.477,-1.6800000000000002,39.5127312268,2.927,0,2.927,36.55,-1.6800000000000002,36.5885897515,135.3
2022-01-29 04:30:00,35.566,-13.14,37.915695378,2.926,0,2.926,32.64,-13.14,35.185639116,0.0,37.596,4.24,37.8343338252,2.926,0,2.926,34.67,4.24,34.9283051407,135.3
2022-01-29 05:00:00,34.471,-13.44,36.9984248448,2.8810000000000002,0,2.8810000000000002,31.59,-13.44,34.3301864254,0.0,36.491,3.96,36.7052405114,2.8810000000000002,0,2.8810000000000002,33.61,3.96,33.8424836559,132.91
2022-01-29 05:30:00,34.515,-13.28,36.9816660658,2.915,0,2.915,31.6,-13.28,34.277082723,0.0,36.535,4.11,36.7654501536,2.915,0,2.915,33.62,4.11,33.8702893404,133.04
2022-01-29 06:00:00,34.587,-13.11,36.9882774538,3.187,0,3.187,31.4,-13.11,34.0269319804,0.0,36.597,4.24,36.8417970381,3.187,0,3.187,33.41,4.24,33.6779705446,132.95
2022-01-29 06:30:00,36.841,-12.48,38.8974251204,3.281,0,3.281,33.56,-12.48,35.8053627268,0.0,38.871,4.78,39.1637975814,3.281,0,3.281,35.59,4.78,35.9095600084,132.67
2022-01-29 07:00:00,38.159,-12.74,40.2295523341,3.129,0,3.129,35.03,-12.74,37.2747702877,0.0,40.219,4.72,40.4950164959,3.129,0,3.129,37.09,4.72,37.3891227498,132.36
2022-01-29 07:30:00,39.327,-11.88,41.0822020953,3.087,0,3.087,36.24,-11.88,38.1375405605,0.0,41.407,5.61,41.7853054195,3.087,0,3.087,38.32,5.61,38.728471439,133.25
2022-01-29 08:00:00,39.402,-11.16,40.9519621508,3.182,0,3.182,36.22,-11.16,37.9003166214,0.0,41.502,6.33,41.9819592682,3.182,0,3.182,38.32,6.33,38.8393009721,133.34
2022-01-29 08:30:00,43.933,-10.67,45.2101469695,5.9030000000000005,0,5.9030000000000005,38.03,-10.67,39.4984784517,0.0,46.053,6.72,46.5407048614,5.9030000000000005,0,5.9030000000000005,40.15,6.72,40.7084868301,133.34
2022-01-29 09:00:00,49.073,-9.61,50.0051140285,10.473,0,10.473,38.6,-9.61,39.7782867907,0.0,51.193,7.63,51.7584790059,10.473,0,10.473,40.72,7.63,41.4286772659,133.15
2022-01-29 09:30:00,62.921,-9.21,63.5914800976,23.931,0,23.931,38.99,-9.21,40.063002883,0.0,65.051,8.31,65.5796363287,23.931,0,23.931,41.12,8.31,41.951287227,132.46
2022-01-29 10:00:00,71.665,-9.23,72.2569382482,35.005,0,35.005,36.66,-9.23,37.8040804676,0.0,73.785,8.27,74.2470142497,35.005,0,35.005,38.78,8.27,39.6520024715,133.59
2022-01-29 10:30:00,84.612,-9.81,85.1787922197,53.112,0,53.112,31.5,-9.81,32.9922127175,0.0,86.702,7.79,87.0512544654,53.112,0,53.112,33.59,7.79,34.4814761865,133.45
2022-01-29 11:00:00,85.259,-9.74,85.8135460228,54.359,0,54.359,30.9,-9.74,32.3987283701,0.0,87.339,7.85,87.6910680799,54.359,0,54.359,32.98,7.85,33.9013701788,133.97
2022-01-29 11:30:00,73.707,-9.64,74.3347257276,37.047,0,37.047,36.66,-9.64,37.9062686109,0.0,75.817,7.92,76.2295473488,37.047,0,37.047,38.77,7.92,39.5706873835,133.88
2022-01-29 12:00:00,71.844,-9.43,72.4602321001,33.964,0,33.964,37.88,-9.43,39.0361281379,0.0,73.984,8.12,74.4282651686,33.964,0,33.964,40.02,8.12,40.8354600807,133.88
2022-01-29 12:30:00,74.817,-9.24,75.3854169518,36.677,0,36.677,38.14,-9.24,39.2433077097,0.0,76.947,8.33,77.3965742717,36.677,0,36.677,40.27,8.33,41.1225218098,133.88
2022-01-29 13:00:00,67.109,-9.31,67.7517083253,26.769,0,26.769,40.34,-9.31,41.4003828485,0.0,69.249,8.24,69.7375193207,26.769,0,26.769,42.48,8.24,43.2717921977,133.88
2022-01-29 13:30:00,65.651,-9.27,66.3022375263,24.481,0,24.481,41.17,-9.27,42.2007322211,0.0,67.811,8.33,68.3207188267,24.481,0,24.481,43.33,8.33,44.123438216,133.88
2022-01-29 14:00:00,66.305,-9.78,67.0223949512,27.265,0,27.265,39.04,-9.78,40.2463662956,0.0,68.455,8.01,68.9220365703,27.265,0,27.265,41.19,8.01,41.9616038778,134.05
2022-01-29 14:30:00,68.528,-10.38,69.3096759767,33.008,0,33.008,35.52,-10.38,37.0056049809,0.0,70.628,7.62,71.0378686617,33.008,0,33.008,37.62,7.62,38.3839654022,134.18
2022-01-29 15:00:00,63.67,-10.69,64.561172542,26.29,0,26.29,37.38,-10.69,38.878535209,0.0,65.8,7.36,66.2103436028,26.29,0,26.29,39.51,7.36,40.1896715587,134.39
2022-01-29 15:30:00,62.074,-10.94,63.030667742,22.674,0,22.674,39.4,-10.94,40.8906297335,0.0,64.194,7.15,64.5909601725,22.674,0,22.674,41.52,7.15,42.1311393152,134.64
2022-01-29 16:00:00,54.407,-10.89,55.4861581748,11.537,0,11.537,42.87,-10.89,44.2315385217,0.0,56.557,7.18,57.0109344687,11.537,0,11.537,45.02,7.18,45.5889548027,134.83
2022-01-29 16:30:00,52.44,-9.99,53.3830843995,7.55,0,7.55,44.89,-9.99,45.9881745669,0.0,54.6,7.93,55.172863801,7.55,0,7.55,47.05,7.93,47.7135976426,134.16
2022-01-29 17:00:00,52.087,-8.69,52.8069282292,4.047,0,4.047,48.04,-8.69,48.8196446116,0.0,54.247,9.01,54.9901546552,4.047,0,4.047,50.2,9.01,51.0021577975,134.16
2022-01-29 17:30:00,55.078,-4.26,55.2424988935,3.038,0,3.038,52.04,-4.26,52.2140709005,0.0,57.778,8.85,58.4518586873,3.038,0,3.038,54.74,8.85,55.4507898952,133.23
2022-01-29 18:00:00,58.338,4.52,58.5128417016,3.008,0,3.008,55.33,4.52,55.5143161716,0.0,62.368,4.6,62.537408197,3.008,0,3.008,59.36,4.6,59.5379677181,133.1
2022-01-29 18:30:00,56.863,4.03,57.0056283976,2.363,0,2.363,54.5,4.03,54.6487959611,0.0,60.873,4.1,61.0109181131,2.363,0,2.363,58.51,4.1,58.6534747479,134.82
2022-01-29 19:00:00,54.133,3.52,54.2473233349,2.403,0,2.403,51.73,3.52,51.8496219851,0.0,58.003,3.5700000000000003,58.1127602941,2.403,0,2.403,55.6,3.5700000000000003,55.7144945234,135.15
2022-01-29 19:30:00,51.743,2.24,51.79146309,2.583,0,2.583,49.16,2.24,49.2110068989,0.0,55.503,2.24,55.5481827696,2.583,0,2.583,52.92,2.24,52.9673861919,135.15
2022-01-29 20:00:00,49.394,1.18,49.4080928189,2.574,0,2.574,46.82,1.18,46.8348673533,0.0,53.054,1.1400000000000001,53.0662464849,2.574,0,2.574,50.48,1.1400000000000001,50.4928707839,134.92
2022-01-29 20:30:00,47.991,-0.14,47.9912042045,2.741,0,2.741,45.25,-0.14,45.2502165741,0.0,51.561,-0.23,51.5615129821,2.741,0,2.741,48.82,-0.23,48.8205417831,135.4
2022-01-29 21:00:00,47.178,-0.31,47.1790184722,2.618,0,2.618,44.56,-0.31,44.5610783083,0.0,50.618,-0.86,50.6253051744,2.618,0,2.618,48.0,-0.86,48.0077035485,135.53
2022-01-29 21:30:00,44.178,-0.04,44.1780181086,2.508,0,2.508,41.67,-0.04,41.6700191985,0.0,47.348,0.35000000000000003,47.3492935956,2.508,0,2.508,44.84,0.35000000000000003,44.8413659471,135.53
2022-01-29 22:00:00,41.13,-1.28,41.1499125151,2.76,0,2.76,38.37,-1.28,38.3913440765,0.0,44.36,-1.38,44.3814600932,2.76,0,2.76,41.6,-1.38,41.6228831294,134.08
2022-01-29 22:30:00,37.437,-2.19,37.5010009066,2.677,0,2.677,34.76,-2.19,34.8289204541,0.0,40.517,-2.32,40.5833671471,2.677,0,2.677,37.84,-2.32,37.911053797,135.03
2022-01-29 23:00:00,33.891,-2.67,33.9960112513,2.791,0,2.791,31.1,-2.67,31.2144021247,0.0,36.821,-2.8200000000000003,36.928829402,2.791,0,2.791,34.03,-2.8200000000000003,34.1466440518,135.03
2022-01-29 23:30:00,32.441,-3.12,32.5906870287,2.541,0,2.541,29.9,-3.12,30.0623418915,0.0,35.311,-3.29,35.4639369078,2.541,0,2.541,32.77,-3.29,32.934738499,135.03
2022-01-30 00:00:00,31.79,-3.33,31.9639327993,2.71,0,2.71,29.08,-3.33,29.2700409976,0.0,34.62,-3.51,34.7974783569,2.71,0,2.71,31.91,-3.51,32.1024640799,135.58
2022-01-30 00:30:00,38.862,-2.31,38.9305939333,2.722,0,2.722,36.14,-2.31,36.213750151,0.0,42.012,-2.46,42.0839606501,2.722,0,2.722,39.29,-2.46,39.3669366347,135.45
2022-01-30 01:00:00,40.345,-1.8599999999999999,40.3878524435,2.875,0,2.875,37.47,-1.8599999999999999,37.5161365282,0.0,43.565,-1.99,43.6104267922,2.875,0,2.875,40.69,-1.99,40.7386327704,135.23
2022-01-30 01:30:00,39.807,-2.21,39.8683000515,2.697,0,2.697,37.11,-2.21,37.1757474706,0.0,42.997,-2.35,43.0611717096,2.697,0,2.697,40.3,-2.35,40.3684592225,134.93
2022-01-30 02:00:00,38.828,-2.45,38.9052192386,2.708,0,2.708,36.12,-2.45,36.2029957324,0.0,41.988,-2.6,42.0684221715,2.708,0,2.708,39.28,-2.6,39.3659548341,134.93
2022-01-30 02:30:00,39.061,-2.41,39.1352759157,2.821,0,2.821,36.24,-2.41,36.3200454295,0.0,42.221,-2.56,42.2985394665,2.821,0,2.821,39.4,-2.56,39.4830799204,135.2
2022-01-30 03:00:00,38.675,-2.56,38.7596339637,2.805,0,2.805,35.87,-2.56,35.9612360744,0.0,41.815,-2.7199999999999998,41.9033724776,2.805,0,2.805,39.01,-2.7199999999999998,39.1047119923,135.32
2022-01-30 03:30:00,37.654,-2.81,37.7587051685,2.844,0,2.844,34.81,-2.81,34.9232329546,0.0,40.754,-2.99,40.8635365087,2.844,0,2.844,37.91,-2.99,38.0277293564,135.55
2022-01-30 04:00:00,36.619,-5.24,36.992009421,2.819,0,2.819,33.8,-5.24,34.2037658745,0.0,39.329,-0.32,39.3303018168,2.819,0,2.819,36.51,-0.32,36.5114023286,135.71
2022-01-30 04:30:00,36.471,-10.45,37.9385864391,2.711,0,2.711,33.76,-10.45,35.340346631,0.0,38.511,6.84,39.1137152544,2.711,0,2.711,35.8,6.84,36.4475733074,132.63
2022-01-30 05:00:00,35.457,-10.56,36.9961139716,2.637,0,2.637,32.82,-10.56,34.4770358355,0.0,37.487,6.7,38.0810342428,2.637,0,2.637,34.85,6.7,35.488202265,132.63
2022-01-30 05:30:00,35.324,-10.33,36.8034492405,2.964,0,2.964,32.36,-10.33,33.9687871435,0.0,37.344,6.94,37.9833902647,2.964,0,2.964,34.38,6.94,35.073465754,132.52
2022-01-30 06:00:00,34.975,-10.1,36.4041292301,2.755,0,2.755,32.22,-10.1,33.7659354972,0.0,37.005,7.11,37.6818540547,2.755,0,2.755,34.25,7.11,34.9802029725,132.4
2022-01-30 06:30:00,35.372,-13.2,37.7547134011,2.932,0,2.932,32.44,-13.2,35.0227583151,0.0,37.972,3.9,38.1717537454,2.932,0,2.932,35.04,3.9,35.2563696373,132.3
2022-01-30 07:00:00,41.59,-9.83,42.735898259,8.93,0,8.93,32.66,-9.83,34.1072499624,0.0,43.63,7.58,44.2835556386,8.93,0,8.93,34.7,7.58,35.5182544616,134.15
2022-01-30 07:30:00,48.013,-10.15,49.0741344193,14.123,0,14.123,33.89,-10.15,35.3773175919,0.0,50.033,7.72,50.6250875456,14.123,0,14.123,35.91,7.72,36.7304573889,133.17
2022-01-30 08:00:00,48.408,-9.72,49.3742125406,9.998,0,9.998,38.41,-9.72,39.6207836874,0.0,50.438,8.05,51.0763579751,9.998,0,9.998,40.44,8.05,41.2334342494,133.75
2022-01-30 08:30:00,49.004,-8.57,49.7477327725,6.554,0,6.554,42.45,-8.57,43.3064360113,0.0,51.054,9.11,51.8604185868,6.554,0,6.554,44.5,9.11,45.4229248288,133.32
2022-01-30 09:00:00,60.516,-8.12,61.0583381366,17.656,0,17.656,42.86,-8.12,43.6224025015,0.0,62.576,9.48,63.2900164007,17.656,0,17.656,44.92,9.48,45.9094412948,132.94
2022-01-30 09:30:00,74.507,-7.84,74.9183465448,33.127,0,33.127,41.38,-7.84,42.1161489218,0.0,76.557,9.82,77.1842383457,33.127,0,33.127,43.43,9.82,44.5263663462,132.71
2022-01-30 10:00:00,90.704,-7.62,91.0235135336,52.674,0,52.674,38.03,-7.62,38.7858904758,0.0,92.744,10.14,93.2966726952,52.674,0,52.674,40.07,10.14,41.3330920692,132.89
2022-01-30 10:30:00,105.767,-7.45,106.0290563431,71.667,0,71.667,34.1,-7.45,34.9043335418,0.0,107.787,10.33,108.2808675113,71.667,0,71.667,36.12,10.33,37.5681154704,133.23
2022-01-30 11:00:00,120.513,-7.29,120.7332898127,90.893,0,90.893,29.62,-7.29,30.5039095855,0.0,122.473,10.51,122.923129756,90.893,0,90.893,31.58,10.51,33.2829761289,133.13
2022-01-30 11:30:00,128.423,-6.87,128.6066243589,102.603,0,102.603,25.82,-6.87,26.7183326576,0.0,130.383,10.98,130.8445149366,102.603,0,102.603,27.78,10.98,29.8712035245,133.21
2022-01-30 12:00:00,139.482,-6.76,139.6457157381,117.982,0,117.982,21.5,-6.76,22.5376928722,0.0,141.402,11.12,141.8385702269,117.982,0,117.982,23.42,11.12,25.9258712486,133.35
2022-01-30 12:30:00,142.204,-6.73,142.3631641823,121.124,0,121.124,21.08,-6.73,22.1282466544,0.0,144.124,11.21,144.5593008976,121.124,0,121.124,23.0,11.21,25.5864045931,133.35
2022-01-30 13:00:00,135.836,-6.95,136.0136809148,115.056,0,115.056,20.78,-6.95,21.9114330887,0.0,137.776,11.04,138.2176102239,115.056,0,115.056,22.72,11.04,25.2602454462,133.68
2022-01-30 13:30:00,127.391,-7.19,127.5937419351,104.591,0,104.591,22.8,-7.19,23.9068212023,0.0,129.341,10.83,129.7936176435,104.591,0,104.591,24.75,10.83,27.0157620659,133.86
2022-01-30 14:00:00,119.52,-7.79,119.77359684,97.33,0,97.33,22.19,-7.79,23.5176571962,0.0,121.47,10.25,121.9016956404,97.33,0,97.33,24.14,10.25,26.2259813925,134.03
2022-01-30 14:30:00,103.159,-7.67,103.4437440399,75.639,0,75.639,27.52,-7.67,28.5688519195,0.0,105.149,10.35,105.6571564117,75.639,0,75.639,29.51,10.35,31.2723935764,134.11
2022-01-30 15:00:00,88.895,-7.9,89.2453417552,57.355,0,57.355,31.54,-7.9,32.5143291489,0.0,90.915,10.01,91.4644046884,57.355,0,57.355,33.56,10.01,35.0210465292,134.11
2022-01-30 15:30:00,78.43,-7.95,78.831893292,45.09,0,45.09,33.34,-7.95,34.2747443462,0.0,80.46,9.86,81.0618973378,45.09,0,45.09,35.37,9.86,36.7186124466,133.77
2022-01-30 16:00:00,64.965,-7.09,65.3507408145,25.865,0,25.865,39.1,-7.09,39.7376156809,0.0,67.025,10.56,67.8517812957,25.865,0,25.865,41.16,10.56,42.4930488433,133.45
2022-01-30 16:30:00,56.977,-7.57,57.4776776584,10.507,0,10.507,46.47,-7.57,47.0825424122,0.0,59.547,10.34,60.4380741669,10.507,0,10.507,49.04,10.34,50.1182322114,132.93
2022-01-30 17:00:00,55.055,-7.99,55.6317636337,4.6850000000000005,0,4.6850000000000005,50.37,-7.99,50.9997745093,0.0,58.225,9.22,58.9504794298,4.6850000000000005,0,4.6850000000000005,53.54,9.22,54.3280774554,133.37
2022-01-30 17:30:00,56.863,-5.89,57.1672359748,3.083,0,3.083,53.78,-5.89,54.1015757626,0.0,60.153,11.13,61.1740166165,3.083,0,3.083,57.07,11.13,58.1451786479,134.05
2022-01-30 18:00:00,58.819,-5.48,59.0737264865,3.099,0,3.099,55.72,-5.48,55.9888274569,0.0,62.169,11.47,63.2182367755,3.099,0,3.099,59.07,11.47,60.1732980648,133.68
2022-01-30 18:30:00,55.261,-5.94,55.5793281805,3.031,0,3.031,52.23,-5.94,52.5666862186,0.0,58.521,11.08,59.560673611,3.031,0,3.031,55.49,11.08,56.5853912242,133.53
2022-01-30 19:00:00,52.167,-7.22,52.6642600727,3.027,0,3.027,49.14,-7.22,49.6675749358,0.0,55.377,9.93,56.260261544,3.027,0,3.027,52.35,9.93,53.2834627253,133.78
2022-01-30 19:30:00,49.955,-8.57,50.6847800133,3.185,0,3.185,46.77,-8.57,47.5486887306,0.0,53.085,8.63,53.7819126194,3.185,0,3.185,49.9,8.63,50.6407632249,134.49
2022-01-30 20:00:00,47.865,-9.82,48.8619547808,3.195,0,3.195,44.67,-9.82,45.7366516046,0.0,50.935,7.38,51.4668691976,3.195,0,3.195,47.74,7.38,48.3070595255,134.86
2022-01-30 20:30:00,47.54,-10.98,48.7915156559,3.21,0,3.21,44.33,-10.98,45.6695664529,0.0,50.58,6.25,50.9646828696,3.21,0,3.21,47.37,6.25,47.7805336931,134.86
2022-01-30 21:00:00,46.635,-12.4,48.2553958123,3.185,0,3.185,43.45,-12.4,45.1847595988,0.0,49.645,4.86,49.8823177589,3.185,0,3.185,46.46,4.86,46.7135012603,135.01
2022-01-30 21:30:00,44.652,-11.32,46.0645580029,3.222,0,3.222,41.43,-11.32,42.9486588848,0.0,47.262,1.1,47.2747992486,3.222,0,3.222,44.04,1.1,44.0537353694,135.23
2022-01-30 22:00:00,41.707,-7.11,42.3086982664,3.257,0,3.257,38.45,-7.11,39.1018490611,0.0,43.367,-7.32,43.9804398455,3.257,0,3.257,40.11,-7.32,40.7724723312,134.71
2022-01-30 22:30:00,36.543,-7.75,37.355767279,3.383,0,3.383,33.16,-7.75,34.0536062701,0.0,38.193,-7.73,38.9673985403,3.383,0,3.383,34.81,-7.73,35.6579444164,133.32
2022-01-30 23:00:00,33.141,-8.41,34.1914313974,3.3810000000000002,0,3.3810000000000002,29.76,-8.41,30.9254862533,0.0,34.771,-8.38,35.7665603742,3.3810000000000002,0,3.3810000000000002,31.39,-8.38,32.4893290174,132.85
2022-01-30 23:30:00,31.911,-8.91,33.1315562719,3.3810000000000002,0,3.3810000000000002,28.53,-8.91,29.8889444444,0.0,33.551,-8.9,34.7113756714,3.3810000000000002,0,3.3810000000000002,30.17,-8.9,31.455347717,133.04
2022-01-31 00:00:00,31.394,-9.1,32.6862851361,3.364,0,3.364,28.03,-9.1,29.4701696636,0.0,33.014,-9.09,34.2425509564,3.364,0,3.364,29.65,-9.09,31.0121040886,133.89
2022-01-31 00:30:00,36.867,-7.65,37.652333115,3.377,0,3.377,33.49,-7.65,34.3526214429,0.0,38.527,-7.65,39.2791576921,3.377,0,3.377,35.15,-7.65,35.9728369746,134.15
2022-01-31 01:00:00,38.481,-7.0,39.1124962256,3.431,0,3.431,35.05,-7.0,35.742166974,0.0,40.141,-6.97,40.741634491,3.431,0,3.431,36.71,-6.97,37.3658266334,133.52
2022-01-31 01:30:00,38.049,-7.44,38.7695757134,3.469,0,3.469,34.58,-7.44,35.3713160626,0.0,39.709,-7.42,40.396300338,3.469,0,3.469,36.24,-7.42,36.9918099044,132.82
2022-01-31 02:00:00,37.228,-7.64,38.003862751,3.368,0,3.368,33.86,-7.64,34.7112258499,0.0,38.888,-7.63,39.6294517247,3.368,0,3.368,35.52,-7.63,36.3302532334,133.29
2022-01-31 02:30:00,37.749,-7.62,38.5104063988,3.419,0,3.419,34.33,-7.62,35.1655129353,0.0,39.409,-7.59,40.1332453335,3.419,0,3.419,35.99,-7.59,36.7816285664,133.47
2022-01-31 03:00:00,36.929,-7.63,37.708990188,3.449,0,3.449,33.48,-7.63,34.3384230855,0.0,38.559,-7.57,39.2950554269,3.449,0,3.449,35.11,-7.57,35.9168066509,133.27
2022-01-31 03:30:00,36.464,-7.92,37.3142023364,3.434,0,3.434,33.03,-7.92,33.9662670896,0.0,38.094,-7.87,38.8984541595,3.434,0,3.434,34.66,-7.87,35.5422635745,132.51
2022-01-31 04:00:00,35.634,-8.07,36.5363771603,3.404,0,3.404,32.23,-8.07,33.2249574868,0.0,37.274,-8.02,38.1270438928,3.404,0,3.404,33.87,-8.02,34.8065697822,132.9
2022-01-31 04:30:00,33.169,-7.98,34.1154358172,3.189,0,3.189,29.98,-7.98,31.0238746774,0.0,34.789,-7.9,35.6747042174,3.189,0,3.189,31.6,-7.9,32.5725344424,133.1
2022-01-31 05:00:00,32.36,-8.01,33.3366120054,3.09,0,3.09,29.27,-8.01,30.3462188748,0.0,33.98,-7.95,34.8976059351,3.09,0,3.09,30.89,-7.95,31.8966236458,132.43
2022-01-31 05:30:00,34.085,-8.02,35.0158196391,3.065,0,3.065,31.02,-8.02,32.0399875156,0.0,35.705,-7.96,36.5815339345,3.065,0,3.065,32.64,-7.96,33.5965950656,132.31
2022-01-31 06:00:00,35.715,-7.49,36.4919350679,3.135,0,3.135,32.58,-7.49,33.4298743641,0.0,37.355,-7.45,38.0906619134,3.135,0,3.135,34.22,-7.45,35.0215776344,133.0
2022-01-31 06:30:00,39.237,-5.39,39.6054828149,3.167,0,3.167,36.07,-5.39,36.470494924,0.0,40.887,-5.34,41.2342378249,3.167,0,3.167,37.72,-5.34,38.0961152875,132.91
2022-01-31 07:00:00,42.901,-3.58,43.0501126712,3.061,0,3.061,39.84,-3.58,40.0005249966,0.0,44.561,-3.52,44.6998111965,3.061,0,3.061,41.5,-3.52,41.6490143941,132.34
2022-01-31 07:30:00,46.545,-6.18,46.9534815003,2.965,0,2.965,43.58,-6.18,44.0160061796,0.0,49.185,5.35,49.4751121777,2.965,0,2.965,46.22,5.35,46.5286030308,132.11
2022-01-31 08:00:00,49.332,-7.01,49.8275659048,2.8120000000000003,0,2.8120000000000003,46.52,-7.01,47.0451963541,0.0,52.432,10.42,53.457375768,2.8120000000000003,0,2.8120000000000003,49.62,10.42,50.702276083,133.54
2022-01-31 08:30:00,54.828,-6.26,55.1842113652,5.168,0,5.168,49.66,-6.26,50.0530039059,0.0,57.998,11.18,59.0657295223,5.168,0,5.168,52.83,11.18,54.000012037,134.19
2022-01-31 09:00:00,61.795,-5.95,62.0807903059,12.295,0,12.295,49.5,-5.95,49.8563185564,0.0,64.955,11.46,65.9581960411,12.295,0,12.295,52.66,11.46,53.8925523612,134.19
2022-01-31 09:30:00,65.246,-5.53,65.4799313989,14.686,0,14.686,50.56,-5.53,50.861522784900004,0.0,68.446,11.91,69.4744774432,14.686,0,14.686,53.76,11.91,55.0634697417,134.03
2022-01-31 10:00:00,70.33,-5.85,70.5728800603,20.21,0,20.21,50.12,-5.85,50.460250693,0.0,73.54,11.63,74.4539354232,20.21,0,20.21,53.33,11.63,54.5833839186,134.03
2022-01-31 10:30:00,86.402,-6.7,86.6613847339,42.282,0,42.282,44.12,-6.7,44.625826603,0.0,89.432,10.87,90.0901744032,42.282,0,42.282,47.15,10.87,48.3867688527,134.27
2022-01-31 11:00:00,80.865,-6.43,81.1202386892,35.035,0,35.035,45.83,-6.43,46.2788699084,0.0,83.955,11.15,84.6921751108,35.035,0,35.035,48.92,11.15,50.1745842036,134.55
2022-01-31 11:30:00,81.003,-6.64,81.2746923033,35.183,0,35.183,45.82,-6.64,46.2986176899,0.0,84.073,10.96,84.7843790388,35.183,0,35.183,48.89,10.96,50.1034300223,134.55
2022-01-31 12:00:00,94.695,-6.44,94.9137325417,49.685,0,49.685,45.01,-6.44,45.4683813215,0.0,97.765,11.2,98.404447181,49.685,0,49.685,48.08,11.2,49.3672604061,134.55
2022-01-31 12:30:00,94.716,-6.55,94.9422095593,51.686,0,51.686,43.03,-6.55,43.525663694,0.0,97.716,11.07,98.3410471573,51.686,0,51.686,46.03,11.07,47.3424312853,134.82
2022-01-31 13:00:00,85.539,-6.33,85.7728944422,39.009,0,39.009,46.53,-6.33,46.9585966571,0.0,88.629,11.3,89.3464584693,39.009,0,39.009,49.62,11.3,50.8904156006,134.73
2022-01-31 13:30:00,81.404,-6.59,81.6703086562,33.314,0,33.314,48.09,-6.59,48.5394293333,0.0,84.564,11.03,85.2803083719,33.314,0,33.314,51.25,11.03,52.4235004554,134.73
2022-01-31 14:00:00,88.503,-7.01,88.7801842136,42.303,0,42.303,46.2,-7.01,46.728793051,0.0,91.613,10.67,92.2322647938,42.303,0,42.303,49.31,10.67,50.4512140587,134.73
2022-01-31 14:30:00,86.872,-7.34,87.1815346504,43.322,0,43.322,43.55,-7.34,44.1642174164,0.0,89.912,10.35,90.5057470219,43.322,0,43.322,46.59,10.35,47.7257854833,135.01
2022-01-31 15:00:00,77.283,-7.43,77.6393391845,32.943,0,32.943,44.34,-7.43,44.9582083718,0.0,80.333,10.25,80.9842786533,32.943,0,32.943,47.39,10.25,48.4858185452,135.11
