Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-31 15:30:00,80.782,-6.7,81.0593703652,33.532,0,33.532,47.25,-6.7,47.7226623314,0.0,83.892,10.92,84.5997285102,33.532,0,33.532,50.36,10.92,51.5303405772,135.11
2022-01-31 16:00:00,72.848,-6.16,73.107979756,22.958,0,22.958,49.89,-6.16,50.2688541743,0.0,76.008,11.4,76.8581554814,22.958,0,22.958,53.05,11.4,54.2610587807,134.75
2022-01-31 16:30:00,62.821,-6.42,63.1481942814,10.151,0,10.151,52.67,-6.42,53.0598275534,0.0,66.061,11.07,66.9820917933,10.151,0,10.151,55.91,11.07,56.9953770055,134.55
2022-01-31 17:00:00,74.38,-5.55,74.5867742968,22.67,0,22.67,51.71,-5.55,52.0069860692,0.0,77.61,11.92,78.5200515792,22.67,0,22.67,54.94,11.92,56.2182354757,134.3
2022-01-31 17:30:00,97.865,-5.3,98.0084089505,51.665,0,51.665,46.2,-5.3,46.5030106552,0.0,100.935,12.18,101.6672347662,51.665,0,51.665,49.27,12.18,50.7531801959,134.19
2022-01-31 18:00:00,99.211,-4.79,99.3265655351,51.461,0,51.461,47.75,-4.79,47.9896509677,0.0,102.331,12.66,103.1111495475,51.461,0,51.461,50.87,12.66,52.4216796755,134.09
2022-01-31 18:30:00,86.045,-5.28,86.2068467408,33.305,0,33.305,52.74,-5.28,53.0036413843,0.0,89.285,12.19,90.1133027083,33.305,0,33.305,55.98,12.19,57.2918536967,133.9
2022-01-31 19:00:00,82.882,-5.99,83.0981710027,31.952,0,31.952,50.93,-5.99,51.281039381,0.0,86.072,11.52,86.8395047429,31.952,0,31.952,54.12,11.52,55.3324931663,134.16
2022-01-31 19:30:00,59.971,-6.25,60.2957987011,3.141,0,3.141,56.83,-6.25,57.1726455571,0.0,63.301,11.18,64.2807047332,3.141,0,3.141,60.16,11.18,61.1900155254,134.42
2022-01-31 20:00:00,56.236,-7.74,56.7661456856,2.126,0,2.126,54.11,-7.74,54.6607692957,0.0,59.516,9.62,60.2884620471,2.126,0,2.126,57.39,9.62,58.1906908362,134.19
2022-01-31 20:30:00,53.401,-9.03,54.1590961981,2.291,0,2.291,51.11,-9.03,51.9015703038,0.0,56.581,8.34,57.1923522947,2.291,0,2.291,54.29,8.34,54.9268577292,133.98
2022-01-31 21:00:00,49.018,-9.88,50.0037870966,2.2880000000000003,0,2.2880000000000003,46.73,-9.88,47.7630327764,0.0,52.098,7.53,52.6393626861,2.2880000000000003,0,2.2880000000000003,49.81,7.53,50.3759565666,134.17
2022-01-31 21:30:00,48.308,-10.21,49.375165458,2.318,0,2.318,45.99,-10.21,47.1097038836,0.0,51.338,7.67,51.9077946363,2.318,0,2.318,49.02,7.67,49.6164216767,134.41
2022-01-31 22:00:00,45.685,-4.82,45.9385635931,2.325,0,2.325,43.36,-4.82,43.627078747,0.0,47.335,-4.78,47.5757356748,2.325,0,2.325,45.01,-4.78,45.2631030752,134.78
2022-01-31 22:30:00,39.716,-6.77,40.2888763308,2.366,0,2.366,37.35,-6.77,37.9586011333,0.0,41.356,-6.74,41.9016268897,2.366,0,2.366,38.99,-6.74,39.5682663254,132.72
2022-01-31 23:00:00,37.506,-7.62,38.2722410632,2.336,0,2.336,35.17,-7.62,35.9860153393,0.0,39.126,-7.55,39.8477901018,2.336,0,2.336,36.79,-7.55,37.5567117836,133.12
2022-01-31 23:30:00,36.473,-8.52,37.4549079428,2.373,0,2.373,34.1,-8.52,35.148263115,0.0,38.073,-8.44,38.9972682248,2.373,0,2.373,35.7,-8.44,36.68410555,132.74
2022-02-01 00:00:00,35.906,-8.6,36.9215497508,2.5060000000000002,0,2.5060000000000002,33.4,-8.6,34.4894186672,0.0,37.506,-8.52,38.4615448988,2.5060000000000002,0,2.5060000000000002,35.0,-8.52,36.0220821164,132.65
2022-02-01 00:30:00,40.238,-7.13,40.8648203716,2.498,0,2.498,37.74,-7.13,38.407609923,0.0,41.848,-7.04,42.4360307286,2.498,0,2.498,39.35,-7.04,39.9747933078,132.65
2022-02-01 01:00:00,41.934,-11.5,43.4822993412,2.694,0,2.694,39.24,-11.5,40.8904340892,0.0,44.614,2.37,44.6769056225,2.694,0,2.694,41.92,2.37,41.9869420177,131.91
2022-02-01 01:30:00,41.186,-13.43,43.3203358251,2.516,0,2.516,38.67,-13.43,40.9357276716,0.0,44.046,4.13,44.2392022532,2.516,0,2.516,41.53,4.13,41.7348511439,134.05
2022-02-01 02:00:00,40.929,-11.78,42.5905088136,2.529,0,2.529,38.4,-11.78,40.1662594723,0.0,43.399,6.39,43.8669043927,2.529,0,2.529,40.87,6.39,41.3665202791,135.15
2022-02-01 02:30:00,40.567,-9.41,41.6440822807,2.727,0,2.727,37.84,-9.41,38.9924826088,0.0,42.647,8.31,43.449081797,2.727,0,2.727,39.92,8.31,40.7757587299,134.29
2022-02-01 03:00:00,40.129,-9.6,41.2613213676,2.729,0,2.729,37.4,-9.6,38.6124332308,0.0,42.209,8.17,42.9924246932,2.729,0,2.729,39.48,8.17,40.3164891825,133.02
2022-02-01 03:30:00,38.116,-9.74,39.3407810802,2.7560000000000002,0,2.7560000000000002,35.36,-9.74,36.6769300787,0.0,40.186,8.0,40.9745603515,2.7560000000000002,0,2.7560000000000002,37.43,8.0,38.2753824279,133.23
2022-02-01 04:00:00,37.0,-9.99,38.324927919,2.8200000000000003,0,2.8200000000000003,34.18,-9.99,35.6100056164,0.0,39.06,7.78,39.8272770849,2.8200000000000003,0,2.8200000000000003,36.24,7.78,37.0656984286,133.06
2022-02-01 04:30:00,36.058,-9.94,37.4029806834,2.798,0,2.798,33.26,-9.94,34.7135593104,0.0,38.108,7.77,38.8920629949,2.798,0,2.798,35.31,7.77,36.1547922135,133.16
2022-02-01 05:00:00,35.622,-9.94,36.9828403993,2.782,0,2.782,32.84,-9.94,34.3113567205,0.0,37.642,7.75,38.4315321579,2.782,0,2.782,34.86,7.75,35.7110921144,132.95
2022-02-01 05:30:00,36.429,-9.46,37.6372639946,2.519,0,2.519,33.91,-9.46,35.2048249534,0.0,38.479,8.19,39.3409397575,2.519,0,2.519,35.96,8.19,36.8808581787,132.74
2022-02-01 06:00:00,37.544,-8.67,38.5320754178,2.454,0,2.454,35.09,-8.67,36.1452209842,0.0,39.594,9.07,40.6195733114,2.454,0,2.454,37.14,9.07,38.2314595589,132.66
2022-02-01 06:30:00,41.282,-5.68,41.6709242038,2.552,0,2.552,38.73,-5.68,39.1442882168,0.0,43.482,6.33,43.9403370947,2.552,0,2.552,40.93,6.33,41.416588464,132.98
2022-02-01 07:00:00,44.156,-0.8300000000000001,44.1638000629,2.536,0,2.536,41.62,-0.8300000000000001,41.6282752465,0.0,46.646,-0.66,46.650668977,2.536,0,2.536,44.11,-0.66,44.1149373795,132.98
2022-02-01 07:30:00,48.039,0.52,48.0418142975,2.469,0,2.469,45.57,0.52,45.5729667676,0.0,50.649,0.71,50.6539761618,2.469,0,2.469,48.18,0.71,48.1852311398,133.42
2022-02-01 08:00:00,50.696,1.5,50.7181862452,2.476,0,2.476,48.22,1.5,48.2433249269,0.0,53.346,1.71,53.3733998917,2.476,0,2.476,50.87,1.71,50.8987327937,132.99
2022-02-01 08:30:00,52.604,2.48,52.6624269855,2.814,0,2.814,49.79,2.48,49.8517251457,0.0,55.294,2.71,55.3603697242,2.814,0,2.814,52.48,2.71,52.549923882,132.41
2022-02-01 09:00:00,56.634,2.84,56.7051633981,7.014,0,7.014,49.62,2.84,49.7012072288,0.0,59.324,3.08,59.4039003433,7.014,0,7.014,52.31,3.08,52.4005963707,132.55
2022-02-01 09:30:00,63.758,3.02,63.829483501,13.478,0,13.478,50.28,3.02,50.3706144493,0.0,66.468,3.25,66.5474080938,13.478,0,13.478,52.99,3.25,53.0895714807,132.35
2022-02-01 10:00:00,67.954,2.94,68.0175691715,18.704,0,18.704,49.25,2.94,49.337674246,0.0,70.654,3.19,70.7259769533,18.704,0,18.704,51.95,3.19,52.047849139,132.56
2022-02-01 10:30:00,65.015,2.8,65.0752658466,17.065,0,17.065,47.95,2.8,48.0316822524,0.0,67.685,3.03,67.7527868431,17.065,0,17.065,50.62,3.03,50.7106034277,132.83
2022-02-01 11:00:00,64.06,3.29,64.1444284408,18.01,0,18.01,46.05,3.29,46.1673759272,0.0,66.7,3.5300000000000002,66.7933447283,18.01,0,18.01,48.69,3.5300000000000002,48.8177938871,132.83
2022-02-01 11:30:00,72.14,3.01,72.2027679525,28.61,0,28.61,43.53,3.01,43.6339432094,0.0,74.74,3.25,74.8106282556,28.61,0,28.61,46.13,3.25,46.2443445191,133.05
2022-02-01 12:00:00,89.054,2.31,89.083954874,49.994,0,49.994,39.06,2.31,39.1282468301,0.0,91.534,2.54,91.569234768,49.994,0,49.994,41.54,2.54,41.6175828226,133.05
2022-02-01 12:30:00,106.339,1.8,106.3542332068,73.839,0,73.839,32.5,1.8,32.5498079871,0.0,108.659,2.04,108.6781481302,73.839,0,73.839,34.82,2.04,34.8797075676,133.25
2022-02-01 13:00:00,120.263,1.3,120.2700260622,92.473,0,92.473,27.79,1.3,27.8203900045,0.0,122.463,1.56,122.4729356593,92.473,0,92.473,29.99,1.56,30.0305461156,133.43
2022-02-01 13:30:00,123.899,0.97,123.9027969862,99.889,0,99.889,24.01,0.97,24.0295859307,0.0,125.979,1.23,125.9850044291,99.889,0,99.889,26.09,1.23,26.1189777748,133.3
2022-02-01 14:00:00,111.897,0.85,111.9002283688,85.777,0,85.777,26.12,0.85,26.1338267385,0.0,114.027,1.09,114.032209612,85.777,0,85.777,28.25,1.09,28.271020498,133.4
2022-02-01 14:30:00,86.765,0.58,86.766938548,53.355,0,53.355,33.41,0.58,33.4150340416,0.0,89.055,0.79,89.0585039454,53.355,0,53.355,35.7,0.79,35.7087398265,133.4
2022-02-01 15:00:00,65.692,1.06,65.7005514741,24.392,0,24.392,41.3,1.06,41.3136006661,0.0,68.202,1.27,68.2138234085,24.392,0,24.392,43.81,1.27,43.8284040321,133.23
2022-02-01 15:30:00,58.427,1.4100000000000001,58.4440110619,15.027,0,15.027,43.4,1.4100000000000001,43.4228983372,0.0,61.007,1.6099999999999999,61.0282405858,15.027,0,15.027,45.98,1.6099999999999999,46.0081786208,133.07
2022-02-01 16:00:00,54.291,1.53,54.3125545431,8.101,0,8.101,46.19,1.53,46.2153329535,0.0,56.931,1.72,56.9569764032,8.101,0,8.101,48.83,1.72,48.8602834621,133.07
2022-02-01 16:30:00,54.721,1.9500000000000002,54.7557334076,4.811,0,4.811,49.91,1.9500000000000002,49.9480790421,0.0,57.461,2.14,57.5008358287,4.811,0,4.811,52.65,2.14,52.6934730303,133.2
2022-02-01 17:00:00,55.878,2.9,55.9532026251,3.378,0,3.378,52.5,2.9,52.5800342335,0.0,58.678,2.83,58.7462048476,3.378,0,3.378,55.3,2.83,55.3723658516,132.82
2022-02-01 17:30:00,61.129,4.52,61.2958811096,5.839,0,5.839,55.29,4.52,55.4744490734,0.0,64.049,4.42,64.2013302121,5.839,0,5.839,58.21,4.42,58.377568466,132.07
2022-02-01 18:00:00,62.557,4.73,62.7355652641,6.627,0,6.627,55.93,4.73,56.1296517003,0.0,65.497,4.64,65.6611499214,6.627,0,6.627,58.87,4.64,59.0525740337,133.1
2022-02-01 18:30:00,73.76,3.67,73.8512457579,25.11,0,25.11,48.65,3.67,48.788230138,0.0,76.54,3.5700000000000003,76.6232112352,25.11,0,25.11,51.43,3.5700000000000003,51.5537564102,133.19
2022-02-01 19:00:00,59.556,3.66,59.6683562368,6.546,0,6.546,53.01,3.66,53.1361995254,0.0,62.416,3.54,62.5163071206,6.546,0,6.546,55.87,3.54,55.9820372977,133.52
2022-02-01 19:30:00,55.404,1.97,55.4390125814,4.444,0,4.444,50.96,1.97,50.9980636887,0.0,58.204,1.83,58.2327615351,4.444,0,4.444,53.76,1.83,53.7911377459,133.7
2022-02-01 20:00:00,51.845,0.87,51.8522991294,2.815,0,2.815,49.03,0.87,49.0377181361,0.0,54.605,0.7000000000000001,54.6094865843,2.815,0,2.815,51.79,0.7000000000000001,51.7947304269,133.15
2022-02-01 20:30:00,49.439,2.69,49.5121280193,2.759,0,2.759,46.68,2.69,46.7574432577,0.0,51.409,2.51,51.4702378176,2.759,0,2.759,48.65,2.51,48.7147061984,133.58
2022-02-01 21:00:00,47.76,2.8200000000000003,47.8431813323,2.79,0,2.79,44.97,2.8200000000000003,45.0583321928,0.0,49.47,2.91,49.5555143248,2.79,0,2.79,46.68,2.91,46.7706157753,132.37
2022-02-01 21:30:00,45.517,1.92,45.5574767629,2.757,0,2.757,42.76,1.92,42.803084001,0.0,47.217,2.03,47.2606177382,2.757,0,2.757,44.46,2.03,44.506319776,131.92
2022-02-01 22:00:00,41.98,1.08,41.9938900318,2.88,0,2.88,39.1,1.08,39.1149127572,0.0,43.66,1.33,43.6802529755,2.88,0,2.88,40.78,1.33,40.8016825633,132.33
2022-02-01 22:30:00,37.38,-5.46,37.7766594606,2.84,0,2.84,34.54,-5.46,34.9688890301,0.0,40.13,11.47,41.7370075592,2.84,0,2.84,37.29,11.47,39.0141640946,131.83
2022-02-01 23:00:00,34.97,-5.5600000000000005,35.4092431436,3.06,0,3.06,31.91,-5.5600000000000005,32.3907656594,0.0,37.43,8.48,38.3785786605,3.06,0,3.06,34.37,8.48,35.4006680728,133.59
2022-02-01 23:30:00,32.885,-3.29,33.0491652693,2.925,0,2.925,29.96,-3.29,30.1401011943,0.0,34.505,-3.17,34.6503091617,2.925,0,2.925,31.58,-3.17,31.7387035022,133.86
2022-02-02 00:00:00,32.289,-3.69,32.4991633892,2.789,0,2.789,29.5,-3.69,29.7298856372,0.0,33.879,-3.55,34.0644850394,2.789,0,2.789,31.09,-3.55,31.2920213473,132.13
2022-02-02 00:30:00,37.465,-3.34,37.613585644,2.835,0,2.835,34.63,-3.34,34.7906955952,0.0,39.725,-3.48,39.8771366199,2.835,0,2.835,36.89,-3.48,37.0537784848,131.84
2022-02-02 01:00:00,39.006,-3.22,39.1386820933,3.156,0,3.156,35.85,-3.22,35.9943176071,0.0,41.376,-3.1,41.4919676082,3.156,0,3.156,38.22,-3.1,38.3455134273,133.06
2022-02-02 01:30:00,38.879,-3.6,39.0453152247,3.069,0,3.069,35.81,-3.6,35.9905001355,0.0,41.249,-3.5,41.3972221411,3.069,0,3.069,38.18,-3.5,38.3400886801,133.06
2022-02-02 02:00:00,37.813,-3.89,38.0125646201,2.983,0,2.983,34.83,-3.89,35.0465547522,0.0,40.163,-3.8,40.3423669236,2.983,0,2.983,37.18,-3.8,37.3736859301,133.79
2022-02-02 02:30:00,38.073,-3.87,38.2691811906,3.203,0,3.203,34.87,-3.87,35.0840961121,0.0,40.433,-3.79,40.6102399525,3.203,0,3.203,37.23,-3.79,37.4224130702,134.22
2022-02-02 03:00:00,37.35,-3.9,37.5530624583,3.15,0,3.15,34.2,-3.9,34.4216501638,0.0,39.68,-3.81,39.8624949044,3.15,0,3.15,36.53,-3.81,36.728149967,134.22
2022-02-02 03:30:00,36.774,-6.7,37.3793669823,3.184,0,3.184,33.59,-6.7,34.2516875497,0.0,38.964,2.03,39.0168450288,3.184,0,3.184,35.78,2.03,35.8375403732,133.8
2022-02-02 04:00:00,35.763,-9.63,37.0368609496,3.133,0,3.133,32.63,-9.63,34.0213726942,0.0,37.823,8.14,38.6890026881,3.133,0,3.133,34.69,8.14,35.6322283895,133.8
2022-02-02 04:30:00,33.833,-9.64,35.1795606709,3.193,0,3.193,30.64,-9.64,32.1206973772,0.0,35.863,8.13,36.7729747097,3.193,0,3.193,32.67,8.13,33.6663897678,133.31
2022-02-02 05:00:00,32.999,-9.48,34.333721048,3.669,0,3.669,29.33,-9.48,30.8240052556,0.0,35.019,8.23,35.9730907902,3.669,0,3.669,31.35,8.23,32.4122723671,133.23
2022-02-02 05:30:00,31.444,-2.48,31.5416476424,3.504,0,3.504,27.94,-2.48,28.049848484400002,0.0,33.544,0.86,33.5550225153,3.504,0,3.504,30.04,0.86,30.0523077317,134.03
2022-02-02 06:00:00,32.778,0.02,32.7780061017,3.508,0,3.508,29.27,0.02,29.2700068329,0.0,34.418,0.1,34.4181452725,3.508,0,3.508,30.91,0.1,30.9101617595,134.03
2022-02-02 06:30:00,37.482,1.46,37.5104242045,3.342,0,3.342,34.14,1.46,34.1712042515,0.0,39.122,1.57,39.1534900616,3.342,0,3.342,35.78,1.57,35.8144286566,133.29
2022-02-02 07:00:00,41.402,2.8200000000000003,41.4979277073,3.212,0,3.212,38.19,2.8200000000000003,38.2939747219,0.0,43.062,2.95,43.1629278896,3.212,0,3.212,39.85,2.95,39.95904153,132.63
2022-02-02 07:30:00,44.818,5.15,45.1129208099,3.238,0,3.238,41.58,5.15,41.8977195083,0.0,46.488,5.25,46.7835082481,3.238,0,3.238,43.25,5.25,43.5674764016,131.92
2022-02-02 08:00:00,48.18,6.13,48.5683981618,3.2,0,3.2,44.98,6.13,45.3957850466,0.0,49.84,6.25,50.230350387,3.2,0,3.2,46.64,6.25,47.056902788,131.6
2022-02-02 08:30:00,52.205,6.44,52.6007188639,4.015,0,4.015,48.19,6.44,48.6184090649,0.0,53.885,6.57,54.2840503739,4.015,0,4.015,49.87,6.57,50.3009125166,131.6
2022-02-02 09:00:00,56.651,6.75,57.0517160215,8.531,0,8.531,48.12,6.75,48.591119559,0.0,58.311,6.88,58.7154759923,8.531,0,8.531,49.78,6.88,50.2531869636,132.01
2022-02-02 09:30:00,60.929,7.03,61.3332205334,12.599,0,12.599,48.33,7.03,48.8386097263,0.0,62.599,7.16,63.0071456344,12.599,0,12.599,50.0,7.16,50.5100544446,131.76
2022-02-02 10:00:00,66.844,6.9,67.1991840427,19.534,0,19.534,47.31,6.9,47.8105229003,0.0,68.514,7.03,68.8737184708,19.534,0,19.534,48.98,7.03,49.4819290246,131.76
2022-02-02 10:30:00,72.265,6.45,72.5522758086,26.465,0,26.465,45.8,6.45,46.251945905,0.0,73.915,6.59,74.2081890697,26.465,0,26.465,47.45,6.59,47.9054339298,132.03
2022-02-02 11:00:00,86.234,5.69,86.4215184777,45.294,0,45.294,40.94,5.69,41.3335178759,0.0,87.864,5.86,88.0591965441,45.294,0,45.294,42.57,5.86,42.9714381886,132.03
2022-02-02 11:30:00,106.99,5.41,107.1266922853,74.37,0,74.37,32.62,5.41,33.0655787791,0.0,108.6,5.61,108.7448026344,74.37,0,74.37,34.23,5.61,34.686668909,131.6
2022-02-02 12:00:00,137.577,5.65,137.6929679722,114.297,0,114.297,23.28,5.65,23.9558114035,0.0,139.157,5.86,139.2803297275,114.297,0,114.297,24.86,5.86,25.54132338,131.84
2022-02-02 12:30:00,128.373,5.8,128.5039576394,111.643,0,111.643,16.73,5.8,17.7068602525,0.0,142.483,6.36,142.6248747204,111.643,0,111.643,30.84,6.36,31.4889694973,132.21
2022-02-02 13:00:00,124.536,5.17,124.6432677524,113.036,0,113.036,11.5,5.17,12.6086835157,0.0,142.886,5.8100000000000005,143.0040737042,113.036,0,113.036,29.85,5.8100000000000005,30.4101726401,132.28
2022-02-02 13:30:00,115.213,4.83,115.3141980374,105.613,0,105.613,9.6,4.83,10.746576199,0.0,137.403,5.43,137.5102516506,105.613,0,105.613,31.79,5.43,32.2504108501,132.79
2022-02-02 14:00:00,112.176,5.61,112.3161924034,80.506,0,80.506,31.67,5.61,32.1630377919,0.0,116.056,5.83,116.2023409231,80.506,0,80.506,35.55,5.83,36.0248719637,132.79
2022-02-02 14:30:00,101.414,5.37,101.5560746386,65.344,0,65.344,36.07,5.37,36.4675444745,0.0,103.054,5.53,103.2022665255,65.344,0,65.344,37.71,5.53,38.1133178823,132.53
2022-02-02 15:00:00,84.275,5.28,84.4402393708,43.615,0,43.615,40.66,5.28,41.0013902203,0.0,85.965,5.41,86.1350644337,43.615,0,43.615,42.35,5.41,42.6941518243,132.65
2022-02-02 15:30:00,65.674,5.12,65.8732774044,22.664,0,22.664,43.01,5.12,43.3136756695,0.0,67.404,5.25,67.6081482959,22.664,0,22.664,44.74,5.25,45.0469765911,132.58
2022-02-02 16:00:00,59.565,5.62,59.8295380644,13.145,0,13.145,46.42,5.62,46.7589649158,0.0,61.305,5.74,61.573132330600004,13.145,0,13.145,48.16,5.74,48.5008577244,132.58
2022-02-02 16:30:00,58.029,6.08,58.346647213,9.049,0,9.049,48.98,6.08,49.3559196044,0.0,59.789,6.2,60.1096042326,9.049,0,9.049,50.74,6.2,51.1173903872,132.17
2022-02-02 17:00:00,58.708,12.2,59.9622319798,9.078,0,9.078,49.63,12.2,51.107503363,0.0,61.438,2.89,61.5059342178,9.078,0,9.078,52.36,2.89,52.439695842,131.81
2022-02-02 17:30:00,61.467,17.25,63.8416367976,7.267,0,7.267,54.2,17.25,56.8788405297,0.0,65.017,1.08,65.025969343,7.267,0,7.267,57.75,1.08,57.7600978185,132.63
2022-02-02 18:00:00,63.952,17.93,66.4179433888,7.252,0,7.252,56.7,17.93,59.4674272186,0.0,67.612,1.9100000000000001,67.6389728189,7.252,0,7.252,60.36,1.9100000000000001,60.3902119552,133.15
2022-02-02 18:30:00,61.818,17.66,64.2910625515,7.168,0,7.168,54.65,17.66,57.4325526161,0.0,65.398,1.5899999999999999,65.4173257173,7.168,0,7.168,58.23,1.5899999999999999,58.2517038377,132.79
2022-02-02 19:00:00,56.969,17.16,59.497332385600004,3.269,0,3.269,53.7,17.16,56.3751328158,0.0,60.509,0.98,60.5169354892,3.269,0,3.269,57.24,0.98,57.2483886236,132.87
2022-02-02 19:30:00,54.014,16.45,56.46339253,3.194,0,3.194,50.82,16.45,53.4160547027,0.0,57.454,0.12,57.4541253175,3.194,0,3.194,54.26,0.12,54.2601326943,133.32
2022-02-02 20:00:00,51.913,15.25,54.1065806441,3.063,0,3.063,48.85,15.25,51.1750427455,0.0,55.253,-1.18,55.2655987844,3.063,0,3.063,52.19,-1.18,52.2033380159,133.75
2022-02-02 20:30:00,49.647,14.6,51.7492474245,3.057,0,3.057,46.59,14.6,48.8240524742,0.0,52.897,-2.15,52.9406753735,3.057,0,3.057,49.84,-2.15,49.886351841,134.01
2022-02-02 21:00:00,47.612,3.68,47.7540044813,3.352,0,3.352,44.26,3.68,44.4127234022,0.0,49.382,2.85,49.4641731357,3.352,0,3.352,46.03,2.85,46.1181461032,134.11
2022-02-02 21:30:00,45.354,2.2,45.4073266775,3.384,0,3.384,41.97,2.2,42.0276206797,0.0,47.114,1.99,47.1560080584,3.384,0,3.384,43.73,1.99,43.7752555675,131.89
2022-02-02 22:00:00,43.535,0.99,43.5462550055,3.365,0,3.365,40.17,0.99,40.1821975507,0.0,45.285,0.77,45.2915458447,3.365,0,3.365,41.92,0.77,41.927071207,132.01
2022-02-02 22:30:00,40.752,0.25,40.7527668263,3.532,0,3.532,37.22,0.25,37.2208395929,0.0,42.502,0.0,42.502,3.532,0,3.532,38.97,0.0,38.97,132.71
2022-02-02 23:00:00,37.979,-0.18,37.9794265491,3.569,0,3.569,34.41,-0.18,34.4104707902,0.0,39.689,-0.4,39.6910156207,3.569,0,3.569,36.12,-0.4,36.1222147715,132.71
2022-02-02 23:30:00,37.487,-0.47000000000000003,37.489946239,3.477,0,3.477,34.01,-0.47000000000000003,34.0132474192,0.0,39.207,-0.6900000000000001,39.2130711498,3.477,0,3.477,35.73,-0.6900000000000001,35.7366618475,132.54
2022-02-03 00:00:00,36.225,-0.68,36.2313817705,3.295,0,3.295,32.93,-0.68,32.9370202052,0.0,37.925,-0.9,37.9356774686,3.295,0,3.295,34.63,-0.9,34.641693088,132.45
2022-02-03 00:30:00,40.976,0.53,40.9794274728,3.346,0,3.346,37.63,0.53,37.6337322093,0.0,42.686,0.33,42.6872755748,3.346,0,3.346,39.34,0.33,39.3413840631,132.61
2022-02-03 01:00:00,42.852,0.88,42.8610347985,3.672,0,3.672,39.18,0.88,39.1898813471,0.0,44.582,0.66,44.5868851121,3.672,0,3.672,40.91,0.66,40.9153235353,132.28
2022-02-03 01:30:00,42.334,0.48,42.3367211295,3.484,0,3.484,38.85,0.48,38.8529651378,0.0,44.064,0.24,44.0646535899,3.484,0,3.484,40.58,0.24,40.580709703,131.88
2022-02-03 02:00:00,41.086,0.2,41.0864867809,3.386,0,3.386,37.7,0.2,37.7005305002,0.0,42.806,0.05,42.8060292015,3.386,0,3.386,39.42,0.05,39.4200317098,132.21
2022-02-03 02:30:00,40.797,0.13,40.7972071225,3.497,0,3.497,37.3,0.13,37.3002265409,0.0,42.507,-0.01,42.5070011763,3.497,0,3.497,39.01,-0.01,39.0100012817,132.12
2022-02-03 03:00:00,39.74,0.01,39.7400012582,3.43,0,3.43,36.31,0.01,36.310001377,0.0,41.46,-0.16,41.4603087302,3.43,0,3.43,38.03,-0.16,38.0303365749,132.12
2022-02-03 03:30:00,38.801,-0.01,38.8010012886,3.581,0,3.581,35.22,-0.01,35.2200014196,0.0,40.501,-0.12,40.501177773,3.581,0,3.581,36.92,-0.12,36.9201950157,132.01
2022-02-03 04:00:00,37.805,-0.39,37.8070115852,3.565,0,3.565,34.24,-0.39,34.2422210144,0.0,39.495,-0.61,39.499710442,3.565,0,3.565,35.93,-0.61,35.9351777511,132.01
2022-02-03 04:30:00,36.565,-0.44,36.5676472445,3.545,0,3.545,33.02,-0.44,33.0229314265,0.0,38.265,-0.64,38.2703517752,3.545,0,3.545,34.72,-0.64,34.7258981165,132.25
2022-02-03 05:00:00,36.087,-0.32,36.0884187656,3.517,0,3.517,32.57,-0.32,32.5715719608,0.0,37.777,-0.52,37.780578727700004,3.517,0,3.517,34.26,-0.52,34.2639460658,132.25
2022-02-03 05:30:00,35.191,-0.18,35.191460342,3.511,0,3.511,31.68,-0.18,31.6805113595,0.0,36.881,-0.35000000000000003,36.8826607093,3.511,0,3.511,33.37,-0.35000000000000003,33.3718354305,132.13
2022-02-03 06:00:00,36.574,-0.19,36.5744935167,3.284,0,3.284,33.29,-0.19,33.2905422005,0.0,38.294,-0.43,38.2964141402,3.284,0,3.284,35.01,-0.43,35.0126405745,132.13
2022-02-03 06:30:00,39.981,1.43,40.0065652237,3.311,0,3.311,36.67,1.43,36.6978718729,0.0,41.711,1.2,41.7282580633,3.311,0,3.311,38.4,1.2,38.4187454246,133.26
2022-02-03 07:00:00,43.361,2.85,43.4545604166,3.521,0,3.521,39.84,2.85,39.9418089225,0.0,45.101,2.64,45.1782005064,3.521,0,3.521,41.58,2.64,41.6637252295,132.58
2022-02-03 07:30:00,46.916,1.3599999999999999,46.9357076862,3.5460000000000003,0,3.5460000000000003,43.37,1.3599999999999999,43.3913182561,0.0,49.236,1.62,49.2626440216,3.5460000000000003,0,3.5460000000000003,45.69,1.62,45.7187106117,131.85
2022-02-03 08:00:00,48.387,1.0,48.3973322509,3.3970000000000002,0,3.3970000000000002,44.99,1.0,45.0011122085,0.0,51.077,0.8200000000000001,51.0835817949,3.3970000000000002,0,3.3970000000000002,47.68,0.8200000000000001,47.687050653200004,132.68
2022-02-03 08:30:00,51.154,1.74,51.1835844388,5.074,0,5.074,46.08,1.74,46.1128398605,0.0,53.864,1.5899999999999999,53.8874623266,5.074,0,5.074,48.79,1.5899999999999999,48.8159010979,133.56
2022-02-03 09:00:00,55.956,1.9300000000000002,55.9892742943,10.626,0,10.626,45.33,1.9300000000000002,45.3710678737,0.0,58.646,1.79,58.6733109344,10.626,0,10.626,48.02,1.79,48.0533505596,133.34
2022-02-03 09:30:00,67.067,1.8599999999999999,67.0927871608,23.627,0,23.627,43.44,1.8599999999999999,43.4798022075,0.0,69.727,1.73,69.7484582554,23.627,0,23.627,46.1,1.73,46.1324495339,133.34
2022-02-03 10:00:00,75.589,1.53,75.6044828102,34.669,0,34.669,40.92,1.53,40.9485933824,0.0,78.179,1.38,78.1911787928,34.669,0,34.669,43.51,1.38,43.5318791232,133.67
2022-02-03 10:30:00,75.435,1.05,75.4423072619,35.515,0,35.515,39.92,1.05,39.9338064802,0.0,77.995,0.89,78.0000777243,35.515,0,35.515,42.48,0.89,42.4893221881,134.04
2022-02-03 11:00:00,79.701,1.16,79.7094411033,40.761,0,40.761,38.94,1.16,38.9572740319,0.0,82.251,1.01,82.2572009067,40.761,0,40.761,41.49,1.01,41.502291503,134.04
2022-02-03 11:30:00,81.536,1.13,81.5438299076,43.206,0,43.206,38.33,1.13,38.3466530482,0.0,84.046,0.99,84.0518305333,43.206,0,43.206,40.84,0.99,40.8519975032,134.04
2022-02-03 12:00:00,95.334,0.77,95.3371095429,62.114,0,62.114,33.22,0.77,33.2289226428,0.0,97.734,0.64,97.7360954612,62.114,0,62.114,35.62,0.64,35.6257491149,134.04
2022-02-03 12:30:00,98.923,0.63,98.9250060854,67.903,0,67.903,31.02,0.63,31.0263968259,0.0,101.253,0.49,101.2541856369,67.903,0,67.903,33.35,0.49,33.3535995059,134.14
2022-02-03 13:00:00,83.672,0.63,83.6743717275,47.042,0,47.042,36.63,0.63,36.6354172898,0.0,86.152,0.47000000000000003,86.1532820269,47.042,0,47.042,39.11,0.47000000000000003,39.112823984,134.03
2022-02-03 13:30:00,85.274,0.16,85.2741501042,51.874,0,51.874,33.4,0.16,33.4003832313,0.0,87.684,0.06,87.6840205283,51.874,0,51.874,35.81,0.06,35.8100502653,134.03
2022-02-03 14:00:00,83.427,0.03,83.4270053939,50.337,0,50.337,33.09,0.03,33.0900135993,0.0,85.827,-0.02,85.8270023303,50.337,0,50.337,35.49,-0.02,35.4900056354,134.03
2022-02-03 14:30:00,72.555,0.11,72.555083385,37.085,0,37.085,35.47,0.11,35.4701705663,0.0,75.015,-0.01,75.0150006665,37.085,0,37.085,37.93,-0.01,37.9300013182,134.03
2022-02-03 15:00:00,61.453,0.54,61.4553724991,23.643,0,23.643,37.81,0.54,37.8138559261,0.0,63.963,0.37,63.964070141,23.643,0,23.643,40.32,0.37,40.3216976329,134.03
2022-02-03 15:30:00,55.674,0.7000000000000001,55.678400444,16.454,0,16.454,39.22,0.7000000000000001,39.2262463154,0.0,58.214,0.52,58.2163224191,16.454,0,16.454,41.76,0.52,41.7632374224,133.92
2022-02-03 16:00:00,51.653,1.48,51.6741986779,8.903,0,8.903,42.75,1.48,42.7756110418,0.0,54.273,1.32,54.2890498075,8.903,0,8.903,45.37,1.32,45.3891980542,133.92
2022-02-03 16:30:00,51.179,2.56,51.2429862615,5.079,0,5.079,46.1,2.56,46.1710255463,0.0,53.899,2.42,53.9533001864,5.079,0,5.079,48.82,2.42,48.8799427168,133.48
2022-02-03 17:00:00,56.689,2.98,56.7672715656,10.489,0,10.489,46.2,2.98,46.2960084673,0.0,59.409,2.87,59.4782832721,10.489,0,10.489,48.92,2.87,49.0041151333,133.16
2022-02-03 17:30:00,67.784,3.42,67.8702221596,22.274,0,22.274,45.51,3.42,45.6383227124,0.0,70.474,3.48,70.5598687357,22.274,0,22.274,48.2,3.48,48.3254632673,132.76
2022-02-03 18:00:00,69.407,3.77,69.5093126782,22.037,0,22.037,47.37,3.77,47.5197832487,0.0,72.117,4.04,72.2300719161,22.037,0,22.037,50.08,4.04,50.2426910107,132.39
2022-02-03 18:30:00,59.372,3.5700000000000003,59.4792340569,7.602,0,7.602,51.77,3.5700000000000003,51.8929455707,0.0,62.182,3.81,62.2986133393,7.602,0,7.602,54.58,3.81,54.7128184249,132.39
2022-02-03 19:00:00,55.623,2.92,55.6995918208,4.533,0,4.533,51.09,2.92,51.1733768673,0.0,58.413,3.14,58.4973347171,4.533,0,4.533,53.88,3.14,53.9714183619,132.65
2022-02-03 19:30:00,50.036,2.19,50.0839035619,2.7359999999999998,0,2.7359999999999998,47.3,2.19,47.3506715897,0.0,52.766,2.41,52.8210077147,2.7359999999999998,0,2.7359999999999998,50.03,2.41,50.0880125379,132.88
2022-02-03 20:00:00,45.839,1.13,45.8529259808,2.739,0,2.739,43.1,1.13,43.1148106803,0.0,48.449,1.31,48.4667071401,2.739,0,2.739,45.71,1.31,45.7287677507,132.88
2022-02-03 20:30:00,44.01,0.30000000000000004,44.011022483,2.79,0,2.79,41.22,0.30000000000000004,41.2210916886,0.0,46.6,0.46,46.602270331,2.79,0,2.79,43.81,0.46,43.8124149072,132.71
2022-02-03 21:00:00,41.788,-0.14,41.7882345164,2.768,0,2.768,39.02,-0.14,39.0202511524,0.0,44.318,-0.06,44.3180406155,2.768,0,2.768,41.55,-0.06,41.5500433213,133.12
2022-02-03 21:30:00,40.557,-0.87,40.5663302383,2.877,0,2.877,37.68,-0.87,37.6900424516,0.0,43.107,-1.02,43.119065957,2.877,0,2.877,40.23,-1.02,40.2429285714,133.12
2022-02-03 22:00:00,37.787,-1.74,37.8270401829,2.867,0,2.867,34.92,-1.74,34.9633236406,0.0,40.267,-2.02,40.3176349629,2.867,0,2.867,37.4,-2.02,37.4545110768,134.16
2022-02-03 22:30:00,34.698,-2.15,34.7645466532,2.938,0,2.938,31.76,-2.15,31.8326891732,0.0,36.588,-2.65,36.683841729,2.938,0,2.938,33.65,-2.65,33.7541849257,134.62
2022-02-03 23:00:00,32.568,-2.59,32.6708237423,3.198,0,3.198,29.37,-2.59,29.4839787003,0.0,34.288,-2.87,34.4079038013,3.198,0,3.198,31.09,-2.87,31.2221876235,133.22
2022-02-03 23:30:00,31.998,-2.9699999999999998,32.1355395785,2.838,0,2.838,29.16,-2.9699999999999998,29.3108597622,0.0,33.728,-3.23,33.8823093074,2.838,0,2.838,30.89,-3.23,31.058412709,132.56
2022-02-04 00:00:00,31.726,-2.77,31.8466948992,2.876,0,2.876,28.85,-2.77,28.9826741347,0.0,33.416,-3.02,33.5521900328,2.876,0,2.876,30.54,-3.02,30.6889556681,132.84
2022-02-04 00:30:00,36.884,-5.01,37.2227021588,3.174,0,3.174,33.71,-5.01,34.0802611492,0.0,39.164,-5.12,39.4972568161,3.174,0,3.174,35.99,-5.12,36.3523658102,132.14
2022-02-04 01:00:00,37.704,-5.67,38.1279492761,2.944,0,2.944,34.76,-5.67,35.2194051625,0.0,40.154,-6.02,40.6027599555,2.944,0,2.944,37.21,-6.02,37.6938257544,133.53
2022-02-04 01:30:00,36.465,-5.96,36.9488541771,3.115,0,3.115,33.35,-5.96,33.8783721569,0.0,38.895,-6.31,39.4035166578,3.115,0,3.115,35.78,-6.31,36.3321414178,133.88
2022-02-04 02:00:00,35.316,-5.3,35.711480731,2.866,0,2.866,32.45,-5.3,32.879971107,0.0,37.526,-5.89,37.9854284693,2.866,0,2.866,34.66,-5.89,35.1569011717,134.06
2022-02-04 02:30:00,37.304,-2.2,37.3688160904,3.174,0,3.174,34.13,-2.2,34.2008318612,0.0,39.064,-2.5300000000000002,39.1458426401,3.174,0,3.174,35.89,-2.5300000000000002,35.9790633563,134.33
2022-02-04 03:00:00,36.767,-2.2,36.832761083,3.247,0,3.247,33.52,-2.2,33.5921181232,0.0,38.507,-2.46,38.5854979105,3.247,0,3.247,35.26,-2.46,35.3457097821,133.62
2022-02-04 03:30:00,36.111,-2.32,36.1854490231,3.251,0,3.251,32.86,-2.32,32.941797158,0.0,37.841,-2.58,37.9288502462,3.251,0,3.251,34.59,-2.58,34.6860851063,132.47
2022-02-04 04:00:00,34.988,-2.54,35.0800761687,3.528,0,3.528,31.46,-2.54,31.5623699997,0.0,36.708,-2.81,36.8153957469,3.528,0,3.528,33.18,-2.81,33.2987762538,132.38
2022-02-04 04:30:00,33.557,-2.68,33.6638478044,3.407,0,3.407,30.15,-2.68,30.2688767548,0.0,35.277,-2.93,35.3984693031,3.407,0,3.407,31.87,-2.93,32.0044028221,132.47
2022-02-04 05:00:00,33.217,-2.63,33.320954203,3.357,0,3.357,29.86,-2.63,29.9755984094,0.0,34.937,-2.88,35.0555041185,3.357,0,3.357,31.58,-2.88,31.7110517013,132.47
2022-02-04 05:30:00,33.239,-2.7,33.3484800403,3.299,0,3.299,29.94,-2.7,30.0614969687,0.0,34.959,-2.96,35.0840887155,3.299,0,3.299,31.66,-2.96,31.7980691238,132.36
2022-02-04 06:00:00,34.312,-2.14,34.3786698986,3.222,0,3.222,31.09,-2.14,31.1635636601,0.0,36.022,-2.39,36.1011992045,3.222,0,3.222,32.8,-2.39,32.8869594216,132.693
2022-02-04 06:30:00,37.66,0.71,37.6666921829,2.96,0,2.96,34.7,0.71,34.7072629287,0.0,39.57,0.44,39.5724462221,2.96,0,2.96,36.61,0.44,36.6126439908,132.15
2022-02-04 07:00:00,41.664,3.47,41.8082503341,3.054,0,3.054,38.61,3.47,38.7656162082,0.0,43.444,3.23,43.5639074923,3.054,0,3.054,40.39,3.23,40.5189461857,133.15
2022-02-04 07:30:00,46.476,4.7,46.7130450303,3.086,0,3.086,43.39,4.7,43.6438094121,0.0,48.266,4.47,48.472545384,3.086,0,3.086,45.18,4.47,45.4005870006,132.22
2022-02-04 08:00:00,48.269,3.39,48.3878958108,3.159,0,3.159,45.11,3.39,45.2371992944,0.0,50.649,3.41,50.7636612253,3.159,0,3.159,47.49,3.41,47.6122694271,131.62
2022-02-04 08:30:00,51.61,2.55,51.6729581116,4.09,0,4.09,47.52,2.55,47.5883693774,0.0,54.42,2.38,54.4720185049,4.09,0,4.09,50.33,2.38,50.3862411775,132.61
2022-02-04 09:00:00,59.965,3.01,60.0404973747,13.815,0,13.815,46.15,3.01,46.2480550942,0.0,62.755,2.88,62.821050811,13.815,0,13.815,48.94,2.88,49.0246672605,133.76
2022-02-04 09:30:00,85.601,2.49,85.6372074568,46.421,0,46.421,39.18,2.49,39.2590435441,0.0,88.201,2.36,88.232567689,46.421,0,46.421,41.78,2.36,41.8466008177,133.97
2022-02-04 10:00:00,107.081,2.18,107.1031883792,74.641,0,74.641,32.44,2.18,32.5131665637,0.0,109.191,1.78,109.205507558,74.641,0,74.641,34.55,1.78,34.5958220021,134.05
2022-02-04 10:30:00,125.386,1.99,125.4017906411,98.856,0,98.856,26.53,1.99,26.6045296895,0.0,127.096,1.82,127.1090304266,98.856,0,98.856,28.24,1.82,28.2985865371,133.81
2022-02-04 11:00:00,145.272,2.29,145.2900481244,125.102,0,125.102,20.17,2.29,20.2995812765,0.0,146.972,2.15,146.9877249433,125.102,0,125.102,21.87,2.15,21.9754271858,132.25
2022-02-04 11:30:00,161.001,2.34,161.0180039654,146.891,0,146.891,14.11,2.34,14.3027165252,0.0,162.661,2.23,162.6762853676,146.891,0,146.891,15.77,2.23,15.9268892129,132.39
2022-02-04 12:00:00,141.664,2.36,141.68365641809999,116.694,0,116.694,24.97,2.36,25.0812778781,0.0,143.314,2.22,143.3311933809,116.694,0,116.694,26.62,2.22,26.7124091014,132.3
2022-02-04 12:30:00,131.565,2.3,131.5851025952,103.835,0,103.835,27.73,2.3,27.8252205741,0.0,133.255,2.17,133.2726675842,103.835,0,103.835,29.42,2.17,29.4999203389,132.3
2022-02-04 13:00:00,144.475,2.41,144.4950993114,121.185,0,121.185,23.29,2.41,23.4143588424,0.0,146.155,2.27,146.17262714,121.185,0,121.185,24.97,2.27,25.072969509,132.02
2022-02-04 13:30:00,131.43,-1.6,131.4397386638,110.65,0,110.65,20.78,-1.6,20.8415066634,0.0,133.4,-1.56,133.4091211275,110.65,0,110.65,22.75,-1.56,22.8034229887,132.25
2022-02-04 14:00:00,120.845,-3.2800000000000002,120.8895050242,96.965,0,96.965,23.88,-3.2800000000000002,24.1042071017,0.0,123.015,-3.51,123.0650654126,96.965,0,96.965,26.05,-3.51,26.2854065976,133.86
2022-02-04 14:30:00,111.695,-3.52,111.7504515651,85.485,0,85.485,26.21,-3.52,26.4453114937,0.0,113.905,-4.0,113.9752123271,85.485,0,85.485,28.42,-4.0,28.700111498,134.93
2022-02-04 15:00:00,96.118,1.31,96.1269266335,66.048,0,66.048,30.07,1.31,30.0985215584,0.0,97.838,1.11,97.8442964306,66.048,0,66.048,31.79,1.11,31.8093728325,135.07
2022-02-04 15:30:00,85.497,1.34,85.5075003085,50.877,0,50.877,34.62,1.34,34.645923281099996,0.0,87.237,1.11,87.2440615114,50.877,0,50.877,36.36,1.11,36.3769391236,132.86
2022-02-04 16:00:00,69.178,1.79,69.201154499,29.658,0,29.658,39.52,1.79,39.5605169329,0.0,70.938,1.56,70.9551509335,29.658,0,29.658,41.28,1.56,41.3094662275,133.27
2022-02-04 16:30:00,60.689,2.74,60.7508215665,15.039,0,15.039,45.65,2.74,45.732156083,0.0,62.459,2.51,62.5094135391,15.039,0,15.039,47.42,2.51,47.4863822585,132.82
2022-02-04 17:00:00,56.051,0.52,56.0534120371,5.401,0,5.401,50.65,0.52,50.6526692288,0.0,58.621,0.49,58.6230478652,5.401,0,5.401,53.22,0.49,53.2222556831,132.38
2022-02-04 17:30:00,59.885,0.4,59.8863358789,3.035,0,3.035,56.85,0.4,56.8514071945,0.0,62.845,0.21,62.8453508623,3.035,0,3.035,59.81,0.21,59.8103686663,133.37
2022-02-04 18:00:00,64.965,0.92,64.9715139503,6.695,0,6.695,58.27,0.92,58.2772622899,0.0,67.985,0.74,67.9890272397,6.695,0,6.695,61.29,0.74,61.2944671239,133.23
2022-02-04 18:30:00,63.24,0.76,63.244566565,6.94,0,6.94,56.3,0.76,56.3051294289,0.0,66.21,0.5700000000000001,66.2124535114,6.94,0,6.94,59.27,0.5700000000000001,59.2727407836,133.11
2022-02-04 19:00:00,58.999,0.17,58.9992449189,3.069,0,3.069,55.93,0.17,55.9302583581,0.0,61.959,-0.04,61.9590129118,3.069,0,3.069,58.89,-0.04,58.8900135846,133.11
2022-02-04 19:30:00,57.296,-1.42,57.3135936406,2.7560000000000002,0,2.7560000000000002,54.54,-1.42,54.5584823836,0.0,60.236,-1.6600000000000001,60.2588690236,2.7560000000000002,0,2.7560000000000002,57.48,-1.6600000000000001,57.5039650807,133.56
2022-02-04 20:00:00,54.656,-2.35,54.706497201,2.836,0,2.836,51.82,-2.35,51.873258043,0.0,57.506,-2.61,57.5651990008,2.836,0,2.836,54.67,-2.61,54.7322665345,133.56
2022-02-04 20:30:00,51.49,-3.44,51.604783693,2.87,0,2.87,48.62,-3.44,48.7415428562,0.0,54.27,-3.74,54.3987178158,2.87,0,2.87,51.4,-3.74,51.5358865258,133.76
2022-02-04 21:00:00,47.248,-4.18,47.4325405603,2.908,0,2.908,44.34,-4.18,44.5365916972,0.0,49.938,-4.51,50.1412399528,2.908,0,2.908,47.03,-4.51,47.2457511317,133.92
2022-02-04 21:30:00,46.292,-5.6,46.6294892102,2.822,0,2.822,43.47,-5.6,43.8292242687,0.0,48.942,-5.97,49.3047691811,2.822,0,2.822,46.12,-5.97,46.5047879255,134.17
2022-02-04 22:00:00,43.554,-6.33,44.0115872924,2.834,0,2.834,40.72,-6.33,41.2090681768,0.0,46.134,-6.69,46.6165427289,2.834,0,2.834,43.3,-6.69,43.8137661015,134.08
2022-02-04 22:30:00,40.786,-7.31,41.4359010521,2.916,0,2.916,37.87,-7.31,38.5690679172,0.0,43.286,-7.69,43.9637793644,2.916,0,2.916,40.37,-7.69,41.0959000388,134.01
2022-02-04 23:00:00,38.292,-7.99,39.1167146371,2.872,0,2.872,35.42,-7.99,36.3100055081,0.0,40.752,-8.4,41.6087190863,2.872,0,2.872,37.88,-8.4,38.8001855666,134.28
2022-02-04 23:30:00,37.911,-8.08,38.7624860013,2.811,0,2.811,35.1,-8.08,36.018001055,0.0,40.341,-8.49,41.2247059541,2.811,0,2.811,37.53,-8.49,38.4783185703,134.7
2022-02-05 00:00:00,37.247,-8.34,38.1692888197,2.737,0,2.737,34.51,-8.34,35.5034603947,0.0,39.667,-8.75,40.6206030113,2.737,0,2.737,36.93,-8.75,37.9524360219,134.56
2022-02-05 00:30:00,42.367,-7.09,42.9561496063,2.737,0,2.737,39.63,-7.09,40.2592225459,0.0,44.907,-7.49,45.5273406757,2.737,0,2.737,42.17,-7.49,42.8300011674,134.74
2022-02-05 01:00:00,43.493,-6.48,43.9730764105,2.753,0,2.753,40.74,-6.48,41.2521272179,0.0,46.063,-6.84,46.5680745683,2.753,0,2.753,43.31,-6.84,43.8467980587,134.5
2022-02-05 01:30:00,42.408,-6.76,42.943405361,2.808,0,2.808,39.6,-6.76,40.1728465509,0.0,44.958,-7.14,45.5214385098,2.808,0,2.808,42.15,-7.14,42.7504631554,134.09
2022-02-05 02:00:00,41.619,-7.29,42.2526361426,2.899,0,2.899,38.72,-7.29,39.400285532,0.0,44.149,-7.69,44.8137289343,2.899,0,2.899,41.25,-7.69,41.9606792128,134.23
2022-02-05 02:30:00,41.296,-7.21,41.9206836299,2.996,0,2.996,38.3,-7.21,38.9727353415,0.0,43.816,-7.59,44.4685277022,2.996,0,2.996,40.82,-7.59,41.519639931,134.62
2022-02-05 03:00:00,40.97,-7.19,41.5961176073,2.92,0,2.92,38.05,-7.19,38.7233598749,0.0,43.46,-7.58,44.116074168,2.92,0,2.92,40.54,-7.58,41.2425508425,134.44
2022-02-05 03:30:00,40.358,-7.72,41.0897379403,2.778,0,2.778,37.58,-7.72,38.3647598715,0.0,42.838,-8.1,43.5970669197,2.778,0,2.778,40.06,-8.1,40.8706936569,134.3
2022-02-05 04:00:00,38.073,-8.03,38.9105927608,2.763,0,2.763,35.31,-8.03,36.2115589281,0.0,40.513,-8.42,41.3787332938,2.763,0,2.763,37.75,-8.42,38.6776279004,134.49
2022-02-05 04:30:00,36.458,-8.04,37.3339974286,2.778,0,2.778,33.68,-8.04,34.6263483492,0.0,38.858,-8.45,39.7661497256,2.778,0,2.778,36.08,-8.45,37.0562936625,134.74
2022-02-05 05:00:00,35.748,-8.22,36.6808929008,2.798,0,2.798,32.95,-8.22,33.9598424614,0.0,38.138,-8.62,39.1000184655,2.798,0,2.798,35.34,-8.62,36.3760910489,134.86
2022-02-05 05:30:00,35.018,-7.95,35.9090911052,2.888,0,2.888,32.13,-7.95,33.0989335176,0.0,37.368,-8.34,38.2873742114,2.888,0,2.888,34.48,-8.34,35.4743005569,134.38
2022-02-05 06:00:00,35.218,-7.71,36.0520682347,3.008,0,3.008,32.21,-7.71,33.1199064008,0.0,37.568,-8.08,38.4270871131,3.008,0,3.008,34.56,-8.08,35.491970923,134.38
2022-02-05 06:30:00,37.524,-6.97,38.1658417436,3.224,0,3.224,34.3,-6.97,35.0010128425,0.0,39.914,-7.32,40.5796722017,3.224,0,3.224,36.69,-7.32,37.4130792638,133.62
2022-02-05 07:00:00,40.088,-6.94,40.6842886628,3.068,0,3.068,37.02,-6.94,37.6648908136,0.0,42.548,-7.3,43.1696919609,3.068,0,3.068,39.48,-7.3,40.1492266426,133.62
2022-02-05 07:30:00,40.908,-6.44,41.4118106825,3.138,0,3.138,37.77,-6.44,38.3150949366,0.0,43.388,-6.77,43.9129985767,3.138,0,3.138,40.25,-6.77,40.8153819044,134.11
2022-02-05 08:00:00,49.883,-6.01,50.2437437797,13.773,0,13.773,36.11,-6.01,36.6067234262,0.0,52.313,-6.34,52.6957832184,13.773,0,13.773,38.54,-6.34,39.0579979006,133.77
2022-02-05 08:30:00,50.416,-4.86,50.6497053891,8.466,0,8.466,41.95,-4.86,42.2305825203,0.0,53.006,-5.19,53.2594793065,8.466,0,8.466,44.54,-5.19,44.8413614869,133.65
2022-02-05 09:00:00,63.041,-4.76,63.2204498639,20.701,0,20.701,42.34,-4.76,42.6067271684,0.0,65.651,-5.08,65.847249001,20.701,0,20.701,44.95,-5.08,45.2361459455,133.97
2022-02-05 09:30:00,70.939,-4.98,71.1135860508,30.119,0,30.119,40.82,-4.98,41.1226555563,0.0,73.529,-5.28,73.7183304274,30.119,0,30.119,43.41,-5.28,43.7299268236,133.97
2022-02-05 10:00:00,88.422,-4.83,88.553819703,50.722,0,50.722,37.7,-4.83,38.0081425487,0.0,90.932,-5.13,91.076591526,50.722,0,50.722,40.21,-5.13,40.5359223406,134.2
2022-02-05 10:30:00,104.423,-5.46,104.5656469831,73.653,0,73.653,30.77,-5.46,31.2506719928,0.0,106.763,-5.76,106.9182667695,73.653,0,73.653,33.11,-5.76,33.6072864123,134.29
2022-02-05 11:00:00,110.145,-5.29,110.2719598311,79.695,0,79.695,30.45,-5.29,30.9060932504,0.0,112.445,-5.59,112.5838626314,79.695,0,79.695,32.75,-5.59,33.2236451943,134.56
2022-02-05 11:30:00,112.842,-4.9,112.9483375885,86.142,0,86.142,26.7,-4.9,27.1459020848,0.0,115.102,-5.19,115.2189502816,86.142,0,86.142,28.96,-5.19,29.4213816807,134.71
2022-02-05 12:00:00,112.647,-2.56,112.6760853464,86.377,0,86.377,26.27,-2.56,26.3944407025,0.0,114.507,-3.0,114.5462921661,86.377,0,86.377,28.13,-3.0,28.2895192607,134.84
2022-02-05 12:30:00,110.128,-1.1400000000000001,110.1339002487,80.188,0,80.188,29.94,-1.1400000000000001,29.9616955461,0.0,111.818,-1.34,111.8260288305,80.188,0,80.188,31.63,-1.34,31.6583717206,133.58
2022-02-05 13:00:00,111.275,-1.43,111.2841881176,84.195,0,84.195,27.08,-1.43,27.1177303623,0.0,112.935,-1.6099999999999999,112.9464754873,84.195,0,84.195,28.74,-1.6099999999999999,28.7850603612,132.43
2022-02-05 13:30:00,85.442,-1.38,85.4531436753,50.502,0,50.502,34.94,-1.38,34.9672418129,0.0,87.142,-1.5899999999999999,87.1565044274,50.502,0,50.502,36.64,-1.5899999999999999,36.6744829548,132.57
2022-02-05 14:00:00,76.76,-1.27,76.7705054041,37.75,0,37.75,39.01,-1.27,39.0306674296,0.0,78.49,-1.5,78.5043317276,37.75,0,37.75,40.74,-1.5,40.7676047862,132.41
2022-02-05 14:30:00,68.798,-1.58,68.8161405776,28.328,0,28.328,40.47,-1.58,40.5008308557,0.0,70.528,-1.83,70.5517376398,28.328,0,28.328,42.2,-1.83,42.2396602733,132.413
2022-02-05 15:00:00,73.735,-1.87,73.7587088078,35.765,0,35.765,37.97,-1.87,38.0160203072,0.0,75.475,-2.1,75.5042093197,35.765,0,35.765,39.71,-2.1,39.7654888063,132.56
2022-02-05 15:30:00,67.878,-1.78,67.9013349206,28.158,0,28.158,39.72,-1.78,39.7598641849,0.0,69.618,-2.03,69.6475902239,28.158,0,28.158,41.46,-2.03,41.5096675487,132.56
2022-02-05 16:00:00,59.427,-1.63,59.4493501142,18.167,0,18.167,41.26,-1.63,41.2921844905,0.0,61.177,-1.8900000000000001,61.2061878326,18.167,0,18.167,43.01,-1.8900000000000001,43.0515063616,132.66
2022-02-05 16:30:00,54.874,-0.51,54.8763699237,7.534,0,7.534,47.34,-0.51,47.3427470686,0.0,56.634,-0.76,56.6390991807,7.534,0,7.534,49.1,-0.76,49.1058815215,132.51
2022-02-05 17:00:00,54.293,-2.9699999999999998,54.3741735477,3.963,0,3.963,50.33,-2.9699999999999998,50.4175544825,0.0,57.073,-3.04,57.1539056321,3.963,0,3.963,53.11,-3.04,53.1969331823,131.88
2022-02-05 17:30:00,57.645,-1.85,57.6746783693,2.8449999999999998,0,2.8449999999999998,54.8,-1.85,54.8312182976,0.0,60.545,-2.1,60.5814082454,2.8449999999999998,0,2.8449999999999998,57.7,-2.1,57.7382022581,133.263
2022-02-05 18:00:00,59.561,-1.24,59.5739063769,2.771,0,2.771,56.79,-1.24,56.8035359815,0.0,62.511,-1.47,62.5282817691,2.771,0,2.771,59.74,-1.47,59.7580831353,132.93
2022-02-05 18:30:00,56.873,-1.83,56.9024342977,2.783,0,2.783,54.09,-1.83,54.1209478853,0.0,59.783,-2.08,59.8191732557,2.783,0,2.783,57.0,-2.08,57.0379382517,132.49
2022-02-05 19:00:00,54.982,-2.29,55.0296685798,2.832,0,2.832,52.15,-2.29,52.2002547887,0.0,57.832,-2.56,57.8886329429,2.832,0,2.832,55.0,-2.56,55.059545948,132.88
2022-02-05 19:30:00,54.662,-3.22,54.7567588887,2.852,0,2.852,51.81,-3.22,51.9099653246,0.0,57.512,-3.49,57.6177945083,2.852,0,2.852,54.66,-3.49,54.7713036179,133.11
2022-02-05 20:00:00,50.779,-4.25,50.9565436524,2.8689999999999998,0,2.8689999999999998,47.91,-4.25,48.098135099,0.0,53.539,-4.5600000000000005,53.7328402469,2.8689999999999998,0,2.8689999999999998,50.67,-4.5600000000000005,50.8747727268,133.36
2022-02-05 20:30:00,46.965,-5.3,47.2631063833,2.925,0,2.925,44.04,-5.3,44.3577682036,0.0,49.655,-5.64,49.9742796346,2.925,0,2.925,46.73,-5.64,47.0691246997,133.68
2022-02-05 21:00:00,43.873,-6.08,44.2922852086,2.983,0,2.983,40.89,-6.08,41.3395512796,0.0,46.463,-6.43,46.9058127421,2.983,0,2.983,43.48,-6.43,43.9528759014,133.59
2022-02-05 21:30:00,42.336,-6.91,42.8962119073,3.006,0,3.006,39.33,-6.91,39.9324053871,0.0,44.916,-7.29,45.5037488126,3.006,0,3.006,41.91,-7.29,42.5393018278,133.46
2022-02-05 22:00:00,41.186,-7.59,41.8795259763,3.046,0,3.046,38.14,-7.59,38.8878862887,0.0,43.726,-8.0,44.4518062175,3.046,0,3.046,40.68,-8.0,41.4591654523,133.98
2022-02-05 22:30:00,37.335,-8.09,38.2014440172,3.205,0,3.205,34.13,-8.09,35.0757038418,0.0,39.795,-8.52,40.6968355649,3.205,0,3.205,36.59,-8.52,37.5688501288,134.68
2022-02-05 23:00:00,35.64,-8.01,36.5290254455,3.29,0,3.29,32.35,-8.01,33.3269050468,0.0,37.64,-8.57,38.6032964914,3.29,0,3.29,34.35,-8.57,35.4029292573,134.68
2022-02-05 23:30:00,33.758,-8.08,34.7115105405,3.168,0,3.168,30.59,-8.08,31.6391292548,0.0,35.478,-8.38,36.4542574194,3.168,0,3.168,32.31,-8.38,33.3790428263,133.95
2022-02-06 00:00:00,32.972,-8.07,33.9452159221,3.162,0,3.162,29.81,-8.07,30.8830212253,0.0,34.692,-8.39,35.6921134706,3.162,0,3.162,31.53,-8.39,32.6271819194,133.213
2022-02-06 00:30:00,38.239,-6.82,38.842419093,3.269,0,3.269,34.97,-6.82,35.628826812,0.0,39.979,-7.11,40.6063115907,3.269,0,3.269,36.71,-7.11,37.3921943726,133.19
2022-02-06 01:00:00,39.937,-6.34,40.4371063381,3.177,0,3.177,36.76,-6.34,37.3027237611,0.0,41.677,-6.63,42.2010572024,3.177,0,3.177,38.5,-6.63,39.0666980944,132.56
2022-02-06 01:30:00,38.68,-6.64,39.2457895831,3.2800000000000002,0,3.2800000000000002,35.4,-6.64,36.017351374,0.0,40.41,-6.94,41.0016060661,3.2800000000000002,0,3.2800000000000002,37.13,-6.94,37.7730128531,132.07
2022-02-06 02:00:00,37.666,-7.0,38.3109325911,3.336,0,3.336,34.33,-7.0,35.0363939354,0.0,39.406,-7.3,40.0764623688,3.336,0,3.336,36.07,-7.3,36.8012893796,132.38
2022-02-06 02:30:00,37.585,-7.19,38.2665431546,3.475,0,3.475,34.11,-7.19,34.8595496242,0.0,39.335,-7.5,40.0436290189,3.475,0,3.475,35.86,-7.5,36.6359058848,132.86
2022-02-06 03:00:00,36.822,-7.39,37.5562482684,3.442,0,3.442,33.38,-7.39,34.1882509058,0.0,38.572,-7.71,39.3350134613,3.442,0,3.442,35.13,-7.71,35.9661090473,133.2
2022-02-06 03:30:00,35.062,-7.5600000000000005,35.8677772381,3.362,0,3.362,31.7,-7.5600000000000005,32.5890104176,0.0,36.802,-7.89,37.6382691419,3.362,0,3.362,33.44,-7.89,34.3581969841,133.44
2022-02-06 04:00:00,33.841,-8.02,34.7783507516,3.3609999999999998,0,3.3609999999999998,30.48,-8.02,31.5174681724,0.0,35.591,-8.36,36.5596619377,3.3609999999999998,0,3.3609999999999998,32.23,-8.36,33.2965839089,133.37
2022-02-06 04:30:00,32.676,-8.14,33.6746280752,3.326,0,3.326,29.35,-8.14,30.4578741871,0.0,34.406,-8.48,35.4356210049,3.326,0,3.326,31.08,-8.48,32.2160953562,133.81
2022-02-06 05:00:00,31.94,-8.21,32.9782913445,3.2800000000000002,0,3.2800000000000002,28.66,-8.21,29.8127439193,0.0,33.68,-8.55,34.7483078725,3.2800000000000002,0,3.2800000000000002,30.4,-8.55,31.5794632633,133.81
2022-02-06 05:30:00,32.034,-8.13,33.0495696795,3.234,0,3.234,28.8,-8.13,29.9255225518,0.0,33.764,-8.47,34.8101794882,3.234,0,3.234,30.53,-8.47,31.6831469397,133.81
2022-02-06 06:00:00,32.062,-7.97,33.0377472598,3.182,0,3.182,28.88,-7.97,29.9595610782,0.0,33.802,-8.31,34.8084947103,3.182,0,3.182,30.62,-8.31,31.7275983963,133.81
2022-02-06 06:30:00,33.848,-7.57,34.6841751235,3.058,0,3.058,30.79,-7.57,31.7069235341,0.0,35.578,-7.9,36.4445343502,3.058,0,3.058,32.52,-7.9,33.465809418,133.81
2022-02-06 07:00:00,34.719,-7.12,35.441548513,2.939,0,2.939,31.78,-7.12,32.5678184716,0.0,36.459,-7.43,37.2083805211,2.939,0,2.939,33.52,-7.43,34.3335885104,133.58
2022-02-06 07:30:00,34.698,-6.85,35.3676929414,2.988,0,2.988,31.71,-6.85,32.4414333839,0.0,36.428,-7.14,37.1211366205,2.988,0,2.988,33.44,-7.14,34.1937596646,132.58
2022-02-06 08:00:00,35.874,-6.49,36.456329711,2.974,0,2.974,32.9,-6.49,33.5340140753,0.0,37.594,-6.78,38.2004873791,2.974,0,2.974,34.62,-6.78,35.2776529832,132.58
2022-02-06 08:30:00,40.672,-5.92,41.1005837428,5.332,0,5.332,35.34,-5.92,35.8324154921,0.0,42.402,-6.2,42.8528832636,5.332,0,5.332,37.07,-6.2,37.5849025541,132.34
2022-02-06 09:00:00,48.323,-3.2,48.4288377829,12.373,0,12.373,35.95,-3.2,36.0921390333,0.0,50.563,-3.14,50.6604043509,12.373,0,12.373,38.19,-3.14,38.3188687203,132.16
2022-02-06 09:30:00,64.884,-2.35,64.9265427695,29.354,0,29.354,35.53,-2.35,35.6076312046,0.0,67.364,-2.59,67.4137715604,29.354,0,29.354,38.01,-2.59,38.0981390622,132.73
2022-02-06 10:00:00,69.718,-1.88,69.7433432236,34.028,0,34.028,35.69,-1.88,35.7394809699,0.0,72.188,-2.1,72.2185387833,34.028,0,34.028,38.16,-2.1,38.2177393366,133.92
2022-02-06 10:30:00,72.34,-1.69,72.3597381145,33.7,0,33.7,38.64,-1.69,38.6769401582,0.0,74.89,-1.8900000000000001,74.9138451823,33.7,0,33.7,41.19,-1.8900000000000001,41.2333384532,133.32
2022-02-06 11:00:00,76.017,-1.3900000000000001,76.0297072795,35.887,0,35.887,40.13,-1.3900000000000001,40.1540657966,0.0,78.617,-1.6099999999999999,78.633483892,35.887,0,35.887,42.73,-1.6099999999999999,42.7603203917,133.58
