Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-06 11:30:00,79.523,-1.33,79.5341211619,41.983,0,41.983,37.54,-1.33,37.5635528139,0.0,82.063,-1.52,82.0770757825,41.983,0,41.983,40.08,-1.52,40.1088119994,133.48
2022-02-06 12:00:00,76.613,-1.16,76.6217812962,38.153,0,38.153,38.46,-1.16,38.4774895231,0.0,79.183,-1.37,79.1948507733,38.153,0,38.153,41.03,-1.37,41.052865917,133.48
2022-02-06 12:30:00,84.188,-1.06,84.1946728956,47.068,0,47.068,37.12,-1.06,37.1351316141,0.0,86.708,-1.25,86.7170096579,47.068,0,47.068,39.64,-1.25,39.6597037306,133.61
2022-02-06 13:00:00,79.116,-1.19,79.124949011,41.496,0,41.496,37.62,-1.19,37.6388164001,0.0,81.656,-1.3900000000000001,81.667829872,41.496,0,41.496,40.16,-1.3900000000000001,40.18404783,133.61
2022-02-06 13:30:00,76.316,-1.42,76.3292097169,37.566,0,37.566,38.75,-1.42,38.7760093357,0.0,78.896,-1.6400000000000001,78.9130433832,37.566,0,37.566,41.33,-1.6400000000000001,41.3625253098,133.61
2022-02-06 14:00:00,72.587,-1.75,72.6080923107,34.037,0,34.037,38.55,-1.75,38.5897006985,0.0,75.167,-1.97,75.1928107534,34.037,0,34.037,41.13,-1.97,41.1771514313,133.84
2022-02-06 14:30:00,65.038,-1.8900000000000001,65.0654558426,25.808,0,25.808,39.23,-1.8900000000000001,39.2755012699,0.0,67.628,-2.12,67.6612206807,25.808,0,25.808,41.82,-2.12,41.8737005769,133.95
2022-02-06 15:00:00,77.44,-2.23,77.4721014301,42.26,0,42.26,35.18,-2.23,35.250607087,0.0,79.93,-2.46,79.9678466635,42.26,0,42.26,37.67,-2.46,37.7502384098,133.81
2022-02-06 15:30:00,66.164,-1.8900000000000001,66.1909887825,26.914,0,26.914,39.25,-1.8900000000000001,39.2954781114,0.0,68.734,-2.11,68.7663788199,26.914,0,26.914,41.82,-2.11,41.8731954835,133.89
2022-02-06 16:00:00,63.068,-1.25,63.0803862068,20.318,0,20.318,42.75,-1.25,42.7682709494,0.0,65.708,-1.47,65.7244411463,20.318,0,20.318,45.39,-1.47,45.4137974629,133.78
2022-02-06 16:30:00,58.941,-0.72,58.9453974539,14.881,0,14.881,44.06,-0.72,44.0658824943,0.0,61.631,-0.91,61.6377178439,14.881,0,14.881,46.75,-0.91,46.7588558457,133.29
2022-02-06 17:00:00,54.788,1.02,54.7974939573,7.238,0,7.238,47.55,1.02,47.5609388049,0.0,57.548,0.87,57.5545758737,7.238,0,7.238,50.31,0.87,50.3175217991,132.74
2022-02-06 17:30:00,54.604,2.9,54.6809547832,3.004,0,3.004,51.6,2.9,51.6814279988,0.0,57.484,2.76,57.550220295,3.004,0,3.004,54.48,2.76,54.5498670942,132.55
2022-02-06 18:00:00,56.789,3.63,56.9048980405,2.8689999999999998,0,2.8689999999999998,53.92,3.63,54.0420512194,0.0,59.729,3.52,59.8326319077,2.8689999999999998,0,2.8689999999999998,56.86,3.52,56.9688511381,132.78
2022-02-06 18:30:00,56.08,2.93,56.1564893846,2.88,0,2.88,53.2,2.93,53.2806240579,0.0,59.01,2.79,59.0759189518,2.88,0,2.88,56.13,2.79,56.1992971486,132.52
2022-02-06 19:00:00,54.057,1.74,54.084996524,2.847,0,2.847,51.21,1.74,51.2395521058,0.0,56.947,1.58,56.9689144095,2.847,0,2.847,54.1,1.58,54.123067171,132.66
2022-02-06 19:30:00,51.734,0.55,51.7369235266,2.874,0,2.874,48.86,0.55,48.8630954812,0.0,54.554,0.37,54.5552547057,2.874,0,2.874,51.68,0.37,51.6813244799,133.26
2022-02-06 20:00:00,49.154,-0.42,49.1557943278,2.7439999999999998,0,2.7439999999999998,46.41,-0.42,46.4119004136,0.0,51.914,-0.64,51.9179448361,2.7439999999999998,0,2.7439999999999998,49.17,-0.64,49.1741649649,133.26
2022-02-06 20:30:00,47.681,-1.18,47.6955989689,2.951,0,2.951,44.73,-1.18,44.7455617911,0.0,50.391,-1.4100000000000001,50.4107228772,2.951,0,2.951,47.44,-1.4100000000000001,47.4609492109,133.26
2022-02-06 21:00:00,45.283,-2.41,45.3470857829,3.043,0,3.043,42.24,-2.41,42.3086953238,0.0,47.933,-2.66,48.0067504524,3.043,0,3.043,44.89,-2.66,44.9687413655,133.48
2022-02-06 21:30:00,43.995,-3.1,44.1040817272,2.935,0,2.935,41.06,-3.1,41.176857578,0.0,46.635,-3.37,46.7566051484,2.935,0,2.935,43.7,-3.37,43.8297490296,133.75
2022-02-06 22:00:00,41.89,-3.62,42.0461234836,2.77,0,2.77,39.12,-3.62,39.2871327536,0.0,44.23,-4.12,44.421473411,2.77,0,2.77,41.46,-4.12,41.6642052606,133.93
2022-02-06 22:30:00,38.636,-3.89,38.8313352333,2.7359999999999998,0,2.7359999999999998,35.9,-3.89,36.1101384655,0.0,40.396,-4.16,40.6096345219,2.7359999999999998,0,2.7359999999999998,37.66,-4.16,37.8890643854,133.93
2022-02-06 23:00:00,36.603,-4.41,36.8677055022,2.653,0,2.653,33.95,-4.41,34.2352245502,0.0,38.353,-4.69,38.6386944526,2.653,0,2.653,35.7,-4.69,36.0067507559,132.99
2022-02-06 23:30:00,35.02,-4.85,35.3542486839,2.67,0,2.67,32.35,-4.85,32.7115423054,0.0,36.78,-5.16,37.1401938606,2.67,0,2.67,34.11,-5.16,34.4980825554,133.41
2022-02-07 00:00:00,33.493,-7.49,34.3202731487,2.6630000000000003,0,2.6630000000000003,30.83,-7.49,31.7267867897,0.0,35.653,-7.61,36.4561175799,2.6630000000000003,0,2.6630000000000003,32.99,-7.61,33.8563465247,133.86
2022-02-07 00:30:00,38.226,-7.17,38.8926210996,2.656,0,2.656,35.57,-7.17,36.2854488742,0.0,40.676,-7.53,41.3671110425,2.656,0,2.656,38.02,-7.53,38.758499713,133.48
2022-02-07 01:00:00,39.663,-6.8100000000000005,40.243380437,2.733,0,2.733,36.93,-6.8100000000000005,37.5526430495,0.0,42.133,-7.15,42.7353739775,2.733,0,2.733,39.4,-7.15,40.0435075886,133.2
2022-02-07 01:30:00,39.312,-7.32,39.9876949073,2.692,0,2.692,36.62,-7.32,37.344434659,0.0,41.802,-7.7,42.5052608979,2.692,0,2.692,39.11,-7.7,39.8607839863,133.69
2022-02-07 02:00:00,38.301,-7.49,39.0264871722,2.721,0,2.721,35.58,-7.49,36.3598198565,0.0,40.761,-7.87,41.5138051857,2.721,0,2.721,38.04,-7.87,38.8455724633,133.69
2022-02-07 02:30:00,38.099,-7.54,38.8379376512,2.719,0,2.719,35.38,-7.54,36.1745214205,0.0,40.549,-7.93,41.3171429433,2.719,0,2.719,37.83,-7.93,38.6522159779,133.96
2022-02-07 03:00:00,37.687,-7.67,38.4595744776,2.747,0,2.747,34.94,-7.67,35.7719513027,0.0,40.127,-8.07,40.9304413487,2.747,0,2.747,37.38,-8.07,38.2411989875,134.07
2022-02-07 03:30:00,36.883,-7.88,37.7153826575,2.893,0,2.893,33.99,-7.88,34.8914674383,0.0,39.313,-8.29,40.1775567824,2.893,0,2.893,36.42,-8.29,37.3515796185,134.52
2022-02-07 04:00:00,35.643,-8.25,36.5853242298,2.833,0,2.833,32.81,-8.25,33.8313257204,0.0,38.033,-8.67,39.0086911982,2.833,0,2.833,35.2,-8.67,36.2520192541,134.52
2022-02-07 04:30:00,35.077,-8.39,36.0664390951,2.857,0,2.857,32.22,-8.39,33.2944514897,0.0,37.467,-8.8,38.4865702421,2.857,0,2.857,34.61,-8.8,35.7112321266,134.68
2022-02-07 05:00:00,34.12,-8.35,35.1268686336,2.7800000000000002,0,2.7800000000000002,31.34,-8.35,32.4332869133,0.0,36.47,-8.77,37.5096494252,2.7800000000000002,0,2.7800000000000002,33.69,-8.77,34.8127706453,134.68
2022-02-07 05:30:00,34.553,-7.98,35.462518368,2.9130000000000003,0,2.9130000000000003,31.64,-7.98,32.6308136583,0.0,36.913,-8.38,37.8522650445,2.9130000000000003,0,2.9130000000000003,34.0,-8.38,35.01748706,134.6
2022-02-07 06:00:00,35.5,-7.52,36.2877444876,2.77,0,2.77,32.73,-7.52,33.5827827912,0.0,37.88,-7.92,38.6991059328,2.77,0,2.77,35.11,-7.92,35.992200544,134.34
2022-02-07 06:30:00,39.463,-5.86,39.895713667,2.843,0,2.843,36.62,-5.86,37.0859002857,0.0,41.933,-6.2,42.3888722308,2.843,0,2.843,39.09,-6.2,39.5786318611,134.34
2022-02-07 07:00:00,42.157,-4.52,42.3986208384,2.737,0,2.737,39.42,-4.52,39.6782912939,0.0,44.717,-4.86,44.9803255769,2.737,0,2.737,41.98,-4.86,42.2603833395,133.71
2022-02-07 07:30:00,46.021,-2.75,46.1030903628,2.851,0,2.851,43.17,-2.75,43.2575010836,0.0,48.671,-3.03,48.7652247098,2.851,0,2.851,45.82,-3.03,45.9200751306,134.01
2022-02-07 08:00:00,65.481,-2.4,65.5249674628,27.471,0,27.471,38.01,-2.4,38.0856941646,0.0,68.021,-2.64,68.0722119591,27.471,0,27.471,40.55,-2.64,40.6358474749,133.22
2022-02-07 08:30:00,82.486,-1.8599999999999999,82.5069681663,47.676,0,47.676,34.81,-1.8599999999999999,34.8596571985,0.0,84.926,-2.06,84.9509804299,47.676,0,47.676,37.25,-2.06,37.3069175891,132.79
2022-02-07 09:00:00,91.073,-1.77,91.0901983146,57.453,0,57.453,33.62,-1.77,33.6665605609,0.0,93.473,-1.83,93.4909120129,57.453,0,57.453,36.02,-1.83,36.0664567153,132.79
2022-02-07 09:30:00,89.259,-0.88,89.2633378325,53.239,0,53.239,36.02,-0.88,36.03074798,0.0,91.679,-0.7000000000000001,91.6816723288,53.239,0,53.239,38.44,-0.7000000000000001,38.4463730409,132.67
2022-02-07 10:00:00,73.707,-0.48,73.7085629286,31.697,0,31.697,42.01,-0.48,42.0127421147,0.0,76.277,-0.32,76.2776712348,31.697,0,31.697,44.58,-0.32,44.5811484823,132.67
2022-02-07 10:30:00,82.657,-0.9500000000000001,82.6624591275,43.097,0,43.097,39.56,-0.9500000000000001,39.5714050799,0.0,85.187,-0.79,85.1906630389,43.097,0,43.097,42.09,-0.79,42.0974132222,132.89
2022-02-07 11:00:00,86.166,-1.01,86.1719191848,48.176,0,48.176,37.99,-1.01,38.00342353,0.0,88.636,-0.8300000000000001,88.6398860333,48.176,0,48.176,40.46,-0.8300000000000001,40.468512451,133.17
2022-02-07 11:30:00,82.066,-1.17,82.0743398146,43.166,0,43.166,38.9,-1.17,38.9175911382,0.0,84.586,-1.01,84.5920297428,43.166,0,43.166,41.42,-1.01,41.4323122695,133.03
2022-02-07 12:00:00,82.43,-1.4100000000000001,82.4420584411,44.7,0,44.7,37.73,-1.4100000000000001,37.7563372164,0.0,84.88,-1.25,84.8892036716,44.7,0,44.7,40.18,-1.25,40.1994390508,133.03
2022-02-07 12:30:00,80.86,-1.35,80.8712686929,42.07,0,42.07,38.79,-1.35,38.8134847701,0.0,83.34,-1.19,83.3484954873,42.07,0,42.07,41.27,-1.19,41.2871529655,133.1
2022-02-07 13:00:00,81.169,-1.67,81.1861777706,43.509,0,43.509,37.66,-1.67,37.6970091652,0.0,83.599,-1.51,83.6126360127,43.509,0,43.509,40.09,-1.51,40.1184271875,133.013
2022-02-07 13:30:00,75.664,-1.46,75.6780846481,39.234,0,39.234,36.43,-1.46,36.4592443696,0.0,78.064,-1.32,78.0751592762,39.234,0,39.234,38.83,-1.32,38.8524297824,132.87
2022-02-07 14:00:00,76.834,-1.06,76.8413115193,40.074,0,40.074,36.76,-1.06,36.7752797406,0.0,79.244,-0.9,79.2491106322,40.074,0,40.074,39.17,-0.9,39.1803381813,133.32
2022-02-07 14:30:00,75.617,-1.32,75.6285203412,40.527,0,40.527,35.09,-1.32,35.1148188092,0.0,77.997,-1.17,78.0057748439,40.527,0,40.527,37.47,-1.17,37.488262163,133.673
2022-02-07 15:00:00,64.824,-1.23,64.835668239,27.124,0,27.124,37.7,-1.23,37.72005965,0.0,67.284,-1.1,67.2929911358,27.124,0,27.124,40.16,-1.1,40.1750619166,133.67
2022-02-07 15:30:00,56.364,-0.77,56.3692593175,17.174,0,17.174,39.19,-0.77,39.1975636998,0.0,58.854,-0.62,58.8572656178,17.174,0,17.174,41.68,-0.62,41.6846110693,134.05
2022-02-07 16:00:00,53.296,-0.12,53.2961350944,11.446,0,11.446,41.85,-0.12,41.8501720427,0.0,55.846,0.03,55.8460080579,11.446,0,11.446,44.4,0.03,44.4000101351,133.44
2022-02-07 16:30:00,53.28,0.75,53.2852784547,6.9,0,6.9,46.38,0.75,46.3860636398,0.0,55.94,0.92,55.947564737,6.9,0,6.9,49.04,0.92,49.0486289309,132.97
2022-02-07 17:00:00,52.956,1.49,52.9769575948,3.936,0,3.936,49.02,1.49,49.0426396109,0.0,55.666,1.6600000000000001,55.6907456944,3.936,0,3.936,51.73,1.6600000000000001,51.7566275949,132.72
2022-02-07 17:30:00,57.065,2.19,57.1070076698,6.775,0,6.775,50.29,2.19,50.3376618448,0.0,59.805,2.37,59.8519416978,6.775,0,6.775,53.03,2.37,53.0829332272,132.15
2022-02-07 18:00:00,58.687,3.11,58.769346338,6.787,0,6.787,51.9,3.11,51.9930966572,0.0,61.487,3.29,61.5749565083,6.787,0,6.787,54.7,3.29,54.7988512653,132.15
2022-02-07 18:30:00,58.032,2.74,58.0966489911,6.732,0,6.732,51.3,2.74,51.3731213768,0.0,60.812,2.92,60.8820642226,6.732,0,6.732,54.08,2.92,54.1587739891,132.27
2022-02-07 19:00:00,55.855,1.6099999999999999,55.8781990136,6.745,0,6.745,49.11,1.6099999999999999,49.1363836683,0.0,58.595,1.77,58.621727414,6.745,0,6.745,51.85,1.77,51.8802023897,132.69
2022-02-07 19:30:00,51.495,0.37,51.4963292381,2.985,0,2.985,48.51,0.37,48.5114110287,0.0,54.215,0.5,54.2173055859,2.985,0,2.985,51.23,0.5,51.2324399185,133.15
2022-02-07 20:00:00,48.83,-1.33,48.8481094824,2.68,0,2.68,46.15,-1.33,46.1691607028,0.0,51.49,-1.21,51.5042153615,2.68,0,2.68,48.81,-1.21,48.8249956477,133.37
2022-02-07 20:30:00,46.072,-2.49,46.1392380084,2.682,0,2.682,43.39,-2.49,43.4613874606,0.0,48.642,-2.39,48.7006803238,2.682,0,2.682,45.96,-2.39,46.0221001259,132.98
2022-02-07 21:00:00,43.759,-3.64,43.9101318718,2.689,0,2.689,41.07,-3.64,41.2309895588,0.0,46.269,-3.5700000000000003,46.4065217507,2.689,0,2.689,43.58,-3.5700000000000003,43.7259796917,132.82
2022-02-07 21:30:00,40.808,-4.67,41.0743443526,2.718,0,2.718,38.09,-4.67,38.3752133545,0.0,43.248,-4.62,43.4940674575,2.718,0,2.718,40.53,-4.62,40.7924662162,133.48
2022-02-07 22:00:00,37.954,-5.68,38.3766662961,2.7039999999999997,0,2.7039999999999997,35.25,-5.68,35.7046901681,0.0,40.334,-5.73,40.738979565,2.7039999999999997,0,2.7039999999999997,37.63,-5.73,38.0637596672,133.48
2022-02-07 22:30:00,34.935,-6.17,35.4756694792,2.725,0,2.725,32.21,-6.17,32.7956247082,0.0,37.255,-6.51,37.819507202,2.725,0,2.725,34.53,-6.51,35.1383124239,134.24
2022-02-07 23:00:00,32.962,-6.63,33.6221704237,2.762,0,2.762,30.2,-6.63,30.9191995369,0.0,35.222,-6.99,35.9089039655,2.762,0,2.762,32.46,-6.99,33.2040916153,133.94
2022-02-07 23:30:00,31.918,-7.17,32.7134165749,2.758,0,2.758,29.16,-7.17,30.0285614041,0.0,34.158,-7.54,34.9802882207,2.758,0,2.758,31.4,-7.54,32.2925935781,134.05
2022-02-08 00:00:00,30.873,-6.64,31.57897606,2.743,0,2.743,28.13,-6.64,28.9030534719,0.0,33.033,-6.93,33.7520960682,2.743,0,2.743,30.29,-6.93,31.0726406989,134.73
2022-02-08 00:30:00,36.009,-5.46,36.4205941879,2.759,0,2.759,33.25,-5.46,33.6953127304,0.0,38.299,-5.71,38.7223127021,2.759,0,2.759,35.54,-5.71,35.995773363,132.91
2022-02-08 01:00:00,37.765,-5.01,38.095870183,2.765,0,2.765,35.0,-5.01,35.3567546588,0.0,40.085,-5.26,40.4286386736,2.765,0,2.765,37.32,-5.26,37.6888577699,132.2
2022-02-08 01:30:00,36.615,-5.28,36.9937376457,2.835,0,2.835,33.78,-5.28,34.1901564781,0.0,38.925,-5.52,39.3144505875,2.835,0,2.835,36.09,-5.52,36.5097041894,131.79
2022-02-08 02:00:00,35.425,-5.48,35.8463530223,2.835,0,2.835,32.59,-5.48,33.0475188176,0.0,37.705,-5.74,38.1394103914,2.835,0,2.835,34.87,-5.74,35.3392770158,131.95
2022-02-08 02:30:00,35.499,-5.53,35.9271471314,2.959,0,2.959,32.54,-5.53,33.0065523798,0.0,37.769,-5.79,38.2102271781,2.959,0,2.959,34.81,-5.79,35.2882445015,132.19
2022-02-08 03:00:00,34.846,-5.73,35.3139719658,2.856,0,2.856,31.99,-5.73,32.4991230651,0.0,37.116,-5.99,37.5962439081,2.856,0,2.856,34.26,-5.99,34.7797024139,132.39
2022-02-08 03:30:00,33.517,-5.87,34.027139007,2.847,0,2.847,30.67,-5.87,31.2266841019,0.0,35.767,-6.14,36.290189983,2.847,0,2.847,32.92,-6.14,33.4876992342,132.72
2022-02-08 04:00:00,32.077,-6.2,32.6706891418,2.8369999999999997,0,2.8369999999999997,29.24,-6.2,29.8900920039,0.0,34.277,-6.47,34.8822824511,2.8369999999999997,0,2.8369999999999997,31.44,-6.47,32.098823966,132.72
2022-02-08 04:30:00,31.191,-6.31,31.8228625519,2.8609999999999998,0,2.8609999999999998,28.33,-6.31,29.024214029,0.0,33.361,-6.58,34.0037162822,2.8609999999999998,0,2.8609999999999998,30.5,-6.58,31.2017050816,132.98
2022-02-08 05:00:00,30.327,-6.41,30.9970164532,2.957,0,2.957,27.37,-6.41,28.1105851949,0.0,32.487,-6.68,33.1666635193,2.957,0,2.957,29.53,-6.68,30.2761176507,132.98
2022-02-08 05:30:00,31.65,-6.1,32.232475859,2.8200000000000003,0,2.8200000000000003,28.83,-6.1,29.4682693757,0.0,33.83,-6.37,34.4244941866,2.8200000000000003,0,2.8200000000000003,31.01,-6.37,31.6574951631,132.98
2022-02-08 06:00:00,33.075,-5.47,33.5242677027,2.835,0,2.835,30.24,-5.47,30.730741937,0.0,35.285,-5.73,35.7472254168,2.835,0,2.835,32.45,-5.73,32.9520166302,132.98
2022-02-08 06:30:00,36.06,-1.1,36.0767736917,3.02,0,3.02,33.04,-1.1,33.0583060667,0.0,39.37,-0.47000000000000003,39.3728053357,3.02,0,3.02,36.35,-0.47000000000000003,36.3530383875,132.47
2022-02-08 07:00:00,39.312,-1.44,39.3383647855,3.072,0,3.072,36.24,-1.44,36.2685979878,0.0,42.822,4.04,43.0121527478,3.072,0,3.072,39.75,4.04,39.9547756845,133.87
2022-02-08 07:30:00,43.031,-7.74,43.7215571658,2.801,0,2.801,40.23,-7.74,40.9677983299,0.0,45.921,9.42,46.877229451,2.801,0,2.801,43.12,9.42,44.1369550377,133.02
2022-02-08 08:00:00,44.772,-7.4,45.3794224732,2.832,0,2.832,41.94,-7.4,42.5878339435,0.0,47.722,9.89,48.7360378365,2.832,0,2.832,44.89,9.89,45.9665552331,133.02
2022-02-08 08:30:00,47.584,-6.51,48.0272543042,4.154,0,4.154,43.43,-6.51,43.9152023791,0.0,50.574,10.71,51.6955856529,4.154,0,4.154,46.42,10.71,47.639484674,133.58
2022-02-08 09:00:00,51.604,-6.07,51.9597701689,8.304,0,8.304,43.3,-6.07,43.7233907651,0.0,54.604,11.15,55.7307753041,8.304,0,8.304,46.3,11.15,47.6236548366,133.26
2022-02-08 09:30:00,56.801,-5.97,57.1138731045,14.871,0,14.871,41.93,-5.97,42.3528723937,0.0,59.761,11.28,60.8162438909,14.871,0,14.871,44.89,11.28,46.2855322968,133.26
2022-02-08 10:00:00,61.337,-6.2,61.6495544915,21.327,0,21.327,40.01,-6.2,40.4875301791,0.0,64.237,11.1,65.1889727561,21.327,0,21.327,42.91,11.1,44.3224333718,133.26
2022-02-08 10:30:00,64.591,-6.47,64.914237121,26.911,0,26.911,37.68,-6.47,38.231443865,0.0,67.451,10.82,68.3133208167,26.911,0,26.911,40.54,10.82,41.9590752996,133.53
2022-02-08 11:00:00,66.061,-6.7,66.3998924773,29.221,0,29.221,36.84,-6.7,37.4442999668,0.0,68.881,10.64,69.6979322577,29.221,0,29.221,39.66,10.64,41.0624548706,133.53
2022-02-08 11:30:00,69.671,-6.76,69.998184555,32.621,0,32.621,37.05,-6.76,37.6616529112,0.0,72.491,10.68,73.2735114554,32.621,0,32.621,39.87,10.68,41.2756502069,133.63
2022-02-08 12:00:00,74.188,-6.72,74.4917293664,38.538,0,38.538,35.65,-6.72,36.2778293176,0.0,76.988,10.75,77.7348997812,38.538,0,38.538,38.45,10.75,39.9244912303,134.07
2022-02-08 12:30:00,73.613,-6.76,73.9227391876,37.063,0,37.063,36.55,-6.76,37.1698816248,0.0,76.423,10.72,77.1711949435,37.063,0,37.063,39.36,10.72,40.7937250077,134.07
2022-02-08 13:00:00,72.203,-6.8100000000000005,72.5234397212,35.043,0,35.043,37.16,-6.8100000000000005,37.7788525501,0.0,75.033,10.66,75.7864545219,35.043,0,35.043,39.99,10.66,41.3864192701,134.07
2022-02-08 13:30:00,70.022,-7.62,70.4353951079,33.002,0,33.002,37.02,-7.62,37.7960950364,0.0,72.872,10.01,73.5562946593,33.002,0,33.002,39.87,10.01,41.107383765,134.07
2022-02-08 14:00:00,62.735,-7.88,63.2279576216,24.505,0,24.505,38.23,-7.88,39.0336688002,0.0,65.615,9.81,66.3442863026,24.505,0,24.505,41.11,9.81,42.2642662305,134.76
2022-02-08 14:30:00,58.823,-7.64,59.3170711431,19.843,0,19.843,38.98,-7.64,39.7216565616,0.0,61.733,10.05,62.5457095971,19.843,0,19.843,41.89,10.05,43.0787023946,135.12
2022-02-08 15:00:00,56.847,-7.76,57.3742015979,17.677,0,17.677,39.17,-7.76,39.9312722061,0.0,59.767,9.95,60.5895765706,17.677,0,17.677,42.09,9.95,43.2500936415,135.12
2022-02-08 15:30:00,55.309,-7.69,55.8410385022,16.449,0,16.449,38.86,-7.69,39.6135797423,0.0,58.219,10.01,59.0732770464,16.449,0,16.449,41.77,10.01,42.9526832689,135.26
2022-02-08 16:00:00,51.358,-7.07,51.8423481721,9.488,0,9.488,41.87,-7.07,42.4627107001,0.0,54.338,10.54,55.3507890097,9.488,0,9.488,44.85,10.54,46.0718362994,135.12
2022-02-08 16:30:00,50.349,-6.47,50.76300524,5.239,0,5.239,45.11,-6.47,45.5716249436,0.0,53.409,11.05,54.5401116702,5.239,0,5.239,48.17,11.05,49.4211634829,134.85
2022-02-08 17:00:00,50.649,-5.75,50.9743435563,3.119,0,3.119,47.53,-5.75,47.8765433172,0.0,53.769,11.57,54.9997296448,3.119,0,3.119,50.65,11.57,51.9546667779,134.43
2022-02-08 17:30:00,56.13,-4.87,56.3408714878,6.67,0,6.67,49.46,-4.87,49.6991800737,0.0,59.29,12.31,60.5544399693,6.67,0,6.67,52.62,12.31,54.0407300099,133.71
2022-02-08 18:00:00,57.727,-4.12,57.873836308,6.407,0,6.407,51.32,-4.12,51.4851124113,0.0,60.967,13.15,62.3690435152,6.407,0,6.407,54.56,13.15,56.1223315624,133.07
2022-02-08 18:30:00,56.423,-4.51,56.6029595428,6.393,0,6.393,50.03,-4.51,50.2328677262,0.0,59.623,12.69,60.9584959542,6.393,0,6.393,53.23,12.69,54.7217415659,133.43
2022-02-08 19:00:00,54.305,-5.42,54.5748057715,6.115,0,6.115,48.19,-5.42,48.493839815,0.0,57.455,11.9,58.674415421,6.115,0,6.115,51.34,11.9,52.7010967628,133.43
2022-02-08 19:30:00,48.385,-6.22,48.7831592355,2.335,0,2.335,46.05,-6.22,46.4681708269,0.0,51.495,11.05,52.6672338841,2.335,0,2.335,49.16,11.05,50.3865865087,133.81
2022-02-08 20:00:00,45.911,-7.5600000000000005,46.5292759561,2.061,0,2.061,43.85,-7.5600000000000005,44.4969223655,0.0,48.941,9.7,49.8930003207,2.061,0,2.061,46.88,9.7,47.8730028304,133.67
2022-02-08 20:30:00,43.652,-8.61,44.4930242173,2.372,0,2.372,41.28,-8.61,42.1683589911,0.0,46.612,8.75,47.4261641291,2.372,0,2.372,44.24,8.75,45.0970076613,133.67
2022-02-08 21:00:00,41.263,-9.48,42.3379920284,2.463,0,2.463,38.8,-9.48,39.9413369831,0.0,44.173,7.91,44.8756284524,2.463,0,2.463,41.71,7.91,42.4534121126,134.05
2022-02-08 21:30:00,38.83,-10.49,40.2219964696,2.48,0,2.48,36.35,-10.49,37.8333530103,0.0,41.66,6.94,42.2340999667,2.48,0,2.48,39.18,6.94,39.7898982155,134.31
2022-02-08 22:00:00,36.044,-11.5,37.8341107468,2.374,0,2.374,33.67,-11.5,35.5797540745,0.0,38.794,6.02,39.2583091332,2.374,0,2.374,36.42,6.02,36.9141815567,134.52
2022-02-08 22:30:00,33.68,-8.69,34.7830202829,2.5700000000000003,0,2.5700000000000003,31.11,-8.69,32.3009009162,0.0,35.9,0.14,35.9002729795,2.5700000000000003,0,2.5700000000000003,33.33,0.14,33.3302940281,134.15
2022-02-08 23:00:00,31.624,-6.0,32.1881558341,2.454,0,2.454,29.17,-6.0,29.7806799788,0.0,33.264,-6.3,33.8553348233,2.454,0,2.454,30.81,-6.3,31.4475134152,134.15
2022-02-08 23:30:00,30.464,-6.18,31.0845250245,2.434,0,2.434,28.03,-6.18,28.7031932022,0.0,32.104,-6.44,32.7435553354,2.434,0,2.434,29.67,-6.44,30.3608711996,132.96
2022-02-09 00:00:00,29.637,-6.67,30.3782927269,2.467,0,2.467,27.17,-6.67,27.9767367647,0.0,31.257,-6.93,32.0160108227,2.467,0,2.467,28.79,-6.93,29.6123116288,132.63
2022-02-09 00:30:00,34.564,-5.52,35.0020070282,2.544,0,2.544,32.02,-5.52,32.4923190924,0.0,36.214,-5.78,36.6723628363,2.544,0,2.544,33.67,-5.78,34.1625130809,132.52
2022-02-09 01:00:00,35.843,-2.67,35.9423086209,2.623,0,2.623,33.22,-2.67,33.3271255886,0.0,38.303,-3.41,38.4544914022,2.623,0,2.623,35.68,-3.41,35.8425794273,131.8
2022-02-09 01:30:00,34.628,-1.3900000000000001,34.655886715,2.668,0,2.668,31.96,-1.3900000000000001,31.9902125657,0.0,37.618,-1.53,37.6491012376,2.668,0,2.668,34.95,-1.53,34.9834732409,133.12
2022-02-09 02:00:00,33.391,-1.76,33.4373515847,2.661,0,2.661,30.73,-1.76,30.7803589973,0.0,36.321,-1.9300000000000002,36.3722413524,2.661,0,2.661,33.66,-1.9300000000000002,33.7152858508,134.86
2022-02-09 02:30:00,33.575,-1.74,33.6200568857,2.895,0,2.895,30.68,-1.74,30.7293019771,0.0,36.495,-1.9100000000000001,36.5449466411,2.895,0,2.895,33.6,-1.9100000000000001,33.6542434174,135.26
2022-02-09 03:00:00,33.046,-4.08,33.2969145117,2.706,0,2.706,30.34,-4.08,30.6131017703,0.0,35.776,-0.37,35.7779132427,2.706,0,2.706,33.07,-0.37,33.0720697871,135.5
2022-02-09 03:30:00,32.242,-12.43,34.5550497612,2.832,0,2.832,29.41,-12.43,31.9288740797,0.0,34.292,4.93,34.6445690405,2.832,0,2.832,31.46,4.93,31.8439397688,135.21
2022-02-09 04:00:00,31.09,-12.7,33.5838964386,2.75,0,2.75,28.34,-12.7,31.0555244683,0.0,33.13,4.68,33.4589195881,2.75,0,2.75,30.38,4.68,30.7383603987,133.15
2022-02-09 04:30:00,30.348,-12.8,32.9369261468,2.798,0,2.798,27.55,-12.8,30.3783228635,0.0,32.378,4.6,32.7031326328,2.798,0,2.798,29.58,4.6,29.9355374096,133.37
2022-02-09 05:00:00,29.726,-12.77,32.3528665809,2.806,0,2.806,26.92,-12.77,29.7952898962,0.0,31.756,4.63,32.0917502795,2.806,0,2.806,28.95,4.63,29.3179023806,133.37
2022-02-09 05:30:00,30.377,-12.85,32.98309611,2.597,0,2.597,27.78,-12.85,30.6080201908,0.0,32.437,4.63,32.7657728278,2.597,0,2.597,29.84,4.63,30.1970611153,133.37
2022-02-09 06:00:00,31.78,-12.47,34.1389704004,2.66,0,2.66,29.12,-12.47,31.6776782609,0.0,33.83,5.04,34.203369717,2.66,0,2.66,31.17,5.04,31.5748396671,133.83
2022-02-09 06:30:00,35.515,-11.05,37.1943238277,2.685,0,2.685,32.83,-11.05,34.6397372969,0.0,37.605,6.24,38.1192028379,2.685,0,2.685,34.92,6.24,35.4731447718,134.0
2022-02-09 07:00:00,39.069,-9.6,40.2311665379,2.6189999999999998,0,2.6189999999999998,36.45,-9.6,37.6930033295,0.0,41.159,7.61,41.8566049865,2.6189999999999998,0,2.6189999999999998,38.54,7.61,39.2841405659,133.12
2022-02-09 07:30:00,41.065,0.09,41.065098624,2.745,0,2.745,38.32,0.09,38.3201056888,0.0,44.195,3.1,44.3035893015,2.745,0,2.745,41.45,3.1,41.5657611503,132.74
2022-02-09 08:00:00,42.718,2.95,42.8197387194,2.658,0,2.658,40.06,2.95,40.1684714671,0.0,46.098,2.9699999999999998,46.1935764366,2.658,0,2.658,43.44,2.9699999999999998,43.541411323,133.95
2022-02-09 08:30:00,49.74,3.61,49.8708301515,9.0,0,9.0,40.74,3.61,40.8996295827,0.0,53.15,3.64,53.2744976513,9.0,0,9.0,44.15,3.64,44.2997979679,134.29
2022-02-09 09:00:00,53.065,3.63,53.1890131982,13.635,0,13.635,39.43,3.63,39.5967397648,0.0,56.425,3.68,56.5448762047,13.635,0,13.635,42.79,3.68,42.9479510571,134.74
2022-02-09 09:30:00,57.899,4.02,58.0383890283,17.919,0,17.919,39.98,4.02,40.1815977781,0.0,61.269,4.07,61.4040329376,17.919,0,17.919,43.35,4.07,43.5406407854,134.85
2022-02-09 10:00:00,67.754,3.6,67.8495727031,30.794,0,30.794,36.96,3.6,37.1349107983,0.0,71.004,3.65,71.0977532416,30.794,0,30.794,40.21,3.65,40.3753216705,135.07
2022-02-09 10:30:00,77.458,2.95,77.5141552492,44.818,0,44.818,32.64,2.95,32.7730392243,0.0,80.488,3.0,80.543889551,44.818,0,44.818,35.67,3.0,35.7959341267,135.46
2022-02-09 11:00:00,79.17,2.61,79.213010295,48.84,0,48.84,30.33,2.61,30.4420925693,0.0,82.1,2.65,82.1427568322,48.84,0,48.84,33.26,2.65,33.36540274,135.57
2022-02-09 11:30:00,72.818,2.8,72.8718129595,40.658,0,40.658,32.16,2.8,32.2816604282,0.0,75.828,2.85,75.8815398104,40.658,0,40.658,35.17,2.85,35.2852858852,135.71
2022-02-09 12:00:00,76.11,2.67,76.1568184735,45.55,0,45.55,30.56,2.67,30.6764160227,0.0,79.05,2.7,79.0960966167,45.55,0,45.55,33.5,2.7,33.6086298441,135.71
2022-02-09 12:30:00,74.899,3.02,74.9598599318,41.579,0,41.579,33.32,3.02,33.4565808175,0.0,77.949,3.07,78.0094321284,41.579,0,41.579,36.37,3.07,36.4993397201,135.59
2022-02-09 13:00:00,75.289,3.29,75.3608493914,40.649,0,40.649,34.64,3.29,34.7958862511,0.0,78.399,3.35,78.4705403384,40.649,0,40.649,37.75,3.35,37.8983508876,135.41
2022-02-09 13:30:00,65.242,3.11,65.3160827362,27.782,0,27.782,37.46,3.11,37.5888773442,0.0,68.482,3.16,68.5548679818,27.782,0,27.782,40.7,3.16,40.8224889001,135.09
2022-02-09 14:00:00,63.5,3.22,63.58158853,27.05,0,27.05,36.45,3.22,36.5919513008,0.0,66.69,3.26,66.76963157,27.05,0,27.05,39.64,3.26,39.7738255641,135.09
2022-02-09 14:30:00,61.493,3.01,61.5666236609,24.733,0,24.733,36.76,3.01,36.8830272619,0.0,64.713,3.06,64.7853067369,24.733,0,24.733,39.98,3.06,40.096932551,135.09
2022-02-09 15:00:00,56.67,2.87,56.742627715,18.46,0,18.46,38.21,2.87,38.3176330167,0.0,59.95,2.9,60.0201007996,18.46,0,18.46,41.49,2.9,41.5912262382,135.0
2022-02-09 15:30:00,54.254,3.17,54.3465308552,15.494,0,15.494,38.76,3.17,38.8894137266,0.0,57.554,3.2,57.6428912877,15.494,0,15.494,42.06,3.2,42.1815552108,135.0
2022-02-09 16:00:00,51.942,3.6,52.0666050747,10.932,0,10.932,41.01,3.6,41.1677070044,0.0,55.352,3.66,55.4728717843,10.932,0,10.932,44.42,3.66,44.5705283792,134.7
2022-02-09 16:30:00,54.52,4.12,54.6754497009,10.79,0,10.79,43.73,4.12,43.9236530812,0.0,58.02,4.38,58.1850908739,10.79,0,10.79,47.23,4.38,47.4326606886,134.45
2022-02-09 17:00:00,65.095,4.2,65.2303535557,24.145,0,24.145,40.95,4.2,41.1648211462,0.0,68.455,4.65,68.612750455,24.145,0,24.145,44.31,4.65,44.5533231084,134.06
2022-02-09 17:30:00,66.726,5.2,66.9283129625,22.626,0,22.626,44.1,5.2,44.4055176752,0.0,70.226,5.68,70.4553296494,22.626,0,22.626,47.6,5.68,47.937692894,133.8
2022-02-09 18:00:00,79.214,5.68,79.4173796848,36.404,0,36.404,42.81,5.68,43.185165277,0.0,82.674,6.18,82.9046601585,36.404,0,36.404,46.27,6.18,46.6808879521,133.67
2022-02-09 18:30:00,78.092,5.33,78.2736824482,34.972,0,34.972,43.12,5.33,43.4481679706,0.0,81.562,5.8100000000000005,81.7686733658,34.972,0,34.972,46.59,5.8100000000000005,46.9508700665,133.75
2022-02-09 19:00:00,68.04,4.95,68.2198218995,24.41,0,24.41,43.63,4.95,43.9099009336,0.0,71.54,5.41,71.744265973,24.41,0,24.41,47.13,5.41,47.4394877713,134.02
2022-02-09 19:30:00,50.208,4.76,50.4331326015,2.378,0,2.378,47.83,4.76,48.0662719586,0.0,53.888,5.2,54.1383093936,2.378,0,2.378,51.51,5.2,51.7718079653,134.4
2022-02-09 20:00:00,47.116,3.73,47.2634145614,1.3860000000000001,0,1.3860000000000001,45.73,3.73,45.8818678783,0.0,50.716,4.13,50.8838830672,1.3860000000000001,0,1.3860000000000001,49.33,4.13,49.502583771,134.4
2022-02-09 20:30:00,43.581,2.92,43.6787129046,1.451,0,1.451,42.13,2.92,42.2310703156,0.0,47.011,3.29,47.1259824407,1.451,0,1.451,45.56,3.29,45.6786350497,134.67
2022-02-09 21:00:00,40.954,1.98,41.0018355199,1.554,0,1.554,39.4,1.98,39.4497198976,0.0,44.284,2.31,44.3442076939,1.554,0,1.554,42.73,2.31,42.792394184,134.85
2022-02-09 21:30:00,38.142,1.05,38.1564498349,1.592,0,1.592,36.55,1.05,36.565078968899996,0.0,41.332,1.35,41.3540412052,1.592,0,1.592,39.74,1.35,39.7629236853,135.45
2022-02-09 22:00:00,35.674,-0.1,35.6741401578,1.424,0,1.424,34.25,-0.1,34.2501459851,0.0,38.754,0.15,38.7542902915,1.424,0,1.424,37.33,0.15,37.330301365,135.38
2022-02-09 22:30:00,33.074,-1.13,33.0932980526,1.674,0,1.674,31.4,-1.13,31.4203262236,0.0,36.014,-0.91,36.0254950833,1.674,0,1.674,34.34,-0.91,34.3520552515,135.66
2022-02-09 23:00:00,31.428,-1.79,31.4789339718,1.788,0,1.788,29.64,-1.79,29.6940010777,0.0,34.158,0.27,34.1590670833,1.788,0,1.788,32.37,0.27,32.371126023,135.66
2022-02-09 23:30:00,32.409,-6.77,33.1085514784,1.7389999999999999,0,1.7389999999999999,30.67,-6.77,31.4083078182,0.0,34.489,10.74,36.1225514187,1.7389999999999999,0,1.7389999999999999,32.75,10.74,34.4660717228,135.41
2022-02-10 00:00:00,31.764,-6.95,32.515445499,1.884,0,1.884,29.88,-6.95,30.6776286567,0.0,33.814,10.54,35.4186136939,1.884,0,1.884,31.93,10.54,33.624641262,133.36
2022-02-10 00:30:00,37.124,-5.88,37.5867766109,1.784,0,1.784,35.34,-5.88,35.8258286715,0.0,39.204,11.44,40.8390403413,1.784,0,1.784,37.42,11.44,39.1296562724,133.22
2022-02-10 01:00:00,38.406,-5.51,38.7992388585,1.716,0,1.716,36.69,-5.51,37.1014312392,0.0,40.496,11.71,42.1550722452,1.716,0,1.716,38.78,11.71,40.5094124865,132.63
2022-02-10 01:30:00,37.232,-5.87,37.6918920194,1.802,0,1.802,35.43,-5.87,35.912975371,0.0,39.322,11.43,40.9495370426,1.802,0,1.802,37.52,11.43,39.2223826405,132.25
2022-02-10 02:00:00,36.061,-5.86,36.5340296299,1.941,0,1.941,34.12,-5.86,34.6195609446,0.0,38.141,11.41,39.81110374,1.941,0,1.941,36.2,11.41,37.9556069639,132.54
2022-02-10 02:30:00,35.571,-5.89,36.0553482995,1.951,0,1.951,33.62,-5.89,34.1320450603,0.0,37.651,11.41,39.3419102358,1.951,0,1.951,35.7,11.41,37.4790354732,132.54
2022-02-10 03:00:00,34.875,-6.01,35.3890622227,1.885,0,1.885,32.99,-6.01,33.5329718337,0.0,36.945,11.3,38.634479742799996,1.885,0,1.885,35.06,11.3,36.8360367032,132.54
2022-02-10 03:30:00,33.36,-6.16,33.9239620328,1.88,0,1.88,31.48,-6.16,32.0770322817,0.0,35.42,11.14,37.1305265247,1.88,0,1.88,33.54,11.14,35.3416355026,132.54
2022-02-10 04:00:00,32.004,-6.49,32.6554148037,1.754,0,1.754,30.25,-6.49,30.9383677656,0.0,34.064,10.85,35.7502251182,1.754,0,1.754,32.31,10.85,34.0831131207,132.54
2022-02-10 04:30:00,30.719,-6.54,31.4074602762,1.849,0,1.849,28.87,-6.54,29.6014948947,0.0,32.769,10.82,34.5091257641,1.849,0,1.849,30.92,10.82,32.7584920288,132.79
2022-02-10 05:00:00,30.186,-6.58,30.8948376918,1.806,0,1.806,28.38,-6.58,29.1328131151,0.0,32.236,10.82,34.0034130052,1.806,0,1.806,30.43,10.82,32.2963976319,132.79
2022-02-10 05:30:00,30.606,-6.11,31.2099236782,1.8860000000000001,0,1.8860000000000001,28.72,-6.11,29.3627399948,0.0,32.656,11.21,34.5264889034,1.8860000000000001,0,1.8860000000000001,30.77,11.21,32.7483892734,132.96
2022-02-10 06:00:00,31.603,-5.54,32.0849062489,1.7930000000000001,0,1.7930000000000001,29.81,-5.54,30.3204172135,0.0,33.653,11.7,35.6288423752,1.7930000000000001,0,1.7930000000000001,31.86,11.7,33.9403830267,132.68
2022-02-10 06:30:00,35.482,-4.39,35.7525443011,1.742,0,1.742,33.74,-4.39,34.0243985987,0.0,37.572,12.76,39.6796268128,1.742,0,1.742,35.83,12.76,38.03428059,132.41
2022-02-10 07:00:00,38.522,-4.03,38.7322266853,1.772,0,1.772,36.75,-4.03,36.9703042995,0.0,40.792,13.72,43.0374913767,1.772,0,1.772,39.02,13.72,41.3618036357,132.12
2022-02-10 07:30:00,41.446,-5.51,41.8106567277,1.666,0,1.666,39.78,-5.51,40.159787101,0.0,44.376,11.44,45.8268804961,1.666,0,1.666,42.71,11.44,44.215582095,132.33
2022-02-10 08:00:00,43.576,-4.42,43.7995910483,2.076,0,2.076,41.5,-4.42,41.7347145671,0.0,46.556,12.48,48.1997047294,2.076,0,2.076,44.48,12.48,46.1976276447,133.51
2022-02-10 08:30:00,47.554,-3.98,47.7202610638,4.644,0,4.644,42.91,-3.98,43.0941817419,0.0,50.574,12.95,52.2056699603,4.644,0,4.644,45.93,12.95,47.7207229618,133.01
2022-02-10 09:00:00,53.234,-3.68,53.3610453046,10.704,0,10.704,42.53,-3.68,42.6889130806,0.0,56.244,13.27,57.788237869,10.704,0,10.704,45.54,13.27,47.4340015179,133.01
2022-02-10 09:30:00,59.898,-3.49,59.9995875319,17.708,0,17.708,42.19,-3.49,42.3341020928,0.0,62.898,13.55,64.340973757,17.708,0,17.708,45.19,13.55,47.177734155,133.1
2022-02-10 10:00:00,65.014,-3.73,65.1209113573,24.574,0,24.574,40.44,-3.73,40.6116547311,0.0,67.994,13.39,69.2998999711,24.574,0,24.574,43.42,13.39,45.4377431218,133.45
2022-02-10 10:30:00,84.132,-4.36,84.2448990978,49.692,0,49.692,34.44,-4.36,34.7148844158,0.0,86.942,12.88,87.8908741793,49.692,0,49.692,37.25,12.88,39.4139175926,133.78
2022-02-10 11:00:00,76.468,-4.29,76.5882440326,40.588,0,40.588,35.88,-4.29,36.1355572809,0.0,79.298,12.95,80.3484617401,40.588,0,40.588,38.71,12.95,40.8187040461,134.13
2022-02-10 11:30:00,69.886,-3.27,69.96246062,31.826,0,31.826,38.06,-3.27,38.200215968,0.0,72.766,13.72,74.0481543052,31.826,0,31.826,40.94,13.72,43.1777952193,0.003
2022-02-10 12:00:00,74.866,-3.26,74.9369438662,37.336,0,37.336,37.53,-3.26,37.6713219837,0.0,77.726,13.76,78.9345847902,37.336,0,37.336,40.39,13.76,42.6695406584,132.99
2022-02-10 12:30:00,84.208,-3.48,84.2798769814,49.358,0,49.358,34.85,-3.48,35.0233193744,0.0,87.018,13.55,88.0666498965,49.358,0,49.358,37.66,13.55,40.0234693649,133.13
2022-02-10 13:00:00,111.061,-3.9699999999999998,111.131933399,84.861,0,84.861,26.2,-3.9699999999999998,26.4990735687,0.0,113.631,13.17,114.3916651728,84.861,0,84.861,28.77,13.17,31.6411409402,133.13
2022-02-10 13:30:00,124.682,-4.92,124.7790347935,103.462,0,103.462,21.22,-4.92,21.7829015514,0.0,127.102,12.33,127.6986581919,103.462,0,103.462,23.64,12.33,26.6623048516,133.97
2022-02-10 14:00:00,134.359,-5.0,134.4520021457,119.209,0,119.209,15.15,-5.0,15.953761312,0.0,136.619,12.37,137.1778701577,119.209,0,119.209,17.41,12.37,21.3570831342,133.97
2022-02-10 14:30:00,131.405,-5.09,131.5035441538,115.585,0,115.585,15.82,-5.09,16.6186792496,0.0,133.665,12.28,134.2279055376,115.585,0,115.585,18.08,12.28,21.8560014641,134.19
2022-02-10 15:00:00,119.694,-5.45,119.8180125691,100.674,0,100.674,19.02,-5.45,19.7854214006,0.0,122.034,12.16,122.6383412967,100.674,0,100.674,21.36,12.16,24.5787550539,134.29
2022-02-10 15:30:00,103.131,-5.5600000000000005,103.2807666558,79.791,0,79.791,23.34,-5.5600000000000005,23.9931073436,0.0,105.601,12.06,106.2874160049,79.791,0,79.791,25.81,12.06,28.4885889436,134.47
2022-02-10 16:00:00,83.577,-5.05,83.7294298858,52.107,0,52.107,31.47,-5.05,31.8726120674,0.0,86.257,12.48,87.1551515919,52.107,0,52.107,34.15,12.48,36.3589452542,134.19
2022-02-10 16:30:00,63.476,-4.14,63.6108652354,23.896,0,23.896,39.58,-4.14,39.7959294401,0.0,66.366,13.19,67.6640381296,23.896,0,23.896,42.47,13.19,44.4710804906,133.95
2022-02-10 17:00:00,53.732,2.0,53.7692088839,8.682,0,8.682,45.05,2.0,45.0943732632,0.0,57.442,12.78,58.8465102109,8.682,0,8.682,48.76,12.78,50.4070034817,133.25
2022-02-10 17:30:00,54.552,9.95,55.4519900815,5.752,0,5.752,48.8,9.95,49.8040410007,0.0,59.332,10.96,60.3357922298,5.752,0,5.752,53.58,10.96,54.6894688217,134.21
2022-02-10 18:00:00,57.402,11.71,58.5842445031,5.062,0,5.062,52.34,11.71,53.6339416788,0.0,62.422,12.81,63.7228544872,5.062,0,5.062,57.36,12.81,58.7730014547,134.21
2022-02-10 18:30:00,59.84,11.88,61.007868345,6.71,0,6.71,53.13,11.88,54.4419994122,0.0,64.93,12.98,66.2146909681,6.71,0,6.71,58.22,12.98,59.6493822265,134.49
2022-02-10 19:00:00,70.72,0.92,70.7259839097,24.58,0,24.58,46.14,0.92,46.1491711735,0.0,73.85,17.38,75.8675615794,24.58,0,24.58,49.27,17.38,52.2455481357,135.51
2022-02-10 19:30:00,54.864,-0.18,54.8642952748,2.874,0,2.874,51.99,-0.18,51.9903115975,0.0,58.104,17.19,60.5934890562,2.874,0,2.874,55.23,17.19,57.8433142204,133.23
2022-02-10 20:00:00,52.124,-1.6600000000000001,52.150426422,1.8940000000000001,0,1.8940000000000001,50.23,-1.6600000000000001,50.2574223374,0.0,55.284,15.52,57.4211725411,1.8940000000000001,0,1.8940000000000001,53.39,15.52,55.600022482,133.1
2022-02-10 20:30:00,49.379,-2.74,49.454961743,2.109,0,2.109,47.27,-2.74,47.3493452964,0.0,52.469,14.53,54.4437035937,2.109,0,2.109,50.36,14.53,52.4142203987,132.49
2022-02-10 21:00:00,47.029,-3.89,47.1896062815,1.949,0,1.949,45.08,-3.89,45.2475247942,0.0,50.069,13.42,51.8362919295,1.949,0,1.949,48.12,13.42,49.9562888934,132.82
2022-02-10 21:30:00,44.068,-4.75,44.3232571457,2.218,0,2.218,41.85,-4.75,42.1187013095,0.0,47.018,12.66,48.6925859243,2.218,0,2.218,44.8,12.66,46.5544369529,133.12
2022-02-10 22:00:00,41.088,-5.05,41.3971767636,2.238,0,2.238,38.85,-5.05,39.1768426497,0.0,43.918,12.15,45.5676774041,2.238,0,2.238,41.68,12.15,43.4148004717,133.56
2022-02-10 22:30:00,37.623,-5.84,38.073556821,2.273,0,2.273,35.35,-5.84,35.8291515389,0.0,40.363,11.43,41.9501688793,2.273,0,2.273,38.09,11.43,39.7679896399,132.69
2022-02-10 23:00:00,35.108,-6.42,35.6901676096,2.398,0,2.398,32.71,-6.42,33.3340741584,0.0,37.788,10.97,39.3481110601,2.398,0,2.398,35.39,10.97,37.0512213024,132.95
2022-02-10 23:30:00,33.223,-6.8,33.9117638733,2.233,0,2.233,30.99,-6.8,31.727276908,0.0,35.883,10.44,37.3708882554,2.233,0,2.233,33.65,10.44,35.2323161316,133.39
2022-02-11 00:00:00,32.239,-6.53,32.8936775232,2.169,0,2.169,30.07,-6.53,30.7708595915,0.0,34.849,10.44,36.3792028637,2.169,0,2.169,32.68,10.44,34.3070838166,133.78
2022-02-11 00:30:00,39.26,-5.07,39.5860139443,2.07,0,2.07,37.19,-5.07,37.5339979219,0.0,42.06,11.8,43.6839055031,2.07,0,2.07,39.99,11.8,41.6946051666,133.07
2022-02-11 01:00:00,41.232,-4.46,41.4725140786,2.142,0,2.142,39.09,-4.46,39.343610663,0.0,44.092,12.35,45.7889393194,2.142,0,2.142,41.95,12.35,43.7301383487,132.52
2022-02-11 01:30:00,40.9,-4.75,41.1749013356,2.18,0,2.18,38.72,-4.75,39.0102665974,0.0,43.75,12.18,45.4138183816,2.18,0,2.18,41.57,12.18,43.3176326685,132.4
2022-02-11 02:00:00,40.013,-4.93,40.3155685685,2.163,0,2.163,37.85,-4.93,38.1697183642,0.0,42.833,12.04,44.4930049446,2.163,0,2.163,40.67,12.04,42.4147438988,132.75
2022-02-11 02:30:00,40.435,-4.91,40.7320184253,2.145,0,2.145,38.29,-4.91,38.6035257457,0.0,43.265,12.08,44.9197798859,2.145,0,2.145,41.12,12.08,42.8576807585,132.94
2022-02-11 03:00:00,40.641,-5.06,40.9547858131,2.261,0,2.261,38.38,-5.06,38.7121169661,0.0,43.481,11.97,45.0985394553,2.261,0,2.261,41.22,11.97,42.9228295899,133.06
2022-02-11 03:30:00,39.087,-5.4,39.4582509623,2.277,0,2.277,36.81,-5.4,37.2039796258,0.0,41.877,11.68,43.4753439204,2.277,0,2.277,39.6,11.68,41.2865886215,133.19
2022-02-11 04:00:00,37.864,-5.7,38.2906319614,2.234,0,2.234,35.63,-5.7,36.0830555801,0.0,40.634,11.41,42.2055690164,2.234,0,2.234,38.4,11.41,40.0593072831,133.37
2022-02-11 04:30:00,36.191,-6.2,36.7182309078,2.151,0,2.151,34.04,-6.2,34.6000231214,0.0,38.901,10.95,40.4127492383,2.151,0,2.151,36.75,10.95,38.3466426171,133.61
2022-02-11 05:00:00,35.501,-6.29,36.053919357,2.101,0,2.101,33.4,-6.29,33.9871166768,0.0,38.201,10.88,39.7201561049,2.101,0,2.101,36.1,10.88,37.7039043071,133.81
2022-02-11 05:30:00,35.546,-5.82,36.0193075447,2.176,0,2.176,33.37,-5.82,33.8737258063,0.0,38.236,11.3,39.8708125826,2.176,0,2.176,36.06,11.3,37.789067202,133.81
2022-02-11 06:00:00,36.561,-5.33,36.9474711043,2.051,0,2.051,34.51,-5.33,34.9191781117,0.0,39.261,11.71,40.9701137538,2.051,0,2.051,37.21,11.71,39.0090784305,133.42
2022-02-11 06:30:00,40.618,-4.23,40.8376642819,2.238,0,2.238,38.38,-4.23,38.6123982679,0.0,43.428,12.74,45.2581350036,2.238,0,2.238,41.19,12.74,43.1152374457,133.26
2022-02-11 07:00:00,44.666,-3.42,44.7967404618,2.266,0,2.266,42.4,-3.42,42.5377056269,0.0,47.606,13.76,49.554705488,2.266,0,2.266,45.34,13.76,47.38199236,132.89
2022-02-11 07:30:00,48.207,-2.36,48.2647329735,2.227,0,2.227,45.98,-2.36,46.0405256269,0.0,51.257,14.9,53.3787415457,2.227,0,2.227,49.03,14.9,51.2440328233,133.8
2022-02-11 08:00:00,52.586,-1.48,52.6068227134,5.276,0,5.276,47.31,-1.48,47.333143779,0.0,55.686,15.7,57.8568975663,5.276,0,5.276,50.41,15.7,52.798277434,134.04
2022-02-11 08:30:00,65.841,-1.21,65.8521175134,19.641,0,19.641,46.2,-1.21,46.2158425218,0.0,68.891,16.0,70.7246059091,19.641,0,19.641,49.25,16.0,51.7838053835,133.61
2022-02-11 09:00:00,81.021,-1.24,81.0304883424,37.841,0,37.841,43.18,-1.24,43.19780087,0.0,83.991,16.02,85.5051371615,37.841,0,37.841,46.15,16.02,48.8514370311,133.61
2022-02-11 09:30:00,109.904,-1.75,109.9179317309,74.924,0,74.924,34.98,-1.75,35.0237476578,0.0,112.654,15.61,113.7303645294,74.924,0,74.924,37.73,15.61,40.8316666327,133.83
2022-02-11 10:00:00,129.344,-2.08,129.3607233128,100.994,0,100.994,28.35,-2.08,28.4262009421,0.0,131.894,15.38,132.7876938425,100.994,0,100.994,30.9,15.38,34.516002086,134.02
2022-02-11 10:30:00,129.202,-2.08,129.2187416902,101.002,0,101.002,28.2,-2.08,28.2766051711,0.0,131.742,15.42,132.6413621914,101.002,0,101.002,30.74,15.42,34.3907545715,134.24
2022-02-11 11:00:00,129.861,-1.97,129.8759416559,101.471,0,101.471,28.39,-1.97,28.4582676915,0.0,132.411,15.58,133.3244513246,101.471,0,101.471,30.94,15.58,34.6413048253,134.52
2022-02-11 11:30:00,126.018,-2.42,126.0412342212,98.428,0,98.428,27.59,-2.42,27.6959293038,0.0,128.568,15.14,129.4563641696,98.428,0,98.428,30.14,15.14,33.728907483,134.52
2022-02-11 12:00:00,129.347,-2.77,129.3766567392,103.927,0,103.927,25.42,-2.77,25.5704771172,0.0,131.817,14.85,132.6508348598,103.927,0,103.927,27.89,14.85,31.5970663195,134.75
2022-02-11 12:30:00,127.116,-2.5,127.1405814679,100.186,0,100.186,26.93,-2.5,27.0457926488,0.0,129.626,15.07,130.4990604411,100.186,0,100.186,29.44,15.07,33.0729269947,134.94
2022-02-11 13:00:00,116.814,-2.49,116.8405353291,86.534,0,86.534,30.28,-2.49,30.3822069639,0.0,119.464,15.06,120.4095133119,86.534,0,86.534,32.93,15.06,36.2103369219,134.77
2022-02-11 13:30:00,109.436,-2.52,109.4650103732,76.396,0,76.396,33.04,-2.52,33.135962337,0.0,112.156,15.04,113.1599307882,76.396,0,76.396,35.76,15.04,38.7940614012,134.93
2022-02-11 14:00:00,101.312,-1.87,101.3292566044,65.252,0,65.252,36.06,-1.87,36.1084546886,0.0,104.042,15.24,105.1522484971,65.252,0,65.252,38.79,15.24,41.6763925982,134.93
2022-02-11 14:30:00,87.388,-1.6600000000000001,87.4037650448,50.268,0,50.268,37.12,-1.6600000000000001,37.157098918,0.0,89.538,15.81,90.9230968676,50.268,0,50.268,39.27,15.81,42.3330721777,134.57
2022-02-11 15:00:00,76.937,-1.2,76.9463577371,35.637,0,35.637,41.3,-1.2,41.3174297361,0.0,79.087,16.22,80.7331528494,35.637,0,35.637,43.45,16.22,46.3787763961,133.04
2022-02-11 15:30:00,66.117,-2.06,66.1490838107,25.797,0,25.797,40.32,-2.06,40.3725897113,0.0,68.267,15.33,69.9670793231,25.797,0,25.797,42.47,15.33,45.1520741495,132.9
2022-02-11 16:00:00,63.281,-1.88,63.3089200745,21.601,0,21.601,41.68,-1.88,41.7223776887,0.0,65.441,15.45,67.2400697575,21.601,0,21.601,43.84,15.45,46.4827720774,132.71
2022-02-11 16:30:00,63.927,-1.63,63.9477773578,20.617,0,20.617,43.31,-1.63,43.3406622008,0.0,66.097,15.6,67.9129840973,20.617,0,20.617,45.48,15.6,48.0810815186,132.44
2022-02-11 17:00:00,58.304,4.3,58.4623504146,11.404,0,11.404,46.9,4.3,47.0967090145,0.0,61.604,9.88,62.3912431035,11.404,0,11.404,50.2,9.88,51.1630178938,132.19
2022-02-11 17:30:00,58.532,7.88,59.0600493058,9.722,0,9.722,48.81,7.88,49.4419912625,0.0,62.342,8.18,62.8763657029,9.722,0,9.722,52.62,8.18,53.2520121686,133.65
2022-02-11 18:00:00,61.121,9.08,61.7917716286,9.061,0,9.061,52.06,9.08,52.8459080724,0.0,65.091,9.42,65.7691012634,9.061,0,9.061,56.03,9.42,56.8163471195,133.65
2022-02-11 18:30:00,58.814,9.07,59.509255549,6.154,0,6.154,52.66,9.07,53.4353862155,0.0,62.824,9.42,63.526304599,6.154,0,6.154,56.67,9.42,57.4475874167,133.42
2022-02-11 19:00:00,57.125,8.25,57.717658693,5.965,0,5.965,51.16,8.25,51.820923380400004,0.0,61.065,8.57,61.6634342621,5.965,0,5.965,55.1,8.57,55.7624864941,133.29
2022-02-11 19:30:00,51.784,7.53,52.3286112562,2.124,0,2.124,49.66,7.53,50.2276467695,0.0,55.644,7.8100000000000005,56.1894192531,2.124,0,2.124,53.52,7.8100000000000005,54.0868422077,133.63
2022-02-11 20:00:00,49.595,6.45,50.0126636463,2.295,0,2.295,47.3,6.45,47.737747119,0.0,53.375,6.68,53.7913843008,2.295,0,2.295,51.08,6.68,51.5149376395,133.92
2022-02-11 20:30:00,46.943,5.35,47.2468808388,2.443,0,2.443,44.5,5.35,44.8204473427,0.0,50.573,5.53,50.8744457365,2.443,0,2.443,48.13,5.53,48.4466490069,134.68
2022-02-11 21:00:00,43.597,4.64,43.8432207873,2.337,0,2.337,41.26,4.64,41.5200818882,0.0,47.117,4.8,47.3608666411,2.337,0,2.337,44.78,4.8,45.0365229564,134.68
2022-02-11 21:30:00,41.455,3.91,41.6389856385,2.375,0,2.375,39.08,3.91,39.2751129852,0.0,44.865,4.01,45.0438489141,2.375,0,2.375,42.49,4.01,42.6788027011,134.77
2022-02-11 22:00:00,39.283,2.7,39.3756789021,2.333,0,2.333,36.95,2.7,37.0485154898,0.0,42.573,2.7800000000000002,42.663669896100004,2.333,0,2.333,40.24,2.7800000000000002,40.335914518,134.77
2022-02-11 22:30:00,36.148,1.57,36.182078492,2.448,0,2.448,33.7,1.57,33.7365513946,0.0,39.298,1.6,39.330558145,2.448,0,2.448,36.85,1.6,36.8847190582,134.61
2022-02-11 23:00:00,33.903,1.88,33.9550851714,2.443,0,2.443,31.46,1.88,31.516122858,0.0,36.843,1.23,36.8635259979,2.443,0,2.443,34.4,1.23,34.4219828017,135.12
2022-02-11 23:30:00,34.871,4.21,35.1242187244,2.581,0,2.581,32.29,4.21,32.5632952878,0.0,37.251,4.24,37.4915270561,2.581,0,2.581,34.67,4.24,34.9283051407,135.02
2022-02-12 00:00:00,33.572,4.12,33.8238611634,2.5220000000000002,0,2.5220000000000002,31.05,4.12,31.3221471167,0.0,35.912,4.15,36.1509922962,2.5220000000000002,0,2.5220000000000002,33.39,4.15,33.6469107051,133.7
2022-02-12 00:30:00,42.29,5.38,42.6308397759,6.32,0,6.32,35.97,5.38,36.3701154796,0.0,44.74,5.44,45.069515196,6.32,0,6.32,38.42,5.44,38.8032215157,133.34
2022-02-12 01:00:00,43.85,5.76,44.2266899055,6.39,0,6.39,37.46,5.76,37.9002532973,0.0,46.33,5.83,46.6953723617,6.39,0,6.39,39.94,5.83,40.3632568062,132.75
2022-02-12 01:30:00,40.843,5.39,41.1971206397,2.753,0,2.753,38.09,5.39,38.4694710127,0.0,43.333,5.45,43.6743790912,2.753,0,2.753,40.58,5.45,40.9443390471,132.4
2022-02-12 02:00:00,39.43,3.21,39.5604474191,2.7,0,2.7,36.73,3.21,36.8700013561,0.0,42.38,3.73,42.5438279895,2.7,0,2.7,39.68,3.73,39.8549281771,132.79
2022-02-12 02:30:00,38.729,2.26,38.7948842117,2.759,0,2.759,35.97,2.26,36.0409281235,0.0,41.899,2.36,41.9654119603,2.759,0,2.759,39.14,2.36,39.2110851673,133.52
2022-02-12 03:00:00,38.302,2.07,38.357894937,2.752,0,2.752,35.55,2.07,35.6102148266,0.0,41.452,2.16,41.5082389894,2.752,0,2.752,38.7,2.16,38.7602321974,133.89
2022-02-12 03:30:00,38.285,1.21,38.3041162932,2.775,0,2.775,35.51,1.21,35.530609339,0.0,41.335,2.3,41.3989399019,2.775,0,2.775,38.56,2.3,38.6285334953,134.09
2022-02-12 04:00:00,37.129,-7.52,37.8828858589,2.729,0,2.729,34.4,-7.52,35.2123614658,0.0,39.259,9.99,40.5101120833,2.729,0,2.729,36.53,9.99,37.8713744139,134.09
2022-02-12 04:30:00,36.076,-7.71,36.8906746482,2.7560000000000002,0,2.7560000000000002,33.32,-7.71,34.2003874247,0.0,38.196,9.81,39.435650318,2.7560000000000002,0,2.7560000000000002,35.44,9.81,36.7726759973,133.37
2022-02-12 05:00:00,35.758,-7.66,36.5692516194,2.758,0,2.758,33.0,-7.66,33.8773611723,0.0,37.868,9.88,39.1356592381,2.758,0,2.758,35.11,9.88,36.4736411673,133.37
2022-02-12 05:30:00,35.953,-7.52,36.7310306008,2.743,0,2.743,33.21,-7.52,34.0507635744,0.0,38.083,10.03,39.3816681846,2.743,0,2.743,35.34,10.03,36.7357659509,133.37
2022-02-12 06:00:00,36.095,-7.36,36.8377337115,2.715,0,2.715,33.38,-7.36,34.1817787717,0.0,38.205,10.17,39.5354388492,2.715,0,2.715,35.49,10.17,36.9184100416,133.37
2022-02-12 06:30:00,36.458,-7.14,37.1505769,2.768,0,2.768,33.69,-7.14,34.438288285,0.0,38.568,10.29,39.917098141,2.768,0,2.768,35.8,10.29,37.2494845602,133.07
2022-02-12 07:00:00,38.021,-6.3,38.5394141237,2.831,0,2.831,35.19,-6.3,35.7494909055,0.0,40.151,11.13,41.6650897155,2.831,0,2.831,37.32,11.13,38.9443102391,133.07
