Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-12 07:30:00,38.523,-5.83,38.9616533145,2.8529999999999998,0,2.8529999999999998,35.67,-5.83,36.1432953672,0.0,40.663,11.51,42.2606160509,2.8529999999999998,0,2.8529999999999998,37.81,11.51,39.5231096955,132.96
2022-02-12 08:00:00,40.449,-5.14,40.7742713117,3.349,0,3.349,37.1,-5.14,37.4543669016,0.0,42.599,12.1,44.2841371261,3.349,0,3.349,39.25,12.1,41.0727707855,132.67
2022-02-12 08:30:00,45.788,-4.2,45.9802234009,5.7780000000000005,0,5.7780000000000005,40.01,-4.2,40.2298409144,0.0,47.938,12.97,49.6615821737,5.7780000000000005,0,5.7780000000000005,42.16,12.97,44.1099365223,132.23
2022-02-12 09:00:00,53.422,-5.98,53.7556553676,12.922,0,12.922,40.5,-5.98,40.939105999,0.0,56.122,11.58,57.3042344334,12.922,0,12.922,43.2,11.58,44.7251204582,131.99
2022-02-12 09:30:00,67.808,-7.19,68.1881292015,29.478,0,29.478,38.33,-7.19,38.9985256132,0.0,70.738,10.04,71.4469470586,29.478,0,29.478,41.26,10.04,42.4639753203,133.1
2022-02-12 10:00:00,89.5,-7.33,89.7996597989,56.66,0,56.66,32.84,-7.33,33.6480980146,0.0,92.27,9.91,92.8006519374,56.66,0,56.66,35.61,9.91,36.9632276729,134.29
2022-02-12 10:30:00,97.759,-7.49,98.0455107641,68.069,0,68.069,29.69,-7.49,30.6201926839,0.0,100.419,9.81,100.8970349465,68.069,0,68.069,32.35,9.81,33.8047126892,134.36
2022-02-12 11:00:00,95.193,-7.93,95.5227310592,66.853,0,66.853,28.34,-7.93,29.4285660541,0.0,97.833,9.39,98.28259250240001,66.853,0,66.853,30.98,9.39,32.3717855547,134.36
2022-02-12 11:30:00,88.441,-8.04,88.8056984714,55.641,0,55.641,32.8,-8.04,33.7710171597,0.0,91.191,9.26,91.6599480744,55.641,0,55.641,35.55,9.26,36.736223268,134.63
2022-02-12 12:00:00,85.342,-8.09,85.7245884446,52.932,0,52.932,32.41,-8.09,33.4044338374,0.0,88.102,9.25,88.5862568574,52.932,0,52.932,35.17,9.25,36.3660748501,134.76
2022-02-12 12:30:00,99.379,-8.08,99.7069307571,71.079,0,71.079,28.3,-8.08,29.4308749445,0.0,101.759,9.09,102.1641922642,71.079,0,71.079,30.68,9.09,31.9982890168,134.88
2022-02-12 13:00:00,94.732,-7.75,95.04848407,62.622,0,62.622,32.11,-7.75,33.0320238556,0.0,96.812,9.7,97.2967283314,62.622,0,62.622,34.19,9.7,35.5393598704,134.09
2022-02-12 13:30:00,82.562,-7.67,82.9175056547,46.932,0,46.932,35.63,-7.67,36.4462041919,0.0,84.652,9.75,85.2116400734,46.932,0,46.932,37.72,9.75,38.959734342,133.04
2022-02-12 14:00:00,72.606,-7.93,73.0377719814,37.176,0,37.176,35.43,-7.93,36.3066082139,0.0,74.706,9.52,75.3101376708,37.176,0,37.176,37.53,9.52,38.7186169691,133.04
2022-02-12 14:30:00,62.339,-7.36,62.771972416,21.739,0,21.739,40.6,-7.36,41.2617207591,0.0,64.469,10.02,65.243025382,21.739,0,21.739,42.73,10.02,43.889102292,133.12
2022-02-12 15:00:00,56.978,-7.05,57.4124984999,14.808,0,14.808,42.17,-7.05,42.75524997,0.0,59.138,10.31,60.029985374,14.808,0,14.808,44.33,10.31,45.5131299737,132.85
2022-02-12 15:30:00,58.415,-7.09,58.8436940122,16.225,0,16.225,42.19,-7.09,42.7815871608,0.0,60.575,10.23,61.4327561241,16.225,0,16.225,44.35,10.23,45.5145625048,132.66
2022-02-12 16:00:00,56.57,-7.11,57.0150594142,14.09,0,14.09,42.48,-7.11,43.0709008496,0.0,58.74,10.18,59.6156019847,14.09,0,14.09,44.65,10.18,45.7957956586,132.66
2022-02-12 16:30:00,53.768,-6.89,54.2076555848,10.878,0,10.878,42.89,-6.89,43.4398918047,0.0,55.938,10.32,56.8820028128,10.878,0,10.878,45.06,10.32,46.2266806076,132.66
2022-02-12 17:00:00,51.193,-8.88,51.9574599937,5.763,0,5.763,45.43,-8.88,46.2897321228,0.0,54.203,8.38,54.8469653582,5.763,0,5.763,48.44,8.38,49.1595158642,132.38
2022-02-12 17:30:00,54.082,-8.29,54.7136804099,6.072,0,6.072,48.01,-8.29,48.7204700306,0.0,57.272,8.66,57.9230315505,6.072,0,6.072,51.2,8.66,51.9272144448,133.88
2022-02-12 18:00:00,57.011,-7.11,57.4526432899,6.081,0,6.081,50.93,-7.11,51.4238952239,0.0,60.291,9.78,61.0790723653,6.081,0,6.081,54.21,9.78,55.0851386492,133.65
2022-02-12 18:30:00,56.477,-7.47,56.9688724568,5.837,0,5.837,50.64,-7.47,51.1879917559,0.0,59.757,9.47,60.5027267898,5.837,0,5.837,53.92,9.47,54.745294775,133.35
2022-02-12 19:00:00,54.381,-8.16,54.9898059735,5.091,0,5.091,49.29,-8.16,49.9608816976,0.0,57.621,8.86,58.2981924334,5.091,0,5.091,52.53,8.86,53.2719485283,133.58
2022-02-12 19:30:00,49.629,-9.04,50.4456067562,2.259,0,2.259,47.37,-9.04,48.224874287,0.0,52.839,8.06,53.4501966414,2.259,0,2.259,50.58,8.06,51.2181608416,133.89
2022-02-12 20:00:00,46.859,-9.91,47.8954484372,2.519,0,2.519,44.34,-9.91,45.4339487608,0.0,49.989,7.26,50.5134409935,2.519,0,2.519,47.47,7.26,48.021958519,134.44
2022-02-12 20:30:00,42.921,-10.38,44.1583133849,1.431,0,1.431,41.49,-10.38,42.7687327378,0.0,45.971,6.67,46.4523599078,1.431,0,1.431,44.54,6.67,45.0366572916,134.65
2022-02-12 21:00:00,41.221,-11.2,42.7154637222,1.501,0,1.501,39.72,-11.2,41.2688550847,0.0,44.191,5.88,44.5804764555,1.501,0,1.501,42.69,5.88,43.0930446824,134.25
2022-02-12 21:30:00,40.933,-12.22,42.7181330233,1.443,0,1.443,39.49,-12.22,41.3374950862,0.0,43.893,4.99,44.1757348439,1.443,0,1.443,42.45,4.99,42.7422811745,134.32
2022-02-12 22:00:00,39.363,-13.09,41.4824525432,1.603,0,1.603,37.76,-13.09,39.9645555461,0.0,42.263,4.2,42.4711804522,1.603,0,1.603,40.66,4.2,40.8763452378,134.88
2022-02-12 22:30:00,36.682,-13.62,39.1289346137,1.802,0,1.802,34.88,-13.62,37.4448768191,0.0,39.492,3.59,39.6548378385,1.802,0,1.802,37.69,3.59,37.8605890076,134.92
2022-02-12 23:00:00,34.794,-14.06,37.5274038004,1.634,0,1.634,33.16,-14.06,36.0176234641,0.0,37.524,3.19,37.6593504458,1.634,0,1.634,35.89,3.19,36.0314890061,134.92
2022-02-12 23:30:00,33.525,-13.92,36.3000278926,1.685,0,1.685,31.84,-13.92,34.7498489205,0.0,36.205,3.21,36.3470236058,1.685,0,1.685,34.52,3.21,34.6689270096,135.0
2022-02-13 00:00:00,32.917,-13.85,35.7120622339,1.517,0,1.517,31.4,-13.85,34.318835936,0.0,35.577,3.23,35.7233233196,1.517,0,1.517,34.06,3.23,34.2128119277,134.42
2022-02-13 00:30:00,38.317,-12.62,40.3417511891,2.007,0,2.007,36.31,-12.62,38.4406100368,0.0,41.107,4.39,41.3407492554,2.007,0,2.007,39.1,4.39,39.3456744764,0.0
2022-02-13 01:00:00,39.635,-12.14,41.4525370152,1.885,0,1.885,37.75,-12.14,39.65403006,0.0,42.455,4.8100000000000005,42.7266090978,1.885,0,1.885,40.57,4.8100000000000005,40.8541429968,0.0
2022-02-13 01:30:00,38.372,-12.44,40.3381207297,1.892,0,1.892,36.48,-12.44,38.5427554801,0.0,41.192,4.53,41.4403398152,1.892,0,1.892,39.3,4.53,39.5602186546,0.0
2022-02-13 02:00:00,36.919,-12.89,39.1045350439,1.7389999999999999,0,1.7389999999999999,35.18,-12.89,37.4671122453,0.0,39.679,4.13,39.8933571037,1.7389999999999999,0,1.7389999999999999,37.94,4.13,38.1641258252,0.0
2022-02-13 02:30:00,37.099,-12.79,39.2418131717,2.069,0,2.069,35.03,-12.79,37.2918891986,0.0,39.869,4.26,40.0959444458,2.069,0,2.069,37.8,4.26,38.0392902142,0.0
2022-02-13 03:00:00,36.612,-12.86,38.8048726837,2.172,0,2.172,34.44,-12.86,36.7626604043,0.0,39.342,4.18,39.5634346841,2.172,0,2.172,37.17,4.18,37.4042952079,0.0
2022-02-13 03:30:00,35.292,-12.87,37.5654384242,2.242,0,2.242,33.05,-12.87,35.4674414076,0.0,37.992,4.09,38.2115187345,2.242,0,2.242,35.75,4.09,35.9831988572,0.0
2022-02-13 04:00:00,33.986,-13.12,36.4305173721,1.846,0,1.846,32.14,-13.12,34.7147519075,0.0,36.646,3.85,36.8476839978,1.846,0,1.846,34.8,3.85,35.0123192605,0.0
2022-02-13 04:30:00,33.431,-13.32,35.9868609495,1.901,0,1.901,31.53,-13.32,34.2281068714,0.0,36.051,3.66,36.2363105324,1.901,0,1.901,34.15,3.66,34.3455688554,0.0
2022-02-13 05:00:00,32.793,-13.5,35.4630913627,1.683,0,1.683,31.11,-13.5,33.9128603925,0.0,35.393,3.46,35.5617216822,1.683,0,1.683,33.71,3.46,33.8871022662,0.0
2022-02-13 05:30:00,32.934,-13.34,35.5331388425,1.734,0,1.734,31.2,-13.34,33.9322206759,0.0,35.544,3.64,35.7298969492,1.734,0,1.734,33.81,3.64,34.0053775159,0.0
2022-02-13 06:00:00,32.352,-13.18,34.9337130005,1.6520000000000001,0,1.6520000000000001,30.7,-13.18,33.4096153824,0.0,34.962,3.8200000000000003,35.1700702871,1.6520000000000001,0,1.6520000000000001,33.31,3.8200000000000003,33.5283238472,0.0
2022-02-13 06:30:00,33.67,-12.79,36.0173985735,1.73,0,1.73,31.94,-12.79,34.4056347129,0.0,36.33,4.18,36.5696773297,1.73,0,1.73,34.6,4.18,34.8515767219,0.0
2022-02-13 07:00:00,34.79,-12.75,37.0527542836,1.81,0,1.81,32.98,-12.75,35.3587740172,0.0,37.5,4.36,37.7526105058,1.81,0,1.81,35.69,4.36,35.9553292295,0.0
2022-02-13 07:30:00,35.782,-12.72,37.9756490925,1.782,0,1.782,34.0,-12.72,36.3014930822,0.0,38.502,4.4,38.7525999644,1.782,0,1.782,36.72,4.4,36.9826770259,0.0
2022-02-13 08:00:00,37.147,-12.42,39.1683036268,1.7770000000000001,0,1.7770000000000001,35.37,-12.42,37.4872418297,0.0,39.917,4.7,40.1927467213,1.7770000000000001,0,1.7770000000000001,38.14,4.7,38.4284998406,0.0
2022-02-13 08:30:00,40.859,-11.99,42.5818973391,2.489,0,2.489,38.37,-11.99,40.1997139293,0.0,43.689,5.1,43.9856649489,2.489,0,2.489,41.2,5.1,41.5144553138,0.0
2022-02-13 09:00:00,44.428,-11.17,45.8106546995,4.028,0,4.028,40.4,-11.17,41.9157357087,0.0,47.348,5.91,47.7154189335,4.028,0,4.028,43.32,5.91,43.7212820032,0.0
2022-02-13 09:30:00,48.483,-10.32,49.5691808385,5.993,0,5.993,42.49,-10.32,43.7253073174,0.0,51.453,6.69,51.8860993812,5.993,0,5.993,45.46,6.69,45.949621326,0.0
2022-02-13 10:00:00,52.998,-9.71,53.8801642908,9.198,0,9.198,43.8,-9.71,44.8633937637,0.0,55.998,7.24,56.4640912793,9.198,0,9.198,46.8,7.24,47.3567059665,0.0
2022-02-13 10:30:00,55.04,-8.83,55.7437933765,9.75,0,9.75,45.29,-8.83,46.1427459088,0.0,58.09,8.13,58.6561590969,9.75,0,9.75,48.34,8.13,49.0188994164,0.0
2022-02-13 11:00:00,56.751,-8.37,57.3649100147,10.811,0,10.811,45.94,-8.37,46.69625788,0.0,59.841,8.6,60.455812632,10.811,0,10.811,49.03,8.6,49.7785184593,0.0
2022-02-13 11:30:00,59.37,-8.09,59.9186531891,13.11,0,13.11,46.26,-8.09,46.962066607,0.0,62.44,8.83,63.0612598986,13.11,0,13.11,49.33,8.83,50.1140479307,0.0
2022-02-13 12:00:00,60.463,-7.83,60.9678871948,13.573,0,13.573,46.89,-7.83,47.5392574616,0.0,63.563,9.09,64.2096804929,13.573,0,13.573,49.99,9.09,50.809725447,0.0
2022-02-13 12:30:00,62.399,-7.7,62.8722927926,15.149,0,15.149,47.25,-7.7,47.8732963143,0.0,65.509,9.21,66.1532552563,15.149,0,15.149,50.36,9.21,51.1952507563,0.0
2022-02-13 13:00:00,63.126,-7.72,63.596307094,15.066,0,15.066,48.06,-7.72,48.6760926945,0.0,66.236,9.21,66.8732517229,15.066,0,15.066,51.17,9.21,51.9922398056,0.0
2022-02-13 13:30:00,61.549,-8.16,62.0875591484,13.109,0,13.109,48.44,-8.16,49.1224917935,0.0,64.659,8.8,65.2550862462,13.109,0,13.109,51.55,8.8,52.2957216223,0.0
2022-02-13 14:00:00,58.73,-8.55,59.3490977185,12.44,0,12.44,46.29,-8.55,47.0729922567,0.0,61.79,8.47,62.3678202281,12.44,0,12.44,49.35,8.47,50.0715827591,0.0
2022-02-13 14:30:00,59.596,-9.04,60.2777306806,15.316,0,15.316,44.28,-9.04,45.1933623445,0.0,62.626,8.0,63.1349022016,15.316,0,15.316,47.31,8.0,47.9816225236,0.0
2022-02-13 15:00:00,59.956,-9.53,60.7086718352,15.526,0,15.526,44.43,-9.53,45.4405743802,0.0,62.946,7.52,63.3936062707,15.526,0,15.526,47.42,7.52,48.0125691877,0.0
2022-02-13 15:30:00,57.457,-9.47,58.2321882553,12.707,0,12.707,44.75,-9.47,45.7410472114,0.0,60.477,7.58,60.9501757914,12.707,0,12.707,47.77,7.58,48.3676472448,0.0
2022-02-13 16:00:00,54.975,-9.22,55.7427934804,9.555,0,9.555,45.42,-9.22,46.3463569226,0.0,58.015,7.84,58.5423421551,9.555,0,9.555,48.46,7.84,49.0900926868,0.0
2022-02-13 16:30:00,55.046,-8.58,55.7106678833,7.046,0,7.046,48.0,-8.58,48.7608080327,0.0,58.146,8.39,58.7481864912,7.046,0,7.046,51.1,8.39,51.784187741,0.0
2022-02-13 17:00:00,53.648,-7.86,54.2207294676,3.488,0,3.488,50.16,-7.86,50.7720907586,0.0,56.808,9.02,57.5196424189,3.488,0,3.488,53.32,9.02,54.0775628149,0.0
2022-02-13 17:30:00,58.195,-6.61,58.5691909198,6.675,0,6.675,51.52,-6.61,51.9422997181,0.0,61.415,10.22,62.2595424413,6.675,0,6.675,54.74,10.22,55.6858689436,0.0
2022-02-13 18:00:00,69.546,-6.54,69.8528289764,21.646,0,21.646,47.9,-6.54,48.344406088,0.0,72.686,10.3,73.412155642,21.646,0,21.646,51.04,10.3,52.0689120301,0.0
2022-02-13 18:30:00,67.522,-7.13,67.8974033671,21.652,0,21.652,45.87,-7.13,46.4208336849,0.0,70.612,9.74,71.2805874274,21.652,0,21.652,48.96,9.74,49.91942708,0.0
2022-02-13 19:00:00,64.983,-8.22,65.5008296818,20.943,0,20.943,44.04,-8.22,44.8005580322,0.0,68.013,8.74,68.5722667629,20.943,0,20.943,47.07,8.74,47.8745496062,0.0
2022-02-13 19:30:00,51.097,-8.59,51.8140088104,2.717,0,2.717,48.38,-8.59,49.1366716415,0.0,54.227,8.41,54.8752733843,2.717,0,2.717,51.51,8.41,52.1920319589,0.0
2022-02-13 20:00:00,47.985,-9.54,48.9241435796,2.045,0,2.045,45.94,-9.54,46.9200937765,0.0,51.085,7.5600000000000005,51.6413673812,2.045,0,2.045,49.04,7.5600000000000005,49.6193026956,0.0
2022-02-13 20:30:00,46.043,-9.96,47.1079552624,2.563,0,2.563,43.48,-9.96,44.6061879115,0.0,49.043,7.15,49.5614603195,2.563,0,2.563,46.48,7.15,47.0267253804,0.0
2022-02-13 21:00:00,44.181,-10.81,45.4842484933,2.241,0,2.241,41.94,-10.81,43.3107342353,0.0,47.131,6.21,47.5383556825,2.241,0,2.241,44.89,6.21,45.3175043443,0.0
2022-02-13 21:30:00,42.644,-11.57,44.1856949249,2.474,0,2.474,40.17,-11.57,41.8030357749,0.0,45.554,5.52,45.8872238864,2.474,0,2.474,43.08,5.52,43.4322092461,0.0
2022-02-13 22:00:00,40.339,-12.33,42.1813207593,2.509,0,2.509,37.83,-12.33,39.7886642148,0.0,43.169,4.8100000000000005,43.4361446378,2.509,0,2.509,40.66,4.8100000000000005,40.9435184126,0.0
2022-02-13 22:30:00,38.785,-13.01,40.9088783151,2.445,0,2.445,36.34,-13.01,38.5986489401,0.0,41.555,4.16,41.7627061503,2.445,0,2.445,39.11,4.16,39.3306203867,0.0
2022-02-13 23:00:00,37.501,-13.53,39.8671029923,2.431,0,2.431,35.07,-13.53,37.5894373461,0.0,40.201,3.58,40.3600892095,2.431,0,2.431,37.77,3.58,37.9392843897,0.0
2022-02-13 23:30:00,35.442,-13.58,37.9546013548,2.672,0,2.672,32.77,-13.58,35.4723737576,0.0,38.092,3.55,38.2570642366,2.672,0,2.672,35.42,3.55,35.5974563698,0.0
2022-02-14 00:00:00,34.522,-13.78,37.1706454612,2.392,0,2.392,32.13,-13.78,34.9603389572,0.0,37.162,3.38,37.315394196,2.392,0,2.392,34.77,3.38,34.9338990094,0.0
2022-02-14 00:30:00,39.701,-12.1,41.503968497,2.391,0,2.391,37.31,-12.1,39.2230302246,135.53,42.451,4.75,42.7159209312,2.391,0,2.391,40.06,4.75,40.3406259247,134.45
2022-02-14 01:00:00,41.579,-11.57,43.1587550909,2.559,0,2.559,39.02,-11.57,40.6992051519,134.15,44.369,5.17,44.6691958849,2.559,0,2.559,41.81,5.17,42.1284345781,133.07
2022-02-14 01:30:00,41.386,-11.96,43.079491594,2.466,0,2.466,38.92,-11.96,40.7161884267,133.56,44.156,4.8,44.4161269811,2.466,0,2.466,41.69,4.8,41.9654155228,132.49
2022-02-14 02:00:00,40.24,-12.16,42.0371645095,2.34,0,2.34,37.9,-12.16,39.8029596889,133.63,42.98,4.63,43.2286629449,2.34,0,2.34,40.64,4.63,40.9028910959,132.49
2022-02-14 02:30:00,40.542,-12.48,42.4193842954,2.482,0,2.482,38.06,-12.48,40.0538887001,133.75,43.292,4.39,43.514013421,2.482,0,2.482,40.81,4.39,41.0454406725,132.7
2022-02-14 03:00:00,39.731,-12.68,41.7053325248,2.581,0,2.581,37.15,-12.68,39.2543615411,134.1,42.471,4.26,42.6841122785,2.581,0,2.581,39.89,4.26,40.1168256471,133.01
2022-02-14 03:30:00,38.532,-12.79,40.5992502886,2.692,0,2.692,35.84,-12.79,38.0537737945,134.39,41.252,4.18,41.4632355708,2.692,0,2.692,38.56,4.18,38.7858994997,133.34
2022-02-14 04:00:00,36.414,-13.07,38.6885551035,2.534,0,2.534,33.88,-13.07,36.313624165,134.5,39.094,3.93,39.2910388766,2.534,0,2.534,36.56,3.93,36.7706200655,133.43
2022-02-14 04:30:00,35.906,-13.16,38.241684534,2.656,0,2.656,33.25,-13.16,35.7595875256,134.74,38.556,3.84,38.7467512961,2.656,0,2.656,35.9,3.84,36.1047863863,133.67
2022-02-14 05:00:00,35.276,-13.24,37.6788239732,2.566,0,2.566,32.71,-13.24,35.2879823736,134.74,37.926,3.77,38.1129161309,2.566,0,2.566,35.36,3.77,35.5604063531,133.67
2022-02-14 05:30:00,35.386,-13.36,37.8240478532,2.516,0,2.516,32.87,-13.36,35.4813542583,134.87,38.066,3.77,38.2522320395,2.516,0,2.516,35.55,3.77,35.7493412527,133.78
2022-02-14 06:00:00,36.719,-12.7,38.8532490405,2.669,0,2.669,34.05,-12.7,36.3413332172,135.39,39.449,4.4,39.6936216665,2.669,0,2.669,36.78,4.4,37.0422515514,134.28
2022-02-14 06:30:00,40.143,-10.71,41.5471364717,2.633,0,2.633,37.51,-10.71,39.0090271604,135.15,42.903,5.68,43.2773590807,2.633,0,2.633,40.27,5.68,40.6686033692,134.08
2022-02-14 07:00:00,44.648,2.5300000000000002,44.7196243723,2.738,0,2.738,41.91,2.5300000000000002,41.9862953831,135.65,46.358,2.25,46.4125701077,2.738,0,2.738,43.62,2.25,43.6779910252,134.57
2022-02-14 07:30:00,48.272,3.71,48.4143582422,2.832,0,2.832,45.44,3.71,45.5912020021,133.48,49.992,3.46,50.111592112,2.832,0,2.832,47.16,3.46,47.2867550166,132.42
2022-02-14 08:00:00,52.373,7.77,52.9462371562,4.873,0,4.873,47.5,7.77,48.1313089371,132.65,54.773,-0.29,54.7737677086,4.873,0,4.873,49.9,-0.29,49.9008426783,131.58
2022-02-14 08:30:00,55.329,12.13,56.6430502445,8.209,0,8.209,47.12,12.13,48.656256535,133.67,58.539,-4.59,58.718673529,8.209,0,8.209,50.33,-4.59,50.5388662318,132.6
2022-02-14 09:00:00,69.97,12.24,71.0325172016,26.02,0,26.02,43.95,12.24,45.6225832237,135.33,73.06,-4.49,73.197839449,26.02,0,26.02,47.04,-4.49,47.2538009053,134.27
2022-02-14 09:30:00,77.159,12.42,78.1522084205,33.209,0,33.209,43.95,12.42,45.6712042758,135.37,80.209,-4.33,80.3257902607,33.209,0,33.209,47.0,-4.33,47.1990349478,134.27
2022-02-14 10:00:00,85.876,12.05,86.7172985972,45.886,0,45.886,39.99,12.05,41.7660460183,135.42,88.766,-4.74,88.892465125,45.886,0,45.886,42.88,-4.74,43.1411868172,134.35
2022-02-14 10:30:00,95.622,11.84,96.352231339,57.262,0,57.262,38.36,11.84,40.1456747359,135.67,98.412,-5.0,98.5389351678,57.262,0,57.262,41.15,-5.0,41.4526537148,134.59
2022-02-14 11:00:00,98.208,11.37,98.863988206,63.398,0,63.398,34.81,11.37,36.619844347,135.67,100.838,-5.46,100.9857110883,63.398,0,63.398,37.44,-5.46,37.8360304472,134.59
2022-02-14 11:30:00,83.986,11.8,84.810896682,43.566,0,43.566,40.42,11.8,42.1072012843,135.59,86.846,-4.98,86.9886665951,43.566,0,43.566,43.28,-4.98,43.5655689737,134.51
2022-02-14 12:00:00,76.904,12.58,77.9261292251,31.394,0,31.394,45.51,12.58,47.2166972585,135.59,79.984,-4.16,80.0921085751,31.394,0,31.394,48.59,-4.16,48.7677526651,134.51
2022-02-14 12:30:00,83.882,12.92,84.8711748711,37.382,0,37.382,46.5,12.92,48.2615416248,135.4,87.012,-3.7800000000000002,87.0940672147,37.382,0,37.382,49.63,-3.7800000000000002,49.773741069,134.29
2022-02-14 13:00:00,110.453,12.22,111.1269256706,73.253,0,73.253,37.2,12.22,39.1556943496,135.4,113.203,-4.52,113.293201954,73.253,0,73.253,39.95,-4.52,40.2048865189,134.29
2022-02-14 13:30:00,97.372,11.53,98.0522681227,60.382,0,60.382,36.99,11.53,38.7453352031,135.65,100.092,-5.35,100.2348789793,60.382,0,60.382,39.71,-5.35,40.0687733778,134.57
2022-02-14 14:00:00,94.399,11.2,95.0610919409,57.929,0,57.929,36.47,11.2,38.1510275091,135.89,97.129,-5.7,97.2961080465,57.929,0,57.929,39.2,-5.7,39.6122455814,134.82
2022-02-14 14:30:00,88.62,9.91,89.1723752067,53.46,0,53.46,35.16,9.91,36.5299014507,136.02,91.11,-4.3,91.2114143076,53.46,0,53.46,37.65,-4.3,37.8947555738,134.96
2022-02-14 15:00:00,87.243,0.96,87.2482816392,52.753,0,52.753,34.49,0.96,34.5033578076,135.59,88.873,1.1,88.8798072061,52.753,0,52.753,36.12,1.1,36.1367458413,134.52
2022-02-14 15:30:00,79.726,1.15,79.7342936007,40.476,0,40.476,39.25,1.15,39.2668435197,133.7,81.366,1.29,81.3762253733,40.476,0,40.476,40.89,1.29,40.9103434354,132.66
2022-02-14 16:00:00,77.41,1.71,77.4288847911,36.42,0,36.42,40.99,1.71,41.0256529503,133.6,79.05,1.85,79.0716447281,36.42,0,36.42,42.63,1.85,42.6701230371,132.52
2022-02-14 16:30:00,73.991,2.32,74.0273630558,28.191,0,28.191,45.8,2.32,45.8587221802,133.38,75.661,2.46,75.7009809778,28.191,0,28.191,47.47,2.46,47.5336985727,132.3
2022-02-14 17:00:00,65.026,-0.51,65.0279999385,13.706,0,13.706,51.32,-0.51,51.3225340372,133.11,68.036,14.66,69.5975063921,13.706,0,13.706,54.33,14.66,56.2731241358,132.07
2022-02-14 17:30:00,62.251,-0.29,62.2516754875,6.411,0,6.411,55.84,-0.29,55.8407530393,134.46,65.581,17.17,67.7914187859,6.411,0,6.411,59.17,17.17,61.6108578093,133.44
2022-02-14 18:00:00,64.71,1.37,64.7245007706,5.43,0,5.43,59.28,1.37,59.2958286897,134.31,68.13,18.72,70.6550444059,5.43,0,5.43,62.7,18.72,65.4349172843,133.3
2022-02-14 18:30:00,66.305,1.19,66.3156778221,6.955,0,6.955,59.35,1.19,59.361928877,133.69,69.745,18.52,72.162008183,6.955,0,6.955,62.79,18.52,65.4642994311,132.7
2022-02-14 19:00:00,60.897,0.59,60.8998580376,2.317,0,2.317,58.58,0.59,58.5829710752,133.73,64.317,18.0,66.788296048,2.317,0,2.317,62.0,18.0,64.5600495663,132.7
2022-02-14 19:30:00,58.852,-0.48,58.85395742,2.192,0,2.192,56.66,-0.48,56.6620331439,133.99,62.222,17.0,64.5025370354,2.192,0,2.192,60.03,17.0,62.3907116484,132.98
2022-02-14 20:00:00,56.132,-1.78,56.1602156691,2.042,0,2.042,54.09,-1.78,54.1192802982,134.43,59.422,15.74,61.471307811,2.042,0,2.042,57.38,15.74,59.4996806714,133.4
2022-02-14 20:30:00,53.132,-3.29,53.2337630081,2.172,0,2.172,50.96,-3.29,51.0660914894,134.71,56.322,14.19,58.0820435591,2.172,0,2.172,54.15,14.19,55.9783761822,133.68
2022-02-14 21:00:00,50.848,-4.4,51.0380162624,2.088,0,2.088,48.76,-4.4,48.958120879,134.59,53.968,13.1,55.5351692534,2.088,0,2.088,51.88,13.1,53.5083582256,133.56
2022-02-14 21:30:00,47.193,-5.12,47.4699236254,2.383,0,2.383,44.81,-5.12,45.1015576228,134.84,50.253,12.51,51.7867174959,2.383,0,2.383,47.87,12.51,49.4776414151,133.81
2022-02-14 22:00:00,43.657,-5.8100000000000005,44.0419090072,2.167,0,2.167,41.49,-5.8100000000000005,41.8948230692,135.4,46.607,11.74,48.0628759959,2.167,0,2.167,44.44,11.74,45.9645646123,134.33
2022-02-14 22:30:00,39.598,-7.01,40.2137004515,2.448,0,2.448,37.15,-7.01,37.8055895338,134.9,42.458,10.46,43.7274897976,2.448,0,2.448,40.01,10.46,41.3547058991,133.84
2022-02-14 23:00:00,36.307,-7.74,37.1228480723,2.367,0,2.367,33.94,-7.74,34.81136596,134.9,39.107,9.8,40.3162181882,2.367,0,2.367,36.74,9.8,38.0245657437,133.84
2022-02-14 23:30:00,34.861,-8.12,35.7941855753,2.391,0,2.391,32.47,-8.12,33.4699163429,135.29,37.591,9.48,38.7679465667,2.391,0,2.391,35.2,9.48,36.4542233493,134.25
2022-02-15 00:00:00,33.695,-8.17,34.6713415518,2.455,0,2.455,31.24,-8.17,32.2906565433,135.69,36.385,9.4,37.5796251312,2.455,0,2.455,33.93,9.4,35.2080232333,134.63
2022-02-15 00:30:00,39.117,-7.04,39.7454562057,2.417,0,2.417,36.7,-7.04,37.3691262943,135.44,41.957,10.39,43.2243212671,2.417,0,2.417,39.54,10.39,40.8823152475,134.38
2022-02-15 01:00:00,40.369,-6.65,40.9130622296,2.499,0,2.499,37.87,-6.65,38.4494395278,134.93,43.239,10.71,44.5456532223,2.499,0,2.499,40.74,10.71,42.1242412395,133.89
2022-02-15 01:30:00,38.795,-6.93,39.4090969828,2.445,0,2.445,36.35,-6.93,37.0046942968,134.51,41.645,10.42,42.9288064707,2.445,0,2.445,39.2,10.42,40.5612672386,133.48
2022-02-15 02:00:00,38.396,-7.15,39.0560535129,2.446,0,2.446,35.95,-7.15,36.6541266435,134.67,41.226,10.28,42.4883687143,2.446,0,2.446,38.78,10.28,40.1194067753,133.66
2022-02-15 02:30:00,38.178,-7.09,38.8307582208,2.498,0,2.498,35.68,-7.09,36.377609872,135.01,41.018,10.36,42.3060979529,2.498,0,2.498,38.52,10.36,39.8888455586,134.0
2022-02-15 03:00:00,37.701,-7.28,38.3974452405,2.321,0,2.321,35.38,-7.28,36.1212236781,135.1,40.531,10.22,41.799645465,2.321,0,2.321,38.21,10.22,39.55316043,134.08
2022-02-15 03:30:00,35.193,-7.22,35.9259745727,2.3529999999999998,0,2.3529999999999998,32.84,-7.22,33.6243066843,135.32,37.983,10.23,39.3365121611,2.3529999999999998,0,2.3529999999999998,35.63,10.23,37.0695265683,134.3
2022-02-15 04:00:00,33.912,-7.49,34.7292937446,2.282,0,2.282,31.63,-7.49,32.5047227338,135.15,36.662,10.03,38.0092507687,2.282,0,2.282,34.38,10.03,35.8132000804,134.15
2022-02-15 04:30:00,31.854,-7.43,32.7090540371,2.474,0,2.474,29.38,-7.43,30.3049385414,135.4,34.564,9.97,35.973198301,2.474,0,2.474,32.09,9.97,33.6031099751,134.39
2022-02-15 05:00:00,30.993,-7.49,31.8852026652,2.443,0,2.443,28.55,-7.49,29.5161413467,134.87,33.683,9.93,35.1162268617,2.443,0,2.443,31.24,9.93,32.7802150695,133.83
2022-02-15 05:30:00,30.841,-6.86,31.5947286901,2.461,0,2.461,28.38,-6.86,29.1973286449,135.03,33.541,10.5,35.1461047771,2.461,0,2.461,31.08,10.5,32.8057373031,134.01
2022-02-15 06:00:00,31.815,-6.16,32.4058609668,2.305,0,2.305,29.51,-6.16,30.1460727127,134.74,34.545,11.23,36.3245085996,2.305,0,2.305,32.24,11.23,34.139866725,133.73
2022-02-15 06:30:00,38.197,-5.22,38.5520324886,6.707,0,6.707,31.49,-5.22,31.9197196103,134.8,40.997,12.08,42.739681901,6.707,0,6.707,34.29,12.08,36.3556116714,133.73
2022-02-15 07:00:00,42.145,-3.96,42.3306345925,7.155,0,7.155,34.99,-3.96,35.2133738798,134.43,45.045,13.44,47.0072933171,7.155,0,7.155,37.89,13.44,40.203055854,133.4
2022-02-15 07:30:00,42.078,-2.7800000000000002,42.1697342178,2.598,0,2.598,39.48,-2.7800000000000002,39.5777563791,134.78,45.108,14.66,47.4304465929,2.598,0,2.598,42.51,14.66,44.9668288853,133.75
2022-02-15 08:00:00,44.849,-1.67,44.8800813391,3.229,0,3.229,41.62,-1.67,41.6534908501,134.86,47.929,15.63,50.4131524604,3.229,0,3.229,44.7,15.63,47.3538477845,133.84
2022-02-15 08:30:00,49.283,-0.61,49.2867749909,5.223,0,5.223,44.06,-0.61,44.0642224486,134.69,52.433,16.87,55.0800906771,5.223,0,5.223,47.21,16.87,50.1336314264,133.71
2022-02-15 09:00:00,51.734,-0.21,51.734426217,7.064,0,7.064,44.67,-0.21,44.6704936172,134.69,54.904,17.29,57.5620822764,7.064,0,7.064,47.84,17.29,50.8685531542,133.71
2022-02-15 09:30:00,55.243,0.53,55.2455423451,8.053,0,8.053,47.19,0.53,47.1929761723,134.6,58.463,17.99,61.1683126218,8.053,0,8.053,50.41,17.99,53.5239030714,133.58
2022-02-15 10:00:00,55.859,0.55,55.8617076449,9.059,0,9.059,46.8,0.55,46.803231726,134.34,59.059,17.89,61.7091369329,9.059,0,9.059,50.0,17.89,53.104162737,133.34
2022-02-15 10:30:00,58.162,0.16,58.1622200745,10.802,0,10.802,47.36,0.16,47.3602702695,133.91,61.362,17.6,63.8361578104,10.802,0,10.802,50.56,17.6,53.5357226532,132.9
2022-02-15 11:00:00,59.102,0.32,59.1028662926,11.982,0,11.982,47.12,0.32,47.1210865749,134.15,62.282,17.7,64.7482627103,11.982,0,11.982,50.3,17.7,53.3233532329,133.16
2022-02-15 11:30:00,61.493,0.08,61.4930520384,15.363,0,15.363,46.13,0.08,46.1300693691,133.95,64.663,17.51,66.9918179258,15.363,0,15.363,49.3,17.51,52.3172065386,132.93
2022-02-15 12:00:00,62.627,0.07,62.6270391205,16.867,0,16.867,45.76,0.07,45.7600535402,134.15,65.757,17.48,68.0406749599,16.867,0,16.867,48.89,17.48,51.920925454,133.12
2022-02-15 12:30:00,63.196,0.19,63.1962856187,16.316,0,16.316,46.88,0.19,46.880385024,133.99,66.376,17.56,68.6595002603,16.316,0,16.316,50.06,17.56,53.0505155489,132.98
2022-02-15 13:00:00,63.31,0.01,63.3100007898,17.03,0,17.03,46.28,0.01,46.2800010804,133.86,66.46,17.44,68.7101535437,17.03,0,17.03,49.43,17.44,52.4163953358,132.84
2022-02-15 13:30:00,62.522,-0.43,62.523478662,16.262,0,16.262,46.26,-0.43,46.2619984436,134.49,65.682,17.03,67.8538578417,16.262,0,16.262,49.42,17.03,52.2719551959,133.5
2022-02-15 14:00:00,61.21,-0.23,61.2104321174,15.03,0,15.03,46.18,-0.23,46.1805727552,134.49,64.37,17.25,66.6412739974,15.03,0,15.03,49.34,17.25,52.2685192061,133.5
2022-02-15 14:30:00,63.739,-0.66,63.7424169686,18.689,0,18.689,45.05,-0.66,45.0548343688,134.54,66.859,16.87,68.9544979026,18.689,0,18.689,48.17,16.87,51.0386696535,133.5
2022-02-15 15:00:00,62.911,-1.13,62.9211476453,18.061,0,18.061,44.85,-1.13,44.8642329702,134.79,66.011,16.53,68.0491955941,18.061,0,18.061,47.95,16.53,50.7192606413,133.76
2022-02-15 15:30:00,62.84,-1.6600000000000001,62.8619217015,17.85,0,17.85,44.99,-1.6600000000000001,45.0206141673,135.18,65.93,16.09,67.8649615044,17.85,0,17.85,48.08,16.09,50.7008333265,134.15
2022-02-15 16:00:00,66.504,-1.81,66.5286262897,20.944,0,20.944,45.56,-1.81,45.5959395122,135.49,69.554,15.87,71.3415434092,20.944,0,20.944,48.61,15.87,51.135007578,134.42
2022-02-15 16:30:00,63.408,-1.32,63.421738103,14.978,0,14.978,48.43,-1.32,48.4479855102,135.1,66.548,16.28,68.51039851,14.978,0,14.978,51.57,16.28,54.0786769439,134.05
2022-02-15 17:00:00,59.459,-0.49,59.4610190041,7.559,0,7.559,51.9,-0.49,51.9023130506,134.81,62.699,17.02,64.9680306074,7.559,0,7.559,55.14,17.02,57.7070186373,133.79
2022-02-15 17:30:00,63.377,0.30000000000000004,63.3777100328,8.177,0,8.177,55.2,0.30000000000000004,55.2008152114,134.45,66.687,17.66,68.9857345326,8.177,0,8.177,58.51,17.66,61.1170655382,133.45
2022-02-15 18:00:00,77.103,0.54,77.1048909538,25.563,0,25.563,51.54,0.54,51.5428287932,133.94,80.333,17.86,82.2944134738,25.563,0,25.563,54.77,17.86,57.6084412218,132.93
2022-02-15 18:30:00,65.051,0.97,65.058231616,6.671,0,6.671,58.38,0.97,58.3880578543,133.57,68.431,18.26,70.8253440585,6.671,0,6.671,61.76,18.26,64.4028353413,132.55
2022-02-15 19:00:00,62.808,0.04,62.8080127372,6.2780000000000005,0,6.2780000000000005,56.53,0.04,56.5300141518,133.57,66.148,17.39,68.3956870278,6.2780000000000005,0,6.2780000000000005,59.87,17.39,62.3444384047,132.55
2022-02-15 19:30:00,56.845,-0.7000000000000001,56.8493098023,2.465,0,2.465,54.38,-0.7000000000000001,54.3845051462,133.81,60.155,16.69,62.4273988326,2.465,0,2.465,57.69,16.69,60.0557424398,132.8
2022-02-15 20:00:00,54.037,-1.76,54.0656542456,2.157,0,2.157,51.88,-1.76,51.9098449237,134.16,57.277,15.66,59.3792078846,2.157,0,2.157,55.12,15.66,57.3013961435,133.14
2022-02-15 20:30:00,50.656,-2.8,50.7333256943,2.206,0,2.206,48.45,-2.8,48.5308407098,134.29,53.806,14.6,55.7516424511,2.206,0,2.206,51.6,14.6,53.6257400881,133.21
2022-02-15 21:00:00,47.298,-3.44,47.4229312042,2.328,0,2.328,44.97,-3.44,45.101380245,134.43,50.398,13.96,52.295697758,2.328,0,2.328,48.07,13.96,50.0560336024,133.38
2022-02-15 21:30:00,43.904,-4.55,44.1391404085,2.204,0,2.204,41.7,-4.55,41.9474969456,134.43,46.924,12.89,48.6622428172,2.204,0,2.204,44.72,12.89,46.5406327847,133.38
2022-02-15 22:00:00,41.09,-5.65,41.4766271531,2.1,0,2.1,38.99,-5.65,39.3972410202,134.9,44.02,11.76,45.5637794745,2.1,0,2.1,41.92,11.76,43.5383049739,133.83
2022-02-15 22:30:00,37.573,-6.6,38.1482677064,2.233,0,2.233,35.34,-6.6,35.9510166755,134.63,40.413,10.89,41.8545417966,2.233,0,2.233,38.18,10.89,39.7027014194,133.56
2022-02-15 23:00:00,34.935,-7.38,35.7060026466,2.105,0,2.105,32.83,-7.38,33.6492689371,135.06,37.725,10.21,39.0822175036,2.105,0,2.105,35.62,10.21,37.054399199,133.99
2022-02-15 23:30:00,35.167,-7.8,36.0216308487,2.437,0,2.437,32.73,-7.8,33.6465882371,135.17,37.887,9.76,39.1239360111,2.437,0,2.437,35.45,9.76,36.7690100492,134.08
2022-02-16 00:00:00,34.731,-7.97,35.6337376793,2.281,0,2.281,32.45,-7.97,33.4144190433,135.17,37.441,9.54,38.6372887377,2.281,0,2.281,35.16,9.54,36.431266791,134.08
2022-02-16 00:30:00,40.205,-7.01,40.8115440164,2.355,0,2.355,37.85,-7.01,38.4936696094,134.21,43.055,10.3,44.2698884683,2.355,0,2.355,40.7,10.3,41.9830918347,133.18
2022-02-16 01:00:00,41.459,-6.77,42.0081132759,2.349,0,2.349,39.11,-6.77,39.6916238015,134.21,44.339,10.47,45.5584001146,2.349,0,2.349,41.99,10.47,43.2756397989,133.18
2022-02-16 01:30:00,39.714,-6.94,40.3158206663,2.434,0,2.434,37.28,-6.94,37.9204694064,133.86,42.554,10.36,43.7969464232,2.434,0,2.434,40.12,10.36,41.4360229752,132.77
2022-02-16 02:00:00,38.697,-7.05,39.3339587253,2.297,0,2.297,36.4,-7.05,37.0764413071,134.16,41.527,10.3,42.7852980473,2.297,0,2.297,39.23,10.3,40.5596215466,133.09
2022-02-16 02:30:00,37.898,-6.99,38.5372352926,2.398,0,2.398,35.5,-6.99,36.1816265527,134.37,40.878,10.44,42.1900993599,2.398,0,2.398,38.48,10.44,39.871092285,133.31
2022-02-16 03:00:00,37.266,-7.1,37.9363250197,2.456,0,2.456,34.81,-7.1,35.5266955964,134.53,40.066,10.32,41.3737447665,2.456,0,2.456,37.61,10.32,39.000185897,133.48
2022-02-16 03:30:00,35.578,-7.33,36.3252389393,2.718,0,2.718,32.86,-7.33,33.6676179734,134.58,38.348,10.17,39.6736436945,2.718,0,2.718,35.63,10.17,37.0530133727,133.56
2022-02-16 04:00:00,34.149,-7.65,34.9953811381,2.489,0,2.489,31.66,-7.65,32.5711237141,134.86,36.879,9.93,38.192480163,2.489,0,2.489,34.39,9.93,35.7949298086,133.84
2022-02-16 04:30:00,32.852,-5.8,33.3600645083,2.572,0,2.572,30.28,-5.8,30.8304784264,135.23,35.462,8.04,36.362,2.572,0,2.572,32.89,8.04,33.8584361718,134.25
2022-02-16 05:00:00,32.754,9.9,34.2174592277,2.544,0,2.544,30.21,9.9,31.7907864011,135.29,34.654,-7.25,35.4042683302,2.544,0,2.544,32.11,-7.25,32.9183019003,134.25
2022-02-16 05:30:00,34.182,8.2,35.1518011487,2.5220000000000002,0,2.5220000000000002,31.66,8.2,32.7046724491,133.95,36.482,-3.31,36.6318498577,2.5220000000000002,0,2.5220000000000002,33.96,-3.31,34.1209275958,132.94
2022-02-16 06:00:00,35.306,4.12,35.5455768838,2.536,0,2.536,32.77,4.12,33.0279775342,134.16,38.356,4.65,38.6368378106,2.536,0,2.536,35.82,4.65,36.1205606269,133.13
2022-02-16 06:30:00,38.905,5.2,39.2509748287,2.555,0,2.555,36.35,5.2,36.7200558278,135.4,42.145,5.75,42.5354384602,2.555,0,2.555,39.59,5.75,40.0053821379,134.34
2022-02-16 07:00:00,41.686,6.03,42.1198705601,2.476,0,2.476,39.21,6.03,39.6709591515,135.7,45.066,6.59,45.5452791846,2.476,0,2.476,42.59,6.59,43.0968235488,134.62
2022-02-16 07:30:00,44.628,6.94,45.1643884493,2.448,0,2.448,42.18,6.94,42.7471168618,135.77,48.128,7.57,48.7197011896,2.448,0,2.448,45.68,7.57,46.3029945036,134.69
2022-02-16 08:00:00,46.971,8.27,47.693476923,3.121,0,3.121,43.85,8.27,44.6230366515,135.1,50.531,8.94,51.3157437927,3.121,0,3.121,47.41,8.94,48.2455355448,134.0
2022-02-16 08:30:00,55.087,9.13,55.8384676455,10.577,0,10.577,44.51,9.13,45.4367362384,135.15,58.677,9.82,59.4930477367,10.577,0,10.577,48.1,9.82,49.0921826771,134.0
2022-02-16 09:00:00,60.747,9.44,61.4761060006,16.537,0,16.537,44.21,9.44,45.2066112422,135.58,64.317,10.16,65.1145305519,16.537,0,16.537,47.78,10.16,48.8482753022,134.52
2022-02-16 09:30:00,64.842,9.73,65.5679637018,20.482,0,20.482,44.36,9.73,45.4145626424,135.61,68.402,10.47,69.198659698,20.482,0,20.482,47.92,10.47,49.0504566747,134.52
2022-02-16 10:00:00,70.757,9.46,71.3865859178,29.047,0,29.047,41.71,9.46,42.7693313018,135.46,74.197,10.19,74.8934637268,29.047,0,29.047,45.15,10.19,46.2856197971,134.38
2022-02-16 10:30:00,75.728,9.04,76.2656645156,35.658,0,35.658,40.07,9.04,41.0770799839,135.6,79.098,9.76,79.6978745262,35.658,0,35.658,43.44,9.76,44.5229289243,134.5
2022-02-16 11:00:00,73.123,9.02,73.6772253074,32.423,0,32.423,40.7,9.02,41.6875329085,135.53,76.503,9.75,77.1217965883,32.423,0,32.423,44.08,9.75,45.1454194797,134.5
2022-02-16 11:30:00,69.954,9.21,70.5576800639,29.014,0,29.014,40.94,9.21,41.9631707572,135.56,73.364,9.93,74.0329750584,29.014,0,29.014,44.35,9.93,45.4480736665,134.49
2022-02-16 12:00:00,74.378,9.34,74.9621403376,33.938,0,33.938,40.44,9.34,41.5045684232,135.56,77.738,10.07,78.3875088519,33.938,0,33.938,43.8,10.07,44.9426846105,134.49
2022-02-16 12:30:00,78.78,10.55,79.4832743412,37.71,0,37.71,41.07,10.55,42.4033890155,135.48,82.18,11.36,82.9614488784,37.71,0,37.71,44.47,11.36,45.8980446207,134.49
2022-02-16 13:00:00,80.643,10.73,81.3537113413,38.393,0,38.393,42.25,10.73,43.5912307695,135.11,84.063,11.54,84.8513969773,38.393,0,38.393,45.67,11.54,47.1054190089,134.1
2022-02-16 13:30:00,81.778,10.29,82.422845037,40.318,0,40.318,41.46,10.29,42.7178616038,135.11,85.158,11.08,85.8757903253,40.318,0,40.318,44.84,11.08,46.1886566161,134.1
2022-02-16 14:00:00,84.192,10.18,84.8052195563,45.382,0,45.382,38.81,10.18,40.1229173914,135.29,87.472,10.98,88.1584436342,45.382,0,45.382,42.09,10.98,43.4986034259,134.23
2022-02-16 14:30:00,68.014,10.22,68.777558811,25.184,0,25.184,42.83,10.22,44.0324573468,135.47,71.484,10.99,72.3238712736,25.184,0,25.184,46.3,10.99,47.5864487013,134.38
2022-02-16 15:00:00,79.487,9.82,80.0912952136,43.027,0,43.027,36.46,9.82,37.7592902476,135.47,82.687,10.6,83.3636609621,43.027,0,43.027,39.66,10.6,41.0521083502,134.38
2022-02-16 15:30:00,68.486,10.03,69.2165666297,25.676,0,25.676,42.81,10.03,43.9692733622,135.82,71.986,10.81,72.7931335773,25.676,0,25.676,46.31,10.81,47.5549387551,134.74
2022-02-16 16:00:00,63.107,10.63,63.9960182277,16.947,0,16.947,46.16,10.63,47.3681591367,135.67,66.747,11.42,67.7168989913,16.947,0,16.947,49.8,11.42,51.092625691,134.6
2022-02-16 16:30:00,58.0,11.43,59.1155216504,7.78,0,7.78,50.22,11.43,51.5043037037,135.67,61.83,12.22,63.0260049503,7.78,0,7.78,54.05,12.22,55.4141759841,134.6
2022-02-16 17:00:00,57.706,12.09,58.9588885241,4.406,0,4.406,53.3,12.09,54.6539852161,135.61,61.706,12.91,63.0420378478,4.406,0,4.406,57.3,12.91,58.7363439448,134.6
2022-02-16 17:30:00,59.919,12.37,61.182542126,5.909,0,5.909,54.01,12.37,55.4084560334,135.53,63.949,13.21,65.2991477816,5.909,0,5.909,58.04,13.21,59.5243286396,134.5
2022-02-16 18:00:00,62.186,13.41,63.6154595676,5.5760000000000005,0,5.5760000000000005,56.61,13.41,58.1766293283,135.09,66.346,14.27,67.863278848,5.5760000000000005,0,5.5760000000000005,60.77,14.27,62.4229589174,134.03
2022-02-16 18:30:00,62.454,12.98,63.7885766889,5.184,0,5.184,57.27,12.98,58.7225110158,134.73,66.614,13.83,68.0345051867,5.184,0,5.184,61.43,13.83,62.96756149,133.7
2022-02-16 19:00:00,60.664,12.04,61.8472513213,5.124,0,5.124,55.54,12.04,56.8300378321,134.73,64.734,12.85,65.9970700562,5.124,0,5.124,59.61,12.85,60.9792964866,133.7
2022-02-16 19:30:00,54.106,11.34,55.2815958163,1.556,0,1.556,52.55,11.34,53.7596326252,134.95,58.076,12.1,59.323113337,1.556,0,1.556,56.52,12.1,57.8006954975,133.92
2022-02-16 20:00:00,50.952,10.19,51.9609700063,1.292,0,1.292,49.66,10.19,50.6946910435,135.23,54.812,10.91,55.8872386507,1.292,0,1.292,53.52,10.91,54.6206783187,134.17
2022-02-16 20:30:00,48.943,8.56,49.6859220404,1.263,0,1.263,47.68,8.56,48.4422955691,135.48,52.693,9.22,53.4935570793,1.263,0,1.263,51.43,9.22,52.2499119616,134.42
2022-02-16 21:00:00,46.75,7.42,47.3351761378,1.15,0,1.15,45.6,7.42,46.199744588,135.06,50.39,8.05,51.0289584452,1.15,0,1.15,49.24,8.05,49.8936879775,133.99
2022-02-16 21:30:00,44.407,6.69,44.9081033779,1.217,0,1.217,43.19,6.69,43.7050592037,134.98,47.937,7.28,48.4866411396,1.217,0,1.217,46.72,7.28,47.2837900342,133.89
2022-02-16 22:00:00,41.62,5.65,42.0017487731,1.3,0,1.3,40.32,5.65,40.7139398732,135.37,45.01,6.21,45.4363752956,1.3,0,1.3,43.71,6.21,44.1489320369,134.27
2022-02-16 22:30:00,37.758,4.91,38.0759066077,1.388,0,1.388,36.37,4.91,36.69993188,135.71,40.988,5.44,41.347427296,1.388,0,1.388,39.6,5.44,39.971910137,134.62
2022-02-16 23:00:00,35.457,8.96,36.5715797991,1.287,0,1.287,34.17,8.96,35.3252105443,136.14,37.697,-3.04,37.8193787495,1.287,0,1.287,36.41,-3.04,36.5366897789,135.04
2022-02-16 23:30:00,33.573,10.73,35.2459817426,1.403,0,1.403,32.17,10.73,33.9122662174,134.65,35.493,-6.33,36.053043547,1.403,0,1.403,34.09,-6.33,34.6727126138,133.55
2022-02-17 00:00:00,32.951,10.57,34.6048161532,1.4809999999999999,0,1.4809999999999999,31.47,10.57,33.1976776296,133.75,34.861,-6.52,35.4654722371,1.4809999999999999,0,1.4809999999999999,33.38,-6.52,34.0108041657,132.65
2022-02-17 00:30:00,38.662,11.72,40.3993644009,1.422,0,1.422,37.24,11.72,39.0406967151,133.86,40.732,-5.27,41.0715074474,1.422,0,1.422,39.31,-5.27,39.6616817596,132.78
2022-02-17 01:00:00,40.038,12.09,41.8235525033,1.478,0,1.478,38.56,12.09,40.4109106554,133.48,42.108,-4.88,42.3898344418,1.478,0,1.478,40.63,-4.88,40.9220148575,132.44
2022-02-17 01:30:00,39.221,11.73,40.9375101954,1.421,0,1.421,37.8,11.73,39.5781871743,133.42,41.271,-5.27,41.6061094192,1.421,0,1.421,39.85,-5.27,40.1969575963,132.36
2022-02-17 02:00:00,38.212,11.56,39.9223063462,1.272,0,1.272,36.94,11.56,38.7065524169,133.64,40.242,-5.53,40.6201854255,1.272,0,1.272,38.97,-5.53,39.3604090426,132.57
2022-02-17 02:30:00,38.243,11.58,39.9577708212,1.363,0,1.363,36.88,11.58,38.6552816572,133.71,40.263,-5.45,40.6301817495,1.363,0,1.363,38.9,-5.45,39.2799248981,132.65
2022-02-17 03:00:00,37.532,11.51,39.2572429496,1.442,0,1.442,36.09,11.51,37.8809741163,133.71,39.522,-5.51,39.9042426817,1.442,0,1.442,38.08,-5.51,38.4765707931,132.65
2022-02-17 03:30:00,35.223,11.34,37.003450231,1.453,0,1.453,33.77,11.34,35.6231455658,133.58,37.173,-5.66,37.6014298797,1.453,0,1.453,35.72,-5.66,36.165646683,132.58
2022-02-17 04:00:00,33.727,10.97,35.4662012203,1.317,0,1.317,32.41,10.97,34.2162096089,133.55,35.657,-6.08,36.1716470319,1.317,0,1.317,34.34,-6.08,34.8740878017,132.48
2022-02-17 04:30:00,32.602,11.06,34.4269371859,1.6019999999999999,0,1.6019999999999999,31.0,11.06,32.9138815699,133.84,34.512,-5.94,35.0194480825,1.6019999999999999,0,1.6019999999999999,32.91,-5.94,33.4417658027,132.78
2022-02-17 05:00:00,32.124,10.99,33.9518994461,1.444,0,1.444,30.68,10.99,32.5889935408,133.44,34.024,-6.01,34.5507261284,1.444,0,1.444,32.58,-6.01,33.1296921205,132.38
2022-02-17 05:30:00,32.64,11.26,34.5276295161,1.52,0,1.52,31.12,11.26,33.0944406207,133.53,34.56,-5.7,35.0268982355,1.52,0,1.52,33.04,-5.7,33.5280718205,132.38
2022-02-17 06:00:00,34.194,11.95,36.2219841533,1.454,0,1.454,32.74,11.95,34.8526914312,133.48,36.154,-4.94,36.4899344477,1.454,0,1.454,34.7,-4.94,35.0498730383,132.38
2022-02-17 06:30:00,38.847,12.97,40.9549790502,1.587,0,1.587,37.26,12.97,39.4528642813,133.22,40.907,-3.89,41.0915410882,1.587,0,1.587,39.32,-3.89,39.5119538874,132.17
2022-02-17 07:00:00,42.349,13.41,44.4214576641,1.609,0,1.609,40.74,13.41,42.8902751215,133.22,44.789,-0.59,44.7928858302,1.609,0,1.609,43.18,-0.59,43.1840306132,132.17
2022-02-17 07:30:00,46.347,9.16,47.2435181692,1.917,0,1.917,44.43,9.16,45.3644188765,135.47,49.967,9.89,50.9363641125,1.917,0,1.917,48.05,9.89,49.0572583824,134.37
2022-02-17 08:00:00,50.948,10.18,51.9550873736,6.018,0,6.018,44.93,10.18,46.0688321971,135.47,54.568,10.95,55.6558094362,6.018,0,6.018,48.55,10.95,49.7695187841,134.37
2022-02-17 08:30:00,64.351,10.59,65.2165569545,21.441,0,21.441,42.91,10.59,44.1974682533,135.32,67.871,11.39,68.8200896614,21.441,0,21.441,46.43,11.39,47.8066627156,134.24
2022-02-17 09:00:00,83.913,10.21,84.5318618569,47.103,0,47.103,36.81,10.21,38.1997408368,135.44,87.133,11.01,87.8258492074,47.103,0,47.103,40.03,11.01,41.5165147863,134.33
2022-02-17 09:30:00,101.764,10.17,102.2709176452,69.804,0,69.804,31.96,10.17,33.5390891349,135.7,104.764,10.99,105.3388617558,69.804,0,69.804,34.96,10.99,36.6467147232,134.62
2022-02-17 10:00:00,117.032,10.17,117.4730519055,90.412,0,90.412,26.62,10.17,28.4965489139,135.8,119.782,11.0,120.2860238099,90.412,0,90.412,29.37,11.0,31.3623484452,134.62
2022-02-17 10:30:00,120.052,10.1,120.4761084365,95.412,0,95.412,24.64,10.1,26.6296751764,135.99,122.692,10.95,123.1796629481,95.412,0,95.412,27.28,10.95,29.3955932071,134.88
2022-02-17 11:00:00,109.986,10.11,110.4496821906,79.996,0,79.996,29.99,10.11,31.648257456,136.07,112.916,10.93,113.443765611,79.996,0,79.996,32.92,10.93,34.6870480151,134.97
2022-02-17 11:30:00,89.221,10.73,89.8638956478,50.451,0,50.451,38.77,10.73,40.2274259679,135.97,92.571,11.56,93.2899975399,50.451,0,50.451,42.12,11.56,43.6775457186,134.86
2022-02-17 12:00:00,78.233,10.94,78.9942142755,36.363,0,36.363,41.87,10.94,43.2756340219,135.84,81.723,11.76,82.564800787,36.363,0,36.363,45.36,11.76,46.8596542881,134.75
2022-02-17 12:30:00,94.811,10.83,95.4275359684,60.471,0,60.471,34.34,10.83,36.0072839853,135.8,97.901,11.69,98.5964598807,60.471,0,60.471,37.43,11.69,39.2130207967,134.75
2022-02-17 13:00:00,136.643,10.51,137.0465962693,115.803,0,115.803,20.84,10.51,23.3402163657,135.87,139.183,11.37,139.6466411662,115.803,0,115.803,23.38,11.37,25.9981018538,134.75
2022-02-17 13:30:00,136.827,12.55,137.4013479883,116.397,0,116.397,20.43,12.55,23.9768096293,136.07,138.947,6.35,139.092024606,116.397,0,116.397,22.55,6.35,23.4270143211,134.92
2022-02-17 14:00:00,108.091,16.27,109.308632692,79.301,0,79.301,28.79,16.27,33.0692757707,135.01,109.981,-0.58,109.9825293444,79.301,0,79.301,30.68,-0.58,30.6854819092,133.84
2022-02-17 14:30:00,92.973,16.13,94.3618335398,59.343,0,59.343,33.63,16.13,37.298174218,133.6,94.923,-0.75,94.9259628816,59.343,0,59.343,35.58,-0.75,35.5879038439,132.44
2022-02-17 15:00:00,84.82,16.22,86.3569383431,51.03,0,51.03,33.79,16.22,37.481362035,133.6,86.81,-0.63,86.8122859969,51.03,0,51.03,35.78,-0.63,35.7855459648,132.44
2022-02-17 15:30:00,78.042,16.5,79.7671847566,40.942,0,40.942,37.1,16.5,40.6036944132,133.54,80.082,-0.35000000000000003,80.0827648374,40.942,0,40.942,39.14,-0.35000000000000003,39.141564864,132.44
2022-02-17 16:00:00,64.301,16.95,66.4975270292,20.101,0,20.101,44.2,16.95,47.3385941912,133.48,66.471,0.18,66.4712437149,20.101,0,20.101,46.37,0.18,46.3703493625,132.44
2022-02-17 16:30:00,60.707,16.33,62.8650041677,12.357,0,12.357,48.35,16.33,51.0332381885,133.16,63.327,-0.98,63.3345824096,12.357,0,12.357,50.97,-0.98,50.9794203576,132.08
2022-02-17 17:00:00,58.138,13.68,59.7257854197,6.918,0,6.918,51.22,13.68,53.0153826733,133.6,61.518,-2.8200000000000003,61.582600822,6.918,0,6.918,54.6,-2.8200000000000003,54.6727756749,132.5
2022-02-17 17:30:00,56.984,14.37,58.7679602845,2.7439999999999998,0,2.7439999999999998,54.24,14.37,56.1112689217,134.67,60.494,-2.01,60.5273833566,2.7439999999999998,0,2.7439999999999998,57.75,-2.01,57.7849686337,133.61
2022-02-17 18:00:00,70.967,14.98,72.5307899378,19.507,0,19.507,51.46,14.98,53.596007314,134.52,74.347,-1.35,74.359255705,19.507,0,19.507,54.84,-1.35,54.8566140041,133.45
2022-02-17 18:30:00,63.216,15.0,64.9712448395,6.426,0,6.426,56.79,15.0,58.7375867737,134.2,66.836,-1.3,66.8486416915,6.426,0,6.426,60.41,-1.3,60.4239861313,133.12
2022-02-17 19:00:00,61.78,14.35,63.4246868341,6.04,0,6.04,55.74,14.35,57.5575372996,134.13,65.32,-2.06,65.352475087,6.04,0,6.04,59.28,-2.06,59.3157820483,133.12
2022-02-17 19:30:00,56.832,13.63,58.4435892464,2.292,0,2.292,54.54,13.63,56.2173327364,134.35,60.312,-2.91,60.3821616374,2.292,0,2.292,58.02,-2.91,58.0929298624,133.29
2022-02-17 20:00:00,54.307,12.36,55.6957794541,1.9769999999999999,0,1.9769999999999999,52.33,12.36,53.7698660962,134.78,57.697,-4.29,57.856269401,1.9769999999999999,0,1.9769999999999999,55.72,-4.29,55.8849040439,133.7
2022-02-17 20:30:00,52.166,11.16,53.3463884063,2.076,0,2.076,50.09,11.16,51.3181615025,134.99,55.426,-5.51,55.6992062421,2.076,0,2.076,53.35,-5.51,53.6337822645,133.94
2022-02-17 21:00:00,50.189,10.09,51.1932009255,2.219,0,2.219,47.97,10.09,49.0196797215,134.87,53.369,-6.64,53.7804775081,2.219,0,2.219,51.15,-6.64,51.5791828163,133.78
2022-02-17 21:30:00,48.756,1.3599999999999999,48.7749642337,2.156,0,2.156,46.6,1.3599999999999999,46.6198412696,134.95,51.536,-2.3,51.5872978164,2.156,0,2.156,49.38,-2.3,49.433535176,133.86
2022-02-17 22:00:00,46.191,-11.58,47.6204250401,2.091,0,2.091,44.1,-11.58,45.5950260445,135.13,48.361,6.09,48.7429422686,2.091,0,2.091,46.27,6.09,46.6690582721,134.05
2022-02-17 22:30:00,41.792,-12.0,43.4806999024,2.192,0,2.192,39.6,-12.0,41.378255159,134.25,43.942,5.69,44.3088643953,2.192,0,2.192,41.75,5.69,42.1359537687,133.13
2022-02-17 23:00:00,37.92,-12.47,39.9177567005,2.03,0,2.03,35.89,-12.47,37.9946443594,134.18,40.07,5.2,40.406000792,2.03,0,2.03,38.04,5.2,38.393770328,133.13
2022-02-17 23:30:00,36.552,-12.93,38.7715566363,1.982,0,1.982,34.57,-12.93,36.9089392966,134.18,38.692,4.73,38.9800431503,1.982,0,1.982,36.71,4.73,37.0134705209,133.13
2022-02-18 00:00:00,35.538,-13.08,37.8686657277,2.038,0,2.038,33.5,-13.08,35.9629865278,134.18,37.658,4.52,37.928292395,2.038,0,2.038,35.62,4.52,35.9056374404,133.13
2022-02-18 00:30:00,40.784,-11.75,42.4428693186,2.314,0,2.314,38.47,-11.75,40.2244129852,133.94,42.964,5.8,43.3537229774,2.314,0,2.314,40.65,5.8,41.0616913923,132.85
2022-02-18 01:00:00,41.896,-11.35,43.4061898351,2.096,0,2.096,39.8,-11.35,41.3867430465,133.48,44.056,6.12,44.4790460329,2.096,0,2.096,41.96,6.12,42.403962079,132.43
2022-02-18 01:30:00,41.49,-11.85,43.14907415,2.39,0,2.39,39.1,-11.85,40.8562418732,133.25,43.64,5.66,44.005513291,2.39,0,2.39,41.25,5.66,41.6364996127,132.21
2022-02-18 02:00:00,40.43,-12.32,42.2654385994,2.11,0,2.11,38.32,-12.32,40.251767663,133.45,42.59,5.26,42.9135840964,2.11,0,2.11,40.48,5.26,40.8203135706,132.41
2022-02-18 02:30:00,40.335,-11.26,41.8771993452,2.265,0,2.265,38.07,-11.26,39.7002833743,133.79,42.655,4.67,42.9098814377,2.265,0,2.265,40.39,4.67,40.6590826261,132.76
2022-02-18 03:00:00,38.623,-1.03,38.6367316035,2.013,0,2.013,36.61,-1.03,36.6244863445,134.07,41.863,-0.81,41.8708355422,2.013,0,2.013,39.85,-0.81,39.8582312703,133.0
2022-02-18 03:30:00,37.442,-1.32,37.4652607625,2.022,0,2.022,35.42,-1.32,35.4445877392,135.51,40.622,-1.09,40.6366212178,2.022,0,2.022,38.6,-1.09,38.6153868296,134.46
2022-02-18 04:00:00,36.236,-1.74,36.2777520803,2.006,0,2.006,34.23,-1.74,34.274195833,135.43,39.356,-1.53,39.3857288367,2.006,0,2.006,37.35,-1.53,37.3813242141,134.36
