Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-18 04:30:00,34.18,-1.85,34.2300292141,2.12,0,2.12,32.06,-1.85,32.1133321223,135.55,37.2,-1.6400000000000001,37.2361329893,2.12,0,2.12,35.08,-1.6400000000000001,35.1183143103,134.47
2022-02-18 05:00:00,33.388,-1.78,33.4354145181,2.028,0,2.028,31.36,-1.78,31.4104759595,135.72,36.378,-1.57,36.4118632316,2.028,0,2.028,34.35,-1.57,34.3858604662,134.63
2022-02-18 05:30:00,32.871,-1.43,32.9020902224,2.141,0,2.141,30.73,-1.43,30.7632540541,135.68,35.851,-1.19,35.8707443608,2.141,0,2.141,33.71,-1.19,33.7309976135,134.63
2022-02-18 06:00:00,33.523,-0.99,33.5376151358,2.063,0,2.063,31.46,-0.99,31.4755730687,135.46,36.523,-0.74,36.5304958767,2.063,0,2.063,34.46,-0.74,34.4679445282,134.38
2022-02-18 06:30:00,36.551,-0.51,36.554557869,2.111,0,2.111,34.44,-0.51,34.4437759254,135.25,39.721,-0.26,39.7218509262,2.111,0,2.111,37.61,-0.26,37.6108986864,134.18
2022-02-18 07:00:00,39.596,-2.18,39.655965705,2.366,0,2.366,37.23,-2.18,37.2937702572,136.19,42.186,8.27,42.9889694689,2.366,0,2.366,39.82,8.27,40.6697098588,135.08
2022-02-18 07:30:00,41.611,-3.62,41.7681663591,2.101,0,2.101,39.51,-3.62,39.6754899151,134.91,43.821,14.04,46.0152327061,2.101,0,2.101,41.72,14.04,44.0190867693,133.81
2022-02-18 08:00:00,43.738,-1.31,43.7576135547,3.418,0,3.418,40.32,-1.31,40.3412753889,133.74,46.118,14.87,48.4560298002,3.418,0,3.418,42.7,14.87,45.215118047,132.66
2022-02-18 08:30:00,55.322,6.25,55.6739273269,17.102,0,17.102,38.22,6.25,38.7276503289,133.25,58.652,6.83,59.0483361662,17.102,0,17.102,41.55,6.83,42.1076168882,132.17
2022-02-18 09:00:00,73.973,6.34,74.2441939077,40.733,0,40.733,33.24,6.34,33.8392257595,135.68,77.073,6.92,77.3830325653,40.733,0,40.733,36.34,6.92,36.9929993377,134.57
2022-02-18 09:30:00,79.298,6.46,79.5606963519,45.798,0,45.798,33.5,6.46,34.1171745606,135.75,82.388,7.05,82.6890866076,45.798,0,45.798,36.59,7.05,37.2629923651,134.64
2022-02-18 10:00:00,78.607,6.34,78.862259979,43.837,0,43.837,34.77,6.34,35.3432949794,135.88,81.777,6.93,82.0701080114,43.837,0,43.837,37.94,6.93,38.5677131808,134.75
2022-02-18 10:30:00,73.189,6.44,73.4717858841,35.419,0,35.419,37.77,6.44,38.3150949366,136.02,76.499,7.03,76.8213375372,35.419,0,35.419,41.08,7.03,41.6771796071,134.95
2022-02-18 11:00:00,67.705,7.05,68.0710623173,27.365,0,27.365,40.34,7.05,40.9514114531,136.02,71.125,7.67,71.5373645377,27.365,0,27.365,43.76,7.67,44.4270919597,134.95
2022-02-18 11:30:00,69.614,7.48,70.0147084262,28.284,0,28.284,41.33,7.48,42.0014202141,135.88,73.084,8.13,73.5348077852,28.284,0,28.284,44.8,8.13,45.5317131239,134.79
2022-02-18 12:00:00,75.781,6.41,76.0516144536,36.551,0,36.551,39.23,6.41,39.7502327037,135.88,79.141,7.01,79.4508526134,36.551,0,36.551,42.59,7.01,43.1630420615,134.79
2022-02-18 12:30:00,84.798,5.93,85.0050922239,49.938,0,49.938,34.86,5.93,35.3607762924,136.14,87.968,6.52,88.2092932972,49.938,0,49.938,38.03,6.52,38.5848584292,135.12
2022-02-18 13:00:00,98.609,5.62,98.7690198443,70.829,0,70.829,27.78,5.62,28.3427733294,136.22,101.259,5.72,101.4204293079,70.829,0,70.829,30.43,5.72,30.9629342925,135.12
2022-02-18 13:30:00,112.815,5.65,112.956393024,92.205,0,92.205,20.61,5.65,21.3704141279,135.94,114.905,6.1,115.0668024454,92.205,0,92.205,22.7,6.1,23.5053185471,134.82
2022-02-18 14:00:00,97.927,5.52,98.0824537264,68.467,0,68.467,29.46,5.52,29.9726875672,134.95,100.207,5.94,100.3828991861,68.467,0,68.467,31.74,5.94,32.291039004699996,133.84
2022-02-18 14:30:00,102.873,5.52,103.0209907203,74.873,0,74.873,28.0,5.52,28.5389278005,135.19,105.043,5.96,105.2119453722,74.873,0,74.873,30.17,5.96,30.7530567586,134.1
2022-02-18 15:00:00,96.275,5.52,96.4331168479,65.845,0,65.845,30.43,5.52,30.9266115182,135.15,98.545,5.95,98.7244626473,65.845,0,65.845,32.7,5.95,33.2369147184,134.1
2022-02-18 15:30:00,72.912,5.82,73.1439139232,37.872,0,37.872,35.04,5.82,35.5200506756,135.29,75.272,6.25,75.5310299413,37.872,0,37.872,37.4,6.25,37.9186299858,134.1
2022-02-18 16:00:00,65.557,5.61,65.7965983087,27.857,0,27.857,37.7,5.61,38.1151164238,135.1,67.987,6.02,68.2530041024,27.857,0,27.857,40.13,6.02,40.5790253703,133.96
2022-02-18 16:30:00,57.693,6.43,58.050212308,14.703,0,14.703,42.99,6.43,43.4682067723,134.74,60.253,6.85,60.6411288566,14.703,0,14.703,45.55,6.85,46.0621862269,133.62
2022-02-18 17:00:00,60.185,7.0,60.5907107154,15.355,0,15.355,44.83,7.0,45.3732178713,134.58,62.755,7.44,63.194490464,15.355,0,15.355,47.4,7.44,47.9803459762,133.49
2022-02-18 17:30:00,69.158,0.93,69.16425279,28.148,0,28.148,41.01,0.93,41.0205436336,134.11,71.598,1.13,71.6069165933,28.148,0,28.148,43.45,1.13,43.4646914173,133.01
2022-02-18 18:00:00,71.425,-1.98,71.4524389017,28.985,0,28.985,42.44,-1.98,42.4861624532,134.28,73.915,-1.81,73.9371579451,28.985,0,28.985,44.93,-1.81,44.9664430437,133.2
2022-02-18 18:30:00,75.375,-2.36,75.4119368867,33.395,0,33.395,41.98,-2.36,42.0462840213,134.37,77.825,-2.23,77.8569426898,33.395,0,33.395,44.43,-2.23,44.4859281122,133.29
2022-02-18 19:00:00,74.474,-2.85,74.5285125036,33.434,0,33.434,41.04,-2.85,41.1388393127,134.63,76.914,-2.7199999999999998,76.9620802474,33.434,0,33.434,43.48,-2.7199999999999998,43.5649951222,133.53
2022-02-18 19:30:00,69.547,-3.43,69.6315309971,29.407,0,29.407,40.14,-3.43,40.2862817843,134.88,71.987,-3.32,72.0635176008,29.407,0,29.407,42.58,-3.32,42.7092355352,133.73
2022-02-18 20:00:00,61.207,-4.02,61.3388722508,22.777,0,22.777,38.43,-4.02,38.6396855577,135.26,63.597,-3.94,63.718929754,22.777,0,22.777,40.82,-3.94,41.0097061682,134.13
2022-02-18 20:30:00,42.717,-4.48,42.9512804116,2.537,0,2.537,40.18,-4.48,40.4289846521,135.2,45.187,-4.43,45.4036327732,2.537,0,2.537,42.65,-4.43,42.8794519555,134.13
2022-02-18 21:00:00,40.11,-5.2,40.4456684949,1.9,0,1.9,38.21,-5.2,38.5622107769,134.49,42.5,-5.16,42.8120964215,1.9,0,1.9,40.6,-5.16,40.926587935,133.41
2022-02-18 21:30:00,38.453,-6.11,38.9353991761,1.833,0,1.833,36.62,-6.11,37.1262238856,134.67,40.803,-6.09,41.2549743546,1.833,0,1.833,38.97,-6.09,39.442984167,133.59
2022-02-18 22:00:00,36.996,-6.88,37.6302858878,1.876,0,1.876,35.12,-6.88,35.7875509081,134.93,39.326,-6.88,39.9232848849,1.876,0,1.876,37.45,-6.88,38.0767238612,133.82
2022-02-18 22:30:00,35.041,-7.27,35.7872125346,1.861,0,1.861,33.18,-7.27,33.9671208671,135.47,37.301,-7.27,38.0028617475,1.861,0,1.861,35.44,-7.27,36.1779836365,134.35
2022-02-18 23:00:00,33.823,-7.64,34.6751341598,1.803,0,1.803,32.02,-7.64,32.9188395907,135.25,36.053,-7.63,36.8515360467,1.803,0,1.803,34.25,-7.63,35.0895910492,134.16
2022-02-18 23:30:00,31.67,-7.69,32.590259281,1.81,0,1.81,29.86,-7.69,30.8343266507,135.31,33.84,-7.67,34.698335695,1.81,0,1.81,32.03,-7.67,32.9355400745,134.16
2022-02-19 00:00:00,30.85,-8.03,31.8779453541,1.81,0,1.81,29.04,-8.03,30.1297610346,135.23,33.01,-8.02,33.9702884886,1.81,0,1.81,31.2,-8.02,32.2142887551,134.16
2022-02-19 00:30:00,34.924,-7.22,35.662503782,1.824,0,1.824,33.1,-7.22,33.8782880323,135.6,37.194,-7.19,37.8825782649,1.824,0,1.824,35.37,-7.19,36.0933927471,134.48
2022-02-19 01:00:00,35.893,-6.8,36.5314583476,1.823,0,1.823,34.07,-6.8,34.741976052,135.35,38.183,-6.76,38.7767854392,1.823,0,1.823,36.36,-6.76,36.9830663953,134.26
2022-02-19 01:30:00,35.167,-7.11,35.8785449677,1.827,0,1.827,33.34,-7.11,34.0897007907,134.88,37.417,-7.09,38.0828043742,1.827,0,1.827,35.59,-7.09,36.2893400326,133.82
2022-02-19 02:00:00,34.168,-7.22,34.9224945272,1.818,0,1.818,32.35,-7.22,33.1459032159,135.18,36.398,-7.17,37.0974837961,1.818,0,1.818,34.58,-7.17,35.3155107566,134.11
2022-02-19 02:30:00,33.882,-7.12,34.622020796,1.832,0,1.832,32.05,-7.12,32.8313402102,135.13,36.092,-7.06,36.7760256689,1.832,0,1.832,34.26,-7.06,34.979868496,134.11
2022-02-19 03:00:00,33.694,-7.4,34.4970380758,1.8439999999999999,0,1.8439999999999999,31.85,-7.4,32.6983562278,135.02,35.904,-7.35,36.6485977358,1.8439999999999999,0,1.8439999999999999,34.06,-7.35,34.8440253128,133.92
2022-02-19 03:30:00,32.84,-7.79,33.7512918271,1.85,0,1.85,30.99,-7.79,31.9540951992,135.25,35.03,-7.75,35.8770595228,1.85,0,1.85,33.18,-7.75,34.0730817508,134.19
2022-02-19 04:00:00,31.983,-8.09,32.9903075008,1.853,0,1.853,30.13,-8.09,31.1971953868,135.51,34.153,-8.07,35.0934795795,1.853,0,1.853,32.3,-8.07,33.2928656021,134.43
2022-02-19 04:30:00,30.759,-8.2,31.8332543263,1.849,0,1.849,28.91,-8.2,30.0504259537,135.67,32.899,-8.17,33.8982757821,1.849,0,1.849,31.05,-8.17,32.1068746533,134.59
2022-02-19 05:00:00,30.07,-8.24,31.1785583374,1.8399999999999999,0,1.8399999999999999,28.23,-8.24,29.4080006121,135.67,32.2,-8.2,33.2276992884,1.8399999999999999,0,1.8399999999999999,30.36,-8.2,31.4478870514,134.59
2022-02-19 05:30:00,29.489,-7.87,30.5211077944,1.859,0,1.859,27.63,-7.87,28.72897144,135.73,31.589,-7.84,32.5473581263,1.859,0,1.859,29.73,-7.84,30.7463575078,134.59
2022-02-19 06:00:00,29.417,-7.74,30.4182098257,1.787,0,1.787,27.63,-7.74,28.6936316976,135.37,31.507,-7.69,32.4318847587,1.787,0,1.787,29.72,-7.69,30.6987703337,134.33
2022-02-19 06:30:00,31.959,-7.64,32.8595082282,1.819,0,1.819,30.14,-7.64,31.0932339907,135.11,34.129,-7.6,34.9649630487,1.819,0,1.819,32.31,-7.6,33.1918077242,134.04
2022-02-19 07:00:00,33.262,-7.5,34.0970767662,1.772,0,1.772,31.49,-7.5,32.3708217381,135.11,35.472,-7.49,36.2541429908,1.772,0,1.772,33.7,-7.49,34.5223130743,134.04
2022-02-19 07:30:00,35.088,-7.31,35.8413705653,1.998,0,1.998,33.09,-7.31,33.8878178701,135.56,37.338,-7.3,38.0449240241,1.998,0,1.998,35.34,-7.3,36.0860859612,134.49
2022-02-19 08:00:00,40.652,-7.13,41.2725332879,7.382,0,7.382,33.27,-7.13,34.0254287262,135.33,42.912,-7.12,43.4986683015,7.382,0,7.382,35.53,-7.12,36.2363808899,134.27
2022-02-19 08:30:00,52.146,-6.38,52.5348428759,19.886,0,19.886,32.26,-6.38,32.884829329,135.78,54.376,-6.37,54.7478426607,19.886,0,19.886,34.49,-6.37,35.07330894,134.71
2022-02-19 09:00:00,58.706,-5.84,58.9957628648,25.526,0,25.526,33.18,-5.84,33.6900281983,135.78,60.966,-5.8100000000000005,61.242217922,25.526,0,25.526,35.44,-5.8100000000000005,35.913085359,134.71
2022-02-19 09:30:00,52.414,-5.09,52.6605687018,13.824,0,13.824,38.59,-5.09,38.9242366656,135.54,54.814,-5.04,55.0452195563,13.824,0,13.824,40.99,-5.04,41.2986888412,134.47
2022-02-19 10:00:00,50.235,-4.43,50.4299526571,7.075,0,7.075,43.16,-4.43,43.3867548913,135.06,52.725,-4.37,52.9057891445,7.075,0,7.075,45.65,-4.37,45.858689471,134.02
2022-02-19 10:30:00,54.368,-4.38,54.5441456437,9.118,0,9.118,45.25,-4.38,45.4614880971,134.91,56.868,-4.32,57.0318492073,9.118,0,9.118,47.75,-4.32,47.9450195537,133.89
2022-02-19 11:00:00,72.318,-4.3,72.4457253673,33.928,0,33.928,38.39,-4.3,38.6300673051,134.67,74.698,-4.2,74.8159822765,33.928,0,33.928,40.77,-4.2,40.9857646019,133.68
2022-02-19 11:30:00,76.683,-4.21,76.7984803821,38.553,0,38.553,38.13,-4.21,38.3617126834,135.15,79.033,-4.12,79.140315194,38.553,0,38.553,40.48,-4.12,40.6891238539,134.09
2022-02-19 12:00:00,83.598,-4.13,83.699955221,46.788,0,46.788,36.81,-4.13,37.0409638104,135.07,85.928,-4.03,86.0224510462,46.788,0,46.788,39.14,-4.03,39.3469249116,134.09
2022-02-19 12:30:00,89.242,-4.61,89.3609907286,55.232,0,55.232,34.01,-4.61,34.3210168847,135.12,91.502,-4.5,91.6125864933,55.232,0,55.232,36.27,-4.5,36.5480902374,134.09
2022-02-19 13:00:00,91.701,-5.06,91.8404976086,58.461,0,58.461,33.24,-5.06,33.6229267019,135.21,93.921,-4.98,94.052935313,58.461,0,58.461,35.46,-4.98,35.8079879357,134.16
2022-02-19 13:30:00,134.989,-5.34,135.09458065,116.099,0,116.099,18.89,-5.34,19.6302750872,135.54,136.829,-5.2,136.9277738116,116.099,0,116.099,20.73,-5.2,21.3722460214,134.46
2022-02-19 14:00:00,133.348,-3.66,133.3982185188,113.158,0,113.158,20.19,-3.66,20.5190569959,136.08,135.078,-3.69,135.1283914801,113.158,0,113.158,21.92,-3.69,22.2284164978,134.96
2022-02-19 14:30:00,131.965,-1.21,131.9705471876,112.875,0,112.875,19.09,-1.21,19.1283088641,135.12,133.475,-0.99,133.4786714236,112.875,0,112.875,20.6,-0.99,20.6237751151,134.04
2022-02-19 15:00:00,117.904,-1.62,117.9151288682,95.244,0,95.244,22.66,-1.62,22.7178344038,133.99,119.434,-1.4100000000000001,119.4423227169,95.244,0,95.244,24.19,-1.4100000000000001,24.2310585819,132.93
2022-02-19 15:30:00,92.82,-2.24,92.8470247235,63.92,0,63.92,28.9,-2.24,28.9866796995,134.15,91.85,-1.9300000000000002,91.8702748445,63.92,0,63.92,27.93,-1.9300000000000002,27.9966033654,133.05
2022-02-19 16:00:00,84.754,-2.2,84.7825484165,23.504,0,23.504,61.25,-2.2,61.289497469,134.3,24.194,-0.04,24.194033066,23.504,0,23.504,0.6900000000000001,-0.04,0.6911584478,133.21
2022-02-19 16:30:00,66.057,-1.16,66.067184358,21.337,0,21.337,44.72,-1.16,44.7350421929,133.96,67.317,-1.73,67.3392262281,21.337,0,21.337,45.98,-1.73,46.0125341619,133.21
2022-02-19 17:00:00,82.357,-0.09,82.3570491761,41.027,0,41.027,41.33,-0.09,41.3300979917,133.58,91.417,-1.11,91.4237386514,41.027,0,41.027,50.39,-1.11,50.4022241573,132.55
2022-02-19 17:30:00,82.495,-2.14,82.5227521657,35.275,0,35.275,47.22,-2.14,47.2684672906,133.4,86.455,-1.6,86.4698041226,35.275,0,35.275,51.18,-1.6,51.2050036618,132.36
2022-02-19 18:00:00,83.535,-1.63,83.5509014015,33.275,0,33.275,50.26,-1.63,50.2864246094,134.78,81.765,-0.4,81.7659784079,33.275,0,33.275,48.49,-0.4,48.4916497966,133.72
2022-02-19 18:30:00,82.6,-1.33,82.6107069332,30.38,0,30.38,52.22,-1.33,52.2369342515,134.14,83.22,-0.03,83.2200054074,30.38,0,30.38,52.84,-0.03,52.8400085163,133.1
2022-02-19 19:00:00,91.956,-3.3,92.0151940497,30.006,0,30.006,61.95,-3.3,62.0378312,133.81,44.816,-0.28,44.8168746791,30.006,0,30.006,14.81,-0.28,14.812646623700001,132.75
2022-02-19 19:30:00,79.215,-3.62,79.2976709935,3.585,0,3.585,75.63,-3.62,75.7165853694,134.33,3.585,0.0,3.585,3.585,0,3.585,0.0,0.0,0.0,132.88
2022-02-19 20:00:00,74.572,-4.59,74.7131265843,2.492,0,2.492,72.08,-4.59,72.2259960125,134.37,2.492,0.0,2.492,2.492,0,2.492,0.0,0.0,0.0,0.0
2022-02-19 20:30:00,68.678,-5.0,68.859768254,2.438,0,2.438,66.24,-5.0,66.4284396926,134.6,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0
2022-02-19 21:00:00,64.813,-5.29,65.0285250409,2.563,0,2.563,62.25,-5.29,62.4743675438,134.11,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0
2022-02-19 21:30:00,62.806,-6.84,63.1773633195,2.566,0,2.566,60.24,-6.84,60.627083057,134.04,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0
2022-02-19 22:00:00,36.96,-5.15,37.3170751801,2.7,0,2.7,34.26,-5.15,34.6449144897,135.01,43.25,-5.53,43.6021031603,2.7,0,2.7,40.55,-5.53,40.9253393388,128.93
2022-02-19 22:30:00,26.173,-3.79,26.44598323,2.643,0,2.643,23.53,-3.79,23.8332750582,134.73,50.183,-6.18,50.5620993334,2.643,0,2.643,47.54,-6.18,47.9400041719,133.78
2022-02-19 23:00:00,27.302,-4.84,27.7276902031,2.872,0,2.872,24.43,-4.84,24.904828849,134.83,48.392,-6.6,48.8400006552,2.872,0,2.872,45.52,-6.6,45.9959824333,133.78
2022-02-19 23:30:00,30.822,-7.28,31.6700818439,2.722,0,2.722,28.1,-7.28,29.0277177883,135.15,46.592,-6.96,47.1089807149,2.722,0,2.722,43.87,-6.96,44.4186728753,134.03
2022-02-20 00:00:00,32.049,-7.4,32.8922240203,2.809,0,2.809,29.24,-7.4,30.1618567068,135.84,43.919,-7.48,44.5514192928,2.809,0,2.809,41.11,-7.48,41.7849554266,134.76
2022-02-20 00:30:00,38.557,-7.0,39.1872715177,2.947,0,2.947,35.61,-7.0,36.2914879827,135.95,41.017,-7.0,41.6100263038,2.947,0,2.947,38.07,-7.0,38.7082019732,134.86
2022-02-20 01:00:00,39.104,-6.78,39.6874188629,2.684,0,2.684,36.42,-6.78,37.0457123025,135.76,41.564,-6.77,42.1117441577,2.684,0,2.684,38.88,-6.77,39.4650136197,134.68
2022-02-20 01:30:00,37.757,-7.2,38.4373652713,2.717,0,2.717,35.04,-7.2,35.7720784971,135.19,40.187,-7.19,40.8251279116,2.717,0,2.717,37.47,-7.19,38.1535974713,134.13
2022-02-20 02:00:00,37.129,-6.85,37.755597479,2.759,0,2.759,34.37,-6.85,35.0459612509,135.57,39.389,-7.06,40.016708023,2.759,0,2.759,36.63,-7.06,37.3041619662,134.55
2022-02-20 02:30:00,36.746,-3.31,36.894777625,2.816,0,2.816,33.93,-3.31,34.0910692117,133.7,38.466,-3.19,38.5980473081,2.816,0,2.816,35.65,-3.19,35.7924377488,132.66
2022-02-20 03:00:00,36.31,-3.5,36.478296287,2.76,0,2.76,33.55,-3.5,33.732069311000004,133.7,38.02,-3.36,38.1681804649,2.76,0,2.76,35.26,-3.36,35.4197289656,132.66
2022-02-20 03:30:00,33.417,-3.41,33.5905342172,2.987,0,2.987,30.43,-3.41,30.6204670115,133.8,35.367,-3.07,35.4999942113,2.987,0,2.987,32.38,-3.07,32.5252102222,132.8
2022-02-20 04:00:00,31.931,-4.18,32.2034339939,2.801,0,2.801,29.13,-4.18,29.4283757622,133.93,34.201,-4.07,34.4423184615,2.801,0,2.801,31.4,-4.07,31.6626736079,132.93
2022-02-20 04:30:00,30.742,-4.19,31.026225423,2.842,0,2.842,27.9,-4.19,28.2128711761,135.16,33.002,-4.07,33.2520210514,2.842,0,2.842,30.16,-4.07,30.4333780577,134.14
2022-02-20 05:00:00,29.741,-4.47,30.0750391687,2.811,0,2.811,26.93,-4.47,27.2984578319,135.01,31.971,-4.36,32.2669248767,2.811,0,2.811,29.16,-4.36,29.4841516751,133.98
2022-02-20 05:30:00,29.925,-4.44,30.252590385,2.825,0,2.825,27.1,-4.44,27.4613109665,135.28,32.165,-4.33,32.4551401938,2.825,0,2.825,29.34,-4.33,29.6577898705,134.25
2022-02-20 06:00:00,30.032,-4.33,30.3425431367,2.822,0,2.822,27.21,-4.33,27.5523683193,135.39,32.272,-4.21,32.5454464403,2.822,0,2.822,29.45,-4.21,29.7493966325,134.37
2022-02-20 06:30:00,31.939,-4.14,32.2062000397,2.849,0,2.849,29.09,-4.14,29.3831193034,135.43,34.239,-4.03,34.4753538198,2.849,0,2.849,31.39,-4.03,31.6476381425,134.37
2022-02-20 07:00:00,32.693,-3.55,32.8851752162,2.813,0,2.813,29.88,-3.55,30.0901462276,135.51,34.993,-3.42,35.1597276582,2.813,0,2.813,32.18,-3.42,32.3612237099,134.45
2022-02-20 07:30:00,32.672,-3.34,32.8422773875,2.782,0,2.782,29.89,-3.34,30.0760319856,135.03,34.982,-3.21,35.1289684449,2.782,0,2.782,32.2,-3.21,32.3596059927,133.97
2022-02-20 08:00:00,33.722,-3.0,33.8551810511,3.202,0,3.202,30.52,-3.0,30.6670898522,135.16,36.052,-2.86,36.1652637762,3.202,0,3.202,32.85,-2.86,32.9742642071,134.09
2022-02-20 08:30:00,38.735,-2.89,38.8426611472,5.025,0,5.025,33.71,-2.89,33.8336548425,135.02,41.145,-2.76,41.2374662776,5.025,0,5.025,36.12,-2.76,36.2252950299,133.97
2022-02-20 09:00:00,41.704,-2.16,41.7598996167,6.134,0,6.134,35.57,-2.16,35.6355230072,135.08,44.154,-2.0,44.1992727994,6.134,0,6.134,38.02,-2.0,38.072567552,134.05
2022-02-20 09:30:00,45.698,-1.63,45.7270609596,7.2780000000000005,0,7.2780000000000005,38.42,-1.63,38.454561498,134.39,48.228,-1.47,48.25039776,7.2780000000000005,0,7.2780000000000005,40.95,-1.47,40.9763761209,133.36
2022-02-20 10:00:00,50.349,-1.09,50.3607972633,11.439,0,11.439,38.91,-1.09,38.9252642894,134.19,52.879,-0.9,52.8866584405,11.439,0,11.439,41.44,-0.9,41.4497720138,133.23
2022-02-20 10:30:00,52.188,-0.68,52.1924299492,11.528,0,11.528,40.66,-0.68,40.6656857805,134.03,54.748,-0.49,54.7501927303,11.528,0,11.528,43.22,-0.49,43.22277756,133.07
2022-02-20 11:00:00,54.2,-0.47000000000000003,54.2020377846,13.48,0,13.48,40.72,-0.47000000000000003,40.722712336,133.84,56.78,-0.25,56.7805503672,13.48,0,13.48,43.3,-0.25,43.300721703,132.85
2022-02-20 11:30:00,55.083,0.16,55.0832323761,11.913,0,11.913,43.17,0.16,43.1702965012,133.89,57.693,0.38,57.6942514381,11.913,0,11.913,45.78,0.38,45.7815770807,132.85
2022-02-20 12:00:00,64.68,0.45,64.6815653799,21.1,0,21.1,43.58,0.45,43.5823232515,133.78,67.32,0.67,67.3233339935,21.1,0,21.1,46.22,0.67,46.2248558678,132.85
2022-02-20 12:30:00,61.999,0.53,62.0012653177,15.649000000000001,0,15.649000000000001,46.35,0.53,46.3530301059,133.78,64.699,0.76,64.7034635935,15.649000000000001,0,15.649000000000001,49.05,0.76,49.0558875162,132.76
2022-02-20 13:00:00,70.168,-0.09,70.1680577186,24.288,0,24.288,45.88,-0.09,45.8800882737,133.78,72.838,0.16,72.8381757322,24.288,0,24.288,48.55,0.16,48.550263645,132.76
2022-02-20 13:30:00,65.735,-0.1,65.7350760629,18.385,0,18.385,47.35,-0.1,47.3501055965,134.01,68.435,0.04,68.4350116899,18.385,0,18.385,50.05,0.04,50.050015984,133.06
2022-02-20 14:00:00,62.43,-0.53,62.4322496792,15.06,0,15.06,47.37,-0.53,47.3729648639,133.84,65.14,-0.29,65.1406455295,15.06,0,15.06,50.08,-0.29,50.0808396495,132.88
2022-02-20 14:30:00,58.926,-0.78,58.931162181,11.476,0,11.476,47.45,-0.78,47.4564105259,133.93,61.636,-0.59,61.638823772,11.476,0,11.476,50.16,-0.59,50.1634697763,132.88
2022-02-20 15:00:00,57.823,-0.93,57.8304783743,10.283,0,10.283,47.54,-0.93,47.5490956801,134.08,60.523,-0.74,60.5275237309,10.283,0,10.283,50.24,-0.74,50.2454495452,133.03
2022-02-20 15:30:00,59.989,-0.63,59.9923080153,15.439,0,15.439,44.55,-0.63,44.5544543228,134.2,62.619,-0.44,62.6205458376,15.439,0,15.439,47.18,-0.44,47.1820516722,133.19
2022-02-20 16:00:00,58.478,-0.24,58.4784924908,14.398,0,14.398,44.08,-0.24,44.0806533527,134.28,61.108,-0.07,61.1080400929,14.398,0,14.398,46.71,-0.07,46.7100524513,133.29
2022-02-20 16:30:00,66.76,-0.01,66.760000749,22.75,0,22.75,44.01,-0.01,44.0100011361,134.46,69.38,0.16,69.380184491,22.75,0,22.75,46.63,0.16,46.6302745006,133.43
2022-02-20 17:00:00,66.186,0.84,66.1913302178,19.826,0,19.826,46.36,0.84,46.3676093841,134.46,68.836,1.07,68.8443156404,19.826,0,19.826,49.01,1.07,49.0216788778,133.43
2022-02-20 17:30:00,77.258,1.53,77.2731484023,33.128,0,33.128,44.13,1.53,44.1565148081,133.87,79.878,1.79,79.8980536934,33.128,0,33.128,46.75,1.79,46.7842558988,132.81
2022-02-20 18:00:00,78.083,2.31,78.1171619364,32.203,0,32.203,45.88,2.31,45.9381159823,133.56,80.743,2.58,80.7842091562,32.203,0,32.203,48.54,2.58,48.6085177721,132.47
2022-02-20 18:30:00,70.265,2.27,70.301658053,22.935,0,22.935,47.33,2.27,47.3844046074,133.56,72.975,2.54,73.0191907994,22.935,0,22.935,50.04,2.54,50.1044229585,132.47
2022-02-20 19:00:00,65.605,1.55,65.6233077877,19.475,0,19.475,46.13,1.55,46.1560331918,133.56,68.285,1.81,68.3089842188,19.475,0,19.475,48.81,1.81,48.8435481922,132.47
2022-02-20 19:30:00,63.713,0.44,63.7145192951,19.053,0,19.053,44.66,0.44,44.6621674351,133.74,66.373,0.68,66.3764832527,19.053,0,19.053,47.32,0.68,47.3248856311,132.61
2022-02-20 20:00:00,54.798,-0.36,54.7991825122,7.908,0,7.908,46.89,-0.36,46.8913819374,134.6,57.498,-0.15,57.4981956586,7.908,0,7.908,49.59,-0.15,49.5902268597,133.49
2022-02-20 20:30:00,53.831,-1.04,53.8410453186,7.481,0,7.481,46.35,-1.04,46.3616662772,134.56,56.531,-0.86,56.5375411651,7.481,0,7.481,49.05,-0.86,49.0575386663,133.49
2022-02-20 21:00:00,46.936,-1.56,46.9619175077,1.666,0,1.666,45.27,-1.56,45.2968707528,134.59,49.616,-1.4100000000000001,49.6360308244,1.666,0,1.666,47.95,-1.4100000000000001,47.9707264902,133.49
2022-02-20 21:30:00,46.517,0.15,46.5172418464,1.737,0,1.737,44.78,0.15,44.7802512275,135.08,48.657,0.31,48.6579875149,1.737,0,1.737,46.92,0.31,46.9210240724,133.97
2022-02-20 22:00:00,44.616,-2.69,44.6970195427,1.8860000000000001,0,1.8860000000000001,42.73,-2.69,42.8145886352,133.9,47.216,-2.56,47.2853492744,1.8860000000000001,0,1.8860000000000001,45.33,-2.56,45.4022301214,132.77
2022-02-20 22:30:00,41.93,-1.48,41.9561115929,1.88,0,1.88,40.05,-1.48,40.0773364883,134.99,44.04,-1.51,44.0658790903,1.88,0,1.88,42.16,-1.51,42.1870323678,133.86
2022-02-20 23:00:00,41.717,-0.25,41.7177490884,1.857,0,1.857,39.86,-0.25,39.8607839863,134.56,43.437,-0.06,43.4370414393,1.857,0,1.857,41.58,-0.06,41.58004329,133.44
2022-02-20 23:30:00,39.224,-0.73,39.2307924468,1.874,0,1.874,37.35,-0.73,37.3571331877,133.78,40.944,-0.54,40.9475608065,1.874,0,1.874,39.07,-0.54,39.0737315853,132.68
2022-02-21 00:00:00,37.786,-0.75,37.7934425,1.876,0,1.876,35.91,-0.75,35.9178312263,133.47,39.496,-0.5700000000000001,39.5001128606,1.876,0,1.876,37.62,-0.5700000000000001,37.624317934,132.37
2022-02-21 00:30:00,43.408,0.32,43.4091794901,1.988,0,1.988,41.42,0.32,41.4212360994,132.97,45.158,0.5,45.160767974,1.988,0,1.988,43.17,0.5,43.1728954322,131.91
2022-02-21 01:00:00,44.999,-2.16,45.0508113245,1.929,0,1.929,43.07,-2.16,43.1241289767,132.97,47.359,-1.82,47.3939582753,1.929,0,1.929,45.43,-1.82,45.4664414706,131.91
2022-02-21 01:30:00,44.968,-4.15,45.1590912663,2.018,0,2.018,42.95,-4.15,43.1500289687,133.68,47.598,-4.04,47.769144895,2.018,0,2.018,45.58,-4.04,45.7586931632,132.65
2022-02-21 02:00:00,44.123,-3.69,44.2770282314,1.803,0,1.803,42.32,-3.69,42.480566145,135.08,46.533,-3.76,46.6846622458,1.803,0,1.803,44.73,-3.76,44.8877544549,134.05
2022-02-21 02:30:00,45.346,-0.42,45.3479450031,2.136,0,2.136,43.21,-0.42,43.212041146,134.94,47.096,-0.24,47.0966115129,2.136,0,2.136,44.96,-0.24,44.9606405648,133.9
2022-02-21 03:00:00,45.256,-0.64,45.2605251406,1.9460000000000002,0,1.9460000000000002,43.31,-0.64,43.314728442,133.33,46.996,-0.46,46.9982512015,1.9460000000000002,0,1.9460000000000002,45.05,-0.46,45.0523484405,132.28
2022-02-21 03:30:00,43.911,-0.76,43.9175764472,1.941,0,1.941,41.97,-0.76,41.9768805416,133.11,45.631,-0.58,45.6346859417,1.941,0,1.941,43.69,-0.58,43.6938496816,132.06
2022-02-21 04:00:00,41.768,-0.91,41.7779119153,1.9380000000000002,0,1.9380000000000002,39.83,-0.91,39.8403940744,133.11,43.498,-0.73,43.5041251377,1.9380000000000002,0,1.9380000000000002,41.56,-0.73,41.5664107183,132.06
2022-02-21 04:30:00,41.115,-0.9400000000000001,41.1257440662,1.895,0,1.895,39.22,-0.9400000000000001,39.2312630436,133.29,42.825,-0.75,42.8315669221,1.895,0,1.895,40.93,-0.75,40.9368709112,132.25
2022-02-21 05:00:00,40.072,-0.79,40.0797864765,1.912,0,1.912,38.16,-0.79,38.1681765349,133.11,41.772,-0.59,41.7761664589,1.912,0,1.912,39.86,-0.59,39.8643662937,132.07
2022-02-21 05:30:00,39.631,-2.49,39.7091458105,1.941,0,1.941,37.69,-2.49,37.7721617067,132.78,41.771,-2.13,41.8252715592,1.941,0,1.941,39.83,-2.13,39.8869126406,131.76
2022-02-21 06:00:00,40.31,-3.8,40.4887157119,1.9500000000000002,0,1.9500000000000002,38.36,-3.8,38.5477573926,133.83,42.82,-3.66,42.9761329112,1.9500000000000002,0,1.9500000000000002,40.87,-3.66,41.0335533436,132.84
2022-02-21 06:30:00,43.441,-2.35,43.5045167885,1.921,0,1.921,41.52,-2.35,41.5864509185,134.65,46.021,-2.17,46.0721319346,1.921,0,1.921,44.1,-2.17,44.1533566108,133.66
2022-02-21 07:00:00,46.248,-0.79,46.2547468267,1.948,0,1.948,44.3,-0.79,44.3070434581,134.26,48.908,-0.58,48.9114389893,1.948,0,1.948,46.96,-0.58,46.9635816351,133.24
2022-02-21 07:30:00,49.029,0.39,49.0305510983,1.959,0,1.959,47.07,0.39,47.071615651,134.3,51.739,0.63,51.7428354557,1.959,0,1.959,49.78,0.63,49.7839863812,133.24
2022-02-21 08:00:00,51.8,1.52,51.8222963598,3.42,0,3.42,48.38,1.52,48.403871746,134.2,54.54,1.78,54.5690388407,3.42,0,3.42,51.12,1.78,51.1509804403,133.14
2022-02-21 08:30:00,59.706,2.84,59.7735061378,10.476,0,10.476,49.23,2.84,49.3118494887,133.68,62.456,3.15,62.5353854709,10.476,0,10.476,51.98,3.15,52.075357896,132.62
2022-02-21 09:00:00,66.518,3.66,66.6186154464,17.528,0,17.528,48.99,3.66,49.1265274572,133.91,69.258,3.9699999999999998,69.3716906526,17.528,0,17.528,51.73,3.9699999999999998,51.8821144519,132.87
2022-02-21 09:30:00,80.402,3.79,80.491277192,35.282,0,35.282,45.12,3.79,45.2788968505,134.02,83.072,4.12,83.1741040469,35.282,0,35.282,47.79,4.12,47.967264879300004,132.97
2022-02-21 10:00:00,84.15,3.86,84.2384834859,38.97,0,38.97,45.18,3.86,45.3445917393,134.16,86.83,4.2,86.9315184499,38.97,0,38.97,47.86,4.2,48.0439340604,133.15
2022-02-21 10:30:00,80.253,4.12,80.3586859586,32.743,0,32.743,47.51,4.12,47.6883056944,134.37,82.993,4.45,83.112216605,32.743,0,32.743,50.25,4.45,50.4466549932,133.32
2022-02-21 11:00:00,89.07,3.69,89.1464020586,43.08,0,43.08,45.99,3.69,46.1377957861,134.37,91.75,4.02,91.838025349,43.08,0,43.08,48.67,4.02,48.8357379385,133.32
2022-02-21 11:30:00,92.972,3.46,93.0363605479,48.152,0,48.152,44.82,3.46,44.9533536013,134.64,95.682,3.7800000000000002,95.756636971,48.152,0,48.152,47.53,3.7800000000000002,47.6800723573,133.58
2022-02-21 12:00:00,94.354,3.64,94.4241860754,47.014,0,47.014,47.34,3.64,47.4797346244,134.99,97.084,3.9699999999999998,97.1651375546,47.014,0,47.014,50.07,3.9699999999999998,50.2271420648,133.9
2022-02-21 12:30:00,109.355,3.25,109.4032838858,69.475,0,69.475,39.88,3.25,40.0122093866,135.04,111.905,3.5700000000000003,111.9619306952,69.475,0,69.475,42.43,3.5700000000000003,42.5799224988,133.9
2022-02-21 13:00:00,119.763,2.95,119.7993266634,84.483,0,84.483,35.28,2.95,35.403119919,135.48,122.173,3.27,122.216753471,84.483,0,84.483,37.69,3.27,37.8315873312,134.38
2022-02-21 13:30:00,131.364,1.88,131.3774520076,100.714,0,100.714,30.65,1.88,30.707603293,135.45,133.684,2.19,133.7019369942,100.714,0,100.714,32.97,2.19,33.0426542517,134.38
2022-02-21 14:00:00,128.246,1.75,128.2579393878,99.496,0,99.496,28.75,1.75,28.8032116265,135.45,130.536,2.05,130.5520960996,99.496,0,99.496,31.04,2.05,31.1076212527,134.38
2022-02-21 14:30:00,127.556,1.6,127.5660344136,98.066,0,98.066,29.49,1.6,29.5333726486,135.6,129.876,1.9100000000000001,129.8900437909,98.066,0,98.066,31.81,1.9100000000000001,31.8672904402,134.52
2022-02-21 15:00:00,119.095,1.7000000000000002,119.107132553,88.185,0,88.185,30.91,1.7000000000000002,30.9567133268,135.55,121.435,2.0,121.4514685996,88.185,0,88.185,33.25,2.0,33.3100960671,134.45
2022-02-21 15:30:00,106.073,1.63,106.0855231829,72.133,0,72.133,33.94,1.63,33.9791185877,135.66,108.503,1.9100000000000001,108.5198097538,72.133,0,72.133,36.37,1.9100000000000001,36.4201180668,134.55
2022-02-21 16:00:00,94.655,3.55,94.7215473111,55.525,0,55.525,39.13,3.55,39.2907037351,135.66,96.835,3.62,96.9026399279,55.525,0,55.525,41.31,3.62,41.4683071755,134.55
2022-02-21 16:30:00,81.249,6.27,81.4905693992,36.549,0,36.549,44.7,6.27,45.137599626,134.76,83.009,6.48,83.2615426292,36.549,0,36.549,46.46,6.48,46.9097218069,133.66
2022-02-21 17:00:00,66.945,5.36,67.1592333563,16.635,0,16.635,50.31,5.36,50.5947200803,133.34,69.015,5.75,69.2541170256,16.635,0,16.635,52.38,5.75,52.6946572244,132.26
2022-02-21 17:30:00,64.752,0.04,64.7520123548,11.622,0,11.622,53.13,0.04,53.1300150574,133.34,67.592,0.18,67.5922396729,11.622,0,11.622,55.97,0.18,55.97028944,132.26
2022-02-21 18:00:00,76.628,0.37,76.6288932714,26.248,0,26.248,50.38,0.37,50.3813586558,134.57,79.388,0.54,79.3898365284,26.248,0,26.248,53.14,0.54,53.1427436251,133.52
2022-02-21 18:30:00,87.605,0.56,87.6067898339,38.655,0,38.655,48.95,0.56,48.9532031638,134.12,90.315,0.77,90.3182823408,38.655,0,38.655,51.66,0.77,51.6657381637,133.07
2022-02-21 19:00:00,86.514,-0.13,86.514097672,38.594,0,38.594,47.92,-0.13,47.9201763352,134.12,89.194,0.0,89.194,38.594,0,38.594,50.6,0.0,50.6,133.07
2022-02-21 19:30:00,83.024,-1.12,83.0315540984,36.184,0,36.184,46.84,-1.12,46.8533883513,134.33,85.684,-0.9500000000000001,85.6892662823,36.184,0,36.184,49.5,-0.9500000000000001,49.5091153223,133.26
2022-02-21 20:00:00,70.3,-1.73,70.3212834069,22.32,0,22.32,47.98,-1.73,48.0111789066,134.07,72.96,-1.57,72.9768901776,22.32,0,22.32,50.64,-1.57,50.6643316348,133.0
2022-02-21 20:30:00,64.893,-2.41,64.9377359399,18.573,0,18.573,46.32,-2.41,46.3826530073,133.76,67.543,-2.27,67.5811345643,18.573,0,18.573,48.97,-2.27,49.0225845912,132.68
2022-02-21 21:00:00,51.334,-2.92,51.4169812027,2.5540000000000003,0,2.5540000000000003,48.78,-2.92,48.8673183222,133.91,54.044,-2.8,54.1164848822,2.5540000000000003,0,2.5540000000000003,51.49,-2.8,51.5660750882,132.85
2022-02-21 21:30:00,49.111,-4.18,49.2885658241,1.901,0,1.901,47.21,-4.18,47.394688521,134.16,51.791,-4.11,51.9538235455,1.901,0,1.901,49.89,-4.11,50.0590071815,133.12
2022-02-21 22:00:00,46.511,-5.12,46.7919600038,1.8210000000000002,0,1.8210000000000002,44.69,-5.12,44.9823354218,134.9,49.121,-5.08,49.3829833141,1.8210000000000002,0,1.8210000000000002,47.3,-5.08,47.5720127806,133.82
2022-02-21 22:30:00,41.613,-5.98,42.040482502,1.7930000000000001,0,1.7930000000000001,39.82,-5.98,40.2665220748,135.41,44.093,-5.92,44.4886395499,1.7930000000000001,0,1.7930000000000001,42.3,-5.92,42.7122511699,134.35
2022-02-21 23:00:00,36.847,-6.41,37.4003945033,1.8170000000000002,0,1.8170000000000002,35.03,-6.41,35.611641355,134.64,39.237,-6.4,39.755530043,1.8170000000000002,0,1.8170000000000002,37.42,-6.4,37.963356016,133.59
2022-02-21 23:30:00,35.827,-7.12,36.5276378787,1.787,0,1.787,34.04,-7.12,34.7766588389,135.2,38.227,-7.13,38.8862498706,1.787,0,1.787,36.44,-7.13,37.1309910991,134.14
2022-02-22 00:00:00,35.223,-3.9,35.4382523412,1.8130000000000002,0,1.8130000000000002,33.41,-3.9,33.636856274,136.0,36.993,-4.01,37.2097050378,1.8130000000000002,0,1.8130000000000002,35.18,-4.01,35.4078028124,134.94
2022-02-22 00:30:00,39.888,-2.4,39.9601369367,1.8980000000000001,0,1.8980000000000001,37.99,-2.4,38.0657339349,133.95,42.278,-2.05,42.3276716109,1.8980000000000001,0,1.8980000000000001,40.38,-2.05,40.4320034131,132.92
2022-02-22 01:00:00,40.931,-2.3,40.9955700168,1.9609999999999999,0,1.9609999999999999,38.97,-2.3,39.0378137195,134.37,43.431,-2.15,43.4841840328,1.9609999999999999,0,1.9609999999999999,41.47,-2.15,41.5256956594,133.34
2022-02-22 01:30:00,39.908,-2.43,39.9819129607,1.978,0,1.978,37.93,-2.43,38.007759734,134.31,42.378,-2.29,42.4398278036,1.978,0,1.978,40.4,-2.29,40.4648501789,133.34
2022-02-22 02:00:00,39.055,-2.66,39.1454802627,2.015,0,2.015,37.04,-2.66,37.1353901286,134.49,41.525,-2.5300000000000002,41.6020014543,2.015,0,2.015,39.51,-2.5300000000000002,39.5909206763,133.46
2022-02-22 02:30:00,39.233,-2.74,39.3285632715,1.983,0,1.983,37.25,-2.74,37.3506372101,134.98,41.723,-2.63,41.8058085557,1.983,0,1.983,39.74,-2.63,39.8269318427,133.95
2022-02-22 03:00:00,38.916,-1.8599999999999999,38.9604242277,2.006,0,2.006,36.91,-1.8599999999999999,36.9568356329,135.31,41.176,-1.9300000000000002,41.2212066296,2.006,0,2.006,39.17,-1.9300000000000002,39.2175190444,134.25
2022-02-22 03:30:00,35.055,-1.5,35.0870777495,2.095,0,2.095,32.96,-1.5,32.9941146267,134.98,37.225,-1.1400000000000001,37.2424519198,2.095,0,2.095,35.13,-1.1400000000000001,35.148492144,133.95
2022-02-22 04:00:00,33.378,-3.1,33.5216479905,2.178,0,2.178,31.2,-3.1,31.3536281792,134.03,35.688,-2.96,35.8105423584,2.178,0,2.178,33.51,-2.96,33.6404771072,133.03
2022-02-22 04:30:00,31.461,-2.7,31.5766451828,2.111,0,2.111,29.35,-2.7,29.4739291578,134.11,33.701,-2.54,33.7965826823,2.111,0,2.111,31.59,-2.54,31.691950082,133.1
2022-02-22 05:00:00,30.662,-2.66,30.7771643268,2.072,0,2.072,28.59,-2.66,28.7134759303,134.11,32.892,-2.49,32.9861147151,2.072,0,2.072,30.82,-2.49,30.920422054,133.1
2022-02-22 05:30:00,31.539,-2.5300000000000002,31.6403132254,2.059,0,2.059,29.48,-2.5300000000000002,29.5883642671,134.16,33.799,-2.36,33.8812927882,2.059,0,2.059,31.74,-2.36,31.8276169388,133.11
2022-02-22 06:00:00,32.653,-1.87,32.7065025492,2.173,0,2.173,30.48,-1.87,30.5373099667,134.16,34.933,-1.6800000000000002,34.9733740008,2.173,0,2.173,32.76,-1.6800000000000002,32.8030486388,133.11
2022-02-22 06:30:00,36.921,-1.15,36.9389055198,2.081,0,2.081,34.84,-1.15,34.8589744542,134.09,39.331,-0.96,39.342714204800004,2.081,0,2.081,37.25,-0.96,37.2623684164,133.11
2022-02-22 07:00:00,39.142,0.13,39.14221588,2.052,0,2.052,37.09,0.13,37.0902278235,134.54,41.582,0.35000000000000003,41.583472967,2.052,0,2.052,39.53,0.35000000000000003,39.5315494257,133.48
2022-02-22 07:30:00,40.923,1.34,40.9449328855,2.043,0,2.043,38.88,1.34,38.9030847106,133.96,43.413,1.5899999999999999,43.4421070967,2.043,0,2.043,41.37,1.5899999999999999,41.4005434747,132.9
2022-02-22 08:00:00,44.935,2.34,44.9958867565,5.165,0,5.165,39.77,2.34,39.8387813569,133.6,47.455,2.61,47.5267201162,5.165,0,5.165,42.29,2.61,42.370463769,132.52
2022-02-22 08:30:00,47.237,3.66,47.378579221,4.5969999999999995,0,4.5969999999999995,42.64,3.66,42.7967895992,133.31,50.057,4.17,50.2303906913,4.5969999999999995,0,4.5969999999999995,45.46,4.17,45.6508543184,132.25
2022-02-22 09:00:00,58.207,3.2800000000000002,58.2993417544,18.787,0,18.787,39.42,3.2800000000000002,39.5562232778,133.58,61.537,3.69,61.647534168,18.787,0,18.787,42.75,3.69,42.9089571069,132.56
2022-02-22 09:30:00,71.412,0.9,71.4176710906,34.812,0,34.812,36.6,0.9,36.6110639015,135.55,73.302,0.65,73.3048818565,34.812,0,34.812,38.49,0.65,38.4954880473,134.49
2022-02-22 10:00:00,68.72,1.02,68.7275694318,29.59,0,29.59,39.13,1.02,39.1432918902,133.48,70.43,1.13,70.4390644458,29.59,0,29.59,40.84,1.13,40.855629967,132.44
2022-02-22 10:30:00,66.123,1.09,66.1319834044,26.483,0,26.483,39.64,1.09,39.6549832934,132.98,67.833,1.21,67.8437910866,26.483,0,26.483,41.35,1.21,41.3676999602,131.92
2022-02-22 11:00:00,59.299,2.14,59.3376019148,15.829,0,15.829,43.47,2.14,43.5226435318,132.86,61.019,2.25,61.0604688895,15.829,0,15.829,45.19,2.25,45.2459788269,131.82
2022-02-22 11:30:00,63.188,2.7800000000000002,63.2491244524,16.568,0,16.568,46.62,2.7800000000000002,46.7028136197,132.43,64.968,2.91,65.0331386602,16.568,0,16.568,48.4,2.91,48.4874014565,131.45
2022-02-22 12:00:00,81.833,5.27,82.0025169675,23.213,0,23.213,58.62,5.27,58.8564125648,132.25,83.663,5.38,83.8358036223,23.213,0,23.213,60.45,5.38,60.6889355649,131.26
2022-02-22 12:30:00,97.364,3.66,97.432767055,48.754,0,48.754,48.61,3.66,48.7475917354,132.02,99.084,3.7800000000000002,99.1560762435,48.754,0,48.754,50.33,3.7800000000000002,50.4717475426,131.02
2022-02-22 13:00:00,128.186,3.04,128.2220425512,93.106,0,93.106,35.08,3.04,35.2114754022,132.2,129.836,3.2,129.8754283766,93.106,0,93.106,36.73,3.2,36.8691320755,131.15
2022-02-22 13:30:00,144.172,2.13,144.1877334727,117.642,0,117.642,26.53,2.13,26.6153677412,133.23,145.862,2.29,145.8799751302,117.642,0,117.642,28.22,2.29,28.3127621401,132.11
2022-02-22 14:00:00,131.479,1.82,131.4915960851,100.759,0,100.759,30.72,1.82,30.7738655355,134.07,133.189,2.0,133.2040154087,100.759,0,100.759,32.43,2.0,32.4916127639,132.98
2022-02-22 14:30:00,125.321,1.92,125.3357069673,88.971,0,88.971,36.35,1.92,36.4006716971,133.18,127.061,2.08,127.0780237531,88.971,0,88.971,38.09,2.08,38.1467495339,132.06
2022-02-22 15:00:00,109.139,1.9100000000000001,109.1557118112,72.079,0,72.079,37.06,1.9100000000000001,37.1091861943,133.55,110.859,2.07,110.8783242162,72.079,0,72.079,38.78,2.07,38.8352069648,132.42
2022-02-22 15:30:00,98.825,1.44,98.8354907156,58.155,0,58.155,40.67,1.44,40.6954850076,133.37,100.585,1.58,100.5974086396,58.155,0,58.155,42.43,1.58,42.4594076737,132.25
2022-02-22 16:00:00,99.987,1.6600000000000001,100.000778842,55.187,0,55.187,44.8,1.6600000000000001,44.8307439153,133.37,101.767,1.78,101.7825657419,55.187,0,55.187,46.58,1.78,46.6139978976,132.25
2022-02-22 16:30:00,90.448,2.16,90.4737879388,39.458,0,39.458,50.99,2.16,51.0357296411,133.08,92.258,2.29,92.2864164653,39.458,0,39.458,52.8,2.29,52.8496367064,131.95
2022-02-22 17:00:00,80.084,3.46,80.1587091712,20.634,0,20.634,59.45,3.46,59.5506011724,132.83,81.894,3.59,81.9726499267,20.634,0,20.634,61.26,3.59,61.3651016458,131.69
2022-02-22 17:30:00,74.838,4.93,75.0002076264,8.198,0,8.198,66.64,4.93,66.8221108616,131.77,76.658,5.06,76.8248173704,8.198,0,8.198,68.46,5.06,68.6467420931,130.67
2022-02-22 18:00:00,62.137,3.3,62.2245672464,4.627,0,4.627,57.51,3.3,57.604601378699996,130.76,63.777,3.43,63.8691680625,4.627,0,4.627,59.15,3.43,59.2493662413,129.68
2022-02-22 18:30:00,76.487,2.07,76.5150055153,26.107,0,26.107,50.38,2.07,50.422507871,130.63,78.177,2.23,78.2087989231,26.107,0,26.107,52.07,2.23,52.1177301885,129.58
2022-02-22 19:00:00,75.359,2.87,75.4136312678,26.229,0,26.229,49.13,2.87,49.213756207,130.97,77.269,2.71,77.3165083342,26.229,0,26.229,51.04,2.71,51.1118939191,129.9
2022-02-22 19:30:00,56.717,7.11,57.160914872,3.767,0,3.767,52.95,7.11,53.4252243795,131.57,59.547,7.5,60.0174575353,3.767,0,3.767,55.78,7.5,56.2819544792,130.53
2022-02-22 20:00:00,53.779,6.37,54.1549419813,2.939,0,2.939,50.84,6.37,51.2375106733,132.67,56.529,6.75,56.9305747468,2.939,0,2.939,53.59,6.75,54.0134298115,131.61
2022-02-22 20:30:00,50.806,5.59,51.1125986035,2.416,0,2.416,48.39,5.59,48.7118076035,132.95,53.506,5.95,53.8358109069,2.416,0,2.416,51.09,5.95,51.4353049957,131.89
2022-02-22 21:00:00,48.61,4.8100000000000005,48.8473970647,2.11,0,2.11,46.5,4.8100000000000005,46.7481133309,133.34,51.27,5.14,51.5270074815,2.11,0,2.11,49.16,5.14,49.4279799304,132.26
2022-02-22 21:30:00,46.543,3.46,46.671430758,2.253,0,2.253,44.29,3.46,44.4249445695,133.49,49.153,3.77,49.2973661467,2.253,0,2.253,46.9,3.77,47.0512794725,132.41
2022-02-22 22:00:00,54.278,2.26,54.3250299954,2.148,0,2.148,52.13,2.26,52.1789660687,134.02,57.158,2.5300000000000002,57.2139656378,2.148,0,2.148,55.01,2.5300000000000002,55.0681486887,132.93
2022-02-22 22:30:00,54.475,1.6600000000000001,54.5002864671,2.115,0,2.115,52.36,1.6600000000000001,52.3863073713,134.27,57.335,1.8900000000000001,57.3661426714,2.115,0,2.115,55.22,1.8900000000000001,55.2523347923,133.18
2022-02-22 23:00:00,52.11,0.73,52.1151129712,2.22,0,2.22,49.89,0.73,49.8953404638,134.55,54.92,0.9500000000000001,54.9282158822,2.22,0,2.22,52.7,0.9500000000000001,52.7085619231,133.45
2022-02-22 23:30:00,50.103,0.24,50.1035748126,2.233,0,2.233,47.87,0.24,47.8706016256,134.59,52.853,0.45,52.854915656,2.233,0,2.233,50.62,0.45,50.622000158,133.45
2022-02-23 00:00:00,48.863,-0.32,48.8640478164,2.143,0,2.143,46.72,-0.32,46.7210958776,134.7,51.583,-0.14,51.5831899847,2.143,0,2.143,49.44,-0.14,49.4401982197,133.6
2022-02-23 00:30:00,55.505,0.97,55.5134751659,2.165,0,2.165,53.34,0.97,53.348819106,134.36,58.405,1.21,58.417532685,2.165,0,2.165,56.24,1.21,56.2530150303,133.26
2022-02-23 01:00:00,57.637,1.71,57.6623609385,2.247,0,2.247,55.39,1.71,55.4163892725,133.86,60.557,1.96,60.5887105738,2.247,0,2.247,58.31,1.96,58.342931877,132.79
2022-02-23 01:30:00,56.714,1.12,56.7250579198,2.034,0,2.034,54.68,1.12,54.6914691702,133.6,59.614,1.37,59.6297400296,2.034,0,2.034,57.58,1.37,57.5962958878,132.54
2022-02-23 02:00:00,54.911,0.85,54.9175784335,2.111,0,2.111,52.8,0.85,52.8068414128,134.18,57.771,1.07,57.7809081012,2.111,0,2.111,55.66,1.07,55.6702838146,133.12
2022-02-23 02:30:00,48.226,0.53,48.2289122415,2.156,0,2.156,46.07,0.53,46.0730485208,134.43,50.866,0.77,50.8718277242,2.156,0,2.156,48.71,0.77,48.7160856391,133.37
2022-02-23 03:00:00,41.075,0.23,41.075643939,2.115,0,2.115,38.96,0.23,38.9606788955,134.56,43.565,0.42,43.567024514,2.115,0,2.115,41.45,0.42,41.4521278103,133.51
2022-02-23 03:30:00,39.925,-0.1,39.9251252346,2.085,0,2.085,37.84,-0.1,37.8401321351,134.98,42.395,0.1,42.3951179383,2.085,0,2.085,40.31,0.1,40.3101240385,133.94
2022-02-23 04:00:00,38.206,-0.15,38.2062944552,2.306,0,2.306,35.9,-0.15,35.9003133691,135.2,40.616,0.08,40.6160787866,2.306,0,2.306,38.31,0.08,38.310083529,134.15
2022-02-23 04:30:00,37.931,-0.19,37.9314758611,2.101,0,2.101,35.83,-0.19,35.8305037643,135.1,40.341,0.01,40.3410012394,2.101,0,2.101,38.24,0.01,38.2400013075,134.07
2022-02-23 05:00:00,37.694,-0.06,37.6940477529,2.174,0,2.174,35.52,-0.06,35.5200506756,135.04,40.094,0.05,40.0940311767,2.174,0,2.174,37.92,0.05,37.9200329641,133.99
2022-02-23 05:30:00,37.766,0.4,37.7681182481,2.436,0,2.436,35.33,0.4,35.332264292,134.97,40.166,0.64,40.1710985162,2.436,0,2.436,37.73,0.64,37.7354276509,133.92
2022-02-23 06:00:00,38.691,0.93,38.702175404,2.8810000000000002,0,2.8810000000000002,35.81,0.93,35.8220742001,135.06,41.121,1.19,41.1382150925,2.8810000000000002,0,2.8810000000000002,38.24,1.19,38.2585114713,134.03
2022-02-23 06:30:00,41.517,2.06,41.5680753584,2.877,0,2.877,38.64,2.06,38.6948730454,134.78,43.997,2.36,44.060249761,2.877,0,2.877,41.12,2.36,41.1876680573,133.75
2022-02-23 07:00:00,43.621,3.33,43.7479204191,2.971,0,2.971,40.65,3.33,40.7861667726,134.33,46.141,3.65,46.2851421193,2.971,0,2.971,43.17,3.65,43.3240279752,133.27
2022-02-23 07:30:00,48.061,4.22,48.2459129979,5.681,0,5.681,42.38,4.22,42.5895855815,133.57,50.621,4.58,50.8277684047,5.681,0,5.681,44.94,4.58,45.1727794142,132.52
2022-02-23 08:00:00,53.408,5.03,53.6443413978,9.388,0,9.388,44.02,5.03,44.3064476121,133.57,55.998,5.41,56.2587246923,9.388,0,9.388,46.61,5.41,46.9229176416,132.52
2022-02-23 08:30:00,58.886,6.27,59.2188643593,13.496,0,13.496,45.39,6.27,45.8210104646,133.63,61.506,6.67,61.8666059842,13.496,0,13.496,48.01,6.67,48.4711151099,132.52
2022-02-23 09:00:00,65.644,6.95,66.0108872535,20.314,0,20.314,45.33,6.95,45.8596925415,133.03,68.244,7.38,68.6418817924,20.314,0,20.314,47.93,7.38,48.4948378696,131.98
2022-02-23 09:30:00,75.735,7.1,76.0670771425,33.085,0,33.085,42.65,7.1,43.2369344427,132.78,78.295,7.52,78.6553076721,33.085,0,33.085,45.21,7.52,45.8311520693,131.74
2022-02-23 10:00:00,82.52,6.65,82.787516571,40.44,0,40.44,42.08,6.65,42.6022170785,133.09,85.08,7.06,85.3724194339,40.44,0,40.44,44.64,7.06,45.1948359882,132.03
2022-02-23 10:30:00,84.009,2.22,84.0383274524,46.339,0,46.339,37.67,2.22,37.7353587501,134.22,86.949,2.29,86.9791509558,46.339,0,46.339,40.61,2.29,40.6745153628,133.19
2022-02-23 11:00:00,84.155,-0.73,84.1581661219,51.805,0,51.805,32.35,-0.73,32.3582354278,134.22,87.165,-0.45,87.1661615823,51.805,0,51.805,35.36,-0.45,35.362863289,133.19
2022-02-23 11:30:00,90.699,-1.33,90.7087509615,62.029,0,62.029,28.67,-1.33,28.7008327405,135.27,93.459,-0.8300000000000001,93.4626855007,62.029,0,62.029,31.43,-0.8300000000000001,31.4409573646,134.21
2022-02-23 12:00:00,102.662,2.5,102.6924351839,72.692,0,72.692,29.97,2.5,30.0740901774,135.93,104.952,2.81,104.9896109337,72.692,0,72.692,32.26,2.81,32.3821509477,134.88
2022-02-23 12:30:00,99.982,2.39,100.0105615623,72.442,0,72.442,27.54,2.39,27.6435109926,134.21,102.232,2.69,102.2673844586,72.442,0,72.442,29.79,2.69,29.9112052582,133.15
2022-02-23 13:00:00,88.463,2.13,88.4886392087,58.983,0,58.983,29.48,2.13,29.5568486142,134.55,90.773,2.42,90.8052527611,58.983,0,58.983,31.79,2.42,31.8819776676,133.48
2022-02-23 13:30:00,74.247,2.11,74.2769756318,36.447,0,36.447,37.8,2.11,37.8588444092,134.7,76.797,2.38,76.8338701941,36.447,0,36.447,40.35,2.38,40.420129886,133.61
2022-02-23 14:00:00,72.589,2.55,72.6337760343,32.069,0,32.069,40.52,2.55,40.6001588667,135.05,75.179,2.8,75.2311241508,32.069,0,32.069,43.11,2.8,43.2008344827,133.93
2022-02-23 14:30:00,71.005,2.5700000000000003,71.0514948822,30.885,0,30.885,40.12,2.5700000000000003,40.2022300376,134.99,73.565,2.84,73.6197991372,30.885,0,30.885,42.68,2.84,42.7743848582,133.93
2022-02-23 15:00:00,70.05,2.58,70.0974956757,30.96,0,30.96,39.09,2.58,39.1750494575,134.65,72.57,2.85,72.6259416462,30.96,0,30.96,41.61,2.85,41.7074885362,133.56
2022-02-23 15:30:00,66.349,2.98,66.4158881669,25.879,0,25.879,40.47,2.98,40.5795675186,133.92,68.899,3.2800000000000002,68.9770295171,25.879,0,25.879,43.02,3.2800000000000002,43.1448583263,132.81
2022-02-23 16:00:00,63.2,2.86,63.2646789291,18.94,0,18.94,44.26,2.86,44.352307719,133.92,65.84,3.14,65.9148329286,18.94,0,18.94,46.9,3.14,47.0049954792,132.81
2022-02-23 16:30:00,64.834,3.09,64.9075932076,20.244,0,20.244,44.59,3.09,44.6969372553,134.1,67.464,3.4,67.5496209908,20.244,0,20.244,47.22,3.4,47.3422475174,132.99
2022-02-23 17:00:00,60.939,3.5300000000000002,61.0411551414,12.559,0,12.559,48.38,3.5300000000000002,48.5086105759,133.63,63.669,3.83,63.7840925388,12.559,0,12.559,51.11,3.83,51.2533023326,132.55
2022-02-23 17:30:00,55.733,4.12,55.8850757269,5.343,0,5.343,50.39,4.12,50.5581496892,133.27,59.433,4.28,59.5869103831,5.343,0,5.343,54.09,4.28,54.2590683665,132.17
2022-02-23 18:00:00,58.428,4.23,58.5809191119,5.908,0,5.908,52.52,4.23,52.6900683241,134.11,62.328,4.68,62.5034557765,5.908,0,5.908,56.42,4.68,56.6137686433,133.05
2022-02-23 18:30:00,60.416,4.92,60.616,5.8260000000000005,0,5.8260000000000005,54.59,4.92,54.8112625288,134.21,64.416,5.38,64.6402773509,5.8260000000000005,0,5.8260000000000005,58.59,5.38,58.8364895282,133.14
2022-02-23 19:00:00,57.152,4.41,57.3218911412,2.132,0,2.132,55.02,4.41,55.1964536904,133.89,61.172,4.85,61.3639640506,2.132,0,2.132,59.04,4.85,59.2388732168,132.82
2022-02-23 19:30:00,54.987,3.51,55.0989135011,1.807,0,1.807,53.18,3.51,53.2957080824,134.57,58.907,3.92,59.0372852442,1.807,0,1.807,57.1,3.92,57.2343987476,133.49
2022-02-23 20:00:00,52.331,2.58,52.3945604142,1.831,0,1.831,50.5,2.58,50.5658620019,134.65,56.151,2.95,56.2284385431,1.831,0,1.831,54.32,2.95,54.4000450367,133.49
2022-02-23 20:30:00,49.597,1.58,49.6221604628,1.827,0,1.827,47.77,1.58,47.7961222276,134.95,53.297,1.92,53.331572347,1.827,0,1.827,51.47,1.92,51.5057987027,133.86
2022-02-23 21:00:00,47.577,0.47000000000000003,47.5793214432,1.887,0,1.887,45.69,0.47000000000000003,45.692417314,135.03,51.187,0.73,51.1922051586,1.887,0,1.887,49.3,0.73,49.3054043691,133.94
