Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-23 21:30:00,47.005,0.43,47.0069667709,2.035,0,2.035,44.97,0.43,44.972055768,135.26,50.265,0.96,50.2741665769,2.035,0,2.035,48.23,0.96,48.2395532732,134.16
2022-02-23 22:00:00,45.503,2.38,45.5651995387,1.933,0,1.933,43.57,2.38,43.6349550246,135.06,48.113,2.67,48.1870280158,1.933,0,1.933,46.18,2.67,46.2571216139,133.95
2022-02-23 22:30:00,42.625,1.5,42.6513847958,1.915,0,1.915,40.71,1.5,40.7376251149,133.99,45.145,1.78,45.1800777445,1.915,0,1.915,43.23,1.78,43.2666303287,132.9
2022-02-23 23:00:00,39.956,0.9,39.9661348644,1.846,0,1.846,38.11,0.9,38.1206256507,134.15,42.426,1.15,42.4415830996,1.846,0,1.846,40.58,1.15,40.5962917026,133.05
2022-02-23 23:30:00,38.288,0.37,38.2897877247,1.9180000000000001,0,1.9180000000000001,36.37,0.37,36.3718819969,134.67,40.748,0.63,40.7528698867,1.9180000000000001,0,1.9180000000000001,38.83,0.63,38.8351104028,133.58
2022-02-24 00:00:00,36.21,0.5,36.2134519205,1.9500000000000002,0,1.9500000000000002,34.26,0.5,34.2636483755,135.19,38.61,0.74,38.617090776,1.9500000000000002,0,1.9500000000000002,36.66,0.74,36.66746787,134.08
2022-02-24 00:30:00,40.567,1.62,40.5993336029,1.827,0,1.827,38.74,1.62,38.7738571721,134.7,43.087,1.9,43.1288716407,1.827,0,1.827,41.26,1.9,41.3037238031,133.62
2022-02-24 01:00:00,41.833,2.16,41.8887274693,2.073,0,2.073,39.76,2.16,39.8186288061,134.03,44.363,2.44,44.4300502926,2.073,0,2.073,42.29,2.44,42.3603316795,132.99
2022-02-24 01:30:00,40.884,1.83,40.9249356261,2.044,0,2.044,38.84,1.83,38.8830875832,133.32,43.374,2.11,43.4252918931,2.044,0,2.044,41.33,2.11,41.3838253428,132.26
2022-02-24 02:00:00,40.292,1.46,40.3184432239,2.2720000000000002,0,2.2720000000000002,38.02,1.46,38.0480222876,133.44,42.782,1.73,42.8169642081,2.2720000000000002,0,2.2720000000000002,40.51,1.73,40.5469234345,132.38
2022-02-24 02:30:00,40.425,1.52,40.4535662828,2.175,0,2.175,38.25,1.52,38.2801893935,133.99,42.915,1.78,42.9518989685,2.175,0,2.175,40.74,1.78,40.778867076,132.95
2022-02-24 03:00:00,39.952,1.21,39.970319038,2.382,0,2.382,37.57,1.21,37.5894799113,133.9,42.442,1.46,42.4671044928,2.382,0,2.382,40.06,1.46,40.0865962636,132.86
2022-02-24 03:30:00,43.446,0.5,43.4488770396,7.996,0,7.996,35.45,0.5,35.4535259177,134.28,45.856,0.74,45.8619704766,7.996,0,7.996,37.86,0.74,37.8672312164,133.24
2022-02-24 04:00:00,42.685,0.09,42.685094881,8.595,0,8.595,34.09,0.09,34.090118803,134.97,45.105,0.4,45.1067736044,8.595,0,8.595,36.51,0.4,36.5121911147,133.95
2022-02-24 04:30:00,37.618,0.0,37.618,2.168,0,2.168,35.45,0.0,35.45,135.13,40.068,0.22,40.0686039687,2.168,0,2.168,37.9,0.22,37.900638517,134.1
2022-02-24 05:00:00,36.927,-0.31,36.928301193,2.227,0,2.227,34.7,-0.31,34.7013846986,135.34,39.357,-0.08,39.3570813069,2.227,0,2.227,37.13,-0.08,37.1300861836,134.3
2022-02-24 05:30:00,37.214,0.34,37.2155531465,2.204,0,2.204,35.01,0.34,35.0116509179,135.63,39.654,0.59,39.6583889738,2.204,0,2.204,37.45,0.59,37.4546472417,134.59
2022-02-24 06:00:00,38.126,0.77,38.133774741,2.466,0,2.466,35.66,0.77,35.6683122673,134.84,40.576,1.01,40.5885682921,2.466,0,2.466,38.11,1.01,38.1233812771,133.8
2022-02-24 06:30:00,40.935,1.97,40.9823757852,2.725,0,2.725,38.21,1.97,38.2607501233,134.84,43.455,2.25,43.513210925,2.725,0,2.725,40.73,2.25,40.7920997253,133.8
2022-02-24 07:00:00,44.98,3.58,45.1222428521,4.62,0,4.62,40.36,3.58,40.5184649265,134.48,47.53,3.9,47.6897357929,4.62,0,4.62,42.91,3.9,43.0868669086,133.44
2022-02-24 07:30:00,54.864,4.6,55.0565027585,13.864,0,13.864,41.0,4.6,41.2572417886,133.72,57.434,4.96,57.6477749441,13.864,0,13.864,43.57,4.96,43.8514138883,132.68
2022-02-24 08:00:00,61.215,5.62,61.4724379295,19.405,0,19.405,41.81,5.62,42.1860225667,133.43,63.775,5.99,64.0556845643,19.405,0,19.405,44.37,5.99,44.7725027221,132.36
2022-02-24 08:30:00,69.235,6.58,69.5469742332,26.035,0,26.035,43.2,6.58,43.6982425276,132.94,71.845,6.99,72.1842373722,26.035,0,26.035,45.81,6.99,46.3402222696,131.89
2022-02-24 09:00:00,73.799,6.88,74.1190043174,29.679,0,29.679,44.12,6.88,44.6532059319,132.79,76.429,7.28,76.7749336763,29.679,0,29.679,46.75,7.28,47.3134325536,131.75
2022-02-24 09:30:00,81.986,7.11,82.2937196632,38.366,0,38.366,43.62,7.11,44.1956615518,132.79,84.596,7.52,84.9295803357,38.366,0,38.366,46.23,7.52,46.8376269681,131.75
2022-02-24 10:00:00,93.647,7.25,93.9272224065,51.847,0,51.847,41.8,7.25,42.4240792475,132.88,96.227,7.69,96.5337849097,51.847,0,51.847,44.38,7.69,45.0413199185,131.85
2022-02-24 10:30:00,106.65,6.45,106.8448641723,74.75,0,74.75,31.9,6.45,32.54554501,133.45,108.97,6.89,109.1876046078,74.75,0,74.75,34.22,6.89,34.9067400368,132.39
2022-02-24 11:00:00,115.104,6.37,115.2801271512,85.164,0,85.164,29.94,6.37,30.6101372098,133.45,117.434,6.82,117.6318696442,85.164,0,85.164,32.27,6.82,32.9828030949,132.39
2022-02-24 11:30:00,84.473,6.93,84.7567851502,38.463,0,38.463,46.01,6.93,46.5289694706,134.0,87.233,7.34,87.5412582101,38.463,0,38.463,48.77,7.34,49.3192508053,132.87
2022-02-24 12:00:00,117.521,6.32,117.6908145991,80.111,0,80.111,37.41,6.32,37.9400909329,134.05,120.001,6.73,120.1895706832,80.111,0,80.111,39.89,6.73,40.4537390114,132.96
2022-02-24 12:30:00,136.794,5.91,136.9216072649,103.314,0,103.314,33.48,5.91,33.997624917,134.5,139.244,6.34,139.3882603952,103.314,0,103.314,35.93,6.34,36.4850722899,133.37
2022-02-24 13:00:00,149.765,6.01,149.8855407469,120.765,0,120.765,29.0,6.01,29.6162134649,134.65,152.075,6.45,152.2117213785,120.765,0,120.765,31.31,6.45,31.9674615821,133.51
2022-02-24 13:30:00,119.116,5.16,119.22771094,86.516,0,86.516,32.6,5.16,33.0058419072,134.98,121.566,5.55,121.692624493,86.516,0,86.516,35.05,5.55,35.4866876448,133.86
2022-02-24 14:00:00,131.419,5.28,131.5250240867,99.849,0,99.849,31.57,5.28,32.0084879368,135.12,133.779,5.68,133.8995266646,99.849,0,99.849,33.93,5.68,34.4021409218,133.98
2022-02-24 14:30:00,116.698,5.38,116.8219482974,85.508,0,85.508,31.19,5.38,31.6506003103,135.12,119.098,5.79,119.238658597,85.508,0,85.508,33.59,5.79,34.0853663615,133.98
2022-02-24 15:00:00,112.404,5.35,112.5312477315,80.484,0,80.484,31.92,5.35,32.3652421588,135.26,114.814,5.74,114.9573929593,80.484,0,80.484,34.33,5.74,34.8065582901,134.11
2022-02-24 15:30:00,89.993,5.46,90.1584807381,52.353,0,52.353,37.64,5.46,38.0339479939,135.11,92.533,5.85,92.717736108,52.353,0,52.353,40.18,5.85,40.603631611,133.95
2022-02-24 16:00:00,86.137,5.57,86.3169025684,46.757,0,46.757,39.38,5.57,39.7719662577,135.11,88.707,5.95,88.9063234478,46.757,0,46.757,41.95,5.95,42.3698595702,133.95
2022-02-24 16:30:00,78.376,5.92,78.5992606581,33.386,0,33.386,44.99,5.92,45.3778194716,134.8,81.096,6.32,81.3418933638,33.386,0,33.386,47.71,6.32,48.1267752919,133.66
2022-02-24 17:00:00,67.481,7.06,67.8493106892,17.501,0,17.501,49.98,7.06,50.4761725966,134.02,70.411,7.22,70.7802043018,17.501,0,17.501,52.91,7.22,53.4003417592,132.88
2022-02-24 17:30:00,58.89,4.44,59.0571392805,5.83,0,5.83,53.06,4.44,53.2454429975,133.15,62.84,4.91,63.0315294119,5.83,0,5.83,57.01,4.91,57.2210468272,132.03
2022-02-24 18:00:00,58.357,5.33,58.5999005887,3.407,0,3.407,54.95,5.33,55.2078925517,134.16,62.367,5.83,62.6388983699,3.407,0,3.407,58.96,5.83,59.2475358137,133.07
2022-02-24 18:30:00,68.572,5.19,68.7681269485,16.492,0,16.492,52.08,5.19,52.3379642325,133.7,72.472,5.69,72.6950265424,16.492,0,16.492,55.98,5.69,56.2684325355,132.6
2022-02-24 19:00:00,79.501,4.24,79.6139849587,31.671,0,31.671,47.83,4.24,48.0175644947,133.58,83.181,4.71,83.3142416457,31.671,0,31.671,51.51,4.71,51.7248895601,132.5
2022-02-24 19:30:00,67.219,4.07,67.3421031822,15.649000000000001,0,15.649000000000001,51.57,4.07,51.7303566583,134.32,71.109,4.51,71.2518770349,15.649000000000001,0,15.649000000000001,55.46,4.51,55.6430741423,133.24
2022-02-24 20:00:00,55.287,3.21,55.3801089652,2.547,0,2.547,52.74,3.21,52.8375974094,134.32,59.207,3.62,59.3175627365,2.547,0,2.547,56.66,3.62,56.775522895,133.24
2022-02-24 20:30:00,52.127,2.06,52.1676885534,1.7970000000000002,0,1.7970000000000002,50.33,2.06,50.3721401173,134.32,55.957,2.42,56.0093050216,1.7970000000000002,0,1.7970000000000002,54.16,2.42,54.2140387723,133.24
2022-02-24 21:00:00,50.678,0.42,50.6797403703,1.8980000000000001,0,1.8980000000000001,48.78,0.42,48.7818080846,134.86,54.338,1.0,54.3472008847,1.8980000000000001,0,1.8980000000000001,52.44,1.0,52.4495338397,133.75
2022-02-24 21:30:00,50.006,0.15,50.0062249725,1.986,0,1.986,48.02,0.15,48.0202342768,135.49,52.736,0.36,52.7372287478,1.986,0,1.986,50.75,0.36,50.7512768312,134.36
2022-02-24 22:00:00,48.294,-1.0,48.3043521435,2.104,0,2.104,46.19,-1.0,46.2008235857,134.53,50.984,-0.81,50.9904339656,2.104,0,2.104,48.88,-0.81,48.8867108732,133.45
2022-02-24 22:30:00,45.367,-1.9100000000000001,45.407188737,1.987,0,1.987,43.38,-1.9100000000000001,43.42202782,134.8,47.967,-1.74,47.9985488218,1.987,0,1.987,45.98,-1.74,46.0129112315,133.7
2022-02-24 23:00:00,42.578,-2.7199999999999998,42.664792089,1.9580000000000002,0,1.9580000000000002,40.62,-2.7199999999999998,40.7109665815,134.8,45.138,-2.58,45.211673758,1.9580000000000002,0,1.9580000000000002,43.18,-2.58,43.2570086807,133.7
2022-02-24 23:30:00,39.964,-3.15,40.0879507583,1.884,0,1.884,38.08,-3.15,38.2100628107,135.08,42.444,-3.0,42.5498899646,1.884,0,1.884,40.56,-3.0,40.6707954188,133.98
2022-02-25 00:00:00,39.76,-3.8200000000000003,39.9430845078,2.21,0,2.21,37.55,-3.8200000000000003,37.7438061144,134.94,42.23,-3.7,42.3917786841,2.21,0,2.21,40.02,-3.7,40.1906755355,133.84
2022-02-25 00:30:00,44.894,-2.47,44.9618964903,2.2640000000000002,0,2.2640000000000002,42.63,-2.47,42.7014964609,135.26,47.494,-2.3,47.5496586318,2.2640000000000002,0,2.2640000000000002,45.23,-2.3,45.2884411302,134.14
2022-02-25 01:00:00,45.831,-1.47,45.8545685946,2.051,0,2.051,43.78,-1.47,43.8046721252,134.75,48.451,-1.28,48.4679048547,2.051,0,2.051,46.4,-1.28,46.4176518148,133.67
2022-02-25 01:30:00,45.167,-2.04,45.2130455621,1.367,0,1.367,43.8,-2.04,43.8474811135,134.56,47.797,-1.88,47.8339587427,1.367,0,1.367,46.43,-1.88,46.4680460101,133.49
2022-02-25 02:00:00,43.846,-2.61,43.9236134215,1.3559999999999999,0,1.3559999999999999,42.49,-2.61,42.570085741,134.56,46.446,-2.47,46.5116309755,1.3559999999999999,0,1.3559999999999999,45.09,-2.47,45.1576017964,133.49
2022-02-25 02:30:00,43.413,-2.33,43.4754812394,1.233,0,1.233,42.18,-2.33,42.2443049416,135.11,46.013,-2.16,46.0636708155,1.233,0,1.233,44.78,-2.16,44.8320644182,134.04
2022-02-25 03:00:00,43.343,-2.52,43.4161956993,1.443,0,1.443,41.9,-2.52,41.9757120249,134.82,45.913,-2.38,45.9746448491,1.443,0,1.443,44.47,-2.38,44.5336423392,133.74
2022-02-25 03:30:00,41.986,-2.7800000000000002,42.0779347877,1.3860000000000001,0,1.3860000000000001,40.6,-2.7800000000000002,40.69506604,135.08,44.546,-2.63,44.6235701844,1.3860000000000001,0,1.3860000000000001,43.16,-2.63,43.2400566605,134.0
2022-02-25 04:00:00,40.776,-3.19,40.9005901669,1.446,0,1.446,39.33,-3.19,39.4591560984,134.97,43.296,-3.06,43.404,1.446,0,1.446,41.85,-3.06,41.9617218427,133.9
2022-02-25 04:30:00,40.075,-3.13,40.1970462223,1.395,0,1.395,38.68,-3.13,38.8064337449,135.03,42.585,-3.0,42.6905402285,1.395,0,1.395,41.19,-3.0,41.2991053172,133.95
2022-02-25 05:00:00,39.45,-3.31,39.5886170509,1.52,0,1.52,37.93,-3.31,38.0741513366,135.03,41.94,-3.17,42.0596302884,1.52,0,1.52,40.42,-3.17,40.5441154793,133.95
2022-02-25 05:30:00,39.817,-2.65,39.9050872571,1.347,0,1.347,38.47,-2.65,38.5611644015,135.14,42.317,-2.49,42.3901944912,1.347,0,1.347,40.97,-2.49,41.045596597,134.06
2022-02-25 06:00:00,41.171,-2.29,41.2346376363,1.331,0,1.331,39.84,-2.29,39.9057602358,134.87,43.721,-2.16,43.7743239925,1.331,0,1.331,42.39,-2.16,42.4449961715,133.78
2022-02-25 06:30:00,44.185,-0.96,44.1954276481,1.355,0,1.355,42.83,-0.96,42.840757463,135.62,46.815,-0.78,46.8214974664,1.355,0,1.355,45.46,-0.78,45.4666911046,134.52
2022-02-25 07:00:00,47.05,-0.24,47.0506121108,1.56,0,1.56,45.49,-0.24,45.4906331018,134.99,49.73,-0.01,49.7300010054,1.56,0,1.56,48.17,-0.01,48.170001038,133.9
2022-02-25 07:30:00,50.237,0.81,50.2435296232,2.467,0,2.467,47.77,0.81,47.7768667872,134.86,52.967,1.04,52.977209147,2.467,0,2.467,50.5,1.04,50.5107077757,133.77
2022-02-25 08:00:00,58.529,1.6,58.5508654163,10.539,0,10.539,47.99,1.6,48.0166648155,134.36,61.239,1.87,61.2675445974,10.539,0,10.539,50.7,1.87,50.7344744725,133.29
2022-02-25 08:30:00,76.004,2.09,76.0327305573,29.714,0,29.714,46.29,2.09,46.3371578757,134.06,78.674,2.37,78.709689213,29.714,0,29.714,48.96,2.37,49.0173285686,133.0
2022-02-25 09:00:00,95.188,2.16,95.2125041368,52.648,0,52.648,42.54,2.16,42.5948024998,134.18,97.778,2.45,97.8086897162,52.648,0,52.648,45.13,2.45,45.1964534007,133.13
2022-02-25 09:30:00,109.578,2.08,109.597739411,68.758,0,68.758,40.82,2.08,40.8729592763,134.34,112.138,2.39,112.1634661733,68.758,0,68.758,43.38,2.39,43.4457880582,133.26
2022-02-25 10:00:00,116.732,2.23,116.7532985573,76.242,0,76.242,40.49,2.23,40.5513624925,134.41,119.292,2.54,119.3190381456,76.242,0,76.242,43.05,2.54,43.1248663766,133.26
2022-02-25 10:30:00,130.137,2.02,130.1526763805,93.427,0,93.427,36.71,2.02,36.7655341318,134.73,132.587,2.34,132.6076474756,93.427,0,93.427,39.16,2.34,39.2298508791,133.62
2022-02-25 11:00:00,137.418,1.88,137.4308594312,103.048,0,103.048,34.37,1.88,34.4213785314,134.78,139.828,2.19,139.845148947,103.048,0,103.048,36.78,2.19,36.8451421493,133.62
2022-02-25 11:30:00,140.756,1.74,140.7667543705,109.016,0,109.016,31.74,1.74,31.7876579823,134.93,143.096,2.08,143.1111163257,109.016,0,109.016,34.08,2.08,34.1434151777,133.81
2022-02-25 12:00:00,144.78,1.6,144.7888407302,116.67,0,116.67,28.11,1.6,28.1554985749,134.93,147.05,1.9300000000000002,147.0626648745,116.67,0,116.67,30.38,1.9300000000000002,30.4412434043,133.81
2022-02-25 12:30:00,150.354,1.6099999999999999,150.3626197431,121.244,0,121.244,29.11,1.6099999999999999,29.1544885052,135.04,152.654,1.9500000000000002,152.6664541279,121.244,0,121.244,31.41,1.9500000000000002,31.4704718744,133.92
2022-02-25 13:00:00,149.954,1.48,149.9613033952,121.104,0,121.104,28.85,1.48,28.8879369288,134.87,152.254,1.82,152.2648774866,121.104,0,121.104,31.15,1.82,31.2031232411,133.72
2022-02-25 13:30:00,146.083,0.64,146.084401936,119.513,0,119.513,26.57,0.64,26.5777068236,135.2,148.213,1.2,148.2178577939,119.513,0,119.513,28.7,1.2,28.7250761531,134.05
2022-02-25 14:00:00,144.522,-1.31,144.5279370364,118.632,0,118.632,25.89,-1.31,25.9231209541,135.39,146.212,-1.15,146.2165224727,118.632,0,118.632,27.58,-1.15,27.6039652949,134.28
2022-02-25 14:30:00,136.871,-1.53,136.8795512157,109.571,0,109.571,27.3,-1.53,27.3428400134,134.63,138.571,-1.3900000000000001,138.577971341,109.571,0,109.571,29.0,-1.3900000000000001,29.0332929583,133.5
2022-02-25 15:00:00,128.211,-1.96,128.2259806786,99.961,0,99.961,28.25,-1.96,28.317911293,134.78,129.931,-1.83,129.9438865857,99.961,0,99.961,29.97,-1.83,30.0258188897,133.67
2022-02-25 15:30:00,115.89,-2.1,115.9090251016,84.68,0,84.68,31.21,-2.1,31.280570647,134.85,117.62,-1.98,117.6366643526,84.68,0,84.68,32.94,-1.98,32.9994545409,133.67
2022-02-25 16:00:00,103.012,-2.24,103.0363515658,67.222,0,67.222,35.79,-2.24,35.8600292805,134.85,104.752,-2.13,104.7736531958,67.222,0,67.222,37.53,-2.13,37.5903950498,133.67
2022-02-25 16:30:00,88.859,-1.51,88.8718289505,43.659,0,43.659,45.2,-1.51,45.2252153118,134.53,90.659,-1.4100000000000001,90.6699640509,43.659,0,43.659,47.0,-1.4100000000000001,47.0211452434,133.4
2022-02-25 17:00:00,83.623,-0.87,83.6275255463,35.653,0,35.653,47.97,-0.87,47.9778886572,134.24,85.383,-0.77,85.386471932,35.653,0,35.653,49.73,-0.77,49.7359608332,133.15
2022-02-25 17:30:00,72.801,-0.58,72.8033103712,24.131,0,24.131,48.67,-0.58,48.673455805,133.78,74.561,-0.47000000000000003,74.5624813227,24.131,0,24.131,50.43,-0.47000000000000003,50.432190117,132.69
2022-02-25 18:00:00,69.452,-3.85,69.5586285374,17.642,0,17.642,51.81,-3.85,51.9528497775,133.13,72.302,8.05,72.7487574052,17.642,0,17.642,54.66,8.05,55.2495981886,132.05
2022-02-25 18:30:00,88.797,-5.86,88.9901500673,44.447,0,44.447,44.35,-5.86,44.7354680315,134.25,91.887,11.52,92.6063235908,44.447,0,44.447,47.44,11.52,48.8186849475,133.2
2022-02-25 19:00:00,88.227,-6.27,88.4495134469,44.837,0,44.837,43.39,-6.27,43.8406774583,134.72,91.307,11.1,91.979227269,44.837,0,44.837,46.47,11.1,47.7773052819,133.63
2022-02-25 19:30:00,60.803,-6.22,61.1203174812,8.153,0,8.153,52.65,-6.22,53.0161381091,134.77,64.153,11.09,65.1044968416,8.153,0,8.153,56.0,11.09,57.087547679,133.63
2022-02-25 20:00:00,62.156,-7.51,62.6080540825,12.206,0,12.206,49.95,-7.51,50.5114105921,134.55,65.386,9.8,66.1163292689,12.206,0,12.206,53.18,9.8,54.0754324994,133.47
2022-02-25 20:30:00,61.658,-8.61,62.256253212,15.848,0,15.848,45.81,-8.61,46.6121035784,134.82,64.768,8.7,65.349704085,15.848,0,15.848,48.92,8.7,49.6875879873,133.73
2022-02-25 21:00:00,51.48,-8.89,52.2419611041,4.43,0,4.43,47.05,-8.89,47.8825082885,134.85,54.66,8.51,55.3184932911,4.43,0,4.43,50.23,8.51,50.9457849091,133.73
2022-02-25 21:30:00,50.882,-8.98,51.6683493446,1.9220000000000002,0,1.9220000000000002,48.96,-8.98,49.776721467,135.1,54.102,8.37,54.7456236059,1.9220000000000002,0,1.9220000000000002,52.18,8.37,52.8470368138,134.05
2022-02-25 22:00:00,48.543,-10.11,49.5846241188,1.983,0,1.983,46.56,-10.11,47.6449965894,134.99,51.693,7.27,52.2017159584,1.983,0,1.983,49.71,7.27,50.2387997468,133.92
2022-02-25 22:30:00,42.364,-12.37,44.133041998,1.8940000000000001,0,1.8940000000000001,40.47,-12.37,42.3182915534,135.19,45.344,4.99,45.617742557,1.8940000000000001,0,1.8940000000000001,43.45,4.99,43.7355987726,134.12
2022-02-25 23:00:00,40.716,-12.66,42.6388116157,2.076,0,2.076,38.64,-12.66,40.661101805,135.4,43.646,4.45,43.8722670488,2.076,0,2.076,41.57,4.45,41.8075041111,134.33
2022-02-25 23:30:00,39.844,-13.27,41.9956811589,2.304,0,2.304,37.54,-13.27,39.8163848183,134.29,42.784,4.02,42.9724453109,2.304,0,2.304,40.48,4.02,40.6791199511,133.19
2022-02-26 00:00:00,37.803,-13.51,40.144575088,2.183,0,2.183,35.62,-13.51,38.0959906027,135.19,40.693,3.75,40.8654224131,2.183,0,2.183,38.51,3.75,38.692151659,134.11
2022-02-26 00:30:00,41.033,-11.9,42.7237298114,2.203,0,2.203,38.83,-11.9,40.6125460911,135.22,44.013,5.15,44.3132786984,2.203,0,2.203,41.81,5.15,42.125984855,134.11
2022-02-26 01:00:00,42.595,-11.52,44.1253263444,2.425,0,2.425,40.17,-11.52,41.7892246877,134.21,45.595,5.47,45.9219438286,2.425,0,2.425,43.17,5.47,43.5151674707,133.16
2022-02-26 01:30:00,41.441,-11.92,43.1212578782,2.541,0,2.541,38.9,-11.92,40.685333966900004,133.94,44.411,5.13,44.7063062778,2.541,0,2.541,41.87,5.13,42.1830985111,132.9
2022-02-26 02:00:00,40.474,-12.56,42.3780400207,2.334,0,2.334,38.14,-12.56,40.1548652096,134.23,43.264,4.64,43.5121051663,2.334,0,2.334,40.93,4.64,41.1921655172,133.22
2022-02-26 02:30:00,40.279,-12.53,42.1829200151,2.069,0,2.069,38.21,-12.53,40.2120006963,134.76,43.249,4.67,43.5004011591,2.069,0,2.069,41.18,4.67,41.4439537207,133.72
2022-02-26 03:00:00,39.835,-12.61,41.7832421552,1.695,0,1.695,38.14,-12.61,40.1705327323,134.92,42.815,4.67,43.0689345701,1.695,0,1.695,41.12,4.67,41.3843364088,133.89
2022-02-26 03:30:00,38.238,-12.82,40.3298530124,1.6680000000000001,0,1.6680000000000001,36.57,-12.82,38.7519973679,135.24,41.178,4.38,41.4102895909,1.6680000000000001,0,1.6680000000000001,39.51,4.38,39.7520376836,134.2
2022-02-26 04:00:00,37.129,-13.29,39.4358560323,1.609,0,1.609,35.52,-13.29,37.9248533287,134.92,40.029,3.98,40.2263749423,1.609,0,1.609,38.42,3.98,38.62559773,133.86
2022-02-26 04:30:00,34.999,-13.4,37.4765259996,1.549,0,1.549,33.45,-13.4,36.034185158,135.28,37.839,3.8200000000000003,38.0313334108,1.549,0,1.549,36.29,3.8200000000000003,36.4904987634,134.26
2022-02-26 05:00:00,34.256,-13.59,36.853244579,1.616,0,1.616,32.64,-13.59,35.356155051100004,135.18,37.076,3.65,37.2552315253,1.616,0,1.616,35.46,3.65,35.6473575458,134.14
2022-02-26 05:30:00,34.192,-13.22,36.6587133435,1.532,0,1.532,32.66,-13.22,35.2341311799,135.18,36.992,3.94,37.2012320226,1.532,0,1.532,35.46,3.94,35.6782174443,134.14
2022-02-26 06:00:00,34.428,-13.04,36.8147902887,1.638,0,1.638,32.79,-13.04,35.2877556668,134.86,37.238,4.12,37.4652244622,1.638,0,1.638,35.6,4.12,35.837611527600004,133.84
2022-02-26 06:30:00,36.119,-12.27,38.1462325925,1.459,0,1.459,34.66,-12.27,36.767764414,134.79,38.999,5.05,39.3246042701,1.459,0,1.459,37.54,5.05,37.878148054,133.75
2022-02-26 07:00:00,37.436,-11.57,39.1831468364,1.6560000000000001,0,1.6560000000000001,35.78,-11.57,37.6041659926,135.41,40.366,5.8,40.7805585543,1.6560000000000001,0,1.6560000000000001,38.71,5.8,39.1421013744,134.36
2022-02-26 07:30:00,40.523,-10.95,41.9763746529,3.973,0,3.973,36.55,-10.95,38.1550127768,135.52,43.483,6.53,43.9705832233,3.973,0,3.973,39.51,6.53,40.045986066,134.47
2022-02-26 08:00:00,51.025,-10.58,52.1103351073,14.675,0,14.675,36.35,-10.58,37.8584059358,135.78,53.965,6.9,54.4043309397,14.675,0,14.675,39.29,6.9,39.8912784954,134.75
2022-02-26 08:30:00,69.522,-10.07,70.2475151447,34.522,0,34.522,35.0,-10.07,36.4198421194,135.68,72.432,7.41,72.8100454882,34.522,0,34.522,37.91,7.41,38.6274021907,134.66
2022-02-26 09:00:00,86.634,-9.5,87.1533129376,53.364,0,53.364,33.27,-9.5,34.5997528893,135.62,89.504,8.01,89.8617055035,53.364,0,53.364,36.14,8.01,37.0170190588,134.57
2022-02-26 09:30:00,103.572,-9.14,103.9745102609,72.262,0,72.262,31.31,-9.14,32.616800885399996,135.55,106.382,8.41,106.7139073598,72.262,0,72.262,34.12,8.41,35.1411795476,134.57
2022-02-26 10:00:00,112.046,-9.29,112.4304683616,83.326,0,83.326,28.72,-9.29,30.1851370711,135.5,114.796,8.31,115.096384461,83.326,0,83.326,31.47,8.31,32.5486866094,134.5
2022-02-26 10:30:00,114.816,-9.27,115.1896121879,88.036,0,88.036,26.78,-9.27,28.3390419739,135.71,117.516,8.31,117.8094493494,88.036,0,88.036,29.48,8.31,30.6288507783,134.69
2022-02-26 11:00:00,116.05,-9.69,116.4538475105,90.69,0,90.69,25.36,-9.69,27.1482172527,135.53,118.74,7.94,119.0051729968,90.69,0,90.69,28.05,7.94,29.1521199915,134.54
2022-02-26 11:30:00,129.67,2.8,129.7002270623,107.26,0,107.26,22.41,2.8,22.5842445081,135.85,131.74,-3.9,131.7977146995,107.26,0,107.26,24.48,-3.9,24.7887151744,134.85
2022-02-26 12:00:00,138.392,7.42,138.5907719294,117.602,0,117.602,20.79,7.42,22.07443091,134.95,140.192,-9.67,140.5251072371,117.602,0,117.602,22.59,-9.67,24.5726880906,133.89
2022-02-26 12:30:00,138.499,7.4,138.6965500688,120.169,0,120.169,18.33,7.4,19.7673695772,133.96,140.249,-9.63,140.5792264205,120.169,0,120.169,20.08,-9.63,22.2697844624,132.88
2022-02-26 13:00:00,134.79,7.58,135.0029647823,118.59,0,118.59,16.2,7.58,17.8856478776,133.7,136.51,-9.44,136.8360102458,118.59,0,118.59,17.92,-9.44,20.2543822419,132.63
2022-02-26 13:30:00,144.548,7.27,144.7307058091,130.538,0,130.538,14.01,7.27,15.7839475417,133.66,146.208,-9.84,146.5387486776,130.538,0,130.538,15.67,-9.84,18.5033645589,132.63
2022-02-26 14:00:00,140.038,6.38,140.1832580731,125.268,0,125.268,14.77,6.38,16.0890428553,133.89,141.728,-10.82,142.140417841,125.268,0,125.268,16.46,-10.82,19.6978171379,132.8
2022-02-26 14:30:00,138.654,6.83,138.8221186123,129.004,0,129.004,9.65,6.83,11.8224955064,134.2,140.224,-10.16,140.5915921241,129.004,0,129.004,11.22,-10.16,15.1365121478,133.11
2022-02-26 15:00:00,133.025,6.57,133.1871447438,121.795,0,121.795,11.23,6.57,13.0106802282,133.46,134.605,-10.43,135.0084846408,121.795,0,121.795,12.81,-10.43,16.5191101455,132.38
2022-02-26 15:30:00,118.998,1.78,119.0113120842,104.168,0,104.168,14.83,1.78,14.9364420127,133.61,121.198,-2.39,121.2215628673,104.168,0,104.168,17.03,-2.39,17.1968892536,132.52
2022-02-26 16:00:00,103.815,-0.1,103.8150481626,84.705,0,84.705,19.11,-0.1,19.1102616413,135.25,106.335,0.19,106.3351697464,84.705,0,84.705,21.63,0.19,21.630834473,134.14
2022-02-26 16:30:00,89.298,-0.17,89.2981618176,62.828,0,62.828,26.47,-0.17,26.4705458954,135.85,92.158,0.16,92.1581388918,62.828,0,62.828,29.33,0.16,29.33043641,134.74
2022-02-26 17:00:00,66.047,1.35,66.0607955523,30.927,0,30.927,35.12,1.35,35.1459371763,135.85,69.297,1.71,69.3180951051,30.927,0,30.927,38.37,1.71,38.4080850863,134.74
2022-02-26 17:30:00,52.928,2.7,52.9968223953,9.358,0,9.358,43.57,2.7,43.6535783184,134.74,56.568,3.11,56.6534264101,9.358,0,9.358,47.21,3.11,47.3123260895,133.63
2022-02-26 18:00:00,49.809,4.46,50.0082801244,1.7690000000000001,0,1.7690000000000001,48.04,4.46,48.2465874441,134.39,53.659,4.92,53.8840856005,1.7690000000000001,0,1.7690000000000001,51.89,4.92,52.12272537,133.32
2022-02-26 18:30:00,50.534,5.3,50.8111715669,1.214,0,1.214,49.32,5.3,49.6039554874,133.82,54.434,5.8100000000000005,54.7431863888,1.214,0,1.214,53.22,5.8100000000000005,53.5361980346,132.76
2022-02-26 19:00:00,50.958,4.9,51.1930440978,1.518,0,1.518,49.44,4.9,49.6822261981,133.69,54.888,5.38,55.1510375605,1.518,0,1.518,53.37,5.38,53.6404819143,132.63
2022-02-26 19:30:00,50.745,4.25,50.9226621947,1.9649999999999999,0,1.9649999999999999,48.78,4.25,48.9647924534,134.19,54.655,4.69,54.8558577091,1.9649999999999999,0,1.9649999999999999,52.69,4.69,52.898319444,133.14
2022-02-26 20:00:00,48.882,3.35,48.9966572737,2.152,0,2.152,46.73,3.35,46.8499242262,134.91,52.702,3.76,52.8359574911,2.152,0,2.152,50.55,3.76,50.6896448991,133.84
2022-02-26 20:30:00,46.984,2.13,47.032256548,2.064,0,2.064,44.92,2.13,44.9704714229,135.27,50.734,2.47,50.7940907587,2.064,0,2.064,48.67,2.47,48.7326358819,134.19
2022-02-26 21:00:00,45.078,0.9,45.0869835318,2.218,0,2.218,42.86,0.9,42.8694483286,135.64,48.718,1.21,48.7330239571,2.218,0,2.218,46.5,1.21,46.5157403467,134.56
2022-02-26 21:30:00,43.132,0.08,43.1320741908,2.172,0,2.172,40.96,0.08,40.9600781249,135.23,46.692,0.30000000000000004,46.6929637526,2.172,0,2.172,44.52,0.30000000000000004,44.5210107702,134.14
2022-02-26 22:00:00,42.188,-0.72,42.1941434799,2.258,0,2.258,39.93,-0.72,39.9364908323,135.8,45.718,-0.49,45.720625805,2.258,0,2.258,43.46,-0.49,43.4627622224,134.68
2022-02-26 22:30:00,39.76,-1.2,39.77810453,2.25,0,2.25,37.51,-1.2,37.5291899726,136.05,43.16,-1.0,43.1715832464,2.25,0,2.25,40.91,-1.0,40.9222201255,134.97
2022-02-26 23:00:00,38.049,-1.82,38.0925032126,2.069,0,2.069,35.98,-1.82,36.026001721,136.05,41.279,-2.2800000000000002,41.3419186904,2.069,0,2.069,39.21,-2.2800000000000002,39.2762332715,134.97
2022-02-26 23:30:00,35.961,4.19,36.2042762806,2.161,0,2.161,33.8,4.19,34.0587154778,136.38,38.041,-13.05,40.2171627667,2.161,0,2.161,35.88,-13.05,38.1795350941,135.27
2022-02-27 00:00:00,35.343,3.98,35.5663893163,2.143,0,2.143,33.2,3.98,33.4377092517,133.74,37.403,-13.24,39.6772227985,2.143,0,2.143,35.26,-13.24,37.6638447321,132.69
2022-02-27 00:30:00,41.043,5.07,41.3549603917,2.133,0,2.133,38.91,5.07,39.2389220035,133.71,43.223,-12.04,44.8685784152,2.133,0,2.133,41.09,-12.04,42.8176330499,132.69
2022-02-27 01:00:00,42.083,1.09,42.0971137847,2.213,0,2.213,39.87,1.09,39.8848968909,133.44,45.253,-4.3,45.4568367685,2.213,0,2.213,43.04,-4.3,43.2542668415,132.39
2022-02-27 01:30:00,41.046,-1.67,41.0799588121,2.356,0,2.356,38.69,-1.67,38.7260248412,135.02,44.496,-1.48,44.5206066446,2.356,0,2.356,42.14,-1.48,42.1659815491,133.98
2022-02-27 02:00:00,39.543,-4.45,39.7926041998,2.403,0,2.403,37.14,-4.45,37.4056426225,136.09,42.653,0.5700000000000001,42.6568084718,2.403,0,2.403,40.25,0.5700000000000001,40.2540358225,135.07
2022-02-27 02:30:00,39.844,-9.81,41.0338937465,2.414,0,2.414,37.43,-9.81,38.6941985316,136.03,42.094,7.82,42.8142176853,2.414,0,2.414,39.68,7.82,40.4432293468,134.99
2022-02-27 03:00:00,39.099,-10.08,40.3774466875,2.289,0,2.289,36.81,-10.08,38.1652001174,133.75,41.359,7.59,42.0496727811,2.289,0,2.289,39.07,7.59,39.8004145707,132.74
2022-02-27 03:30:00,38.229,-10.36,39.6079037693,2.529,0,2.529,35.7,-10.36,37.1728341669,133.99,40.499,7.35,41.1605575885,2.529,0,2.529,37.97,7.35,38.6748419518,132.97
2022-02-27 04:00:00,37.009,-10.7,38.5247463457,2.599,0,2.599,34.41,-10.7,36.0352341466,134.11,39.239,6.98,39.8549811316,2.599,0,2.599,36.64,6.98,37.2989275985,133.11
2022-02-27 04:30:00,35.355,-10.62,36.9155851234,2.545,0,2.545,32.81,-10.62,34.485946413,133.97,37.585,7.03,38.236803279,2.545,0,2.545,35.04,7.03,35.7382498172,132.97
2022-02-27 05:00:00,34.436,-10.69,36.0570963335,2.396,0,2.396,32.04,-10.69,33.7762890206,133.8,36.646,6.93,37.2954986024,2.396,0,2.396,34.25,6.93,34.9440610119,132.82
2022-02-27 05:30:00,34.913,-10.71,36.5187851523,2.023,0,2.023,32.89,-10.71,34.5898279845,133.73,37.143,6.95,37.7876295764,2.023,0,2.023,35.12,6.95,35.8010740062,132.74
2022-02-27 06:00:00,35.464,-10.45,36.9715809237,2.334,0,2.334,33.13,-10.45,34.7390184087,133.96,37.684,7.19,38.3637844327,2.334,0,2.334,35.35,7.19,36.0737938121,132.97
2022-02-27 06:30:00,37.527,-10.04,38.8468445179,2.327,0,2.327,35.2,-10.04,36.6038467924,133.8,39.757,7.58,40.4731447876,2.327,0,2.327,37.43,7.58,38.1898062315,132.77
2022-02-27 07:00:00,38.585,-9.4,39.7135017972,2.175,0,2.175,36.41,-9.4,37.6038309219,133.73,40.815,8.16,41.622708045,2.175,0,2.175,38.64,8.16,39.4922169547,132.7
2022-02-27 07:30:00,41.47,-8.79,42.3913316611,4.23,0,4.23,37.24,-8.79,38.2633205564,133.53,43.74,8.89,44.6342883891,4.23,0,4.23,39.51,8.89,40.4978048788,132.49
2022-02-27 08:00:00,52.635,-8.58,53.329725529,16.885,0,16.885,35.75,-8.58,36.765185978,133.98,54.895,9.15,55.6523451887,16.885,0,16.885,38.01,9.15,39.0958130751,132.96
2022-02-27 08:30:00,73.556,-8.18,74.0094422084,38.956,0,38.956,34.6,-8.18,35.5537958592,134.14,75.806,9.52,76.4014400126,38.956,0,38.956,36.85,9.52,38.0598594322,133.11
2022-02-27 09:00:00,96.669,-7.67,96.9728026871,66.629,0,66.629,30.04,-7.67,31.003717519,133.95,98.869,10.0,99.3734328732,66.629,0,66.629,32.24,10.0,33.7552603308,132.9
2022-02-27 09:30:00,114.971,-7.14,115.1924929889,88.841,0,88.841,26.13,-7.14,27.087940121,133.71,117.141,10.55,117.6151196956,88.841,0,88.841,28.3,10.55,30.2025247289,132.65
2022-02-27 10:00:00,128.696,-6.79,128.8749956974,105.676,0,105.676,23.02,-6.79,24.0005104112,133.71,130.856,10.92,131.31084927,105.676,0,105.676,25.18,10.92,27.4459250163,132.65
2022-02-27 10:30:00,142.785,-6.15,142.9173842645,125.075,0,125.075,17.71,-6.15,18.7474424922,133.71,144.905,11.56,145.3653762937,125.075,0,125.075,19.83,11.56,22.9534855741,132.65
2022-02-27 11:00:00,155.239,-5.89,155.3506975234,140.979,0,140.979,14.26,-5.89,15.4285352513,133.53,157.349,11.88,157.7968383745,140.979,0,140.979,16.37,11.88,20.2264999444,132.42
2022-02-27 11:30:00,163.878,-5.69,163.9767513521,151.628,0,151.628,12.25,-5.69,13.506983379,133.75,165.978,12.09,166.4177411937,151.628,0,151.628,14.35,12.09,18.764077382099998,132.62
2022-02-27 12:00:00,167.91,-5.54,168.0013681492,156.61,0,156.61,11.3,-5.54,12.5849751688,133.82,170.0,12.23,170.4393525569,156.61,0,156.61,13.39,12.23,18.1346353699,132.71
2022-02-27 12:30:00,169.48,-5.48,169.5685725599,158.72,0,158.72,10.76,-5.48,12.0750983433,133.65,171.57,12.27,172.008191084,158.72,0,158.72,12.85,12.27,17.7672564005,132.49
2022-02-27 13:00:00,166.671,-5.5600000000000005,166.7637126026,156.481,0,156.481,10.19,-5.5600000000000005,11.6081738443,133.65,168.761,12.18,169.1999631235,156.481,0,156.481,12.28,12.18,17.2959764107,132.49
2022-02-27 13:30:00,154.138,-9.67,154.4410306363,144.128,0,144.128,10.01,-9.67,13.9179380657,133.65,156.398,8.04,156.6045210203,144.128,0,144.128,12.27,8.04,14.6695091942,132.49
2022-02-27 14:00:00,141.36,-4.36,141.4272222735,128.6,0,128.6,12.76,-4.36,13.4843316483,135.61,143.09,-3.84,143.1415163396,128.6,0,128.6,14.49,-3.84,14.99018679,134.47
2022-02-27 14:30:00,124.302,-4.86,124.3969726481,108.372,0,108.372,15.93,-4.86,16.6548641544,133.68,126.052,-4.71,126.139965134,108.372,0,108.372,17.68,-4.71,18.2966253719,132.55
2022-02-27 15:00:00,113.735,-5.88,113.8868940001,97.025,0,97.025,16.71,-5.88,17.7143585828,133.39,115.525,-5.78,115.6695034354,97.025,0,97.025,18.5,-5.78,19.3819090907,132.25
2022-02-27 15:30:00,111.323,-5.7,111.4688311996,94.293,0,94.293,17.03,-5.7,17.9585884746,134.15,113.073,-5.59,113.2110923408,94.293,0,94.293,18.78,-5.59,19.5942976399,133.01
2022-02-27 16:00:00,96.086,-5.37,96.2359407706,74.216,0,74.216,21.87,-5.37,22.5196314357,134.04,97.836,-5.26,97.977295819,74.216,0,74.216,23.62,-5.26,24.1985950005,132.91
2022-02-27 16:30:00,79.839,-4.13,79.9457492366,49.109,0,49.109,30.73,-4.13,31.0062864594,133.37,81.609,-4.03,81.7084437558,49.109,0,49.109,32.5,-4.03,32.748906852,132.26
2022-02-27 17:00:00,62.616,-6.65,62.9681344491,24.776,0,24.776,37.84,-6.65,38.4198919832,132.77,65.326,5.24,65.5358213193,24.776,0,24.776,40.55,5.24,40.8871630222,131.7
2022-02-27 17:30:00,51.594,-6.69,52.0259256141,8.004,0,8.004,43.59,-6.69,44.1003877534,134.29,54.764,10.51,55.763391181,8.004,0,8.004,46.76,10.51,47.9265865674,133.23
2022-02-27 18:00:00,54.886,-5.8100000000000005,55.1926543663,9.986,0,9.986,44.9,-5.8100000000000005,45.2743426236,134.19,58.076,11.3,59.1651229695,9.986,0,9.986,48.09,11.3,49.3997783396,133.15
2022-02-27 18:30:00,57.169,-5.63,57.4455521429,11.529,0,11.529,45.64,-5.63,45.9859380681,133.72,60.389,11.42,61.4593176093,11.529,0,11.529,48.86,11.42,50.1768472505,132.69
2022-02-27 19:00:00,56.699,-6.52,57.072646697,12.209,0,12.209,44.49,-6.52,44.9652143329,133.52,59.879,10.65,60.8187236055,12.209,0,12.209,47.67,10.65,48.8451778582,132.47
2022-02-27 19:30:00,49.548,-7.79,50.1566386832,4.648,0,4.648,44.9,-7.79,45.5707592651,134.2,52.778,9.6,53.6439864663,4.648,0,4.648,48.13,9.6,49.0780694404,133.17
2022-02-27 20:00:00,45.523,-9.01,46.4060731909,2.043,0,2.043,43.48,-9.01,44.4037216909,135.26,48.713,8.32,49.4184051645,2.043,0,2.043,46.67,8.32,47.4058150441,134.2
2022-02-27 20:30:00,42.164,-9.4,43.1991075834,1.8940000000000001,0,1.8940000000000001,40.27,-9.4,41.3525440572,135.03,45.254,7.86,45.9315154986,1.8940000000000001,0,1.8940000000000001,43.36,7.86,44.0666449823,133.98
2022-02-27 21:00:00,40.142,-10.34,41.4523312252,2.162,0,2.162,37.98,-10.34,39.362367815,134.77,43.182,7.05,43.7537155451,2.162,0,2.162,41.02,7.05,41.6214235701,133.73
2022-02-27 21:30:00,38.476,-9.98,39.7492512634,1.996,0,1.996,36.48,-9.98,37.8205076645,135.38,41.156,3.65,41.3175366642,1.996,0,1.996,39.16,3.65,39.3297355699,134.33
2022-02-27 22:00:00,36.829,-11.26,38.5118532533,2.089,0,2.089,34.74,-11.26,36.5192442419,135.28,39.709,4.58,39.9722538894,2.089,0,2.089,37.62,4.58,37.8977677443,134.23
2022-02-27 22:30:00,33.444,-12.55,35.7211930932,2.024,0,2.024,31.42,-12.55,33.8336947436,134.78,36.244,4.54,36.527238275,2.024,0,2.024,34.22,4.54,34.5198493624,133.73
2022-02-27 23:00:00,31.917,-13.09,34.4969997101,2.057,0,2.057,29.86,-13.09,32.6031854272,134.34,34.687,4.02,34.9191690766,2.057,0,2.057,32.63,4.02,32.8766984352,133.26
2022-02-27 23:30:00,30.226,-13.38,33.0550370746,2.166,0,2.166,28.06,-13.38,31.0867817569,134.56,32.946,3.77,33.1609984168,2.166,0,2.166,30.78,3.77,31.0100193486,133.43
2022-02-28 00:00:00,31.006,-14.02,34.02840631,2.096,0,2.096,28.91,-14.02,32.1301805161,134.56,33.746,3.23,33.9002273739,2.096,0,2.096,31.65,3.23,31.814389826,133.43
2022-02-28 00:30:00,37.561,-12.33,39.5329940809,2.061,0,2.061,35.5,-12.33,37.5802993602,135.12,40.481,4.76,40.7598940259,2.061,0,2.061,38.42,4.76,38.7137443294,134.03
2022-02-28 01:00:00,38.929,-11.73,40.6578398467,2.179,0,2.179,36.75,-11.73,38.5766172701,134.31,41.859,5.26,42.1881912506,2.179,0,2.179,39.68,5.26,40.0271158092,133.26
2022-02-28 01:30:00,37.944,-12.36,39.90634957,2.064,0,2.064,35.88,-12.36,37.9492292412,133.79,40.864,4.73,41.1368374574,2.064,0,2.064,38.8,4.73,39.0872472809,132.74
2022-02-28 02:00:00,37.64,-12.78,39.7504465384,2.13,0,2.13,35.51,-12.78,37.739746952,134.19,40.56,4.39,40.7968834594,2.13,0,2.13,38.43,4.39,38.6799301964,133.14
2022-02-28 02:30:00,37.456,-12.7,39.5504985556,2.076,0,2.076,35.38,-12.7,37.5903498255,134.57,40.376,4.45,40.6204859154,2.076,0,2.076,38.3,4.45,38.5576516401,133.53
2022-02-28 03:00:00,36.704,-13.21,39.0088158754,2.144,0,2.144,34.56,-13.21,36.9986175417,134.52,39.604,3.98,39.8034824607,2.144,0,2.144,37.46,3.98,37.6708375272,133.53
2022-02-28 03:30:00,35.27,-13.63,37.8120324764,2.1,0,2.1,33.17,-13.63,35.8612018761,134.78,38.12,3.59,38.2886732599,2.1,0,2.1,36.02,3.59,36.198459912,133.74
2022-02-28 04:00:00,34.366,-14.03,37.1195751053,2.346,0,2.346,32.02,-14.03,34.9588515258,134.86,37.196,3.21,37.3342539232,2.346,0,2.346,34.85,3.21,34.9975227695,133.83
2022-02-28 04:30:00,34.021,-13.8,36.7133278388,2.851,0,2.851,31.17,-13.8,34.0882516419,134.99,36.821,3.4,36.9776424478,2.851,0,2.851,33.97,3.4,34.1397261266,133.92
2022-02-28 05:00:00,33.084,-13.97,35.9125598642,2.7039999999999997,0,2.7039999999999997,30.38,-13.97,33.4380815837,134.69,35.854,3.23,35.9991974355,2.7039999999999997,0,2.7039999999999997,33.15,3.23,33.3069872549,133.62
2022-02-28 05:30:00,34.075,-9.77,35.4479692648,2.865,0,2.865,31.21,-9.77,32.7034707638,134.77,36.475,1.49,36.5054204879,2.865,0,2.865,33.61,1.49,33.6430111613,133.74
2022-02-28 06:00:00,35.272,-3.23,35.4195833403,2.822,0,2.822,32.45,-3.23,32.6103572504,134.69,37.062,-3.11,37.1922565059,2.822,0,2.822,34.24,-3.11,34.3809496669,133.65
2022-02-28 06:30:00,39.117,-4.78,39.4079698665,2.787,0,2.787,36.33,-4.78,36.6431071281,133.43,41.527,-5.46,41.8844043649,2.787,0,2.787,38.74,-5.46,39.1228731051,132.44
2022-02-28 07:00:00,41.977,-4.33,42.1997325702,2.767,0,2.767,39.21,-4.33,39.4483586477,134.53,44.577,-4.25,44.7791405567,2.767,0,2.767,41.81,-4.25,42.025451812,133.51
2022-02-28 07:30:00,45.209,-2.83,45.297489787,2.819,0,2.819,42.39,-2.83,42.4843618288,134.47,47.889,-2.73,47.9667512033,2.819,0,2.819,45.07,-2.73,45.1526056834,133.44
2022-02-28 08:00:00,48.62,-1.73,48.6507687503,4.73,0,4.73,43.89,-1.73,43.9240822329,134.38,51.33,-1.6,51.3549306299,4.73,0,4.73,46.6,-1.6,46.6274597206,133.37
2022-02-28 08:30:00,54.239,-1.49,54.2594620412,8.479,0,8.479,45.76,-1.49,45.7842516593,134.58,57.019,-1.3599999999999999,57.0352168489,8.479,0,8.479,48.54,-1.3599999999999999,48.5590485904,133.57
2022-02-28 09:00:00,60.618,-1.0,60.626247814,15.028,0,15.028,45.59,-1.0,45.6009659985,134.58,63.348,-0.84,63.3535689918,15.028,0,15.028,48.32,-0.84,48.327300773,133.57
2022-02-28 09:30:00,64.855,-0.77,64.8595708049,18.305,0,18.305,46.55,-0.77,46.5563679855,134.23,67.635,-0.61,67.6377507388,18.305,0,18.305,49.33,-0.61,49.3337713945,133.21
2022-02-28 10:00:00,75.625,-1.12,75.633293099,30.285,0,30.285,45.34,-1.12,45.3538311502,134.51,78.385,-0.97,78.3910015563,30.285,0,30.285,48.1,-0.97,48.1097796711,133.49
2022-02-28 10:30:00,77.476,-1.67,77.4939963868,33.446,0,33.446,44.03,-1.67,44.06165907,134.86,80.216,-1.52,80.2303998245,33.446,0,33.446,46.77,-1.52,46.7946930752,133.84
2022-02-28 11:00:00,72.991,-1.5,73.0064112322,28.531,0,28.531,44.46,-1.5,44.4852964473,134.99,75.721,-1.3599999999999999,75.7332122718,28.531,0,28.531,47.19,-1.3599999999999999,47.2095933048,133.97
2022-02-28 11:30:00,73.767,-1.72,73.7870496022,29.217,0,29.217,44.55,-1.72,44.5831907786,134.96,76.517,-1.5899999999999999,76.5335180754,29.217,0,29.217,47.3,-1.5899999999999999,47.3267165563,133.97
2022-02-28 12:00:00,71.996,-1.56,72.0128989557,26.556,0,26.556,45.44,-1.56,45.4667702834,135.18,74.756,-1.4100000000000001,74.769296078,26.556,0,26.556,48.2,-1.4100000000000001,48.2206190338,134.15
2022-02-28 12:30:00,72.48,-0.66,72.4830049046,25.48,0,25.48,47.0,-0.66,47.0046338141,134.9,75.26,-0.49,75.26159512,25.48,0,25.48,49.78,-0.49,49.7824115527,133.89
2022-02-28 13:00:00,67.736,-0.22,67.7363572685,19.006,0,19.006,48.73,-0.22,48.7304966115,134.47,70.596,-0.06,70.5960254972,19.006,0,19.006,51.59,-0.06,51.5900348905,133.44
2022-02-28 13:30:00,75.272,-0.9500000000000001,75.2779946864,29.672,0,29.672,45.6,-0.9500000000000001,45.6098947598,134.96,78.082,-0.8,78.0860981481,29.672,0,29.672,48.41,-0.8,48.4166097533,133.95
2022-02-28 14:00:00,67.078,-0.79,67.0826518856,18.258,0,18.258,48.82,-0.79,48.8263914292,135.22,69.948,-0.65,69.9510200355,18.258,0,18.258,51.69,-0.65,51.6940867024,134.19
2022-02-28 14:30:00,76.33,-1.22,76.3397491481,35.1,0,35.1,41.23,-1.22,41.2480460143,135.38,79.06,-1.08,79.0673763318,35.1,0,35.1,43.96,-1.08,43.9732646048,134.37
2022-02-28 15:00:00,60.306,-1.08,60.3156699043,15.166,0,15.166,45.14,-1.08,45.1529179567,135.56,63.106,-0.96,63.1133015774,15.166,0,15.166,47.94,-0.96,47.9496110516,134.54
2022-02-28 15:30:00,59.944,-1.23,59.95661795,14.154,0,14.154,45.79,-1.23,45.8065170036,135.49,62.734,-1.11,62.7438192653,14.154,0,14.154,48.58,-1.11,48.5926794898,134.54
2022-02-28 16:00:00,59.176,-0.93,59.1833074101,11.586,0,11.586,47.59,-0.93,47.5990861257,135.4,61.996,-0.81,62.0012912446,11.586,0,11.586,50.41,-0.81,50.4165072174,134.4
2022-02-28 16:30:00,58.169,-0.63,58.172411511,7.469,0,7.469,50.7,-0.63,50.7039140501,135.31,61.079,-0.52,61.0812134866,7.469,0,7.469,53.61,-0.52,53.6125218582,134.3
2022-02-28 17:00:00,58.432,0.15,58.4321925312,5.5120000000000005,0,5.5120000000000005,52.92,0.15,52.9202125846,135.23,61.392,0.32,61.3928339792,5.5120000000000005,0,5.5120000000000005,55.88,0.32,55.8809162416,134.22
2022-02-28 17:30:00,67.856,0.6000000000000001,67.8586526244,15.166,0,15.166,52.69,0.6000000000000001,52.6934160973,134.78,70.806,0.76,70.8100786329,15.166,0,15.166,55.64,0.76,55.6451902683,133.77
2022-02-28 18:00:00,76.816,0.51,76.817692988,27.616,0,27.616,49.2,0.51,49.2026432217,134.54,79.676,0.68,79.6789016993,27.616,0,27.616,52.06,0.68,52.0644408402,133.54
2022-02-28 18:30:00,79.861,0.13,79.8611058088,31.641,0,31.641,48.22,0.13,48.2201752382,134.33,82.691,0.31,82.6915810769,31.641,0,31.641,51.05,0.31,51.0509412254,133.33
2022-02-28 19:00:00,69.344,0.09,69.3440584045,18.014,0,18.014,51.33,0.09,51.3300789012,134.36,72.224,0.23,72.2243662208,18.014,0,18.014,54.21,0.23,54.2104879152,133.33
2022-02-28 19:30:00,77.632,-1.33,77.6433920176,33.142,0,33.142,44.49,-1.33,44.5098753087,134.52,80.372,-1.21,80.3811077555,33.142,0,33.142,47.23,-1.21,47.2454971399,133.47
2022-02-28 20:00:00,58.129,-1.8,58.1568623724,8.919,0,8.919,49.21,-1.8,49.2429091342,135.2,60.979,-1.71,61.0029715752,8.919,0,8.919,52.06,-1.71,52.0880763707,134.17
2022-02-28 20:30:00,50.198,-3.02,50.2887622039,2.258,0,2.258,47.94,-3.02,48.0350288852,135.54,53.018,-2.94,53.0994531422,2.258,0,2.258,50.76,-2.94,50.8450705575,134.52
2022-02-28 21:00:00,48.347,-4.04,48.5155027697,2.437,0,2.437,45.91,-4.04,46.0874136831,134.85,51.117,-3.99,51.2724856916,2.437,0,2.437,48.68,-3.99,48.8432441592,133.84
2022-02-28 21:30:00,45.874,-4.86,46.1307216072,2.5140000000000002,0,2.5140000000000002,43.36,-4.86,43.6315161323,134.67,48.564,-4.82,48.8026074713,2.5140000000000002,0,2.5140000000000002,46.05,-4.82,46.3015647684,133.67
2022-02-28 22:00:00,43.414,-5.99,43.8252837526,2.374,0,2.374,41.04,-5.99,41.4748321274,134.76,46.044,-5.98,46.4307046684,2.374,0,2.374,43.67,-5.98,44.0775373632,133.67
2022-02-28 22:30:00,39.886,-6.88,40.4750218777,2.376,0,2.376,37.51,-6.88,38.1357378321,135.2,42.426,-6.89,42.9818284395,2.376,0,2.376,40.05,-6.89,40.6383390409,134.17
2022-02-28 23:00:00,37.773,-7.41,38.4929555763,2.543,0,2.543,35.23,-7.41,36.0008472123,135.16,40.253,-7.44,40.9347970436,2.543,0,2.543,37.71,-7.44,38.4369314592,134.17
2022-02-28 23:30:00,35.996,-8.0,36.8742730911,2.686,0,2.686,33.31,-8.0,34.2572050816,135.31,38.426,-8.06,39.2622092603,2.686,0,2.686,35.74,-8.06,36.6375654213,134.27
2022-03-01 00:00:00,34.991,-7.83,35.8563659759,2.661,0,2.661,32.33,-7.83,33.2646629323,135.72,37.381,-7.88,38.2025334369,2.661,0,2.661,34.72,-7.88,35.6029886386,134.69
2022-03-01 00:30:00,41.252,-6.64,41.7829762463,2.742,0,2.742,38.51,-6.64,39.0782509844,135.05,43.802,-6.67,44.3069306542,2.742,0,2.742,41.06,-6.67,41.5982271257,134.0
2022-03-01 01:00:00,42.309,-6.34,42.781387086,2.6790000000000003,0,2.6790000000000003,39.63,-6.34,40.1339320276,134.9,44.879,-6.36,45.327411585,2.6790000000000003,0,2.6790000000000003,42.2,-6.36,42.6765696841,133.87
2022-03-01 01:30:00,41.751,-6.78,42.2979243108,2.501,0,2.501,39.25,-6.78,39.8312804213,134.69,44.321,-6.82,44.8426520291,2.501,0,2.501,41.82,-6.82,42.3724533158,133.62
2022-03-01 02:00:00,41.199,-7.0,41.7894436551,2.709,0,2.709,38.49,-7.0,39.121350948,134.98,43.759,-7.03,44.3200968072,2.709,0,2.709,41.05,-7.03,41.6476097754,133.96
2022-03-01 02:30:00,40.9,-7.17,41.5237149109,2.8,0,2.8,38.1,-7.17,38.7687877035,135.15,43.44,-7.23,44.0375578342,2.8,0,2.8,40.64,-7.23,41.2781116332,134.13
2022-03-01 03:00:00,40.416,-7.46,41.0987184228,3.076,0,3.076,37.34,-7.46,38.0779096065,135.26,42.956,-7.52,43.609268923,3.076,0,3.076,39.88,-7.52,40.5828140966,134.25
2022-03-01 03:30:00,39.707,-7.76,40.4581691257,2.787,0,2.787,36.92,-7.76,37.7267014196,135.3,42.227,-7.82,42.9449872395,2.787,0,2.787,39.44,-7.82,40.2077853158,134.25
2022-03-01 04:00:00,38.642,-8.09,39.4797703134,2.762,0,2.762,35.88,-8.09,36.7807354467,135.43,41.132,-8.17,41.935549644700004,2.762,0,2.762,38.37,-8.17,39.2301644146,134.41
2022-03-01 04:30:00,38.215,-8.14,39.0723153268,2.885,0,2.885,35.33,-8.14,36.2555995675,135.58,40.705,-8.2,41.5227290168,2.885,0,2.885,37.82,-8.2,38.6987389975,134.54
2022-03-01 05:00:00,36.977,-8.07,37.8473701728,2.807,0,2.807,34.17,-8.07,35.1100242096,135.58,39.437,-8.15,40.2703298844,2.807,0,2.807,36.63,-8.15,37.5257165155,134.54
2022-03-01 05:30:00,35.196,-7.74,36.0370089769,2.926,0,2.926,32.27,-7.74,33.1852452153,135.58,37.576,-7.77,38.3709353026,2.926,0,2.926,34.65,-7.77,35.5104970396,134.54
2022-03-01 06:00:00,35.919,-7.42,36.6773903243,2.899,0,2.899,33.02,-7.42,33.8434159032,135.22,38.339,-7.44,39.0542253924,2.899,0,2.899,35.44,-7.44,36.2125282188,134.22
2022-03-01 06:30:00,40.265,-6.05,40.7169832502,3.075,0,3.075,37.19,-6.05,37.6788879878,135.77,42.795,-6.04,43.2191349404,3.075,0,3.075,39.72,-6.04,40.1766101109,134.74
2022-03-01 07:00:00,43.505,-4.4,43.726937064,3.135,0,3.135,40.37,-4.4,40.6090741091,135.28,46.105,-4.34,46.3088180048,3.135,0,3.135,42.97,-4.34,43.188615398,134.27
2022-03-01 07:30:00,46.632,-2.73,46.7118435089,3.432,0,3.432,43.2,-2.73,43.2861744671,134.78,49.302,-2.62,49.3715667566,3.432,0,3.432,45.87,-2.62,45.9447635754,133.75
2022-03-01 08:00:00,55.439,-1.72,55.4656751604,11.849,0,11.849,43.59,-1.72,43.6239211901,134.11,58.119,-1.57,58.1402017626,11.849,0,11.849,46.27,-1.57,46.296628387,133.13
2022-03-01 08:30:00,62.889,-0.8,62.8940881244,16.299,0,16.299,46.59,-0.8,46.5968679205,133.83,65.649,-0.64,65.6521195469,16.299,0,16.299,49.35,-0.64,49.3541497749,132.84
2022-03-01 09:00:00,60.133,-0.35000000000000003,60.1340185669,11.463,0,11.463,48.67,-0.35000000000000003,48.6712584592,133.97,62.953,-0.17,62.9532295359,11.463,0,11.463,51.49,-0.17,51.4902806363,132.99
2022-03-01 09:30:00,64.302,0.01,64.3020007776,14.942,0,14.942,49.36,0.01,49.360001013,133.94,67.152,0.16,67.1521906121,14.942,0,14.942,52.21,0.16,52.2102451632,132.99
2022-03-01 10:00:00,67.53,-0.26,67.5305005164,18.93,0,18.93,48.6,-0.26,48.6006954683,133.8,70.35,-0.09,70.3500575693,18.93,0,18.93,51.42,-0.09,51.4200787631,132.85
2022-03-01 10:30:00,69.333,-0.66,69.3361412901,20.683,0,20.683,48.65,-0.66,48.6544766697,134.11,72.153,-0.5,72.1547324089,20.683,0,20.683,51.47,-0.5,51.4724285419,133.1
2022-03-01 11:00:00,70.061,-0.21,70.061314725,21.551,0,21.551,48.51,-0.21,48.5104545433,134.11,72.891,-0.08,72.8910439012,21.551,0,21.551,51.34,-0.08,51.3400623295,133.1
2022-03-01 11:30:00,69.733,-0.05,69.7330179255,20.333,0,20.333,49.4,-0.05,49.4000253036,133.99,72.573,0.11,72.5730833643,20.333,0,20.333,52.24,0.11,52.2401158115,133.01
2022-03-01 12:00:00,66.695,0.05,66.695018742,16.655,0,16.655,50.04,0.05,50.04002498,133.99,69.565,0.23,69.5653802189,16.655,0,16.655,52.91,0.23,52.9104999031,133.01
2022-03-01 12:30:00,66.76,0.42,66.7613211373,15.54,0,15.54,51.22,0.42,51.2217219547,133.99,69.65,0.63,69.652849188,15.54,0,15.54,54.11,0.63,54.1136674048,133.01
2022-03-01 13:00:00,65.78,0.37,65.7810405816,14.17,0,14.17,51.61,0.37,51.6113262763,133.81,68.68,0.58,68.6824489954,14.17,0,14.17,54.51,0.58,54.513085585,132.82
2022-03-01 13:30:00,69.301,1.12,69.3100497836,14.281,0,14.281,55.02,1.12,55.0313983104,133.77,72.281,1.32,72.2930519552,14.281,0,14.281,58.0,1.32,58.0150187451,132.82
2022-03-01 14:00:00,69.639,0.35000000000000003,69.63987953029999,19.139,0,19.139,50.5,0.35000000000000003,50.5012128567,133.7,72.519,0.54,72.5210104797,19.139,0,19.139,53.38,0.54,53.3827312902,132.71
