Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-01 14:30:00,76.414,-0.61,76.4164347245,34.414,0,34.414,42.0,-0.61,42.0044295283,133.82,79.104,-0.41000000000000003,79.1050625181,34.414,0,34.414,44.69,-0.41000000000000003,44.6918806944,132.84
2022-03-01 15:00:00,63.607,-0.55,63.6093778385,16.017,0,16.017,47.59,-0.55,47.5931780826,134.02,66.417,-0.33,66.4178198152,16.017,0,16.017,50.4,-0.33,50.4010803456,133.04
2022-03-01 15:30:00,64.998,-0.59,65.0006777195,19.278,0,19.278,45.72,-0.59,45.7238067094,133.99,67.778,-0.37,67.7790099072,19.278,0,19.278,48.5,-0.37,48.5014113197,133.04
2022-03-01 16:00:00,69.218,-0.48,69.219664287,24.338,0,24.338,44.88,-0.48,44.8825667715,133.99,71.958,-0.29,71.9585843663,24.338,0,24.338,47.62,-0.29,47.6208830242,133.04
2022-03-01 16:30:00,62.146,0.31,62.1467731745,10.856,0,10.856,51.29,0.31,51.2909368212,133.8,65.046,0.5,65.0479216886,10.856,0,10.856,54.19,0.5,54.1923066496,132.74
2022-03-01 17:00:00,72.786,0.24,72.7863956794,25.006,0,25.006,47.78,0.24,47.7806027589,133.52,75.606,0.47000000000000003,75.6074608488,25.006,0,25.006,50.6,0.47000000000000003,50.6021827592,132.43
2022-03-01 17:30:00,74.586,0.49,74.587609534,25.746,0,25.746,48.84,0.49,48.8424579644,133.29,77.406,0.71,77.40925613900001,25.746,0,25.746,51.66,0.71,51.6648787863,132.21
2022-03-01 18:00:00,78.984,1.09,78.9915207855,29.154,0,29.154,49.83,1.09,49.8419201075,133.02,81.834,1.31,81.844484579,29.154,0,29.154,52.68,1.31,52.6962854478,131.89
2022-03-01 18:30:00,85.618,0.88,85.6225222941,36.718,0,36.718,48.9,0.88,48.9079175594,132.76,88.448,1.1,88.4548399128,36.718,0,36.718,51.73,1.1,51.7416940194,131.65
2022-03-01 19:00:00,85.67,0.23,85.6703087423,38.63,0,38.63,47.04,0.23,47.0405622841,132.85,88.46,0.4,88.4609043589,38.63,0,38.63,49.83,0.4,49.8316054327,131.72
2022-03-01 19:30:00,70.095,-0.16,70.0951826091,20.105,0,20.105,49.99,-0.16,49.9902560506,133.01,72.965,0.04,72.9650109642,20.105,0,20.105,52.86,0.04,52.8600151343,131.84
2022-03-01 20:00:00,67.66,-1.3,67.6724877628,19.97,0,19.97,47.69,-1.3,47.707715309,133.38,70.47,-1.1400000000000001,70.4792203419,19.97,0,19.97,50.5,-1.1400000000000001,50.5128656879,132.26
2022-03-01 20:30:00,64.321,-2.08,64.3546225302,21.071,0,21.071,43.25,-2.08,43.2999872979,133.98,67.031,-1.94,67.0590677015,21.071,0,21.071,45.96,-1.94,46.0009260776,132.86
2022-03-01 21:00:00,49.193,-2.42,49.2524887595,2.873,0,2.873,46.32,-2.42,46.3831736732,134.03,51.963,-2.3,52.0138766965,2.873,0,2.873,49.09,-2.3,49.1438510904,132.86
2022-03-01 21:30:00,45.784,-3.85,45.945589081,2.2640000000000002,0,2.2640000000000002,43.52,-3.85,43.6899633783,134.37,48.494,-3.76,48.6395480653,2.2640000000000002,0,2.2640000000000002,46.23,-3.76,46.3826530073,133.2
2022-03-01 22:00:00,43.361,-5.38,43.6934860248,2.341,0,2.341,41.02,-5.38,41.3713040645,134.47,46.001,-5.32,46.3076062975,2.341,0,2.341,43.66,-5.32,43.9829285064,133.33
2022-03-01 22:30:00,40.277,-6.57,40.8093326214,2.337,0,2.337,37.94,-6.57,38.5046555627,134.68,42.857,-6.54,43.3531319399,2.337,0,2.337,40.52,-6.54,41.0443906033,133.6
2022-03-01 23:00:00,37.649,-7.2,38.331282277,2.449,0,2.449,35.2,-7.2,35.9288185166,135.12,40.159,-7.2,40.7993294185,2.449,0,2.449,37.71,-7.2,38.39119821,134.0
2022-03-01 23:30:00,36.341,-7.5,37.106849516,2.331,0,2.331,34.01,-7.5,34.8271460215,135.43,38.821,-7.52,39.5426407945,2.331,0,2.331,36.49,-7.52,37.256818168,134.33
2022-03-02 00:00:00,35.054,-7.69,35.8875886066,2.314,0,2.314,32.74,-7.69,33.6309931462,135.58,37.504,-7.72,38.2903175228,2.314,0,2.314,35.19,-7.72,36.0268580367,134.48
2022-03-02 00:30:00,40.345,-5.99,40.7872421843,2.315,0,2.315,38.03,-5.99,38.4988441385,135.66,42.905,-6.0,43.3225002164,2.315,0,2.315,40.59,-6.0,41.0310626233,134.55
2022-03-02 01:00:00,42.645,-5.37,42.9817743352,2.465,0,2.465,40.18,-5.37,40.5372581707,134.66,45.245,-5.35,45.5602076927,2.465,0,2.465,42.78,-5.35,43.1132334672,133.54
2022-03-02 01:30:00,41.564,-5.54,41.9315835141,2.444,0,2.444,39.12,-5.54,39.5103277638,134.16,44.164,-5.55,44.5113625494,2.444,0,2.444,41.72,-5.55,42.0875385358,133.05
2022-03-02 02:00:00,40.927,-6.21,41.3954517912,2.547,0,2.547,38.38,-6.21,38.8791525113,134.48,43.517,-6.23,43.9606891325,2.547,0,2.547,40.97,-6.23,41.4409676528,133.4
2022-03-02 02:30:00,40.508,-6.31,40.9965140469,2.548,0,2.548,37.96,-6.31,38.4808744703,134.99,43.068,-6.33,43.5306963418,2.548,0,2.548,40.52,-6.33,41.0114532783,133.91
2022-03-02 03:00:00,38.76,-6.33,39.2734834208,2.71,0,2.71,36.05,-6.33,36.6015218263,134.86,41.3,-6.36,41.7868352475,2.71,0,2.71,38.59,-6.36,39.1105829668,133.77
2022-03-02 03:30:00,36.977,-6.32,37.5132100599,2.577,0,2.577,34.4,-6.32,34.9757401637,134.96,39.467,-6.35,39.9745742817,2.577,0,2.577,36.89,-6.35,37.4325339778,133.87
2022-03-02 04:00:00,35.788,-6.66,36.4024249742,2.648,0,2.648,33.14,-6.66,33.8025916166,134.8,38.248,-6.68,38.8269481675,2.648,0,2.648,35.6,-6.68,36.2212976024,133.7
2022-03-02 04:30:00,35.164,-6.82,35.8192587305,2.464,0,2.464,32.7,-6.82,33.4036285454,134.97,37.594,-6.83,38.2093932954,2.464,0,2.464,35.13,-6.83,35.7877884201,133.85
2022-03-02 05:00:00,34.043,-7.48,34.855074939,1.843,0,1.843,32.2,-7.48,33.0573804165,135.13,36.473,-7.5,37.2361347215,1.843,0,1.843,34.63,-7.5,35.4328505768,134.05
2022-03-02 05:30:00,33.717,-6.7,34.3762430903,1.787,0,1.787,31.93,-6.7,32.6253720285,136.18,36.147,-6.69,36.7608719837,1.787,0,1.787,34.36,-6.69,35.0052238959,135.09
2022-03-02 06:00:00,35.081,-6.28,35.6386722676,1.811,0,1.811,33.27,-6.28,33.8575146755,135.69,37.521,-6.25,38.0379802434,1.811,0,1.811,35.71,-6.25,36.2528150631,134.62
2022-03-02 06:30:00,37.093,-4.41,37.3542333478,1.583,0,1.583,35.51,-4.41,35.7827919537,135.48,39.603,-4.35,39.8411860893,1.583,0,1.583,38.02,-4.35,38.2680401902,134.38
2022-03-02 07:00:00,41.146,-2.99,41.2544957065,1.666,0,1.666,39.48,-2.99,39.5930612608,134.82,43.726,-2.88,43.8207425314,1.666,0,1.666,42.06,-2.88,42.1584866901,133.7
2022-03-02 07:30:00,45.156,-1.55,45.1825943921,2.2560000000000002,0,2.2560000000000002,42.9,-1.55,42.9279920332,134.01,47.826,-1.4100000000000001,47.8467802052,2.2560000000000002,0,2.2560000000000002,45.57,-1.4100000000000001,45.5918084748,132.9
2022-03-02 08:00:00,49.275,-0.66,49.2794198931,5.795,0,5.795,43.48,-0.66,43.4850089111,134.01,51.945,-0.49,51.9473110469,5.795,0,5.795,46.15,-0.49,46.1526012268,132.9
2022-03-02 08:30:00,53.33,0.0,53.33,8.61,0,8.61,44.72,0.0,44.72,133.81,56.09,0.12,56.090128365,8.61,0,8.61,47.48,0.12,47.4801516426,132.7
2022-03-02 09:00:00,57.317,0.26,57.3175896998,11.237,0,11.237,46.08,0.26,46.0807335011,134.22,60.077,0.47000000000000003,60.0788384458,11.237,0,11.237,48.84,0.47000000000000003,48.8422614137,133.15
2022-03-02 09:30:00,56.96,0.97,56.9682587061,6.52,0,6.52,50.44,0.97,50.4493260609,133.96,59.84,1.18,59.8516332275,6.52,0,6.52,53.32,1.18,53.3330554159,132.92
2022-03-02 10:00:00,57.697,1.1400000000000001,57.708261185,6.857,0,6.857,50.84,1.1400000000000001,50.8527796684,134.0,60.597,1.34,60.6118141042,6.857,0,6.857,53.74,1.34,53.756703768,132.92
2022-03-02 10:30:00,58.799,0.96,58.8068363458,7.969,0,7.969,50.83,0.96,50.8390647042,134.0,61.699,1.17,61.7100923756,7.969,0,7.969,53.73,1.17,53.7427371837,132.92
2022-03-02 11:00:00,61.195,0.99,61.2030074833,11.265,0,11.265,49.93,0.99,49.9398137762,134.0,64.055,1.2,64.0662393543,11.265,0,11.265,52.79,1.2,52.8036371853,133.0
2022-03-02 11:30:00,67.775,0.54,67.7771512016,20.765,0,20.765,47.01,0.54,47.0131013655,134.0,70.595,0.76,70.5990908228,20.765,0,20.765,49.83,0.76,49.8357953684,133.0
2022-03-02 12:00:00,78.092,-0.21,78.0922823588,35.872,0,35.872,42.22,-0.21,42.2205222611,134.21,80.802,0.05,80.8020154699,35.872,0,35.872,44.93,0.05,44.930027821,133.16
2022-03-02 12:30:00,84.135,-0.6000000000000001,84.1371393916,43.705,0,43.705,40.43,-0.6000000000000001,40.4344518944,134.45,86.795,-0.37,86.7957886363,43.705,0,43.705,43.09,-0.37,43.0915885063,133.33
2022-03-02 13:00:00,84.35,-1.29,84.3598636794,45.21,0,45.21,39.14,-1.29,39.1612525336,134.57,86.98,-1.11,86.9870823743,45.21,0,45.21,41.77,-1.11,41.7847460205,133.47
2022-03-02 13:30:00,90.481,-1.5899999999999999,90.494969258,51.931,0,51.931,38.55,-1.5899999999999999,38.5827759499,134.94,93.081,-1.42,93.0918307963,51.931,0,51.931,41.15,-1.42,41.1744933181,133.81
2022-03-02 14:00:00,87.616,-1.71,87.6326854319,49.866,0,49.866,37.75,-1.71,37.7887099542,134.94,90.196,-1.54,90.2091459665,49.866,0,49.866,40.33,-1.54,40.3593917199,133.81
2022-03-02 14:30:00,79.365,-1.11,79.3727618582,40.825,0,40.825,38.54,-1.11,38.5559813777,135.28,81.945,-0.9500000000000001,81.9505065573,40.825,0,40.825,41.12,-0.9500000000000001,41.1309725146,134.15
2022-03-02 15:00:00,72.821,-1.1,72.8293075691,32.621,0,32.621,40.2,-1.1,40.2150469352,134.99,75.451,-0.9400000000000001,75.4568552287,32.621,0,32.621,42.83,-0.9400000000000001,42.8403139578,133.84
2022-03-02 15:30:00,67.876,-1.03,67.8838145363,27.606,0,27.606,40.27,-1.03,40.2831701831,134.99,70.496,-0.86,70.5012454925,27.606,0,27.606,42.89,-0.86,42.89862119,133.84
2022-03-02 16:00:00,62.933,-0.47000000000000003,62.9347550166,20.303,0,20.303,42.63,-0.47000000000000003,42.6325908197,134.65,65.593,-0.30000000000000004,65.5936860452,20.303,0,20.303,45.29,-0.30000000000000004,45.2909935859,133.55
2022-03-02 16:30:00,64.506,0.23,64.5064100381,20.886,0,20.886,43.62,0.23,43.620606369,134.28,67.206,0.48,67.2077141108,20.886,0,20.886,46.32,0.48,46.3224869799,133.18
2022-03-02 17:00:00,68.735,0.6900000000000001,68.7384632138,25.555,0,25.555,43.18,0.6900000000000001,43.1855126171,133.76,71.425,0.9,71.4306700585,25.555,0,25.555,45.87,0.9,45.8788284506,132.66
2022-03-02 17:30:00,68.325,-2.6,68.3744515517,24.455,0,24.455,43.87,-2.6,43.9469782807,133.31,71.495,9.13,72.0755986794,24.455,0,24.455,47.04,9.13,47.9178307105,132.23
2022-03-02 18:00:00,68.455,-2.7800000000000002,68.511425507,22.035,0,22.035,46.42,-2.7800000000000002,46.5031697844,133.77,71.645,14.35,73.0679719508,22.035,0,22.035,49.61,14.35,51.6437275959,132.73
2022-03-02 18:30:00,69.357,-2.7800000000000002,69.412692276,21.457,0,21.457,47.9,-2.7800000000000002,47.9806044147,133.33,72.607,14.38,74.0173010113,21.457,0,21.457,51.15,14.38,53.1329172924,132.3
2022-03-02 19:00:00,68.105,-3.42,68.1908162805,20.935,0,20.935,47.17,-3.42,47.293818835,133.44,71.335,13.86,72.6689880554,20.935,0,20.935,50.4,13.86,52.271020652,132.42
2022-03-02 19:30:00,67.567,-4.8,67.7372828581,21.817,0,21.817,45.75,-4.8,46.0011141169,133.86,70.767,12.48,71.8590195383,21.817,0,21.817,48.95,12.48,50.5158678041,132.83
2022-03-02 20:00:00,52.931,-5.54,53.2201311629,3.141,0,3.141,49.79,-5.54,50.0972624003,134.06,56.231,11.71,57.4373524895,3.141,0,3.141,53.09,11.71,54.3660942132,133.0
2022-03-02 20:30:00,49.817,-6.54,50.2444533158,2.457,0,2.457,47.36,-6.54,47.8094258489,134.16,53.047,10.78,54.1312535325,2.457,0,2.457,50.59,10.78,51.7257817727,133.09
2022-03-02 21:00:00,47.599,-7.84,48.240339976,2.439,0,2.439,45.16,-7.84,45.8354797073,134.43,50.789,9.56,51.6809067355,2.439,0,2.439,48.35,9.56,49.2860639532,133.35
2022-03-02 21:30:00,45.875,-9.19,46.7864480913,2.295,0,2.295,43.58,-9.19,44.5384384549,134.86,49.015,8.29,49.711108668,2.295,0,2.295,46.72,8.29,47.4497892514,133.78
2022-03-02 22:00:00,43.707,-10.37,44.920360072,2.597,0,2.597,41.11,-10.37,42.3977475817,135.3,46.787,7.1,47.3226517537,2.597,0,2.597,44.19,7.1,44.756743626,134.2
2022-03-02 22:30:00,40.051,-11.74,41.7361977305,2.491,0,2.491,37.56,-11.74,39.3520164668,135.34,43.011,5.7,43.3870501532,2.491,0,2.491,40.52,5.7,40.918949155600004,134.2
2022-03-02 23:00:00,36.351,-12.35,38.3916358208,2.681,0,2.681,33.67,-12.35,35.8635107038,135.34,39.241,5.17,39.5801084006,2.681,0,2.681,36.56,5.17,36.9237389764,134.2
2022-03-02 23:30:00,32.114,-12.67,34.5230053153,2.414,0,2.414,29.7,-12.67,32.289609784,135.72,34.914,4.78,35.2396906343,2.414,0,2.414,32.5,4.78,32.8496331791,134.63
2022-03-03 00:00:00,29.465,-12.79,32.1211818743,2.415,0,2.415,27.05,-12.79,29.9213402106,135.53,32.195,4.6,32.5219621948,2.415,0,2.415,29.78,4.6,30.1331777282,134.43
2022-03-03 00:30:00,34.545,-11.5,36.4088866213,2.215,0,2.215,32.33,-11.5,34.3144124239,135.23,37.405,5.79,37.8504706047,2.215,0,2.215,35.19,5.79,35.6631490477,134.16
2022-03-03 01:00:00,35.92,-10.93,37.5461223031,2.34,0,2.34,33.58,-10.93,35.3140382851,134.83,38.81,6.25,39.3100317985,2.34,0,2.34,36.47,6.25,37.00166753,133.81
2022-03-03 01:30:00,35.308,-11.56,37.1522336341,2.338,0,2.338,32.97,-11.56,34.9378662771,134.28,38.208,5.74,38.6367553503,2.338,0,2.338,35.87,5.74,36.3263609518,133.25
2022-03-03 02:00:00,34.549,-11.94,36.5540285194,2.589,0,2.589,31.96,-11.94,34.1175204257,134.83,37.419,5.45,37.8138078088,2.589,0,2.589,34.83,5.45,35.2538139781,133.81
2022-03-03 02:30:00,34.375,-11.99,36.4060534115,2.575,0,2.575,31.8,-11.99,33.9852924072,135.31,37.255,5.44,37.6500813412,2.575,0,2.575,34.68,5.44,35.1040738377,134.28
2022-03-03 03:00:00,34.024,-12.25,36.1620668104,2.834,0,2.834,31.19,-12.25,33.5093807761,135.44,36.894,5.25,37.2656643038,2.834,0,2.834,34.06,5.25,34.4622416566,134.43
2022-03-03 03:30:00,32.426,-12.49,34.7483175996,2.656,0,2.656,29.77,-12.49,32.2839433775,135.66,35.246,5.03,35.6031096395,2.656,0,2.656,32.59,5.03,32.9758851284,134.6
2022-03-03 04:00:00,31.143,-12.82,33.6784626876,2.723,0,2.723,28.42,-12.82,31.1776971568,135.87,33.933,4.78,34.2680155393,2.723,0,2.723,31.21,4.78,31.5739212009,134.82
2022-03-03 04:30:00,29.636,-12.83,32.2939838979,2.606,0,2.606,27.03,-12.83,29.9203910402,136.12,32.366,4.67,32.7011751471,2.606,0,2.606,29.76,4.67,30.1241846363,135.11
2022-03-03 05:00:00,29.177,-12.75,31.8411656351,3.037,0,3.037,26.14,-12.75,29.0837084981,135.78,31.877,4.73,32.2260147862,3.037,0,3.037,28.84,4.73,29.2253058153,134.77
2022-03-03 05:30:00,29.806,-12.03,32.1421613461,3.166,0,3.166,26.64,-12.03,29.230301059,135.59,32.486,5.28,32.9122863989,3.166,0,3.166,29.32,5.28,29.7916229837,134.53
2022-03-03 06:00:00,32.01,-11.4,33.979406998900004,2.85,0,2.85,29.16,-11.4,31.309193538,134.77,34.75,6.03,35.2692982635,2.85,0,2.85,31.9,6.03,32.4649179885,133.75
2022-03-03 06:30:00,38.617,-10.56,40.0348134628,2.847,0,2.847,35.77,-10.56,37.2961995383,135.2,41.487,6.8,42.0405895415,2.847,0,2.847,38.64,6.8,39.2337813625,134.11
2022-03-03 07:00:00,47.683,-9.19,48.5605250075,10.993,0,10.993,36.69,-9.19,37.8234345347,134.86,50.583,8.15,51.2353626805,10.993,0,10.993,39.59,8.15,40.4201756552,133.75
2022-03-03 07:30:00,50.395,-7.47,50.9456271431,9.605,0,9.605,40.79,-7.47,41.4683614337,134.58,53.405,9.94,54.3221651354,9.605,0,9.605,43.8,9.94,44.913735093,133.5
2022-03-03 08:00:00,48.933,-6.39,49.3484608575,5.333,0,5.333,43.6,-6.39,44.0657701623,134.71,52.023,10.94,53.1608514699,5.333,0,5.333,46.69,10.94,47.9545586988,133.65
2022-03-03 08:30:00,61.673,-6.2,61.9838602299,16.393,0,16.393,45.28,-6.2,45.7024988376,134.35,64.843,11.24,65.8099707415,16.393,0,16.393,48.45,11.24,49.736707772,133.32
2022-03-03 09:00:00,66.452,-5.8100000000000005,66.7055050502,21.322,0,21.322,45.13,-5.8100000000000005,45.5024504835,134.82,69.602,11.6,70.5620181401,21.322,0,21.322,48.28,11.6,49.6539867483,133.79
2022-03-03 09:30:00,69.934,-5.44,70.1452632471,23.684,0,23.684,46.25,-5.44,46.5688318514,134.58,73.114,11.95,74.0841379514,23.684,0,23.684,49.43,11.95,50.8539811618,133.56
2022-03-03 10:00:00,74.41,-5.57,74.6181814305,28.46,0,28.46,45.95,-5.57,46.2863630025,134.47,77.58,11.85,78.4797993117,28.46,0,28.46,49.12,11.85,50.5291688038,133.41
2022-03-03 10:30:00,69.969,-5.89,70.2164728607,22.039,0,22.039,47.93,-5.89,48.2905477293,134.57,73.209,11.57,74.1176266552,22.039,0,22.039,51.17,11.57,52.4617365324,133.53
2022-03-03 11:00:00,75.488,-6.0,75.7260730792,28.668,0,28.668,46.82,-6.0,47.202885505,134.75,78.698,11.48,79.5309097395,28.668,0,28.668,50.03,11.48,51.3302181955,133.69
2022-03-03 11:30:00,77.952,-5.69,78.1593910161,30.892,0,30.892,47.06,-5.69,47.4027393723,134.89,81.172,11.77,82.0208905341,30.892,0,30.892,50.28,11.77,51.6392418612,133.81
2022-03-03 12:00:00,74.744,-5.58,74.9519975451,26.344,0,26.344,48.4,-5.58,48.7205952345,134.79,77.994,11.85,78.8890774189,26.344,0,26.344,51.65,11.85,52.9919333484,133.74
2022-03-03 12:30:00,76.056,-6.06,76.2970427736,28.956,0,28.956,47.1,-6.06,47.488246967,134.71,79.276,11.4,80.0914738034,28.956,0,28.956,50.32,11.4,51.5951780693,133.6
2022-03-03 13:00:00,85.967,-7.44,86.2883461946,43.577,0,43.577,42.39,-7.44,43.0379565035,134.82,89.067,10.11,89.6389568714,43.577,0,43.577,45.49,10.11,46.5999163089,133.73
2022-03-03 13:30:00,82.432,-8.41,82.8598981655,39.442,0,39.442,42.99,-8.41,43.8048878551,135.43,85.562,9.24,86.0594762011,39.442,0,39.442,46.12,9.24,47.0364964682,134.33
2022-03-03 14:00:00,74.029,-8.52,74.5176706627,30.769,0,30.769,43.26,-8.52,44.0910194938,135.97,77.159,9.17,77.7019959911,30.769,0,30.769,46.39,9.17,47.2876410915,134.88
2022-03-03 14:30:00,70.135,-8.63,70.6639591659,26.565,0,26.565,43.57,-8.63,44.4164586612,136.11,73.285,9.05,73.8416801339,26.565,0,26.565,46.72,9.05,47.5884534315,135.01
2022-03-03 15:00:00,67.047,-8.78,67.6194395792,22.887,0,22.887,44.16,-8.78,45.0243711783,136.18,70.207,8.91,70.7701275186,22.887,0,22.887,47.32,8.91,48.1515368394,135.01
2022-03-03 15:30:00,64.692,-8.5,65.2480257479,19.132,0,19.132,45.56,-8.5,46.3461282094,136.35,67.882,9.16,68.4972373457,19.132,0,19.132,48.75,9.16,49.6031057495,135.23
2022-03-03 16:00:00,63.665,-7.83,64.1446889851,17.565,0,17.565,46.1,-7.83,46.7602277582,136.35,66.855,9.78,67.5665555212,17.565,0,17.565,49.29,9.78,50.2508955144,135.23
2022-03-03 16:30:00,74.743,-7.6,75.1283970879,30.973,0,30.973,43.77,-7.6,44.4249130556,135.87,77.883,10.02,78.5249138108,30.973,0,30.973,46.91,10.02,47.9682030099,134.77
2022-03-03 17:00:00,76.389,-7.0,76.7090563167,30.779,0,30.779,45.61,-7.0,46.1440364511,135.87,79.549,10.59,80.2508037405,30.779,0,30.779,48.77,10.59,49.9065226198,134.77
2022-03-03 17:30:00,75.793,-6.35,76.0585389618,28.223,0,28.223,47.57,-6.35,47.9919514085,135.71,79.013,11.18,79.8000411591,28.223,0,28.223,50.79,11.18,52.0059275468,134.61
2022-03-03 18:00:00,72.265,-5.7,72.4894490598,22.025,0,22.025,50.24,-5.7,50.5623140293,135.4,75.575,11.73,76.479889677,22.025,0,22.025,53.55,11.73,54.8196625309,134.33
2022-03-03 18:30:00,72.692,-5.54,72.9028014825,21.192,0,21.192,51.5,-5.54,51.797119611,135.02,76.012,11.83,76.9270631443,21.192,0,21.192,54.82,11.83,56.0819159801,133.96
2022-03-03 19:00:00,62.222,-5.57,62.4708106559,6.662,0,6.662,55.56,-5.57,55.8385037407,134.9,65.642,11.79,66.6924003467,6.662,0,6.662,58.98,11.79,60.1468577733,133.82
2022-03-03 19:30:00,59.909,-6.54,60.264914179,6.039,0,6.039,53.87,-6.54,54.2655369457,135.14,63.289,10.85,64.2123042804,6.039,0,6.039,57.25,10.85,58.2690741303,134.05
2022-03-03 20:00:00,55.142,-7.46,55.6443327213,2.5620000000000003,0,2.5620000000000003,52.58,-7.46,53.106572098,135.14,58.482,9.93,59.3190460476,2.5620000000000003,0,2.5620000000000003,55.92,9.93,56.7948175453,134.05
2022-03-03 20:30:00,52.649,-8.63,53.3516082326,2.199,0,2.199,50.45,-8.63,51.1828037528,135.14,55.939,8.77,56.6222979135,2.199,0,2.199,53.74,8.77,54.4508999007,134.05
2022-03-03 21:00:00,50.328,-9.68,51.2504632564,2.338,0,2.338,47.99,-9.68,48.9565368465,135.22,53.538,7.77,54.0988941107,2.338,0,2.338,51.2,7.77,51.7862230714,134.14
2022-03-03 21:30:00,48.198,-10.75,49.3822812758,2.188,0,2.188,46.01,-10.75,47.2491544898,135.67,51.358,6.73,51.7970758248,2.188,0,2.188,49.17,6.73,49.6284374124,134.59
2022-03-03 22:00:00,46.219,-11.87,47.718894172,2.3689999999999998,0,2.3689999999999998,43.85,-11.87,45.4281784799,135.67,49.329,5.68,49.6549357164,2.3689999999999998,0,2.3689999999999998,46.96,5.68,47.3022621024,134.59
2022-03-03 22:30:00,43.349,-12.78,45.1936300932,2.459,0,2.459,40.89,-12.78,42.8406407515,136.04,46.359,4.79,46.6058041557,2.459,0,2.459,43.9,4.79,44.1605491361,134.92
2022-03-03 23:00:00,41.595,-11.67,43.2010755074,2.765,0,2.765,38.83,-11.67,40.545749469,136.23,44.145,5.87,44.5335595366,2.765,0,2.765,41.38,5.87,41.7942735312,135.09
2022-03-03 23:30:00,40.209,-9.67,41.3554419756,2.599,0,2.599,37.61,-9.67,38.8332460657,134.43,42.349,8.14,43.1242089898,2.599,0,2.599,39.75,8.14,40.5748949475,133.32
2022-03-04 00:00:00,39.109,-9.9,40.3425814866,2.489,0,2.489,36.62,-9.9,37.9346068913,134.43,41.229,7.89,41.9771669006,2.489,0,2.489,38.74,7.89,39.5352968877,133.32
2022-03-04 00:30:00,44.593,-8.47,45.3902693206,2.303,0,2.303,42.29,-8.47,43.1298620448,134.43,46.753,9.21,47.651517384,2.303,0,2.303,44.45,9.21,45.3941251706,133.32
2022-03-04 01:00:00,46.089,-8.03,46.7832963888,2.329,0,2.329,43.76,-8.03,44.4906563224,134.03,48.259,9.61,49.2065359581,2.329,0,2.329,45.93,9.61,46.9245884372,132.92
2022-03-04 01:30:00,44.775,-8.42,45.5598180967,2.245,0,2.245,42.53,-8.42,43.3554760094,133.79,46.945,9.25,47.8476282066,2.245,0,2.245,44.7,9.25,45.6470426205,132.7
2022-03-04 02:00:00,43.103,-8.73,43.9781935623,2.373,0,2.373,40.73,-8.73,41.6550813227,134.01,45.273,8.98,46.1550097931,2.373,0,2.373,42.9,8.98,43.8297889568,132.97
2022-03-04 02:30:00,42.886,-8.71,43.7615481445,2.446,0,2.446,40.44,-8.71,41.3673506524,134.22,45.036,9.01,45.9284377701,2.446,0,2.446,42.59,9.01,43.5326107648,133.12
2022-03-04 03:00:00,41.901,-8.24,42.7035291399,2.491,0,2.491,39.41,-8.24,40.2622118121,134.13,44.001,9.28,44.9689492984,2.491,0,2.491,41.51,9.28,42.5346740907,133.01
2022-03-04 03:30:00,39.982,-9.21,41.0290680372,2.5620000000000003,0,2.5620000000000003,37.42,-9.21,38.5367422079,135.28,42.802,8.51,43.6397903753,2.5620000000000003,0,2.5620000000000003,40.24,8.51,41.1300097253,134.16
2022-03-04 04:00:00,38.701,-9.59,39.8714873186,2.491,0,2.491,36.21,-9.59,37.4584062662,135.28,41.531,7.92,42.2794318907,2.491,0,2.491,39.04,7.92,39.8352607623,134.16
2022-03-04 04:30:00,37.574,-9.94,38.8665547225,2.5140000000000002,0,2.5140000000000002,35.06,-9.94,36.4418331043,135.58,40.364,7.61,41.0751092025,2.5140000000000002,0,2.5140000000000002,37.85,7.61,38.6074422877,134.49
2022-03-04 05:00:00,37.064,-9.95,38.3763285894,2.604,0,2.604,34.46,-9.95,35.8677306224,135.65,39.844,7.58,40.5586086546,2.604,0,2.604,37.24,7.58,38.0036050921,134.49
2022-03-04 05:30:00,36.073,-9.35,37.2650483563,2.573,0,2.573,33.5,-9.35,34.7803464618,135.59,38.813,8.11,39.6512429692,2.573,0,2.573,36.24,8.11,37.1363662735,134.49
2022-03-04 06:00:00,36.912,-7.48,37.6622641911,2.552,0,2.552,34.36,-7.48,35.1647550823,135.34,39.362,5.18,39.701378364,2.552,0,2.552,36.81,5.18,37.172684864,134.24
2022-03-04 06:30:00,40.836,-1.79,40.8752124887,2.5460000000000003,0,2.5460000000000003,38.29,-1.79,38.3318170715,134.97,42.486,-1.6600000000000001,42.5184171389,2.5460000000000003,0,2.5460000000000003,39.94,-1.6600000000000001,39.9744818603,133.89
2022-03-04 07:00:00,44.614,-0.98,44.6247621394,2.564,0,2.564,42.05,-0.98,42.0614181882,132.96,46.294,-0.84,46.3016202308,2.564,0,2.564,43.73,-0.84,43.738066944,131.89
2022-03-04 07:30:00,50.684,-1.9300000000000002,50.7207329994,6.454,0,6.454,44.23,-1.9300000000000002,44.2720882724,132.99,53.354,10.09,54.2996999623,6.454,0,6.454,46.9,10.09,47.9730976694,131.89
2022-03-04 08:00:00,69.34,-2.48,69.3843354079,30.63,0,30.63,38.71,-2.48,38.7893606547,134.17,72.26,15.07,73.8147173672,30.63,0,30.63,41.63,15.07,44.2737145494,133.09
2022-03-04 08:30:00,84.167,-2.2,84.195747452,48.337,0,48.337,35.83,-2.2,35.8974776273,134.7,87.017,15.36,88.3622537569,48.337,0,48.337,38.68,15.36,41.6181691092,133.63
2022-03-04 09:00:00,104.751,-2.16,104.7732675877,73.731,0,73.731,31.02,-2.16,31.0951121561,134.65,107.461,15.47,108.5688142194,73.731,0,73.731,33.73,15.47,37.1084060558,133.56
2022-03-04 09:30:00,133.705,-1.9300000000000002,133.7189288209,108.805,0,108.805,24.9,-1.9300000000000002,24.974685183200002,134.81,136.235,15.75,137.1423994431,108.805,0,108.805,27.43,15.75,31.6301659812,133.73
2022-03-04 10:00:00,148.138,-1.83,148.1493028806,127.198,0,127.198,20.94,-1.83,21.0198120829,134.93,150.548,15.88,151.383204828,127.198,0,127.198,23.35,15.88,28.2382170117,133.81
2022-03-04 10:30:00,159.086,-1.87,159.0969902167,142.336,0,142.336,16.75,-1.87,16.854061825,135.04,161.386,15.88,162.1653951865,142.336,0,142.336,19.05,15.88,24.8007439405,133.92
2022-03-04 11:00:00,157.765,-2.01,157.7778036512,140.875,0,140.875,16.89,-2.01,17.0091798744,135.08,160.055,15.75,160.8280619948,140.875,0,140.875,19.18,15.75,24.8180357805,133.92
2022-03-04 11:30:00,149.379,-1.75,149.3892504198,132.409,0,132.409,16.97,-1.75,17.0599941383,135.08,151.659,16.02,152.5027628635,132.409,0,132.409,19.25,16.02,25.0440192461,133.92
2022-03-04 12:00:00,152.023,-1.26,152.0282214886,131.553,0,131.553,20.47,-1.26,20.5087420385,135.04,154.423,16.59,155.3115933503,131.553,0,131.553,22.87,16.59,28.2535838435,133.92
2022-03-04 12:30:00,156.434,-1.6099999999999999,156.4422847442,137.574,0,137.574,18.86,-1.6099999999999999,18.9285947709,135.38,158.834,16.25,159.6630892097,137.574,0,137.574,21.26,16.25,26.7591124666,134.27
2022-03-04 13:00:00,157.976,1.67,157.9848267271,140.196,0,140.196,17.78,1.67,17.8582557939,135.47,160.216,13.52,160.7854379476,140.196,0,140.196,20.02,13.52,24.1576240554,134.27
2022-03-04 13:30:00,151.224,16.06,152.0743955306,133.884,0,133.884,17.34,16.06,23.6347032983,135.26,152.844,-0.6900000000000001,152.8455574624,133.884,0,133.884,18.96,-0.6900000000000001,18.9725512254,134.15
2022-03-04 14:00:00,137.01,15.94,137.9341281192,119.47,0,119.47,17.54,15.94,23.7009535673,133.51,138.64,-1.0,138.6436064159,119.47,0,119.47,19.17,-1.0,19.1960647009,132.38
2022-03-04 14:30:00,136.429,15.52,137.3089306673,115.979,0,115.979,20.45,15.52,25.6724151571,134.25,138.119,-1.44,138.1265063664,115.979,0,115.979,22.14,-1.44,22.1867798475,133.11
2022-03-04 15:00:00,126.759,15.36,127.6862313681,105.819,0,105.819,20.94,15.36,25.9694666869,134.37,128.479,-1.76,128.4910543229,105.819,0,105.819,22.66,-1.76,22.7282467428,133.22
2022-03-04 15:30:00,117.789,14.62,118.692851179,93.219,0,93.219,24.57,14.62,28.5907205226,133.88,119.559,-2.26,119.5803582575,93.219,0,93.219,26.34,-2.26,26.4367774133,132.72
2022-03-04 16:00:00,101.802,15.06,102.9099159654,74.862,0,74.862,26.94,15.06,30.8636874012,133.88,103.622,-1.83,103.6381579535,74.862,0,74.862,28.76,-1.83,28.8181626756,132.72
2022-03-04 16:30:00,87.987,15.14,89.2800748712,55.637,0,55.637,32.35,15.14,35.7175321096,133.79,89.907,-1.69,89.9228822325,55.637,0,55.637,34.27,-1.69,34.3116452535,132.72
2022-03-04 17:00:00,77.944,16.0,79.569259994,37.274,0,37.274,40.67,16.0,43.7041062144,133.6,80.064,-0.72,80.0672373446,37.274,0,37.274,42.79,-0.72,42.7960570614,132.47
2022-03-04 17:30:00,65.307,11.1,66.2435977963,20.117,0,20.117,45.19,11.1,46.533279489,133.02,67.687,0.91,67.693116851,20.117,0,20.117,47.57,0.91,47.578703219,131.94
2022-03-04 18:00:00,67.849,1.94,67.8767294513,23.249,0,23.249,44.6,1.94,44.6421728862,133.44,70.499,2.2,70.5333183751,23.249,0,23.249,47.25,2.2,47.3011892028,132.33
2022-03-04 18:30:00,71.736,2.44,71.7774846035,25.346,0,25.346,46.39,2.44,46.4541246823,134.09,74.416,2.7,74.4649652924,25.346,0,25.346,49.07,2.7,49.1442255001,133.0
2022-03-04 19:00:00,72.267,2.09,72.2972156379,25.417,0,25.417,46.85,2.09,46.8965947591,133.89,74.957,2.36,74.9941427646,25.417,0,25.417,49.54,2.36,49.5961813046,132.78
2022-03-04 19:30:00,68.052,1.09,68.0607287942,21.722,0,21.722,46.33,1.09,46.3428203717,133.89,70.722,1.32,70.7343175835,21.722,0,21.722,49.0,1.32,49.0177763674,132.78
2022-03-04 20:00:00,59.142,0.31,59.1428124458,12.722,0,12.722,46.42,0.31,46.4210351026,133.45,61.832,0.51,61.8341032441,12.722,0,12.722,49.11,0.51,49.1126480654,132.36
2022-03-04 20:30:00,50.448,-0.46,50.4500971654,2.9779999999999998,0,2.9779999999999998,47.47,-0.46,47.4722287237,133.75,53.138,-0.28,53.1387376967,2.9779999999999998,0,2.9779999999999998,50.16,-0.28,50.160781493100004,132.68
2022-03-04 21:00:00,46.907,-1.32,46.9255692453,2.267,0,2.267,44.64,-1.32,44.6595118648,134.11,49.547,-1.17,49.560812231,2.267,0,2.267,47.28,-1.17,47.2944743073,132.99
2022-03-04 21:30:00,45.9,-2.24,45.9546254473,2.4,0,2.4,43.5,-2.24,43.5576353812,134.39,48.52,-2.11,48.5658573486,2.4,0,2.4,46.12,-2.11,46.1682412487,133.32
2022-03-04 22:00:00,44.081,-3.3,44.2043500235,2.3609999999999998,0,2.3609999999999998,41.72,-3.3,41.8503094373,134.7,46.641,-3.19,46.7499623636,2.3609999999999998,0,2.3609999999999998,44.28,-3.19,44.3947575734,133.6
2022-03-04 22:30:00,41.011,-3.93,41.1988715986,2.201,0,2.201,38.81,-3.93,39.0084734385,134.89,43.501,-3.8200000000000003,43.6684027759,2.201,0,2.201,41.3,-3.8200000000000003,41.4762872012,133.78
2022-03-04 23:00:00,39.373,-4.52,39.6315976085,2.343,0,2.343,37.03,-4.52,37.3048428492,134.75,41.833,-4.43,42.0669084792,2.343,0,2.343,39.49,-4.43,39.7377025003,133.64
2022-03-04 23:30:00,38.85,-5.24,39.2017869491,2.24,0,2.24,36.61,-5.24,36.9831001945,134.97,41.26,-5.14,41.5789273551,2.24,0,2.24,39.02,-5.14,39.3570832253,133.84
2022-03-05 00:00:00,38.16,-5.15,38.505948891,2.29,0,2.29,35.87,-5.15,36.2378172632,134.49,40.53,-5.03,40.8409328983,2.29,0,2.29,38.24,-5.03,38.5693984916,133.37
2022-03-05 00:30:00,43.29,-3.91,43.4662190672,2.31,0,2.31,40.98,-3.91,41.1661086332,133.69,45.78,-3.77,45.9349681615,2.31,0,2.31,43.47,-3.77,43.6331731599,132.57
2022-03-05 01:00:00,44.324,-3.5300000000000002,44.4643438724,2.424,0,2.424,41.9,-3.5300000000000002,42.0484351671,133.3,46.844,-3.39,46.9665033401,2.424,0,2.424,44.42,-3.39,44.5491694648,132.2
2022-03-05 01:30:00,42.296,-3.77,42.4636846729,2.326,0,2.326,39.97,-3.77,40.1474009121,133.01,44.776,-3.63,44.9229014646,2.326,0,2.326,42.45,-3.63,42.6049222508,131.91
2022-03-05 02:00:00,41.209,-4.3,41.4327368273,2.359,0,2.359,38.85,-4.3,39.0872421642,133.27,43.659,-4.18,43.8586443133,2.359,0,2.359,41.3,-4.18,41.5109913156,132.17
2022-03-05 02:30:00,42.042,-4.42,42.2737053498,2.442,0,2.442,39.6,-4.42,39.8459081965,133.53,44.512,-4.29,44.7182540357,2.442,0,2.442,42.07,-4.29,42.2881661934,132.42
2022-03-05 03:00:00,41.584,-4.68,41.8465226273,2.4939999999999998,0,2.4939999999999998,39.09,-4.68,39.3691567093,133.6,44.044,-4.57,44.280456592,2.4939999999999998,0,2.4939999999999998,41.55,-4.57,41.8005669818,132.42
2022-03-05 03:30:00,40.33,-4.95,40.6326395894,2.47,0,2.47,37.86,-4.95,38.1822223031,133.74,42.78,-4.83,43.0517978719,2.47,0,2.47,40.31,-4.83,40.5983374044,132.61
2022-03-05 04:00:00,38.381,-5.15,38.7249746417,2.541,0,2.541,35.84,-5.15,36.208122017,134.0,40.781,-5.04,41.0912589367,2.541,0,2.541,38.24,-5.04,38.5707039085,132.88
2022-03-05 04:30:00,37.093,-5.27,37.4654981149,2.503,0,2.503,34.59,-5.27,34.9891554628,134.27,39.453,-5.18,39.7916022422,2.503,0,2.503,36.95,-5.18,37.3113240183,133.14
2022-03-05 05:00:00,35.687,-5.2,36.0638595966,2.677,0,2.677,33.01,-5.2,33.4170630068,134.38,38.017,-5.09,38.3562301198,2.677,0,2.677,35.34,-5.09,35.7046733636,133.24
2022-03-05 05:30:00,34.261,-5.05,34.6311798962,2.551,0,2.551,31.71,-5.05,32.109602925,134.27,36.551,-4.95,36.8846594264,2.551,0,2.551,34.0,-4.95,34.3584414664,133.15
2022-03-05 06:00:00,34.506,-4.95,34.8592388901,2.636,0,2.636,31.87,-4.95,32.2521224108,134.27,36.796,-4.85,37.1142575838,2.636,0,2.636,34.16,-4.85,34.5025810629,133.15
2022-03-05 06:30:00,36.489,-4.4,36.7533280262,2.5789999999999997,0,2.5789999999999997,33.91,-4.4,34.1942699878,134.19,38.839,-4.28,39.0741131825,2.5789999999999997,0,2.5789999999999997,36.26,-4.28,36.5117241444,133.06
2022-03-05 07:00:00,38.412,-4.32,38.6541607592,2.752,0,2.752,35.66,-4.32,35.9207182556,134.02,40.802,-4.21,41.0186214298,2.752,0,2.752,38.05,-4.21,38.2821969067,132.92
2022-03-05 07:30:00,41.097,-4.99,41.3988346334,4.207,0,4.207,36.89,-4.99,37.2259613711,134.43,43.547,-4.93,43.8251766568,4.207,0,4.207,39.34,-4.93,39.6477048516,133.32
2022-03-05 08:00:00,53.336,-4.27,53.5066518855,17.156,0,17.156,36.18,-4.27,36.4311034694,135.43,55.776,-4.18,55.932410783,17.156,0,17.156,38.62,-4.18,38.8455505818,134.31
2022-03-05 08:30:00,76.063,-3.7199999999999998,76.1539123683,42.653,0,42.653,33.41,-3.7199999999999998,33.6164617412,135.16,78.413,-3.6,78.4955958573,42.653,0,42.653,35.76,-3.6,35.9407512442,134.07
2022-03-05 09:00:00,86.014,-2.96,86.0649161738,51.904,0,51.904,34.11,-2.96,34.2381906648,135.11,88.374,-2.79,88.4180296998,51.904,0,51.904,36.47,-2.79,36.5765635346,134.07
2022-03-05 09:30:00,89.997,-2.37,90.0282006318,54.707,0,54.707,35.29,-2.37,35.3694925041,134.89,92.407,-2.19,92.4329473132,54.707,0,54.707,37.7,-2.19,37.7635551822,133.76
2022-03-05 10:00:00,86.233,-1.8,86.2517842656,47.023,0,47.023,39.21,-1.8,39.2512942462,134.66,88.753,-1.6,88.7674208761,47.023,0,47.023,41.73,-1.6,41.7606621116,133.56
2022-03-05 10:30:00,89.684,-1.82,89.7024651612,50.024,0,50.024,39.66,-1.82,39.7017379972,134.83,92.214,-1.62,92.2282288456,50.024,0,50.024,42.19,-1.62,42.2210907012,133.72
2022-03-05 11:00:00,94.092,-2.4,94.1226033639,57.242,0,57.242,36.85,-2.4,36.9280719778,134.57,96.532,-2.21,96.5572945147,57.242,0,57.242,39.29,-2.21,39.3521054075,133.48
2022-03-05 11:30:00,107.797,-2.4,107.8237135745,73.047,0,73.047,34.75,-2.4,34.8327791024,134.3,110.207,-2.19,110.2287573594,73.047,0,73.047,37.16,-2.19,37.2244771622,133.19
2022-03-05 12:00:00,116.51,-2.46,116.5359674092,86.72,0,86.72,29.79,-2.46,29.8913984283,134.3,118.8,-2.24,118.8211159685,86.72,0,86.72,32.08,-2.24,32.1581093972,133.19
2022-03-05 12:30:00,130.493,-2.66,130.5201082171,101.843,0,101.843,28.65,-2.66,28.7732184505,134.62,132.753,-2.45,132.7756058506,101.843,0,101.843,30.91,-2.45,31.0069443835,133.51
2022-03-05 13:00:00,141.481,-2.45,141.5022115057,118.761,0,118.761,22.72,-2.45,22.8517154717,134.56,143.601,-2.22,143.6181590225,118.761,0,118.761,24.84,-2.22,24.9390055936,133.51
2022-03-05 13:30:00,145.787,-0.06,145.7870123468,124.817,0,124.817,20.97,-0.06,20.9700858367,135.2,147.617,0.67,147.618520481,124.817,0,124.817,22.8,0.67,22.8098421739,134.08
2022-03-05 14:00:00,137.524,3.32,137.5640686226,114.664,0,114.664,22.86,3.32,23.0998268392,134.35,139.204,3.46,139.2469935618,114.664,0,114.664,24.54,3.46,24.7827197862,133.23
2022-03-05 14:30:00,136.631,2.7199999999999998,136.6580717009,116.871,0,116.871,19.76,2.7199999999999998,19.9463279829,135.17,138.301,2.55,138.3245065092,116.871,0,116.871,21.43,2.55,21.5811816173,134.06
2022-03-05 15:00:00,127.002,1.73,127.0137823388,107.682,0,107.682,19.32,1.73,19.3973013587,134.79,128.662,1.56,128.6714569903,107.682,0,107.682,20.98,1.56,21.037918148,133.67
2022-03-05 15:30:00,121.907,1.35,121.9144747313,99.377,0,99.377,22.53,1.35,22.5704098323,134.59,123.457,1.2,123.4628318523,99.377,0,99.377,24.08,1.2,24.1098817915,133.47
2022-03-05 16:00:00,110.942,1.46,110.9516064057,84.302,0,84.302,26.64,1.46,26.6799775112,133.92,112.482,1.3,112.4895120622,84.302,0,84.302,28.18,1.3,28.209969868800002,132.78
2022-03-05 16:30:00,95.932,1.72,95.9474180163,63.432,0,63.432,32.5,1.72,32.5454820213,133.78,97.482,1.55,97.494322009,63.432,0,63.432,34.05,1.55,34.0852607442,132.65
2022-03-05 17:00:00,78.08,2.62,78.1239451129,37.92,0,37.92,40.16,2.62,40.2453724048,133.36,79.66,2.44,79.6973600567,37.92,0,37.92,41.74,2.44,41.8112568575,132.22
2022-03-05 17:30:00,64.17,1.37,64.184622769,16.43,0,16.43,47.74,1.37,47.7596534745,132.8,66.53,0.97,66.5370708703,16.43,0,16.43,50.1,0.97,50.1093893397,131.66
2022-03-05 18:00:00,55.864,0.61,55.8673303103,4.254,0,4.254,51.61,0.61,51.6136047956,133.78,58.514,0.8,58.5194685212,4.254,0,4.254,54.26,0.8,54.2658972099,132.67
2022-03-05 18:30:00,56.413,1.46,56.4318896458,1.843,0,1.843,54.57,1.46,54.5895273839,133.72,59.143,1.6600000000000001,59.1662914927,1.843,0,1.843,57.3,1.6600000000000001,57.3240403321,132.67
2022-03-05 19:00:00,57.092,1.75,57.1188144485,1.892,0,1.892,55.2,1.75,55.2277330695,133.51,59.832,1.96,59.8640946144,1.892,0,1.892,57.94,1.96,57.9731420573,132.38
2022-03-05 19:30:00,55.635,0.6900000000000001,55.6392786168,1.905,0,1.905,53.73,0.6900000000000001,53.7344303031,133.43,58.365,0.87,58.3714838341,1.905,0,1.905,56.46,0.87,56.4667025777,132.31
2022-03-05 20:00:00,53.406,-0.92,53.4139236155,2.106,0,2.106,51.3,-0.92,51.3082488495,133.95,56.036,-0.75,56.0410188701,2.106,0,2.106,53.93,-0.75,53.9352148415,132.82
2022-03-05 20:30:00,51.026,-1.77,51.0566898261,2.046,0,2.046,48.98,-1.77,49.0119709867,132.92,53.606,-1.6099999999999999,53.6301718811,2.046,0,2.046,51.56,-1.6099999999999999,51.5851306095,131.79
2022-03-05 21:00:00,49.188,-2.4,49.2465160595,1.908,0,1.908,47.28,-2.4,47.3408745166,133.2,51.728,-2.23,51.7760454651,1.908,0,1.908,49.82,-2.23,49.8698836975,132.08
2022-03-05 21:30:00,46.959,-3.05,47.0579449296,1.939,0,1.939,45.02,-3.05,45.1231969169,133.11,49.439,-2.9,49.5239812717,1.939,0,1.939,47.5,-2.9,47.5884439754,131.99
2022-03-05 22:00:00,44.958,-3.74,45.1132947589,1.978,0,1.978,42.98,-3.74,43.1424153241,133.47,47.398,-3.61,47.5352764166,1.978,0,1.978,45.42,-3.61,45.5632362766,132.33
2022-03-05 22:30:00,42.65,-4.44,42.8804862379,2.13,0,2.13,40.52,-4.44,40.7625318154,134.07,45.04,-4.31,45.2457478665,2.13,0,2.13,42.91,-4.31,43.1259110049,132.93
2022-03-05 23:00:00,39.34,-4.59,39.6068643041,2.2800000000000002,0,2.2800000000000002,37.06,-4.59,37.3431613552,134.03,41.64,-4.44,41.8760456586,2.2800000000000002,0,2.2800000000000002,39.36,-4.44,39.6096351915,132.93
2022-03-05 23:30:00,37.705,-5.11,38.0496928371,2.245,0,2.245,35.46,-5.11,35.8262989995,133.9,39.975,-5.0,40.2864819139,2.245,0,2.245,37.73,-5.0,38.0598594322,132.77
2022-03-06 00:00:00,35.23,-5.41,35.6429656454,2.02,0,2.02,33.21,-5.41,33.6477666421,134.36,37.47,-5.3,37.8429768914,2.02,0,2.02,35.45,-5.3,35.8440022877,133.2
2022-03-06 00:30:00,40.227,-4.17,40.4425571521,2.137,0,2.137,38.09,-4.17,38.3175808213,134.53,42.577,-4.05,42.7691878459,2.137,0,2.137,40.44,-4.05,40.6422944726,133.4
2022-03-06 01:00:00,41.396,-3.7,41.5610252039,2.146,0,2.146,39.25,-3.7,39.4240091822,133.99,43.776,-3.5700000000000003,43.9213282586,2.146,0,2.146,41.63,-3.5700000000000003,41.7827931091,132.87
2022-03-06 01:30:00,41.199,-3.86,41.3794296843,2.059,0,2.059,39.14,-3.86,39.3298766843,133.61,43.579,-3.7199999999999998,43.7374855359,2.059,0,2.059,41.52,-3.7199999999999998,41.686314301,132.53
2022-03-06 02:00:00,40.207,-4.13,40.4185569881,2.297,0,2.297,37.91,-4.13,38.1343021439,133.76,42.557,-4.0,42.7445698189,2.297,0,2.297,40.26,-4.0,40.4582204255,132.66
2022-03-06 02:30:00,40.11,-4.12,40.3210428933,2.0,0,2.0,38.11,-4.12,38.3320557758,134.18,42.47,-3.99,42.6570158356,2.0,0,2.0,40.47,-3.99,40.6662144784,133.05
2022-03-06 03:00:00,39.411,-4.29,39.643801798,2.081,0,2.081,37.33,-4.29,37.575696933,134.18,41.741,-4.17,41.9487780633,2.081,0,2.081,39.66,-4.17,39.8786220925,133.05
2022-03-06 03:30:00,38.395,-4.65,38.6755546179,2.115,0,2.115,36.28,-4.65,36.5767808862,134.36,40.715,-4.53,40.9662315206,2.115,0,2.115,38.6,-4.53,38.8649057634,133.26
2022-03-06 04:00:00,37.32,-4.98,37.6508007883,2.14,0,2.14,35.18,-4.98,35.5307303612,134.59,39.63,-4.87,39.9281078941,2.14,0,2.14,37.49,-4.87,37.8049864436,133.51
2022-03-06 04:30:00,36.316,-5.16,36.6807504831,1.986,0,1.986,34.33,-5.16,34.715623284,134.89,38.596,-5.05,38.9249754785,1.986,0,1.986,36.61,-5.05,36.9566583987,133.81
2022-03-06 05:00:00,35.717,-5.31,36.1095581391,2.237,0,2.237,33.48,-5.31,33.898473417,135.07,37.967,-5.2,38.3214442447,2.237,0,2.237,35.73,-5.2,36.1064107881,133.98
2022-03-06 05:30:00,35.536,-5.11,35.9015235888,2.026,0,2.026,33.51,-5.11,33.8973774797,135.15,37.786,-5.01,38.1166878939,2.026,0,2.026,35.76,-5.01,36.1092467382,133.98
2022-03-06 06:00:00,35.553,-5.0,35.9028663062,2.123,0,2.123,33.43,-5.0,33.8018475826,135.07,37.793,-4.88,38.106761198,2.123,0,2.123,35.67,-4.88,36.0022679841,133.98
2022-03-06 06:30:00,36.243,-4.47,36.5176114909,1.9929999999999999,0,1.9929999999999999,34.25,-4.47,34.5404603328,134.96,38.513,-4.33,38.7556456403,1.9929999999999999,0,1.9929999999999999,36.52,-4.33,36.775797748,133.89
2022-03-06 07:00:00,36.988,-4.39,37.2476072252,2.088,0,2.088,34.9,-4.39,35.1750209666,134.58,39.268,-4.28,39.5005597935,2.088,0,2.088,37.18,-4.28,37.4255367363,133.46
2022-03-06 07:30:00,38.382,-4.1,38.6003617081,3.222,0,3.222,35.16,-4.1,35.3982428942,134.77,40.662,-3.99,40.8572924213,3.222,0,3.222,37.44,-3.99,37.6520079146,133.64
2022-03-06 08:00:00,43.113,-3.63,43.2655482919,6.383,0,6.383,36.73,-3.63,36.9089392966,134.77,45.443,-3.51,45.5783539523,6.383,0,6.383,39.06,-3.51,39.2173902752,133.64
2022-03-06 08:30:00,49.02,-2.86,49.1033603738,8.04,0,8.04,40.98,-2.86,41.0796786745,134.45,51.44,-2.71,51.5113356457,8.04,0,8.04,43.4,-2.71,43.4845271332,133.36
2022-03-06 09:00:00,53.576,-2.07,53.6159740749,10.226,0,10.226,43.35,-2.07,43.399394005,134.45,56.036,-1.9,56.0682021827,10.226,0,10.226,45.81,-1.9,45.8493849468,133.36
2022-03-06 09:30:00,66.368,-1.6600000000000001,66.388756759,19.958,0,19.958,46.41,-1.6600000000000001,46.4396780781,134.11,68.898,-1.49,68.9141096148,19.958,0,19.958,48.94,-1.49,48.9626766017,132.99
2022-03-06 10:00:00,83.474,-1.65,83.4903058804,41.474,0,41.474,42.0,-1.65,42.0323982185,133.83,85.884,-1.43,85.8959041864,41.474,0,41.474,44.41,-1.43,44.4330170031,132.71
2022-03-06 10:30:00,90.293,-2.16,90.3188321946,54.363,0,54.363,35.93,-2.16,35.9948676897,133.73,92.563,-1.94,92.5833277054,54.363,0,54.363,38.2,-1.94,38.2492300576,132.61
2022-03-06 11:00:00,92.678,-1.38,92.6882737136,52.008,0,52.008,40.67,-1.38,40.6934060998,133.73,95.068,-1.15,95.0749552932,52.008,0,52.008,43.06,-1.15,43.075353742,132.61
2022-03-06 11:30:00,112.963,-0.96,112.9670791381,74.633,0,74.633,38.33,-0.96,38.3420200302,133.54,115.283,-0.71,115.2851863381,74.633,0,74.633,40.65,-0.71,40.6562000192,132.43
2022-03-06 12:00:00,90.383,-0.9500000000000001,90.3879925045,47.093,0,47.093,43.29,-0.9500000000000001,43.3004226307,133.54,92.853,-0.7000000000000001,92.8556385418,47.093,0,47.093,45.76,-0.7000000000000001,45.7653537078,132.43
2022-03-06 12:30:00,90.701,-0.42,90.7019724207,44.591,0,44.591,46.11,-0.42,46.1119127775,133.34,93.231,-0.22,93.23125957,44.591,0,44.591,48.64,-0.22,48.6404975304,132.22
2022-03-06 13:00:00,106.857,-1.12,106.8628693654,65.627,0,65.627,41.23,-1.12,41.2452094188,133.15,109.257,-0.87,109.2604637964,65.627,0,65.627,43.63,-0.87,43.6386732154,132.05
2022-03-06 13:30:00,106.289,-1.87,106.3054486891,67.559,0,67.559,38.73,-1.87,38.7751183106,133.73,108.649,-1.6400000000000001,108.6613767675,67.559,0,67.559,41.09,-1.6400000000000001,41.1227151341,132.6
2022-03-06 14:00:00,103.895,-2.58,103.9270293283,69.115,0,69.115,34.78,-2.58,34.8755616442,133.73,106.145,-2.35,106.1710107562,69.115,0,69.115,37.03,-2.35,37.1044929894,132.6
2022-03-06 14:30:00,100.692,-2.98,100.7360871982,63.322,0,63.322,37.37,-2.98,37.4886289427,134.2,103.012,-2.79,103.049775565,63.322,0,63.322,39.69,-2.79,39.787940384,133.06
2022-03-06 15:00:00,86.855,-2.69,86.8966462241,46.535,0,46.535,40.32,-2.69,40.4096337524,134.2,89.255,-2.5,89.2900051798,46.535,0,46.535,42.72,-2.5,42.793088227,133.06
2022-03-06 15:30:00,85.959,-2.17,85.9863860213,46.989,0,46.989,38.97,-2.17,39.0303702263,134.31,88.329,-1.96,88.3507432963,46.989,0,46.989,41.34,-1.96,41.386437392,133.14
2022-03-06 16:00:00,86.925,-1.97,86.9473204015,46.045,0,46.045,40.88,-1.97,40.9274394508,134.15,89.315,-1.77,89.3325367657,46.045,0,46.045,43.27,-1.77,43.306186625,133.04
2022-03-06 16:30:00,81.117,-1.24,81.1264771144,36.457,0,36.457,44.66,-1.24,44.6772111932,134.06,83.597,-1.03,83.6033450826,36.457,0,36.457,47.14,-1.03,47.151251309,132.93
2022-03-06 17:00:00,73.242,-0.5,73.2437066512,25.412,0,25.412,47.83,-0.5,47.8326133511,133.44,75.792,-0.27,75.7924809199,25.412,0,25.412,50.38,-0.27,50.3807234962,132.34
2022-03-06 17:30:00,65.503,0.6900000000000001,65.5066340839,13.523,0,13.523,51.98,0.6900000000000001,51.9845794443,132.56,68.143,0.9,68.1489431246,13.523,0,13.523,54.62,0.9,54.6274143631,131.49
2022-03-06 18:00:00,58.609,9.35,59.3501253663,3.769,0,3.769,54.84,9.35,55.6313589624,132.56,63.219,9.52,63.9317789601,3.769,0,3.769,59.45,9.52,60.2074156562,131.49
2022-03-06 18:30:00,57.788,9.55,58.5717973431,2.068,0,2.068,55.72,9.55,56.5324765069,134.66,62.908,10.56,63.7881655482,2.068,0,2.068,60.84,10.56,61.7496493917,133.58
2022-03-06 19:00:00,61.602,9.04,62.2617700038,7.122,0,7.122,54.48,9.04,55.2249219103,135.1,66.642,9.99,67.3866178406,7.122,0,7.122,59.52,9.99,60.3525517273,134.03
2022-03-06 19:30:00,56.399,8.48,57.0329518875,2.179,0,2.179,54.22,8.48,54.8791290018,135.39,61.429,9.41,62.1455560841,2.179,0,2.179,59.25,9.41,59.9925878755,134.3
2022-03-06 20:00:00,53.99,7.54,54.5139587629,1.8900000000000001,0,1.8900000000000001,52.1,7.54,52.6427734832,135.89,58.89,8.42,59.4888939215,1.8900000000000001,0,1.8900000000000001,57.0,8.42,57.618542154400004,134.77
2022-03-06 20:30:00,52.53,-1.9100000000000001,52.564712498,1.87,0,1.87,50.66,-1.9100000000000001,50.6959929383,136.34,56.17,5.33,56.4223165069,1.87,0,1.87,54.3,5.33,54.5609649841,135.19
2022-03-06 21:00:00,50.402,-11.04,51.59693018,1.912,0,1.912,48.49,-11.04,49.7308928132,135.37,53.452,6.29,53.8208175709,1.912,0,1.912,51.54,6.29,51.9224007534,134.25
2022-03-06 21:30:00,48.757,-11.96,50.2024566032,1.857,0,1.857,46.9,-11.96,48.4009462717,135.12,51.777,5.15,52.0324920506,1.857,0,1.857,49.92,5.15,50.1849469463,133.99
2022-03-06 22:00:00,46.469,-12.72,48.1784844199,1.8090000000000002,0,1.8090000000000002,44.66,-12.72,46.4361281762,135.68,49.439,4.41,49.6352981355,1.8090000000000002,0,1.8090000000000002,47.63,4.41,47.8337224142,134.54
2022-03-06 22:30:00,43.832,-12.82,45.6683328358,1.982,0,1.982,41.85,-12.82,43.7695659106,135.94,46.692,4.02,46.8647336918,1.982,0,1.982,44.71,4.02,44.8903608807,134.78
2022-03-06 23:00:00,41.964,-13.34,44.0333157507,2.094,0,2.094,39.87,-13.34,42.0425082506,134.56,44.754,3.49,44.8898720871,2.094,0,2.094,42.66,3.49,42.8025197856,133.42
2022-03-06 23:30:00,39.488,-13.94,41.8763148331,1.858,0,1.858,37.63,-13.94,40.1290480824,134.45,42.228,2.98,42.3330176576,1.858,0,1.858,40.37,2.98,40.4798381914,133.31
2022-03-07 00:00:00,38.068,-14.09,40.5918800254,2.008,0,2.008,36.06,-14.09,38.7150061346,135.02,40.768,2.9,40.8710144724,2.008,0,2.008,38.76,2.9,38.868336728,133.87
2022-03-07 00:30:00,44.015,-13.01,45.8974980255,1.945,0,1.945,42.07,-13.01,44.0357241339,134.7,46.875,3.86,47.0336605528,1.945,0,1.945,44.93,3.86,45.0955042105,133.56
2022-03-07 01:00:00,46.011,-12.49,47.6761179313,2.001,0,2.001,44.01,-12.49,45.7480076069,134.7,48.911,4.3,49.0996529621,2.001,0,2.001,46.91,4.3,47.1066672563,133.56
2022-03-07 01:30:00,44.93,-12.71,46.6931365406,2.01,0,2.01,42.92,-12.71,44.7623781763,134.31,47.81,4.12,47.9871909993,2.01,0,2.01,45.8,4.12,45.9849366641,133.23
2022-03-07 02:00:00,43.908,-13.12,45.8262682749,1.8780000000000001,0,1.8780000000000001,42.03,-13.12,44.0301635246,134.43,46.778,3.76,46.9288704744,1.8780000000000001,0,1.8780000000000001,44.9,3.76,45.0571592536,133.34
2022-03-07 02:30:00,44.121,-13.07,46.0161660832,1.901,0,1.901,42.22,-13.07,44.1967566683,134.77,46.991,3.84,47.147637067,1.901,0,1.901,45.09,3.84,45.2532175652,133.65
2022-03-07 03:00:00,43.783,-13.28,45.7526992537,1.983,0,1.983,41.8,-13.28,43.8588463141,134.83,46.643,3.66,46.7863767458,1.983,0,1.983,44.66,3.66,44.8097221594,133.75
2022-03-07 03:30:00,41.705,-13.45,43.8201954012,2.165,0,2.165,39.54,-13.45,41.7649865318,134.98,44.505,3.51,44.6431979701,2.165,0,2.165,42.34,3.51,42.4852409667,133.89
2022-03-07 04:00:00,40.388,-13.75,42.6644236337,2.018,0,2.018,38.37,-13.75,40.7592860585,135.02,43.158,3.23,43.2786998881,2.018,0,2.018,41.14,3.23,41.2666027194,133.89
2022-03-07 04:30:00,39.539,-13.69,41.8419481024,1.889,0,1.889,37.65,-13.69,40.0616849371,135.14,42.269,3.2800000000000002,42.3960701127,1.889,0,1.889,40.38,3.2800000000000002,40.5129954459,134.04
2022-03-07 05:00:00,38.817,-13.74,41.1770213711,2.007,0,2.007,36.81,-13.74,39.2907584554,135.09,41.537,3.21,41.6608505554,2.007,0,2.007,39.53,3.21,39.6601185071,134.04
2022-03-07 05:30:00,38.897,-13.56,41.1928417204,1.967,0,1.967,36.93,-13.56,39.3407994327,135.05,41.627,3.47,41.7713781075,1.967,0,1.967,39.66,3.47,39.8115121541,133.92
2022-03-07 06:00:00,39.528,-12.94,41.5921432965,2.028,0,2.028,37.5,-12.94,39.6698071586,135.41,42.288,4.19,42.49507082,2.028,0,2.028,40.26,4.19,40.4774468068,134.3
2022-03-07 06:30:00,42.835,-11.27,44.2927773457,2.165,0,2.165,40.67,-11.27,42.2026278803,135.15,45.675,5.72,46.0317719081,2.165,0,2.165,43.51,5.72,43.884376491,134.05
