Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-07 07:00:00,46.985,-9.74,47.983932988,2.415,0,2.415,44.57,-9.74,45.6218423565,135.15,49.915,7.23,50.4359011519,2.415,0,2.415,47.5,7.23,48.0470904426,134.05
2022-03-07 07:30:00,53.138,-8.09,53.7503036643,4.598,0,4.598,48.54,-8.09,49.2095488701,134.66,56.188,8.89,56.8869356179,4.598,0,4.598,51.59,8.89,52.3503600752,133.58
2022-03-07 08:00:00,59.173,-6.61,59.5410449102,8.603,0,8.603,50.57,-6.61,51.0001666664,134.57,62.283,10.4,63.1453251555,8.603,0,8.603,53.68,10.4,54.6781711472,133.48
2022-03-07 08:30:00,67.445,-5.54,67.6721480744,15.715,0,15.715,51.73,-5.54,52.0258060966,134.7,70.595,11.45,71.5175259989,15.715,0,15.715,54.88,11.45,56.0617240192,133.62
2022-03-07 09:00:00,87.221,-5.4,87.3880016993,41.461,0,41.461,45.76,-5.4,46.0775172942,134.38,90.221,11.67,90.9726208318,41.461,0,41.461,48.76,11.67,50.1370770987,133.29
2022-03-07 09:30:00,94.188,-5.25,94.3342029383,49.488,0,49.488,44.7,-5.25,45.0072494161,134.55,97.168,11.83,97.8854898542,49.488,0,49.488,47.68,11.83,49.1256684433,133.43
2022-03-07 10:00:00,102.844,-5.57,102.9947243115,60.614,0,60.614,42.23,-5.57,42.5957486142,134.55,105.754,11.54,106.3817659,60.614,0,60.614,45.14,11.54,46.5917503427,133.43
2022-03-07 10:30:00,91.297,-5.57,91.4667541186,42.667,0,42.667,48.63,-5.57,48.947949906,134.65,94.387,11.53,95.0886253397,42.667,0,42.667,51.72,11.53,52.9896150203,133.53
2022-03-07 11:00:00,104.348,-5.71,104.5041109431,60.758,0,60.758,43.59,-5.71,43.9623952942,134.75,107.328,11.41,107.9327924405,60.758,0,60.758,46.57,11.41,47.947398261000004,133.61
2022-03-07 11:30:00,122.66,-6.15,122.8140794046,88.26,0,88.26,34.4,-6.15,34.9454217316,134.89,125.4,11.07,125.8876677836,88.26,0,88.26,37.14,11.07,38.7546706863,133.78
2022-03-07 12:00:00,148.158,-6.28,148.29103602039999,122.098,0,122.098,26.06,-6.28,26.8060067895,135.08,150.618,10.99,151.018416175,122.098,0,122.098,28.52,10.99,30.5642029178,133.92
2022-03-07 12:30:00,137.125,-6.42,137.2752054269,106.035,0,106.035,31.09,-6.42,31.7459367479,135.16,139.715,10.79,140.1310291299,106.035,0,106.035,33.68,10.79,35.366177345,134.0
2022-03-07 13:00:00,161.089,-6.5,161.2200853523,137.959,0,137.959,23.13,-6.5,24.02596304,134.83,163.469,10.77,163.823401445,137.959,0,137.959,25.51,10.77,27.6903051626,133.69
2022-03-07 13:30:00,162.79,-6.69,162.9274077619,144.62,0,144.62,18.17,-6.69,19.3624636862,135.07,165.03,10.65,165.3732850251,144.62,0,144.62,20.41,10.65,23.0215247106,133.94
2022-03-07 14:00:00,162.466,-6.62,162.6008165908,145.376,0,145.376,17.09,-6.62,18.3273702423,135.26,164.686,10.78,165.0384409645,145.376,0,145.376,19.31,10.78,22.115254916,134.11
2022-03-07 14:30:00,156.667,-7.21,156.8328185967,139.237,0,139.237,17.43,-7.21,18.8623699465,135.61,158.907,10.21,159.2346656636,139.237,0,139.237,19.67,10.21,22.1619719339,134.43
2022-03-07 15:00:00,144.868,-7.66,145.070372661,124.628,0,124.628,20.24,-7.66,21.6410073703,135.61,147.168,9.73,147.4892983372,124.628,0,124.628,22.54,9.73,24.5504480611,134.43
2022-03-07 15:30:00,128.346,-8.22,128.6089581483,103.606,0,103.606,24.74,-8.22,26.0698293052,135.67,130.776,9.17,131.0971055211,103.606,0,103.606,27.17,9.17,28.6757353873,134.43
2022-03-07 16:00:00,115.122,-8.18,115.4122492806,84.612,0,84.612,30.51,-8.18,31.5875370993,135.77,117.722,9.18,118.0793872105,84.612,0,84.612,33.11,9.18,34.3590526645,134.55
2022-03-07 16:30:00,99.55,-8.19,99.8863283938,63.75,0,63.75,35.8,-8.19,36.7248703197,135.35,102.3,9.02,102.6968860287,63.75,0,63.75,38.55,9.02,39.5911972539,134.19
2022-03-07 17:00:00,83.479,-7.47,83.8125547934,40.559,0,40.559,42.92,-7.47,43.5652074481,135.35,86.409,9.52,86.9318450339,40.559,0,40.559,45.85,9.52,46.8279072776,134.19
2022-03-07 17:30:00,69.813,-5.71,70.0461210132,20.343,0,20.343,49.47,-5.71,49.7984437508,134.43,72.953,11.15,73.8001538549,20.343,0,20.343,52.61,11.15,53.7785700814,133.35
2022-03-07 18:00:00,72.476,-4.9,72.6414521881,23.096,0,23.096,49.38,-4.9,49.6225190816,133.91,75.606,11.94,76.5429999151,23.096,0,23.096,52.51,11.94,53.8503825427,132.85
2022-03-07 18:30:00,73.668,-4.09,73.7814497282,21.168,0,21.168,52.5,-4.09,52.6590742418,133.82,76.888,12.71,77.9314355315,21.168,0,21.168,55.72,12.71,57.1512248338,132.77
2022-03-07 19:00:00,73.38,-3.93,73.4851638088,18.8,0,18.8,54.58,-3.93,54.7213057227,133.54,76.64,12.86,77.7114483201,18.8,0,18.8,57.84,12.86,59.252385606,132.52
2022-03-07 19:30:00,73.061,-4.85,73.2218015416,19.691,0,19.691,53.37,-4.85,53.5899188281,133.54,76.311,12.07,77.2596506658,19.691,0,19.691,56.62,12.07,57.8922214119,132.52
2022-03-07 20:00:00,59.092,-5.88,59.3838266197,2.372,0,2.372,56.72,-5.88,57.0239668911,134.05,62.422,11.09,63.3994809442,2.372,0,2.372,60.05,11.09,61.0654615966,133.0
2022-03-07 20:30:00,55.313,-7.01,55.7554308476,1.943,0,1.943,53.37,-7.01,53.828403283,134.52,58.553,9.86,59.3773812912,1.943,0,1.943,56.61,9.86,57.462263269,133.48
2022-03-07 21:00:00,52.893,-8.1,53.5096201538,2.013,0,2.013,50.88,-8.1,51.5207181627,134.03,56.063,8.86,56.7587840691,2.013,0,2.013,54.05,8.86,54.7713620426,132.96
2022-03-07 21:30:00,50.197,-9.27,51.045780521,1.967,0,1.967,48.23,-9.27,49.1127865225,134.41,53.297,7.77,53.8604039068,1.967,0,1.967,51.33,7.77,51.914755128,133.33
2022-03-07 22:00:00,47.427,-10.28,48.5283291388,2.077,0,2.077,45.35,-10.28,46.5005473086,134.86,50.457,6.75,50.9064961375,2.077,0,2.077,48.38,6.75,48.8486120581,133.77
2022-03-07 22:30:00,43.322,-11.42,44.8019205392,1.9420000000000002,0,1.9420000000000002,41.38,-11.42,42.9269239522,134.82,46.242,5.62,46.5822601856,1.9420000000000002,0,1.9420000000000002,44.3,5.62,44.6550601836,133.77
2022-03-07 23:00:00,38.618,-11.93,40.4187434738,1.968,0,1.968,36.65,-11.93,38.542799587,134.99,41.418,5.14,41.735720001,1.968,0,1.968,39.45,5.14,39.7834400222,133.9
2022-03-07 23:30:00,34.557,-12.46,36.7346954391,1.9969999999999999,0,1.9969999999999999,32.56,-12.46,34.8626619752,135.21,37.277,4.58,37.5573046024,1.9969999999999999,0,1.9969999999999999,35.28,4.58,35.5760425005,134.12
2022-03-08 00:00:00,33.774,-12.76,36.1040257589,2.194,0,2.194,31.58,-12.76,34.0604462684,135.35,36.454,4.36,36.713808247,2.194,0,2.194,34.26,4.36,34.5363171169,134.3
2022-03-08 00:30:00,39.026,-11.38,40.6513600756,1.996,0,1.996,37.03,-11.38,38.7391959132,135.61,41.856,5.57,42.2249882889,1.996,0,1.996,39.86,5.57,40.2472918344,134.55
2022-03-08 01:00:00,40.97,-10.67,42.3366248064,2.17,0,2.17,38.8,-10.67,40.2403889146,135.02,43.83,6.14,44.2579766822,2.17,0,2.17,41.66,6.14,42.1100368083,133.97
2022-03-08 01:30:00,40.002,-11.01,41.4895180015,2.042,0,2.042,37.96,-11.01,39.5244443351,134.34,42.842,5.84,43.2382072246,2.042,0,2.042,40.8,5.84,41.2158416146,133.28
2022-03-08 02:00:00,39.107,-11.24,40.6902328452,2.267,0,2.267,36.84,-11.24,38.5165315157,134.62,41.937,5.69,42.3212484339,2.267,0,2.267,39.67,5.69,40.0759903184,133.58
2022-03-08 02:30:00,38.694,-11.13,40.262917629,2.184,0,2.184,36.51,-11.13,38.168796156,134.86,41.494,5.77,41.8932564502,2.184,0,2.184,39.31,5.77,39.7312093951,133.82
2022-03-08 03:00:00,38.518,-11.09,40.082719768,2.5380000000000003,0,2.5380000000000003,35.98,-11.09,37.6503452839,134.72,41.328,5.8100000000000005,41.7343944966,2.5380000000000003,0,2.5380000000000003,38.79,5.8100000000000005,39.22270006,133.69
2022-03-08 03:30:00,37.812,-11.46,39.5104915687,2.362,0,2.362,35.45,-11.46,37.2563296636,134.69,40.612,5.52,40.9854235552,2.362,0,2.362,38.25,5.52,38.646253376,133.69
2022-03-08 04:00:00,36.748,-11.8,38.5960555498,2.158,0,2.158,34.59,-11.8,36.5473405325,135.06,39.508,5.22,39.8513546068,2.158,0,2.158,37.35,5.22,37.71300704,134.03
2022-03-08 04:30:00,35.317,-11.79,37.2329771708,2.167,0,2.167,33.15,-11.79,35.1841811046,135.33,38.047,5.15,38.3939670912,2.167,0,2.167,35.88,5.15,36.2477157901,134.29
2022-03-08 05:00:00,34.897,-11.78,36.8316305504,2.357,0,2.357,32.54,-11.78,34.6066467604,134.92,37.607,5.13,37.9552809106,2.357,0,2.357,35.25,5.13,35.6213334955,133.88
2022-03-08 05:30:00,35.734,-11.47,37.529716972,2.294,0,2.294,33.44,-11.47,35.352432731,134.76,38.454,5.5,38.8453358333,2.294,0,2.294,36.16,5.5,36.5758882326,133.73
2022-03-08 06:00:00,37.169,-10.64,38.6619213309,2.349,0,2.349,34.82,-10.64,36.4093669267,135.01,39.939,6.29,40.4312728095,2.349,0,2.349,37.59,6.29,38.1126252048,133.99
2022-03-08 06:30:00,40.747,-8.69,41.6633425087,2.467,0,2.467,38.28,-8.69,39.2539743211,134.32,43.617,8.14,44.3700607279,2.467,0,2.467,41.15,8.14,41.9473729809,133.28
2022-03-08 07:00:00,51.522,-7.76,52.1031101183,12.642,0,12.642,38.88,-7.76,39.6468409839,134.32,54.392,9.07,55.1430373121,12.642,0,12.642,41.75,9.07,42.7238504819,133.28
2022-03-08 07:30:00,66.347,-6.66,66.6804319797,27.827,0,27.827,38.52,-6.66,39.0915080292,134.21,69.207,10.1,69.9401090148,27.827,0,27.827,41.38,10.1,42.594769632,133.14
2022-03-08 08:00:00,81.534,-6.14,81.7648626,47.134,0,47.134,34.4,-6.14,34.943663231,133.86,84.284,10.63,84.9516895418,47.134,0,47.134,37.15,10.63,38.6409031986,132.82
2022-03-08 08:30:00,62.026,-4.4,62.1818677429,17.086,0,17.086,44.94,-4.4,45.1548845641,133.73,65.056,12.25,66.1992872771,17.086,0,17.086,47.97,12.25,49.5094273851,132.66
2022-03-08 09:00:00,69.902,-4.4,70.0403426891,27.232,0,27.232,42.67,-4.4,42.8962574125,133.23,72.882,12.27,73.9076371155,27.232,0,27.232,45.65,12.27,47.2702379939,132.17
2022-03-08 09:30:00,95.988,0.62,95.9900023127,61.968,0,61.968,34.02,0.62,34.0256491488,133.12,99.318,8.52,99.6827744598,61.968,0,61.968,37.35,8.52,38.3094361744,132.06
2022-03-08 10:00:00,112.474,-5.46,112.6064486431,83.834,0,83.834,28.64,-5.46,29.1558090267,135.24,115.094,11.65,115.6821132933,83.834,0,83.834,31.26,11.65,33.3603072528,134.19
2022-03-08 10:30:00,124.425,-5.64,124.5527608084,98.115,0,98.115,26.31,-5.64,26.9077256564,134.82,126.975,11.43,127.4884132971,98.115,0,98.115,28.86,11.43,31.0410131922,133.78
2022-03-08 11:00:00,120.278,-5.38,120.3982627948,90.988,0,90.988,29.29,-5.38,29.780001679,0.003,122.918,11.73,123.4764253775,90.988,0,90.988,31.93,11.73,34.0164342635,0.003
2022-03-08 11:30:00,124.962,-5.26,125.072655061,96.032,0,96.032,28.93,-5.26,29.4042939041,134.86,127.582,11.86,128.1320659476,96.032,0,96.032,31.55,11.86,33.7055203194,133.81
2022-03-08 12:00:00,121.803,-4.86,121.8999196431,90.263,0,90.263,31.54,-4.86,31.912242165,134.95,124.473,12.25,125.074338811,90.263,0,90.263,34.21,12.25,36.3371242671,133.89
2022-03-08 12:30:00,111.902,-4.7,112.0006589445,76.322,0,76.322,35.58,-4.7,35.8890846916,134.79,114.692,12.33,115.3528663016,76.322,0,76.322,38.37,12.33,40.3024292072,133.72
2022-03-08 13:00:00,95.794,-4.99,95.9238788624,57.854,0,57.854,37.94,-4.99,38.2667440475,134.55,98.664,12.02,99.3934871911,57.854,0,57.854,40.81,12.02,42.5433484813,133.51
2022-03-08 13:30:00,89.737,-5.37,89.8975309394,52.977,0,52.977,36.76,-5.37,37.1501615071,134.52,92.567,11.62,93.2934825644,52.977,0,52.977,39.59,11.62,41.2600593795,133.51
2022-03-08 14:00:00,90.214,-5.46,90.3790760962,54.124,0,54.124,36.09,-5.46,36.5006808156,134.56,93.034,11.54,93.7469826501,54.124,0,54.124,38.91,11.54,40.5852152883,133.51
2022-03-08 14:30:00,78.176,-5.19,78.3480891662,40.306,0,40.306,37.87,-5.19,38.223984617,134.18,81.036,11.73,81.8805605501,40.306,0,40.306,40.73,11.73,42.3854432559,133.12
2022-03-08 15:00:00,67.477,-4.96,67.6590506067,26.697,0,26.697,40.78,-4.96,41.0805306684,134.18,70.427,11.99,71.4403417475,26.697,0,26.697,43.73,11.99,45.3439411609,133.12
2022-03-08 15:30:00,67.292,-4.93,67.4723511077,28.152,0,28.152,39.14,-4.93,39.4492648854,134.4,70.192,11.97,71.2053211776,28.152,0,28.152,42.04,11.97,43.7108968107,133.34
2022-03-08 16:00:00,68.606,-5.1,68.7952995197,29.306,0,29.306,39.3,-5.1,39.6295344409,134.08,71.506,11.79,72.4714573884,29.306,0,29.306,42.2,11.79,43.8160256071,133.01
2022-03-08 16:30:00,70.355,-5.08,70.5381628978,27.385,0,27.385,42.97,-5.08,43.2692419624,134.08,73.345,11.9,74.3040983055,27.385,0,27.385,45.96,11.9,47.4755895171,133.01
2022-03-08 17:00:00,68.906,-5.1,69.0944776086,20.236,0,20.236,48.67,-5.1,48.9364782141,134.32,72.006,11.74,72.9567792326,20.236,0,20.236,51.77,11.74,53.0844657127,133.24
2022-03-08 17:30:00,62.335,-4.3,62.4831355247,8.805,0,8.805,53.53,-4.3,53.7024291816,133.38,65.565,12.45,66.7365846069,8.805,0,8.805,56.76,12.45,58.109380482,132.36
2022-03-08 18:00:00,58.406,11.82,59.5900430945,3.206,0,3.206,55.2,11.82,56.451327708,133.38,63.096,-3.49,63.1924466689,3.206,0,3.206,59.89,-3.49,59.9916010788,132.36
2022-03-08 18:30:00,57.728,12.92,59.1561356412,1.658,0,1.658,56.07,12.92,57.5393022203,135.4,62.508,-3.2800000000000002,62.5939970285,1.658,0,1.658,60.85,-3.2800000000000002,60.938336866,134.37
2022-03-08 19:00:00,60.467,12.45,61.7354079034,5.647,0,5.647,54.82,12.45,56.2159665931,135.4,65.157,-3.76,65.2653985585,5.647,0,5.647,59.51,-3.76,59.6286650865,134.37
2022-03-08 19:30:00,56.534,7.46,57.0240717241,2.024,0,2.024,54.51,7.46,55.0181033842,135.4,60.364,-2.29,60.4074216963,2.024,0,2.024,58.34,-2.29,58.3849269932,134.37
2022-03-08 20:00:00,54.269,0.03,54.269008292,1.959,0,1.959,52.31,0.03,52.3100086026,134.98,57.029,-0.1,57.0290876746,1.959,0,1.959,55.07,-0.1,55.0700907935,133.97
2022-03-08 20:30:00,51.098,-0.92,51.1062814535,2.188,0,2.188,48.91,-0.92,48.918651862,133.45,53.758,-1.08,53.7688475234,2.188,0,2.188,51.57,-1.08,51.5813076608,132.47
2022-03-08 21:00:00,49.123,-2.04,49.165340729,2.003,0,2.003,47.12,-2.04,47.1641389193,133.24,51.753,-2.22,51.8005927476,2.003,0,2.003,49.75,-2.22,49.7995070257,132.27
2022-03-08 21:30:00,45.755,-2.91,45.84744404,2.135,0,2.135,43.62,-2.91,43.7169589519,133.84,48.295,-3.13,48.3963213995,2.135,0,2.135,46.16,-3.13,46.2659972334,132.85
2022-03-08 22:00:00,41.99,-4.09,42.1887212416,1.92,0,1.92,40.07,-4.09,40.2781950936,133.84,44.47,-4.32,44.6793386254,1.92,0,1.92,42.55,-4.32,42.7687374141,132.85
2022-03-08 22:30:00,39.03,-5.23,39.3788496531,1.99,0,1.99,37.04,-5.23,37.4074123671,134.43,41.43,-5.49,41.7921643373,1.99,0,1.99,39.44,-5.49,39.8202674526,133.4
2022-03-08 23:00:00,37.509,-6.0,37.9858536958,2.249,0,2.249,35.26,-6.0,35.7668505742,134.39,39.859,-6.27,40.3491360626,2.249,0,2.249,37.61,-6.27,38.1290571612,133.32
2022-03-08 23:30:00,36.888,-6.76,37.5022951831,2.048,0,2.048,34.84,-6.76,35.489761904,134.43,39.208,-7.04,39.8350205724,2.048,0,2.048,37.16,-7.04,37.8209888818,133.4
2022-03-09 00:00:00,36.193,-6.86,36.8373838512,2.033,0,2.033,34.16,-6.86,34.8420033867,134.95,38.493,-7.15,39.1514182246,2.033,0,2.033,36.46,-7.15,37.1544627198,133.91
2022-03-09 00:30:00,42.04,-5.53,42.402152068,2.5300000000000002,0,2.5300000000000002,39.51,-5.53,39.8951250155,134.18,44.46,-5.78,44.8341387784,2.5300000000000002,0,2.5300000000000002,41.93,-5.78,42.3265082425,133.15
2022-03-09 01:00:00,43.021,-5.05,43.3163819011,2.031,0,2.031,40.99,-5.05,41.2999104115,134.18,45.481,-5.29,45.7876125278,2.031,0,2.031,43.45,-5.29,43.7708418927,133.15
2022-03-09 01:30:00,42.436,-5.57,42.799988271,2.006,0,2.006,40.43,-5.57,40.8118830734,133.84,44.896,-5.83,45.2729468447,2.006,0,2.006,42.89,-5.83,43.2844198298,132.83
2022-03-09 02:00:00,41.473,-5.91,41.8919780984,2.433,0,2.433,39.04,-5.91,39.4848034059,134.48,43.893,-6.16,44.3231434919,2.433,0,2.433,41.46,-6.16,41.9151189906,133.48
2022-03-09 02:30:00,41.511,-5.63,41.8910494139,2.801,0,2.801,38.71,-5.63,39.1172723998,134.56,43.921,-5.87,44.3115237946,2.801,0,2.801,41.12,-5.87,41.5368667571,133.48
2022-03-09 03:00:00,41.005,-5.84,41.4187834804,2.755,0,2.755,38.25,-5.84,38.6932565184,134.08,43.395,-6.09,43.8202478884,2.755,0,2.755,40.64,-6.09,41.0937671673,133.05
2022-03-09 03:30:00,40.66,-6.3,41.1451771171,2.6,0,2.6,38.06,-6.3,38.5778900408,134.24,43.04,-6.54,43.5340464464,2.6,0,2.6,40.44,-6.54,40.9654146812,133.23
2022-03-09 04:00:00,40.095,-6.72,40.6542423985,2.785,0,2.785,37.31,-6.72,37.9103481915,134.12,42.445,-6.98,43.0150953155,2.785,0,2.785,39.66,-6.98,40.26954184,133.12
2022-03-09 04:30:00,39.483,-7.06,40.1092369536,3.053,0,3.053,36.43,-7.06,37.1077956769,134.24,41.833,-7.34,42.4720553894,3.053,0,3.053,38.78,-7.34,39.4685191007,133.23
2022-03-09 05:00:00,38.684,-7.37,39.3798013708,2.754,0,2.754,35.93,-7.37,36.6780833741,134.47,41.024,-7.67,41.7348472622,2.754,0,2.754,38.27,-7.67,39.0310363685,133.45
2022-03-09 05:30:00,39.062,-7.1,39.7020130976,2.692,0,2.692,36.37,-7.1,37.0565365354,134.85,41.422,-7.39,42.0760523814,2.692,0,2.692,38.73,-7.39,39.4287331777,133.83
2022-03-09 06:00:00,39.301,-6.32,39.8059166582,2.661,0,2.661,36.64,-6.32,37.1810704526,134.62,41.671,-6.6,42.1904283102,2.661,0,2.661,39.01,-6.6,39.5643791813,133.6
2022-03-09 06:30:00,42.428,-4.14,42.6295060258,2.698,0,2.698,39.73,-4.14,39.9451186004,134.47,44.868,-4.38,45.0812801948,2.698,0,2.698,42.17,-4.38,42.3968548362,133.44
2022-03-09 07:00:00,47.657,-3.35,47.7745973191,6.007,0,6.007,41.65,-3.35,41.7845066981,134.0,50.157,-3.55,50.2824735768,6.007,0,6.007,44.15,-3.55,44.2924937207,132.95
2022-03-09 07:30:00,60.62,-2.59,60.6753038723,17.38,0,17.38,43.24,-2.59,43.3174987736,134.16,63.15,-2.7800000000000002,63.211161198,17.38,0,17.38,45.77,-2.7800000000000002,45.8543487578,133.1
2022-03-09 08:00:00,74.81,-2.01,74.8369975346,33.85,0,33.85,40.96,-2.01,41.0092879724,133.93,77.27,-2.17,77.3004644229,33.85,0,33.85,43.42,-2.17,43.4741911943,132.89
2022-03-09 08:30:00,77.726,-0.91,77.7313268638,36.446,0,36.446,41.28,-0.91,41.2900290627,133.63,80.236,-1.06,80.2430015391,36.446,0,36.446,43.79,-1.06,43.8028275343,132.6
2022-03-09 09:00:00,73.612,-0.11,73.6120821876,29.332,0,29.332,44.28,-0.11,44.2801366303,134.4,76.182,-0.22,76.1823176597,29.332,0,29.332,46.85,-0.22,46.8505165393,133.34
2022-03-09 09:30:00,79.983,-0.06,79.9830225048,37.463,0,37.463,42.52,-0.06,42.520042333,134.31,82.523,-0.18,82.5231963087,37.463,0,37.463,45.06,-0.18,45.0603595192,133.27
2022-03-09 10:00:00,80.439,0.09,80.4390503487,39.559,0,39.559,40.88,0.09,40.8800990703,134.11,82.939,0.03,82.9390054257,39.559,0,39.559,43.38,0.03,43.3800103734,133.04
2022-03-09 10:30:00,81.187,-0.17,81.187177984,41.817,0,41.817,39.37,-0.17,39.370367029,133.96,83.667,-0.33,83.6676507917,41.817,0,41.817,41.85,-0.33,41.851301055,132.92
2022-03-09 11:00:00,84.227,-0.42,84.2280471636,46.377,0,46.377,37.85,-0.42,37.8523301793,133.63,86.677,-0.55,86.6787449667,46.377,0,46.377,40.3,-0.55,40.303752927,132.55
2022-03-09 11:30:00,96.825,-0.45,96.8260456954,64.375,0,64.375,32.45,-0.45,32.4531200349,133.9,99.145,-0.55,99.1465255317,64.375,0,64.375,34.77,-0.55,34.7743497423,132.8
2022-03-09 12:00:00,93.511,-0.55,93.5126174428,60.501,0,60.501,33.01,-0.55,33.0145816269,133.7,95.831,-0.67,95.8333421154,60.501,0,60.501,35.33,-0.67,35.3363523867,132.63
2022-03-09 12:30:00,104.426,-0.29,104.4264026767,73.936,0,73.936,30.49,-0.29,30.4913791095,133.86,106.686,-0.4,106.6867498615,73.936,0,73.936,32.75,-0.4,32.752442657,132.79
2022-03-09 13:00:00,92.339,-0.76,92.3421275529,58.759,0,58.759,33.58,-0.76,33.5885992563,133.57,94.689,-0.88,94.6930890879,58.759,0,58.759,35.93,-0.88,35.9407748943,132.48
2022-03-09 13:30:00,86.012,-1.3,86.0218236496,52.502,0,52.502,33.51,-1.3,33.5352068728,133.9,88.362,-1.45,88.3738962817,52.502,0,52.502,35.86,-1.45,35.8893034204,132.8
2022-03-09 14:00:00,86.211,-1.47,86.2235317126,53.681,0,53.681,32.53,-1.47,32.5631970175,134.07,88.551,-1.62,88.5658173394,53.681,0,53.681,34.87,-1.62,34.907610918,133.0
2022-03-09 14:30:00,80.133,-1.62,80.1493736033,46.743,0,46.743,33.39,-1.62,33.4292760915,134.44,82.483,-1.77,82.5019890003,46.743,0,46.743,35.74,-1.77,35.7838022016,133.37
2022-03-09 15:00:00,74.452,-1.43,74.4657317429,40.032,0,40.032,34.42,-1.43,34.4496923063,134.39,76.822,-1.5899999999999999,76.8384525091,40.032,0,40.032,36.79,-1.5899999999999999,36.8243424924,133.37
2022-03-09 15:30:00,69.73,-1.6099999999999999,69.748584215,35.16,0,35.16,34.57,-1.6099999999999999,34.6074702918,134.44,72.11,-1.77,72.1317197909,35.16,0,35.16,36.95,-1.77,36.9923694834,133.37
2022-03-09 16:00:00,72.655,-1.17,72.6644199385,37.145,0,37.145,35.51,-1.17,35.5292696238,134.34,75.055,-1.33,75.0667831001,37.145,0,37.145,37.91,-1.33,37.9333230814,133.26
2022-03-09 16:30:00,65.024,-1.11,65.033473504,24.854,0,24.854,40.17,-1.11,40.1853331453,134.17,67.504,-1.26,67.5157582791,24.854,0,24.854,42.65,-1.26,42.6686078985,133.1
2022-03-09 17:00:00,67.619,-1.54,67.6365342178,22.509,0,22.509,45.11,-1.54,45.1362791998,133.41,70.219,-1.71,70.2398182016,22.509,0,22.509,47.71,-1.71,47.7406346837,132.36
2022-03-09 17:30:00,70.324,-1.24,70.3349314068,22.584,0,22.584,47.74,-1.24,47.756101180900004,133.37,72.984,-1.42,72.9978126796,22.584,0,22.584,50.4,-1.42,50.42,132.36
2022-03-09 18:00:00,70.795,-0.6900000000000001,70.7983624458,21.645,0,21.645,49.15,-0.6900000000000001,49.1548430981,133.3,73.465,-0.84,73.4698021299,21.645,0,21.645,51.82,-0.84,51.826807735,132.36
2022-03-09 18:30:00,68.716,-0.35000000000000003,68.7168913441,16.386,0,16.386,52.33,-0.35000000000000003,52.3311704436,132.89,71.476,-0.52,71.477891519,16.386,0,16.386,55.09,-0.52,55.0924541112,131.9
2022-03-09 19:00:00,68.47,-0.7000000000000001,68.4735781159,15.79,0,15.79,52.68,-0.7000000000000001,52.6846505161,132.89,71.24,-0.86,71.2451907149,15.79,0,15.79,55.45,-0.86,55.4566686702,131.9
2022-03-09 19:30:00,62.882,-1.16,62.8926984951,10.072,0,10.072,52.81,-1.16,52.822738475,133.16,65.662,-1.34,65.6756716296,10.072,0,10.072,55.59,-1.34,55.6061480414,132.14
2022-03-09 20:00:00,55.054,-2.05,55.0921538515,2.814,0,2.814,52.24,-2.05,52.2802075359,133.4,57.834,-2.25,57.8777509584,2.814,0,2.814,55.02,-2.25,55.0659867795,132.43
2022-03-09 20:30:00,51.832,-2.98,51.9175945514,2.762,0,2.762,49.07,-2.98,49.1604037819,133.89,54.522,-3.21,54.6164131374,2.762,0,2.762,51.76,-3.21,51.8594417633,132.9
2022-03-09 21:00:00,49.447,-3.85,49.596656228,2.767,0,2.767,46.68,-3.85,46.8384980545,134.1,52.087,-4.09,52.2473316926,2.767,0,2.767,49.32,-4.09,49.4892968226,133.08
2022-03-09 21:30:00,46.381,-4.66,46.6145123433,2.481,0,2.481,43.9,-4.66,44.146637471,134.4,48.951,-4.92,49.1976300344,2.481,0,2.481,46.47,-4.92,46.7297260852,133.4
2022-03-09 22:00:00,42.716,-5.17,43.0277300819,2.566,0,2.566,40.15,-5.17,40.4814945376,134.71,45.226,-5.47,45.5555921485,2.566,0,2.566,42.66,-5.47,43.0092606307,133.68
2022-03-09 22:30:00,39.228,-5.98,39.6811842565,2.478,0,2.478,36.75,-5.98,37.233357356,134.35,41.608,-6.24,42.0733082132,2.478,0,2.478,39.13,-6.24,39.6244179768,133.31
2022-03-09 23:00:00,36.75,-6.72,37.3593482277,2.65,0,2.65,34.1,-6.72,34.7558397971,134.35,39.08,-6.99,39.700207808,2.65,0,2.65,36.43,-6.99,37.0945413774,133.31
2022-03-09 23:30:00,35.314,-7.06,36.0128060001,2.564,0,2.564,32.75,-7.06,33.5023297697,134.18,37.614,-7.35,38.3253897045,2.564,0,2.564,35.05,-7.35,35.8123582022,133.17
2022-03-10 00:00:00,33.111,-7.5,33.9497911776,2.371,0,2.371,30.74,-7.5,31.6417066544,134.68,35.361,-7.8100000000000005,36.2132078253,2.371,0,2.371,32.99,-7.8100000000000005,33.9018613058,133.6
2022-03-10 00:30:00,39.08,-6.67,39.6451169755,2.58,0,2.58,36.5,-6.67,37.1044323498,134.9,41.47,-7.01,42.0583047685,2.58,0,2.58,38.89,-7.01,39.5167331646,133.85
2022-03-10 01:00:00,39.909,-6.57,40.4461763459,2.499,0,2.499,37.41,-6.57,37.9825354604,135.07,42.339,-6.89,42.8959557651,2.499,0,2.499,39.84,-6.89,40.4313949796,134.01
2022-03-10 01:30:00,39.194,-6.92,39.800201456799996,2.504,0,2.504,36.69,-6.92,37.3368785519,135.08,41.624,-7.26,42.2523960977,2.504,0,2.504,39.12,-7.26,39.7879630039,134.06
2022-03-10 02:00:00,38.01,-7.34,38.7122164181,2.5,0,2.5,35.51,-7.34,36.2606632592,135.08,40.4,-7.69,41.125370515,2.5,0,2.5,37.9,-7.69,38.6722911139,134.06
2022-03-10 02:30:00,37.28,-6.66,37.8702257717,2.58,0,2.58,34.7,-6.66,35.333349685499996,135.54,39.64,-6.97,40.248111757,2.58,0,2.58,37.06,-6.97,37.7097401211,134.54
2022-03-10 03:00:00,36.82,-6.7,37.4246229106,2.54,0,2.54,34.28,-6.7,34.9286186386,134.18,39.16,-6.99,39.7789605193,2.54,0,2.54,36.62,-6.99,37.2811547568,133.15
2022-03-10 03:30:00,35.662,-6.86,36.3158070818,2.472,0,2.472,33.19,-6.86,33.89152844,134.55,37.982,-7.16,38.6509757186,2.472,0,2.472,35.51,-7.16,36.224655968,133.51
2022-03-10 04:00:00,34.336,-7.09,35.0603621773,2.436,0,2.436,31.9,-7.09,32.6784041838,134.55,36.646,-7.4,37.3856833026,2.436,0,2.436,34.21,-7.4,35.001201408,133.51
2022-03-10 04:30:00,33.568,-7.05,34.3003370829,2.458,0,2.458,31.11,-7.05,31.8988181599,134.75,35.848,-7.36,36.5957470753,2.458,0,2.458,33.39,-7.36,34.1915442763,133.73
2022-03-10 05:00:00,32.43,-6.98,33.1726589227,2.02,0,2.02,30.41,-6.98,31.2007772339,134.75,34.7,-7.28,35.4554424595,2.02,0,2.02,32.68,-7.28,33.4810513574,133.73
2022-03-10 05:30:00,31.674,-6.74,32.383172729099996,2.054,0,2.054,29.62,-6.74,30.3771624745,134.63,33.944,-7.06,34.6704302829,2.054,0,2.054,31.89,-7.06,32.6621447551,133.58
2022-03-10 06:00:00,32.237,-6.49,32.8837994915,2.057,0,2.057,30.18,-6.49,30.8699287333,134.69,34.537,-6.82,35.2039311583,2.057,0,2.057,32.48,-6.82,33.1882931167,133.69
2022-03-10 06:30:00,34.965,-5.03,35.32495046,2.055,0,2.055,32.91,-5.03,33.2921762581,135.21,37.345,-5.34,37.7248542078,2.055,0,2.055,35.29,-5.34,35.6917315355,134.2
2022-03-10 07:00:00,37.828,-3.71,38.0094946559,2.258,0,2.258,35.57,-3.71,35.7629556944,134.89,40.288,-3.99,40.4850965665,2.258,0,2.258,38.03,-3.99,38.2387369038,133.85
2022-03-10 07:30:00,43.372,-2.56,43.4474853588,4.052,0,4.052,39.32,-2.56,39.403248597,134.32,45.892,-2.81,45.9779486711,4.052,0,4.052,41.84,-2.81,41.9342544944,133.27
2022-03-10 08:00:00,48.715,-1.9300000000000002,48.7532165606,7.965,0,7.965,40.75,-1.9300000000000002,40.7956786927,134.32,51.275,-2.15,51.3200557774,7.965,0,7.965,43.31,-2.15,43.3633324365,133.27
2022-03-10 08:30:00,59.693,-1.54,59.7128616715,18.573,0,18.573,41.12,-1.54,41.1488274438,134.15,62.243,-1.74,62.2673160575,18.573,0,18.573,43.67,-1.74,43.7046507823,133.12
2022-03-10 09:00:00,71.791,-1.63,71.8095020245,33.641,0,33.641,38.15,-1.63,38.1848058788,134.04,74.261,-1.82,74.2832990719,33.641,0,33.641,40.62,-1.82,40.6607525754,133.01
2022-03-10 09:30:00,92.006,-1.26,92.0146272937,57.186,0,57.186,34.82,-1.26,34.842789785,134.18,94.376,-1.4100000000000001,94.3865322808,57.186,0,57.186,37.19,-1.4100000000000001,37.2167193611,133.13
2022-03-10 10:00:00,99.175,-1.74,99.190262753,66.595,0,66.595,32.58,-1.74,32.6264310031,134.31,101.515,-1.9100000000000001,101.5329666906,66.595,0,66.595,34.92,-1.9100000000000001,34.9721960992,133.27
2022-03-10 10:30:00,112.372,-1.43,112.3810984285,82.762,0,82.762,29.61,-1.43,29.644510453,134.56,114.632,-1.5899999999999999,114.6430264953,82.762,0,82.762,31.87,-1.5899999999999999,31.9096380424,133.51
2022-03-10 11:00:00,111.092,-2.04,111.1107288429,82.202,0,82.202,28.89,-2.04,28.9619353635,134.56,113.332,-2.22,113.3537411116,82.202,0,82.202,31.13,-2.22,31.20905798,133.51
2022-03-10 11:30:00,122.097,-2.05,122.1142084649,98.277,0,98.277,23.82,-2.05,23.9080509452,134.61,124.217,-2.19,124.2363038286,98.277,0,98.277,25.94,-2.19,26.0322818823,133.51
2022-03-10 12:00:00,123.687,-1.8399999999999999,123.7006854023,97.847,0,97.847,25.84,-1.8399999999999999,25.9054280026,134.71,125.827,-1.99,125.8427353048,97.847,0,97.847,27.98,-1.99,28.0506773537,133.66
2022-03-10 12:30:00,95.56,-2.15,95.584183315,63.13,0,63.13,32.43,-2.15,32.5011907474,134.71,97.9,-2.33,97.9277228368,63.13,0,63.13,34.77,-2.33,34.8479812902,133.66
2022-03-10 13:00:00,99.307,-2.44,99.3369712091,68.077,0,68.077,31.23,-2.44,31.3251735829,134.5,101.597,-2.63,101.6310351664,68.077,0,68.077,33.52,-2.63,33.6230174137,133.42
2022-03-10 13:30:00,91.085,-3.02,91.1350515718,57.895,0,57.895,33.19,-3.02,33.3271135864,134.68,93.455,-3.23,93.5108011141,57.895,0,57.895,35.56,-3.23,35.706392985,133.63
2022-03-10 14:00:00,82.18,-3.15,82.2403483699,46.99,0,46.99,35.19,-3.15,35.3307033612,134.86,84.58,-3.39,84.6479090114,46.99,0,46.99,37.59,-3.39,37.7425515831,133.78
2022-03-10 14:30:00,74.563,-3.08,74.6265862076,36.563,0,36.563,38.0,-3.08,38.1246167194,135.02,77.053,-3.31,77.124061803,36.563,0,36.563,40.49,-3.31,40.6250686153,133.97
2022-03-10 15:00:00,67.764,-3.1,67.8348707967,27.954,0,27.954,39.81,-3.1,39.9305158995,135.02,70.294,-3.34,70.3733048535,27.954,0,27.954,42.34,-3.34,42.4715339963,133.97
2022-03-10 15:30:00,64.644,-3.22,64.7241464679,25.344,0,25.344,39.3,-3.22,39.4316928371,135.09,67.164,-3.47,67.2535783137,25.344,0,25.344,41.82,-3.47,41.9637140873,134.08
2022-03-10 16:00:00,65.032,-3.06,65.1039524453,25.022,0,25.022,40.01,-3.06,40.1268451289,134.99,67.592,-3.3,67.6725089235,25.022,0,25.022,42.57,-3.3,42.6977153956,134.0
2022-03-10 16:30:00,65.629,-3.05,65.6998336451,23.669,0,23.669,41.96,-3.05,42.0707035834,134.69,68.189,-3.2800000000000002,68.2678410454,23.669,0,23.669,44.52,-3.2800000000000002,44.6406630775,133.7
2022-03-10 17:00:00,66.722,-2.24,66.7595902025,22.242,0,22.242,44.48,-2.24,44.5363671621,134.37,69.362,-2.47,69.4059647581,22.242,0,22.242,47.12,-2.47,47.1846934927,133.4
2022-03-10 17:30:00,70.358,-1.65,70.3773448206,24.418,0,24.418,45.94,-1.65,45.9696214907,134.37,73.018,-1.8599999999999999,73.0416862073,24.418,0,24.418,48.6,-1.8599999999999999,48.6355795689,133.4
2022-03-10 18:00:00,68.98,-1.1400000000000001,68.9894194786,21.58,0,21.58,47.4,-1.1400000000000001,47.4137068789,134.37,71.67,-1.34,71.6825257647,21.58,0,21.58,50.09,-1.34,50.1079205316,133.4
2022-03-10 18:30:00,70.229,-0.53,70.2309998576,21.549,0,21.549,48.68,-0.53,48.682885083,134.03,72.949,-0.6900000000000001,72.9522631657,21.549,0,21.549,51.4,-0.6900000000000001,51.4046311143,133.09
2022-03-10 19:00:00,66.408,-0.42,66.40932814,16.268,0,16.268,50.14,-0.42,50.1417590437,133.56,69.158,-0.56,69.1602672349,16.268,0,16.268,52.89,-0.56,52.8929645605,132.6
2022-03-10 19:30:00,54.194,-0.22,54.1944465421,1.434,0,1.434,52.76,-0.22,52.7604586788,133.4,57.014,-0.38,57.0152663416,1.434,0,1.434,55.58,-0.38,55.5812990132,132.43
2022-03-10 20:00:00,51.865,-1.1400000000000001,51.8775271674,1.185,0,1.185,50.68,-1.1400000000000001,50.6928200044,133.22,54.635,-1.32,54.650943496,1.185,0,1.185,53.45,-1.32,53.4662968607,132.25
2022-03-10 20:30:00,49.673,-2.47,49.7343727114,1.153,0,1.153,48.52,-2.47,48.5828292713,133.66,52.383,-2.69,52.4520236883,1.153,0,1.153,51.23,-2.69,51.3005750455,132.7
2022-03-10 21:00:00,47.467,-3.65,47.6071275021,1.117,0,1.117,46.35,-3.65,46.4934941685,133.74,50.107,-3.88,50.2569980102,1.117,0,1.117,48.99,-3.88,49.1434074928,132.7
2022-03-10 21:30:00,42.772,-4.46,43.0039019625,1.152,0,1.152,41.62,-4.46,41.8582847236,133.58,45.332,-4.72,45.5770624766,1.152,0,1.152,44.18,-4.72,44.4314168129,132.58
2022-03-10 22:00:00,37.967,-5.47,38.3590144425,1.217,0,1.217,36.75,-5.47,37.1548570176,134.08,40.407,-5.77,40.8168904867,1.217,0,1.217,39.19,-5.77,39.6124854055,133.07
2022-03-10 22:30:00,34.731,-6.42,35.3193822285,1.121,0,1.121,33.61,-6.42,34.2176635672,134.27,37.121,-6.73,37.7261386972,1.121,0,1.121,36.0,-6.73,36.623665846,133.29
2022-03-10 23:00:00,32.408,-7.1,33.1766252654,1.328,0,1.328,31.08,-7.1,31.8806587134,134.49,34.728,-7.42,35.5118344218,1.328,0,1.328,33.4,-7.42,34.2142718759,133.5
2022-03-10 23:30:00,29.96,-7.51,30.8869179427,1.3,0,1.3,28.66,-7.51,29.627617184,134.79,32.21,-7.84,33.1504102539,1.3,0,1.3,30.91,-7.84,31.8887707508,133.78
2022-03-11 00:00:00,29.14,-7.61,30.1172990157,1.44,0,1.44,27.7,-7.61,28.7263311267,134.89,31.39,-7.96,32.3835405723,1.44,0,1.44,29.95,-7.96,30.9897418511,133.88
2022-03-11 00:30:00,34.352,-6.49,34.9596911314,1.152,0,1.152,33.2,-6.49,33.8283919216,135.09,36.732,-6.8,37.3561216402,1.152,0,1.152,35.58,-6.8,36.2239754859,134.13
2022-03-11 01:00:00,35.837,-6.04,36.3424293217,1.357,0,1.357,34.48,-6.04,35.0050282102,134.75,38.247,-6.33,38.7672788444,1.357,0,1.357,36.89,-6.33,37.4291463969,133.78
2022-03-11 01:30:00,35.275,-6.39,35.8490965716,1.245,0,1.245,34.03,-6.39,34.6247454864,134.17,37.675,-6.7,38.266115886,1.245,0,1.245,36.43,-6.7,37.0409894576,133.2
2022-03-11 02:00:00,33.922,-6.6,34.5580972277,1.192,0,1.192,32.73,-6.6,33.3888139951,134.72,36.282,-6.9,36.9322829514,1.192,0,1.192,35.09,-6.9,35.7619644315,133.76
2022-03-11 02:30:00,33.414,-6.8100000000000005,34.100901689,1.384,0,1.384,32.03,-6.8100000000000005,32.745946314,134.59,35.744,-7.08,36.4384403618,1.384,0,1.384,34.36,-7.08,35.0818471578,133.67
2022-03-11 03:00:00,33.192,-7.51,34.0310000441,1.342,0,1.342,31.85,-7.51,32.7234258598,133.82,35.512,-7.8,36.3585223022,1.342,0,1.342,34.17,-7.8,35.0489500556,132.9
2022-03-11 03:30:00,32.021,-7.54,32.8967481828,1.591,0,1.591,30.43,-7.54,31.3502232847,134.0,34.321,-7.84,35.2050655588,1.591,0,1.591,32.73,-7.84,33.6558835867,133.05
2022-03-11 04:00:00,30.805,-7.75,31.7649260191,1.5150000000000001,0,1.5150000000000001,29.29,-7.75,30.2979636279,133.95,33.075,-8.05,34.0405364969,1.5150000000000001,0,1.5150000000000001,31.56,-8.05,32.5704789649,133.05
2022-03-11 04:30:00,29.676,-7.86,30.6992601865,1.376,0,1.376,28.3,-7.86,29.3712376314,134.48,31.926,-8.17,32.9547929139,1.376,0,1.376,30.55,-8.17,31.6235892966,133.5
2022-03-11 05:00:00,29.288,-7.9,30.3347481282,1.228,0,1.228,28.06,-7.9,29.1508764877,134.42,31.538,-8.21,32.5891016139,1.228,0,1.228,30.31,-8.21,31.4022324047,133.5
2022-03-11 05:30:00,29.866,-7.75,30.8551528274,1.366,0,1.366,28.5,-7.75,29.5349369392,134.5,32.136,-8.08,33.1362172856,1.366,0,1.366,30.77,-8.08,31.8131938038,133.5
2022-03-11 06:00:00,30.945,-7.42,31.8221530541,1.365,0,1.365,29.58,-7.42,30.4964391364,134.81,33.245,-7.76,34.1386529465,1.365,0,1.365,31.88,-7.76,32.8108518634,133.84
2022-03-11 06:30:00,34.596,-6.11,35.1314007122,1.216,0,1.216,33.38,-6.11,33.934591496,135.11,36.996,-6.42,37.5489069881,1.216,0,1.216,35.78,-6.42,36.3514071254,134.14
2022-03-11 07:00:00,37.963,-4.61,38.2418810861,1.853,0,1.853,36.11,-4.61,36.4030795401,134.76,40.433,-4.89,40.7276268521,1.853,0,1.853,38.58,-4.89,38.8886680152,133.79
2022-03-11 07:30:00,44.133,-3.19,44.2481388196,4.853,0,4.853,39.28,-3.19,39.4093199637,134.49,46.673,-3.43,46.7988656807,4.853,0,4.853,41.82,-3.43,41.960425403,133.53
2022-03-11 08:00:00,47.806,-1.6099999999999999,47.8331029309,6.276,0,6.276,41.53,-1.6099999999999999,41.5611958442,134.15,50.416,-1.82,50.4488399867,6.276,0,6.276,44.14,-1.82,44.1775055883,133.18
2022-03-11 08:30:00,51.975,-0.66,51.9791903073,9.085,0,9.085,42.89,-0.66,42.8950778062,134.39,54.615,-0.86,54.6217706139,9.085,0,9.085,45.53,-0.86,45.538121393,133.38
2022-03-11 09:00:00,52.79,-0.05,52.7900236787,8.67,0,8.67,44.12,-0.05,44.1200283318,134.08,55.46,-0.17,55.4602605475,8.67,0,8.67,46.79,-0.17,46.7903088257,133.06
2022-03-11 09:30:00,54.949,0.41000000000000003,54.9505295789,9.639,0,9.639,45.31,0.41000000000000003,45.3118549609,134.12,57.649,0.22,57.6494197803,9.639,0,9.639,48.01,0.22,48.010504059,133.06
2022-03-11 10:00:00,55.619,0.7000000000000001,55.6234047951,9.899000000000001,0,9.899000000000001,45.72,0.7000000000000001,45.7253583912,133.93,58.329,0.55,58.3315929921,9.899000000000001,0,9.899000000000001,48.43,0.55,48.4331229635,132.88
2022-03-11 10:30:00,56.61,0.73,56.6147065699,11.23,0,11.23,45.38,0.73,45.3858711495,133.79,59.31,0.58,59.3128358789,11.23,0,11.23,48.08,0.58,48.0834982088,132.8
2022-03-11 11:00:00,58.819,0.74,58.8236547742,13.649000000000001,0,13.649000000000001,45.17,0.74,45.1760611386,133.7,61.519,0.59,61.5218291422,13.649000000000001,0,13.649000000000001,47.87,0.59,47.8736357508,132.66
2022-03-11 11:30:00,62.995,0.63,62.9981501713,19.355,0,19.355,43.64,0.63,43.6445471966,133.88,65.675,0.49,65.6768279152,19.355,0,19.355,46.32,0.49,46.3225916805,132.9
2022-03-11 12:00:00,64.165,0.59,64.1677124807,20.125,0,20.125,44.04,0.59,44.0439519117,133.88,66.855,0.44,66.856447894,20.125,0,20.125,46.73,0.44,46.7320714285,132.9
2022-03-11 12:30:00,65.493,0.39,65.4941611825,21.893,0,21.893,43.6,0.39,43.6017442312,133.92,68.163,0.2,68.1632934137,21.893,0,21.893,46.27,0.2,46.2704322435,132.9
2022-03-11 13:00:00,72.262,-0.18,72.2622241839,30.922,0,30.922,41.34,-0.18,41.3403918704,134.16,74.882,-0.38,74.8829641774,30.922,0,30.922,43.96,-0.38,43.9616423715,133.1
2022-03-11 13:30:00,72.652,-0.79,72.656295006,31.722,0,31.722,40.93,-0.79,40.9376232823,134.73,75.262,-0.98,75.2683801075,31.722,0,31.722,43.54,-0.98,43.5510275424,133.68
2022-03-11 14:00:00,68.548,-1.29,68.5601371352,27.708,0,27.708,40.84,-1.29,40.8603683292,134.97,71.148,-1.51,71.1640218369,27.708,0,27.708,43.44,-1.51,43.466236322,133.91
2022-03-11 14:30:00,62.641,-1.37,62.6559796109,20.891,0,20.891,41.75,-1.37,41.7724717966,135.23,65.271,-1.5899999999999999,65.2903633088,20.891,0,20.891,44.38,-1.5899999999999999,44.4084732906,134.17
2022-03-11 15:00:00,64.265,-1.88,64.2924927577,24.405,0,24.405,39.86,-1.88,39.9043105441,135.17,66.855,-2.12,66.8886045975,24.405,0,24.405,42.45,-2.12,42.5029046066,134.17
2022-03-11 15:30:00,74.304,-3.32,74.3781339911,40.184,0,40.184,34.12,-3.32,34.2811435048,135.57,76.794,-3.58,76.8774013349,40.184,0,40.184,36.61,-3.58,36.7846231461,134.46
2022-03-11 16:00:00,85.393,-3.4,85.460660242,51.733,0,51.733,33.66,-3.4,33.8312813828,136.07,87.833,-3.66,87.9092230031,51.733,0,51.733,36.1,-3.66,36.2850602866,134.99
2022-03-11 16:30:00,78.483,-3.01,78.5406989337,38.543,0,38.543,39.94,-3.01,40.0532607911,135.96,81.073,-3.27,81.1389193236,38.543,0,38.543,42.53,-3.27,42.6555248473,134.89
2022-03-11 17:00:00,66.813,-2.22,66.8498718697,20.323,0,20.323,46.49,-2.22,46.5429747653,135.8,69.573,-2.47,69.6168315065,20.323,0,20.323,49.25,-2.47,49.3118991725,134.74
2022-03-11 17:30:00,60.148,-1.26,60.1611959987,9.998,0,9.998,50.15,-1.26,50.1658260173,134.4,62.988,-1.48,63.0053850397,9.998,0,9.998,52.99,-1.48,53.0106640215,133.39
2022-03-11 18:00:00,56.965,-0.71,56.9694244749,4.795,0,4.795,52.17,-0.71,52.174831097,134.4,59.825,-0.9,59.8317693621,4.795,0,4.795,55.03,-0.9,55.03735913,133.39
2022-03-11 18:30:00,60.186,-0.41000000000000003,60.187396488,7.7059999999999995,0,7.7059999999999995,52.48,-0.41000000000000003,52.4816015381,133.86,63.066,-0.6000000000000001,63.0688540882,7.7059999999999995,0,7.7059999999999995,55.36,-0.6000000000000001,55.3632513496,132.88
2022-03-11 19:00:00,65.17,-0.8200000000000001,65.1751586112,14.0,0,14.0,51.17,-0.8200000000000001,51.1765698343,133.64,68.02,-1.01,68.0274981166,14.0,0,14.0,54.02,-1.01,54.0294410484,132.65
2022-03-11 19:30:00,62.873,-1.74,62.8970724994,13.703,0,13.703,49.17,-1.74,49.2007774329,133.82,65.663,-1.96,65.6922458818,13.703,0,13.703,51.96,-1.96,51.9969537569,132.81
2022-03-11 20:00:00,56.789,-2.92,56.8640213228,8.519,0,8.519,48.27,-2.92,48.3582392153,134.18,59.559,-3.15,59.6422415826,8.519,0,8.519,51.04,-3.15,51.1371107905,133.17
2022-03-11 20:30:00,49.416,-3.79,49.5611254513,1.196,0,1.196,48.22,-3.79,48.3687140619,134.61,52.196,-4.06,52.3536628709,1.196,0,1.196,51.0,-4.06,51.1613486922,133.53
2022-03-11 21:00:00,47.342,-4.69,47.5737434306,1.262,0,1.262,46.08,-4.69,46.3180580336,134.61,50.062,-4.97,50.308098195,1.262,0,1.262,48.8,-4.97,49.0524301131,133.53
2022-03-11 21:30:00,44.137,-5.42,44.468541341,1.327,0,1.327,42.81,-5.42,43.1517380878,134.56,46.807,-5.74,47.157638289,1.327,0,1.327,45.48,-5.74,45.8407896965,133.53
2022-03-11 22:00:00,41.01,-6.73,41.5585490603,1.44,0,1.44,39.57,-6.73,40.1382336432,135.09,43.58,-7.07,44.1497599087,1.44,0,1.44,42.14,-7.07,42.7289655854,134.03
2022-03-11 22:30:00,38.384,-6.78,38.9781971877,1.8940000000000001,0,1.8940000000000001,36.49,-6.78,37.1145321943,135.06,40.874,-7.1,41.4860684568,1.8940000000000001,0,1.8940000000000001,38.98,-7.1,39.6213376856,134.03
2022-03-11 23:00:00,36.332,-7.26,37.0502607818,1.9420000000000002,0,1.9420000000000002,34.39,-7.26,35.1479686469,134.25,38.762,-7.5600000000000005,39.4923567795,1.9420000000000002,0,1.9420000000000002,36.82,-7.5600000000000005,37.5881098221,133.2
2022-03-11 23:30:00,34.57,-7.79,35.4368311224,1.9500000000000002,0,1.9500000000000002,32.62,-7.79,33.5372703123,134.25,36.97,-8.13,37.8533723729,1.9500000000000002,0,1.9500000000000002,35.02,-8.13,35.9513184737,133.2
2022-03-12 00:00:00,33.41,-7.74,34.2948348881,1.46,0,1.46,31.95,-7.74,32.8741555025,134.78,35.76,-8.07,36.6592757703,1.46,0,1.46,34.3,-8.07,35.2365563017,133.76
2022-03-12 00:30:00,37.139,-6.37,37.6813245654,1.189,0,1.189,35.95,-6.37,36.5099904136,133.27,39.589,-6.65,40.1436348753,1.189,0,1.189,38.4,-6.65,38.9715601433,132.27
2022-03-12 01:00:00,38.029,-6.24,38.5375458611,1.249,0,1.249,36.78,-6.24,37.3055759907,133.27,40.509,-6.52,41.0303482925,1.249,0,1.249,39.26,-6.52,39.7977135022,132.27
2022-03-12 01:30:00,36.441,-6.99,37.1053443725,1.211,0,1.211,35.23,-6.99,35.9167509666,133.52,38.921,-7.31,39.6015194279,1.211,0,1.211,37.71,-7.31,38.4119799021,132.5
2022-03-12 02:00:00,35.32,-7.27,36.0604395425,1.19,0,1.19,34.13,-7.27,34.8956988754,134.68,37.79,-7.6,38.5466483627,1.19,0,1.19,36.6,-7.6,37.3807437058,133.67
2022-03-12 02:30:00,34.751,-7.67,35.5873699646,1.221,0,1.221,33.53,-7.67,34.3960724502,135.08,37.221,-8.02,38.0752313322,1.221,0,1.221,36.0,-8.02,36.8825216058,134.05
2022-03-12 03:00:00,34.059,-8.0,34.9859326158,1.199,0,1.199,32.86,-8.0,33.8198107623,135.38,36.509,-8.37,37.4561607883,1.199,0,1.199,35.31,-8.37,36.288469243,134.36
2022-03-12 03:30:00,33.486,-7.17,34.2450156373,1.206,0,1.206,32.28,-7.17,33.0667098454,135.82,35.306,-8.11,36.2254846206,1.206,0,1.206,34.1,-8.11,35.0511355023,134.82
2022-03-12 04:00:00,32.564,-7.36,33.3853814715,1.204,0,1.204,31.36,-7.36,32.2120971065,134.16,34.314,-7.59,35.1434018843,1.204,0,1.204,33.11,-7.59,33.9688121665,133.14
2022-03-12 04:30:00,31.326,-7.51,32.2136364914,1.216,0,1.216,30.11,-7.51,31.0324378675,133.5,33.076,-7.75,33.9718159067,1.216,0,1.216,31.86,-7.75,32.7890545762,132.49
2022-03-12 05:00:00,30.639,-7.54,31.5531285454,1.199,0,1.199,29.44,-7.54,30.3902155307,133.57,32.369,-7.77,33.288512448,1.199,0,1.199,31.17,-7.77,32.1238509522,132.57
2022-03-12 05:30:00,30.61,-7.37,31.4847423366,1.19,0,1.19,29.42,-7.37,30.3290834019,133.53,32.34,-7.58,33.2164417119,1.19,0,1.19,31.15,-7.58,32.0589909386,132.57
2022-03-12 06:00:00,31.014,-7.15,31.8275147632,1.204,0,1.204,29.81,-7.15,30.6554823808,133.29,32.754,-7.38,33.5751234696,1.204,0,1.204,31.55,-7.38,32.4016496494,132.28
2022-03-12 06:30:00,32.386,-6.9,33.112882629,1.256,0,1.256,31.13,-6.9,31.8855280653,133.19,34.146,-7.14,34.8845082522,1.256,0,1.256,32.89,-7.14,33.6560796885,132.2
2022-03-12 07:00:00,34.579,-6.7,35.2221129548,2.599,0,2.599,31.98,-6.7,32.6743079498,133.41,36.339,-6.96,36.9995205509,2.599,0,2.599,33.74,-6.96,34.450387516,132.42
2022-03-12 07:30:00,44.138,-6.46,44.608235159,12.658,0,12.658,31.48,-6.46,32.1359922828,133.7,45.898,-6.71,46.3858869054,12.658,0,12.658,33.24,-6.71,33.9104954255,132.71
2022-03-12 08:00:00,63.424,-6.25,63.7312033152,34.834,0,34.834,28.59,-6.25,29.265177259,133.84,65.174,-6.48,65.4953485066,34.834,0,34.834,30.34,-6.48,31.0242808136,132.84
2022-03-12 08:30:00,88.321,-5.71,88.5053848136,62.611,0,62.611,25.71,-5.71,26.3364424325,133.84,90.061,-5.92,90.255360622,62.611,0,62.611,27.45,-5.92,28.0811128697,132.84
2022-03-12 09:00:00,108.446,-5.23,108.5720397524,86.276,0,86.276,22.17,-5.23,22.7785381445,133.9,110.146,-5.41,110.278780443,86.276,0,86.276,23.87,-5.41,24.4753958089,132.91
2022-03-12 09:30:00,125.467,-4.59,125.5509306576,105.917,0,105.917,19.55,-4.59,20.0815985419,133.6,127.177,-4.76,127.266047825,105.917,0,105.917,21.26,-4.76,21.7863535269,132.6
2022-03-12 10:00:00,132.79,-4.06,132.8520519224,113.7,0,113.7,19.09,-4.06,19.5169592919,133.76,134.5,-4.21,134.5658727167,113.7,0,113.7,20.8,-4.21,21.2217836197,132.75
2022-03-12 10:30:00,139.832,-4.0,139.8891998119,125.412,0,125.412,14.42,-4.0,14.9645046694,133.84,141.522,-4.16,141.5831278225,125.412,0,125.412,16.11,-4.16,16.6384404317,132.75
2022-03-12 11:00:00,123.023,-4.53,123.106374445,103.713,0,103.713,19.31,-4.53,19.8342380746,133.89,124.743,-4.73,124.8326437636,103.713,0,103.713,21.03,-4.73,21.5553659213,132.84
2022-03-12 11:30:00,116.545,-4.4,116.6280284709,98.235,0,98.235,18.31,-4.4,18.8312532775,134.16,118.255,-4.6,118.3444338573,98.235,0,98.235,20.02,-4.6,20.5416747126,133.11
2022-03-12 12:00:00,134.241,-4.34,134.311137591,118.821,0,118.821,15.42,-4.34,16.0191135835,133.95,135.941,-4.54,136.0167897026,118.821,0,118.821,17.12,-4.54,17.711747514,132.88
2022-03-12 12:30:00,120.815,-4.58,120.9017809009,102.135,0,102.135,18.68,-4.58,19.2332732524,133.89,122.515,-4.79,122.6086021656,102.135,0,102.135,20.38,-4.79,20.9353409335,132.88
2022-03-12 13:00:00,124.234,-4.61,124.31950312,108.144,0,108.144,16.09,-4.61,16.7373892827,134.01,125.944,-4.8100000000000005,126.0358172743,108.144,0,108.144,17.8,-4.8100000000000005,18.4384408235,132.88
2022-03-12 13:30:00,117.732,-5.08,117.8415471046,101.592,0,101.592,16.14,-5.08,16.9205791863,134.01,119.452,-5.31,119.5699644727,101.592,0,101.592,17.86,-5.31,18.6326514485,132.88
2022-03-12 14:00:00,124.646,-5.2,124.7544200259,113.606,0,113.606,11.04,-5.2,12.2033438041,134.22,126.356,-5.4,126.4713356299,113.606,0,113.606,12.75,-5.4,13.8463894211,133.15
2022-03-12 14:30:00,133.683,-5.35,133.7900107968,124.413,0,124.413,9.27,-5.35,10.7030556385,134.33,135.393,-5.5600000000000005,135.5071143852,124.413,0,124.413,10.98,-5.5600000000000005,12.307477402,133.25
2022-03-12 15:00:00,121.659,-5.33,121.7757002895,106.129,0,106.129,15.53,-5.33,16.4191899922,134.33,123.369,-5.5600000000000005,123.494225618,106.129,0,106.129,17.24,-5.5600000000000005,18.1143920682,133.25
2022-03-12 15:30:00,85.154,-6.1,85.3722069294,58.914,0,58.914,26.24,-6.1,26.9397030422,134.13,86.924,-6.37,87.1570919432,58.914,0,58.914,28.01,-6.37,28.7251979976,133.07
2022-03-12 16:00:00,71.474,-6.06,71.7304417664,42.734,0,42.734,28.74,-6.06,29.3719457987,134.19,73.274,-6.33,73.5469100371,42.734,0,42.734,30.54,-6.33,31.1891086759,133.15
2022-03-12 16:30:00,71.677,-5.24,71.8682818008,41.057,0,41.057,30.62,-5.24,31.0651251406,133.77,73.447,-5.49,73.6518968459,41.057,0,41.057,32.39,-5.49,32.8519740655,132.74
2022-03-12 17:00:00,64.823,-1.12,64.8326748561,30.123,0,30.123,34.7,-1.12,34.7180702229,132.95,67.663,-0.28,67.6635793393,30.123,0,30.123,37.54,-0.28,37.541044205,131.93
2022-03-12 17:30:00,62.036,2.0,62.0682309721,23.916,0,23.916,38.12,2.0,38.1724298414,134.74,65.396,2.07,65.428752976,23.916,0,23.916,41.48,2.07,41.5316180759,133.73
2022-03-12 18:00:00,62.012,3.45,62.1078951825,21.322,0,21.322,40.69,3.45,40.8359963757,135.47,65.482,3.56,65.5787002311,21.322,0,21.322,44.16,3.56,44.3032639881,134.47
2022-03-12 18:30:00,59.723,3.86,59.8476092171,16.283,0,16.283,43.44,3.86,43.6111591224,134.58,63.333,3.98,63.4579332235,16.283,0,16.283,47.05,3.98,47.2180357491,133.61
2022-03-12 19:00:00,55.991,3.7800000000000002,56.1184504508,10.661,0,10.661,45.33,3.7800000000000002,45.4873312033,135.02,59.681,3.9,59.8082917412,10.661,0,10.661,49.02,3.9,49.1748960345,134.0
2022-03-12 19:30:00,54.328,2.8200000000000003,54.4011395469,10.678,0,10.678,43.65,2.8200000000000003,43.740997931,135.06,57.938,3.01,58.0161352039,10.678,0,10.678,47.26,3.01,47.3557567778,134.07
2022-03-12 20:00:00,47.121,1.75,47.1534849295,3.931,0,3.931,43.19,1.75,43.225439269,135.6,50.711,2.08,50.7536394853,3.931,0,3.931,46.78,2.08,46.8262191512,134.6
2022-03-12 20:30:00,41.849,1.47,41.8748098623,1.259,0,1.259,40.59,1.47,40.6166099028,135.65,45.339,1.77,45.3735365714,1.259,0,1.259,44.08,1.77,44.1155222116,134.6
2022-03-12 21:00:00,40.066,0.66,40.0714356618,1.226,0,1.226,38.84,0.66,38.8456072163,135.51,43.466,0.9500000000000001,43.4763804381,1.226,0,1.226,42.24,0.9500000000000001,42.2506816513,134.44
2022-03-12 21:30:00,38.254,0.26,38.2548835575,1.494,0,1.494,36.76,0.26,36.7609194662,135.86,41.574,0.5,41.5770065782,1.494,0,1.494,40.08,0.5,40.0831186411,134.83
2022-03-12 22:00:00,36.366,-0.7000000000000001,36.3727364382,1.226,0,1.226,35.14,-0.7000000000000001,35.14697142,135.86,39.606,-0.47000000000000003,39.6087886207,1.226,0,1.226,38.38,-0.47000000000000003,38.3828776931,134.83
2022-03-12 22:30:00,35.061,-1.58,35.0965827539,1.541,0,1.541,33.52,-1.58,33.5572168095,136.16,38.231,-1.3900000000000001,38.2562604158,1.541,0,1.541,36.69,-1.3900000000000001,36.7163206218,135.11
2022-03-12 23:00:00,33.338,-2.27,33.4151933108,1.438,0,1.438,31.9,-2.27,31.9806644709,136.28,36.438,-2.1,36.4984635841,1.438,0,1.438,35.0,-2.1,35.0629434018,135.24
