Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-12 23:30:00,31.208,-2.52,31.3095778317,1.288,0,1.288,29.92,-2.52,30.0259354559,136.35,34.238,-2.36,34.3192401431,1.288,0,1.288,32.95,-2.36,33.0344078197,135.32
2022-03-13 00:00:00,30.453,-2.81,30.5823692509,1.223,0,1.223,29.23,-2.81,29.3647577889,135.88,33.463,-2.66,33.5685562543,1.223,0,1.223,32.24,-2.66,32.3495471375,134.87
2022-03-13 00:30:00,35.036,-1.85,35.0848086214,1.286,0,1.286,33.75,-1.85,33.8006656739,136.21,38.236,-1.67,38.2724521817,1.286,0,1.286,36.95,-1.67,36.9877195837,135.19
2022-03-13 01:00:00,36.299,-1.49,36.3295678615,1.349,0,1.349,34.95,-1.49,34.9817466688,135.7,39.549,-1.29,39.5700328658,1.349,0,1.349,38.2,-1.29,38.2217752073,134.69
2022-03-13 01:30:00,35.17,-1.8,35.2160318605,1.3599999999999999,0,1.3599999999999999,33.81,-1.8,33.8578809142,135.42,38.38,-1.62,38.4141744672,1.3599999999999999,0,1.3599999999999999,37.02,-1.62,37.0554287521,134.43
2022-03-13 02:00:00,33.876,-2.23,33.9493192273,1.206,0,1.206,32.67,-2.23,32.7460196054,135.7,37.026,-2.08,37.084377789,1.206,0,1.206,35.82,-2.08,35.8803400207,134.7
2022-03-13 02:30:00,33.473,-2.2,33.5452191676,1.413,0,1.413,32.06,-2.2,32.1353948163,136.41,36.583,-2.03,36.6392793188,1.413,0,1.413,35.17,-2.03,35.2285367281,135.38
2022-03-13 03:00:00,32.717,-5.61,33.194490341,1.207,0,1.207,31.51,-5.61,32.0055026519,136.41,35.337,2.7800000000000002,35.4461841247,1.207,0,1.207,34.13,2.7800000000000002,34.243032868,135.38
2022-03-13 03:30:00,31.712,-10.06,33.2694235598,1.282,0,1.282,30.43,-10.06,32.0497815905,135.32,33.852,7.65,34.705624962,1.282,0,1.282,32.57,7.65,33.4563506677,134.36
2022-03-13 04:00:00,30.22,-10.39,31.956227875,1.19,0,1.19,29.03,-10.39,30.8333099099,133.91,32.37,7.36,33.1961820094,1.19,0,1.19,31.18,7.36,32.0368849921,132.97
2022-03-13 04:30:00,29.494,-10.46,31.2938913528,1.294,0,1.294,28.2,-10.46,30.0774267516,134.13,31.634,7.31,32.4676154961,1.294,0,1.294,30.34,7.31,31.2081992431,133.17
2022-03-13 05:00:00,29.006,-10.66,30.9028095163,1.206,0,1.206,27.8,-10.66,29.7737401077,134.13,31.146,7.16,31.9583935141,1.206,0,1.206,29.94,7.16,30.7842362257,133.17
2022-03-13 05:30:00,28.819,-10.37,30.6279555472,1.389,0,1.389,27.43,-10.37,29.324764278700002,134.42,30.949,7.35,31.8097956768,1.389,0,1.389,29.56,7.35,30.4600738673,133.44
2022-03-13 06:00:00,29.302,-10.15,31.0101548529,1.3820000000000001,0,1.3820000000000001,27.92,-10.15,29.7077245847,133.86,31.422,7.53,32.3116539967,1.3820000000000001,0,1.3820000000000001,30.04,7.53,30.969380039,132.9
2022-03-13 06:30:00,31.125,-9.8,32.6313595334,1.245,0,1.245,29.88,-9.8,31.4460553965,133.74,33.265,7.88,34.1855908973,1.245,0,1.245,32.02,7.88,32.9753665635,132.76
2022-03-13 07:00:00,32.982,-9.51,34.3256816975,2.862,0,2.862,30.12,-9.51,31.5856692188,133.82,35.112,8.1,36.0341857685,2.862,0,2.862,32.25,8.1,33.2516540942,132.85
2022-03-13 07:30:00,38.652,-9.45,39.7904461397,8.872,0,8.872,29.78,-9.45,31.2434137059,133.47,40.802,8.2,41.6178231531,8.872,0,8.872,31.93,8.2,32.9661174541,132.49
2022-03-13 08:00:00,49.128,-9.26,49.993079361,20.518,0,20.518,28.61,-9.26,30.0712437388,133.62,51.258,8.47,51.9530890708,20.518,0,20.518,30.74,8.47,31.885553155,132.66
2022-03-13 08:30:00,59.136,-8.61,59.7595063233,29.756,0,29.756,29.38,-8.61,30.6156250957,133.45,61.276,9.05,61.940702902,29.756,0,29.756,31.52,9.05,32.793488683,132.49
2022-03-13 09:00:00,71.252,-6.86,71.5814717926,43.582,0,43.582,27.67,-6.86,28.5076919445,133.45,73.492,-1.24,73.5024602581,43.582,0,43.582,29.91,-1.24,29.9356927429,132.49
2022-03-13 09:30:00,80.579,-5.71,80.7810580582,53.379,0,53.379,27.2,-5.71,27.7928785843,134.4,82.859,-5.67,83.0527710615,53.379,0,53.379,29.48,-5.67,30.0203147885,133.43
2022-03-13 10:00:00,86.964,-5.31,87.1259628125,59.344,0,59.344,27.62,-5.31,28.1257977665,135.12,89.244,-5.25,89.3982887756,59.344,0,59.344,29.9,-5.25,30.3574126038,134.14
2022-03-13 10:30:00,104.832,-5.34,104.9679180702,80.692,0,80.692,24.14,-5.34,24.7235757932,135.01,107.062,-5.25,107.190644853,80.692,0,80.692,26.37,-5.25,26.8875324268,134.02
2022-03-13 11:00:00,113.695,-5.34,113.8203348484,92.065,0,92.065,21.63,-5.34,22.2794187536,135.06,115.875,-5.27,115.9947780075,92.065,0,92.065,23.81,-5.27,24.3862461236,134.02
2022-03-13 11:30:00,123.044,-5.09,123.1492348169,103.074,0,103.074,19.97,-5.09,20.6084691329,135.27,125.174,-5.0,125.2738211918,103.074,0,103.074,22.1,-5.0,22.6585524692,134.25
2022-03-13 12:00:00,120.168,-4.73,120.2610540616,97.538,0,97.538,22.63,-4.73,23.119035447,135.27,122.368,-4.63,122.4555606087,97.538,0,97.538,24.83,-4.63,25.2579848761,134.25
2022-03-13 12:30:00,128.165,-5.11,128.266828623,108.155,0,108.155,20.01,-5.11,20.6521717986,135.08,130.325,-5.01,130.4212625495,108.155,0,108.155,22.17,-5.01,22.729034295399998,134.05
2022-03-13 13:00:00,117.421,-5.22,117.5369713792,97.511,0,97.511,19.91,-5.22,20.5829176746,135.23,119.541,-5.13,119.6510241536,97.511,0,97.511,22.03,-5.13,22.6194120171,134.21
2022-03-13 13:30:00,119.657,-5.41,119.7792375539,99.427,0,99.427,20.23,-5.41,20.9408930087,135.23,121.757,-5.34,121.8740441973,99.427,0,99.427,22.33,-5.34,22.9596276102,134.21
2022-03-13 14:00:00,102.123,-5.87,102.2915638213,74.503,0,74.503,27.62,-5.87,28.2368783685,135.96,104.393,-5.84,104.5562243437,74.503,0,74.503,29.89,-5.84,30.4551752581,134.92
2022-03-13 14:30:00,104.788,-2.8,104.8254021886,80.038,0,80.038,24.75,-2.8,24.9078802791,136.25,106.628,-3.13,106.6739297298,80.038,0,80.038,26.59,-3.13,26.7735877312,135.19
2022-03-13 15:00:00,80.276,-1.67,80.2933688171,49.196,0,49.196,31.08,-1.67,31.1248341361,134.63,81.996,-1.55,82.0106487964,49.196,0,49.196,32.8,-1.55,32.8366030521,133.56
2022-03-13 15:30:00,71.931,-1.1400000000000001,71.9400330901,37.721,0,37.721,34.21,-1.1400000000000001,34.2289891758,133.61,73.661,-1.01,73.6679239629,37.721,0,37.721,35.94,-1.01,35.9541889076,132.6
2022-03-13 16:00:00,60.582,-0.67,60.5857047826,20.492,0,20.492,40.09,-0.67,40.0955982622,133.25,62.892,-0.31,62.8927640035,20.492,0,20.492,42.4,-0.31,42.4011332396,132.25
2022-03-13 16:30:00,58.077,-0.22,58.0774166867,15.137,0,15.137,42.94,-0.22,42.9405635734,133.85,60.737,-0.06,60.737029636,15.137,0,15.137,45.6,-0.06,45.6000394737,132.87
2022-03-13 17:00:00,57.799,0.54,57.8015224799,14.729,0,14.729,43.07,0.54,43.0733850539,134.0,60.449,0.74,60.4535292684,14.729,0,14.729,45.72,0.74,45.7259882343,132.99
2022-03-13 17:30:00,57.699,1.3,57.7136431098,13.419,0,13.419,44.28,1.3,44.2990789972,133.62,60.359,1.5,60.3776356029,13.419,0,13.419,46.94,1.5,46.9639606507,132.63
2022-03-13 18:00:00,52.55,1.51,52.5716901003,7.17,0,7.17,45.38,1.51,45.4051153506,133.5,55.24,1.71,55.2664608963,7.17,0,7.17,48.07,1.71,48.1004054037,132.55
2022-03-13 18:30:00,49.067,1.62,49.0937357409,3.167,0,3.167,45.9,1.62,45.9285793379,133.08,51.767,1.8,51.7982846145,3.167,0,3.167,48.6,1.8,48.63332191,132.14
2022-03-13 19:00:00,56.995,1.35,57.0109860027,13.225,0,13.225,43.77,1.35,43.7908141052,133.28,59.645,1.54,59.6648776501,13.225,0,13.225,46.42,1.54,46.4455379988,132.33
2022-03-13 19:30:00,53.087,0.14,53.0871846023,10.307,0,10.307,42.78,0.14,42.7802290784,133.47,55.707,0.31,55.707862542,10.307,0,10.307,45.4,0.31,45.4010583577,132.51
2022-03-13 20:00:00,45.253,-0.89,45.2617510598,2.513,0,2.513,42.74,-0.89,42.7492654908,133.85,47.893,-0.77,47.8991894399,2.513,0,2.513,45.38,-0.77,45.3865321434,132.84
2022-03-13 20:30:00,42.855,-1.8399999999999999,42.894482454,2.725,0,2.725,40.13,-1.8399999999999999,40.1721607584,134.21,45.415,-1.71,45.4471817058,2.725,0,2.725,42.69,-1.71,42.7242343407,133.22
2022-03-13 21:00:00,41.238,-2.61,41.3205123879,2.748,0,2.748,38.49,-2.61,38.5783903241,133.73,43.778,-2.51,43.8498960546,2.748,0,2.748,41.03,-2.51,41.1067026165,132.73
2022-03-13 21:30:00,39.939,-3.45,40.0877315522,2.489,0,2.489,37.45,-3.45,37.6085761496,134.37,42.479,-3.37,42.6124669668,2.489,0,2.489,39.99,-3.37,40.1317455389,133.35
2022-03-13 22:00:00,37.71,-4.26,37.9498577072,2.36,0,2.36,35.35,-4.26,35.6057593656,134.65,40.22,-4.2,40.4386992867,2.36,0,2.36,37.86,-4.2,38.0922511805,133.63
2022-03-13 22:30:00,35.182,-4.44,35.4610592622,2.782,0,2.782,32.4,-4.44,32.702807219,135.25,37.602,-4.38,37.8562386404,2.782,0,2.782,34.82,-4.38,35.0943984134,134.23
2022-03-13 23:00:00,33.055,-4.87,33.4118231319,2.675,0,2.675,30.38,-4.87,30.7678614791,134.57,35.435,-4.79,35.7572835238,2.675,0,2.675,32.76,-4.79,33.108332788,133.56
2022-03-13 23:30:00,30.686,-4.99,31.0890767956,2.496,0,2.496,28.19,-4.99,28.6282413012,134.57,32.976,-4.92,33.3410104226,2.496,0,2.496,30.48,-4.92,30.8745331949,133.56
2022-03-14 00:00:00,29.838,-5.21,30.2894427813,2.5380000000000003,0,2.5380000000000003,27.3,-5.21,27.7926986815,134.36,32.088,-5.14,32.4970666984,2.5380000000000003,0,2.5380000000000003,29.55,-5.14,29.9937010054,133.35
2022-03-14 00:30:00,35.101,-4.21,35.3525713492,2.061,0,2.061,33.04,-4.21,33.3071418768,134.61,37.491,-4.14,37.7188902408,2.061,0,2.061,35.43,-4.14,35.6710596983,133.62
2022-03-14 01:00:00,36.234,-3.96,36.4497511103,2.034,0,2.034,34.2,-3.96,34.4284998221,134.44,38.634,-3.87,38.8273467546,2.034,0,2.034,36.6,-3.87,36.8040337463,133.48
2022-03-14 01:30:00,36.599,-4.32,36.8530758689,1.999,0,1.999,34.6,-4.32,34.8686449407,134.07,39.029,-4.23,39.2575564828,1.999,0,1.999,37.03,-4.23,37.270817002,133.08
2022-03-14 02:00:00,35.868,-4.58,36.1592287528,2.148,0,2.148,33.72,-4.58,34.0296165127,134.59,38.288,-4.52,38.5538758622,2.148,0,2.148,36.14,-4.52,36.4215595493,133.59
2022-03-14 02:30:00,36.214,-4.8,36.5307240005,1.9540000000000002,0,1.9540000000000002,34.26,-4.8,34.5946180785,134.86,38.624,-4.73,38.9125465114,1.9540000000000002,0,1.9540000000000002,36.67,-4.73,36.9737988311,133.86
2022-03-14 03:00:00,35.715,-4.82,36.0387794605,1.955,0,1.955,33.76,-4.82,34.1023459604,135.16,38.125,-4.76,38.4209997918,1.955,0,1.955,36.17,-4.76,36.481865358,134.16
2022-03-14 03:30:00,34.041,-4.95,34.3990142446,1.9609999999999999,0,1.9609999999999999,32.08,-4.95,32.459650337,135.16,36.411,-4.88,36.736566538,1.9609999999999999,0,1.9609999999999999,34.45,-4.88,34.793920446,134.16
2022-03-14 04:00:00,33.004,-4.96,33.3746253312,2.074,0,2.074,30.93,-4.96,31.3251735829,135.16,35.334,-5.12,35.7030244657,2.074,0,2.074,33.26,-5.12,33.6517755847,134.16
2022-03-14 04:30:00,33.479,-0.64,33.4851167088,2.029,0,2.029,31.45,-0.64,31.4565112497,135.41,35.199,-0.51,35.2026945133,2.029,0,2.029,33.17,-0.51,33.1739204798,134.41
2022-03-14 05:00:00,32.956,-0.6000000000000001,32.9614613754,2.196,0,2.196,30.76,-0.6000000000000001,30.765851199,133.08,34.666,-0.45,34.6689206062,2.196,0,2.196,32.47,-0.45,32.4731181133,132.06
2022-03-14 05:30:00,31.206,-6.46,31.8676330467,2.156,0,2.156,29.05,-6.46,29.7596051721,132.96,33.386,-6.22,33.9604681358,2.156,0,2.156,31.23,-6.22,31.8433870686,131.98
2022-03-14 06:00:00,36.396,-1.8599999999999999,36.4434962099,6.966,0,6.966,29.43,-1.8599999999999999,29.4887181817,134.7,38.216,-1.98,38.2672582765,6.966,0,6.966,31.25,-1.98,31.3126635724,133.73
2022-03-14 06:30:00,58.49,0.48,58.4919695343,32.81,0,32.81,25.68,0.48,25.6844855896,134.31,60.19,0.62,60.1931931368,32.81,0,32.81,27.38,0.62,27.3870188228,133.33
2022-03-14 07:00:00,54.321,2.54,54.3803516079,23.011,0,23.011,31.31,2.54,31.412858832,133.13,56.061,2.69,56.1255006303,23.011,0,23.011,33.05,2.69,33.1592913073,132.15
2022-03-14 07:30:00,51.223,0.9,51.2309059943,13.623,0,13.623,37.6,0.9,37.6107697342,132.59,53.593,1.29,53.6085231003,13.623,0,13.623,39.97,1.29,39.9908114446,131.62
2022-03-14 08:00:00,68.962,0.41000000000000003,68.9632187764,34.522,0,34.522,34.44,0.41000000000000003,34.4424403897,134.0,71.412,0.64,71.4148678078,34.522,0,34.522,36.89,0.64,36.8955512223,133.02
2022-03-14 08:30:00,87.844,0.87,87.8483080998,56.044,0,56.044,31.8,0.87,31.8118987173,134.74,90.224,1.1,90.2307052837,56.044,0,56.044,34.18,1.1,34.1976958288,133.75
2022-03-14 09:00:00,105.724,0.87,105.7275795429,79.664,0,79.664,26.06,0.87,26.0745182122,134.74,107.994,1.1400000000000001,108.0000168333,79.664,0,79.664,28.33,1.1400000000000001,28.3529275384,133.75
2022-03-14 09:30:00,121.964,1.05,121.9685196926,99.624,0,99.624,22.34,1.05,22.3646618575,134.88,124.174,1.32,124.1810157633,99.624,0,99.624,24.55,1.32,24.5854611509,133.86
2022-03-14 10:00:00,132.658,1.11,132.6626438151,114.268,0,114.268,18.39,1.11,18.4234687288,134.98,134.758,1.3900000000000001,134.765168586,114.268,0,114.268,20.49,1.3900000000000001,20.5370932705,133.97
2022-03-14 10:30:00,141.093,0.9400000000000001,141.0961312333,126.923,0,126.923,14.17,0.9400000000000001,14.2011443201,135.24,143.083,1.24,143.0883730042,126.923,0,126.923,16.16,1.24,16.2075044347,134.22
2022-03-14 11:00:00,143.891,1.27,143.8966044804,131.741,0,131.741,12.15,1.27,12.21619417,135.21,145.791,1.5899999999999999,145.7996700305,131.741,0,131.741,14.05,1.5899999999999999,14.1396817503,134.22
2022-03-14 11:30:00,146.213,1.38,146.2195122718,134.803,0,134.803,11.41,1.38,11.4931501339,135.04,148.093,1.7000000000000002,148.1027570608,134.803,0,134.803,13.29,1.7000000000000002,13.398287204,133.99
2022-03-14 12:00:00,148.339,1.3,148.3446963022,137.399,0,137.399,10.94,1.3,11.0169687301,135.12,150.199,1.62,150.2077361556,137.399,0,137.399,12.8,1.62,12.9021083548,133.99
2022-03-14 12:30:00,134.862,1.04,134.8660099654,123.872,0,123.872,10.99,1.04,11.0390986951,135.33,136.702,1.34,136.7085674126,123.872,0,123.872,12.83,1.34,12.8997868199,134.24
2022-03-14 13:00:00,137.862,0.85,137.8646203491,128.122,0,128.122,9.74,0.85,9.7770189731,135.01,139.682,1.16,139.6868165719,128.122,0,128.122,11.56,1.16,11.6180549147,133.92
2022-03-14 13:30:00,131.243,0.36,131.2434937397,120.333,0,120.333,10.91,0.36,10.9159378892,135.11,133.103,0.6900000000000001,133.1047884526,120.333,0,120.333,12.77,0.6900000000000001,12.7886277606,134.0
2022-03-14 14:00:00,132.893,0.42,132.8936636902,122.343,0,122.343,10.55,0.42,10.5583568797,135.39,134.733,0.67,134.734665877,122.343,0,122.343,12.39,0.67,12.4081021917,134.29
2022-03-14 14:30:00,129.648,-0.22,129.6481866591,117.148,0,117.148,12.5,-0.22,12.5019358501,135.36,131.538,-0.02,131.5380015205,117.148,0,117.148,14.39,-0.02,14.3900138985,134.29
2022-03-14 15:00:00,123.488,-0.11,123.4880489926,109.148,0,109.148,14.34,-0.11,14.3404218906,135.2,125.418,0.15,125.4180897,109.148,0,109.148,16.27,0.15,16.270691442,134.08
2022-03-14 15:30:00,114.328,-0.53,114.3292284764,98.128,0,98.128,16.2,-0.53,16.2086674344,135.31,116.288,-0.25,116.2882687291,98.128,0,98.128,18.16,-0.25,18.1617207335,134.18
2022-03-14 16:00:00,105.674,-0.72,105.6764527982,85.864,0,85.864,19.81,-0.72,19.8230799827,135.11,107.754,-0.49,107.755114106,85.864,0,85.864,21.89,-0.49,21.8954835526,133.99
2022-03-14 16:30:00,88.899,-0.46,88.9001901067,62.669,0,62.669,26.23,-0.46,26.2340332393,135.24,91.129,-0.21,91.1292419644,62.669,0,62.669,28.46,-0.21,28.4607747611,134.1
2022-03-14 17:00:00,73.015,0.6900000000000001,73.0182602162,40.385,0,40.385,32.63,0.6900000000000001,32.6372946183,134.84,75.405,0.92,75.4106121511,40.385,0,40.385,35.02,0.92,35.0320824388,133.73
2022-03-14 17:30:00,60.09,1.34,60.1049390649,19.19,0,19.19,40.9,1.34,40.9219452128,134.66,62.65,1.57,62.6696688997,19.19,0,19.19,43.46,1.57,43.4883490144,133.58
2022-03-14 18:00:00,52.079,1.97,52.1162464209,7.749,0,7.749,44.33,1.97,44.37375125,134.03,54.679,2.22,54.724048105,7.749,0,7.749,46.93,2.22,46.982478649,132.98
2022-03-14 18:30:00,49.892,2.32,49.9459113842,2.882,0,2.882,47.01,2.32,47.0672125795,133.5,52.582,2.56,52.6442810189,2.882,0,2.882,49.7,2.56,49.7658879153,132.48
2022-03-14 19:00:00,51.273,2.6,51.3388793119,2.583,0,2.583,48.69,2.6,48.7593693561,133.68,53.993,2.86,54.0686937978,2.583,0,2.583,51.41,2.86,51.4894911608,132.65
2022-03-14 19:30:00,50.535,1.96,50.5729950171,2.285,0,2.285,48.25,1.96,48.2897929173,133.4,53.275,2.18,53.3195838787,2.285,0,2.285,50.99,2.18,51.0365800186,132.39
2022-03-14 20:00:00,48.967,0.58,48.9704348459,2.507,0,2.507,46.46,0.58,46.4636201775,134.17,51.647,0.77,51.6527396079,2.507,0,2.507,49.14,0.77,49.1460323933,133.13
2022-03-14 20:30:00,46.545,-0.74,46.5508821076,2.5949999999999998,0,2.5949999999999998,43.95,-0.74,43.9562293651,133.58,49.145,-0.5700000000000001,49.1483054133,2.5949999999999998,0,2.5949999999999998,46.55,-0.5700000000000001,46.5534896651,132.58
2022-03-14 21:00:00,44.281,-1.77,44.3163610984,2.651,0,2.651,41.63,-1.77,41.6676109226,133.58,46.821,-1.6099999999999999,46.8486727774,2.651,0,2.651,44.17,-1.6099999999999999,44.1993325741,132.58
2022-03-14 21:30:00,42.89,-2.56,42.9663321683,2.91,0,2.91,39.98,-2.56,40.0618771402,133.89,45.4,-2.42,45.4644520477,2.91,0,2.91,42.49,-2.42,42.5588592422,132.89
2022-03-14 22:00:00,41.036,-3.43,41.1790990188,2.686,0,2.686,38.35,-3.43,38.5030829934,134.32,43.536,-3.32,43.6624059804,2.686,0,2.686,40.85,-3.32,40.9846910443,133.29
2022-03-14 22:30:00,38.051,-4.45,38.3103262972,2.651,0,2.651,35.4,-4.45,35.6786000286,134.79,40.361,-4.57,40.6189022624,2.651,0,2.651,37.71,-4.57,37.9859052808,133.73
2022-03-14 23:00:00,36.382,-4.21,36.6247733645,2.742,0,2.742,33.64,-4.21,33.9024143683,135.1,38.082,-4.11,38.3031437874,2.742,0,2.742,35.34,-4.11,35.5781913537,134.05
2022-03-14 23:30:00,35.451,-4.59,35.7469089713,2.651,0,2.651,32.8,-4.59,33.1196029566,133.84,37.171,-4.47,37.4388052828,2.651,0,2.651,34.52,-4.47,34.8082073655,132.8
2022-03-15 00:00:00,35.583,-4.87,35.9147154938,2.793,0,2.793,32.79,-4.87,33.1496757149,133.91,37.303,-4.76,37.6054704664,2.793,0,2.793,34.51,-4.76,34.8367291806,132.8
2022-03-15 00:30:00,39.85,-3.94,40.044301717,2.68,0,2.68,37.17,-3.94,37.3782356459,134.23,41.55,-3.84,41.7270667553,2.68,0,2.68,38.87,-3.84,39.0592178621,133.21
2022-03-15 01:00:00,41.649,-3.73,41.8156920426,2.6790000000000003,0,2.6790000000000003,38.97,-3.73,39.1481008479,134.08,43.359,-3.62,43.5098526888,2.6790000000000003,0,2.6790000000000003,40.68,-3.62,40.8407492586,133.1
2022-03-15 01:30:00,39.911,-3.95,40.1059898394,2.651,0,2.651,37.26,-3.95,37.4687883444,133.82,41.581,-3.84,41.7579353058,2.651,0,2.651,38.93,-3.84,39.1189276438,132.84
2022-03-15 02:00:00,38.819,-4.28,39.0542335861,2.669,0,2.669,36.15,-4.28,36.4024848053,133.9,40.499,-4.17,40.7131170632,2.669,0,2.669,37.83,-4.17,38.0591355656,132.84
2022-03-15 02:30:00,39.141,-4.29,39.3753981694,2.691,0,2.691,36.45,-4.29,36.7015885215,134.07,40.821,-4.19,41.0354741778,2.691,0,2.691,38.13,-4.19,38.3595229376,133.05
2022-03-15 03:00:00,38.787,-4.39,39.0346444713,2.717,0,2.717,36.07,-4.39,36.3361665562,134.15,40.477,-4.28,40.702652604,2.717,0,2.717,37.76,-4.28,38.0017894316,133.15
2022-03-15 03:30:00,37.533,-4.53,37.8053830691,2.743,0,2.743,34.79,-4.53,35.0836856673,134.36,39.203,-4.43,39.4525044706,2.743,0,2.743,36.46,-4.43,36.7281431603,133.32
2022-03-15 04:00:00,36.309,-4.69,36.6106484646,2.749,0,2.749,33.56,-4.69,33.8861284304,134.36,37.969,-4.59,38.2454318972,2.749,0,2.749,35.22,-4.59,35.5178335488,133.32
2022-03-15 04:30:00,35.279,-4.72,35.5933454595,2.829,0,2.829,32.45,-4.72,32.7914760266,134.5,36.939,-4.62,37.2267930529,2.829,0,2.829,34.11,-4.62,34.4214540657,133.49
2022-03-15 05:00:00,34.643,-4.61,34.9483840685,2.743,0,2.743,31.9,-4.61,32.2313837742,134.21,36.293,-4.49,36.5696862032,2.743,0,2.743,33.55,-4.49,33.8491152026,133.22
2022-03-15 05:30:00,35.539,-4.23,35.78985081,2.829,0,2.829,32.71,-4.23,32.9823740807,134.21,37.169,-4.12,37.396643713,2.829,0,2.829,34.34,-4.12,34.5862689517,133.22
2022-03-15 06:00:00,36.778,-3.86,36.9800065441,2.768,0,2.768,34.01,-3.86,34.2283464398,133.97,38.438,-3.77,38.6224383487,2.768,0,2.768,35.67,-3.77,35.8686743552,132.99
2022-03-15 06:30:00,39.595,-2.18,39.6549672172,2.985,0,2.985,36.61,-2.18,36.6748483296,133.4,41.255,-2.08,41.3074015765,2.985,0,2.985,38.27,-2.08,38.3264830111,132.44
2022-03-15 07:00:00,43.924,-0.67,43.9291096655,4.974,0,4.974,38.95,-0.67,38.9557620898,133.4,45.594,-0.5700000000000001,45.5975628296,4.974,0,4.974,40.62,-0.5700000000000001,40.6239990646,132.44
2022-03-15 07:30:00,55.938,-2.58,55.997466407,16.948,0,16.948,38.99,-2.58,39.0752671136,133.35,58.178,-2.27,58.2222687981,16.948,0,16.948,41.23,-2.27,41.2924424078,132.44
2022-03-15 08:00:00,80.635,-3.61,80.7157687506,47.185,0,47.185,33.45,-3.61,33.6442357619,134.31,82.935,-3.5,83.0088201639,47.185,0,47.185,35.75,-3.5,35.9209200884,133.34
2022-03-15 08:30:00,64.205,-2.44,64.2513472621,24.085,0,24.085,40.12,-2.44,40.1941289245,134.7,66.705,-2.33,66.7456809464,24.085,0,24.085,42.62,-2.33,42.6836420658,133.7
2022-03-15 09:00:00,68.056,-2.1,68.0883920797,27.586,0,27.586,40.47,-2.1,40.5244481764,134.7,70.556,-1.97,70.5834969097,27.586,0,27.586,42.97,-1.97,43.0151345459,133.7
2022-03-15 09:30:00,77.679,-1.98,77.7042305219,39.089,0,39.089,38.59,-1.98,38.640762156,134.58,80.119,-1.8399999999999999,80.140125786,39.089,0,39.089,41.03,-1.8399999999999999,41.071236894,133.59
2022-03-15 10:00:00,95.346,-2.36,95.375202836,61.326,0,61.326,34.02,-2.36,34.1017594854,134.65,97.706,-2.23,97.7314449704,61.326,0,61.326,36.38,-2.23,36.4482825384,133.59
2022-03-15 10:30:00,108.553,-2.73,108.5873229664,80.323,0,80.323,28.23,-2.73,28.3616960001,135.08,110.793,-2.59,110.8232689872,80.323,0,80.323,30.47,-2.59,30.5798790056,134.08
2022-03-15 11:00:00,115.07,-3.19,115.1142085062,91.38,0,91.38,23.69,-3.19,23.9038114116,135.03,117.22,-3.06,117.2599334811,91.38,0,91.38,25.84,-3.06,26.0205534146,134.0
2022-03-15 11:30:00,124.046,-3.44,124.0936892674,100.456,0,100.456,23.59,-3.44,23.8394987363,135.74,126.196,-3.3,126.2391397943,100.456,0,100.456,25.74,-3.3,25.9506762918,134.68
2022-03-15 12:00:00,129.849,-3.2,129.8884244304,107.819,0,107.819,22.03,-3.2,22.2611971825,135.74,131.959,-3.06,131.9944744336,107.819,0,107.819,24.14,-3.06,24.3331707757,134.68
2022-03-15 12:30:00,139.507,-3.06,139.5405555708,121.777,0,121.777,17.73,-3.06,17.9921232766,135.74,141.467,-2.88,141.4963126339,121.777,0,121.777,19.69,-2.88,19.8995100442,134.68
2022-03-15 13:00:00,135.272,-3.35,135.3134748796,117.492,0,117.492,17.78,-3.35,18.0928411257,135.69,137.222,-3.17,137.2586106006,117.492,0,117.492,19.73,-3.17,19.9830378071,134.68
2022-03-15 13:30:00,121.318,-3.7199999999999998,121.3750201813,100.728,0,100.728,20.59,-3.7199999999999998,20.9233482024,135.61,123.328,-3.56,123.3793709823,100.728,0,100.728,22.6,-3.56,22.8786712901,134.54
2022-03-15 14:00:00,104.124,-3.86,104.1955228213,80.224,0,80.224,23.9,-3.86,24.2097005351,135.61,106.234,-3.75,106.3001658324,80.224,0,80.224,26.01,-3.75,26.2789383347,134.54
2022-03-15 14:30:00,96.671,-3.96,96.7520740915,70.701,0,70.701,25.97,-3.96,26.2701827173,135.86,98.871,-3.85,98.9459303913,70.701,0,70.701,28.17,-3.85,28.4318729598,134.77
2022-03-15 15:00:00,91.316,-4.09,91.4075486817,65.146,0,65.146,26.17,-4.09,26.4876763798,136.02,93.526,-3.99,93.6110718665,65.146,0,65.146,28.38,-3.99,28.6591084997,134.91
2022-03-15 15:30:00,80.263,-4.01,80.3631088809,51.603,0,51.603,28.66,-4.01,28.9391724139,136.08,82.513,-3.92,82.6060625439,51.603,0,51.603,30.91,-3.92,31.1575753229,134.91
2022-03-15 16:00:00,71.422,-3.83,71.5246180276,39.592,0,39.592,31.83,-3.83,32.0595976269,135.82,73.762,-3.74,73.8567548976,39.592,0,39.592,34.17,-3.74,34.3740672601,134.71
2022-03-15 16:30:00,65.095,-3.15,65.1711709654,29.455,0,29.455,35.64,-3.15,35.778933746,135.62,67.495,-3.04,67.5634266819,29.455,0,29.455,38.04,-3.04,38.1612788046,134.54
2022-03-15 17:00:00,71.025,-2.93,71.0854100713,37.445,0,37.445,33.58,-2.93,33.7075851998,135.02,73.375,-2.8,73.4284047559,37.445,0,37.445,35.93,-2.8,36.0389358888,133.95
2022-03-15 17:30:00,59.82,-2.17,59.8593459704,18.85,0,18.85,40.97,-2.17,41.0274274114,134.6,62.34,-2.06,62.3740266457,18.85,0,18.85,43.49,-2.06,43.5387608919,133.55
2022-03-15 18:00:00,70.641,-2.2,70.675249423,33.461,0,33.461,37.18,-2.2,37.2450318835,134.63,73.061,-2.06,73.0900357162,33.461,0,33.461,39.6,-2.06,39.6535446083,133.55
2022-03-15 18:30:00,67.775,-1.65,67.7950818644,25.495,0,25.495,42.28,-1.65,42.3121838245,134.18,70.295,-1.51,70.3112162105,25.495,0,25.495,44.8,-1.51,44.8254403213,133.17
2022-03-15 19:00:00,68.701,-1.52,68.7178128363,27.371,0,27.371,41.33,-1.52,41.3579411963,134.21,71.241,-1.3900000000000001,71.2545590191,27.371,0,27.371,43.87,-1.3900000000000001,43.8920152192,133.17
2022-03-15 19:30:00,62.678,-1.99,62.7095828722,20.358,0,20.358,42.32,-1.99,42.3667617361,133.99,65.248,-1.8599999999999999,65.2745057737,20.358,0,20.358,44.89,-1.8599999999999999,44.9285176697,132.98
2022-03-15 20:00:00,48.575,-2.66,48.6477771846,3.245,0,3.245,45.33,-2.66,45.4079783738,134.47,51.195,-2.56,51.2589662888,3.245,0,3.245,47.95,-2.56,48.018289224,133.45
2022-03-15 20:30:00,46.285,-3.69,46.4318567904,2.765,0,2.765,43.52,-3.69,43.6761548216,134.13,48.865,-3.6,48.9974308,2.765,0,2.765,46.1,-3.6,46.2403503447,133.11
2022-03-15 21:00:00,44.539,-4.35,44.7509220128,2.779,0,2.779,41.76,-4.35,41.9859512218,134.13,47.089,-4.29,47.2840144341,2.779,0,2.779,44.31,-4.29,44.5171899383,133.11
2022-03-15 21:30:00,42.311,-5.27,42.6379364064,2.771,0,2.771,39.54,-5.27,39.8896540471,134.4,44.791,-5.23,45.0953055317,2.771,0,2.771,42.02,-5.23,42.3442239272,133.38
2022-03-15 22:00:00,39.825,-6.11,40.2909757266,2.785,0,2.785,37.04,-6.11,37.540560731,134.93,42.265,-6.09,42.7015026082,2.785,0,2.785,39.48,-6.09,39.946946066,133.9
2022-03-15 22:30:00,37.161,-7.23,37.8577973606,2.841,0,2.841,34.32,-7.23,35.073284705,135.01,39.551,-7.24,40.2081981815,2.841,0,2.841,36.71,-7.24,37.4171311033,133.9
2022-03-15 23:00:00,35.048,-8.23,36.0013222535,2.938,0,2.938,32.11,-8.23,33.1479260286,135.34,37.388,-8.26,38.2895565918,2.938,0,2.938,34.45,-8.26,35.4264039948,134.29
2022-03-15 23:30:00,33.975,-8.72,35.0761888608,2.755,0,2.755,31.22,-8.72,32.4149163195,135.3,36.295,-8.99,37.3918055863,2.755,0,2.755,33.54,-8.99,34.7239355488,134.29
2022-03-16 00:00:00,34.03,-4.68,34.3503027643,2.9,0,2.9,31.13,-4.68,31.4798236971,135.96,35.7,-4.5600000000000005,35.9900486246,2.9,0,2.9,32.8,-4.5600000000000005,33.1154586258,134.91
2022-03-16 00:30:00,38.312,-3.68,38.4883325698,2.752,0,2.752,35.56,-3.68,35.7499090908,133.79,40.042,-3.59,40.202610164,2.752,0,2.752,37.29,-3.59,37.4624104937,132.77
2022-03-16 01:00:00,39.781,-3.29,39.9168142642,2.871,0,2.871,36.91,-3.29,37.0563381893,133.92,41.521,-3.19,41.6433613077,2.871,0,2.871,38.65,-3.19,38.7814208095,132.9
2022-03-16 01:30:00,39.183,-3.68,39.3554302352,2.903,0,2.903,36.28,-3.68,36.4661596552,133.66,40.883,-3.5700000000000003,41.0385744026,2.903,0,2.903,37.98,-3.5700000000000003,38.1474153777,132.6
2022-03-16 02:00:00,37.972,-3.89,38.1707333438,2.842,0,2.842,35.13,-3.89,35.3447167198,133.66,39.662,-3.7800000000000002,39.8417198926,2.842,0,2.842,36.82,-3.7800000000000002,37.0135218535,132.6
2022-03-16 02:30:00,38.553,-3.99,38.7589203797,2.883,0,2.883,35.67,-3.99,35.8924643902,133.91,40.263,-3.89,40.4504792184,2.883,0,2.883,37.38,-3.89,37.5818639772,133.15
2022-03-16 03:00:00,38.047,-4.11,38.2683460447,2.737,0,2.737,35.31,-4.11,35.5483923687,134.18,39.737,-4.02,39.9398243486,2.737,0,2.737,37.0,-4.02,37.2177430804,133.15
2022-03-16 03:30:00,36.946,-4.44,37.2118330105,3.076,0,3.076,33.87,-4.44,34.1597789805,134.34,38.656,-4.34,38.8988680555,3.076,0,3.076,35.58,-4.34,35.8437163252,133.32
2022-03-16 04:00:00,35.891,-4.62,36.1871286648,2.831,0,2.831,33.06,-4.62,33.3812522234,134.47,37.601,-4.54,37.8740914214,2.831,0,2.831,34.77,-4.54,35.0651465133,133.47
2022-03-16 04:30:00,34.943,-4.49,35.2302902202,2.823,0,2.823,32.12,-4.49,32.4323064243,134.4,36.653,-4.4,36.9161537677,2.823,0,2.823,33.83,-4.4,34.1149366114,133.39
2022-03-16 05:00:00,34.43,-4.51,34.7241270589,2.73,0,2.73,31.7,-4.51,32.0192145438,134.02,36.12,-4.41,36.3882192474,2.73,0,2.73,33.39,-4.41,33.6799673397,133.02
2022-03-16 05:30:00,34.333,-4.05,34.5710484221,2.8529999999999998,0,2.8529999999999998,31.48,-4.05,31.7394533664,133.98,35.993,-3.94,36.2080053165,2.8529999999999998,0,2.8529999999999998,33.14,-3.94,33.3733905979,132.94
2022-03-16 06:00:00,33.985,-3.03,34.1198054654,2.9450000000000003,0,2.9450000000000003,31.04,-3.03,31.1875375751,133.38,35.655,-2.92,35.7743682684,2.9450000000000003,0,2.9450000000000003,32.71,-2.92,32.8400746041,132.37
2022-03-16 06:30:00,37.054,-2.29,37.1246955004,2.784,0,2.784,34.27,-2.29,34.3464263061,133.11,38.714,-2.18,38.7753297343,2.784,0,2.784,35.93,-2.18,35.996073397,132.1
2022-03-16 07:00:00,41.261,-0.86,41.2699614853,3.331,0,3.331,37.93,-0.86,37.9397482859,133.35,42.921,-0.72,42.9270385771,3.331,0,3.331,39.59,-0.72,39.5965465666,132.32
2022-03-16 07:30:00,46.458,-0.9500000000000001,46.467712059,5.4879999999999995,0,5.4879999999999995,40.97,-0.9500000000000001,40.9810126766,133.17,48.428,-0.62,48.4319686158,5.4879999999999995,0,5.4879999999999995,42.94,-0.62,42.9444757798,132.19
2022-03-16 08:00:00,49.437,-2.98,49.5267338818,6.157,0,6.157,43.28,-2.98,43.3824711145,133.5,52.037,-2.87,52.1160845517,6.157,0,6.157,45.88,-2.87,45.9696780498,132.52
2022-03-16 08:30:00,50.679,-2.36,50.733920024,5.679,0,5.679,45.0,-2.36,45.0618419508,134.61,53.329,-2.24,53.3760230909,5.679,0,5.679,47.65,-2.24,47.7026215213,133.65
2022-03-16 09:00:00,53.055,-1.88,53.0882983811,7.195,0,7.195,45.86,-1.88,45.8985184946,134.53,55.725,-1.74,55.7521589268,7.195,0,7.195,48.53,-1.74,48.5611830581,133.58
2022-03-16 09:30:00,56.662,-1.31,56.6771412829,9.412,0,9.412,47.25,-1.31,47.2681563,134.38,59.372,-1.17,59.3835270424,9.412,0,9.412,49.96,-1.17,49.9736980821,133.4
2022-03-16 10:00:00,59.638,-1.32,59.6526063471,12.458,0,12.458,47.18,-1.32,47.1984618393,134.35,62.338,-1.16,62.3487918407,12.458,0,12.458,49.88,-1.16,49.8934865488,133.4
2022-03-16 10:30:00,60.471,-1.43,60.4879057416,13.311,0,13.311,47.16,-1.43,47.1816754683,134.43,63.171,-1.28,63.183966645,13.311,0,13.311,49.86,-1.28,49.8764272979,133.4
2022-03-16 11:00:00,61.82,-1.03,61.8285799611,14.85,0,14.85,46.97,-1.03,46.9812920214,134.48,64.53,-0.87,64.5358644476,14.85,0,14.85,49.68,-0.87,49.6876171697,133.53
2022-03-16 11:30:00,72.317,-1.0,72.3239136731,30.317,0,30.317,42.0,-1.0,42.0119030752,134.44,74.907,-0.8200000000000001,74.9114880976,30.317,0,30.317,44.59,-0.8200000000000001,44.5975391698,133.53
2022-03-16 12:00:00,74.562,-1.05,74.5693928097,32.452,0,32.452,42.11,-1.05,42.1230886807,134.25,77.152,-0.86,77.1567929867,32.452,0,32.452,44.7,-0.86,44.7082721652,133.27
2022-03-16 12:30:00,75.3,-0.84,75.3046851132,32.27,0,32.27,43.03,-0.84,43.03819815,134.3,77.9,-0.66,77.902795842,32.27,0,32.27,45.63,-0.66,45.6347729259,133.27
2022-03-16 13:00:00,76.705,-0.9500000000000001,76.7108827025,33.255,0,33.255,43.45,-0.9500000000000001,43.4603842597,134.0,79.325,-0.76,79.328640635,33.255,0,33.255,46.07,-0.76,46.0762682951,132.97
2022-03-16 13:30:00,76.363,-1.38,76.3754683717,33.543,0,33.543,42.82,-1.38,42.8422315012,134.19,78.963,-1.21,78.9722702536,33.543,0,33.543,45.42,-1.21,45.4361144906,133.18
2022-03-16 14:00:00,65.535,-1.03,65.5430936484,17.825,0,17.825,47.71,-1.03,47.721116919,134.31,68.255,-0.87,68.2605444236,17.825,0,17.825,50.43,-0.87,50.4375039033,133.31
2022-03-16 14:30:00,73.442,-1.74,73.4626092921,30.782,0,30.782,42.66,-1.74,42.6954704858,134.27,76.032,-1.56,76.0480021039,30.782,0,30.782,45.25,-1.56,45.2768826224,133.31
2022-03-16 15:00:00,62.797,-1.8599999999999999,62.824539863,17.037,0,17.037,45.76,-1.8599999999999999,45.7977859727,134.52,65.477,-1.72,65.499587243,17.037,0,17.037,48.44,-1.72,48.4705271273,133.51
2022-03-16 15:30:00,65.646,-2.06,65.6783138943,20.956,0,20.956,44.69,-2.06,44.7374529896,134.62,68.336,-1.9300000000000002,68.3632488695,20.956,0,20.956,47.38,-1.9300000000000002,47.4192924873,133.61
2022-03-16 16:00:00,74.319,-1.94,74.3443162656,32.569,0,32.569,41.75,-1.94,41.7950487498,134.62,76.949,-1.78,76.9695849086,32.569,0,32.569,44.38,-1.78,44.4156819153,133.61
2022-03-16 16:30:00,77.177,-1.24,77.1869608742,32.617,0,32.617,44.56,-1.24,44.577249803,134.67,79.887,-1.07,79.8941654253,32.617,0,32.617,47.27,-1.07,47.282108667,133.61
2022-03-16 17:00:00,79.824,-1.1400000000000001,79.8321399939,34.684,0,34.684,45.14,-1.1400000000000001,45.1543929203,134.42,82.534,-0.97,82.5396998783,34.684,0,34.684,47.85,-0.97,47.8598307561,133.4
2022-03-16 17:30:00,67.29,-0.42,67.2913107318,15.91,0,15.91,51.38,-0.42,51.3817165926,134.28,70.15,-0.27,70.1505195989,15.91,0,15.91,54.24,-0.27,54.2406720091,133.28
2022-03-16 18:00:00,64.06,-0.09,64.0600632219,11.2,0,11.2,52.86,-0.09,52.8600766174,133.96,66.91,0.11,66.9100904199,11.2,0,11.2,55.71,0.11,55.710108598,132.96
2022-03-16 18:30:00,57.844,0.46,57.8458290285,3.224,0,3.224,54.62,0.46,54.6219369851,133.96,60.734,0.64,60.7373719879,3.224,0,3.224,57.51,0.64,57.5135610096,132.96
2022-03-16 19:00:00,57.491,0.65,57.4946743708,2.001,0,2.001,55.49,0.65,55.4938068617,133.5,60.411,0.8200000000000001,60.4165649553,2.001,0,2.001,58.41,0.8200000000000001,58.4157555802,132.54
2022-03-16 19:30:00,56.986,-0.1,56.9860877408,1.916,0,1.916,55.07,-0.1,55.0700907935,133.38,59.886,0.07,59.8860409111,1.916,0,1.916,57.97,0.07,57.9700422632,132.42
2022-03-16 20:00:00,54.886,-1.3,54.9013933885,1.9060000000000001,0,1.9060000000000001,52.98,-1.3,52.9959470148,133.59,57.746,-1.16,57.7576498483,1.9060000000000001,0,1.9060000000000001,55.84,-1.16,55.852047411,132.6
2022-03-16 20:30:00,52.016,-2.3,52.066824908,1.896,0,1.896,50.12,-2.3,50.1727455896,133.73,54.796,-2.18,54.8393473338,1.896,0,1.896,52.9,-2.18,52.9448996599,132.74
2022-03-16 21:00:00,49.414,-3.4,49.5308327812,1.904,0,1.904,47.51,-3.4,47.6315032305,134.06,52.124,-3.31,52.2289907618,1.904,0,1.904,50.22,-3.31,50.3289628345,133.07
2022-03-16 21:30:00,47.592,-4.34,47.7894764985,2.112,0,2.112,45.48,-4.34,45.6866063524,134.7,50.252,-4.29,50.4347856543,2.112,0,2.112,48.14,-4.29,48.3307738403,133.66
2022-03-16 22:00:00,45.107,-5.71,45.4669720676,1.947,0,1.947,43.16,-5.71,43.5360735483,134.85,47.707,-5.66,48.0415804174,1.947,0,1.947,45.76,-5.66,46.1087106738,133.82
2022-03-16 22:30:00,42.35,-6.61,42.8627413962,2.18,0,2.18,40.17,-6.61,40.7102075652,134.23,44.84,-6.57,45.3187654289,2.18,0,2.18,42.66,-6.57,43.1629528647,133.22
2022-03-16 23:00:00,40.767,-7.19,41.3961880975,2.567,0,2.567,38.2,-7.19,38.8707615053,134.05,43.237,-7.17,43.8274693429,2.567,0,2.567,40.67,-7.17,41.2971887663,133.04
2022-03-16 23:30:00,40.622,-7.5,41.3085570312,2.542,0,2.542,38.08,-7.5,38.8115498273,134.61,43.112,-7.49,43.757795237,2.542,0,2.542,40.57,-7.49,41.2556056797,133.59
2022-03-17 00:00:00,39.431,-8.21,40.2766416301,2.511,0,2.511,36.92,-8.21,37.8218257095,135.24,41.871,-8.22,42.6702360083,2.511,0,2.511,39.36,-8.22,40.2091780568,134.2
2022-03-17 00:30:00,44.054,-7.22,44.6417216962,2.484,0,2.484,41.57,-7.22,42.192336982,134.8,46.604,-7.19,47.1553699593,2.484,0,2.484,44.12,-7.19,44.7020189701,133.78
2022-03-17 01:00:00,45.495,-7.22,46.0643400582,2.485,0,2.485,43.01,-7.22,43.6117931298,134.1,48.095,-7.21,48.6324287384,2.485,0,2.485,45.61,-7.21,46.1763597526,133.09
2022-03-17 01:30:00,44.305,-7.63,44.9572010361,2.485,0,2.485,41.82,-7.63,42.5103434472,134.45,46.885,-7.64,47.5033980364,2.485,0,2.485,44.4,-7.64,45.0525204622,133.45
2022-03-17 02:00:00,43.501,-7.89,44.210735133,2.501,0,2.501,41.0,-7.89,41.7522705969,134.97,46.061,-7.89,46.731871576,2.501,0,2.501,43.56,-7.89,44.2687892312,133.95
2022-03-17 02:30:00,44.26,-7.85,44.9507519403,2.49,0,2.49,41.77,-7.85,42.5012399819,135.11,46.82,-7.85,47.473517881,2.49,0,2.49,44.33,-7.85,45.0196779198,134.11
2022-03-17 03:00:00,43.067,-7.97,43.7982578306,2.537,0,2.537,40.53,-7.97,41.3061956612,135.06,45.607,-7.98,46.2998795787,2.537,0,2.537,43.07,-7.98,43.8030284341,134.11
2022-03-17 03:30:00,42.411,-8.22,43.2002467701,2.491,0,2.491,39.92,-8.22,40.757512191000004,135.33,44.941,-8.25,45.6919684518,2.491,0,2.491,42.45,-8.25,43.2442481724,134.35
2022-03-17 04:00:00,40.158,-8.33,41.0128499863,2.478,0,2.478,37.68,-8.33,38.5897823264,135.72,42.638,-8.37,43.4517657179,2.478,0,2.478,40.16,-8.37,41.0229508934,134.71
2022-03-17 04:30:00,40.282,-8.51,41.171101807,2.492,0,2.492,37.79,-8.51,38.7363421092,135.87,42.752,-8.53,43.5946602693,2.492,0,2.492,40.26,-8.53,41.1537179365,134.85
2022-03-17 05:00:00,40.387,-8.52,41.2759030065,2.477,0,2.477,37.91,-8.52,38.8556109204,135.83,42.857,-8.55,43.7015440116,2.477,0,2.477,40.38,-8.55,41.2752577218,134.85
2022-03-17 05:30:00,40.083,-8.06,40.8853334217,2.513,0,2.513,37.57,-8.06,38.4248422248,135.54,42.513,-8.08,43.2740288048,2.513,0,2.513,40.0,-8.08,40.8079207998,134.55
2022-03-17 06:00:00,41.547,-5.79,41.9485078281,2.467,0,2.467,39.08,-5.79,39.5065880582,135.54,43.657,-5.98,44.0646575954,2.467,0,2.467,41.19,-5.98,41.6218272064,134.55
2022-03-17 06:30:00,46.456,-2.1,46.5034400448,5.076,0,5.076,41.38,-2.1,41.4332523464,134.87,48.156,-1.98,48.196688019,5.076,0,5.076,43.08,-1.98,43.1254773887,133.89
2022-03-17 07:00:00,63.41,-1.07,63.4190271133,25.28,0,25.28,38.13,-1.07,38.1450101586,133.38,65.09,-0.92,65.0965014421,25.28,0,25.28,39.81,-0.92,39.8206290759,132.39
2022-03-17 07:30:00,76.021,-5.13,76.1938930689,37.511,0,37.511,38.51,-5.13,38.8501866147,132.86,78.701,8.85,79.1970321477,37.511,0,37.511,41.19,8.85,42.1300201756,131.88
2022-03-17 08:00:00,79.716,-5.44,79.9014033419,38.096,0,38.096,41.62,-5.44,41.9740157717,134.75,82.696,12.12,83.5794401513,38.096,0,38.096,44.6,12.12,46.217468559,133.75
2022-03-17 08:30:00,97.783,-5.26,97.9243722931,61.033,0,61.033,36.75,-5.26,37.1245215457,135.18,100.623,12.33,101.3756234457,61.033,0,61.033,39.59,12.33,41.4656122588,134.19
2022-03-17 09:00:00,114.36,-5.07,114.472330718,82.16,0,82.16,32.2,-5.07,32.5967007533,135.03,117.07,12.56,117.7418298652,82.16,0,82.16,34.91,12.56,37.100696759,134.03
2022-03-17 09:30:00,127.86,-4.96,127.956169058,101.0,0,101.0,26.86,-4.96,27.3141208901,135.07,130.39,12.62,130.9992996164,101.0,0,101.0,29.39,12.62,31.9849417695,134.03
2022-03-17 10:00:00,140.282,-5.03,140.3721497449,116.992,0,116.992,23.29,-5.03,23.8269805053,134.69,142.722,12.59,143.2762275606,116.992,0,116.992,25.73,12.59,28.6450868388,133.67
2022-03-17 10:30:00,146.92,-5.27,147.0144867011,127.65,0,127.65,19.27,-5.27,19.9776324924,134.88,149.24,12.38,149.7526026485,127.65,0,127.65,21.59,12.38,24.8875973127,133.86
2022-03-17 11:00:00,149.866,-5.22,149.956881656,133.466,0,133.466,16.4,-5.22,17.2107059704,134.88,152.106,12.46,152.6154868812,133.466,0,133.466,18.64,12.46,22.4209990857,133.86
2022-03-17 11:30:00,157.932,-5.2,158.0175832748,142.082,0,142.082,15.85,-5.2,16.6812019951,134.74,160.162,12.51,160.6498252224,142.082,0,142.082,18.08,12.51,21.9860523969,133.69
2022-03-17 12:00:00,160.483,-5.69,160.5838391277,145.663,0,145.663,14.82,-5.69,15.874775589,135.02,162.683,12.03,163.1271877677,145.663,0,145.663,17.02,12.03,20.8422959388,133.97
2022-03-17 12:30:00,159.776,-5.58,159.8734079702,144.516,0,144.516,15.26,-5.58,16.2481999003,135.17,161.986,12.15,162.4410252861,144.516,0,144.516,17.47,12.15,21.2796475535,134.06
2022-03-17 13:00:00,152.245,-5.82,152.35620245,134.135,0,134.135,18.11,-5.82,19.0222107022,135.25,154.555,11.92,155.0139813856,134.135,0,134.135,20.42,11.92,23.6445088763,134.14
2022-03-17 13:30:00,140.085,-6.63,140.2418059104,118.715,0,118.715,21.37,-6.63,22.3748474855,135.36,142.495,11.16,142.931349343,118.715,0,118.715,23.78,11.16,26.2684982441,134.29
2022-03-17 14:00:00,130.047,-6.09,130.1895168936,110.247,0,110.247,19.8,-6.09,20.7154073095,135.67,132.447,11.73,132.9654117017,110.247,0,110.247,22.2,11.73,25.1084228895,134.57
2022-03-17 14:30:00,111.823,-6.31,112.0008903045,87.853,0,87.853,23.97,-6.31,24.7866294603,135.59,114.303,11.46,114.8760523739,87.853,0,87.853,26.45,11.46,28.8259275653,134.5
2022-03-17 15:00:00,109.502,-6.5,109.6947492089,85.712,0,85.712,23.79,-6.5,24.6619970805,135.59,112.002,11.3,112.5705912039,85.712,0,85.712,26.29,11.3,28.6156268497,134.5
2022-03-17 15:30:00,96.944,-6.53,97.1636765257,72.704,0,72.704,24.24,-6.53,25.1041530429,135.76,99.414,11.2,100.0429077746,72.704,0,72.704,26.71,11.2,28.9631507264,134.68
2022-03-17 16:00:00,78.787,-6.19,79.0297884914,47.627,0,47.627,31.16,-6.19,31.7688794263,135.57,81.467,11.46,82.2690931578,47.627,0,47.627,33.84,11.46,35.7278210923,134.49
2022-03-17 16:30:00,67.763,-5.09,67.9538981148,28.953,0,28.953,38.81,-5.09,39.1423581303,135.28,70.613,12.4,71.6934848435,28.953,0,28.953,41.66,12.4,43.466258178,134.17
2022-03-17 17:00:00,58.302,-3.7199999999999998,58.4205580596,14.862,0,14.862,43.44,-3.7199999999999998,43.598990814,134.64,61.312,13.66,62.8152604388,14.862,0,14.862,46.45,13.66,48.4169195633,133.61
2022-03-17 17:30:00,58.408,-3.31,58.5017141971,13.618,0,13.618,44.79,-3.31,44.912138671,134.21,61.438,13.96,63.0040430766,13.618,0,13.618,47.82,13.96,49.8160014453,133.17
2022-03-17 18:00:00,61.016,-3.16,61.0977729218,16.046,0,16.046,44.97,-3.16,45.0808884118,133.7,64.036,14.12,65.5742609261,16.046,0,16.046,47.99,14.12,50.024139173,132.69
2022-03-17 18:30:00,80.516,-3.75,80.6032800573,41.886,0,41.886,38.63,-3.75,38.8115884756,133.78,83.376,13.57,84.4730861044,41.886,0,41.886,41.49,13.57,43.6527776894,132.69
2022-03-17 19:00:00,81.044,-3.25,81.1091390412,40.514,0,40.514,40.53,-3.25,40.6600959173,133.93,83.934,14.02,85.0968668988,40.514,0,40.514,43.42,14.02,45.6273689796,132.95
2022-03-17 19:30:00,68.12,-3.37,68.2033085708,20.02,0,20.02,48.1,-3.37,48.2179105727,133.67,71.25,14.12,72.6356448309,20.02,0,20.02,51.23,14.12,53.1402606317,132.65
2022-03-17 20:00:00,55.285,-4.14,55.4397945974,6.555,0,6.555,48.73,-4.14,48.9055467202,134.72,58.465,13.35,59.9698151156,6.555,0,6.555,51.91,13.35,53.5991660383,133.72
2022-03-17 20:30:00,49.396,-5.13,49.6616725051,2.656,0,2.656,46.74,-5.13,47.0206816199,134.84,52.506,12.4,53.9503478765,2.656,0,2.656,49.85,12.4,51.3690811676,133.82
2022-03-17 21:00:00,47.43,-6.01,47.8092564259,2.65,0,2.65,44.78,-6.01,45.1815061723,135.1,50.5,11.61,51.817391868,2.65,0,2.65,47.85,11.61,49.2383448138,134.11
2022-03-17 21:30:00,45.181,-7.67,45.8274116769,2.6710000000000003,0,2.6710000000000003,42.51,-7.67,43.196400313,135.59,48.171,9.78,49.1537754501,2.6710000000000003,0,2.6710000000000003,45.5,9.78,46.5392135731,134.57
2022-03-17 22:00:00,42.938,-8.63,43.7966750336,2.708,0,2.708,40.23,-8.63,41.1452281559,135.11,45.848,8.7,46.666145159,2.708,0,2.708,43.14,8.7,44.0085173574,134.08
2022-03-17 22:30:00,40.626,-9.18,41.6502614157,2.7560000000000002,0,2.7560000000000002,37.87,-9.18,38.9667717421,134.49,43.446,8.07,44.1891368551,2.7560000000000002,0,2.7560000000000002,40.69,8.07,41.4825384951,133.48
2022-03-17 23:00:00,38.65,-9.73,39.855933059,2.75,0,2.75,35.9,-9.73,37.1951999591,134.17,41.43,7.61,42.1231171686,2.75,0,2.75,38.68,7.61,39.4214979421,133.13
2022-03-17 23:30:00,37.387,-10.25,38.7666128131,2.997,0,2.997,34.39,-10.25,35.8850191584,134.63,40.127,7.22,40.7713689861,2.997,0,2.997,37.13,7.22,37.8254583581,133.6
2022-03-18 00:00:00,36.284,-10.79,37.8543624434,2.7039999999999997,0,2.7039999999999997,33.58,-10.79,35.2709583085,135.13,39.014,6.75,39.5936193849,2.7039999999999997,0,2.7039999999999997,36.31,6.75,36.9320809054,134.12
2022-03-18 00:30:00,41.713,-9.84,42.8579043935,2.783,0,2.783,38.93,-9.84,40.1543335146,135.43,44.603,7.68,45.2593637715,2.783,0,2.783,41.82,7.68,42.519346185,134.39
2022-03-18 01:00:00,42.928,-9.43,43.951542453,2.838,0,2.838,40.09,-9.43,41.184135295,135.43,45.838,8.03,46.5360413443,2.838,0,2.838,43.0,8.03,43.7433526379,134.39
2022-03-18 01:30:00,42.579,-9.73,43.6765857297,2.799,0,2.799,39.78,-9.73,40.9526714635,135.15,45.499,7.78,46.1593695906,2.799,0,2.799,42.7,7.78,43.4029768564,134.13
2022-03-18 02:00:00,41.535,-10.0,42.7218471628,2.915,0,2.915,38.62,-10.0,39.8936636573,135.43,44.415,7.55,45.0521334123,2.915,0,2.915,41.5,7.55,42.1811865646,134.4
2022-03-18 02:30:00,41.208,-10.16,42.4420176712,2.7279999999999998,0,2.7279999999999998,38.48,-10.16,39.7986934459,135.59,44.098,7.42,44.717893555,2.7279999999999998,0,2.7279999999999998,41.37,7.42,42.0301475134,134.55
2022-03-18 03:00:00,40.695,-9.09,41.6978551607,2.835,0,2.835,37.86,-9.09,38.9359435483,135.8,43.485,7.97,44.2093443177,2.835,0,2.835,40.65,7.97,41.4239471803,134.73
2022-03-18 03:30:00,39.305,-9.27,40.3833619824,2.775,0,2.775,36.53,-9.27,37.6878468475,133.48,42.065,7.82,42.785705849,2.775,0,2.775,39.29,7.82,40.0606602542,132.47
2022-03-18 04:00:00,38.391,-9.47,39.5417473185,2.811,0,2.811,35.58,-9.47,36.8187085596,133.56,41.121,7.63,41.8228829829,2.811,0,2.811,38.31,7.63,39.0624243999,132.47
2022-03-18 04:30:00,37.43,-9.46,38.6069488564,2.67,0,2.67,34.76,-9.46,36.0242862525,133.62,40.13,7.63,40.8489143063,2.67,0,2.67,37.46,7.63,38.2291577203,132.57
2022-03-18 05:00:00,37.117,-9.56,38.3283875085,2.6470000000000002,0,2.6470000000000002,34.47,-9.56,35.7711406024,133.55,39.787,7.5,40.4877187428,2.6470000000000002,0,2.6470000000000002,37.14,7.5,37.8897030867,132.57
2022-03-18 05:30:00,36.994,-8.14,37.8789603342,2.654,0,2.654,34.34,-8.14,35.2915740652,133.55,39.854,-0.91,39.8643878167,2.654,0,2.654,37.2,-0.91,37.2111287117,132.49
2022-03-18 06:00:00,38.824,-2.14,38.8829342514,2.694,0,2.694,36.13,-2.14,36.1933212071,134.13,41.294,-2.45,41.366616202,2.694,0,2.694,38.6,-2.45,38.6776744389,133.1
2022-03-18 06:30:00,42.693,-0.23,42.693619535,2.763,0,2.763,39.93,-0.23,39.9306624037,135.62,45.173,-0.05,45.1730276714,2.763,0,2.763,42.41,-0.05,42.4100294742,134.59
2022-03-18 07:00:00,48.642,0.89,48.6501414592,6.192,0,6.192,42.45,0.89,42.4593287747,135.22,51.202,1.12,51.2142480566,6.192,0,6.192,45.01,1.12,45.0239325248,134.18
2022-03-18 07:30:00,60.038,1.99,60.0709708928,15.528,0,15.528,44.51,1.99,44.5544633005,134.51,62.658,2.26,62.6987445169,15.528,0,15.528,47.13,2.26,47.1841551795,133.47
2022-03-18 08:00:00,72.672,2.64,72.7199366336,29.542,0,29.542,43.13,2.64,43.210722049,134.3,75.252,2.94,75.3094091333,29.542,0,29.542,45.71,2.94,45.8044506571,133.26
2022-03-18 08:30:00,87.666,3.46,87.7342530372,46.876,0,46.876,40.79,3.46,40.9364837278,133.83,90.166,3.81,90.2464606287,46.876,0,46.876,43.29,3.81,43.4573377003,132.8
2022-03-18 09:00:00,103.209,4.27,103.2972922249,65.109,0,65.109,38.1,4.27,38.3385302274,133.1,105.649,4.66,105.7517224493,65.109,0,65.109,40.54,4.66,40.8069503884,132.09
2022-03-18 09:30:00,119.467,4.28,119.5436426122,86.457,0,86.457,33.01,4.28,33.2863110002,133.86,121.777,4.7,121.8676648213,86.457,0,86.457,35.32,4.7,35.6313401376,132.85
2022-03-18 10:00:00,140.314,4.39,140.3826581028,113.934,0,113.934,26.38,4.39,26.7427840735,133.96,142.454,4.83,142.5358587023,113.934,0,113.934,28.52,4.83,28.9261006705,132.85
2022-03-18 10:30:00,158.598,4.16,158.6525486842,136.938,0,136.938,21.66,4.16,22.055865433,133.96,160.608,4.61,160.6741477774,136.938,0,136.938,23.67,4.61,24.1147465257,132.85
2022-03-18 11:00:00,165.164,4.51,165.2255639906,146.274,0,146.274,18.89,4.51,19.4209217083,134.12,167.104,4.99,167.1784881975,146.274,0,146.274,20.83,4.99,21.4193604013,133.07
2022-03-18 11:30:00,164.627,4.29,164.6828868735,147.567,0,147.567,17.06,4.29,17.5911256036,134.12,166.527,4.75,166.5947304959,147.567,0,147.567,18.96,4.75,19.5459484293,133.07
2022-03-18 12:00:00,165.058,4.28,165.1134814726,149.028,0,149.028,16.03,4.28,16.5915430265,134.15,166.918,4.75,166.9855719037,149.028,0,149.028,17.89,4.75,18.5098514311,133.07
2022-03-18 12:30:00,164.075,3.96,164.1227809446,145.785,0,145.785,18.29,3.96,18.7137836901,134.04,165.995,4.41,166.0535700459,145.785,0,145.785,20.21,4.41,20.6855553467,132.95
2022-03-18 13:00:00,168.007,4.09,168.0567765638,151.077,0,151.077,16.93,4.09,17.4170318941,134.27,169.907,4.5600000000000005,169.9681801073,151.077,0,151.077,18.83,4.5600000000000005,19.37427418,133.18
2022-03-18 13:30:00,160.44,3.88,160.4869091235,143.85,0,143.85,16.59,3.88,17.0376788325,134.74,162.42,4.31,162.4771753201,143.85,0,143.85,18.57,4.31,19.0636040664,133.66
2022-03-18 14:00:00,154.925,3.21,154.9582515551,138.535,0,138.535,16.39,3.21,16.7013831763,134.74,156.945,3.59,156.9860539188,138.535,0,138.535,18.41,3.59,18.7567641132,133.66
2022-03-18 14:30:00,150.68,3.2,150.7139754635,135.42,0,135.42,15.26,3.2,15.5919081578,135.91,152.68,3.55,152.7212653824,135.42,0,135.42,17.26,3.55,17.6212967741,134.82
2022-03-18 15:00:00,134.717,-4.39,134.7885091134,116.797,0,116.797,17.92,-4.39,18.4498915986,136.79,136.537,6.99,136.7158091407,116.797,0,116.797,19.74,6.99,20.9410529821,135.64
