Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-18 15:30:00,124.57,-9.09,124.9012129645,106.57,0,106.57,18.0,-9.09,20.165021696,134.11,126.27,9.28,126.6105497184,106.57,0,106.57,19.7,9.28,21.7763265956,133.01
2022-03-18 16:00:00,114.964,-9.32,115.3411621929,93.254,0,93.254,21.71,-9.32,23.6259708795,134.11,116.624,9.03,116.9730664555,93.254,0,93.254,23.37,9.03,25.0538979003,133.01
2022-03-18 16:30:00,105.217,-9.31,105.6280890152,77.017,0,77.017,28.2,-9.31,29.6970722463,134.11,106.767,8.97,107.143143453,77.017,0,77.017,29.75,8.97,31.0728724131,133.01
2022-03-18 17:00:00,86.645,-8.71,87.0816865076,51.825,0,51.825,34.82,-8.71,35.8928474769,133.86,88.105,9.42,88.6071522226,51.825,0,51.825,36.28,9.42,37.482993477,132.74
2022-03-18 17:30:00,70.079,-2.98,70.1423313057,28.869,0,28.869,41.21,-2.98,41.3176052065,133.36,72.079,7.22,72.439703485,28.869,0,28.869,43.21,7.22,43.8090458695,132.3
2022-03-18 18:00:00,59.709,3.52,59.8126665599,15.229,0,15.229,44.48,3.52,44.6190631905,134.29,62.379,3.8,62.4946368979,15.229,0,15.229,47.15,3.8,47.302880462,133.26
2022-03-18 18:30:00,54.569,3.83,54.7032417778,7.009,0,7.009,47.56,3.83,47.7139654609,135.14,57.319,4.1,57.4654484103,7.009,0,7.009,50.31,4.1,50.4767877346,134.11
2022-03-18 19:00:00,53.388,4.5,53.5773137065,3.5380000000000003,0,3.5380000000000003,49.85,4.5,50.05269723,134.89,56.178,4.79,56.3818391328,3.5380000000000003,0,3.5380000000000003,52.64,4.79,52.8574848058,133.84
2022-03-18 19:30:00,53.621,4.16,53.7821275239,3.471,0,3.471,50.15,4.16,50.3222425971,134.69,56.431,4.44,56.605400457900004,3.471,0,3.471,52.96,4.44,53.1457919313,133.62
2022-03-18 20:00:00,51.926,3.37,52.0352416733,3.346,0,3.346,48.58,3.37,48.6967483514,134.69,54.696,3.63,54.8163234448,3.346,0,3.346,51.35,3.63,51.4781448772,133.62
2022-03-18 20:30:00,49.446,2.44,49.5061664442,3.386,0,3.386,46.06,2.44,46.124583467,135.17,52.166,2.67,52.2342842968,3.386,0,3.386,48.78,2.67,48.853017307,134.1
2022-03-18 21:00:00,47.534,1.11,47.5469584306,3.414,0,3.414,44.12,1.11,44.1339608465,135.32,50.174,1.35,50.1921585111,3.414,0,3.414,46.76,1.35,46.7794837509,134.25
2022-03-18 21:30:00,44.691,0.54,44.6942622828,3.421,0,3.421,41.27,0.54,41.2735326814,134.26,47.301,0.76,47.3071051852,3.421,0,3.421,43.88,0.76,43.8865810926,133.18
2022-03-18 22:00:00,39.894,-0.27,39.8949136608,3.464,0,3.464,36.43,-0.27,36.4310005353,134.96,42.374,-0.07,42.3740578184,3.464,0,3.464,38.91,-0.07,38.9100629658,133.91
2022-03-18 22:30:00,36.564,-0.73,36.5712864964,3.5140000000000002,0,3.5140000000000002,33.05,-0.73,33.0580610442,135.13,38.964,-0.54,38.967741736,3.5140000000000002,0,3.5140000000000002,35.45,-0.54,35.4541125964,134.05
2022-03-18 23:00:00,34.753,-1.02,34.7679652698,2.9130000000000003,0,2.9130000000000003,31.84,-1.02,31.8563337501,134.72,37.143,-0.85,37.1527246511,2.9130000000000003,0,2.9130000000000003,34.23,-0.85,34.2405519815,133.67
2022-03-18 23:30:00,34.65,-1.48,34.6815931007,2.77,0,2.77,31.88,-1.48,31.914335337,135.28,37.03,-1.31,37.0531645072,2.77,0,2.77,34.26,-1.31,34.2850360945,134.22
2022-03-19 00:00:00,34.143,-1.67,34.183817063,2.753,0,2.753,31.39,-1.67,31.4343919935,135.24,36.503,-1.49,36.533397173,2.753,0,2.753,33.75,-1.49,33.7828743597,134.22
2022-03-19 00:30:00,39.057,-1.01,39.0700569362,2.817,0,2.817,36.24,-1.01,36.2540714955,134.95,41.507,-0.81,41.5149027338,2.817,0,2.817,38.69,-0.81,38.6984780062,133.9
2022-03-19 01:00:00,40.147,-0.88,40.1566433981,2.757,0,2.757,37.39,-0.88,37.4003542764,134.35,42.637,-0.68,42.6424221756,2.757,0,2.757,39.88,-0.68,39.8857969709,133.33
2022-03-19 01:30:00,38.233,-1.21,38.2521422799,2.793,0,2.793,35.44,-1.21,35.4606500222,134.07,40.673,-1.02,40.6857878011,2.793,0,2.793,37.88,-1.02,37.8937303521,133.05
2022-03-19 02:00:00,36.761,-1.44,36.789192992,2.781,0,2.781,33.98,-1.44,34.0104983792,134.33,39.171,-1.24,39.1906218501,2.781,0,2.781,36.39,-1.24,36.411120554,133.32
2022-03-19 02:30:00,35.753,-1.5,35.7844520567,2.8529999999999998,0,2.8529999999999998,32.9,-1.5,32.9341767773,134.24,38.133,-1.3,38.1551528499,2.8529999999999998,0,2.8529999999999998,35.28,-1.3,35.3039431225,133.21
2022-03-19 03:00:00,35.159,-1.52,35.1918411141,2.809,0,2.809,32.35,-1.52,32.385689741,134.24,37.519,-1.32,37.5422130541,2.809,0,2.809,34.71,-1.32,34.7350903266,133.21
2022-03-19 03:30:00,34.036,-1.63,34.0750083786,2.896,0,2.896,31.14,-1.63,31.1826313835,134.33,36.376,-1.44,36.4044911515,2.896,0,2.896,33.48,-1.44,33.5109534332,133.21
2022-03-19 04:00:00,33.166,-1.82,33.2158991448,2.836,0,2.836,30.33,-1.82,30.3845569328,134.53,35.496,-1.63,35.5334056347,2.836,0,2.836,32.66,-1.63,32.7006498406,133.5
2022-03-19 04:30:00,32.51,-1.82,32.5609044715,2.94,0,2.94,29.57,-1.82,29.6259565246,134.72,34.81,-1.63,34.8481419878,2.94,0,2.94,31.87,-1.63,31.9116561776,133.67
2022-03-19 05:00:00,31.846,-2.0,31.9087404327,2.766,0,2.766,29.08,-2.0,29.1486946534,134.41,34.146,-1.82,34.1944690849,2.766,0,2.766,31.38,-1.82,31.4327345295,133.37
2022-03-19 05:30:00,32.197,-1.76,32.2450679795,2.667,0,2.667,29.53,-1.76,29.5824018633,134.53,34.497,-1.56,34.532254618,2.667,0,2.667,31.83,-1.56,31.8682051581,133.51
2022-03-19 06:00:00,32.688,-1.51,32.722858127,2.668,0,2.668,30.02,-1.51,30.0579523587,134.32,34.988,-1.3,35.0121428079,2.668,0,2.668,32.32,-1.3,32.3461342358,133.28
2022-03-19 06:30:00,35.158,-1.0,35.1722186391,2.908,0,2.908,32.25,-1.0,32.2655001511,134.11,37.538,-0.81,37.5467381273,2.908,0,2.908,34.63,-0.81,34.639471705,133.08
2022-03-19 07:00:00,40.816,-0.55,40.8197054864,8.016,0,8.016,32.8,-0.55,32.8046109564,134.4,43.206,-0.32,43.2071850043,8.016,0,8.016,35.19,-0.32,35.1914549287,133.37
2022-03-19 07:30:00,54.958,-0.16,54.9582329046,23.678,0,23.678,31.28,-0.16,31.2804092045,134.47,57.288,0.04,57.2880139645,23.678,0,23.678,33.61,0.04,33.6100238024,133.37
2022-03-19 08:00:00,75.439,0.17,75.4391915452,46.789,0,46.789,28.65,0.17,28.6505043586,134.4,77.729,0.43,77.7301893797,46.789,0,46.789,30.94,0.43,30.9429878971,133.37
2022-03-19 08:30:00,97.876,0.92,97.8803237428,72.346,0,72.346,25.53,0.92,25.5465711985,134.33,100.086,1.22,100.0934353292,72.346,0,72.346,27.74,1.22,27.7668147255,133.26
2022-03-19 09:00:00,118.141,1.32,118.1483740091,96.071,0,96.071,22.07,1.32,22.1094391607,133.98,120.271,1.6400000000000001,120.2821808956,96.071,0,96.071,24.2,1.6400000000000001,24.2555065913,132.9
2022-03-19 09:30:00,136.596,1.57,136.6050222942,118.556,0,118.556,18.04,1.57,18.1081887554,134.26,138.656,1.8900000000000001,138.6688805609,118.556,0,118.556,20.1,1.8900000000000001,20.18866266,133.19
2022-03-19 10:00:00,151.141,1.87,151.1525678942,137.511,0,137.511,13.63,1.87,13.7576814907,134.99,153.081,2.24,153.0973878321,137.511,0,137.511,15.57,2.24,15.7303051464,133.89
2022-03-19 10:30:00,161.814,2.18,161.8286840952,152.204,0,152.204,9.61,2.18,9.8541615574,134.99,163.654,2.56,163.6740215062,152.204,0,152.204,11.45,2.56,11.7326936379,133.89
2022-03-19 11:00:00,169.104,2.44,169.1216024522,162.564,0,162.564,6.54,2.44,6.9803438311,134.87,170.894,2.84,170.9175966248,162.564,0,162.564,8.33,2.84,8.8008238251,133.8
2022-03-19 11:30:00,173.664,2.55,173.6827204877,171.034,0,171.034,2.63,2.55,3.6632499232,134.78,175.344,2.9699999999999998,175.3691513237,171.034,0,171.034,4.31,2.9699999999999998,5.2342143631999996,133.67
2022-03-19 12:00:00,176.044,5.94,176.1441839403,174.864,0,174.864,1.18,5.94,6.0560713338,134.47,177.614,1.35,177.6191304336,174.864,0,174.864,2.75,1.35,3.0634947364,133.34
2022-03-19 12:30:00,178.213,13.87,178.751923819,177.523,0,177.523,0.6900000000000001,13.87,13.8871523359,134.77,179.573,-2.52,179.590681075,177.523,0,177.523,2.05,-2.52,3.2485227412,133.61
2022-03-19 13:00:00,177.382,13.77,177.9156733512,177.052,0,177.052,0.33,13.77,13.7739536808,135.04,178.722,-2.67,178.7419429904,177.052,0,177.052,1.67,-2.67,3.1492538799,133.91
2022-03-19 13:30:00,173.872,13.5,174.3953049368,173.422,0,173.422,0.45,13.5,13.5074979178,135.16,175.222,-3.01,175.2478512964,173.422,0,173.422,1.8,-3.01,3.50714984,134.05
2022-03-19 14:00:00,166.596,-5.13,166.6749654747,166.736,0,166.736,-0.14,-5.13,5.1319099758,135.35,168.416,5.33,168.5003203439,166.736,0,166.736,1.6800000000000002,5.33,5.5884971146,134.2
2022-03-19 14:30:00,157.946,10.87,158.3196002269,156.286,0,156.286,1.6600000000000001,10.87,10.996022008,134.76,159.366,-3.04,159.3949922551,156.286,0,156.286,3.08,-3.04,4.3275859321,133.63
2022-03-19 15:00:00,147.93,13.01,148.5009932627,142.17,0,142.17,5.76,13.01,14.2280603035,134.09,149.36,-4.04,149.4146284672,142.17,0,142.17,7.19,-4.04,8.2472844015,132.97
2022-03-19 15:30:00,134.934,12.46,135.5080660182,124.744,0,124.744,10.19,12.46,16.0962014152,134.24,136.454,-4.66,136.5335479507,124.744,0,124.744,11.71,-4.66,12.6031623016,133.12
2022-03-19 16:00:00,118.676,12.15,119.2963347132,104.086,0,104.086,14.59,12.15,18.986590004500002,134.24,120.286,-5.01,120.3902898742,104.086,0,104.086,16.2,-5.01,16.9570074011,133.12
2022-03-19 16:30:00,100.688,12.08,101.4100574105,80.258,0,80.258,20.43,12.08,23.7341799943,134.24,102.418,-4.97,102.538517758,80.258,0,80.258,22.16,-4.97,22.7104931695,133.12
2022-03-19 17:00:00,82.58,12.47,83.5162098038,54.27,0,54.27,28.31,12.47,30.9347215924,133.76,84.45,-4.44,84.5666370385,54.27,0,54.27,30.18,-4.44,30.5048520731,132.66
2022-03-19 17:30:00,63.879,10.34,64.7104492412,28.419,0,28.419,35.46,10.34,36.936800078,133.21,66.549,2.51,66.5963174733,28.419,0,28.419,38.13,2.51,38.212524125,132.11
2022-03-19 18:00:00,50.324,7.97,50.9512107413,8.884,0,8.884,41.44,7.97,42.199460897,133.9,53.794,8.64,54.4834290037,8.884,0,8.884,44.91,8.64,45.7335511414,132.81
2022-03-19 18:30:00,47.002,8.33,47.7344414862,2.922,0,2.922,44.08,8.33,44.8601749885,134.47,50.582,9.01,51.3781940516,2.922,0,2.922,47.66,9.01,48.5041822939,133.43
2022-03-19 19:00:00,49.198,8.6,49.9440006808,2.638,0,2.638,46.56,8.6,47.3475828317,134.28,52.888,9.3,53.6994464031,2.638,0,2.638,50.25,9.3,51.1033511621,133.24
2022-03-19 19:30:00,48.345,8.33,49.0573941929,2.6550000000000002,0,2.6550000000000002,45.69,8.33,46.4431372756,134.13,52.025,9.01,52.7994386807,2.6550000000000002,0,2.6550000000000002,49.37,9.01,50.1854261713,133.08
2022-03-19 20:00:00,46.127,7.45,46.7247539212,2.6470000000000002,0,2.6470000000000002,43.48,7.45,44.1136362138,134.63,49.707,8.08,50.3594305865,2.6470000000000002,0,2.6470000000000002,47.06,8.08,47.7486125453,133.57
2022-03-19 20:30:00,43.443,6.9,43.9875465217,2.6630000000000003,0,2.6630000000000003,40.78,6.9,41.3596228223,135.14,46.883,7.53,47.4838560881,2.6630000000000003,0,2.6630000000000003,44.22,7.53,44.856541329,134.08
2022-03-19 21:00:00,41.62,6.4,42.1091961453,2.69,0,2.69,38.93,6.4,39.4525651891,135.09,45.01,7.0,45.5510713376,2.69,0,2.69,42.32,7.0,42.8950160275,134.08
2022-03-19 21:30:00,37.78,5.45,38.1710741269,2.66,0,2.66,35.12,5.45,35.5403559352,135.39,40.97,6.01,41.4084653181,2.66,0,2.66,38.31,6.01,38.778553351,134.31
2022-03-19 22:00:00,35.542,4.91,35.8795465969,2.642,0,2.642,32.9,4.91,33.264366821,135.34,38.652,5.46,39.0357362426,2.642,0,2.642,36.01,5.46,36.4215828871,134.31
2022-03-19 22:30:00,33.783,4.27,34.0517839327,2.693,0,2.693,31.09,4.27,31.3818578163,135.5,36.803,4.77,37.1108300769,2.693,0,2.693,34.11,4.77,34.4419076127,134.44
2022-03-19 23:00:00,32.446,6.13,33.0199911569,2.656,0,2.656,29.79,6.13,30.414157887400002,136.04,34.616,-6.45,35.2117871742,2.656,0,2.656,31.96,-6.45,32.6043570708,134.97
2022-03-19 23:30:00,31.34,6.97,32.1057082152,2.71,0,2.71,28.63,6.97,29.4662145516,134.62,33.23,-10.28,34.7837792656,2.71,0,2.71,30.52,-10.28,32.2047946741,133.56
2022-03-20 00:00:00,30.904,6.96,31.6780494349,2.724,0,2.724,28.18,6.96,29.0267807378,134.1,32.774,-10.23,34.3334818508,2.724,0,2.724,30.05,-10.23,31.743588329,133.06
2022-03-20 00:30:00,34.787,-4.29,35.0505273712,2.737,0,2.737,32.05,-4.29,32.3358407962,133.82,37.027,-8.45,37.9789577134,2.737,0,2.737,34.29,-8.45,35.3158123225,132.79
2022-03-20 01:00:00,35.418,-7.72,36.2495948115,2.8280000000000003,0,2.8280000000000003,32.59,-7.72,33.4918870773,134.59,37.778,-7.74,38.5627395811,2.8280000000000003,0,2.8280000000000003,34.95,-7.74,35.7967889621,133.54
2022-03-20 01:30:00,34.126,-7.9,35.0284723618,2.876,0,2.876,31.25,-7.9,32.2330963452,134.59,36.456,-7.92,37.3063846546,2.876,0,2.876,33.58,-7.92,34.5013449013,133.54
2022-03-20 02:00:00,32.863,-8.25,33.8827281812,2.783,0,2.783,30.08,-8.25,31.1908464137,134.59,35.153,-8.28,36.114980396,2.783,0,2.783,32.37,-8.28,33.4122028606,133.54
2022-03-20 02:30:00,32.395,-8.25,33.4290072392,2.815,0,2.815,29.58,-8.25,30.7089384382,135.07,34.685,-8.3,35.6642569669,2.815,0,2.815,31.87,-8.3,32.9330669692,134.05
2022-03-20 03:00:00,31.828,-8.22,32.8723285454,2.778,0,2.778,29.05,-8.22,30.1905763443,135.14,34.118,-8.25,35.1012880675,2.778,0,2.778,31.34,-8.25,32.4076858168,134.05
2022-03-20 03:30:00,30.834,-8.57,32.0028195008,2.774,0,2.774,28.06,-8.57,29.3395381695,135.56,33.094,-8.62,34.1982051576,2.774,0,2.774,30.32,-8.62,31.5215291507,134.52
2022-03-20 04:00:00,30.077,-8.72,31.3155604931,2.787,0,2.787,27.29,-8.72,28.6493019112,135.56,32.317,-8.78,33.4884590419,2.787,0,2.787,29.53,-8.78,30.8076175645,134.52
2022-03-20 04:30:00,29.318,-8.9,30.6391110184,2.8280000000000003,0,2.8280000000000003,26.49,-8.9,27.9451265877,135.74,31.538,-8.96,32.7860800341,2.8280000000000003,0,2.8280000000000003,28.71,-8.96,30.0756662437,134.74
2022-03-20 05:00:00,28.878,-8.84,30.2007364811,2.908,0,2.908,25.97,-8.84,27.4333100445,135.82,31.088,-8.86,32.3258927796,2.908,0,2.908,28.18,-8.86,29.5400067705,134.74
2022-03-20 05:30:00,29.509,-8.57,30.7282602989,2.839,0,2.839,26.67,-8.57,28.0131005067,135.34,31.709,-8.6,32.8545382101,2.839,0,2.839,28.87,-8.6,30.1236933327,134.32
2022-03-20 06:00:00,29.696,-8.48,30.8830506265,2.766,0,2.766,26.93,-8.48,28.2335846112,135.26,31.916,-8.48,33.023347135,2.766,0,2.766,29.15,-8.48,30.3584074022,134.24
2022-03-20 06:30:00,30.799,-7.91,31.798529856000002,3.169,0,3.169,27.63,-7.91,28.7399547668,135.17,33.019,-7.91,33.95323933,3.169,0,3.169,29.85,-7.91,30.8802623046,134.16
2022-03-20 07:00:00,36.772,-7.83,37.5963945612,9.442,0,9.442,27.33,-7.83,28.4295233868,134.59,39.012,-7.85,39.7939523546,9.442,0,9.442,29.57,-7.85,30.5942380196,133.56
2022-03-20 07:30:00,50.294,-7.84,50.9013952265,26.244,0,26.244,24.05,-7.84,25.2956142444,135.02,52.444,-7.85,53.0282531864,26.244,0,26.244,26.2,-7.85,27.3507312517,133.98
2022-03-20 08:00:00,71.305,-7.44,71.692095973,51.335,0,51.335,19.97,-7.44,21.3109009664,135.26,73.355,-7.42,73.7293186256,51.335,0,51.335,22.02,-7.42,23.23654019,134.23
2022-03-20 08:30:00,95.108,-6.84,95.3536431606,77.668,0,77.668,17.44,-6.84,18.733371293,135.11,97.108,-6.79,97.3450962504,77.668,0,77.668,19.44,-6.79,20.5916900715,134.05
2022-03-20 09:00:00,115.706,-6.5600000000000005,115.8918117729,102.086,0,102.086,13.62,-6.5600000000000005,15.1174733339,135.21,117.616,-6.48,117.7943710709,102.086,0,102.086,15.53,-6.48,16.8276944351,134.15
2022-03-20 09:30:00,133.483,-6.19,133.6264471914,123.553,0,123.553,9.93,-6.19,11.7013247113,135.18,135.293,-6.07,135.4290986051,123.553,0,123.553,11.74,-6.07,13.2163724221,134.15
2022-03-20 10:00:00,148.362,-5.61,148.468027346,141.682,0,141.682,6.68,-5.61,8.72321615,134.98,150.112,-5.47,150.2116288574,141.682,0,141.682,8.43,-5.47,10.0491691199,133.91
2022-03-20 10:30:00,161.669,-5.46,161.7611732184,156.309,0,156.309,5.36,-5.46,7.6512221246,134.84,163.389,-5.29,163.4746139956,156.309,0,156.309,7.08,-5.29,8.8380144829,133.79
2022-03-20 11:00:00,170.387,-5.39,170.4722319588,166.737,0,166.737,3.65,-5.39,6.5095775593,135.42,172.077,-5.21,172.1558538912,166.737,0,166.737,5.34,-5.21,7.4605428757,134.33
2022-03-20 11:30:00,176.029,-5.31,176.1090711491,173.339,0,173.339,2.69,-5.31,5.9524952751,135.26,177.689,-5.12,177.7627495315,173.339,0,173.339,4.35,-5.12,6.7184001072,134.23
2022-03-20 12:00:00,179.573,-5.2,179.6482739383,177.773,0,177.773,1.8,-5.2,5.5027265969,135.26,181.213,-5.0,181.2819664749,177.773,0,177.773,3.44,-5.0,6.0690691214,134.23
2022-03-20 12:30:00,180.019,-5.09,180.0909449723,178.359,0,178.359,1.6600000000000001,-5.09,5.3538490827,135.17,181.649,-4.88,181.7145387717,178.359,0,178.359,3.29,-4.88,5.8854481563,134.11
2022-03-20 13:00:00,178.135,-5.24,178.2120529734,176.645,0,176.645,1.49,-5.24,5.4477242955000005,134.93,179.765,-5.04,179.8356383618,176.645,0,176.645,3.12,-5.04,5.9275627369,133.87
2022-03-20 13:30:00,173.724,-5.58,173.8135914594,172.534,0,172.534,1.19,-5.58,5.7054798221,134.97,175.344,-5.39,175.4268235932,172.534,0,172.534,2.81,-5.39,6.0785031052,133.87
2022-03-20 14:00:00,165.802,-6.02,165.9112521922,164.112,0,164.112,1.69,-6.02,6.2527194084,135.29,167.442,-5.86,167.5445103965,164.112,0,164.112,3.33,-5.86,6.7400667652,134.22
2022-03-20 14:30:00,155.522,-6.87,155.6736631033,150.702,0,150.702,4.82,-6.87,8.3922166321,135.53,157.222,-6.73,157.365975306,150.702,0,150.702,6.52,-6.73,9.3703415093,134.47
2022-03-20 15:00:00,142.029,-7.54,142.229,134.319,0,134.319,7.71,-7.54,10.7840484049,135.56,143.789,-7.45,143.9818704594,134.319,0,134.319,9.47,-7.45,12.0492074428,134.47
2022-03-20 15:30:00,124.133,-7.95,124.3873152255,113.333,0,113.333,10.8,-7.95,13.410536902,135.86,125.983,-7.9,126.2304491357,113.333,0,113.333,12.65,-7.9,14.9141711134,134.78
2022-03-20 16:00:00,110.26,-8.32,110.5734597451,93.54,0,93.54,16.72,-8.32,18.6756740173,136.33,112.25,-8.3,112.5564413972,93.54,0,93.54,18.71,-8.3,20.4683682789,135.26
2022-03-20 16:30:00,93.996,-7.95,94.3315987143,71.056,0,71.056,22.94,-7.95,24.2785110746,136.29,96.116,-7.96,96.4450468194,71.056,0,71.056,25.06,-7.96,26.29382437,135.26
2022-03-20 17:00:00,85.479,-7.5,85.8073973559,55.599,0,55.599,29.88,-7.5,30.80688884,136.12,87.769,-7.49,88.0880097459,55.599,0,55.599,32.17,-7.49,33.0304253681,135.05
2022-03-20 17:30:00,90.899,-6.53,91.133249152,60.719,0,60.719,30.18,-6.53,30.8783629747,135.6,93.189,-6.49,93.4147195093,60.719,0,60.719,32.47,-6.49,33.112248489,134.55
2022-03-20 18:00:00,80.048,-5.83,80.260022452,44.258,0,44.258,35.79,-5.83,36.2617291369,135.18,82.478,-5.78,82.6802811074,44.258,0,44.258,38.22,-5.78,38.6545831694,134.12
2022-03-20 18:30:00,75.202,-5.53,75.4050509184,37.932,0,37.932,37.27,-5.53,37.67802808,134.76,77.652,-5.49,77.8458297149,37.932,0,37.932,39.72,-5.49,40.0976121484,133.73
2022-03-20 19:00:00,73.54,-5.36,73.7350744219,34.82,0,34.82,38.72,-5.36,39.0892312536,134.46,76.03,-5.3,76.2145058371,34.82,0,34.82,41.21,-5.3,41.5494175651,133.45
2022-03-20 19:30:00,49.79,-5.24,50.0649747828,2.46,0,2.46,47.33,-5.24,47.6191820593,134.3,52.48,-5.22,52.7389685148,2.46,0,2.46,50.02,-5.22,50.2916374758,133.27
2022-03-20 20:00:00,47.596,-6.04,47.9777116586,2.096,0,2.096,45.5,-6.04,45.8991459616,134.5,50.266,-6.04,50.6275849315,2.096,0,2.096,48.17,-6.04,48.5471986833,133.49
2022-03-20 20:30:00,46.187,-6.8,46.6848901573,2.547,0,2.547,43.64,-6.8,44.1666118239,134.83,48.807,-6.8,49.2784257967,2.547,0,2.547,46.26,-6.8,46.7571128279,133.8
2022-03-20 21:00:00,44.37,-7.42,44.9861456451,2.58,0,2.58,41.79,-7.42,42.4436155387,135.11,46.95,-7.43,47.5342760542,2.58,0,2.58,44.37,-7.43,44.9877961229,134.08
2022-03-20 21:30:00,40.924,-8.0,41.6986064036,2.674,0,2.674,38.25,-8.0,39.0776470633,135.09,43.424,-8.02,44.1583987029,2.674,0,2.674,40.75,-8.02,41.5317095723,134.06
2022-03-20 22:00:00,38.32,-8.69,39.2929828341,2.67,0,2.67,35.65,-8.69,36.6938496209,135.09,40.75,-8.72,41.6725437189,2.67,0,2.67,38.08,-8.72,39.0656473132,134.06
2022-03-20 22:30:00,36.305,-9.57,37.5451451589,2.645,0,2.645,33.66,-9.57,34.9940066297,135.34,38.685,-9.62,39.8631863378,2.645,0,2.645,36.04,-9.62,37.3018230118,134.3
2022-03-20 23:00:00,35.4,-8.19,36.3350533232,2.59,0,2.59,32.81,-8.19,33.8167443732,135.75,37.39,-7.64,38.1625693579,2.59,0,2.59,34.8,-7.64,35.6287748877,134.7
2022-03-20 23:30:00,33.907,-5.8100000000000005,34.4011736573,2.617,0,2.617,31.29,-5.8100000000000005,31.8248362132,134.7,35.587,-5.66,36.0342915707,2.617,0,2.617,32.97,-5.66,33.452301864,133.65
2022-03-21 00:00:00,33.484,-5.76,33.9758128085,2.624,0,2.624,30.86,-5.76,31.3929482528,133.53,35.144,-5.63,35.5921007528,2.624,0,2.624,32.52,-5.63,33.003746757,132.49
2022-03-21 00:30:00,38.43,-5.06,38.7616885597,2.65,0,2.65,35.78,-5.06,36.1360208103,133.37,40.11,-4.94,40.413063482,2.65,0,2.65,37.46,-4.94,37.7843247922,132.34
2022-03-21 01:00:00,39.716,-4.64,39.9861257938,2.646,0,2.646,37.07,-4.64,37.359262573,133.3,41.406,-4.51,41.6508935799,2.646,0,2.646,38.76,-4.51,39.0215030464,132.25
2022-03-21 01:30:00,39.172,-4.95,39.4835166114,2.662,0,2.662,36.51,-4.95,36.8440307241,133.05,40.862,-4.82,41.1452967422,2.662,0,2.662,38.2,-4.82,38.5028882034,132.05
2022-03-21 02:00:00,37.795,-5.16,38.1456108222,2.665,0,2.665,35.13,-5.16,35.5069359422,133.05,39.475,-5.03,39.7941770238,2.665,0,2.665,36.81,-5.03,37.1520793496,132.05
2022-03-21 02:30:00,37.175,-5.06,37.517785449,2.085,0,2.085,35.09,-5.06,35.4529505119,133.29,38.855,-4.94,39.1677753389,2.085,0,2.085,36.77,-4.94,37.1003571411,132.3
2022-03-21 03:00:00,36.514,-4.84,36.8333788295,1.944,0,1.944,34.57,-4.84,34.9071697506,133.33,38.184,-4.7,38.4721698894,1.944,0,1.944,36.24,-4.7,36.5435028425,132.3
2022-03-21 03:30:00,35.454,-5.02,35.8076320915,1.974,0,1.974,33.48,-5.02,33.8542582255,133.2,37.134,-4.88,37.4532823128,1.974,0,1.974,35.16,-4.88,35.4970421303,132.21
2022-03-21 04:00:00,34.586,-5.18,34.9717571191,1.966,0,1.966,32.62,-5.18,33.0287268904,133.2,36.246,-5.04,36.594727981,1.966,0,1.966,34.28,-5.04,34.648520892,132.21
2022-03-21 04:30:00,33.248,-5.23,33.6568329467,1.978,0,1.978,31.27,-5.23,31.7043498593,133.3,34.918,-5.08,35.2855937175,1.978,0,1.978,32.94,-5.08,33.3294164365,132.3
2022-03-21 05:00:00,32.458,-5.2,32.8718993062,1.9580000000000002,0,1.9580000000000002,30.5,-5.2,30.9401034258,133.15,34.118,-5.05,34.4897147567,1.9580000000000002,0,1.9580000000000002,32.16,-5.05,32.5540796215,132.17
2022-03-21 05:30:00,32.709,-8.19,33.7187600751,1.959,0,1.959,30.75,-8.19,31.8219829678,134.73,34.909,-8.68,35.9719429695,1.959,0,1.959,32.95,-8.68,34.0741089392,133.72
2022-03-21 06:00:00,33.964,-8.66,35.0506618482,1.9340000000000002,0,1.9340000000000002,32.03,-8.66,33.1800617841,134.73,36.204,-8.16,37.1121976714,1.9340000000000002,0,1.9340000000000002,34.27,-8.16,35.2280924831,133.72
2022-03-21 06:30:00,40.141,-0.42,40.1431971945,4.421,0,4.421,35.72,-0.42,35.7224691196,135.3,41.861,-0.32,41.8622230776,4.421,0,4.421,37.44,-0.32,37.4413674964,134.26
2022-03-21 07:00:00,56.452,0.51,56.4543036801,23.172,0,23.172,33.28,0.51,33.283907523,133.67,58.152,0.66,58.1557452364,23.172,0,23.172,34.98,0.66,34.986225861,132.65
2022-03-21 07:30:00,65.192,2.06,65.2245388178,28.662,0,28.662,36.53,2.06,36.5880376626,133.08,66.902,2.24,66.9394891226,28.662,0,28.662,38.24,2.24,38.3055505116,132.06
2022-03-21 08:00:00,72.93,3.05,72.9937490474,35.41,0,35.41,37.52,3.05,37.6437630956,132.31,74.63,3.23,74.6998647924,35.41,0,35.41,39.22,3.23,39.3527800797,131.3
2022-03-21 08:30:00,71.834,0.75,71.8379151702,29.614,0,29.614,42.22,0.75,42.2266610094,132.41,74.294,0.74,74.2976852668,29.614,0,29.614,44.68,0.74,44.6861276013,131.37
2022-03-21 09:00:00,85.078,-0.08,85.0780376125,45.258,0,45.258,39.82,-0.08,39.8200803615,134.26,87.598,0.14,87.5981118746,45.258,0,45.258,42.34,0.14,42.340231459,133.24
2022-03-21 09:30:00,101.948,-0.16,101.9481255541,67.668,0,67.668,34.28,-0.16,34.2803733935,134.72,104.348,-0.01,104.3480004792,67.668,0,67.668,36.68,-0.01,36.6800013631,133.68
2022-03-21 10:00:00,120.012,0.19,120.0121504015,93.062,0,93.062,26.95,0.19,26.9506697505,134.76,122.222,0.46,122.2228656349,93.062,0,93.062,29.16,0.46,29.1636280322,133.68
2022-03-21 10:30:00,129.964,0.42,129.9646786477,106.684,0,106.684,23.28,0.42,23.2837883516,134.89,132.094,0.6900000000000001,132.0958021135,106.684,0,106.684,25.41,0.6900000000000001,25.4193666326,133.85
2022-03-21 11:00:00,136.389,1.19,136.3941913023,115.729,0,115.729,20.66,1.19,20.6942431608,135.15,138.129,1.65,138.1388545667,115.729,0,115.729,22.4,1.65,22.460687879,134.07
2022-03-21 11:30:00,149.036,2.08,149.0505139072,130.796,0,130.796,18.24,2.08,18.3582134207,134.26,150.656,2.33,150.6740164594,130.796,0,130.796,19.86,2.33,19.9962121413,133.21
2022-03-21 12:00:00,151.284,2.04,151.2977536383,133.634,0,133.634,17.65,2.04,17.7675012312,133.52,152.914,2.3,152.9312963262,133.634,0,133.634,19.28,2.3,19.4167041487,132.47
2022-03-21 12:30:00,157.981,2.26,157.9971644081,141.181,0,141.181,16.8,2.26,16.9513303313,133.07,159.591,2.56,159.6115311655,141.181,0,141.181,18.41,2.56,18.5871380261,131.99
2022-03-21 13:00:00,166.955,2.46,166.9731224629,152.425,0,152.425,14.53,2.46,14.736773731,133.07,168.565,2.75,168.5874305071,152.425,0,152.425,16.14,2.75,16.3726021145,131.99
2022-03-21 13:30:00,160.244,2.12,160.2580230004,145.594,0,145.594,14.65,2.12,14.802597745,133.1,161.844,2.41,161.8619425189,145.594,0,145.594,16.25,2.41,16.4277387367,131.99
2022-03-21 14:00:00,151.523,1.9100000000000001,151.5350376283,134.523,0,134.523,17.0,1.9100000000000001,17.1069605717,133.2,153.153,2.18,153.1685144179,134.523,0,134.523,18.63,2.18,18.757113317399998,132.14
2022-03-21 14:30:00,140.969,1.4,140.9759517116,124.489,0,124.489,16.48,1.4,16.539359117,133.44,142.609,1.63,142.6183150265,124.489,0,124.489,18.12,1.63,18.1931662995,132.35
2022-03-21 15:00:00,127.362,1.08,127.3665789915,109.062,0,109.062,18.3,1.08,18.3318411514,133.82,129.002,1.3,129.0085501197,109.062,0,109.062,19.94,1.3,19.9823321962,132.76
2022-03-21 15:30:00,104.892,0.74,104.8946102715,81.862,0,81.862,23.03,0.74,23.0418857735,134.29,106.572,0.92,106.5759709503,81.862,0,81.862,24.71,0.92,24.7271207382,133.2
2022-03-21 16:00:00,92.923,0.42,92.9239491681,64.263,0,64.263,28.66,0.42,28.6630772947,134.47,94.623,0.59,94.6248393869,64.263,0,64.263,30.36,0.59,30.365732331,133.38
2022-03-21 16:30:00,79.893,0.43,79.8941571643,45.643,0,45.643,34.25,0.43,34.2526991637,134.25,81.593,0.59,81.5951331208,45.643,0,45.643,35.95,0.59,35.9548411205,133.18
2022-03-21 17:00:00,71.933,1.08,71.9411070877,34.613,0,34.613,37.32,1.08,37.3356237393,134.01,73.653,1.21,73.6629385037,34.613,0,34.613,39.04,1.21,39.0587467797,132.93
2022-03-21 17:30:00,76.505,0.98,76.5112764565,41.145,0,41.145,35.36,0.98,35.3735777099,133.95,78.205,1.13,78.2131633742,41.145,0,41.145,37.06,1.13,37.0772234667,132.93
2022-03-21 18:00:00,70.096,1.34,70.1088069789,32.236,0,32.236,37.86,1.34,37.8837062601,133.43,71.796,1.48,71.8112527115,32.236,0,32.236,39.56,1.48,39.5876748496,132.39
2022-03-21 18:30:00,64.29,-1.6,64.3099067018,25.21,0,25.21,39.08,-1.6,39.1127396126,133.08,66.78,-1.74,66.8026646175,25.21,0,25.21,41.57,-1.74,41.6063997481,132.06
2022-03-21 19:00:00,64.313,-1.48,64.3300269625,24.103,0,24.103,40.21,-1.48,40.2372277872,134.95,66.853,-1.34,66.8664281161,24.103,0,24.103,42.75,-1.34,42.7709960137,133.92
2022-03-21 19:30:00,61.183,-2.11,61.2193726609,20.383,0,20.383,40.8,-2.11,40.8545236173,134.76,63.743,-1.99,63.7740554536,20.383,0,20.383,43.36,-1.99,43.4056413384,133.7
2022-03-21 20:00:00,47.916,-2.65,47.9892233319,2.476,0,2.476,45.44,-2.65,45.5172066366,134.96,50.566,-2.5700000000000003,50.6312675725,2.476,0,2.476,48.09,-2.5700000000000003,48.1586233192,133.87
2022-03-21 20:30:00,44.398,-3.65,44.5477822568,1.858,0,1.858,42.54,-3.65,42.6963007765,135.1,46.968,-3.58,47.104239979,1.858,0,1.858,45.11,-3.58,45.251834217,134.03
2022-03-21 21:00:00,42.294,-4.49,42.5316650979,1.834,0,1.834,40.46,-4.49,40.7083738314,134.79,44.834,-4.43,45.052330195,1.834,0,1.834,43.0,-4.43,43.2275941963,133.75
2022-03-21 21:30:00,40.956,-5.39,41.3091519642,1.826,0,1.826,39.13,-5.39,39.4994810092,135.23,43.466,-5.37,43.7964616836,1.826,0,1.826,41.64,-5.37,41.9848365484,134.19
2022-03-21 22:00:00,38.564,-4.91,38.8753160244,1.824,0,1.824,36.74,-4.91,37.0666386391,136.0,40.694,-4.59,40.9520419027,1.824,0,1.824,38.87,-4.59,39.1400689831,134.93
2022-03-21 22:30:00,36.185,-3.35,36.339740299,1.855,0,1.855,34.33,-3.35,34.4930630707,135.41,37.865,-3.22,38.0016660819,1.855,0,1.855,36.01,-3.22,36.1536789276,134.37
2022-03-21 23:00:00,32.956,-3.59,33.1509582969,1.9260000000000002,0,1.9260000000000002,31.03,-3.59,31.2369812882,133.6,34.636,-3.48,34.8103848873,1.9260000000000002,0,1.9260000000000002,32.71,-3.48,32.8945968208,132.56
2022-03-21 23:30:00,31.778,-3.86,32.0115742193,2.368,0,2.368,29.41,-3.86,29.6622268213,133.95,33.448,-3.76,33.658673533,2.368,0,2.368,31.08,-3.76,31.30661272,132.93
2022-03-22 00:00:00,30.719,-3.87,30.9618129476,2.399,0,2.399,28.32,-3.87,28.583199611,134.19,32.399,-3.77,32.6176041579,2.399,0,2.399,30.0,-3.77,30.2359537637,133.16
2022-03-22 00:30:00,35.148,-3.11,35.2853227844,2.048,0,2.048,33.1,-3.11,33.2457831913,134.11,36.808,-2.99,36.9292426676,2.048,0,2.048,34.76,-2.99,34.8883605232,133.09
2022-03-22 01:00:00,36.443,-2.89,36.5574116835,1.863,0,1.863,34.58,-2.89,34.7005547506,133.43,38.113,-2.77,38.2135273038,1.863,0,1.863,36.25,-2.77,36.3556790612,132.41
2022-03-22 01:30:00,35.669,-3.24,35.8158506949,1.849,0,1.849,33.82,-3.24,33.9748436347,133.1,37.329,-3.12,37.4591596409,1.849,0,1.849,35.48,-3.12,35.6169173287,132.09
2022-03-22 02:00:00,34.595,-3.62,34.7838816839,1.8050000000000002,0,1.8050000000000002,32.79,-3.62,32.9892179356,133.35,36.255,-3.5,36.4235504173,1.8050000000000002,0,1.8050000000000002,34.45,-3.5,34.6273374662,132.33
2022-03-22 02:30:00,33.932,-3.56,34.118238876,1.862,0,1.862,32.07,-3.56,32.2669877739,133.47,35.612,-3.43,35.77680036,1.862,0,1.862,33.75,-3.43,33.9238470696,132.47
2022-03-22 03:00:00,33.185,-3.62,33.3818607181,1.925,0,1.925,31.26,-3.62,31.4689052876,133.55,34.845,-3.51,35.0213381383,1.925,0,1.925,32.92,-3.51,33.106592999,132.58
2022-03-22 03:30:00,32.499,-3.83,32.7239041222,2.029,0,2.029,30.47,-3.83,30.7097671759,133.63,34.169,-3.71,34.3698219518,2.029,0,2.029,32.14,-3.71,32.3534186756,132.65
2022-03-22 04:00:00,31.139,-3.84,31.3748772269,1.999,0,1.999,29.14,-3.84,29.3919240609,133.63,32.799,-3.7199999999999998,33.0092835578,1.999,0,1.999,30.8,-3.7199999999999998,31.0238359975,132.65
2022-03-22 04:30:00,31.829,-4.1,32.0919809454,2.109,0,2.109,29.72,-4.1,30.0014732972,133.7,33.479,-3.96,33.7123870558,2.109,0,2.109,31.37,-3.96,31.6189579208,132.65
2022-03-22 05:00:00,31.864,-4.07,32.1228796343,2.044,0,2.044,29.82,-4.07,30.09646657,133.57,33.524,-3.95,33.7559043132,2.044,0,2.044,31.48,-3.95,31.7268482519,132.56
2022-03-22 05:30:00,31.903,-6.2,32.4998678305,2.273,0,2.273,29.63,-6.2,30.2717178237,133.49,34.023,-6.4,34.6197130115,2.273,0,2.273,31.75,-6.4,32.3886168275,132.46
2022-03-22 06:00:00,34.683,-6.8100000000000005,35.3452484643,4.693,0,4.693,29.99,-6.8100000000000005,30.7534746004,134.68,36.963,-6.8,37.5832857664,4.693,0,4.693,32.27,-6.8,32.9786734118,133.67
2022-03-22 06:30:00,49.004,-5.98,49.3675238998,21.964,0,21.964,27.04,-5.98,27.6933566041,135.24,51.224,-5.93,51.5661039444,21.964,0,21.964,29.26,-5.93,29.8548572263,134.22
2022-03-22 07:00:00,56.383,-5.25,56.6268945732,27.023,0,27.023,29.36,-5.25,29.8256952978,135.59,58.673,-5.21,58.9038625983,27.023,0,27.023,31.65,-5.21,32.0759504925,134.54
2022-03-22 07:30:00,59.103,-3.87,59.2295661726,21.143,0,21.143,37.96,-3.87,38.1567621792,135.75,61.583,-3.8200000000000003,61.7013637532,21.143,0,21.143,40.44,-3.8200000000000003,40.6200196947,134.71
2022-03-22 08:00:00,75.361,-3.2800000000000002,75.4323453235,40.211,0,40.211,35.15,-3.2800000000000002,35.3027038625,136.11,77.781,-3.2,77.8467980138,40.211,0,40.211,37.57,-3.2,37.7060326738,135.09
2022-03-22 08:30:00,93.151,-2.7,93.1901217995,62.111,0,62.111,31.04,-2.7,31.1572078338,135.93,95.481,-2.58,95.5158508364,62.111,0,62.111,33.37,-2.58,33.4695876879,134.91
2022-03-22 09:00:00,113.026,-2.62,113.0563623862,86.076,0,86.076,26.95,-2.62,27.077054862,135.93,115.256,-2.48,115.2826783867,86.076,0,86.076,29.18,-2.48,29.2851976261,134.91
2022-03-22 09:30:00,129.972,-2.19,129.990449203,107.222,0,107.222,22.75,-2.19,22.8551657181,135.93,132.092,-2.01,132.1072918654,107.222,0,107.222,24.87,-2.01,24.9510921605,134.91
2022-03-22 10:00:00,141.296,-2.0,141.3101539734,123.216,0,123.216,18.08,-2.0,18.1902831204,135.66,143.316,-1.79,143.3271780089,123.216,0,123.216,20.1,-1.79,20.1795465757,134.6
2022-03-22 10:30:00,150.804,-2.05,150.8179330053,137.214,0,137.214,13.59,-2.05,13.7437476694,135.66,152.704,-1.83,152.714964938,137.214,0,137.214,15.49,-1.83,15.597724193,134.6
2022-03-22 11:00:00,159.297,-1.75,159.3066122576,149.177,0,149.177,10.12,-1.75,10.270194740099999,135.38,161.127,-1.49,161.1338891388,149.177,0,149.177,11.95,-1.49,12.0425329562,134.3
2022-03-22 11:30:00,165.268,-1.4,165.2739296562,156.188,0,156.188,9.08,-1.4,9.187295576,135.38,167.068,-1.12,167.0717541178,156.188,0,156.188,10.88,-1.12,10.9374951429,134.3
2022-03-22 12:00:00,168.825,-1.58,168.8323932929,160.285,0,160.285,8.54,-1.58,8.6849294758,135.12,170.625,-1.32,170.6301058577,160.285,0,160.285,10.34,-1.32,10.4239148116,134.08
2022-03-22 12:30:00,170.541,-1.56,170.5481347919,162.671,0,162.671,7.87,-1.56,8.0231228334,135.52,172.331,-1.31,172.335979009,162.671,0,162.671,9.66,-1.31,9.7484203849,134.45
2022-03-22 13:00:00,168.759,-1.88,168.7694714129,161.599,0,161.599,7.16,-1.88,7.4027022093,135.82,170.529,-1.6400000000000001,170.5368858664,161.599,0,161.599,8.93,-1.6400000000000001,9.07934469,134.79
2022-03-22 13:30:00,166.583,-2.38,166.6000008673,160.763,0,160.763,5.82,-2.38,6.2878295142,136.0,168.333,-2.14,168.3466022496,160.763,0,160.763,7.57,-2.14,7.8666701976999995,134.95
2022-03-22 14:00:00,161.244,-0.76,161.2457910644,154.974,0,154.974,6.27,-0.76,6.3158926527,136.0,162.934,-0.25,162.9341917953,154.974,0,154.974,7.96,-0.25,7.9639249118,134.95
2022-03-22 14:30:00,152.31,1.01,152.3133487256,144.34,0,144.34,7.97,1.01,8.0337413451,134.94,153.94,1.25,153.9450749456,144.34,0,144.34,9.6,1.25,9.6810381675,133.89
2022-03-22 15:00:00,141.269,0.15,141.2690796353,130.859,0,130.859,10.41,0.15,10.4110806356,133.86,142.899,0.36,142.8994534664,130.859,0,130.859,12.04,0.36,12.0453808574,132.8
2022-03-22 15:30:00,127.707,-0.2,127.7071566084,114.647,0,114.647,13.06,-0.2,13.0615313038,134.22,129.347,0.0,129.347,114.647,0,114.647,14.7,0.0,14.7,133.13
2022-03-22 16:00:00,114.863,-0.46,114.8639210936,98.073,0,98.073,16.79,-0.46,16.7963001878,134.17,116.523,-0.25,116.5232681871,98.073,0,98.073,18.45,-0.25,18.4516936892,133.13
2022-03-22 16:30:00,109.46,-0.59,109.461590067,92.62,0,92.62,16.84,-0.59,16.8503323409,134.26,111.11,-0.42,111.1107938051,92.62,0,92.62,18.49,-0.42,18.4947695309,133.13
2022-03-22 17:00:00,89.251,-0.22,89.251271145,63.691,0,63.691,25.56,-0.22,25.5609467743,134.06,90.931,-0.15,90.9311237201,63.691,0,63.691,27.24,-0.15,27.2404129925,132.99
2022-03-22 17:30:00,75.738,0.12,75.7380950645,44.508,0,44.508,31.23,0.12,31.2302305467,133.28,77.418,0.24,77.4183720056,44.508,0,44.508,32.91,0.24,32.9108751023,132.28
2022-03-22 18:00:00,66.18,0.61,66.1828112126,31.53,0,31.53,34.65,0.61,34.6553689924,133.28,67.87,0.74,67.8740340631,31.53,0,31.53,36.34,0.74,36.3475336165,132.28
2022-03-22 18:30:00,61.819,0.72,61.8231927435,24.309,0,24.309,37.51,0.72,37.5169095209,132.74,63.509,0.86,63.5148225299,24.309,0,24.309,39.2,0.86,39.2094325386,131.75
2022-03-22 19:00:00,63.774,1.46,63.7907099506,24.694,0,24.694,39.08,1.46,39.1072627526,132.68,65.474,1.5899999999999999,65.4933032913,24.694,0,24.694,40.78,1.5899999999999999,40.8109850408,131.75
2022-03-22 19:30:00,61.834,1.08,61.843430985,21.464,0,21.464,40.37,1.08,40.3844437872,132.36,63.544,1.2,63.5553297214,21.464,0,21.464,42.08,1.2,42.0971067889,131.35
2022-03-22 20:00:00,59.228,0.19,59.2283047537,21.108,0,21.108,38.12,0.19,38.1204735018,133.0,60.948,0.28,60.9486431678,21.108,0,21.108,39.84,0.28,39.8409839236,131.99
2022-03-22 20:30:00,56.374,-0.39,56.37534901,21.254,0,21.254,35.12,-0.39,35.122165366,133.61,58.074,-0.26,58.0745820131,21.254,0,21.254,36.82,-0.26,36.8209179679,132.6
2022-03-22 21:00:00,41.98,-2.11,42.0329929936,2.58,0,2.58,39.4,-2.11,39.45645828,133.67,44.06,-2.29,44.1194707584,2.58,0,2.58,41.48,-2.29,41.5431642993,132.69
2022-03-22 21:30:00,38.749,-5.21,39.0976866451,2.059,0,2.059,36.69,-5.21,37.058065249,135.08,41.199,-5.16,41.5208766887,2.059,0,2.059,39.14,-5.16,39.4786676574,134.08
2022-03-22 22:00:00,36.505,-6.02,36.9980462322,1.9849999999999999,0,1.9849999999999999,34.52,-6.02,35.040987429,135.08,38.915,-6.0,39.3748298409,1.9849999999999999,0,1.9849999999999999,36.93,-6.0,37.4142339224,134.08
2022-03-22 22:30:00,34.397,-6.58,35.0207082881,2.077,0,2.077,32.32,-6.58,32.9830077464,135.59,36.647,-6.31,37.1862704368,2.077,0,2.077,34.57,-6.31,35.1411582052,134.54
2022-03-22 23:00:00,33.515,-3.74,33.7230310767,1.9849999999999999,0,1.9849999999999999,31.53,-3.74,31.7510393531,135.83,35.195,-3.63,35.3817032518,1.9849999999999999,0,1.9849999999999999,33.21,-3.63,33.4077984908,134.8
2022-03-22 23:30:00,32.357,-4.13,32.6195087179,2.027,0,2.027,30.33,-4.13,30.6098970923,133.94,34.007,-3.99,34.2402708663,2.027,0,2.027,31.98,-3.99,32.2279459476,132.89
2022-03-23 00:00:00,31.499,-4.27,31.7871027462,2.089,0,2.089,29.41,-4.27,29.7183613276,133.33,33.149,-4.13,33.4052855249,2.089,0,2.089,31.06,-4.13,31.333376773,132.3
2022-03-23 00:30:00,35.467,-3.44,35.6334349874,2.137,0,2.137,33.33,-3.44,33.5070514967,133.23,37.117,-3.3,37.2634095193,2.137,0,2.137,34.98,-3.3,35.1353155671,132.19
2022-03-23 01:00:00,35.403,-6.24,35.9487135931,1.983,0,1.983,33.42,-6.24,33.9975587359,133.02,37.693,-6.47,38.2442564184,1.983,0,1.983,35.71,-6.47,36.2913901635,132.01
2022-03-23 01:30:00,34.705,-7.07,35.4178193146,2.195,0,2.195,32.51,-7.07,33.2698812742,135.02,37.035,-7.06,37.701920707,2.195,0,2.195,34.84,-7.06,35.5481251264,134.03
2022-03-23 02:00:00,33.737,-7.34,34.5262330555,2.047,0,2.047,31.69,-7.34,32.528936349,135.56,36.037,-7.35,36.7789052175,2.047,0,2.047,33.99,-7.35,34.7756035174,134.54
2022-03-23 02:30:00,33.287,-7.38,34.0952895427,2.097,0,2.097,31.19,-7.38,32.0512168256,135.79,35.587,-7.39,36.3462057029,2.097,0,2.097,33.49,-7.39,34.2956586174,134.74
2022-03-23 03:00:00,32.777,-7.58,33.6420589293,2.037,0,2.037,30.74,-7.58,31.6607643622,135.79,35.057,-7.58,35.8671109653,2.037,0,2.037,33.02,-7.58,33.8788547622,134.74
2022-03-23 03:30:00,32.285,-7.7,33.1905291461,2.095,0,2.095,30.19,-7.7,31.1564776571,135.94,34.565,-7.72,35.4166292157,2.095,0,2.095,32.47,-7.72,33.3751299623,134.93
2022-03-23 04:00:00,31.293,-7.91,32.2772357707,2.013,0,2.013,29.28,-7.91,30.3296307264,135.91,33.553,-7.94,34.4796666022,2.013,0,2.013,31.54,-7.94,32.5240710859,134.93
2022-03-23 04:30:00,31.241,-7.97,32.2416032635,2.021,0,2.021,29.22,-7.97,30.2874445934,136.15,33.501,-7.98,34.4383129813,2.021,0,2.021,31.48,-7.98,32.4756955276,135.12
2022-03-23 05:00:00,31.218,-7.96,32.2168453453,2.028,0,2.028,29.19,-7.96,30.2558705047,135.97,33.458,-7.98,34.3964847623,2.028,0,2.028,31.43,-7.98,32.4272308408,134.93
2022-03-23 05:30:00,31.447,-6.68,32.1486579658,2.027,0,2.027,29.42,-6.68,30.1688382275,135.97,33.617,-6.39,34.2189244279,2.027,0,2.027,31.59,-6.39,32.229802978,134.93
2022-03-23 06:00:00,35.667,0.21,35.6676182132,4.667,0,4.667,31.0,0.21,31.0007112822,135.6,37.367,0.32,37.3683701678,4.667,0,4.667,32.7,0.32,32.7015657118,134.57
2022-03-23 06:30:00,51.643,1.05,51.6536731414,22.333,0,22.333,29.31,1.05,29.3288015439,134.18,53.323,1.17,53.3358343799,22.333,0,22.333,30.99,1.17,31.0120782922,133.13
2022-03-23 07:00:00,61.232,1.9500000000000002,61.2630420727,30.362,0,30.362,30.87,1.9500000000000002,30.9315276053,133.84,62.902,2.09,62.9367118938,30.362,0,30.362,32.54,2.09,32.6070498512,132.79
2022-03-23 07:30:00,75.883,2.86,75.9368770032,43.793,0,43.793,32.09,2.86,32.2171957191,133.2,77.563,3.03,77.62216094,43.793,0,43.793,33.77,3.03,33.9056602944,132.14
2022-03-23 08:00:00,93.334,3.16,93.3874785825,63.914,0,63.914,29.42,3.16,29.5892210104,132.91,95.004,3.34,95.062693082,63.914,0,63.914,31.09,3.34,31.2688934886,131.86
2022-03-23 08:30:00,112.823,3.41,112.8745207254,86.473,0,86.473,26.35,3.41,26.5697308981,132.74,114.483,3.33,114.5314200951,86.473,0,86.473,28.01,3.33,28.2072508409,131.66
2022-03-23 09:00:00,118.971,3.91,119.0352340318,90.511,0,90.511,28.46,3.91,28.7273336737,132.74,120.631,3.8,120.6908371046,90.511,0,90.511,30.12,3.8,30.3587615031,131.66
2022-03-23 09:30:00,133.806,4.52,133.8823215962,109.456,0,109.456,24.35,4.52,24.7659625292,132.74,135.456,4.42,135.5280942683,109.456,0,109.456,26.0,4.42,26.3730240966,131.66
2022-03-23 10:00:00,145.839,4.61,145.9118433199,125.659,0,125.659,20.18,4.61,20.6998671493,132.53,147.469,4.54,147.5388679671,125.659,0,125.659,21.81,4.54,22.2775155706,131.49
2022-03-23 10:30:00,154.779,4.71,154.8506472089,139.019,0,139.019,15.76,4.71,16.4487598317,132.69,156.389,4.64,156.4578183441,139.019,0,139.019,17.37,4.64,17.9790572612,131.63
2022-03-23 11:00:00,162.434,4.96,162.5097103437,149.494,0,149.494,12.94,4.96,13.8580373791,132.54,164.044,4.9,164.1171652692,149.494,0,149.494,14.55,4.9,15.3529313162,131.47
2022-03-23 11:30:00,167.373,-0.03,167.3730026886,156.953,0,156.953,10.42,-0.03,10.4200431861,132.54,169.413,13.2,169.9264681237,156.953,0,156.953,12.46,13.2,18.1519034815,131.47
2022-03-23 12:00:00,168.626,-1.94,168.6371592384,159.076,0,159.076,9.55,-1.94,9.7450551563,134.56,170.776,15.51,171.4788683074,159.076,0,159.076,11.7,15.51,19.4280750462,133.42
2022-03-23 12:30:00,168.726,-2.01,168.7379719447,157.966,0,157.966,10.76,-2.01,10.946127169,135.07,170.896,15.43,171.5911644462,157.966,0,157.966,12.93,15.43,20.1313139164,133.97
2022-03-23 13:00:00,171.262,-1.9500000000000002,171.2731010521,161.432,0,161.432,9.83,-1.9500000000000002,10.0215467868,135.07,173.412,15.51,174.1042269562,161.432,0,161.432,11.98,15.51,19.5979718338,133.97
2022-03-23 13:30:00,161.97,-2.7199999999999998,161.9928371873,152.49,0,152.49,9.48,-2.7199999999999998,9.862494613399999,135.15,164.12,14.76,164.7823776986,152.49,0,152.49,11.63,14.76,18.791341091,134.08
2022-03-23 14:00:00,157.007,-2.19,157.02227278,147.537,0,147.537,9.47,-2.19,9.7199279833,135.3,159.147,15.33,159.8836342751,147.537,0,147.537,11.61,15.33,19.2302106073,134.18
2022-03-23 14:30:00,148.631,-2.34,148.649418973,138.151,0,138.151,10.48,-2.34,10.7380631401,135.43,150.811,15.18,151.5730520937,138.151,0,138.151,12.66,15.18,19.7663350169,134.32
2022-03-23 15:00:00,141.845,-2.93,141.8752583258,129.305,0,129.305,12.54,-2.93,12.877752133,135.5,144.085,14.53,144.8157730532,129.305,0,129.305,14.78,14.53,20.7260536523,134.32
2022-03-23 15:30:00,127.313,-3.25,127.3544756536,112.323,0,112.323,14.99,-3.25,15.3382723929,135.35,129.613,14.23,130.3918044549,112.323,0,112.323,17.29,14.23,22.3927890179,134.32
2022-03-23 16:00:00,112.584,-3.43,112.6362373129,92.814,0,92.814,19.77,-3.43,20.0653382728,135.59,115.024,14.07,115.8813422256,92.814,0,92.814,22.21,14.07,26.291614632799998,134.46
2022-03-23 16:30:00,99.758,-3.54,99.8207902393,75.008,0,75.008,24.75,-3.54,25.0018819292,135.79,102.348,13.91,103.2889210129,75.008,0,75.008,27.34,13.91,30.6751316216,134.69
2022-03-23 17:00:00,94.493,-3.61,94.5619328747,69.353,0,69.353,25.14,-3.61,25.3978680208,135.66,97.073,13.75,98.0419799321,69.353,0,69.353,27.72,13.75,30.9428650904,134.56
2022-03-23 17:30:00,78.934,-3.4,79.0071917992,47.474,0,47.474,31.46,-3.4,31.6431920008,135.37,81.704,13.9,82.8779440865,47.474,0,47.474,34.23,13.9,36.9445922971,134.27
2022-03-23 18:00:00,66.594,-2.85,66.654957325,30.304,0,30.304,36.29,-2.85,36.4017389695,135.19,69.474,14.33,70.9364897355,30.304,0,30.304,39.17,14.33,41.7089654631,134.12
2022-03-23 18:30:00,64.783,-2.88,64.8469851959,27.113,0,27.113,37.67,-2.88,37.7799325039,134.76,67.713,14.28,69.2023754578,27.113,0,27.113,40.6,14.28,43.0381040475,133.7
2022-03-23 19:00:00,65.336,-2.25,65.3747305616,25.676,0,25.676,39.66,-2.25,39.7237724795,134.69,68.296,14.83,69.8875705401,25.676,0,25.676,42.62,14.83,45.1264146593,133.7
2022-03-23 19:30:00,63.436,-2.44,63.482908692,22.126,0,22.126,41.31,-2.44,41.3819972935,134.33,66.456,14.67,68.055924327,22.126,0,22.126,44.33,14.67,46.6943015795,133.3
2022-03-23 20:00:00,61.778,-3.4,61.8714900742,21.768,0,21.768,40.01,-3.4,40.154204014,134.51,64.778,13.79,66.2295506855,21.768,0,21.768,43.01,13.79,45.1666270603,133.47
2022-03-23 20:30:00,57.414,-4.31,57.5755459896,18.624,0,18.624,38.79,-4.31,39.0287099454,135.08,60.374,12.93,61.7430544758,18.624,0,18.624,41.75,12.93,43.7063771091,134.03
2022-03-23 21:00:00,45.023,-4.64,45.2614640616,2.513,0,2.513,42.51,-4.64,42.7624800497,135.36,48.073,12.67,49.7146078029,2.513,0,2.513,45.56,12.67,47.2889257649,134.31
2022-03-23 21:30:00,42.438,-3.79,42.6069001923,2.588,0,2.588,39.85,-3.79,40.0298213836,135.29,45.068,9.36,46.0297102315,2.588,0,2.588,42.48,9.36,43.4989655049,134.25
2022-03-23 22:00:00,39.97,0.73,39.9766656939,2.56,0,2.56,37.41,0.73,37.4171217493,135.29,41.68,0.48,41.6827638239,2.56,0,2.56,39.12,0.48,39.1229446744,134.25
2022-03-23 22:30:00,37.553,-0.12,37.5531917285,2.733,0,2.733,34.82,-0.12,34.8202067771,133.77,39.273,-0.35000000000000003,39.2745595647,2.733,0,2.733,36.54,-0.35000000000000003,36.5416762068,132.69
2022-03-23 23:00:00,35.579,-1.67,35.6181715,2.6390000000000002,0,2.6390000000000002,32.94,-1.67,32.9823058624,134.21,37.479,0.67,37.4849882086,2.6390000000000002,0,2.6390000000000002,34.84,0.67,34.8464417122,133.15
2022-03-23 23:30:00,34.324,-8.03,35.2507854664,2.774,0,2.774,31.55,-8.03,32.5558504727,133.31,37.044,9.03,38.1287140617,2.774,0,2.774,34.27,9.03,35.4397206535,132.25
2022-03-24 00:00:00,33.544,-8.16,34.5222469721,2.7039999999999997,0,2.7039999999999997,30.84,-8.16,31.9012727019,134.64,36.234,8.93,37.3181947045,2.7039999999999997,0,2.7039999999999997,33.53,8.93,34.6987867223,133.56
2022-03-24 00:30:00,37.477,-7.72,38.2638723733,2.8970000000000002,0,2.8970000000000002,34.58,-7.72,35.4312686761,134.87,40.267,9.34,41.3360241073,2.8970000000000002,0,2.8970000000000002,37.37,9.34,38.5195080446,133.78
2022-03-24 01:00:00,38.199,-7.6,38.9477034111,2.759,0,2.759,35.44,-7.6,36.245739059900004,134.69,41.019,9.41,42.0845156916,2.759,0,2.759,38.26,9.41,39.4001992381,133.61
2022-03-24 01:30:00,37.239,-7.8,38.0471171181,2.849,0,2.849,34.39,-7.8,35.2634669311,134.59,40.019,9.25,41.0741142449,2.849,0,2.849,37.17,9.25,38.3036734531,133.51
2022-03-24 02:00:00,35.914,-8.01,36.7964060202,2.584,0,2.584,33.33,-8.01,34.278987733,134.69,38.684,9.07,39.7330687967,2.584,0,2.584,36.1,9.07,37.2219679759,133.51
2022-03-24 02:30:00,35.554,-8.06,36.4561451061,2.664,0,2.664,32.89,-8.06,33.8631909306,134.85,38.314,9.06,39.3706260555,2.664,0,2.664,35.65,9.06,36.7832312338,133.78
2022-03-24 03:00:00,35.216,-8.14,36.1445190312,2.586,0,2.586,32.63,-8.14,33.6299940529,134.99,37.966,9.0,39.0181644366,2.586,0,2.586,35.38,9.0,36.5067719745,133.93
2022-03-24 03:30:00,34.218,-8.22,35.1914751609,2.688,0,2.688,31.53,-8.22,32.5838809843,135.11,36.938,8.93,38.0021149938,2.688,0,2.688,34.25,8.93,35.3950194236,134.03
2022-03-24 04:00:00,33.457,-8.35,34.4832328676,2.597,0,2.597,30.86,-8.35,31.969705973,135.11,36.177,8.85,37.2437622831,2.597,0,2.597,33.58,8.85,34.7266309912,134.03
2022-03-24 04:30:00,32.52,-8.31,33.5649594071,2.71,0,2.71,29.81,-8.31,30.9466023983,135.26,35.19,8.82,36.2784853598,2.71,0,2.71,32.48,8.82,33.6562445915,134.19
2022-03-24 05:00:00,32.103,-8.33,33.1661198967,2.583,0,2.583,29.52,-8.33,30.6727778331,135.0,34.773,8.85,35.8815276849,2.583,0,2.583,32.19,8.85,33.3844065396,133.95
2022-03-24 05:30:00,32.555,-7.83,33.4833828189,2.645,0,2.645,29.91,-7.83,30.9179074324,135.05,35.285,9.55,36.5545308409,2.645,0,2.645,32.64,9.55,34.0084121946,133.95
2022-03-24 06:00:00,33.517,-7.29,34.3006324869,2.627,0,2.627,30.89,-7.29,31.7385601438,135.93,36.257,10.07,37.6294425816,2.627,0,2.627,33.63,10.07,35.1052958968,134.85
2022-03-24 06:30:00,39.828,-6.18,40.3046149219,6.748,0,6.748,33.08,-6.18,33.6523223567,135.82,42.618,11.12,44.0448444656,6.748,0,6.748,35.87,11.12,37.5541116258,134.74
2022-03-24 07:00:00,59.827,-5.39,60.0693102091,31.017,0,31.017,28.81,-5.39,29.3098652334,135.52,62.517,11.87,63.6338918266,31.017,0,31.017,31.5,11.87,33.6622473997,134.44
2022-03-24 07:30:00,64.452,-4.5,64.6089026683,26.682,0,26.682,37.77,-4.5,38.0371252857,135.25,67.352,12.76,68.5500510868,26.682,0,26.682,40.67,12.76,42.6247170079,134.18
