Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-24 08:00:00,80.647,-4.27,80.7599622895,44.867,0,44.867,35.78,-4.27,36.0338909917,135.17,83.517,13.06,84.531963712,44.867,0,44.867,38.65,13.06,40.7968883617,134.11
2022-03-24 08:30:00,99.381,-3.7199999999999998,99.4505985955,66.801,0,66.801,32.58,-3.7199999999999998,32.7916879712,135.52,102.151,13.6,103.0523498082,66.801,0,66.801,35.35,13.6,37.875882828,134.41
2022-03-24 09:00:00,116.738,-3.4,116.7875020882,88.318,0,88.318,28.42,-3.4,28.6226553625,135.31,119.398,13.92,120.2066920101,88.318,0,88.318,31.08,13.92,34.0548498749,134.19
2022-03-24 09:30:00,132.652,-2.99,132.6856932906,108.352,0,108.352,24.3,-2.99,24.4832616291,135.21,135.192,14.36,135.9525154751,108.352,0,108.352,26.84,14.36,30.4400262812,134.08
2022-03-24 10:00:00,145.829,-2.93,145.8584318475,125.579,0,125.579,20.25,-2.93,20.4608748591,135.11,148.259,14.44,148.9605473976,125.579,0,125.579,22.68,14.44,26.8867253491,134.08
2022-03-24 10:30:00,155.828,-2.8200000000000003,155.8535145064,140.498,0,140.498,15.33,-2.8200000000000003,15.5872159156,135.11,158.138,14.6,158.810538202,140.498,0,140.498,17.64,14.6,22.8982444742,134.08
2022-03-24 11:00:00,163.351,-2.58,163.3713732604,150.991,0,150.991,12.36,-2.58,12.6264009124,135.11,165.571,14.8,166.2311524384,150.991,0,150.991,14.58,14.8,20.7753796596,134.0
2022-03-24 11:30:00,168.411,-2.36,168.4275349253,158.301,0,158.301,10.11,-2.36,10.381796569,134.94,170.561,15.03,171.2219484208,158.301,0,158.301,12.26,15.03,19.3960949678,133.84
2022-03-24 12:00:00,171.396,-2.2800000000000002,171.4111642105,162.476,0,162.476,8.92,-2.2800000000000002,9.2067801103,134.88,173.516,15.09,174.1709228201,162.476,0,162.476,11.04,15.09,18.6973179895,133.84
2022-03-24 12:30:00,173.755,-2.12,173.7679326717,164.805,0,164.805,8.95,-2.12,9.1976573104,134.67,175.885,15.25,176.5448830326,164.805,0,164.805,11.08,15.25,18.850169760500002,133.58
2022-03-24 13:00:00,173.171,-2.42,173.1879084723,164.281,0,164.281,8.89,-2.42,9.2134955364,134.67,175.291,14.99,175.9307670108,164.281,0,164.281,11.01,14.99,18.5989300768,133.58
2022-03-24 13:30:00,169.304,-3.09,169.3321957455,160.334,0,160.334,8.97,-3.09,9.4873073103,135.13,171.434,14.34,172.0327060649,160.334,0,160.334,11.1,14.34,18.134100474,134.05
2022-03-24 14:00:00,162.073,-3.06,162.1018844092,152.323,0,152.323,9.75,-3.06,10.2189089437,135.13,164.223,14.4,164.8531277501,152.323,0,152.323,11.9,14.4,18.6807387434,134.05
2022-03-24 14:30:00,152.417,-3.2800000000000002,152.452288566,140.717,0,140.717,11.7,-3.2800000000000002,12.1510657969,135.13,154.617,14.19,155.2667794121,140.717,0,140.717,13.9,14.19,19.8636879758,134.05
2022-03-24 15:00:00,141.749,-3.81,141.8001942911,127.959,0,127.959,13.79,-3.81,14.306648804,135.31,144.019,13.69,144.668201278,127.959,0,127.959,16.06,13.69,21.1030732359,134.19
2022-03-24 15:30:00,125.207,-4.11,125.27443853,108.037,0,108.037,17.17,-4.11,17.6550559331,135.58,127.577,13.4,128.2788015574,108.037,0,108.037,19.54,13.4,23.6932817482,134.47
2022-03-24 16:00:00,113.277,-4.44,113.3639816211,92.147,0,92.147,21.13,-4.44,21.5914450651,135.78,115.747,13.06,116.4814646585,92.147,0,92.147,23.6,13.06,26.9726454023,134.65
2022-03-24 16:30:00,104.123,-4.75,104.2312891074,82.573,0,82.573,21.55,-4.75,22.0672834758,135.91,106.633,12.75,107.3925471762,82.573,0,82.573,24.06,12.75,27.2295078913,134.77
2022-03-24 17:00:00,94.606,-4.18,94.6982979572,67.626,0,67.626,26.98,-4.18,27.301882719,136.06,97.276,13.42,98.1973348722,67.626,0,67.626,29.65,13.42,32.5456433336,134.94
2022-03-24 17:30:00,69.811,-3.71,69.9095116633,30.351,0,30.351,39.46,-3.71,39.634022001299996,136.43,72.801,13.77,74.0918247919,30.351,0,30.351,42.45,13.77,44.6275184163,135.32
2022-03-24 18:00:00,59.183,-3.29,59.2743754838,16.243,0,16.243,42.94,-3.29,43.0658530625,136.13,62.253,14.1,63.8298206875,16.243,0,16.243,46.01,14.1,48.1220334151,135.08
2022-03-24 18:30:00,62.07,-3.43,62.1646989858,22.17,0,22.17,39.9,-3.43,40.047158451,135.77,65.09,13.95,66.5680899531,22.17,0,22.17,42.92,13.95,45.1301329491,134.69
2022-03-24 19:00:00,66.39,-2.85,66.4511444597,26.01,0,26.01,40.38,-2.85,40.4804508374,135.77,69.41,14.56,70.9206718806,26.01,0,26.01,43.4,14.56,45.7772170408,134.69
2022-03-24 19:30:00,52.039,-2.41,52.0947753714,3.599,0,3.599,48.44,-2.41,48.4999144329,135.71,55.249,14.84,57.2073212185,3.599,0,3.599,51.65,14.84,53.7396324885,134.69
2022-03-24 20:00:00,49.746,-3.23,49.8507514086,2.726,0,2.726,47.02,-3.23,47.1308105171,135.31,52.956,14.1,54.8009848087,2.726,0,2.726,50.23,14.1,52.1714759232,134.27
2022-03-24 20:30:00,47.711,-4.04,47.881740998,2.761,0,2.761,44.95,-4.04,45.1311876644,135.77,50.851,13.43,52.5945729234,2.761,0,2.761,48.09,13.43,49.9300811135,134.74
2022-03-24 21:00:00,45.836,-4.75,46.0814647771,2.7560000000000002,0,2.7560000000000002,43.08,-4.75,43.3410763595,136.31,48.866,12.1,50.3417913468,2.7560000000000002,0,2.7560000000000002,46.11,12.1,47.6711873148,135.24
2022-03-24 21:30:00,42.845,-5.41,43.1852072474,2.775,0,2.775,40.07,-5.41,40.4335627913,133.65,45.785,11.42,47.1877380789,2.775,0,2.775,43.01,11.42,44.5002977518,132.58
2022-03-24 22:00:00,40.405,-6.14,40.8688588659,2.785,0,2.785,37.62,-6.14,38.1177648873,133.65,43.275,10.73,44.5854070857,2.785,0,2.785,40.49,10.73,41.8876234704,132.58
2022-03-24 22:30:00,38.321,-6.77,38.9144181635,2.821,0,2.821,35.5,-6.77,36.1397689533,133.94,41.141,10.16,42.3769687566,2.821,0,2.821,38.32,10.16,39.6440159419,132.86
2022-03-24 23:00:00,36.23,-7.23,36.9443608687,2.8,0,2.8,33.43,-7.23,34.2028916906,134.13,38.99,9.78,40.1978668588,2.8,0,2.8,36.19,9.78,37.4881914741,133.03
2022-03-24 23:30:00,34.26,-7.7,35.1146351255,2.85,0,2.85,31.41,-7.7,32.3400386518,134.42,36.97,9.31,38.1242311398,2.85,0,2.85,34.12,9.31,35.3673649004,133.34
2022-03-25 00:00:00,33.163,-8.01,34.1166333187,2.813,0,2.813,30.35,-8.01,31.3892115224,134.58,35.853,9.05,36.9775622371,2.813,0,2.813,33.04,9.05,34.2570299355,133.52
2022-03-25 00:30:00,37.016,-7.36,37.7406128196,2.846,0,2.846,34.17,-7.36,34.953662183,134.8,39.786,9.68,40.9466506078,2.846,0,2.846,36.94,9.68,38.1872491808,133.71
2022-03-25 01:00:00,37.991,-7.31,38.6878815781,2.871,0,2.871,35.12,-7.31,35.8726985324,134.65,40.741,9.72,41.8844539298,2.871,0,2.871,37.87,9.72,39.0975101509,133.61
2022-03-25 01:30:00,37.063,-7.6,37.8341904763,2.963,0,2.963,34.1,-7.6,34.9366569666,134.65,39.783,9.45,40.8899692957,2.963,0,2.963,36.82,9.45,38.0133516018,133.61
2022-03-25 02:00:00,36.043,-7.79,36.8752213417,2.983,0,2.983,33.06,-7.79,33.9653897372,134.85,38.883,9.32,39.98437306,2.983,0,2.983,35.9,9.32,37.0900579671,133.76
2022-03-25 02:30:00,36.072,-7.88,36.922670326,3.022,0,3.022,33.05,-7.88,33.9764168211,134.95,38.772,9.22,39.8531853683,3.022,0,3.022,35.75,9.22,36.9197900861,133.86
2022-03-25 03:00:00,35.537,-7.91,36.4066816532,2.767,0,2.767,32.77,-7.91,33.7111405918,135.02,38.217,9.22,39.3134517564,2.767,0,2.767,35.45,9.22,36.629372094,133.95
2022-03-25 03:30:00,34.675,-8.03,35.5926470637,2.775,0,2.775,31.9,-8.03,32.8951500985,135.11,37.345,9.11,38.4400978797,2.775,0,2.775,34.57,9.11,35.7502027966,133.95
2022-03-25 04:00:00,33.644,-8.2,34.6288714226,2.654,0,2.654,30.99,-8.2,32.0565141586,135.21,36.274,8.97,37.3666157954,2.654,0,2.654,33.62,8.97,34.7960529371,134.09
2022-03-25 04:30:00,33.021,-8.27,34.040848124,2.741,0,2.741,30.28,-8.27,31.3890315238,135.21,35.651,8.91,36.7475427886,2.741,0,2.741,32.91,8.91,34.0948119221,134.09
2022-03-25 05:00:00,32.749,-8.31,33.786877645,2.609,0,2.609,30.14,-8.31,31.2646077858,135.28,35.389,8.86,36.4812406724,2.609,0,2.609,32.78,8.86,33.9562659902,134.2
2022-03-25 05:30:00,33.65,-7.97,34.5809687545,2.7199999999999998,0,2.7199999999999998,30.93,-7.97,31.9403475247,135.28,36.29,9.15,37.4257478215,2.7199999999999998,0,2.7199999999999998,33.57,9.15,34.7946461399,134.2
2022-03-25 06:00:00,34.79,-7.43,35.5745555137,2.64,0,2.64,32.15,-7.43,32.9973847449,135.06,37.47,9.64,38.6901860942,2.64,0,2.64,34.83,9.64,36.1394313735,133.99
2022-03-25 06:30:00,42.18,-6.06,42.6130965784,6.54,0,6.54,35.64,-6.06,36.1515310879,135.02,44.94,11.1,46.2905346696,6.54,0,6.54,38.4,11.1,39.9721152805,133.88
2022-03-25 07:00:00,62.796,-5.3,63.0192638484,31.906,0,31.906,30.89,-5.3,31.3413799951,135.02,65.466,11.88,66.5351903582,31.906,0,31.906,33.56,11.88,35.6006741509,133.88
2022-03-25 07:30:00,78.449,-4.64,78.5861005586,47.399,0,47.399,31.05,-4.64,31.3947782282,135.02,81.129,12.71,82.1185651421,47.399,0,47.399,33.73,12.71,36.0452077259,133.95
2022-03-25 08:00:00,95.762,-4.14,95.8514488362,67.422,0,67.422,28.34,-4.14,28.6407960783,135.57,98.352,13.19,99.2325148527,67.422,0,67.422,30.93,13.19,33.6250055762,134.49
2022-03-25 08:30:00,104.942,-3.54,105.0016902912,73.982,0,73.982,30.96,-3.54,31.1617265247,135.06,107.602,13.74,108.4757023669,73.982,0,73.982,33.62,13.74,36.3193061608,133.93
2022-03-25 09:00:00,121.464,-3.15,121.5048385703,94.294,0,94.294,27.17,-3.15,27.3519907868,135.06,124.004,14.15,124.8087116991,94.294,0,94.294,29.71,14.15,32.907546247,133.93
2022-03-25 09:30:00,137.477,-2.68,137.5031197064,112.667,0,112.667,24.81,-2.68,24.9543282819,135.06,139.907,14.65,140.6719273665,112.667,0,112.667,27.24,14.65,30.9295990921,133.93
2022-03-25 10:00:00,151.174,-2.6,151.1963566889,130.554,0,130.554,20.62,-2.6,20.7832721197,135.03,153.494,14.75,154.2010717732,130.554,0,130.554,22.94,14.75,27.2728088029,133.93
2022-03-25 10:30:00,160.907,-2.39,160.924748715,144.587,0,144.587,16.32,-2.39,16.4940746937,135.09,163.107,15.01,163.7961951603,144.587,0,144.587,18.52,15.01,23.8388443512,134.03
2022-03-25 11:00:00,165.555,-2.34,165.5715362766,152.965,0,152.965,12.59,-2.34,12.805612051,135.09,167.665,15.05,168.3391063449,152.965,0,152.965,14.7,15.05,21.037882498,134.03
2022-03-25 11:30:00,173.227,-2.09,173.2396075642,163.527,0,163.527,9.7,-2.09,9.9226055046,135.01,175.287,15.27,175.9508603815,163.527,0,163.527,11.76,15.27,19.2735699859,133.89
2022-03-25 12:00:00,175.727,-1.96,175.7379302513,167.117,0,167.117,8.61,-1.96,8.8302717965,134.79,177.767,15.38,178.4310810621,167.117,0,167.117,10.65,15.38,18.7074022782,133.7
2022-03-25 12:30:00,177.869,-1.8900000000000001,177.8790410953,169.629,0,169.629,8.24,-1.8900000000000001,8.4539753962,134.66,179.909,15.47,180.5728916006,169.629,0,169.629,10.28,15.47,18.5741567776,133.6
2022-03-25 13:00:00,176.721,-2.2,176.7346933712,168.561,0,168.561,8.16,-2.2,8.4513667534,134.66,178.741,15.2,179.3861340266,168.561,0,168.561,10.18,15.2,18.2940536787,133.6
2022-03-25 13:30:00,173.116,-2.67,173.1365887269,164.596,0,164.596,8.52,-2.67,8.9285665143,135.03,175.136,14.77,175.7577065053,164.596,0,164.596,10.54,14.77,18.1450957562,133.91
2022-03-25 14:00:00,165.506,-2.93,165.5319332818,156.226,0,156.226,9.28,-2.93,9.7315620534,135.03,167.556,14.53,168.184821063,156.226,0,156.226,11.33,14.53,18.4252489807,133.91
2022-03-25 14:30:00,157.264,-3.2800000000000002,157.2982011849,146.114,0,146.114,11.15,-3.2800000000000002,11.6224308989,135.15,159.364,14.17,159.9927291973,146.114,0,146.114,13.25,14.17,19.399778349199998,134.03
2022-03-25 15:00:00,145.33,-3.76,145.378631511,131.46,0,131.46,13.87,-3.76,14.3706123739,135.28,147.55,13.71,148.1855816198,131.46,0,131.46,16.09,13.71,21.1388788728,134.13
2022-03-25 15:30:00,130.474,-4.14,130.5396655274,115.334,0,115.334,15.14,-4.14,15.6958338421,135.5,132.744,13.37,133.4156154129,115.334,0,115.334,17.41,13.37,21.951423644,134.34
2022-03-25 16:00:00,113.779,-4.6,113.8719493159,93.899,0,93.899,19.88,-4.6,20.4052542253,135.8,116.219,12.92,116.934949271,93.899,0,93.899,22.32,12.92,25.7897033717,134.7
2022-03-25 16:30:00,97.337,-4.8100000000000005,97.455772887,71.977,0,71.977,25.36,-4.8100000000000005,25.8121231207,135.97,99.917,12.69,100.7196256397,71.977,0,71.977,27.94,12.69,30.6868000939,134.83
2022-03-25 17:00:00,78.483,-4.47,78.6101913813,46.753,0,46.753,31.73,-4.47,32.0433113145,135.97,81.233,12.97,82.2619060623,46.753,0,46.753,34.48,12.97,36.8387201189,134.83
2022-03-25 17:30:00,66.208,-3.98,66.3275181505,27.788,0,27.788,38.42,-3.98,38.62559773,135.75,69.148,13.35,70.4249132339,27.788,0,27.788,41.36,13.35,43.4611562202,134.66
2022-03-25 18:00:00,55.641,-3.5700000000000003,55.7554103294,13.351,0,13.351,42.29,-3.5700000000000003,42.4404170573,135.52,58.651,13.67,60.2229914651,13.351,0,13.351,45.3,13.67,47.3176383603,134.43
2022-03-25 18:30:00,49.823,-3.2800000000000002,49.930849472,4.813,0,4.813,45.01,-3.2800000000000002,45.1293529756,135.23,52.913,13.9,54.708276969799996,4.813,0,4.813,48.1,13.9,50.0681535509,134.16
2022-03-25 19:00:00,50.81,-2.88,50.8915562741,4.95,0,4.95,45.86,-2.88,45.9503427626,134.95,53.88,14.23,55.7274375869,4.95,0,4.95,48.93,14.23,50.957215387,133.92
2022-03-25 19:30:00,62.203,-3.49,62.3008291197,22.023,0,22.023,40.18,-3.49,40.3312843832,134.6,65.143,13.55,66.5373049424,22.023,0,22.023,43.12,13.55,45.1988594989,133.57
2022-03-25 20:00:00,60.72,-4.3,60.872065843,21.99,0,21.99,38.73,-4.3,38.9679727469,134.4,63.62,12.81,64.8968450697,21.99,0,21.99,41.63,12.81,43.5563198629,133.34
2022-03-25 20:30:00,59.09,-5.09,59.3088205919,22.15,0,22.15,36.94,-5.09,37.2890292177,134.77,61.94,12.06,63.1031473066,22.15,0,22.15,39.79,12.06,41.5774903042,133.67
2022-03-25 21:00:00,43.785,-5.34,44.1094301142,3.445,0,3.445,40.34,-5.34,40.691905829,134.92,46.745,11.89,48.2334647833,3.445,0,3.445,43.3,11.89,44.9028072619,133.83
2022-03-25 21:30:00,41.377,-5.7,41.7677642327,2.877,0,2.877,38.5,-5.7,38.9196608413,135.47,44.297,11.64,45.800805768000004,2.877,0,2.877,41.42,11.64,43.024481403,134.39
2022-03-25 22:00:00,39.587,-6.39,40.0994098336,2.8369999999999997,0,2.8369999999999997,36.75,-6.39,37.3014021184,135.88,42.417,11.01,43.8226196045,2.8369999999999997,0,2.8369999999999997,39.58,11.01,41.0828005375,134.8
2022-03-25 22:30:00,37.93,-7.31,38.6279820855,2.89,0,2.89,35.04,-7.31,35.7943808439,136.21,40.7,10.21,41.9611022258,2.89,0,2.89,37.81,10.21,39.1642719835,135.12
2022-03-25 23:00:00,36.612,-7.72,37.4170675494,2.752,0,2.752,33.86,-7.72,34.7289216648,136.73,39.362,9.9,40.5878928253,2.752,0,2.752,36.61,9.9,37.9249535267,135.62
2022-03-25 23:30:00,36.601,-8.32,37.5347252687,2.841,0,2.841,33.76,-8.32,34.7701020994,137.09,39.341,9.3,40.4252925902,2.841,0,2.841,36.5,9.3,37.6661651884,135.97
2022-03-26 00:00:00,35.896,-8.66,36.9258502407,2.676,0,2.676,33.22,-8.66,34.3302199236,137.19,38.626,8.99,39.6583909911,2.676,0,2.676,35.95,8.99,37.0570182287,136.08
2022-03-26 00:30:00,39.211,-8.15,40.0490327099,2.891,0,2.891,36.32,-8.15,37.2231769198,137.42,42.051,9.47,43.1041471439,2.891,0,2.891,39.16,9.47,40.2887887631,136.29
2022-03-26 01:00:00,39.464,-8.11,40.2887005995,2.814,0,2.814,36.65,-8.11,37.5365768285,137.28,42.324,9.52,43.3814635069,2.814,0,2.814,39.51,9.52,40.6407492549,136.17
2022-03-26 01:30:00,38.508,-8.26,39.3839264675,2.918,0,2.918,35.59,-8.26,36.5359507882,137.34,41.328,9.37,42.3768861999,2.918,0,2.918,38.41,9.37,39.5363756558,136.24
2022-03-26 02:00:00,37.386,-8.42,38.3224398493,2.886,0,2.886,34.5,-8.42,35.5126231078,137.34,40.186,9.26,41.2390857804,2.886,0,2.886,37.3,9.26,38.4322468768,136.24
2022-03-26 02:30:00,37.205,-8.34,38.1283047748,2.9450000000000003,0,2.9450000000000003,34.26,-8.34,35.2605048177,136.95,39.975,9.22,41.0244929889,2.9450000000000003,0,2.9450000000000003,37.03,9.22,38.1605725848,135.89
2022-03-26 03:00:00,36.608,-8.25,37.5260997707,2.698,0,2.698,33.91,-8.25,34.8991489868,136.95,39.338,9.16,40.3903929666,2.698,0,2.698,36.64,9.16,37.7676475307,135.89
2022-03-26 03:30:00,36.128,-8.39,37.0894120201,2.848,0,2.848,33.28,-8.39,34.3212834842,136.43,38.818,9.04,39.8567274622,2.848,0,2.848,35.97,9.04,37.0885764084,135.31
2022-03-26 04:00:00,35.358,-8.5,36.3653428968,2.8280000000000003,0,2.8280000000000003,32.53,-8.5,33.622178692,136.43,38.038,8.96,39.0790358632,2.8280000000000003,0,2.8280000000000003,35.21,8.96,36.3321579321,135.31
2022-03-26 04:30:00,34.702,-8.54,35.7373810456,2.722,0,2.722,31.98,-8.54,33.100634435,136.47,37.372,8.92,38.4217748679,2.722,0,2.722,34.65,8.92,35.7797275004,135.4
2022-03-26 05:00:00,34.463,-8.51,35.4981474024,2.793,0,2.793,31.67,-8.51,32.7934292199,136.61,37.123,8.96,38.188987012,2.793,0,2.793,34.33,8.96,35.4800014092,135.51
2022-03-26 05:30:00,34.416,-8.29,35.400355309,2.836,0,2.836,31.58,-8.29,32.6499693721,136.5,37.096,9.17,38.2125910663,2.836,0,2.836,34.26,9.17,35.4659907517,135.43
2022-03-26 06:00:00,34.621,-8.11,35.5582021621,2.6710000000000003,0,2.6710000000000003,31.95,-8.11,32.963231031,136.47,37.351,9.33,38.4986506387,2.6710000000000003,0,2.6710000000000003,34.68,9.33,35.913107635,135.43
2022-03-26 06:30:00,37.934,-7.72,38.711584261,4.474,0,4.474,33.46,-7.72,34.3390448324,136.44,40.694,9.66,41.8248399399,4.474,0,4.474,36.22,9.66,37.4860507389,135.35
2022-03-26 07:00:00,47.023,-7.36,47.5955053445,13.513,0,13.513,33.51,-7.36,34.3087408688,136.08,49.773,9.98,50.76368711,13.513,0,13.513,36.26,9.98,37.6083501366,135.01
2022-03-26 07:30:00,62.177,-7.3,62.6040679908,29.837,0,29.837,32.34,-7.3,33.1536664639,135.89,64.907,10.27,65.7144698601,29.837,0,29.837,35.07,10.27,36.5428214565,134.82
2022-03-26 08:00:00,80.784,-6.85,81.0738993511,51.284,0,51.284,29.5,-6.85,30.2848559514,136.77,83.444,10.7,84.1272318337,51.284,0,51.284,32.16,10.7,33.8932972725,135.72
2022-03-26 08:30:00,101.837,-6.2,102.0255584106,74.847,0,74.847,26.99,-6.2,27.6929611996,136.54,104.427,11.31,105.0376809959,74.847,0,74.847,29.58,11.31,31.6684780184,135.48
2022-03-26 09:00:00,122.699,-5.77,122.8345940727,100.609,0,100.609,22.09,-5.77,22.831141014,136.26,125.099,11.71,125.6458670271,100.609,0,100.609,24.49,11.71,27.1456110633,135.19
2022-03-26 09:30:00,150.922,-4.89,151.00119928,138.632,0,138.632,12.29,-4.89,13.2271009673,135.97,153.082,12.56,153.5963942415,138.632,0,138.632,14.45,12.56,19.1456548595,134.88
2022-03-26 10:00:00,152.599,-4.65,152.6698310112,137.869,0,137.869,14.73,-4.65,15.4465335917,135.52,154.849,12.75,155.3730198619,137.869,0,137.869,16.98,12.75,21.2340033908,134.44
2022-03-26 10:30:00,163.201,-4.33,163.2584310258,151.811,0,151.811,11.39,-4.33,12.1852780026,135.29,165.331,13.08,165.8475985988,151.811,0,151.811,13.52,13.08,18.8116134343,134.25
2022-03-26 11:00:00,171.862,-3.99,171.908310282,162.962,0,162.962,8.9,-3.99,9.7534660506,135.24,173.932,13.44,174.4504921862,162.962,0,162.962,10.97,13.44,17.3486166595,134.25
2022-03-26 11:30:00,177.49,-3.93,177.5335038803,170.74,0,170.74,6.75,-3.93,7.810723398,135.05,179.49,13.47,179.9947249227,170.74,0,170.74,8.75,13.47,16.0624842412,133.97
2022-03-26 12:00:00,180.37,-3.7,180.4079457784,175.22,0,175.22,5.15,-3.7,6.3413326675,135.05,182.35,13.73,182.8661680027,175.22,0,175.22,7.13,13.73,15.4709340377,133.97
2022-03-26 12:30:00,182.177,-3.81,182.216836294,176.807,0,176.807,5.37,-3.81,6.5842995072,135.01,184.147,13.57,184.6463173448,176.807,0,176.807,7.34,13.57,15.4279130151,133.97
2022-03-26 13:00:00,180.789,-3.9699999999999998,180.8325839582,174.839,0,174.839,5.95,-3.9699999999999998,7.152859568,134.87,182.739,13.47,183.2347756868,174.839,0,174.839,7.9,13.47,15.6157260478,133.84
2022-03-26 13:30:00,178.815,-4.23,178.8650248791,172.435,0,172.435,6.38,-4.23,7.6548873277,135.12,180.755,13.21,181.2370660902,172.435,0,172.435,8.32,13.21,15.6117423755,134.03
2022-03-26 14:00:00,171.432,-4.68,171.4958688249,164.662,0,164.662,6.77,-4.68,8.2301458067,135.12,173.392,12.81,173.8645500497,164.662,0,164.662,8.73,12.81,15.501903109,134.03
2022-03-26 14:30:00,161.969,-5.16,162.0511726616,153.759,0,153.759,8.21,-5.16,9.6968912544,135.43,163.989,12.38,164.455636939,153.759,0,153.759,10.23,12.38,16.0598038593,134.31
2022-03-26 15:00:00,149.239,-5.79,149.3512745878,138.539,0,138.539,10.7,-5.79,12.1661045532,135.67,151.319,11.82,151.7799465048,138.539,0,138.539,12.78,11.82,17.4080670955,134.59
2022-03-26 15:30:00,134.548,-6.32,134.6963500025,120.618,0,120.618,13.93,-6.32,15.2966434227,136.19,136.738,11.31,137.2049443132,120.618,0,120.618,16.12,11.31,19.6918891933,135.08
2022-03-26 16:00:00,117.711,-0.73,117.713263573,99.811,0,99.811,17.9,-0.73,17.9148792907,136.4,119.331,1.79,119.3444245074,99.811,0,99.811,19.52,1.79,19.6019004181,135.28
2022-03-26 16:30:00,99.663,0.5700000000000001,99.6646299797,77.213,0,77.213,22.45,0.5700000000000001,22.4572349144,134.11,101.243,0.42,101.2438711676,77.213,0,77.213,24.03,0.42,24.0336701317,133.04
2022-03-26 17:00:00,82.355,0.88,82.3597014625,53.595,0,53.595,28.76,0.88,28.7734599935,133.71,83.955,0.71,83.9580021499,53.595,0,53.595,30.36,0.71,30.3683009074,132.63
2022-03-26 17:30:00,68.697,1.29,68.7091108151,33.427,0,33.427,35.27,1.29,35.2935829861,133.58,70.297,1.11,70.3057629857,33.427,0,33.427,36.87,1.11,36.886704922,132.5
2022-03-26 18:00:00,66.184,1.6,66.2033371969,32.254,0,32.254,33.93,1.6,33.9677037787,133.15,67.814,1.44,67.8292871553,32.254,0,32.254,35.56,1.44,35.5891444123,132.1
2022-03-26 18:30:00,48.632,0.9,48.6403271371,6.272,0,6.272,42.36,0.9,42.3695598278,132.74,50.732,-0.02,50.7320039423,6.272,0,6.272,44.46,-0.02,44.4600044984,131.67
2022-03-26 19:00:00,46.801,-1.2,46.816381759,2.991,0,2.991,43.81,-1.2,43.8264315225,133.57,49.381,-1.3900000000000001,49.4005593187,2.991,0,2.991,46.39,-1.3900000000000001,46.4108198592,132.54
2022-03-26 19:30:00,47.221,-1.21,47.2365000926,3.151,0,3.151,44.07,-1.21,44.0866079439,134.82,49.781,-1.4100000000000001,49.8009644585,3.151,0,3.151,46.63,-1.4100000000000001,46.6513129504,133.78
2022-03-26 20:00:00,45.644,-1.8900000000000001,45.6831132477,3.014,0,3.014,42.63,-1.8900000000000001,42.6718759841,134.86,48.184,-2.12,48.2306153392,3.014,0,3.014,45.17,-2.12,45.2197224671,133.78
2022-03-26 20:30:00,43.987,-2.54,44.0602742729,3.037,0,3.037,40.95,-2.54,41.0286984926,135.17,46.477,-2.79,46.560666114200004,3.037,0,3.037,43.44,-2.79,43.5295037877,134.12
2022-03-26 21:00:00,42.448,-3.25,42.5722351304,3.008,0,3.008,39.44,-3.25,39.5736793842,135.56,44.768,-3.24,44.8850913333,3.008,0,3.008,41.76,-3.24,41.8855010714,134.52
2022-03-26 21:30:00,40.4,-2.73,40.492133804,3.08,0,3.08,37.32,-2.73,37.4197180641,135.48,42.04,-2.98,42.1454861165,3.08,0,3.08,38.96,-2.98,39.073801965,134.44
2022-03-26 22:00:00,38.792,-3.01,38.9086026991,3.082,0,3.082,35.71,-3.01,35.8366320962,133.59,40.402,-3.25,40.5325067569,3.082,0,3.082,37.32,-3.25,37.4612453077,132.56
2022-03-26 22:30:00,37.177,-3.65,37.355746934,3.057,0,3.057,34.12,-3.65,34.3146747034,133.53,38.777,-3.89,38.9716285136,3.057,0,3.057,35.72,-3.89,35.9311911854,132.49
2022-03-26 23:00:00,35.829,-4.03,36.0549322701,3.169,0,3.169,32.66,-4.03,32.9076966681,134.09,37.419,-4.3,37.665256683,3.169,0,3.169,34.25,-4.3,34.5188716502,133.04
2022-03-26 23:30:00,35.602,-4.38,35.8704168362,2.992,0,2.992,32.61,-4.38,32.9028342244,134.24,37.172,-4.62,37.4580029366,2.992,0,2.992,34.18,-4.62,34.4908219676,133.18
2022-03-27 00:00:00,34.727,-4.72,35.0462969371,2.9370000000000003,0,2.9370000000000003,31.79,-4.72,32.1384893858,134.13,36.317,-4.96,36.6541414986,2.9370000000000003,0,2.9370000000000003,33.38,-4.96,33.7464961144,133.07
2022-03-27 00:30:00,38.006,-4.08,38.2243696613,2.9859999999999998,0,2.9859999999999998,35.02,-4.08,35.2568688343,134.41,39.646,-4.34,39.8828398688,2.9859999999999998,0,2.9859999999999998,36.66,-4.34,36.9160019504,133.38
2022-03-27 01:00:00,38.508,-3.8200000000000003,38.6970084632,2.958,0,2.958,35.55,-3.8200000000000003,35.7546486488,134.29,40.148,-4.04,40.3507559285,2.958,0,2.958,37.19,-4.04,37.4087917474,133.28
2022-03-27 01:30:00,37.682,-4.02,37.8958246249,2.972,0,2.972,34.71,-4.02,34.9420162555,0.003,39.302,-4.23,39.5289780288,2.972,0,2.972,36.33,-4.23,36.5754261766,0.003
2022-03-27 02:00:00,36.289,-4.09,36.5187571119,2.969,0,2.969,33.32,-4.09,33.5700834077,0.003,37.919,-4.32,38.1642890802,2.969,0,2.969,34.95,-4.32,35.2159750681,0.003
2022-03-27 02:30:00,34.563,-3.93,34.7857135761,3.023,0,3.023,31.54,-3.93,31.7839031587,133.69,36.203,-4.18,36.4435125777,3.023,0,3.023,33.18,-4.18,33.4422606891,132.67
2022-03-27 03:00:00,33.723,-4.15,33.9773929106,2.973,0,2.973,30.75,-4.15,31.0287769659,133.92,35.363,-4.4,35.6356811216,2.973,0,2.973,32.39,-4.4,32.6874914914,132.85
2022-03-27 03:30:00,33.563,-4.18,33.8222910076,3.013,0,3.013,30.55,-4.18,30.8346379904,134.04,35.193,-4.43,35.47072242,3.013,0,3.013,32.18,-4.43,32.4834927309,133.0
2022-03-27 04:00:00,32.992,-4.14,33.2507393001,3.032,0,3.032,29.96,-4.14,30.2446887899,134.38,34.602,-4.35,34.8743588328,3.032,0,3.032,31.57,-4.35,31.8682820372,133.37
2022-03-27 04:30:00,33.514,-4.3,33.7887288308,3.064,0,3.064,30.45,-4.3,30.7521137485,134.57,35.124,-4.49,35.4098217448,3.064,0,3.064,32.06,-4.49,32.3728852591,133.56
2022-03-27 05:00:00,32.924,-4.17,33.1870257179,2.774,0,2.774,30.15,-4.17,30.4370070802,134.43,34.524,-4.38,34.8007324061,2.774,0,2.774,31.75,-4.38,32.0506926602,133.46
2022-03-27 05:30:00,33.842,-3.98,34.0752309457,2.932,0,2.932,30.91,-3.98,31.1651808915,133.67,35.452,-4.17,35.6964032362,2.932,0,2.932,32.52,-4.17,32.7862669421,132.66
2022-03-27 06:00:00,34.214,-3.62,34.4049734196,2.754,0,2.754,31.46,-3.62,31.6675859516,133.4,35.834,-3.8200000000000003,36.0370358936,2.754,0,2.754,33.08,-3.8200000000000003,33.2998318314,132.35
2022-03-27 06:30:00,36.589,-2.96,36.7085347161,4.879,0,4.879,31.71,-2.96,31.8478523609,133.3,38.209,-3.17,38.3402736167,4.879,0,4.879,33.33,-3.17,33.480409197,132.25
2022-03-27 07:00:00,45.806,-5.24,46.1047420121,13.736,0,13.736,32.07,-5.24,32.4952688864,133.3,47.896,-5.78,48.2434992097,13.736,0,13.736,34.16,-5.78,34.6455480545,132.25
2022-03-27 07:30:00,61.47,-6.2,61.7818816483,31.11,0,31.11,30.36,-6.2,30.986603557,133.24,63.7,-6.51,64.031789761,31.11,0,31.11,32.59,-6.51,33.2338411864,132.25
2022-03-27 08:00:00,81.426,-5.9,81.6394725363,54.306,0,54.306,27.12,-5.9,27.754358216299998,133.12,83.566,-6.18,83.7942047877,54.306,0,54.306,29.26,-6.18,29.9055178855,132.14
2022-03-27 08:30:00,103.816,-5.47,103.9600055598,79.586,0,79.586,24.23,-5.47,24.8397624787,134.62,105.846,-5.71,105.9999047924,79.586,0,79.586,26.26,-5.71,26.873624616,133.63
2022-03-27 09:00:00,123.852,-4.95,123.9508789965,103.232,0,103.232,20.62,-4.95,21.2058223137,135.53,125.772,-5.16,125.8778041753,103.232,0,103.232,22.54,-5.16,23.1230880291,134.5
2022-03-27 09:30:00,140.787,-4.5600000000000005,140.8608283697,123.557,0,123.557,17.23,-4.5600000000000005,17.8232011715,135.6,142.627,-4.74,142.705741752,123.557,0,123.557,19.07,-4.74,19.6502544513,134.59
2022-03-27 10:00:00,154.526,-4.1,154.5803825717,140.936,0,140.936,13.59,-4.1,14.1950026418,135.47,156.266,-4.25,156.3237833984,140.936,0,140.936,15.33,-4.25,15.908218002,134.44
2022-03-27 10:30:00,165.717,-3.74,165.7591979017,154.697,0,154.697,11.02,-3.74,11.6373536511,135.13,167.417,-3.85,167.4612623534,154.697,0,154.697,12.72,-3.85,13.2898796082,134.11
2022-03-27 11:00:00,173.109,-3.7199999999999998,173.1489655788,164.549,0,164.549,8.56,-3.7199999999999998,9.3333809523,135.13,174.789,-3.8200000000000003,174.8307379181,164.549,0,164.549,10.24,-3.8200000000000003,10.9293183685,134.11
2022-03-27 11:30:00,178.711,-3.5700000000000003,178.7466542932,171.941,0,171.941,6.77,-3.5700000000000003,7.6536135256,134.91,180.371,-3.69,180.4087407555,171.941,0,171.941,8.43,-3.69,9.2022279911,133.86
2022-03-27 12:00:00,180.876,-3.43,180.9085190808,175.526,0,175.526,5.35,-3.43,6.3551081816,134.72,182.516,-3.54,182.5503269129,175.526,0,175.526,6.99,-3.54,7.8352855723,133.69
2022-03-27 12:30:00,180.369,-3.69,180.4067411739,176.279,0,176.279,4.09,-3.69,5.5085569798,135.27,181.969,-3.8,182.0086727631,176.279,0,176.279,5.69,-3.8,6.8422291689,134.21
2022-03-27 13:00:00,177.54,-3.87,177.5821739365,174.33,0,174.33,3.21,-3.87,5.0280214797,135.53,179.13,-3.98,179.1742093606,174.33,0,174.33,4.8,-3.98,6.2354149822,134.53
2022-03-27 13:30:00,172.69,-4.07,172.7379547175,168.6,0,168.6,4.09,-4.07,5.7700086655,135.4,174.3,-4.2,174.3505950664,168.6,0,168.6,5.7,-4.2,7.0802542327,134.36
2022-03-27 14:00:00,163.773,-4.52,163.8353622665,157.603,0,157.603,6.17,-4.52,7.6484835098,135.53,165.443,-4.67,165.5088974919,157.603,0,157.603,7.84,-4.67,9.1254862884,134.44
2022-03-27 14:30:00,150.506,-5.37,150.6017693654,141.016,0,141.016,9.49,-5.37,10.9039900954,135.59,152.266,-5.58,152.3682091383,141.016,0,141.016,11.25,-5.58,12.5578222634,134.53
2022-03-27 15:00:00,138.283,-5.54,138.3939293791,124.753,0,124.753,13.53,-5.54,14.6202770152,135.64,140.153,-5.77,140.2717231269,124.753,0,124.753,15.4,-5.77,16.4454522589,134.53
2022-03-27 15:30:00,125.427,-5.55,125.5497305015,108.567,0,108.567,16.86,-5.55,17.7499887324,135.82,127.367,-5.82,127.4999023098,108.567,0,108.567,18.8,-5.82,19.6802540634,134.77
2022-03-27 16:00:00,111.29,-5.66,111.4338355258,88.4,0,88.4,22.89,-5.66,23.5793914256,136.2,113.37,-5.96,113.5265541625,88.4,0,88.4,24.97,-5.96,25.67143354,135.1
2022-03-27 16:30:00,95.132,-5.71,95.3032083615,66.702,0,66.702,28.43,-5.71,28.9977412913,136.24,97.322,-6.03,97.5086282541,66.702,0,66.702,30.62,-6.03,31.2080967058,135.1
2022-03-27 17:00:00,79.892,-5.42,80.0756396415,46.852,0,46.852,33.04,-5.42,33.4816068909,136.56,82.182,-5.76,82.3836071315,46.852,0,46.852,35.33,-5.76,35.7964593221,135.47
2022-03-27 17:30:00,64.434,-5.38,64.658214915,28.084,0,28.084,36.35,-5.38,36.7459780112,136.63,66.814,-5.72,67.0583998914,28.084,0,28.084,38.73,-5.72,39.1501123881,135.47
2022-03-27 18:00:00,52.352,-5.26,52.6155823307,13.672,0,13.672,38.68,-5.26,39.0360090173,136.73,54.782,-5.61,55.0684993803,13.672,0,13.672,41.11,-5.61,41.4910134848,135.65
2022-03-27 18:30:00,45.912,-5.25,46.2111917613,5.332,0,5.332,40.58,-5.25,40.9181976631,136.56,48.382,-5.59,48.703860463,5.332,0,5.332,43.05,-5.59,43.4114109423,135.47
2022-03-27 19:00:00,44.128,-5.16,44.4286617399,2.618,0,2.618,41.51,-5.16,41.829483621,136.42,46.608,-5.49,46.930222288,2.618,0,2.618,43.99,-5.49,44.3312553398,135.33
2022-03-27 19:30:00,44.238,-5.23,44.5460833744,2.588,0,2.588,41.65,-5.23,41.9770818424,136.27,46.708,-5.58,47.0401282311,2.588,0,2.588,44.12,-5.58,44.4714605112,135.2
2022-03-27 20:00:00,42.643,-5.55,43.0026504881,2.593,0,2.593,40.05,-5.55,40.432721897,136.08,45.093,-5.87,45.473459831,2.593,0,2.593,42.5,-5.87,42.9034602334,135.02
2022-03-27 20:30:00,40.899,-5.76,41.3026125203,2.719,0,2.719,38.18,-5.76,38.6120447529,135.87,43.319,-6.08,43.743595657,2.719,0,2.719,40.6,-6.08,41.0527270714,134.8
2022-03-27 21:00:00,38.766,-6.44,39.2972817889,2.596,0,2.596,36.17,-6.44,36.7388418435,135.75,41.126,-6.77,41.6795006688,2.596,0,2.596,38.53,-6.77,39.1202479542,134.7
2022-03-27 21:30:00,36.988,-6.95,37.6352845612,2.738,0,2.738,34.25,-6.95,34.9480328488,134.98,39.318,-7.3,39.9899377844,2.738,0,2.738,36.58,-7.3,37.3012922028,133.9
2022-03-27 22:00:00,34.91,-7.23,35.6508204674,2.7199999999999998,0,2.7199999999999998,32.19,-7.23,32.9919535645,134.48,37.16,-7.55,37.9192312686,2.7199999999999998,0,2.7199999999999998,34.44,-7.55,35.2578516078,133.4
2022-03-27 22:30:00,32.325,-7.24,33.1258694226,2.585,0,2.585,29.74,-7.24,30.6085804963,134.86,34.505,-7.54,35.3192104244,2.585,0,2.585,31.92,-7.54,32.7984450851,133.81
2022-03-27 23:00:00,31.319,-7.49,32.2021716814,2.559,0,2.559,28.76,-7.49,29.719315268,135.3,33.509,-7.84,34.4139314958,2.559,0,2.559,30.95,-7.84,31.9275445345,134.22
2022-03-27 23:30:00,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,134.24,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,133.15
2022-03-28 00:00:00,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,134.37,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,133.28
2022-03-28 00:30:00,31.57,-7.55,32.4602433756,2.58,0,2.58,28.99,-7.55,29.9570125346,135.15,33.77,-7.89,34.6794607801,2.58,0,2.58,31.19,-7.89,32.172475814,134.05
2022-03-28 01:00:00,31.664,-7.72,32.5915218423,2.564,0,2.564,29.1,-7.72,30.1066172128,135.29,33.834,-8.07,34.7831058993,2.564,0,2.564,31.27,-8.07,32.2945475274,134.23
2022-03-28 01:30:00,34.835,-7.47,35.6269297723,2.575,0,2.575,32.26,-7.47,33.113569726,135.41,37.065,-7.8100000000000005,37.8788902293,2.575,0,2.575,34.49,-7.8100000000000005,35.3632040404,134.31
2022-03-28 02:00:00,35.52,-7.24,36.2503517224,2.5700000000000003,0,2.5700000000000003,32.95,-7.24,33.7360356296,135.35,37.74,-7.58,38.4936877942,2.5700000000000003,0,2.5700000000000003,35.17,-7.58,35.9775666214,134.31
2022-03-28 02:30:00,35.733,-7.19,36.4491891405,2.623,0,2.623,33.11,-7.19,33.8816794153,135.23,37.963,-7.52,38.700643005,2.623,0,2.623,35.34,-7.52,36.1312330263,134.13
2022-03-28 03:00:00,34.894,-7.31,35.6514703203,2.634,0,2.634,32.26,-7.31,33.0778430373,135.23,37.124,-7.65,37.9040087062,2.634,0,2.634,34.49,-7.65,35.328212522,134.13
2022-03-28 03:30:00,33.636,-7.38,34.4360987337,2.656,0,2.656,30.98,-7.38,31.8468962381,135.33,35.866,-7.73,36.6895469582,2.656,0,2.656,33.21,-7.73,34.0977565244,134.27
2022-03-28 04:00:00,33.172,-7.34,33.9743606857,2.7119999999999997,0,2.7119999999999997,30.46,-7.34,31.3318879099,135.39,35.392,-7.68,36.2156880923,2.7119999999999997,0,2.7119999999999997,32.68,-7.68,33.5702963943,134.27
2022-03-28 04:30:00,32.329,-7.43,33.1718124467,2.6790000000000003,0,2.6790000000000003,29.65,-7.43,30.5667695382,135.32,34.539,-7.78,35.4043912672,2.6790000000000003,0,2.6790000000000003,31.86,-7.78,32.7961583116,134.27
2022-03-28 05:00:00,31.716,-7.39,32.5655762424,2.656,0,2.656,29.06,-7.39,29.9849245455,135.44,33.916,-7.73,34.7857435741,2.656,0,2.656,31.26,-7.73,32.2015605212,134.37
2022-03-28 05:30:00,30.654,-6.93,31.4275773167,2.7039999999999997,0,2.7039999999999997,27.95,-6.93,28.7963087912,135.4,32.834,-7.24,33.6227475974,2.7039999999999997,0,2.7039999999999997,30.13,-7.24,30.9876507661,134.37
2022-03-28 06:00:00,31.509,-6.44,32.1603899386,2.6790000000000003,0,2.6790000000000003,28.83,-6.44,29.540523015,134.71,33.719,-6.76,34.3899485461,2.6790000000000003,0,2.6790000000000003,31.04,-6.76,31.7675809592,133.7
2022-03-28 06:30:00,36.014,-5.5,36.431554949,5.114,0,5.114,30.9,-5.5,31.3856655179,134.95,38.244,-5.78,38.6783135103,5.114,0,5.114,33.13,-5.78,33.6304222394,133.92
2022-03-28 07:00:00,49.877,-5.0,50.1269900253,21.977,0,21.977,27.9,-5.0,28.3444880003,134.53,52.107,-5.3,52.3758479549,21.977,0,21.977,30.13,-5.3,30.5925955094,133.5
2022-03-28 07:30:00,55.47,-4.14,55.6242797706,23.35,0,23.35,32.12,-4.14,32.3857067238,135.28,57.8,-4.42,57.9687536523,23.35,0,23.35,34.45,-4.42,34.7323897824,134.22
2022-03-28 08:00:00,63.487,-3.18,63.5665916107,30.427,0,30.427,33.06,-3.18,33.212587975,135.68,65.827,-3.43,65.9163016939,30.427,0,30.427,35.4,-3.43,35.5657827132,134.64
2022-03-28 08:30:00,65.442,-2.33,65.4834655772,27.072,0,27.072,38.37,-2.33,38.4406789742,135.22,67.892,-2.5700000000000003,67.9406252841,27.072,0,27.072,40.82,-2.5700000000000003,40.9008227301,134.19
2022-03-28 09:00:00,89.775,-2.35,89.8057521821,59.755,0,59.755,30.02,-2.35,30.1118398641,135.05,92.015,-2.55,92.0503271314,59.755,0,59.755,32.26,-2.55,32.3606257665,134.04
2022-03-28 09:30:00,105.528,-2.03,105.5475233438,78.758,0,78.758,26.77,-2.03,26.8468582892,135.19,107.698,-2.21,107.7206725935,78.758,0,78.758,28.94,-2.21,29.0242605418,134.14
2022-03-28 10:00:00,107.414,-1.8,107.4290807742,77.024,0,77.024,30.39,-1.8,30.4432603379,135.08,109.674,-2.0,109.6922343468,77.024,0,77.024,32.65,-2.0,32.7111983883,134.02
2022-03-28 10:30:00,111.139,-1.88,111.1548996716,82.999,0,82.999,28.14,-1.88,28.2027303643,135.46,113.339,-2.07,113.3579014493,82.999,0,82.999,30.34,-2.07,30.4105327148,134.39
2022-03-28 11:00:00,113.487,-1.79,113.501115717,85.487,0,85.487,28.0,-1.79,28.057157732,135.46,115.697,-1.97,115.7137706109,85.487,0,85.487,30.21,-1.97,30.2741639026,134.39
2022-03-28 11:30:00,116.457,-1.35,116.4648245137,89.477,0,89.477,26.98,-1.35,27.0137539043,135.26,118.637,-1.53,118.646865399,89.477,0,89.477,29.16,-1.53,29.2001113012,134.19
2022-03-28 12:00:00,126.005,-1.54,126.0144103863,100.925,0,100.925,25.08,-1.54,25.1272362189,135.3,128.145,-1.71,128.1564088331,100.925,0,100.925,27.22,-1.71,27.2736594538,134.19
2022-03-28 12:30:00,133.016,-1.37,133.0230549792,110.756,0,110.756,22.26,-1.37,22.3021187334,135.25,135.096,-1.52,135.1045506858,110.756,0,110.756,24.34,-1.52,24.3874147871,134.19
2022-03-28 13:00:00,127.231,-1.28,127.2374385195,102.581,0,102.581,24.65,-1.28,24.6832108932,135.3,129.381,-1.46,129.3892374234,102.581,0,102.581,26.8,-1.46,26.839739194,134.19
2022-03-28 13:30:00,119.065,-1.87,119.0796839306,93.345,0,93.345,25.72,-1.87,25.787890569,135.45,121.225,-2.07,121.2426720466,93.345,0,93.345,27.88,-2.07,27.9567397956,134.36
2022-03-28 14:00:00,110.069,-2.62,110.1001778427,82.409,0,82.409,27.66,-2.62,27.7838082343,135.48,112.299,-2.86,112.3354129427,82.409,0,82.409,29.89,-2.86,30.0265166145,134.36
2022-03-28 14:30:00,103.206,-2.71,103.2415736804,75.876,0,75.876,27.33,-2.71,27.4640310224,135.54,105.426,-2.93,105.4667074294,75.876,0,75.876,29.55,-2.93,29.6949052869,134.44
2022-03-28 15:00:00,83.868,-2.55,83.9067573203,54.768,0,54.768,29.1,-2.55,29.2115131412,135.39,86.128,-2.7800000000000002,86.1728541015,54.768,0,54.768,31.36,-2.7800000000000002,31.4829795286,134.3
2022-03-28 15:30:00,85.235,-2.55,85.2731360101,54.455,0,54.455,30.78,-2.55,30.8854480298,135.58,87.545,-2.8,87.5897655266,54.455,0,54.455,33.09,-2.8,33.2082534922,134.49
2022-03-28 16:00:00,78.199,-2.75,78.2473392583,46.369,0,46.369,31.83,-2.75,31.9485743031,135.66,80.539,-3.0,80.5948541844,46.369,0,46.369,34.17,-3.0,34.3014416607,134.49
2022-03-28 16:30:00,76.895,-2.61,76.9392820671,43.435,0,43.435,33.46,-2.61,33.5616403056,135.57,79.265,-2.86,79.3165797611,43.435,0,43.435,35.83,-2.86,35.9439633318,134.49
2022-03-28 17:00:00,82.778,-2.63,82.8197692825,49.908,0,49.908,32.87,-2.63,32.9750481425,135.57,85.098,-2.89,85.1470592798,49.908,0,49.908,35.19,-2.89,35.3084720712,134.49
2022-03-28 17:30:00,89.308,-2.9,89.3550718426,60.018,0,60.018,29.29,-2.9,29.4332142315,135.57,91.598,-3.14,91.6518041503,60.018,0,60.018,31.58,-3.14,31.7357211987,134.49
2022-03-28 18:00:00,82.224,-2.67,82.2673390599,50.374,0,50.374,31.85,-2.67,31.9617177261,135.47,84.564,-2.91,84.6140543645,50.374,0,50.374,34.19,-2.91,34.3136153735,134.49
2022-03-28 18:30:00,73.09,-2.66,73.1383873216,38.62,0,38.62,34.47,-2.66,34.5724818317,135.27,75.49,-2.91,75.5460667408,38.62,0,38.62,36.87,-2.91,36.9846589818,134.21
2022-03-28 19:00:00,64.617,-2.59,64.6688857875,27.817,0,27.817,36.8,-2.59,36.8910300751,135.21,67.097,-2.86,67.1579258837,27.817,0,27.817,39.28,-2.86,39.3839815153,134.14
2022-03-28 19:30:00,59.062,-2.54,59.1165919518,20.382,0,20.382,38.68,-2.54,38.7633073924,134.96,61.552,-2.8,61.6156530761,20.382,0,20.382,41.17,-2.8,41.2651051132,133.89
2022-03-28 20:00:00,59.015,-2.52,59.0687787668,20.775,0,20.775,38.24,-2.52,38.3229435195,134.96,61.505,-2.7800000000000002,61.567795356,20.775,0,20.775,40.73,-2.7800000000000002,40.8247633184,133.89
2022-03-28 20:30:00,58.342,-3.23,58.4313431644,20.762,0,20.762,37.58,-3.23,37.7185537899,134.96,60.792,-3.48,60.8915237451,20.762,0,20.762,40.03,-3.48,40.1809818198,133.89
2022-03-28 21:00:00,44.628,-3.61,44.7737700445,2.498,0,2.498,42.13,-3.61,42.2843824597,134.54,47.188,-3.87,47.3464279962,2.498,0,2.498,44.69,-3.87,44.8572513647,133.45
2022-03-28 21:30:00,41.909,-4.2,42.1189301977,2.099,0,2.099,39.81,-4.2,40.0309392845,134.37,44.399,-4.48,44.6244507081,2.099,0,2.099,42.3,-4.48,42.5365772013,133.27
2022-03-28 22:00:00,39.158,-5.14,39.4939054032,1.8980000000000001,0,1.8980000000000001,37.26,-5.14,37.6128595031,134.89,41.578,-5.45,41.9336688593,1.8980000000000001,0,1.8980000000000001,39.68,-5.45,40.0525267617,133.78
2022-03-28 22:30:00,35.609,-5.55,36.0389148144,1.7690000000000001,0,1.7690000000000001,33.84,-5.55,34.2920996732,133.54,37.919,-5.8100000000000005,38.3615257908,1.7690000000000001,0,1.7690000000000001,36.15,-5.8100000000000005,36.6139126563,132.41
2022-03-28 23:00:00,33.374,-6.01,33.9108238768,1.9540000000000002,0,1.9540000000000002,31.42,-6.01,31.9896311326,133.54,35.634,-6.27,36.1814158927,1.9540000000000002,0,1.9540000000000002,33.68,-6.27,34.2586529216,132.41
2022-03-28 23:30:00,32.077,-6.45,32.7190529967,1.807,0,1.807,30.27,-6.45,30.949562194,133.59,34.297,-6.73,34.9510673514,1.807,0,1.807,32.49,-6.73,33.1797076539,132.41
2022-03-29 00:00:00,31.194,-6.72,31.9096229373,1.784,0,1.784,29.41,-6.72,30.1679714267,133.99,33.424,-7.0,34.1491401942,1.784,0,1.784,31.64,-7.0,32.4050860206,132.85
2022-03-29 00:30:00,31.344,-6.74,32.0604731094,2.004,0,2.004,29.34,-6.74,30.1042056862,134.45,33.544,-7.03,34.2727418804,2.004,0,2.004,31.54,-7.03,32.3139675682,133.3
2022-03-29 01:00:00,30.497,-6.54,31.1903608347,2.117,0,2.117,28.38,-6.54,29.1238046965,134.56,32.697,-6.83,33.4027350527,2.117,0,2.117,30.58,-6.83,31.3334533686,133.46
2022-03-29 01:30:00,32.578,-6.16,33.1552663087,1.968,0,1.968,30.61,-6.16,31.2236721095,134.48,34.848,-6.44,35.4380685704,1.968,0,1.968,32.88,-6.44,33.5047459325,133.46
2022-03-29 02:00:00,32.99,-6.05,33.5401639829,2.05,0,2.05,30.94,-6.05,31.5259591448,134.44,35.24,-6.34,35.8057704847,2.05,0,2.05,33.19,-6.34,33.7901124591,133.36
2022-03-29 02:30:00,32.876,-6.04,33.4262318546,2.046,0,2.046,30.83,-6.04,31.4160866436,134.32,35.136,-6.32,35.6998724928,2.046,0,2.046,33.09,-6.32,33.6881358938,133.23
2022-03-29 03:00:00,32.129,-6.28,32.736998045,2.129,0,2.129,30.0,-6.28,30.650259379,134.32,34.369,-6.57,34.9913283686,2.129,0,2.129,32.24,-6.57,32.9026214761,133.23
2022-03-29 03:30:00,32.549,-6.72,33.2354599938,2.069,0,2.069,30.48,-6.72,31.2119976932,134.31,34.779,-7.01,35.4784292352,2.069,0,2.069,32.71,-7.01,33.4527158838,133.21
2022-03-29 04:00:00,32.271,-6.71,32.9612126749,2.1310000000000002,0,2.1310000000000002,30.14,-6.71,30.877883671,134.31,34.511,-7.0,35.2137632326,2.1310000000000002,0,2.1310000000000002,32.38,-7.0,33.1280002415,133.21
2022-03-29 04:30:00,31.431,-6.71,32.1392573187,2.111,0,2.111,29.32,-6.71,30.0780069154,134.27,33.631,-6.99,34.3497345113,2.111,0,2.111,31.52,-6.99,32.2857631163,133.21
2022-03-29 05:00:00,29.788,-6.61,30.5125719008,2.058,0,2.058,27.73,-6.61,28.5069289823,134.27,31.978,-6.9,32.7139493794,2.058,0,2.058,29.92,-6.9,30.7053155007,133.21
2022-03-29 05:30:00,29.218,-6.53,29.9388113324,2.028,0,2.028,27.19,-6.53,27.9631364478,134.69,31.418,-6.85,32.1560760044,2.028,0,2.028,29.39,-6.85,30.1777169448,133.63
2022-03-29 06:00:00,29.484,-6.64,30.2224396103,1.884,0,1.884,27.6,-6.64,28.3874902026,135.09,31.744,-7.03,32.5131117551,1.884,0,1.884,29.86,-7.03,30.6763834244,133.98
2022-03-29 06:30:00,31.885,-5.55,32.3644206653,1.8250000000000002,0,1.8250000000000002,30.06,-5.55,30.5680568568,136.78,34.195,-5.89,34.6985608491,1.8250000000000002,0,1.8250000000000002,32.37,-5.89,32.9015045249,135.7
2022-03-29 07:00:00,35.282,-4.8100000000000005,35.608364523,1.8519999999999999,0,1.8519999999999999,33.43,-4.8100000000000005,33.774265351,135.93,37.682,-5.14,38.0309442954,1.8519999999999999,0,1.8519999999999999,35.83,-5.14,36.196802345,134.84
2022-03-29 07:30:00,42.007,-3.63,42.1635500047,4.517,0,4.517,37.49,-3.63,37.6653288848,135.39,44.457,-3.9,44.6277363195,4.517,0,4.517,39.94,-3.9,40.1299588836,134.3
2022-03-29 08:00:00,57.306,-2.93,57.3808551348,23.546,0,23.546,33.76,-2.93,33.8869075013,134.9,59.686,-3.16,59.7695925701,23.546,0,23.546,36.14,-3.16,36.2778885824,133.86
2022-03-29 08:30:00,62.253,-2.24,62.29328703,27.113,0,27.113,35.14,-2.24,35.2113220428,134.59,64.663,-2.47,64.7101573866,27.113,0,27.113,37.55,-2.47,37.6311493314,133.51
2022-03-29 09:00:00,66.375,-1.78,66.3988631303,32.095,0,32.095,34.28,-1.78,34.3261824268,134.59,68.735,-1.99,68.7638009784,32.095,0,32.095,36.64,-1.99,36.6940008721,133.51
2022-03-29 09:30:00,58.853,-1.3,58.8673560558,17.623,0,17.623,41.23,-1.3,41.2504896941,134.41,61.383,-1.51,61.4015699229,17.623,0,17.623,43.76,-1.51,43.7860445804,133.35
2022-03-29 10:00:00,65.387,-1.33,65.4005249902,24.817,0,24.817,40.57,-1.33,40.5917947374,134.31,67.857,-1.55,67.8747003603,24.817,0,24.817,43.04,-1.55,43.0679010401,133.24
2022-03-29 10:30:00,69.521,-1.23,69.5318800336,28.781,0,28.781,40.74,-1.23,40.7585635174,134.37,72.011,-1.46,72.0257989959,28.781,0,28.781,43.23,-1.46,43.2546471492,133.32
2022-03-29 11:00:00,73.262,-1.32,73.2738906023,33.692,0,33.692,39.57,-1.32,39.5920105577,134.37,75.672,-1.52,75.6872643448,33.692,0,33.692,41.98,-1.52,42.0075088526,133.32
2022-03-29 11:30:00,81.704,-2.03,81.7292145808,49.594,0,49.594,32.11,-2.03,32.1741044941,134.5,83.984,-2.24,84.0138670459,49.594,0,49.594,34.39,-2.24,34.4628742272,133.43
2022-03-29 12:00:00,72.148,-1.47,72.1629739132,32.618,0,32.618,39.53,-1.47,39.557322963,134.79,74.638,-1.6800000000000002,74.6569048649,32.618,0,32.618,42.02,-1.6800000000000002,42.0535705975,133.74
2022-03-29 12:30:00,72.636,-1.55,72.6525360603,32.286,0,32.286,40.35,-1.55,40.3797597814,134.6,75.116,-1.76,75.1366159472,32.286,0,32.286,42.83,-1.76,42.8661463162,133.54
2022-03-29 13:00:00,75.974,-1.6800000000000002,75.9925725055,36.444,0,36.444,39.53,-1.6800000000000002,39.5656833632,134.55,78.404,-1.9,78.4270184056,36.444,0,36.444,41.96,-1.9,42.0029951313,133.54
2022-03-29 13:30:00,79.045,-2.55,79.0861209379,43.695,0,43.695,35.35,-2.55,35.441853789,134.62,81.385,-2.79,81.4328086523,43.695,0,43.695,37.69,-2.79,37.7931237132,133.54
2022-03-29 14:00:00,84.884,-2.42,84.9184894826,52.284,0,52.284,32.6,-2.42,32.6896986832,135.03,87.174,-2.68,87.21518604,52.284,0,52.284,34.89,-2.68,34.9927778263,133.97
2022-03-29 14:30:00,81.579,-2.63,81.6213828663,48.689,0,48.689,32.89,-2.63,32.9949844673,135.74,83.899,-2.91,83.9494508678,48.689,0,48.689,35.21,-2.91,35.3300467025,134.65
2022-03-29 15:00:00,80.221,-3.03,80.2782021535,48.251,0,48.251,31.97,-3.03,32.1132651719,136.67,82.511,-3.34,82.5785730138,48.251,0,48.251,34.26,-3.34,34.4224229246,135.57
2022-03-29 15:30:00,76.192,-3.09,76.2546324101,43.262,0,43.262,32.93,-3.09,33.0746579725,136.94,78.512,-3.4,78.5855848359,43.262,0,43.262,35.25,-3.4,35.4135920234,135.87
2022-03-29 16:00:00,70.654,-3.06,70.7202327202,35.174,0,35.174,35.48,-3.06,35.6117115567,136.94,73.054,-3.36,73.1312280493,35.174,0,35.174,37.88,-3.36,38.0287259844,135.87
2022-03-29 16:30:00,71.375,-2.9,71.4338898913,33.935,0,33.935,37.44,-2.9,37.5521450785,136.35,73.825,-3.21,73.8947543808,33.935,0,33.935,39.89,-3.21,40.0189480122,135.31
2022-03-29 17:00:00,80.475,-2.91,80.5275960463,45.555,0,45.555,34.92,-2.91,35.0410402243,136.48,82.875,-3.2,82.9367567789,45.555,0,45.555,37.32,-3.2,37.4569406119,135.44
2022-03-29 17:30:00,75.528,-2.55,75.5710346892,37.618,0,37.618,37.91,-2.55,37.9956655423,136.33,78.018,-2.84,78.0696735231,37.618,0,37.618,40.4,-2.84,40.4996987643,135.29
2022-03-29 18:00:00,74.449,-2.32,74.4851394642,35.339,0,35.339,39.11,-2.32,39.1787506182,136.19,76.949,-2.6,76.9929126673,35.339,0,35.339,41.61,-2.6,41.6911513393,135.14
2022-03-29 18:30:00,70.845,-2.37,70.8846310917,31.445,0,31.445,39.4,-2.37,39.4712160948,136.12,73.365,-2.66,73.4132060668,31.445,0,31.445,41.92,-2.66,42.0043093027,135.14
2022-03-29 19:00:00,57.271,-2.3,57.3171653259,13.061,0,13.061,44.21,-2.3,44.2697876661,135.92,59.881,-2.61,59.9378533233,13.061,0,13.061,46.82,-2.61,46.8926913282,134.88
2022-03-29 19:30:00,65.153,-2.83,65.2144332874,26.753,0,26.753,38.4,-2.83,38.5041413357,135.76,67.633,-3.13,67.7053881829,26.753,0,26.753,40.88,-3.13,40.9996499985,134.75
2022-03-29 20:00:00,61.716,-3.01,61.789357951,22.996,0,22.996,38.72,-3.01,38.8368188708,135.97,64.206,-3.32,64.2917789146,22.996,0,22.996,41.21,-3.32,41.3435182344,134.92
2022-03-29 20:30:00,47.148,-3.05,47.2465491227,3.098,0,3.098,44.05,-3.05,44.1554639881,135.97,49.768,-3.38,49.8826445169,3.098,0,3.098,46.67,-3.38,46.792235467,134.92
2022-03-29 21:00:00,44.992,-3.77,45.1496729113,2.492,0,2.492,42.5,-3.77,42.6668829422,135.71,47.552,-4.11,47.7292866488,2.492,0,2.492,45.06,-4.11,45.2470518377,134.62
2022-03-29 21:30:00,42.167,-4.57,42.4139221129,2.5869999999999997,0,2.5869999999999997,39.58,-4.57,39.8429579725,136.08,44.647,-4.95,44.9205644332,2.5869999999999997,0,2.5869999999999997,42.06,-4.95,42.350278629499996,135.01
2022-03-29 22:00:00,39.946,-5.37,40.3053323519,2.566,0,2.566,37.38,-5.37,37.7637564339,136.41,42.386,-5.77,42.7769318208,2.566,0,2.566,39.82,-5.77,40.235870812,135.32
2022-03-29 22:30:00,36.761,-5.99,37.245821524,2.591,0,2.591,34.17,-5.99,34.6910507192,136.72,39.081,-6.35,39.5935229678,2.591,0,2.591,36.49,-6.35,37.0383935937,135.61
