Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-29 23:00:00,34.269,-6.2,34.825340788,2.6189999999999998,0,2.6189999999999998,31.65,-6.2,32.2515503503,135.84,36.429,-6.29,36.9680421581,2.6189999999999998,0,2.6189999999999998,33.81,-6.29,34.3901177666,134.72
2022-03-29 23:30:00,34.359,-3.8200000000000003,34.570699747,2.549,0,2.549,31.81,-3.8200000000000003,32.0385470956,135.92,36.009,-4.12,36.2439302643,2.549,0,2.549,33.46,-4.12,33.7126979045,134.84
2022-03-30 00:00:00,33.449,-4.17,33.707929349,2.589,0,2.589,30.86,-4.17,31.1404640299,135.05,35.079,-4.47,35.3626517812,2.589,0,2.589,32.49,-4.47,32.7960515916,133.95
2022-03-30 00:30:00,33.286,-4.28,33.560038677,2.636,0,2.636,30.65,-4.28,30.9473892275,135.19,34.896,-4.51,35.1862319097,2.636,0,2.636,32.26,-4.51,32.5737271432,134.08
2022-03-30 01:00:00,33.26,-4.32,33.5393798392,2.6,0,2.6,30.66,-4.32,30.9628487062,133.71,34.87,-4.57,35.1681930158,2.6,0,2.6,32.27,-4.57,32.5919898134,132.61
2022-03-30 01:30:00,36.301,-3.84,36.5035368286,2.591,0,2.591,33.71,-3.84,33.9280076043,133.71,37.941,-4.07,38.1586737322,2.591,0,2.591,35.35,-4.07,35.5835270877,132.61
2022-03-30 02:00:00,36.799,-3.49,36.9641245128,2.729,0,2.729,34.07,-3.49,34.2482846286,133.65,38.429,-3.73,38.6095964884,2.729,0,2.729,35.7,-3.73,35.8943296358,132.61
2022-03-30 02:30:00,37.19,-3.3,37.3361232588,2.69,0,2.69,34.5,-3.3,34.657466728,133.94,38.83,-3.55,38.9919401928,2.69,0,2.69,36.14,-3.55,36.3139380954,132.88
2022-03-30 03:00:00,36.537,-3.26,36.6821478242,2.737,0,2.737,33.8,-3.26,33.9568490882,133.94,38.197,-3.52,38.3588478581,2.737,0,2.737,35.46,-3.52,35.6342812471,132.88
2022-03-30 03:30:00,35.432,-3.15,35.5717461478,2.952,0,2.952,32.48,-3.15,32.6323903507,134.17,37.062,-3.45,37.2222291648,2.952,0,2.952,34.11,-3.45,34.2840283514,133.1
2022-03-30 04:00:00,34.926,-3.42,35.0930459778,2.666,0,2.666,32.26,-3.42,32.4407768094,134.61,36.576,-3.71,36.7636760404,2.666,0,2.666,33.91,-3.71,34.1123467384,133.53
2022-03-30 04:30:00,33.95,-3.4,34.119825615,2.88,0,2.88,31.07,-3.4,31.2554779199,134.8,35.57,-3.69,35.7608864543,2.88,0,2.88,32.69,-3.69,32.8976017363,133.7
2022-03-30 05:00:00,33.392,-3.36,33.5606207332,2.822,0,2.822,30.57,-3.36,30.754097288,134.6,35.012,-3.65,35.2017420592,2.822,0,2.822,32.19,-3.65,32.3962744772,133.51
2022-03-30 05:30:00,33.076,-3.03,33.2144949683,2.846,0,2.846,30.23,-3.03,30.3814713271,134.84,34.686,-3.21,34.8342173157,2.846,0,2.846,31.84,-3.21,32.0014015318,133.76
2022-03-30 06:00:00,33.791,-2.59,33.8901133223,2.701,0,2.701,31.09,-2.59,31.1976954277,134.84,35.401,-2.5700000000000003,35.4941643232,2.701,0,2.701,32.7,-2.5700000000000003,32.8008368796,133.76
2022-03-30 06:30:00,36.068,-1.6,36.1034710797,2.798,0,2.798,33.27,-1.6,33.3084508796,134.87,37.678,-1.57,37.7106958833,2.798,0,2.798,34.88,-1.57,34.9153161234,133.76
2022-03-30 07:00:00,40.5,-0.86,40.5091298351,5.32,0,5.32,35.18,-0.86,35.1905100844,134.19,42.11,-0.84,42.1183772242,5.32,0,5.32,36.79,-0.84,36.7995883129,133.12
2022-03-30 07:30:00,56.089,0.06,56.0890320918,22.939,0,22.939,33.15,0.06,33.1500542986,134.19,57.719,0.11,57.7191048181,22.939,0,22.939,34.78,0.11,34.7801739501,133.12
2022-03-30 08:00:00,61.884,0.65,61.8874135507,27.264,0,27.264,34.62,0.65,34.6261014265,133.71,63.624,1.6800000000000002,63.6461764445,27.264,0,27.264,36.36,1.6800000000000002,36.3987911887,132.66
2022-03-30 08:30:00,68.42,-5.39,68.631978698,34.23,0,34.23,34.19,-5.39,34.6122550551,133.46,71.2,11.97,72.199175203,34.23,0,34.23,36.97,11.97,38.8595136357,132.41
2022-03-30 09:00:00,64.384,-4.75,64.5589804442,25.144,0,25.144,39.24,-4.75,39.5264481076,135.89,67.314,12.58,68.479420237,25.144,0,25.144,42.17,12.58,44.0064233948,134.82
2022-03-30 09:30:00,75.777,-4.72,75.9238574428,38.987,0,38.987,36.79,-4.72,37.0915421626,135.7,78.587,12.58,79.5875176708,38.987,0,38.987,39.6,12.58,41.550167268,134.64
2022-03-30 10:00:00,99.055,-5.0,99.1811122392,69.635,0,69.635,29.42,-5.0,29.8418565106,135.66,101.645,12.39,102.3973540918,69.635,0,69.635,32.01,12.39,34.3242217683,134.64
2022-03-30 10:30:00,117.137,0.54,117.1382446898,93.997,0,93.997,23.14,0.54,23.1462999203,135.89,119.257,4.5600000000000005,119.3441479462,93.997,0,93.997,25.26,4.5600000000000005,25.6682917234,134.81
2022-03-30 11:00:00,132.823,10.01,133.1996600183,115.413,0,115.413,17.41,10.01,20.0825347006,135.53,134.323,-7.65,134.5406660791,115.413,0,115.413,18.91,-7.65,20.3987891798,134.44
2022-03-30 11:30:00,144.753,10.25,145.1154488985,132.253,0,132.253,12.5,10.25,16.1651631603,134.56,146.163,-7.41,146.3507112009,132.253,0,132.253,13.91,-7.41,15.7605900905,133.45
2022-03-30 12:00:00,154.847,10.45,155.1992136224,144.917,0,144.917,9.93,10.45,14.4155263518,134.68,156.217,-7.2,156.3828350203,144.917,0,144.917,11.3,-7.2,13.3988805503,133.57
2022-03-30 12:30:00,157.944,10.69,158.3053480966,148.884,0,148.884,9.06,10.69,14.01284054,134.64,159.284,-6.94,159.4351161319,148.884,0,148.884,10.4,-6.94,12.5029436534,133.57
2022-03-30 13:00:00,150.456,9.62,150.7632327061,139.466,0,139.466,10.99,9.62,14.6056324752,134.69,151.846,-8.07,152.0602927,139.466,0,139.466,12.38,-8.07,14.7780005413,133.57
2022-03-30 13:30:00,144.336,9.05,144.6194433539,133.106,0,133.106,11.23,9.05,14.4227389909,134.87,145.736,-8.74,145.9978400388,133.106,0,133.106,12.63,-8.74,15.359182921,133.79
2022-03-30 14:00:00,137.671,9.33,137.9867861101,125.571,0,125.571,12.1,9.33,15.2793618977,134.91,139.071,-8.44,139.3268697739,125.571,0,125.571,13.5,-8.44,15.9211682988,133.79
2022-03-30 14:30:00,137.736,8.95,138.0264764312,125.206,0,125.206,12.53,8.95,15.398162228,135.15,139.176,-8.92,139.46155519,125.206,0,125.206,13.97,-8.92,16.574899698,134.03
2022-03-30 15:00:00,138.13,8.88,138.4151411515,125.19,0,125.19,12.94,8.88,15.6938841591,135.52,139.57,-9.08,139.8650467415,125.19,0,125.19,14.38,-9.08,17.0067868805,134.36
2022-03-30 15:30:00,138.377,8.81,138.6571679683,127.747,0,127.747,10.63,8.81,13.8062666931,135.52,139.787,-9.21,140.0900762688,127.747,0,127.747,12.04,-9.21,15.1586839798,134.36
2022-03-30 16:00:00,122.938,8.56,123.2356500531,108.908,0,108.908,14.03,8.56,16.4351604799,135.45,124.408,-9.42,124.7641249078,108.908,0,108.908,15.5,-9.42,18.1379822472,134.36
2022-03-30 16:30:00,109.735,8.47,110.06139707,91.325,0,91.325,18.41,8.47,20.2649697755,135.45,111.325,-9.55,111.7338718787,91.325,0,91.325,20.0,-9.55,22.1630886837,134.36
2022-03-30 17:00:00,96.045,8.39,96.4107573095,71.475,0,71.475,24.57,8.39,25.9629928937,135.18,97.775,-9.55,98.2402825983,71.475,0,71.475,26.3,-9.55,27.980216225,134.1
2022-03-30 17:30:00,86.181,8.59,86.6080415493,55.281,0,55.281,30.9,8.59,32.0717648407,134.98,88.041,-9.33,88.5339854576,55.281,0,55.281,32.76,-9.33,34.0626848619,133.92
2022-03-30 18:00:00,74.235,8.55,74.7257500799,40.245,0,40.245,33.99,8.55,35.0488601812,134.87,76.155,-9.31,76.7219663786,40.245,0,40.245,35.91,-9.31,37.0972263114,133.82
2022-03-30 18:30:00,69.364,8.5,69.8828626775,36.744,0,36.744,32.62,8.5,33.709262822,134.43,71.264,-9.21,71.8566753754,36.744,0,36.744,34.52,-9.21,35.7275034112,133.35
2022-03-30 19:00:00,61.86,8.89,62.4955334404,25.89,0,25.89,35.97,8.89,37.0523008732,134.26,63.85,-8.8,64.4535685591,25.89,0,25.89,37.96,-8.8,38.9666729398,133.2
2022-03-30 19:30:00,60.077,9.21,60.7788616955,22.307,0,22.307,37.77,9.21,38.8766896739,134.26,62.107,-8.52,62.6886740089,22.307,0,22.307,39.8,-8.52,40.7017247792,133.2
2022-03-30 20:00:00,59.636,8.91,60.297931938,22.086,0,22.086,37.55,8.91,38.5926236475,134.6,61.636,-8.87,62.270967521,22.086,0,22.086,39.55,-8.87,40.5324487294,133.57
2022-03-30 20:30:00,46.592,8.72,47.4009795679,3.352,0,3.352,43.24,8.72,44.1104976168,134.92,48.752,-9.15,49.6032257419,3.352,0,3.352,45.4,-9.15,46.3128761793,133.89
2022-03-30 21:00:00,44.114,3.12,44.2241946902,2.614,0,2.614,41.5,3.12,41.6171166709,135.12,47.154,-2.8200000000000003,47.2382484434,2.614,0,2.614,44.54,-2.8200000000000003,44.6291832773,134.08
2022-03-30 21:30:00,41.917,-0.1,41.9171192832,2.657,0,2.657,39.26,-0.1,39.2601273559,135.8,45.187,-0.24,45.187637347,2.657,0,2.657,42.53,-0.24,42.5306771637,134.74
2022-03-30 22:00:00,39.804,-0.98,39.8160622865,2.654,0,2.654,37.15,-0.98,37.1629237278,136.38,42.994,-1.12,43.008585608,2.654,0,2.654,40.34,-1.12,40.3555448483,135.29
2022-03-30 22:30:00,36.66,-1.82,36.7051495025,2.63,0,2.63,34.03,-1.82,34.0786340689,136.93,39.72,-2.01,39.7708247337,2.63,0,2.63,37.09,-2.01,37.1444235384,135.83
2022-03-30 23:00:00,33.12,-1.94,33.1767689807,2.73,0,2.73,30.39,-1.94,30.4518587282,135.32,35.97,-2.09,36.0306674931,2.73,0,2.73,33.24,-2.09,33.3056406634,134.22
2022-03-30 23:30:00,30.309,1.12,30.3296864639,2.6790000000000003,0,2.6790000000000003,27.63,1.12,27.6526906467,135.92,32.749,-5.51,33.2092923893,2.6790000000000003,0,2.6790000000000003,30.07,-5.51,30.5706558647,134.79
2022-03-31 00:00:00,28.937,5.4,29.4365413899,2.577,0,2.577,26.36,5.4,26.9074264842,134.92,30.777,-12.48,33.2110543193,2.577,0,2.577,28.2,-12.48,30.8381322392,133.79
2022-03-31 00:30:00,29.294,5.48,29.8021615995,2.7039999999999997,0,2.7039999999999997,26.59,5.48,27.1488213372,135.12,31.154,-12.48,33.560722817,2.7039999999999997,0,2.7039999999999997,28.45,-12.48,31.0669100491,134.02
2022-03-31 01:00:00,29.27,5.26,29.7388718683,2.65,0,2.65,26.62,5.26,27.1347010302,134.11,31.12,-12.37,33.4883755951,2.65,0,2.65,28.47,-12.37,31.0412274242,133.03
2022-03-31 01:30:00,32.434,5.6,32.9138930545,2.694,0,2.694,29.74,5.6,30.2626436387,133.91,34.354,-11.99,36.3862256355,2.694,0,2.694,31.66,-11.99,33.8543305945,132.84
2022-03-31 02:00:00,33.126,5.52,33.5827675453,2.846,0,2.846,30.28,5.52,30.7790318236,133.58,35.056,-11.99,37.0497400261,2.846,0,2.846,32.21,-11.99,34.3692333345,132.52
2022-03-31 02:30:00,33.658,5.48,34.1011929997,2.718,0,2.718,30.94,5.48,31.4215531125,133.94,35.598,-12.12,37.6046806129,2.718,0,2.718,32.88,-12.12,35.0426711311,132.85
2022-03-31 03:00:00,33.39,5.41,33.8254371738,2.7199999999999998,0,2.7199999999999998,30.67,5.41,31.1434904916,134.24,35.33,-12.25,37.3934673439,2.7199999999999998,0,2.7199999999999998,32.61,-12.25,34.8349623224,133.18
2022-03-31 03:30:00,32.644,5.41,33.0892555976,2.894,0,2.894,29.75,5.41,30.2379000594,134.49,34.574,-12.32,36.7034586381,2.894,0,2.894,31.68,-12.32,33.991245931899996,133.42
2022-03-31 04:00:00,32.055,5.33,32.49510617,2.675,0,2.675,29.38,5.33,29.8595596083,134.62,33.955,-12.43,36.1586355522,2.675,0,2.675,31.28,-12.43,33.6592231045,133.55
2022-03-31 04:30:00,31.239,5.29,31.6837374847,2.739,0,2.739,28.5,5.29,28.9867918197,134.53,33.129,-12.48,35.4017095774,2.739,0,2.739,30.39,-12.48,32.8527396118,133.46
2022-03-31 05:00:00,30.909,5.17,31.3383978691,2.709,0,2.709,28.2,5.17,28.67,134.84,32.789,-12.7,35.1626011694,2.709,0,2.709,30.08,-12.7,32.6511316802,133.73
2022-03-31 05:30:00,30.587,5.39,31.0582785904,2.867,0,2.867,27.72,5.39,28.2391660642,134.38,32.437,-12.4,34.7263440201,2.867,0,2.867,29.57,-12.4,32.0646986576,133.3
2022-03-31 06:00:00,33.486,5.51,33.9362976177,2.7560000000000002,0,2.7560000000000002,30.73,5.51,31.2200736706,134.55,35.386,-12.3,37.4627681305,2.7560000000000002,0,2.7560000000000002,32.63,-12.3,34.8712904837,133.45
2022-03-31 06:30:00,37.834,6.04,38.3130937931,2.734,0,2.734,35.1,6.04,35.6158897123,134.68,39.774,-11.82,41.4931738482,2.734,0,2.734,37.04,-11.82,38.8802520568,133.59
2022-03-31 07:00:00,40.557,7.37,41.2211978113,2.9370000000000003,0,2.9370000000000003,37.62,7.37,38.3351183642,135.08,42.577,-10.6,43.8766558548,2.9370000000000003,0,2.9370000000000003,39.64,-10.6,41.0327868905,134.0
2022-03-31 07:30:00,47.724,8.66,48.5033583992,6.294,0,6.294,41.43,8.66,42.3254119885,134.46,49.814,-9.1,50.6383707874,6.294,0,6.294,43.52,-9.1,44.4612235549,133.36
2022-03-31 08:00:00,62.304,9.49,63.022603215,20.974,0,20.974,41.33,9.49,42.4055302997,133.99,64.374,-8.07,64.8778604456,20.974,0,20.974,43.4,-8.07,44.1439112449,132.9
2022-03-31 08:30:00,81.969,9.95,82.5706937176,43.919,0,43.919,38.05,9.95,39.3294418979,133.95,83.949,-7.58,84.2905154866,43.919,0,43.919,40.03,-7.58,40.7413463204,132.9
2022-03-31 09:00:00,88.613,10.0,89.1754661833,52.113,0,52.113,36.5,10.0,37.8450789403,133.95,90.563,-7.55,90.8771669288,52.113,0,52.113,38.45,-7.55,39.1842442826,132.9
2022-03-31 09:30:00,105.079,10.32,105.5845568301,69.969,0,69.969,35.11,10.32,36.5952797503,133.84,106.979,-7.16,107.218338175,69.969,0,69.969,37.01,-7.16,37.6962292544,132.72
2022-03-31 10:00:00,115.773,10.38,116.2373947101,83.303,0,83.303,32.47,10.38,34.088785546,133.84,117.613,-7.07,117.8253057242,83.303,0,83.303,34.31,-7.07,35.0308578256,132.72
2022-03-31 10:30:00,118.098,9.9,118.5122255466,85.818,0,85.818,32.28,9.9,33.7640104253,133.58,119.928,-7.49,120.161663121,85.818,0,85.818,34.11,-7.49,34.9226602652,132.49
2022-03-31 11:00:00,122.92,6.55,123.0943902052,91.89,0,91.89,31.03,6.55,31.7137730332,135.05,125.37,-0.79,125.3724890078,91.89,0,91.89,33.48,-0.79,33.4893191928,133.95
2022-03-31 11:30:00,127.653,3.39,127.6980051097,98.733,0,98.733,28.92,3.39,29.1180098908,136.1,130.413,3.5300000000000002,130.4607660142,98.733,0,98.733,31.68,3.5300000000000002,31.876061551,134.96
2022-03-31 12:00:00,144.149,3.13,144.1829778476,120.969,0,120.969,23.18,3.13,23.3903676756,136.4,146.629,3.26,146.6652352843,120.969,0,120.969,25.66,3.26,25.8662560105,135.31
2022-03-31 12:30:00,152.297,3.32,152.3331828887,128.057,0,128.057,24.24,3.32,24.4663033579,136.35,154.827,3.48,154.8661045194,128.057,0,128.057,26.77,3.48,26.9952458777,135.23
2022-03-31 13:00:00,153.754,3.18,153.7868814821,134.914,0,134.914,18.84,3.18,19.1064910436,136.59,156.044,3.33,156.0795272802,134.914,0,134.914,21.13,3.33,21.3907877368,135.45
2022-03-31 13:30:00,153.611,5.18,153.6983139823,137.861,0,137.861,15.75,5.18,16.5799547647,135.77,155.601,6.06,155.7189609553,137.861,0,137.861,17.74,6.06,18.7464983397,134.66
2022-03-31 14:00:00,149.366,6.87,149.5239073058,131.926,0,131.926,17.44,6.87,18.7443458141,135.33,151.366,6.96,151.525930309,131.926,0,131.926,19.44,6.96,20.6483703957,134.18
2022-03-31 14:30:00,146.338,6.32,146.4744095192,131.468,0,131.468,14.87,6.32,16.1573296061,135.63,148.298,6.39,148.4356052435,131.468,0,131.468,16.83,6.39,18.0022498594,134.49
2022-03-31 15:00:00,145.148,6.26,145.2829291555,133.278,0,133.278,11.87,6.26,13.4195566246,135.73,147.048,6.34,147.1846116413,133.278,0,133.278,13.77,6.34,15.1594360053,134.6
2022-03-31 15:30:00,141.693,6.24,141.8303347278,126.303,0,126.303,15.39,6.24,16.6069172335,136.15,143.673,6.3,143.8110598285,126.303,0,126.303,17.37,6.3,18.4771994631,135.0
2022-03-31 16:00:00,140.681,5.8,140.800510514,124.981,0,124.981,15.7,5.8,16.7370845729,136.11,142.671,5.84,142.7904753161,124.981,0,124.981,17.69,5.84,18.6290552632,135.0
2022-03-31 16:30:00,129.781,6.96,129.9674942476,102.621,0,102.621,27.16,6.96,28.0376033213,135.5,132.111,7.01,132.2968496261,102.621,0,102.621,29.49,7.01,30.3117172064,134.36
2022-03-31 17:00:00,116.571,6.87,116.7732629543,87.431,0,87.431,29.14,6.87,29.9388794045,135.09,118.881,6.9,119.0810738993,87.431,0,87.431,31.45,6.9,32.1980201255,133.97
2022-03-31 17:30:00,107.362,5.69,107.5126743412,79.512,0,79.512,27.85,5.69,28.4253161812,134.87,109.672,5.71,109.8205430873,79.512,0,79.512,30.16,5.71,30.6957602936,133.75
2022-03-31 18:00:00,84.877,5.8,85.0749383132,50.047,0,50.047,34.83,5.8,35.3096148379,134.39,87.377,5.8,87.5692875899,50.047,0,50.047,37.33,5.8,37.7778890358,133.32
2022-03-31 18:30:00,69.891,4.85,70.0590777915,32.161,0,32.161,37.73,4.85,38.0404442666,134.7,72.781,4.37,72.9120762357,32.161,0,32.161,40.62,4.37,40.8543914408,133.62
2022-03-31 19:00:00,55.884,2.43,55.9368068091,16.204,0,16.204,39.68,2.43,39.7543368703,135.8,59.324,2.42,59.3733389326,16.204,0,16.204,43.12,2.42,43.1878547742,134.72
2022-03-31 19:30:00,47.508,2.41,47.5690883242,6.038,0,6.038,41.47,2.41,41.5399687049,135.73,51.028,2.4,51.0844084237,6.038,0,6.038,44.99,2.4,45.0539687486,134.63
2022-03-31 20:00:00,44.326,2.26,44.3835766472,2.806,0,2.806,41.52,2.26,41.5814622158,135.65,47.846,2.23,47.8979395799,2.806,0,2.806,45.04,2.23,45.0951715819,134.63
2022-03-31 20:30:00,45.2,2.05,45.2464639502,2.6,0,2.6,42.6,2.05,42.6492965944,136.1,48.79,2.01,48.8313853991,2.6,0,2.6,46.19,2.01,46.2337128079,135.04
2022-03-31 21:00:00,43.781,1.47,43.805671562,2.541,0,2.541,41.24,1.47,41.2661907619,136.6,47.301,1.3900000000000001,47.321419051,2.541,0,2.541,44.76,1.3900000000000001,44.7815776855,135.5
2022-03-31 21:30:00,52.345,1.52,52.3670643153,19.545,0,19.545,32.8,1.52,32.8352006237,136.21,55.145,1.9300000000000002,55.1787633515,19.545,0,19.545,35.6,1.9300000000000002,35.6522776271,135.12
2022-03-31 22:00:00,50.415,3.42,50.5308680412,19.115,0,19.115,31.3,3.42,31.4862890795,135.6,52.845,3.34,52.9504449934,19.115,0,19.115,33.73,3.34,33.8949627526,134.5
2022-03-31 22:30:00,37.455,3.16,37.5880649276,2.5949999999999998,0,2.5949999999999998,34.86,3.16,35.0029313058,135.96,39.965,3.03,40.079697167,2.5949999999999998,0,2.5949999999999998,37.37,3.03,37.4926366104,134.83
2022-03-31 23:00:00,35.074,2.58,35.1687627875,2.5540000000000003,0,2.5540000000000003,32.52,2.58,32.622182637,135.21,37.484,2.48,37.5659507533,2.5540000000000003,0,2.5540000000000003,34.93,2.48,35.0179282654,134.11
2022-03-31 23:30:00,31.979,2.29,32.0608880258,2.5789999999999997,0,2.5789999999999997,29.4,2.29,29.4890505103,135.3,34.299,2.19,34.368844918,2.5789999999999997,0,2.5789999999999997,31.72,2.19,31.7955106894,134.11
2022-04-01 00:00:00,30.854,2.11,30.9260637004,2.544,0,2.544,28.31,2.11,28.3885223286,135.7,33.174,2.01,33.2348367831,2.544,0,2.544,30.63,2.01,30.6958792023,134.61
